Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776898,Ludlow Heights - Bridgnorth,2023-08-12 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,54.5
776898,Ludlow Heights - Bridgnorth,2023-08-12 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,51.5
776898,Ludlow Heights - Bridgnorth,2023-08-12 18:10:00+00:00,transformer,,Temperature,C,26.9
776898,Ludlow Heights - Bridgnorth,2023-08-12 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.22
776898,Ludlow Heights - Bridgnorth,2023-08-12 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.84
776898,Ludlow Heights - Bridgnorth,2023-08-12 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.16
776898,Ludlow Heights - Bridgnorth,2023-08-12 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.38
776898,Ludlow Heights - Bridgnorth,2023-08-12 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.39
776898,Ludlow Heights - Bridgnorth,2023-08-12 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,235.98
776898,Ludlow Heights - Bridgnorth,2023-08-12 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
776898,Ludlow Heights - Bridgnorth,2023-08-12 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
776898,Ludlow Heights - Bridgnorth,2023-08-12 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
776898,Ludlow Heights - Bridgnorth,2023-08-12 18:10:00+00:00,busbar,,L3 Active Power,kW,21.12
776898,Ludlow Heights - Bridgnorth,2023-08-12 18:10:00+00:00,busbar,,L2 Active Power,kW,23.27
776898,Ludlow Heights - Bridgnorth,2023-08-12 18:10:00+00:00,busbar,,L1 Active Power,kW,22.02
776898,Ludlow Heights - Bridgnorth,2023-08-12 18:10:00+00:00,busbar,,N Current (RMS),A,46.5
776898,Ludlow Heights - Bridgnorth,2023-08-12 18:10:00+00:00,busbar,,L3 Current (RMS),A,90.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 18:10:00+00:00,busbar,,L2 Current (RMS),A,101.3
776898,Ludlow Heights - Bridgnorth,2023-08-12 18:10:00+00:00,busbar,,L1 Current (RMS),A,95.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.11
776898,Ludlow Heights - Bridgnorth,2023-08-12 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.9
776898,Ludlow Heights - Bridgnorth,2023-08-12 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.33
776898,Ludlow Heights - Bridgnorth,2023-08-12 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.99
776898,Ludlow Heights - Bridgnorth,2023-08-12 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.49
776898,Ludlow Heights - Bridgnorth,2023-08-12 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.9
776898,Ludlow Heights - Bridgnorth,2023-08-12 18:00:00+00:00,feeder,5.0,N Current (RMS),A,18.1
776898,Ludlow Heights - Bridgnorth,2023-08-12 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,4.3
776898,Ludlow Heights - Bridgnorth,2023-08-12 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,12.7
776898,Ludlow Heights - Bridgnorth,2023-08-12 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,18.1
776898,Ludlow Heights - Bridgnorth,2023-08-12 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
776898,Ludlow Heights - Bridgnorth,2023-08-12 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
776898,Ludlow Heights - Bridgnorth,2023-08-12 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
776898,Ludlow Heights - Bridgnorth,2023-08-12 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.3
776898,Ludlow Heights - Bridgnorth,2023-08-12 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.81
776898,Ludlow Heights - Bridgnorth,2023-08-12 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.82
776898,Ludlow Heights - Bridgnorth,2023-08-12 18:00:00+00:00,feeder,4.0,N Current (RMS),A,17.5
776898,Ludlow Heights - Bridgnorth,2023-08-12 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,24.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,26.2
776898,Ludlow Heights - Bridgnorth,2023-08-12 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,26.4
776898,Ludlow Heights - Bridgnorth,2023-08-12 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-12 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
776898,Ludlow Heights - Bridgnorth,2023-08-12 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-12 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.64
776898,Ludlow Heights - Bridgnorth,2023-08-12 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-12 18:00:00+00:00,feeder,3.0,N Current (RMS),A,1.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776898,Ludlow Heights - Bridgnorth,2023-08-12 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
776898,Ludlow Heights - Bridgnorth,2023-08-12 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
776898,Ludlow Heights - Bridgnorth,2023-08-12 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.48
776898,Ludlow Heights - Bridgnorth,2023-08-12 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.81
776898,Ludlow Heights - Bridgnorth,2023-08-12 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.08
776898,Ludlow Heights - Bridgnorth,2023-08-12 18:00:00+00:00,feeder,1.0,N Current (RMS),A,26.9
776898,Ludlow Heights - Bridgnorth,2023-08-12 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,51.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,55.2
776898,Ludlow Heights - Bridgnorth,2023-08-12 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,48.7
776898,Ludlow Heights - Bridgnorth,2023-08-12 18:00:00+00:00,transformer,,Temperature,C,26.9
776898,Ludlow Heights - Bridgnorth,2023-08-12 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.18
776898,Ludlow Heights - Bridgnorth,2023-08-12 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.66
776898,Ludlow Heights - Bridgnorth,2023-08-12 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.15
776898,Ludlow Heights - Bridgnorth,2023-08-12 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.04
776898,Ludlow Heights - Bridgnorth,2023-08-12 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.37
776898,Ludlow Heights - Bridgnorth,2023-08-12 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,235.7
776898,Ludlow Heights - Bridgnorth,2023-08-12 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
776898,Ludlow Heights - Bridgnorth,2023-08-12 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
776898,Ludlow Heights - Bridgnorth,2023-08-12 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
776898,Ludlow Heights - Bridgnorth,2023-08-12 18:00:00+00:00,busbar,,L3 Active Power,kW,17.75
776898,Ludlow Heights - Bridgnorth,2023-08-12 18:00:00+00:00,busbar,,L2 Active Power,kW,21.75
776898,Ludlow Heights - Bridgnorth,2023-08-12 18:00:00+00:00,busbar,,L1 Active Power,kW,20.78
776898,Ludlow Heights - Bridgnorth,2023-08-12 18:00:00+00:00,busbar,,N Current (RMS),A,48.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 18:00:00+00:00,busbar,,L3 Current (RMS),A,77.7
776898,Ludlow Heights - Bridgnorth,2023-08-12 18:00:00+00:00,busbar,,L2 Current (RMS),A,94.7
776898,Ludlow Heights - Bridgnorth,2023-08-12 18:00:00+00:00,busbar,,L1 Current (RMS),A,90.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
776898,Ludlow Heights - Bridgnorth,2023-08-12 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.43
776898,Ludlow Heights - Bridgnorth,2023-08-12 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.54
776898,Ludlow Heights - Bridgnorth,2023-08-12 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.74
776898,Ludlow Heights - Bridgnorth,2023-08-12 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.77
776898,Ludlow Heights - Bridgnorth,2023-08-12 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.01
776898,Ludlow Heights - Bridgnorth,2023-08-12 17:50:00+00:00,feeder,5.0,N Current (RMS),A,18.9
776898,Ludlow Heights - Bridgnorth,2023-08-12 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.3
776898,Ludlow Heights - Bridgnorth,2023-08-12 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,16.9
776898,Ludlow Heights - Bridgnorth,2023-08-12 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,18.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
776898,Ludlow Heights - Bridgnorth,2023-08-12 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
776898,Ludlow Heights - Bridgnorth,2023-08-12 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
776898,Ludlow Heights - Bridgnorth,2023-08-12 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.4
776898,Ludlow Heights - Bridgnorth,2023-08-12 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.59
776898,Ludlow Heights - Bridgnorth,2023-08-12 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.47
776898,Ludlow Heights - Bridgnorth,2023-08-12 17:50:00+00:00,feeder,4.0,N Current (RMS),A,20.2
776898,Ludlow Heights - Bridgnorth,2023-08-12 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,40.7
776898,Ludlow Heights - Bridgnorth,2023-08-12 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,29.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,24.3
776898,Ludlow Heights - Bridgnorth,2023-08-12 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-12 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
776898,Ludlow Heights - Bridgnorth,2023-08-12 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-12 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-12 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.69
776898,Ludlow Heights - Bridgnorth,2023-08-12 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-12 17:50:00+00:00,feeder,3.0,N Current (RMS),A,1.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.3
776898,Ludlow Heights - Bridgnorth,2023-08-12 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
776898,Ludlow Heights - Bridgnorth,2023-08-12 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
776898,Ludlow Heights - Bridgnorth,2023-08-12 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
776898,Ludlow Heights - Bridgnorth,2023-08-12 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.93
776898,Ludlow Heights - Bridgnorth,2023-08-12 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.88
776898,Ludlow Heights - Bridgnorth,2023-08-12 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.88
776898,Ludlow Heights - Bridgnorth,2023-08-12 17:50:00+00:00,feeder,1.0,N Current (RMS),A,29.9
776898,Ludlow Heights - Bridgnorth,2023-08-12 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,40.2
776898,Ludlow Heights - Bridgnorth,2023-08-12 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,55.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,48.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 17:50:00+00:00,transformer,,Temperature,C,27.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.21
776898,Ludlow Heights - Bridgnorth,2023-08-12 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.83
776898,Ludlow Heights - Bridgnorth,2023-08-12 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.15
776898,Ludlow Heights - Bridgnorth,2023-08-12 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.13
776898,Ludlow Heights - Bridgnorth,2023-08-12 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.36
776898,Ludlow Heights - Bridgnorth,2023-08-12 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.1
776898,Ludlow Heights - Bridgnorth,2023-08-12 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
776898,Ludlow Heights - Bridgnorth,2023-08-12 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
776898,Ludlow Heights - Bridgnorth,2023-08-12 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
776898,Ludlow Heights - Bridgnorth,2023-08-12 17:50:00+00:00,busbar,,L3 Active Power,kW,19.09
776898,Ludlow Heights - Bridgnorth,2023-08-12 17:50:00+00:00,busbar,,L2 Active Power,kW,23.93
776898,Ludlow Heights - Bridgnorth,2023-08-12 17:50:00+00:00,busbar,,L1 Active Power,kW,20.33
776898,Ludlow Heights - Bridgnorth,2023-08-12 17:50:00+00:00,busbar,,N Current (RMS),A,48.9
776898,Ludlow Heights - Bridgnorth,2023-08-12 17:50:00+00:00,busbar,,L3 Current (RMS),A,83.3
776898,Ludlow Heights - Bridgnorth,2023-08-12 17:50:00+00:00,busbar,,L2 Current (RMS),A,103.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 17:50:00+00:00,busbar,,L1 Current (RMS),A,88.9
776898,Ludlow Heights - Bridgnorth,2023-08-12 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
776898,Ludlow Heights - Bridgnorth,2023-08-12 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
776898,Ludlow Heights - Bridgnorth,2023-08-12 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.49
776898,Ludlow Heights - Bridgnorth,2023-08-12 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.88
776898,Ludlow Heights - Bridgnorth,2023-08-12 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.22
776898,Ludlow Heights - Bridgnorth,2023-08-12 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.62
776898,Ludlow Heights - Bridgnorth,2023-08-12 17:40:00+00:00,feeder,5.0,N Current (RMS),A,19.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,4.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,19.1
776898,Ludlow Heights - Bridgnorth,2023-08-12 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,16.4
776898,Ludlow Heights - Bridgnorth,2023-08-12 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
776898,Ludlow Heights - Bridgnorth,2023-08-12 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
776898,Ludlow Heights - Bridgnorth,2023-08-12 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.28
776898,Ludlow Heights - Bridgnorth,2023-08-12 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.44
776898,Ludlow Heights - Bridgnorth,2023-08-12 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.22
776898,Ludlow Heights - Bridgnorth,2023-08-12 17:40:00+00:00,feeder,4.0,N Current (RMS),A,18.3
776898,Ludlow Heights - Bridgnorth,2023-08-12 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,32.2
776898,Ludlow Heights - Bridgnorth,2023-08-12 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,24.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,29.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-12 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
776898,Ludlow Heights - Bridgnorth,2023-08-12 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-12 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-12 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.55
776898,Ludlow Heights - Bridgnorth,2023-08-12 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-12 17:40:00+00:00,feeder,3.0,N Current (RMS),A,1.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
776898,Ludlow Heights - Bridgnorth,2023-08-12 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
776898,Ludlow Heights - Bridgnorth,2023-08-12 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
776898,Ludlow Heights - Bridgnorth,2023-08-12 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.03
776898,Ludlow Heights - Bridgnorth,2023-08-12 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.06
776898,Ludlow Heights - Bridgnorth,2023-08-12 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.98
776898,Ludlow Heights - Bridgnorth,2023-08-12 17:40:00+00:00,feeder,1.0,N Current (RMS),A,27.2
776898,Ludlow Heights - Bridgnorth,2023-08-12 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,44.7
776898,Ludlow Heights - Bridgnorth,2023-08-12 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,49.2
776898,Ludlow Heights - Bridgnorth,2023-08-12 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,43.9
776898,Ludlow Heights - Bridgnorth,2023-08-12 17:40:00+00:00,transformer,,Temperature,C,27.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.24
776898,Ludlow Heights - Bridgnorth,2023-08-12 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.89
776898,Ludlow Heights - Bridgnorth,2023-08-12 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.21
776898,Ludlow Heights - Bridgnorth,2023-08-12 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.32
776898,Ludlow Heights - Bridgnorth,2023-08-12 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.36
776898,Ludlow Heights - Bridgnorth,2023-08-12 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.02
776898,Ludlow Heights - Bridgnorth,2023-08-12 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
776898,Ludlow Heights - Bridgnorth,2023-08-12 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
776898,Ludlow Heights - Bridgnorth,2023-08-12 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
776898,Ludlow Heights - Bridgnorth,2023-08-12 17:40:00+00:00,busbar,,L3 Active Power,kW,18.19
776898,Ludlow Heights - Bridgnorth,2023-08-12 17:40:00+00:00,busbar,,L2 Active Power,kW,21.28
776898,Ludlow Heights - Bridgnorth,2023-08-12 17:40:00+00:00,busbar,,L1 Active Power,kW,19.79
776898,Ludlow Heights - Bridgnorth,2023-08-12 17:40:00+00:00,busbar,,N Current (RMS),A,48.3
776898,Ludlow Heights - Bridgnorth,2023-08-12 17:40:00+00:00,busbar,,L3 Current (RMS),A,79.7
776898,Ludlow Heights - Bridgnorth,2023-08-12 17:40:00+00:00,busbar,,L2 Current (RMS),A,92.7
776898,Ludlow Heights - Bridgnorth,2023-08-12 17:40:00+00:00,busbar,,L1 Current (RMS),A,86.9
776898,Ludlow Heights - Bridgnorth,2023-08-12 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
776898,Ludlow Heights - Bridgnorth,2023-08-12 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.42
776898,Ludlow Heights - Bridgnorth,2023-08-12 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.71
776898,Ludlow Heights - Bridgnorth,2023-08-12 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.32
776898,Ludlow Heights - Bridgnorth,2023-08-12 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.99
776898,Ludlow Heights - Bridgnorth,2023-08-12 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.24
776898,Ludlow Heights - Bridgnorth,2023-08-12 17:30:00+00:00,feeder,5.0,N Current (RMS),A,21.9
776898,Ludlow Heights - Bridgnorth,2023-08-12 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,6.2
776898,Ludlow Heights - Bridgnorth,2023-08-12 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,25.7
776898,Ludlow Heights - Bridgnorth,2023-08-12 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,18.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
776898,Ludlow Heights - Bridgnorth,2023-08-12 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
776898,Ludlow Heights - Bridgnorth,2023-08-12 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
776898,Ludlow Heights - Bridgnorth,2023-08-12 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.41
776898,Ludlow Heights - Bridgnorth,2023-08-12 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.28
776898,Ludlow Heights - Bridgnorth,2023-08-12 17:30:00+00:00,feeder,4.0,N Current (RMS),A,17.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,32.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,26.7
776898,Ludlow Heights - Bridgnorth,2023-08-12 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,31.9
776898,Ludlow Heights - Bridgnorth,2023-08-12 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-12 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
776898,Ludlow Heights - Bridgnorth,2023-08-12 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.31
776898,Ludlow Heights - Bridgnorth,2023-08-12 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.06
776898,Ludlow Heights - Bridgnorth,2023-08-12 17:30:00+00:00,feeder,3.0,N Current (RMS),A,1.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.1
776898,Ludlow Heights - Bridgnorth,2023-08-12 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
776898,Ludlow Heights - Bridgnorth,2023-08-12 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
776898,Ludlow Heights - Bridgnorth,2023-08-12 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
776898,Ludlow Heights - Bridgnorth,2023-08-12 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.69
776898,Ludlow Heights - Bridgnorth,2023-08-12 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.1
776898,Ludlow Heights - Bridgnorth,2023-08-12 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.85
776898,Ludlow Heights - Bridgnorth,2023-08-12 17:30:00+00:00,feeder,1.0,N Current (RMS),A,37.9
776898,Ludlow Heights - Bridgnorth,2023-08-12 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,47.9
776898,Ludlow Heights - Bridgnorth,2023-08-12 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,39.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,61.5
776898,Ludlow Heights - Bridgnorth,2023-08-12 17:30:00+00:00,transformer,,Temperature,C,27.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.19
776898,Ludlow Heights - Bridgnorth,2023-08-12 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.99
776898,Ludlow Heights - Bridgnorth,2023-08-12 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.15
776898,Ludlow Heights - Bridgnorth,2023-08-12 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.57
776898,Ludlow Heights - Bridgnorth,2023-08-12 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.28
776898,Ludlow Heights - Bridgnorth,2023-08-12 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.02
776898,Ludlow Heights - Bridgnorth,2023-08-12 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
776898,Ludlow Heights - Bridgnorth,2023-08-12 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
776898,Ludlow Heights - Bridgnorth,2023-08-12 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
776898,Ludlow Heights - Bridgnorth,2023-08-12 17:30:00+00:00,busbar,,L3 Active Power,kW,19.42
776898,Ludlow Heights - Bridgnorth,2023-08-12 17:30:00+00:00,busbar,,L2 Active Power,kW,21.4
776898,Ludlow Heights - Bridgnorth,2023-08-12 17:30:00+00:00,busbar,,L1 Active Power,kW,25.31
776898,Ludlow Heights - Bridgnorth,2023-08-12 17:30:00+00:00,busbar,,N Current (RMS),A,56.1
776898,Ludlow Heights - Bridgnorth,2023-08-12 17:30:00+00:00,busbar,,L3 Current (RMS),A,85.2
776898,Ludlow Heights - Bridgnorth,2023-08-12 17:30:00+00:00,busbar,,L2 Current (RMS),A,92.2
776898,Ludlow Heights - Bridgnorth,2023-08-12 17:30:00+00:00,busbar,,L1 Current (RMS),A,109.9
776898,Ludlow Heights - Bridgnorth,2023-08-12 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.15
776898,Ludlow Heights - Bridgnorth,2023-08-12 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.42
776898,Ludlow Heights - Bridgnorth,2023-08-12 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.57
776898,Ludlow Heights - Bridgnorth,2023-08-12 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.28
776898,Ludlow Heights - Bridgnorth,2023-08-12 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.1
776898,Ludlow Heights - Bridgnorth,2023-08-12 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.76
776898,Ludlow Heights - Bridgnorth,2023-08-12 17:20:00+00:00,feeder,5.0,N Current (RMS),A,20.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,6.2
776898,Ludlow Heights - Bridgnorth,2023-08-12 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,23.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,17.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
776898,Ludlow Heights - Bridgnorth,2023-08-12 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
776898,Ludlow Heights - Bridgnorth,2023-08-12 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
776898,Ludlow Heights - Bridgnorth,2023-08-12 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.44
776898,Ludlow Heights - Bridgnorth,2023-08-12 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.86
776898,Ludlow Heights - Bridgnorth,2023-08-12 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.24
776898,Ludlow Heights - Bridgnorth,2023-08-12 17:20:00+00:00,feeder,4.0,N Current (RMS),A,21.9
776898,Ludlow Heights - Bridgnorth,2023-08-12 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,41.3
776898,Ludlow Heights - Bridgnorth,2023-08-12 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,25.9
776898,Ludlow Heights - Bridgnorth,2023-08-12 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,27.5
776898,Ludlow Heights - Bridgnorth,2023-08-12 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-12 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-12 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776898,Ludlow Heights - Bridgnorth,2023-08-12 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.32
776898,Ludlow Heights - Bridgnorth,2023-08-12 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-12 17:20:00+00:00,feeder,3.0,N Current (RMS),A,1.4
776898,Ludlow Heights - Bridgnorth,2023-08-12 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,1.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
776898,Ludlow Heights - Bridgnorth,2023-08-12 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
776898,Ludlow Heights - Bridgnorth,2023-08-12 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
776898,Ludlow Heights - Bridgnorth,2023-08-12 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,13.58
776898,Ludlow Heights - Bridgnorth,2023-08-12 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.66
776898,Ludlow Heights - Bridgnorth,2023-08-12 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.27
776898,Ludlow Heights - Bridgnorth,2023-08-12 17:20:00+00:00,feeder,1.0,N Current (RMS),A,30.9
776898,Ludlow Heights - Bridgnorth,2023-08-12 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,59.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,38.4
776898,Ludlow Heights - Bridgnorth,2023-08-12 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,36.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 17:20:00+00:00,transformer,,Temperature,C,27.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-12 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.16
776898,Ludlow Heights - Bridgnorth,2023-08-12 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.14
776898,Ludlow Heights - Bridgnorth,2023-08-12 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.78
776898,Ludlow Heights - Bridgnorth,2023-08-12 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.34
776898,Ludlow Heights - Bridgnorth,2023-08-12 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.64
776898,Ludlow Heights - Bridgnorth,2023-08-12 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
776898,Ludlow Heights - Bridgnorth,2023-08-12 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
776898,Ludlow Heights - Bridgnorth,2023-08-12 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
776898,Ludlow Heights - Bridgnorth,2023-08-12 17:20:00+00:00,busbar,,L3 Active Power,kW,24.34
776898,Ludlow Heights - Bridgnorth,2023-08-12 17:20:00+00:00,busbar,,L2 Active Power,kW,19.94
776898,Ludlow Heights - Bridgnorth,2023-08-12 17:20:00+00:00,busbar,,L1 Active Power,kW,18.25
776898,Ludlow Heights - Bridgnorth,2023-08-12 17:20:00+00:00,busbar,,N Current (RMS),A,46.4
776898,Ludlow Heights - Bridgnorth,2023-08-12 17:20:00+00:00,busbar,,L3 Current (RMS),A,105.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 17:20:00+00:00,busbar,,L2 Current (RMS),A,86.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 17:20:00+00:00,busbar,,L1 Current (RMS),A,79.4
776898,Ludlow Heights - Bridgnorth,2023-08-12 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.19
776898,Ludlow Heights - Bridgnorth,2023-08-12 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.18
776898,Ludlow Heights - Bridgnorth,2023-08-12 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.2
776898,Ludlow Heights - Bridgnorth,2023-08-12 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.19
776898,Ludlow Heights - Bridgnorth,2023-08-12 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.69
776898,Ludlow Heights - Bridgnorth,2023-08-12 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.46
776898,Ludlow Heights - Bridgnorth,2023-08-12 17:10:00+00:00,feeder,5.0,N Current (RMS),A,17.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,12.3
776898,Ludlow Heights - Bridgnorth,2023-08-12 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,22.4
776898,Ludlow Heights - Bridgnorth,2023-08-12 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,12.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
776898,Ludlow Heights - Bridgnorth,2023-08-12 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
776898,Ludlow Heights - Bridgnorth,2023-08-12 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
776898,Ludlow Heights - Bridgnorth,2023-08-12 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.53
776898,Ludlow Heights - Bridgnorth,2023-08-12 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.47
776898,Ludlow Heights - Bridgnorth,2023-08-12 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.59
776898,Ludlow Heights - Bridgnorth,2023-08-12 17:10:00+00:00,feeder,4.0,N Current (RMS),A,20.1
776898,Ludlow Heights - Bridgnorth,2023-08-12 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,37.2
776898,Ludlow Heights - Bridgnorth,2023-08-12 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,20.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,28.9
776898,Ludlow Heights - Bridgnorth,2023-08-12 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-12 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-12 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-12 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776898,Ludlow Heights - Bridgnorth,2023-08-12 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.29
776898,Ludlow Heights - Bridgnorth,2023-08-12 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-12 17:10:00+00:00,feeder,3.0,N Current (RMS),A,1.5
776898,Ludlow Heights - Bridgnorth,2023-08-12 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,1.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
776898,Ludlow Heights - Bridgnorth,2023-08-12 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
776898,Ludlow Heights - Bridgnorth,2023-08-12 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
776898,Ludlow Heights - Bridgnorth,2023-08-12 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,14.09
776898,Ludlow Heights - Bridgnorth,2023-08-12 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.92
776898,Ludlow Heights - Bridgnorth,2023-08-12 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.36
776898,Ludlow Heights - Bridgnorth,2023-08-12 17:10:00+00:00,feeder,1.0,N Current (RMS),A,32.2
776898,Ludlow Heights - Bridgnorth,2023-08-12 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,61.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,39.4
776898,Ludlow Heights - Bridgnorth,2023-08-12 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,45.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 17:10:00+00:00,transformer,,Temperature,C,27.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.22
776898,Ludlow Heights - Bridgnorth,2023-08-12 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.91
776898,Ludlow Heights - Bridgnorth,2023-08-12 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.15
776898,Ludlow Heights - Bridgnorth,2023-08-12 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.67
776898,Ludlow Heights - Bridgnorth,2023-08-12 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.4
776898,Ludlow Heights - Bridgnorth,2023-08-12 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.65
776898,Ludlow Heights - Bridgnorth,2023-08-12 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
776898,Ludlow Heights - Bridgnorth,2023-08-12 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
776898,Ludlow Heights - Bridgnorth,2023-08-12 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 17:10:00+00:00,busbar,,L3 Active Power,kW,24.84
776898,Ludlow Heights - Bridgnorth,2023-08-12 17:10:00+00:00,busbar,,L2 Active Power,kW,18.37
776898,Ludlow Heights - Bridgnorth,2023-08-12 17:10:00+00:00,busbar,,L1 Active Power,kW,19.37
776898,Ludlow Heights - Bridgnorth,2023-08-12 17:10:00+00:00,busbar,,N Current (RMS),A,52.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 17:10:00+00:00,busbar,,L3 Current (RMS),A,108.4
776898,Ludlow Heights - Bridgnorth,2023-08-12 17:10:00+00:00,busbar,,L2 Current (RMS),A,80.5
776898,Ludlow Heights - Bridgnorth,2023-08-12 17:10:00+00:00,busbar,,L1 Current (RMS),A,84.7
776898,Ludlow Heights - Bridgnorth,2023-08-12 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.16
776898,Ludlow Heights - Bridgnorth,2023-08-12 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.36
776898,Ludlow Heights - Bridgnorth,2023-08-12 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.17
776898,Ludlow Heights - Bridgnorth,2023-08-12 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.75
776898,Ludlow Heights - Bridgnorth,2023-08-12 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.37
776898,Ludlow Heights - Bridgnorth,2023-08-12 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.39
776898,Ludlow Heights - Bridgnorth,2023-08-12 17:00:00+00:00,feeder,5.0,N Current (RMS),A,17.4
776898,Ludlow Heights - Bridgnorth,2023-08-12 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.5
776898,Ludlow Heights - Bridgnorth,2023-08-12 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,20.1
776898,Ludlow Heights - Bridgnorth,2023-08-12 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,11.7
776898,Ludlow Heights - Bridgnorth,2023-08-12 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
776898,Ludlow Heights - Bridgnorth,2023-08-12 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
776898,Ludlow Heights - Bridgnorth,2023-08-12 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
776898,Ludlow Heights - Bridgnorth,2023-08-12 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.13
776898,Ludlow Heights - Bridgnorth,2023-08-12 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.88
776898,Ludlow Heights - Bridgnorth,2023-08-12 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.43
776898,Ludlow Heights - Bridgnorth,2023-08-12 17:00:00+00:00,feeder,4.0,N Current (RMS),A,23.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,35.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,21.4
776898,Ludlow Heights - Bridgnorth,2023-08-12 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,46.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-12 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
776898,Ludlow Heights - Bridgnorth,2023-08-12 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-12 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-12 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.43
776898,Ludlow Heights - Bridgnorth,2023-08-12 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-12 17:00:00+00:00,feeder,3.0,N Current (RMS),A,1.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.4
776898,Ludlow Heights - Bridgnorth,2023-08-12 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
776898,Ludlow Heights - Bridgnorth,2023-08-12 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
776898,Ludlow Heights - Bridgnorth,2023-08-12 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
776898,Ludlow Heights - Bridgnorth,2023-08-12 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.31
776898,Ludlow Heights - Bridgnorth,2023-08-12 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.21
776898,Ludlow Heights - Bridgnorth,2023-08-12 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.68
776898,Ludlow Heights - Bridgnorth,2023-08-12 17:00:00+00:00,feeder,1.0,N Current (RMS),A,34.7
776898,Ludlow Heights - Bridgnorth,2023-08-12 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,53.9
776898,Ludlow Heights - Bridgnorth,2023-08-12 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,44.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,51.4
776898,Ludlow Heights - Bridgnorth,2023-08-12 17:00:00+00:00,transformer,,Temperature,C,27.1
776898,Ludlow Heights - Bridgnorth,2023-08-12 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.21
776898,Ludlow Heights - Bridgnorth,2023-08-12 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.17
776898,Ludlow Heights - Bridgnorth,2023-08-12 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.18
776898,Ludlow Heights - Bridgnorth,2023-08-12 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.39
776898,Ludlow Heights - Bridgnorth,2023-08-12 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.38
776898,Ludlow Heights - Bridgnorth,2023-08-12 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.16
776898,Ludlow Heights - Bridgnorth,2023-08-12 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
776898,Ludlow Heights - Bridgnorth,2023-08-12 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
776898,Ludlow Heights - Bridgnorth,2023-08-12 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
776898,Ludlow Heights - Bridgnorth,2023-08-12 17:00:00+00:00,busbar,,L3 Active Power,kW,20.21
776898,Ludlow Heights - Bridgnorth,2023-08-12 17:00:00+00:00,busbar,,L2 Active Power,kW,19.89
776898,Ludlow Heights - Bridgnorth,2023-08-12 17:00:00+00:00,busbar,,L1 Active Power,kW,24.48
776898,Ludlow Heights - Bridgnorth,2023-08-12 17:00:00+00:00,busbar,,N Current (RMS),A,53.4
776898,Ludlow Heights - Bridgnorth,2023-08-12 17:00:00+00:00,busbar,,L3 Current (RMS),A,89.1
776898,Ludlow Heights - Bridgnorth,2023-08-12 17:00:00+00:00,busbar,,L2 Current (RMS),A,86.3
776898,Ludlow Heights - Bridgnorth,2023-08-12 17:00:00+00:00,busbar,,L1 Current (RMS),A,106.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.13
776898,Ludlow Heights - Bridgnorth,2023-08-12 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
776898,Ludlow Heights - Bridgnorth,2023-08-12 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.24
776898,Ludlow Heights - Bridgnorth,2023-08-12 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.72
776898,Ludlow Heights - Bridgnorth,2023-08-12 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.13
776898,Ludlow Heights - Bridgnorth,2023-08-12 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.28
776898,Ludlow Heights - Bridgnorth,2023-08-12 16:50:00+00:00,feeder,5.0,N Current (RMS),A,19.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.4
776898,Ludlow Heights - Bridgnorth,2023-08-12 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,22.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,15.5
776898,Ludlow Heights - Bridgnorth,2023-08-12 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
776898,Ludlow Heights - Bridgnorth,2023-08-12 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
776898,Ludlow Heights - Bridgnorth,2023-08-12 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.38
776898,Ludlow Heights - Bridgnorth,2023-08-12 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.02
776898,Ludlow Heights - Bridgnorth,2023-08-12 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.09
776898,Ludlow Heights - Bridgnorth,2023-08-12 16:50:00+00:00,feeder,4.0,N Current (RMS),A,27.7
776898,Ludlow Heights - Bridgnorth,2023-08-12 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,24.4
776898,Ludlow Heights - Bridgnorth,2023-08-12 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,27.2
776898,Ludlow Heights - Bridgnorth,2023-08-12 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,52.1
776898,Ludlow Heights - Bridgnorth,2023-08-12 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
776898,Ludlow Heights - Bridgnorth,2023-08-12 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-12 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.32
776898,Ludlow Heights - Bridgnorth,2023-08-12 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-12 16:50:00+00:00,feeder,3.0,N Current (RMS),A,2.4
776898,Ludlow Heights - Bridgnorth,2023-08-12 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
776898,Ludlow Heights - Bridgnorth,2023-08-12 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
776898,Ludlow Heights - Bridgnorth,2023-08-12 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
776898,Ludlow Heights - Bridgnorth,2023-08-12 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.72
776898,Ludlow Heights - Bridgnorth,2023-08-12 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.4
776898,Ludlow Heights - Bridgnorth,2023-08-12 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.35
776898,Ludlow Heights - Bridgnorth,2023-08-12 16:50:00+00:00,feeder,1.0,N Current (RMS),A,30.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,38.2
776898,Ludlow Heights - Bridgnorth,2023-08-12 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,36.7
776898,Ludlow Heights - Bridgnorth,2023-08-12 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,53.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 16:50:00+00:00,transformer,,Temperature,C,27.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.19
776898,Ludlow Heights - Bridgnorth,2023-08-12 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.76
776898,Ludlow Heights - Bridgnorth,2023-08-12 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.15
776898,Ludlow Heights - Bridgnorth,2023-08-12 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.94
776898,Ludlow Heights - Bridgnorth,2023-08-12 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.34
776898,Ludlow Heights - Bridgnorth,2023-08-12 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.96
776898,Ludlow Heights - Bridgnorth,2023-08-12 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
776898,Ludlow Heights - Bridgnorth,2023-08-12 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
776898,Ludlow Heights - Bridgnorth,2023-08-12 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
776898,Ludlow Heights - Bridgnorth,2023-08-12 16:50:00+00:00,busbar,,L3 Active Power,kW,14.77
776898,Ludlow Heights - Bridgnorth,2023-08-12 16:50:00+00:00,busbar,,L2 Active Power,kW,19.88
776898,Ludlow Heights - Bridgnorth,2023-08-12 16:50:00+00:00,busbar,,L1 Active Power,kW,27.69
776898,Ludlow Heights - Bridgnorth,2023-08-12 16:50:00+00:00,busbar,,N Current (RMS),A,65.7
776898,Ludlow Heights - Bridgnorth,2023-08-12 16:50:00+00:00,busbar,,L3 Current (RMS),A,64.7
776898,Ludlow Heights - Bridgnorth,2023-08-12 16:50:00+00:00,busbar,,L2 Current (RMS),A,86.4
776898,Ludlow Heights - Bridgnorth,2023-08-12 16:50:00+00:00,busbar,,L1 Current (RMS),A,119.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.13
776898,Ludlow Heights - Bridgnorth,2023-08-12 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.55
776898,Ludlow Heights - Bridgnorth,2023-08-12 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.23
776898,Ludlow Heights - Bridgnorth,2023-08-12 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.68
776898,Ludlow Heights - Bridgnorth,2023-08-12 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.23
776898,Ludlow Heights - Bridgnorth,2023-08-12 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.47
776898,Ludlow Heights - Bridgnorth,2023-08-12 16:40:00+00:00,feeder,5.0,N Current (RMS),A,19.9
776898,Ludlow Heights - Bridgnorth,2023-08-12 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.2
776898,Ludlow Heights - Bridgnorth,2023-08-12 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,22.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,12.4
776898,Ludlow Heights - Bridgnorth,2023-08-12 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
776898,Ludlow Heights - Bridgnorth,2023-08-12 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
776898,Ludlow Heights - Bridgnorth,2023-08-12 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
776898,Ludlow Heights - Bridgnorth,2023-08-12 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.12
776898,Ludlow Heights - Bridgnorth,2023-08-12 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.01
776898,Ludlow Heights - Bridgnorth,2023-08-12 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.62
776898,Ludlow Heights - Bridgnorth,2023-08-12 16:40:00+00:00,feeder,4.0,N Current (RMS),A,25.2
776898,Ludlow Heights - Bridgnorth,2023-08-12 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,27.2
