Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776898,Ludlow Heights - Bridgnorth,2023-08-12 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,22.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,50.2
776898,Ludlow Heights - Bridgnorth,2023-08-12 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-12 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
776898,Ludlow Heights - Bridgnorth,2023-08-12 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-12 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-12 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.59
776898,Ludlow Heights - Bridgnorth,2023-08-12 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-12 16:40:00+00:00,feeder,3.0,N Current (RMS),A,2.5
776898,Ludlow Heights - Bridgnorth,2023-08-12 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
776898,Ludlow Heights - Bridgnorth,2023-08-12 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
776898,Ludlow Heights - Bridgnorth,2023-08-12 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
776898,Ludlow Heights - Bridgnorth,2023-08-12 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.74
776898,Ludlow Heights - Bridgnorth,2023-08-12 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.35
776898,Ludlow Heights - Bridgnorth,2023-08-12 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.43
776898,Ludlow Heights - Bridgnorth,2023-08-12 16:40:00+00:00,feeder,1.0,N Current (RMS),A,35.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,34.3
776898,Ludlow Heights - Bridgnorth,2023-08-12 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,49.1
776898,Ludlow Heights - Bridgnorth,2023-08-12 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,55.2
776898,Ludlow Heights - Bridgnorth,2023-08-12 16:40:00+00:00,transformer,,Temperature,C,27.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.15
776898,Ludlow Heights - Bridgnorth,2023-08-12 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.82
776898,Ludlow Heights - Bridgnorth,2023-08-12 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.12
776898,Ludlow Heights - Bridgnorth,2023-08-12 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.83
776898,Ludlow Heights - Bridgnorth,2023-08-12 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.31
776898,Ludlow Heights - Bridgnorth,2023-08-12 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.05
776898,Ludlow Heights - Bridgnorth,2023-08-12 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
776898,Ludlow Heights - Bridgnorth,2023-08-12 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
776898,Ludlow Heights - Bridgnorth,2023-08-12 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
776898,Ludlow Heights - Bridgnorth,2023-08-12 16:40:00+00:00,busbar,,L3 Active Power,kW,14.51
776898,Ludlow Heights - Bridgnorth,2023-08-12 16:40:00+00:00,busbar,,L2 Active Power,kW,22.18
776898,Ludlow Heights - Bridgnorth,2023-08-12 16:40:00+00:00,busbar,,L1 Active Power,kW,26.5
776898,Ludlow Heights - Bridgnorth,2023-08-12 16:40:00+00:00,busbar,,N Current (RMS),A,65.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 16:40:00+00:00,busbar,,L3 Current (RMS),A,63.4
776898,Ludlow Heights - Bridgnorth,2023-08-12 16:40:00+00:00,busbar,,L2 Current (RMS),A,95.4
776898,Ludlow Heights - Bridgnorth,2023-08-12 16:40:00+00:00,busbar,,L1 Current (RMS),A,115.2
776898,Ludlow Heights - Bridgnorth,2023-08-12 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.15
776898,Ludlow Heights - Bridgnorth,2023-08-12 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
776898,Ludlow Heights - Bridgnorth,2023-08-12 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.19
776898,Ludlow Heights - Bridgnorth,2023-08-12 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.7
776898,Ludlow Heights - Bridgnorth,2023-08-12 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.37
776898,Ludlow Heights - Bridgnorth,2023-08-12 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.35
776898,Ludlow Heights - Bridgnorth,2023-08-12 16:30:00+00:00,feeder,5.0,N Current (RMS),A,20.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.3
776898,Ludlow Heights - Bridgnorth,2023-08-12 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,24.3
776898,Ludlow Heights - Bridgnorth,2023-08-12 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,11.2
776898,Ludlow Heights - Bridgnorth,2023-08-12 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
776898,Ludlow Heights - Bridgnorth,2023-08-12 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
776898,Ludlow Heights - Bridgnorth,2023-08-12 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
776898,Ludlow Heights - Bridgnorth,2023-08-12 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.4
776898,Ludlow Heights - Bridgnorth,2023-08-12 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.01
776898,Ludlow Heights - Bridgnorth,2023-08-12 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.86
776898,Ludlow Heights - Bridgnorth,2023-08-12 16:30:00+00:00,feeder,4.0,N Current (RMS),A,15.2
776898,Ludlow Heights - Bridgnorth,2023-08-12 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,24.4
776898,Ludlow Heights - Bridgnorth,2023-08-12 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,27.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,34.2
776898,Ludlow Heights - Bridgnorth,2023-08-12 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-12 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-12 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.73
776898,Ludlow Heights - Bridgnorth,2023-08-12 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-12 16:30:00+00:00,feeder,3.0,N Current (RMS),A,2.9
776898,Ludlow Heights - Bridgnorth,2023-08-12 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.3
776898,Ludlow Heights - Bridgnorth,2023-08-12 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
776898,Ludlow Heights - Bridgnorth,2023-08-12 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
776898,Ludlow Heights - Bridgnorth,2023-08-12 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
776898,Ludlow Heights - Bridgnorth,2023-08-12 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,15.28
776898,Ludlow Heights - Bridgnorth,2023-08-12 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.29
776898,Ludlow Heights - Bridgnorth,2023-08-12 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.94
776898,Ludlow Heights - Bridgnorth,2023-08-12 16:30:00+00:00,feeder,1.0,N Current (RMS),A,29.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,66.1
776898,Ludlow Heights - Bridgnorth,2023-08-12 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,61.2
776898,Ludlow Heights - Bridgnorth,2023-08-12 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,47.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 16:30:00+00:00,transformer,,Temperature,C,27.2
776898,Ludlow Heights - Bridgnorth,2023-08-12 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.18
776898,Ludlow Heights - Bridgnorth,2023-08-12 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.75
776898,Ludlow Heights - Bridgnorth,2023-08-12 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.16
776898,Ludlow Heights - Bridgnorth,2023-08-12 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.75
776898,Ludlow Heights - Bridgnorth,2023-08-12 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.36
776898,Ludlow Heights - Bridgnorth,2023-08-12 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.1
776898,Ludlow Heights - Bridgnorth,2023-08-12 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
776898,Ludlow Heights - Bridgnorth,2023-08-12 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
776898,Ludlow Heights - Bridgnorth,2023-08-12 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
776898,Ludlow Heights - Bridgnorth,2023-08-12 16:30:00+00:00,busbar,,L3 Active Power,kW,21.36
776898,Ludlow Heights - Bridgnorth,2023-08-12 16:30:00+00:00,busbar,,L2 Active Power,kW,26.4
776898,Ludlow Heights - Bridgnorth,2023-08-12 16:30:00+00:00,busbar,,L1 Active Power,kW,21.15
776898,Ludlow Heights - Bridgnorth,2023-08-12 16:30:00+00:00,busbar,,N Current (RMS),A,46.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 16:30:00+00:00,busbar,,L3 Current (RMS),A,92.3
776898,Ludlow Heights - Bridgnorth,2023-08-12 16:30:00+00:00,busbar,,L2 Current (RMS),A,112.9
776898,Ludlow Heights - Bridgnorth,2023-08-12 16:30:00+00:00,busbar,,L1 Current (RMS),A,91.4
776898,Ludlow Heights - Bridgnorth,2023-08-12 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
776898,Ludlow Heights - Bridgnorth,2023-08-12 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.12
776898,Ludlow Heights - Bridgnorth,2023-08-12 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.05
776898,Ludlow Heights - Bridgnorth,2023-08-12 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.98
776898,Ludlow Heights - Bridgnorth,2023-08-12 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.3
776898,Ludlow Heights - Bridgnorth,2023-08-12 16:20:00+00:00,feeder,5.0,N Current (RMS),A,19.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,6.2
776898,Ludlow Heights - Bridgnorth,2023-08-12 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,22.9
776898,Ludlow Heights - Bridgnorth,2023-08-12 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,15.2
776898,Ludlow Heights - Bridgnorth,2023-08-12 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
776898,Ludlow Heights - Bridgnorth,2023-08-12 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
776898,Ludlow Heights - Bridgnorth,2023-08-12 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
776898,Ludlow Heights - Bridgnorth,2023-08-12 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.73
776898,Ludlow Heights - Bridgnorth,2023-08-12 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.11
776898,Ludlow Heights - Bridgnorth,2023-08-12 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.69
776898,Ludlow Heights - Bridgnorth,2023-08-12 16:20:00+00:00,feeder,4.0,N Current (RMS),A,17.4
776898,Ludlow Heights - Bridgnorth,2023-08-12 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.7
776898,Ludlow Heights - Bridgnorth,2023-08-12 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,26.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,17.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
776898,Ludlow Heights - Bridgnorth,2023-08-12 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
776898,Ludlow Heights - Bridgnorth,2023-08-12 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-12 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-12 16:20:00+00:00,feeder,3.0,N Current (RMS),A,3.5
776898,Ludlow Heights - Bridgnorth,2023-08-12 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776898,Ludlow Heights - Bridgnorth,2023-08-12 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
776898,Ludlow Heights - Bridgnorth,2023-08-12 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
776898,Ludlow Heights - Bridgnorth,2023-08-12 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
776898,Ludlow Heights - Bridgnorth,2023-08-12 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.95
776898,Ludlow Heights - Bridgnorth,2023-08-12 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.69
776898,Ludlow Heights - Bridgnorth,2023-08-12 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.68
776898,Ludlow Heights - Bridgnorth,2023-08-12 16:20:00+00:00,feeder,1.0,N Current (RMS),A,32.2
776898,Ludlow Heights - Bridgnorth,2023-08-12 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,48.9
776898,Ludlow Heights - Bridgnorth,2023-08-12 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,58.7
776898,Ludlow Heights - Bridgnorth,2023-08-12 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,42.2
776898,Ludlow Heights - Bridgnorth,2023-08-12 16:20:00+00:00,transformer,,Temperature,C,27.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-12 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.38
776898,Ludlow Heights - Bridgnorth,2023-08-12 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.16
776898,Ludlow Heights - Bridgnorth,2023-08-12 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.98
776898,Ludlow Heights - Bridgnorth,2023-08-12 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.36
776898,Ludlow Heights - Bridgnorth,2023-08-12 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.54
776898,Ludlow Heights - Bridgnorth,2023-08-12 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
776898,Ludlow Heights - Bridgnorth,2023-08-12 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
776898,Ludlow Heights - Bridgnorth,2023-08-12 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
776898,Ludlow Heights - Bridgnorth,2023-08-12 16:20:00+00:00,busbar,,L3 Active Power,kW,15.71
776898,Ludlow Heights - Bridgnorth,2023-08-12 16:20:00+00:00,busbar,,L2 Active Power,kW,25.58
776898,Ludlow Heights - Bridgnorth,2023-08-12 16:20:00+00:00,busbar,,L1 Active Power,kW,16.65
776898,Ludlow Heights - Bridgnorth,2023-08-12 16:20:00+00:00,busbar,,N Current (RMS),A,61.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 16:20:00+00:00,busbar,,L3 Current (RMS),A,70.3
776898,Ludlow Heights - Bridgnorth,2023-08-12 16:20:00+00:00,busbar,,L2 Current (RMS),A,109.5
776898,Ludlow Heights - Bridgnorth,2023-08-12 16:20:00+00:00,busbar,,L1 Current (RMS),A,72.7
776898,Ludlow Heights - Bridgnorth,2023-08-12 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
776898,Ludlow Heights - Bridgnorth,2023-08-12 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.7
776898,Ludlow Heights - Bridgnorth,2023-08-12 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.16
776898,Ludlow Heights - Bridgnorth,2023-08-12 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.53
776898,Ludlow Heights - Bridgnorth,2023-08-12 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.16
776898,Ludlow Heights - Bridgnorth,2023-08-12 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.33
776898,Ludlow Heights - Bridgnorth,2023-08-12 16:10:00+00:00,feeder,5.0,N Current (RMS),A,22.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.7
776898,Ludlow Heights - Bridgnorth,2023-08-12 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,24.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,13.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
776898,Ludlow Heights - Bridgnorth,2023-08-12 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
776898,Ludlow Heights - Bridgnorth,2023-08-12 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
776898,Ludlow Heights - Bridgnorth,2023-08-12 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.12
776898,Ludlow Heights - Bridgnorth,2023-08-12 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.88
776898,Ludlow Heights - Bridgnorth,2023-08-12 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.52
776898,Ludlow Heights - Bridgnorth,2023-08-12 16:10:00+00:00,feeder,4.0,N Current (RMS),A,27.1
776898,Ludlow Heights - Bridgnorth,2023-08-12 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,15.1
776898,Ludlow Heights - Bridgnorth,2023-08-12 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,37.9
776898,Ludlow Heights - Bridgnorth,2023-08-12 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,17.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
776898,Ludlow Heights - Bridgnorth,2023-08-12 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
776898,Ludlow Heights - Bridgnorth,2023-08-12 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-12 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.93
776898,Ludlow Heights - Bridgnorth,2023-08-12 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-12 16:10:00+00:00,feeder,3.0,N Current (RMS),A,2.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776898,Ludlow Heights - Bridgnorth,2023-08-12 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.2
776898,Ludlow Heights - Bridgnorth,2023-08-12 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
776898,Ludlow Heights - Bridgnorth,2023-08-12 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
776898,Ludlow Heights - Bridgnorth,2023-08-12 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
776898,Ludlow Heights - Bridgnorth,2023-08-12 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.31
776898,Ludlow Heights - Bridgnorth,2023-08-12 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,15.46
776898,Ludlow Heights - Bridgnorth,2023-08-12 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.77
776898,Ludlow Heights - Bridgnorth,2023-08-12 16:10:00+00:00,feeder,1.0,N Current (RMS),A,35.2
776898,Ludlow Heights - Bridgnorth,2023-08-12 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,44.7
776898,Ludlow Heights - Bridgnorth,2023-08-12 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,66.2
776898,Ludlow Heights - Bridgnorth,2023-08-12 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,47.4
776898,Ludlow Heights - Bridgnorth,2023-08-12 16:10:00+00:00,transformer,,Temperature,C,27.9
776898,Ludlow Heights - Bridgnorth,2023-08-12 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.23
776898,Ludlow Heights - Bridgnorth,2023-08-12 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.51
776898,Ludlow Heights - Bridgnorth,2023-08-12 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.18
776898,Ludlow Heights - Bridgnorth,2023-08-12 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.82
776898,Ludlow Heights - Bridgnorth,2023-08-12 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.38
776898,Ludlow Heights - Bridgnorth,2023-08-12 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.5
776898,Ludlow Heights - Bridgnorth,2023-08-12 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
776898,Ludlow Heights - Bridgnorth,2023-08-12 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
776898,Ludlow Heights - Bridgnorth,2023-08-12 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
776898,Ludlow Heights - Bridgnorth,2023-08-12 16:10:00+00:00,busbar,,L3 Active Power,kW,13.92
776898,Ludlow Heights - Bridgnorth,2023-08-12 16:10:00+00:00,busbar,,L2 Active Power,kW,30.44
776898,Ludlow Heights - Bridgnorth,2023-08-12 16:10:00+00:00,busbar,,L1 Active Power,kW,16.58
776898,Ludlow Heights - Bridgnorth,2023-08-12 16:10:00+00:00,busbar,,N Current (RMS),A,78.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 16:10:00+00:00,busbar,,L3 Current (RMS),A,61.4
776898,Ludlow Heights - Bridgnorth,2023-08-12 16:10:00+00:00,busbar,,L2 Current (RMS),A,129.5
776898,Ludlow Heights - Bridgnorth,2023-08-12 16:10:00+00:00,busbar,,L1 Current (RMS),A,72.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
776898,Ludlow Heights - Bridgnorth,2023-08-12 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.19
776898,Ludlow Heights - Bridgnorth,2023-08-12 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.24
776898,Ludlow Heights - Bridgnorth,2023-08-12 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.58
776898,Ludlow Heights - Bridgnorth,2023-08-12 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.04
776898,Ludlow Heights - Bridgnorth,2023-08-12 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.17
776898,Ludlow Heights - Bridgnorth,2023-08-12 16:00:00+00:00,feeder,5.0,N Current (RMS),A,19.4
776898,Ludlow Heights - Bridgnorth,2023-08-12 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,22.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
776898,Ludlow Heights - Bridgnorth,2023-08-12 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
776898,Ludlow Heights - Bridgnorth,2023-08-12 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
776898,Ludlow Heights - Bridgnorth,2023-08-12 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.33
776898,Ludlow Heights - Bridgnorth,2023-08-12 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.59
776898,Ludlow Heights - Bridgnorth,2023-08-12 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.11
776898,Ludlow Heights - Bridgnorth,2023-08-12 16:00:00+00:00,feeder,4.0,N Current (RMS),A,17.4
776898,Ludlow Heights - Bridgnorth,2023-08-12 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,16.2
776898,Ludlow Heights - Bridgnorth,2023-08-12 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,24.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,15.2
776898,Ludlow Heights - Bridgnorth,2023-08-12 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
776898,Ludlow Heights - Bridgnorth,2023-08-12 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
776898,Ludlow Heights - Bridgnorth,2023-08-12 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-12 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-12 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.94
776898,Ludlow Heights - Bridgnorth,2023-08-12 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-12 16:00:00+00:00,feeder,3.0,N Current (RMS),A,1.3
776898,Ludlow Heights - Bridgnorth,2023-08-12 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.2
776898,Ludlow Heights - Bridgnorth,2023-08-12 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
776898,Ludlow Heights - Bridgnorth,2023-08-12 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
776898,Ludlow Heights - Bridgnorth,2023-08-12 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.19
776898,Ludlow Heights - Bridgnorth,2023-08-12 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,16.01
776898,Ludlow Heights - Bridgnorth,2023-08-12 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.62
776898,Ludlow Heights - Bridgnorth,2023-08-12 16:00:00+00:00,feeder,1.0,N Current (RMS),A,33.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,48.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,68.2
776898,Ludlow Heights - Bridgnorth,2023-08-12 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,46.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 16:00:00+00:00,transformer,,Temperature,C,27.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.23
776898,Ludlow Heights - Bridgnorth,2023-08-12 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.5
776898,Ludlow Heights - Bridgnorth,2023-08-12 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.22
776898,Ludlow Heights - Bridgnorth,2023-08-12 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.15
776898,Ludlow Heights - Bridgnorth,2023-08-12 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.41
776898,Ludlow Heights - Bridgnorth,2023-08-12 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.73
776898,Ludlow Heights - Bridgnorth,2023-08-12 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
776898,Ludlow Heights - Bridgnorth,2023-08-12 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
776898,Ludlow Heights - Bridgnorth,2023-08-12 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 16:00:00+00:00,busbar,,L3 Active Power,kW,15.09
776898,Ludlow Heights - Bridgnorth,2023-08-12 16:00:00+00:00,busbar,,L2 Active Power,kW,27.59
776898,Ludlow Heights - Bridgnorth,2023-08-12 16:00:00+00:00,busbar,,L1 Active Power,kW,14.88
776898,Ludlow Heights - Bridgnorth,2023-08-12 16:00:00+00:00,busbar,,N Current (RMS),A,65.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 16:00:00+00:00,busbar,,L3 Current (RMS),A,66.2
776898,Ludlow Heights - Bridgnorth,2023-08-12 16:00:00+00:00,busbar,,L2 Current (RMS),A,117.3
776898,Ludlow Heights - Bridgnorth,2023-08-12 16:00:00+00:00,busbar,,L1 Current (RMS),A,65.2
776898,Ludlow Heights - Bridgnorth,2023-08-12 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.35
776898,Ludlow Heights - Bridgnorth,2023-08-12 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.16
776898,Ludlow Heights - Bridgnorth,2023-08-12 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.3
776898,Ludlow Heights - Bridgnorth,2023-08-12 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.76
776898,Ludlow Heights - Bridgnorth,2023-08-12 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.73
776898,Ludlow Heights - Bridgnorth,2023-08-12 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.24
776898,Ludlow Heights - Bridgnorth,2023-08-12 15:50:00+00:00,feeder,5.0,N Current (RMS),A,19.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,10.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,24.4
776898,Ludlow Heights - Bridgnorth,2023-08-12 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.5
776898,Ludlow Heights - Bridgnorth,2023-08-12 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
776898,Ludlow Heights - Bridgnorth,2023-08-12 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
776898,Ludlow Heights - Bridgnorth,2023-08-12 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
776898,Ludlow Heights - Bridgnorth,2023-08-12 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.34
776898,Ludlow Heights - Bridgnorth,2023-08-12 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.95
776898,Ludlow Heights - Bridgnorth,2023-08-12 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.38
776898,Ludlow Heights - Bridgnorth,2023-08-12 15:50:00+00:00,feeder,4.0,N Current (RMS),A,19.4
776898,Ludlow Heights - Bridgnorth,2023-08-12 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,15.9
776898,Ludlow Heights - Bridgnorth,2023-08-12 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,26.1
776898,Ludlow Heights - Bridgnorth,2023-08-12 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,11.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
776898,Ludlow Heights - Bridgnorth,2023-08-12 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
776898,Ludlow Heights - Bridgnorth,2023-08-12 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-12 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.81
776898,Ludlow Heights - Bridgnorth,2023-08-12 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-12 15:50:00+00:00,feeder,3.0,N Current (RMS),A,1.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.7
776898,Ludlow Heights - Bridgnorth,2023-08-12 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
776898,Ludlow Heights - Bridgnorth,2023-08-12 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
776898,Ludlow Heights - Bridgnorth,2023-08-12 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
776898,Ludlow Heights - Bridgnorth,2023-08-12 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.1
776898,Ludlow Heights - Bridgnorth,2023-08-12 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,14.29
776898,Ludlow Heights - Bridgnorth,2023-08-12 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.23
776898,Ludlow Heights - Bridgnorth,2023-08-12 15:50:00+00:00,feeder,1.0,N Current (RMS),A,29.3
776898,Ludlow Heights - Bridgnorth,2023-08-12 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,43.4
776898,Ludlow Heights - Bridgnorth,2023-08-12 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,61.3
776898,Ludlow Heights - Bridgnorth,2023-08-12 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,48.3
776898,Ludlow Heights - Bridgnorth,2023-08-12 15:50:00+00:00,transformer,,Temperature,C,28.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.26
776898,Ludlow Heights - Bridgnorth,2023-08-12 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.21
776898,Ludlow Heights - Bridgnorth,2023-08-12 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.36
776898,Ludlow Heights - Bridgnorth,2023-08-12 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.48
776898,Ludlow Heights - Bridgnorth,2023-08-12 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.03
776898,Ludlow Heights - Bridgnorth,2023-08-12 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
776898,Ludlow Heights - Bridgnorth,2023-08-12 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
776898,Ludlow Heights - Bridgnorth,2023-08-12 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
776898,Ludlow Heights - Bridgnorth,2023-08-12 15:50:00+00:00,busbar,,L3 Active Power,kW,15.2
776898,Ludlow Heights - Bridgnorth,2023-08-12 15:50:00+00:00,busbar,,L2 Active Power,kW,26.79
776898,Ludlow Heights - Bridgnorth,2023-08-12 15:50:00+00:00,busbar,,L1 Active Power,kW,14.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 15:50:00+00:00,busbar,,N Current (RMS),A,62.7
776898,Ludlow Heights - Bridgnorth,2023-08-12 15:50:00+00:00,busbar,,L3 Current (RMS),A,66.4
776898,Ludlow Heights - Bridgnorth,2023-08-12 15:50:00+00:00,busbar,,L2 Current (RMS),A,114.1
776898,Ludlow Heights - Bridgnorth,2023-08-12 15:50:00+00:00,busbar,,L1 Current (RMS),A,64.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.14
776898,Ludlow Heights - Bridgnorth,2023-08-12 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
776898,Ludlow Heights - Bridgnorth,2023-08-12 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.18
776898,Ludlow Heights - Bridgnorth,2023-08-12 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.66
776898,Ludlow Heights - Bridgnorth,2023-08-12 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.69
776898,Ludlow Heights - Bridgnorth,2023-08-12 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.82
776898,Ludlow Heights - Bridgnorth,2023-08-12 15:40:00+00:00,feeder,5.0,N Current (RMS),A,11.1
776898,Ludlow Heights - Bridgnorth,2023-08-12 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.2
776898,Ludlow Heights - Bridgnorth,2023-08-12 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,12.3
776898,Ludlow Heights - Bridgnorth,2023-08-12 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,9.7
776898,Ludlow Heights - Bridgnorth,2023-08-12 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
776898,Ludlow Heights - Bridgnorth,2023-08-12 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.24
776898,Ludlow Heights - Bridgnorth,2023-08-12 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
776898,Ludlow Heights - Bridgnorth,2023-08-12 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.25
776898,Ludlow Heights - Bridgnorth,2023-08-12 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.37
776898,Ludlow Heights - Bridgnorth,2023-08-12 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 15:40:00+00:00,feeder,4.0,N Current (RMS),A,20.4
776898,Ludlow Heights - Bridgnorth,2023-08-12 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,15.3
776898,Ludlow Heights - Bridgnorth,2023-08-12 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,27.7
776898,Ludlow Heights - Bridgnorth,2023-08-12 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.5
776898,Ludlow Heights - Bridgnorth,2023-08-12 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
776898,Ludlow Heights - Bridgnorth,2023-08-12 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
776898,Ludlow Heights - Bridgnorth,2023-08-12 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-12 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.75
776898,Ludlow Heights - Bridgnorth,2023-08-12 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-12 15:40:00+00:00,feeder,3.0,N Current (RMS),A,1.7
776898,Ludlow Heights - Bridgnorth,2023-08-12 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.4
776898,Ludlow Heights - Bridgnorth,2023-08-12 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
776898,Ludlow Heights - Bridgnorth,2023-08-12 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
776898,Ludlow Heights - Bridgnorth,2023-08-12 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
776898,Ludlow Heights - Bridgnorth,2023-08-12 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.85
776898,Ludlow Heights - Bridgnorth,2023-08-12 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.61
776898,Ludlow Heights - Bridgnorth,2023-08-12 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.37
776898,Ludlow Heights - Bridgnorth,2023-08-12 15:40:00+00:00,feeder,1.0,N Current (RMS),A,27.1
776898,Ludlow Heights - Bridgnorth,2023-08-12 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,46.9
776898,Ludlow Heights - Bridgnorth,2023-08-12 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,57.9
776898,Ludlow Heights - Bridgnorth,2023-08-12 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,49.1
776898,Ludlow Heights - Bridgnorth,2023-08-12 15:40:00+00:00,transformer,,Temperature,C,28.4
776898,Ludlow Heights - Bridgnorth,2023-08-12 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.25
776898,Ludlow Heights - Bridgnorth,2023-08-12 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.29
776898,Ludlow Heights - Bridgnorth,2023-08-12 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-12 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.99
776898,Ludlow Heights - Bridgnorth,2023-08-12 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.51
776898,Ludlow Heights - Bridgnorth,2023-08-12 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.56
776898,Ludlow Heights - Bridgnorth,2023-08-12 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
776898,Ludlow Heights - Bridgnorth,2023-08-12 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
776898,Ludlow Heights - Bridgnorth,2023-08-12 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
776898,Ludlow Heights - Bridgnorth,2023-08-12 15:40:00+00:00,busbar,,L3 Active Power,kW,14.75
776898,Ludlow Heights - Bridgnorth,2023-08-12 15:40:00+00:00,busbar,,L2 Active Power,kW,23.42
776898,Ludlow Heights - Bridgnorth,2023-08-12 15:40:00+00:00,busbar,,L1 Active Power,kW,15.95
776898,Ludlow Heights - Bridgnorth,2023-08-12 15:40:00+00:00,busbar,,N Current (RMS),A,52.2
776898,Ludlow Heights - Bridgnorth,2023-08-12 15:40:00+00:00,busbar,,L3 Current (RMS),A,64.4
776898,Ludlow Heights - Bridgnorth,2023-08-12 15:40:00+00:00,busbar,,L2 Current (RMS),A,99.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 15:40:00+00:00,busbar,,L1 Current (RMS),A,69.5
776898,Ludlow Heights - Bridgnorth,2023-08-12 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.23
776898,Ludlow Heights - Bridgnorth,2023-08-12 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.24
776898,Ludlow Heights - Bridgnorth,2023-08-12 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-12 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.9
776898,Ludlow Heights - Bridgnorth,2023-08-12 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.44
776898,Ludlow Heights - Bridgnorth,2023-08-12 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.47
776898,Ludlow Heights - Bridgnorth,2023-08-12 15:30:00+00:00,feeder,5.0,N Current (RMS),A,13.2
776898,Ludlow Heights - Bridgnorth,2023-08-12 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,4.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,16.5
776898,Ludlow Heights - Bridgnorth,2023-08-12 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,8.5
776898,Ludlow Heights - Bridgnorth,2023-08-12 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
776898,Ludlow Heights - Bridgnorth,2023-08-12 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
776898,Ludlow Heights - Bridgnorth,2023-08-12 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
776898,Ludlow Heights - Bridgnorth,2023-08-12 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.68
776898,Ludlow Heights - Bridgnorth,2023-08-12 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.45
776898,Ludlow Heights - Bridgnorth,2023-08-12 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.84
776898,Ludlow Heights - Bridgnorth,2023-08-12 15:30:00+00:00,feeder,4.0,N Current (RMS),A,19.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.2
776898,Ludlow Heights - Bridgnorth,2023-08-12 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,28.3
776898,Ludlow Heights - Bridgnorth,2023-08-12 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
776898,Ludlow Heights - Bridgnorth,2023-08-12 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
776898,Ludlow Heights - Bridgnorth,2023-08-12 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-12 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.66
776898,Ludlow Heights - Bridgnorth,2023-08-12 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-12 15:30:00+00:00,feeder,3.0,N Current (RMS),A,2.1
776898,Ludlow Heights - Bridgnorth,2023-08-12 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776898,Ludlow Heights - Bridgnorth,2023-08-12 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
776898,Ludlow Heights - Bridgnorth,2023-08-12 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
776898,Ludlow Heights - Bridgnorth,2023-08-12 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.01
776898,Ludlow Heights - Bridgnorth,2023-08-12 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.19
776898,Ludlow Heights - Bridgnorth,2023-08-12 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.21
776898,Ludlow Heights - Bridgnorth,2023-08-12 15:30:00+00:00,feeder,1.0,N Current (RMS),A,26.5
776898,Ludlow Heights - Bridgnorth,2023-08-12 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,34.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,48.1
776898,Ludlow Heights - Bridgnorth,2023-08-12 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,36.2
776898,Ludlow Heights - Bridgnorth,2023-08-12 15:30:00+00:00,transformer,,Temperature,C,28.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.25
776898,Ludlow Heights - Bridgnorth,2023-08-12 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.51
776898,Ludlow Heights - Bridgnorth,2023-08-12 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.18
776898,Ludlow Heights - Bridgnorth,2023-08-12 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.28
776898,Ludlow Heights - Bridgnorth,2023-08-12 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.51
776898,Ludlow Heights - Bridgnorth,2023-08-12 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.98
776898,Ludlow Heights - Bridgnorth,2023-08-12 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
776898,Ludlow Heights - Bridgnorth,2023-08-12 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
776898,Ludlow Heights - Bridgnorth,2023-08-12 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
776898,Ludlow Heights - Bridgnorth,2023-08-12 15:30:00+00:00,busbar,,L3 Active Power,kW,12.57
776898,Ludlow Heights - Bridgnorth,2023-08-12 15:30:00+00:00,busbar,,L2 Active Power,kW,21.74
776898,Ludlow Heights - Bridgnorth,2023-08-12 15:30:00+00:00,busbar,,L1 Active Power,kW,12.49
776898,Ludlow Heights - Bridgnorth,2023-08-12 15:30:00+00:00,busbar,,N Current (RMS),A,54.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 15:30:00+00:00,busbar,,L3 Current (RMS),A,55.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 15:30:00+00:00,busbar,,L2 Current (RMS),A,93.1
776898,Ludlow Heights - Bridgnorth,2023-08-12 15:30:00+00:00,busbar,,L1 Current (RMS),A,55.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.25
776898,Ludlow Heights - Bridgnorth,2023-08-12 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.17
776898,Ludlow Heights - Bridgnorth,2023-08-12 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.18
776898,Ludlow Heights - Bridgnorth,2023-08-12 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.99
776898,Ludlow Heights - Bridgnorth,2023-08-12 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.99
776898,Ludlow Heights - Bridgnorth,2023-08-12 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.95
776898,Ludlow Heights - Bridgnorth,2023-08-12 15:20:00+00:00,feeder,5.0,N Current (RMS),A,7.7
776898,Ludlow Heights - Bridgnorth,2023-08-12 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,5.3
776898,Ludlow Heights - Bridgnorth,2023-08-12 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,9.1
776898,Ludlow Heights - Bridgnorth,2023-08-12 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.3
776898,Ludlow Heights - Bridgnorth,2023-08-12 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
776898,Ludlow Heights - Bridgnorth,2023-08-12 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
776898,Ludlow Heights - Bridgnorth,2023-08-12 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
776898,Ludlow Heights - Bridgnorth,2023-08-12 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.51
776898,Ludlow Heights - Bridgnorth,2023-08-12 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.59
776898,Ludlow Heights - Bridgnorth,2023-08-12 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.82
776898,Ludlow Heights - Bridgnorth,2023-08-12 15:20:00+00:00,feeder,4.0,N Current (RMS),A,23.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,24.9
776898,Ludlow Heights - Bridgnorth,2023-08-12 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,28.4
776898,Ludlow Heights - Bridgnorth,2023-08-12 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,10.2
776898,Ludlow Heights - Bridgnorth,2023-08-12 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
776898,Ludlow Heights - Bridgnorth,2023-08-12 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-12 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-12 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-12 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.78
776898,Ludlow Heights - Bridgnorth,2023-08-12 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-12 15:20:00+00:00,feeder,3.0,N Current (RMS),A,1.7
776898,Ludlow Heights - Bridgnorth,2023-08-12 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.5
776898,Ludlow Heights - Bridgnorth,2023-08-12 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
776898,Ludlow Heights - Bridgnorth,2023-08-12 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
776898,Ludlow Heights - Bridgnorth,2023-08-12 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.12
776898,Ludlow Heights - Bridgnorth,2023-08-12 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.55
776898,Ludlow Heights - Bridgnorth,2023-08-12 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 15:20:00+00:00,feeder,1.0,N Current (RMS),A,31.9
776898,Ludlow Heights - Bridgnorth,2023-08-12 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,35.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,53.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,31.3
776898,Ludlow Heights - Bridgnorth,2023-08-12 15:20:00+00:00,transformer,,Temperature,C,28.9
776898,Ludlow Heights - Bridgnorth,2023-08-12 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.21
776898,Ludlow Heights - Bridgnorth,2023-08-12 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.09
776898,Ludlow Heights - Bridgnorth,2023-08-12 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.13
776898,Ludlow Heights - Bridgnorth,2023-08-12 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.15
776898,Ludlow Heights - Bridgnorth,2023-08-12 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.46
776898,Ludlow Heights - Bridgnorth,2023-08-12 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.63
776898,Ludlow Heights - Bridgnorth,2023-08-12 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
776898,Ludlow Heights - Bridgnorth,2023-08-12 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
776898,Ludlow Heights - Bridgnorth,2023-08-12 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
776898,Ludlow Heights - Bridgnorth,2023-08-12 15:20:00+00:00,busbar,,L3 Active Power,kW,14.64
776898,Ludlow Heights - Bridgnorth,2023-08-12 15:20:00+00:00,busbar,,L2 Active Power,kW,21.91
776898,Ludlow Heights - Bridgnorth,2023-08-12 15:20:00+00:00,busbar,,L1 Active Power,kW,9.74
776898,Ludlow Heights - Bridgnorth,2023-08-12 15:20:00+00:00,busbar,,N Current (RMS),A,57.4
776898,Ludlow Heights - Bridgnorth,2023-08-12 15:20:00+00:00,busbar,,L3 Current (RMS),A,63.8
