Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776898,Ludlow Heights - Bridgnorth,2023-08-12 15:20:00+00:00,busbar,,L2 Current (RMS),A,93.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 15:20:00+00:00,busbar,,L1 Current (RMS),A,44.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.2
776898,Ludlow Heights - Bridgnorth,2023-08-12 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.28
776898,Ludlow Heights - Bridgnorth,2023-08-12 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.47
776898,Ludlow Heights - Bridgnorth,2023-08-12 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.73
776898,Ludlow Heights - Bridgnorth,2023-08-12 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.56
776898,Ludlow Heights - Bridgnorth,2023-08-12 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.53
776898,Ludlow Heights - Bridgnorth,2023-08-12 15:10:00+00:00,feeder,5.0,N Current (RMS),A,13.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.5
776898,Ludlow Heights - Bridgnorth,2023-08-12 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,15.9
776898,Ludlow Heights - Bridgnorth,2023-08-12 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,8.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
776898,Ludlow Heights - Bridgnorth,2023-08-12 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
776898,Ludlow Heights - Bridgnorth,2023-08-12 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
776898,Ludlow Heights - Bridgnorth,2023-08-12 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.65
776898,Ludlow Heights - Bridgnorth,2023-08-12 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.26
776898,Ludlow Heights - Bridgnorth,2023-08-12 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.07
776898,Ludlow Heights - Bridgnorth,2023-08-12 15:10:00+00:00,feeder,4.0,N Current (RMS),A,30.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,21.3
776898,Ludlow Heights - Bridgnorth,2023-08-12 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,40.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,11.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
776898,Ludlow Heights - Bridgnorth,2023-08-12 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-12 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-12 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-12 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.95
776898,Ludlow Heights - Bridgnorth,2023-08-12 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-12 15:10:00+00:00,feeder,3.0,N Current (RMS),A,1.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776898,Ludlow Heights - Bridgnorth,2023-08-12 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.2
776898,Ludlow Heights - Bridgnorth,2023-08-12 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776898,Ludlow Heights - Bridgnorth,2023-08-12 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
776898,Ludlow Heights - Bridgnorth,2023-08-12 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
776898,Ludlow Heights - Bridgnorth,2023-08-12 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.09
776898,Ludlow Heights - Bridgnorth,2023-08-12 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,14.72
776898,Ludlow Heights - Bridgnorth,2023-08-12 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.05
776898,Ludlow Heights - Bridgnorth,2023-08-12 15:10:00+00:00,feeder,1.0,N Current (RMS),A,37.9
776898,Ludlow Heights - Bridgnorth,2023-08-12 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,35.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,62.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,31.4
776898,Ludlow Heights - Bridgnorth,2023-08-12 15:10:00+00:00,transformer,,Temperature,C,28.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.18
776898,Ludlow Heights - Bridgnorth,2023-08-12 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.54
776898,Ludlow Heights - Bridgnorth,2023-08-12 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.07
776898,Ludlow Heights - Bridgnorth,2023-08-12 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.28
776898,Ludlow Heights - Bridgnorth,2023-08-12 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.43
776898,Ludlow Heights - Bridgnorth,2023-08-12 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.95
776898,Ludlow Heights - Bridgnorth,2023-08-12 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
776898,Ludlow Heights - Bridgnorth,2023-08-12 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
776898,Ludlow Heights - Bridgnorth,2023-08-12 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
776898,Ludlow Heights - Bridgnorth,2023-08-12 15:10:00+00:00,busbar,,L3 Active Power,kW,13.46
776898,Ludlow Heights - Bridgnorth,2023-08-12 15:10:00+00:00,busbar,,L2 Active Power,kW,28.5
776898,Ludlow Heights - Bridgnorth,2023-08-12 15:10:00+00:00,busbar,,L1 Active Power,kW,10.62
776898,Ludlow Heights - Bridgnorth,2023-08-12 15:10:00+00:00,busbar,,N Current (RMS),A,78.3
776898,Ludlow Heights - Bridgnorth,2023-08-12 15:10:00+00:00,busbar,,L3 Current (RMS),A,58.7
776898,Ludlow Heights - Bridgnorth,2023-08-12 15:10:00+00:00,busbar,,L2 Current (RMS),A,121.7
776898,Ludlow Heights - Bridgnorth,2023-08-12 15:10:00+00:00,busbar,,L1 Current (RMS),A,48.1
776898,Ludlow Heights - Bridgnorth,2023-08-12 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
776898,Ludlow Heights - Bridgnorth,2023-08-12 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
776898,Ludlow Heights - Bridgnorth,2023-08-12 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.3
776898,Ludlow Heights - Bridgnorth,2023-08-12 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.61
776898,Ludlow Heights - Bridgnorth,2023-08-12 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.01
776898,Ludlow Heights - Bridgnorth,2023-08-12 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.72
776898,Ludlow Heights - Bridgnorth,2023-08-12 15:00:00+00:00,feeder,5.0,N Current (RMS),A,14.3
776898,Ludlow Heights - Bridgnorth,2023-08-12 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.1
776898,Ludlow Heights - Bridgnorth,2023-08-12 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,14.5
776898,Ludlow Heights - Bridgnorth,2023-08-12 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,10.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
776898,Ludlow Heights - Bridgnorth,2023-08-12 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
776898,Ludlow Heights - Bridgnorth,2023-08-12 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
776898,Ludlow Heights - Bridgnorth,2023-08-12 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.31
776898,Ludlow Heights - Bridgnorth,2023-08-12 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.4
776898,Ludlow Heights - Bridgnorth,2023-08-12 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-12 15:00:00+00:00,feeder,4.0,N Current (RMS),A,26.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,36.2
776898,Ludlow Heights - Bridgnorth,2023-08-12 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,11.5
776898,Ludlow Heights - Bridgnorth,2023-08-12 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
776898,Ludlow Heights - Bridgnorth,2023-08-12 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-12 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-12 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-12 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.9
776898,Ludlow Heights - Bridgnorth,2023-08-12 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-12 15:00:00+00:00,feeder,3.0,N Current (RMS),A,1.7
776898,Ludlow Heights - Bridgnorth,2023-08-12 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776898,Ludlow Heights - Bridgnorth,2023-08-12 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.1
776898,Ludlow Heights - Bridgnorth,2023-08-12 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
776898,Ludlow Heights - Bridgnorth,2023-08-12 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
776898,Ludlow Heights - Bridgnorth,2023-08-12 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.11
776898,Ludlow Heights - Bridgnorth,2023-08-12 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,14.06
776898,Ludlow Heights - Bridgnorth,2023-08-12 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.36
776898,Ludlow Heights - Bridgnorth,2023-08-12 15:00:00+00:00,feeder,1.0,N Current (RMS),A,37.2
776898,Ludlow Heights - Bridgnorth,2023-08-12 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,35.7
776898,Ludlow Heights - Bridgnorth,2023-08-12 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,60.3
776898,Ludlow Heights - Bridgnorth,2023-08-12 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,32.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 15:00:00+00:00,transformer,,Temperature,C,28.4
776898,Ludlow Heights - Bridgnorth,2023-08-12 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.17
776898,Ludlow Heights - Bridgnorth,2023-08-12 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.11
776898,Ludlow Heights - Bridgnorth,2023-08-12 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.08
776898,Ludlow Heights - Bridgnorth,2023-08-12 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.95
776898,Ludlow Heights - Bridgnorth,2023-08-12 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.41
776898,Ludlow Heights - Bridgnorth,2023-08-12 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.5
776898,Ludlow Heights - Bridgnorth,2023-08-12 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
776898,Ludlow Heights - Bridgnorth,2023-08-12 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
776898,Ludlow Heights - Bridgnorth,2023-08-12 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
776898,Ludlow Heights - Bridgnorth,2023-08-12 15:00:00+00:00,busbar,,L3 Active Power,kW,13.01
776898,Ludlow Heights - Bridgnorth,2023-08-12 15:00:00+00:00,busbar,,L2 Active Power,kW,26.38
776898,Ludlow Heights - Bridgnorth,2023-08-12 15:00:00+00:00,busbar,,L1 Active Power,kW,11.26
776898,Ludlow Heights - Bridgnorth,2023-08-12 15:00:00+00:00,busbar,,N Current (RMS),A,72.4
776898,Ludlow Heights - Bridgnorth,2023-08-12 15:00:00+00:00,busbar,,L3 Current (RMS),A,57.4
776898,Ludlow Heights - Bridgnorth,2023-08-12 15:00:00+00:00,busbar,,L2 Current (RMS),A,113.5
776898,Ludlow Heights - Bridgnorth,2023-08-12 15:00:00+00:00,busbar,,L1 Current (RMS),A,51.2
776898,Ludlow Heights - Bridgnorth,2023-08-12 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
776898,Ludlow Heights - Bridgnorth,2023-08-12 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
776898,Ludlow Heights - Bridgnorth,2023-08-12 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.19
776898,Ludlow Heights - Bridgnorth,2023-08-12 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.08
776898,Ludlow Heights - Bridgnorth,2023-08-12 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.84
776898,Ludlow Heights - Bridgnorth,2023-08-12 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.31
776898,Ludlow Heights - Bridgnorth,2023-08-12 14:50:00+00:00,feeder,5.0,N Current (RMS),A,7.7
776898,Ludlow Heights - Bridgnorth,2023-08-12 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,5.1
776898,Ludlow Heights - Bridgnorth,2023-08-12 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,5.9
776898,Ludlow Heights - Bridgnorth,2023-08-12 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,7.2
776898,Ludlow Heights - Bridgnorth,2023-08-12 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
776898,Ludlow Heights - Bridgnorth,2023-08-12 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
776898,Ludlow Heights - Bridgnorth,2023-08-12 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.54
776898,Ludlow Heights - Bridgnorth,2023-08-12 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.61
776898,Ludlow Heights - Bridgnorth,2023-08-12 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.88
776898,Ludlow Heights - Bridgnorth,2023-08-12 14:50:00+00:00,feeder,4.0,N Current (RMS),A,24.2
776898,Ludlow Heights - Bridgnorth,2023-08-12 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,20.2
776898,Ludlow Heights - Bridgnorth,2023-08-12 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,32.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,10.5
776898,Ludlow Heights - Bridgnorth,2023-08-12 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
776898,Ludlow Heights - Bridgnorth,2023-08-12 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
776898,Ludlow Heights - Bridgnorth,2023-08-12 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-12 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-12 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.74
776898,Ludlow Heights - Bridgnorth,2023-08-12 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-12 14:50:00+00:00,feeder,3.0,N Current (RMS),A,1.5
776898,Ludlow Heights - Bridgnorth,2023-08-12 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.4
776898,Ludlow Heights - Bridgnorth,2023-08-12 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
776898,Ludlow Heights - Bridgnorth,2023-08-12 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776898,Ludlow Heights - Bridgnorth,2023-08-12 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
776898,Ludlow Heights - Bridgnorth,2023-08-12 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.73
776898,Ludlow Heights - Bridgnorth,2023-08-12 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.65
776898,Ludlow Heights - Bridgnorth,2023-08-12 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.68
776898,Ludlow Heights - Bridgnorth,2023-08-12 14:50:00+00:00,feeder,1.0,N Current (RMS),A,34.1
776898,Ludlow Heights - Bridgnorth,2023-08-12 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,22.2
776898,Ludlow Heights - Bridgnorth,2023-08-12 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,50.2
776898,Ludlow Heights - Bridgnorth,2023-08-12 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,38.3
776898,Ludlow Heights - Bridgnorth,2023-08-12 14:50:00+00:00,transformer,,Temperature,C,28.2
776898,Ludlow Heights - Bridgnorth,2023-08-12 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.18
776898,Ludlow Heights - Bridgnorth,2023-08-12 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.93
776898,Ludlow Heights - Bridgnorth,2023-08-12 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.09
776898,Ludlow Heights - Bridgnorth,2023-08-12 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.91
776898,Ludlow Heights - Bridgnorth,2023-08-12 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.42
776898,Ludlow Heights - Bridgnorth,2023-08-12 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.4
776898,Ludlow Heights - Bridgnorth,2023-08-12 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
776898,Ludlow Heights - Bridgnorth,2023-08-12 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
776898,Ludlow Heights - Bridgnorth,2023-08-12 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
776898,Ludlow Heights - Bridgnorth,2023-08-12 14:50:00+00:00,busbar,,L3 Active Power,kW,10.34
776898,Ludlow Heights - Bridgnorth,2023-08-12 14:50:00+00:00,busbar,,L2 Active Power,kW,20.84
776898,Ludlow Heights - Bridgnorth,2023-08-12 14:50:00+00:00,busbar,,L1 Active Power,kW,11.82
776898,Ludlow Heights - Bridgnorth,2023-08-12 14:50:00+00:00,busbar,,N Current (RMS),A,55.7
776898,Ludlow Heights - Bridgnorth,2023-08-12 14:50:00+00:00,busbar,,L3 Current (RMS),A,46.9
776898,Ludlow Heights - Bridgnorth,2023-08-12 14:50:00+00:00,busbar,,L2 Current (RMS),A,89.4
776898,Ludlow Heights - Bridgnorth,2023-08-12 14:50:00+00:00,busbar,,L1 Current (RMS),A,53.5
776898,Ludlow Heights - Bridgnorth,2023-08-12 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
776898,Ludlow Heights - Bridgnorth,2023-08-12 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.55
776898,Ludlow Heights - Bridgnorth,2023-08-12 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.26
776898,Ludlow Heights - Bridgnorth,2023-08-12 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.62
776898,Ludlow Heights - Bridgnorth,2023-08-12 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.79
776898,Ludlow Heights - Bridgnorth,2023-08-12 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.83
776898,Ludlow Heights - Bridgnorth,2023-08-12 14:40:00+00:00,feeder,5.0,N Current (RMS),A,13.1
776898,Ludlow Heights - Bridgnorth,2023-08-12 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.1
776898,Ludlow Heights - Bridgnorth,2023-08-12 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,13.7
776898,Ludlow Heights - Bridgnorth,2023-08-12 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,9.1
776898,Ludlow Heights - Bridgnorth,2023-08-12 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
776898,Ludlow Heights - Bridgnorth,2023-08-12 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
776898,Ludlow Heights - Bridgnorth,2023-08-12 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
776898,Ludlow Heights - Bridgnorth,2023-08-12 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.29
776898,Ludlow Heights - Bridgnorth,2023-08-12 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.9
776898,Ludlow Heights - Bridgnorth,2023-08-12 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.89
776898,Ludlow Heights - Bridgnorth,2023-08-12 14:40:00+00:00,feeder,4.0,N Current (RMS),A,14.3
776898,Ludlow Heights - Bridgnorth,2023-08-12 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,19.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.3
776898,Ludlow Heights - Bridgnorth,2023-08-12 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,23.2
776898,Ludlow Heights - Bridgnorth,2023-08-12 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-12 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
776898,Ludlow Heights - Bridgnorth,2023-08-12 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-12 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-12 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.87
776898,Ludlow Heights - Bridgnorth,2023-08-12 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-12 14:40:00+00:00,feeder,3.0,N Current (RMS),A,1.2
776898,Ludlow Heights - Bridgnorth,2023-08-12 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.9
776898,Ludlow Heights - Bridgnorth,2023-08-12 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
776898,Ludlow Heights - Bridgnorth,2023-08-12 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
776898,Ludlow Heights - Bridgnorth,2023-08-12 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
776898,Ludlow Heights - Bridgnorth,2023-08-12 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.49
776898,Ludlow Heights - Bridgnorth,2023-08-12 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.92
776898,Ludlow Heights - Bridgnorth,2023-08-12 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.36
776898,Ludlow Heights - Bridgnorth,2023-08-12 14:40:00+00:00,feeder,1.0,N Current (RMS),A,40.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,54.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,33.5
776898,Ludlow Heights - Bridgnorth,2023-08-12 14:40:00+00:00,transformer,,Temperature,C,28.2
776898,Ludlow Heights - Bridgnorth,2023-08-12 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.19
776898,Ludlow Heights - Bridgnorth,2023-08-12 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.43
776898,Ludlow Heights - Bridgnorth,2023-08-12 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.07
776898,Ludlow Heights - Bridgnorth,2023-08-12 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.12
776898,Ludlow Heights - Bridgnorth,2023-08-12 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.41
776898,Ludlow Heights - Bridgnorth,2023-08-12 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.67
776898,Ludlow Heights - Bridgnorth,2023-08-12 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
776898,Ludlow Heights - Bridgnorth,2023-08-12 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
776898,Ludlow Heights - Bridgnorth,2023-08-12 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
776898,Ludlow Heights - Bridgnorth,2023-08-12 14:40:00+00:00,busbar,,L3 Active Power,kW,9.38
776898,Ludlow Heights - Bridgnorth,2023-08-12 14:40:00+00:00,busbar,,L2 Active Power,kW,20.48
776898,Ludlow Heights - Bridgnorth,2023-08-12 14:40:00+00:00,busbar,,L1 Active Power,kW,14.07
776898,Ludlow Heights - Bridgnorth,2023-08-12 14:40:00+00:00,busbar,,N Current (RMS),A,57.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 14:40:00+00:00,busbar,,L3 Current (RMS),A,43.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 14:40:00+00:00,busbar,,L2 Current (RMS),A,87.4
776898,Ludlow Heights - Bridgnorth,2023-08-12 14:40:00+00:00,busbar,,L1 Current (RMS),A,62.5
776898,Ludlow Heights - Bridgnorth,2023-08-12 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.12
776898,Ludlow Heights - Bridgnorth,2023-08-12 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.37
776898,Ludlow Heights - Bridgnorth,2023-08-12 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.46
776898,Ludlow Heights - Bridgnorth,2023-08-12 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.7
776898,Ludlow Heights - Bridgnorth,2023-08-12 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.43
776898,Ludlow Heights - Bridgnorth,2023-08-12 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.39
776898,Ludlow Heights - Bridgnorth,2023-08-12 14:30:00+00:00,feeder,5.0,N Current (RMS),A,15.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.3
776898,Ludlow Heights - Bridgnorth,2023-08-12 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,15.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,11.3
776898,Ludlow Heights - Bridgnorth,2023-08-12 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
776898,Ludlow Heights - Bridgnorth,2023-08-12 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
776898,Ludlow Heights - Bridgnorth,2023-08-12 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
776898,Ludlow Heights - Bridgnorth,2023-08-12 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.52
776898,Ludlow Heights - Bridgnorth,2023-08-12 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.34
776898,Ludlow Heights - Bridgnorth,2023-08-12 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.86
776898,Ludlow Heights - Bridgnorth,2023-08-12 14:30:00+00:00,feeder,4.0,N Current (RMS),A,16.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,21.5
776898,Ludlow Heights - Bridgnorth,2023-08-12 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,18.5
776898,Ludlow Heights - Bridgnorth,2023-08-12 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
776898,Ludlow Heights - Bridgnorth,2023-08-12 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
776898,Ludlow Heights - Bridgnorth,2023-08-12 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-12 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.3
776898,Ludlow Heights - Bridgnorth,2023-08-12 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-12 14:30:00+00:00,feeder,3.0,N Current (RMS),A,1.3
776898,Ludlow Heights - Bridgnorth,2023-08-12 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.9
776898,Ludlow Heights - Bridgnorth,2023-08-12 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
776898,Ludlow Heights - Bridgnorth,2023-08-12 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
776898,Ludlow Heights - Bridgnorth,2023-08-12 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
776898,Ludlow Heights - Bridgnorth,2023-08-12 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.74
776898,Ludlow Heights - Bridgnorth,2023-08-12 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,17.56
776898,Ludlow Heights - Bridgnorth,2023-08-12 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.86
776898,Ludlow Heights - Bridgnorth,2023-08-12 14:30:00+00:00,feeder,1.0,N Current (RMS),A,65.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.5
776898,Ludlow Heights - Bridgnorth,2023-08-12 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,77.2
776898,Ludlow Heights - Bridgnorth,2023-08-12 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,27.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 14:30:00+00:00,transformer,,Temperature,C,28.4
776898,Ludlow Heights - Bridgnorth,2023-08-12 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-12 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.48
776898,Ludlow Heights - Bridgnorth,2023-08-12 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.08
776898,Ludlow Heights - Bridgnorth,2023-08-12 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.42
776898,Ludlow Heights - Bridgnorth,2023-08-12 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.65
776898,Ludlow Heights - Bridgnorth,2023-08-12 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
776898,Ludlow Heights - Bridgnorth,2023-08-12 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
776898,Ludlow Heights - Bridgnorth,2023-08-12 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
776898,Ludlow Heights - Bridgnorth,2023-08-12 14:30:00+00:00,busbar,,L3 Active Power,kW,8.95
776898,Ludlow Heights - Bridgnorth,2023-08-12 14:30:00+00:00,busbar,,L2 Active Power,kW,24.63
776898,Ludlow Heights - Bridgnorth,2023-08-12 14:30:00+00:00,busbar,,L1 Active Power,kW,12.12
776898,Ludlow Heights - Bridgnorth,2023-08-12 14:30:00+00:00,busbar,,N Current (RMS),A,78.4
776898,Ludlow Heights - Bridgnorth,2023-08-12 14:30:00+00:00,busbar,,L3 Current (RMS),A,41.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 14:30:00+00:00,busbar,,L2 Current (RMS),A,107.5
776898,Ludlow Heights - Bridgnorth,2023-08-12 14:30:00+00:00,busbar,,L1 Current (RMS),A,54.9
776898,Ludlow Heights - Bridgnorth,2023-08-12 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.15
776898,Ludlow Heights - Bridgnorth,2023-08-12 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.35
776898,Ludlow Heights - Bridgnorth,2023-08-12 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.43
776898,Ludlow Heights - Bridgnorth,2023-08-12 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.77
776898,Ludlow Heights - Bridgnorth,2023-08-12 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.41
776898,Ludlow Heights - Bridgnorth,2023-08-12 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.08
776898,Ludlow Heights - Bridgnorth,2023-08-12 14:20:00+00:00,feeder,5.0,N Current (RMS),A,14.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.5
776898,Ludlow Heights - Bridgnorth,2023-08-12 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,15.7
776898,Ludlow Heights - Bridgnorth,2023-08-12 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
776898,Ludlow Heights - Bridgnorth,2023-08-12 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
776898,Ludlow Heights - Bridgnorth,2023-08-12 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
776898,Ludlow Heights - Bridgnorth,2023-08-12 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.88
776898,Ludlow Heights - Bridgnorth,2023-08-12 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.97
776898,Ludlow Heights - Bridgnorth,2023-08-12 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.92
776898,Ludlow Heights - Bridgnorth,2023-08-12 14:20:00+00:00,feeder,4.0,N Current (RMS),A,15.5
776898,Ludlow Heights - Bridgnorth,2023-08-12 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,22.1
776898,Ludlow Heights - Bridgnorth,2023-08-12 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,18.2
776898,Ludlow Heights - Bridgnorth,2023-08-12 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
776898,Ludlow Heights - Bridgnorth,2023-08-12 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-12 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.95
776898,Ludlow Heights - Bridgnorth,2023-08-12 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-12 14:20:00+00:00,feeder,3.0,N Current (RMS),A,1.4
776898,Ludlow Heights - Bridgnorth,2023-08-12 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.3
776898,Ludlow Heights - Bridgnorth,2023-08-12 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
776898,Ludlow Heights - Bridgnorth,2023-08-12 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
776898,Ludlow Heights - Bridgnorth,2023-08-12 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
776898,Ludlow Heights - Bridgnorth,2023-08-12 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.89
776898,Ludlow Heights - Bridgnorth,2023-08-12 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.81
776898,Ludlow Heights - Bridgnorth,2023-08-12 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.19
776898,Ludlow Heights - Bridgnorth,2023-08-12 14:20:00+00:00,feeder,1.0,N Current (RMS),A,45.2
776898,Ludlow Heights - Bridgnorth,2023-08-12 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.9
776898,Ludlow Heights - Bridgnorth,2023-08-12 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,59.2
776898,Ludlow Heights - Bridgnorth,2023-08-12 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,32.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 14:20:00+00:00,transformer,,Temperature,C,28.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.19
776898,Ludlow Heights - Bridgnorth,2023-08-12 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.53
776898,Ludlow Heights - Bridgnorth,2023-08-12 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.17
776898,Ludlow Heights - Bridgnorth,2023-08-12 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.31
776898,Ludlow Heights - Bridgnorth,2023-08-12 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.43
776898,Ludlow Heights - Bridgnorth,2023-08-12 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.59
776898,Ludlow Heights - Bridgnorth,2023-08-12 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
776898,Ludlow Heights - Bridgnorth,2023-08-12 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
776898,Ludlow Heights - Bridgnorth,2023-08-12 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
776898,Ludlow Heights - Bridgnorth,2023-08-12 14:20:00+00:00,busbar,,L3 Active Power,kW,10.54
776898,Ludlow Heights - Bridgnorth,2023-08-12 14:20:00+00:00,busbar,,L2 Active Power,kW,20.14
776898,Ludlow Heights - Bridgnorth,2023-08-12 14:20:00+00:00,busbar,,L1 Active Power,kW,12.18
776898,Ludlow Heights - Bridgnorth,2023-08-12 14:20:00+00:00,busbar,,N Current (RMS),A,58.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 14:20:00+00:00,busbar,,L3 Current (RMS),A,47.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 14:20:00+00:00,busbar,,L2 Current (RMS),A,87.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 14:20:00+00:00,busbar,,L1 Current (RMS),A,54.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.16
776898,Ludlow Heights - Bridgnorth,2023-08-12 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
776898,Ludlow Heights - Bridgnorth,2023-08-12 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.29
776898,Ludlow Heights - Bridgnorth,2023-08-12 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.82
776898,Ludlow Heights - Bridgnorth,2023-08-12 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.38
776898,Ludlow Heights - Bridgnorth,2023-08-12 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.45
776898,Ludlow Heights - Bridgnorth,2023-08-12 14:10:00+00:00,feeder,5.0,N Current (RMS),A,14.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.7
776898,Ludlow Heights - Bridgnorth,2023-08-12 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,16.2
776898,Ludlow Heights - Bridgnorth,2023-08-12 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,8.4
776898,Ludlow Heights - Bridgnorth,2023-08-12 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
776898,Ludlow Heights - Bridgnorth,2023-08-12 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
776898,Ludlow Heights - Bridgnorth,2023-08-12 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
776898,Ludlow Heights - Bridgnorth,2023-08-12 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.66
776898,Ludlow Heights - Bridgnorth,2023-08-12 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.69
776898,Ludlow Heights - Bridgnorth,2023-08-12 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.91
776898,Ludlow Heights - Bridgnorth,2023-08-12 14:10:00+00:00,feeder,4.0,N Current (RMS),A,20.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,29.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.9
776898,Ludlow Heights - Bridgnorth,2023-08-12 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.2
776898,Ludlow Heights - Bridgnorth,2023-08-12 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
776898,Ludlow Heights - Bridgnorth,2023-08-12 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-12 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-12 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.57
776898,Ludlow Heights - Bridgnorth,2023-08-12 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-12 14:10:00+00:00,feeder,3.0,N Current (RMS),A,1.9
776898,Ludlow Heights - Bridgnorth,2023-08-12 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.7
776898,Ludlow Heights - Bridgnorth,2023-08-12 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
776898,Ludlow Heights - Bridgnorth,2023-08-12 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
776898,Ludlow Heights - Bridgnorth,2023-08-12 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
776898,Ludlow Heights - Bridgnorth,2023-08-12 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.73
776898,Ludlow Heights - Bridgnorth,2023-08-12 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.23
776898,Ludlow Heights - Bridgnorth,2023-08-12 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.43
776898,Ludlow Heights - Bridgnorth,2023-08-12 14:10:00+00:00,feeder,1.0,N Current (RMS),A,27.2
776898,Ludlow Heights - Bridgnorth,2023-08-12 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,27.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,39.9
776898,Ludlow Heights - Bridgnorth,2023-08-12 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,25.2
776898,Ludlow Heights - Bridgnorth,2023-08-12 14:10:00+00:00,transformer,,Temperature,C,29.2
776898,Ludlow Heights - Bridgnorth,2023-08-12 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.24
776898,Ludlow Heights - Bridgnorth,2023-08-12 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.04
776898,Ludlow Heights - Bridgnorth,2023-08-12 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.27
776898,Ludlow Heights - Bridgnorth,2023-08-12 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.36
776898,Ludlow Heights - Bridgnorth,2023-08-12 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.52
776898,Ludlow Heights - Bridgnorth,2023-08-12 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.58
776898,Ludlow Heights - Bridgnorth,2023-08-12 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
776898,Ludlow Heights - Bridgnorth,2023-08-12 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
776898,Ludlow Heights - Bridgnorth,2023-08-12 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
776898,Ludlow Heights - Bridgnorth,2023-08-12 14:10:00+00:00,busbar,,L3 Active Power,kW,13.23
776898,Ludlow Heights - Bridgnorth,2023-08-12 14:10:00+00:00,busbar,,L2 Active Power,kW,14.88
776898,Ludlow Heights - Bridgnorth,2023-08-12 14:10:00+00:00,busbar,,L1 Active Power,kW,9.77
776898,Ludlow Heights - Bridgnorth,2023-08-12 14:10:00+00:00,busbar,,N Current (RMS),A,40.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 14:10:00+00:00,busbar,,L3 Current (RMS),A,59.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 14:10:00+00:00,busbar,,L2 Current (RMS),A,65.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 14:10:00+00:00,busbar,,L1 Current (RMS),A,45.5
776898,Ludlow Heights - Bridgnorth,2023-08-12 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
776898,Ludlow Heights - Bridgnorth,2023-08-12 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.77
776898,Ludlow Heights - Bridgnorth,2023-08-12 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.14
776898,Ludlow Heights - Bridgnorth,2023-08-12 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.45
776898,Ludlow Heights - Bridgnorth,2023-08-12 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.31
776898,Ludlow Heights - Bridgnorth,2023-08-12 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.61
776898,Ludlow Heights - Bridgnorth,2023-08-12 14:00:00+00:00,feeder,5.0,N Current (RMS),A,13.5
776898,Ludlow Heights - Bridgnorth,2023-08-12 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-12 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,14.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,4.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
776898,Ludlow Heights - Bridgnorth,2023-08-12 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
776898,Ludlow Heights - Bridgnorth,2023-08-12 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.36
776898,Ludlow Heights - Bridgnorth,2023-08-12 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.89
776898,Ludlow Heights - Bridgnorth,2023-08-12 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.02
776898,Ludlow Heights - Bridgnorth,2023-08-12 14:00:00+00:00,feeder,4.0,N Current (RMS),A,18.7
776898,Ludlow Heights - Bridgnorth,2023-08-12 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,27.4
776898,Ludlow Heights - Bridgnorth,2023-08-12 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,18.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-12 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
776898,Ludlow Heights - Bridgnorth,2023-08-12 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-12 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-12 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.67
776898,Ludlow Heights - Bridgnorth,2023-08-12 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-12 14:00:00+00:00,feeder,3.0,N Current (RMS),A,1.9
776898,Ludlow Heights - Bridgnorth,2023-08-12 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.1
776898,Ludlow Heights - Bridgnorth,2023-08-12 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
776898,Ludlow Heights - Bridgnorth,2023-08-12 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
776898,Ludlow Heights - Bridgnorth,2023-08-12 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
776898,Ludlow Heights - Bridgnorth,2023-08-12 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.07
776898,Ludlow Heights - Bridgnorth,2023-08-12 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.65
776898,Ludlow Heights - Bridgnorth,2023-08-12 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.21
776898,Ludlow Heights - Bridgnorth,2023-08-12 14:00:00+00:00,feeder,1.0,N Current (RMS),A,31.7
776898,Ludlow Heights - Bridgnorth,2023-08-12 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,45.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,32.4
776898,Ludlow Heights - Bridgnorth,2023-08-12 14:00:00+00:00,transformer,,Temperature,C,29.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.21
776898,Ludlow Heights - Bridgnorth,2023-08-12 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.42
776898,Ludlow Heights - Bridgnorth,2023-08-12 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.14
776898,Ludlow Heights - Bridgnorth,2023-08-12 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.57
776898,Ludlow Heights - Bridgnorth,2023-08-12 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.48
776898,Ludlow Heights - Bridgnorth,2023-08-12 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.93
776898,Ludlow Heights - Bridgnorth,2023-08-12 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
776898,Ludlow Heights - Bridgnorth,2023-08-12 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
776898,Ludlow Heights - Bridgnorth,2023-08-12 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
776898,Ludlow Heights - Bridgnorth,2023-08-12 14:00:00+00:00,busbar,,L3 Active Power,kW,11.89
776898,Ludlow Heights - Bridgnorth,2023-08-12 14:00:00+00:00,busbar,,L2 Active Power,kW,16.52
776898,Ludlow Heights - Bridgnorth,2023-08-12 14:00:00+00:00,busbar,,L1 Active Power,kW,11.82
776898,Ludlow Heights - Bridgnorth,2023-08-12 14:00:00+00:00,busbar,,N Current (RMS),A,41.4
776898,Ludlow Heights - Bridgnorth,2023-08-12 14:00:00+00:00,busbar,,L3 Current (RMS),A,52.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 14:00:00+00:00,busbar,,L2 Current (RMS),A,72.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 14:00:00+00:00,busbar,,L1 Current (RMS),A,53.2
776898,Ludlow Heights - Bridgnorth,2023-08-12 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
776898,Ludlow Heights - Bridgnorth,2023-08-12 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
776898,Ludlow Heights - Bridgnorth,2023-08-12 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.25
776898,Ludlow Heights - Bridgnorth,2023-08-12 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.39
776898,Ludlow Heights - Bridgnorth,2023-08-12 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.92
776898,Ludlow Heights - Bridgnorth,2023-08-12 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.26
776898,Ludlow Heights - Bridgnorth,2023-08-12 13:50:00+00:00,feeder,5.0,N Current (RMS),A,12.1
776898,Ludlow Heights - Bridgnorth,2023-08-12 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.1
776898,Ludlow Heights - Bridgnorth,2023-08-12 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,10.4
776898,Ludlow Heights - Bridgnorth,2023-08-12 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,8.4
776898,Ludlow Heights - Bridgnorth,2023-08-12 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
776898,Ludlow Heights - Bridgnorth,2023-08-12 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
776898,Ludlow Heights - Bridgnorth,2023-08-12 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
776898,Ludlow Heights - Bridgnorth,2023-08-12 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.77
776898,Ludlow Heights - Bridgnorth,2023-08-12 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.15
776898,Ludlow Heights - Bridgnorth,2023-08-12 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.42
776898,Ludlow Heights - Bridgnorth,2023-08-12 13:50:00+00:00,feeder,4.0,N Current (RMS),A,14.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.3
776898,Ludlow Heights - Bridgnorth,2023-08-12 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,9.1
776898,Ludlow Heights - Bridgnorth,2023-08-12 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-12 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
776898,Ludlow Heights - Bridgnorth,2023-08-12 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-12 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.44
776898,Ludlow Heights - Bridgnorth,2023-08-12 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-12 13:50:00+00:00,feeder,3.0,N Current (RMS),A,1.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-12 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
776898,Ludlow Heights - Bridgnorth,2023-08-12 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
776898,Ludlow Heights - Bridgnorth,2023-08-12 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
776898,Ludlow Heights - Bridgnorth,2023-08-12 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.94
776898,Ludlow Heights - Bridgnorth,2023-08-12 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.18
