Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776898,Ludlow Heights - Bridgnorth,2023-08-12 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.64
776898,Ludlow Heights - Bridgnorth,2023-08-12 13:50:00+00:00,feeder,1.0,N Current (RMS),A,21.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,38.3
776898,Ludlow Heights - Bridgnorth,2023-08-12 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,40.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,34.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 13:50:00+00:00,transformer,,Temperature,C,30.1
776898,Ludlow Heights - Bridgnorth,2023-08-12 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.25
776898,Ludlow Heights - Bridgnorth,2023-08-12 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.06
776898,Ludlow Heights - Bridgnorth,2023-08-12 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.17
776898,Ludlow Heights - Bridgnorth,2023-08-12 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.36
776898,Ludlow Heights - Bridgnorth,2023-08-12 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.49
776898,Ludlow Heights - Bridgnorth,2023-08-12 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.85
776898,Ludlow Heights - Bridgnorth,2023-08-12 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
776898,Ludlow Heights - Bridgnorth,2023-08-12 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
776898,Ludlow Heights - Bridgnorth,2023-08-12 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
776898,Ludlow Heights - Bridgnorth,2023-08-12 13:50:00+00:00,busbar,,L3 Active Power,kW,13.1
776898,Ludlow Heights - Bridgnorth,2023-08-12 13:50:00+00:00,busbar,,L2 Active Power,kW,13.69
776898,Ludlow Heights - Bridgnorth,2023-08-12 13:50:00+00:00,busbar,,L1 Active Power,kW,10.29
776898,Ludlow Heights - Bridgnorth,2023-08-12 13:50:00+00:00,busbar,,N Current (RMS),A,36.3
776898,Ludlow Heights - Bridgnorth,2023-08-12 13:50:00+00:00,busbar,,L3 Current (RMS),A,57.1
776898,Ludlow Heights - Bridgnorth,2023-08-12 13:50:00+00:00,busbar,,L2 Current (RMS),A,61.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 13:50:00+00:00,busbar,,L1 Current (RMS),A,47.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.15
776898,Ludlow Heights - Bridgnorth,2023-08-12 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
776898,Ludlow Heights - Bridgnorth,2023-08-12 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.43
776898,Ludlow Heights - Bridgnorth,2023-08-12 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.71
776898,Ludlow Heights - Bridgnorth,2023-08-12 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.06
776898,Ludlow Heights - Bridgnorth,2023-08-12 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.44
776898,Ludlow Heights - Bridgnorth,2023-08-12 13:40:00+00:00,feeder,5.0,N Current (RMS),A,10.9
776898,Ludlow Heights - Bridgnorth,2023-08-12 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.4
776898,Ludlow Heights - Bridgnorth,2023-08-12 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,8.5
776898,Ludlow Heights - Bridgnorth,2023-08-12 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,9.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
776898,Ludlow Heights - Bridgnorth,2023-08-12 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
776898,Ludlow Heights - Bridgnorth,2023-08-12 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
776898,Ludlow Heights - Bridgnorth,2023-08-12 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.23
776898,Ludlow Heights - Bridgnorth,2023-08-12 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.54
776898,Ludlow Heights - Bridgnorth,2023-08-12 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.74
776898,Ludlow Heights - Bridgnorth,2023-08-12 13:40:00+00:00,feeder,4.0,N Current (RMS),A,13.1
776898,Ludlow Heights - Bridgnorth,2023-08-12 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,15.7
776898,Ludlow Heights - Bridgnorth,2023-08-12 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.2
776898,Ludlow Heights - Bridgnorth,2023-08-12 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,10.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-12 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-12 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.42
776898,Ludlow Heights - Bridgnorth,2023-08-12 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-12 13:40:00+00:00,feeder,3.0,N Current (RMS),A,1.7
776898,Ludlow Heights - Bridgnorth,2023-08-12 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.1
776898,Ludlow Heights - Bridgnorth,2023-08-12 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776898,Ludlow Heights - Bridgnorth,2023-08-12 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
776898,Ludlow Heights - Bridgnorth,2023-08-12 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
776898,Ludlow Heights - Bridgnorth,2023-08-12 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.64
776898,Ludlow Heights - Bridgnorth,2023-08-12 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.81
776898,Ludlow Heights - Bridgnorth,2023-08-12 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.97
776898,Ludlow Heights - Bridgnorth,2023-08-12 13:40:00+00:00,feeder,1.0,N Current (RMS),A,24.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,45.3
776898,Ludlow Heights - Bridgnorth,2023-08-12 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,38.7
776898,Ludlow Heights - Bridgnorth,2023-08-12 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,27.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 13:40:00+00:00,transformer,,Temperature,C,30.5
776898,Ludlow Heights - Bridgnorth,2023-08-12 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.26
776898,Ludlow Heights - Bridgnorth,2023-08-12 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.24
776898,Ludlow Heights - Bridgnorth,2023-08-12 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.19
776898,Ludlow Heights - Bridgnorth,2023-08-12 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.46
776898,Ludlow Heights - Bridgnorth,2023-08-12 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.47
776898,Ludlow Heights - Bridgnorth,2023-08-12 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
776898,Ludlow Heights - Bridgnorth,2023-08-12 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
776898,Ludlow Heights - Bridgnorth,2023-08-12 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
776898,Ludlow Heights - Bridgnorth,2023-08-12 13:40:00+00:00,busbar,,L3 Active Power,kW,14.57
776898,Ludlow Heights - Bridgnorth,2023-08-12 13:40:00+00:00,busbar,,L2 Active Power,kW,12.82
776898,Ludlow Heights - Bridgnorth,2023-08-12 13:40:00+00:00,busbar,,L1 Active Power,kW,9.13
776898,Ludlow Heights - Bridgnorth,2023-08-12 13:40:00+00:00,busbar,,N Current (RMS),A,37.5
776898,Ludlow Heights - Bridgnorth,2023-08-12 13:40:00+00:00,busbar,,L3 Current (RMS),A,63.1
776898,Ludlow Heights - Bridgnorth,2023-08-12 13:40:00+00:00,busbar,,L2 Current (RMS),A,58.2
776898,Ludlow Heights - Bridgnorth,2023-08-12 13:40:00+00:00,busbar,,L1 Current (RMS),A,43.4
776898,Ludlow Heights - Bridgnorth,2023-08-12 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.18
776898,Ludlow Heights - Bridgnorth,2023-08-12 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
776898,Ludlow Heights - Bridgnorth,2023-08-12 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.44
776898,Ludlow Heights - Bridgnorth,2023-08-12 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.68
776898,Ludlow Heights - Bridgnorth,2023-08-12 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,-0.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,-0.14
776898,Ludlow Heights - Bridgnorth,2023-08-12 13:30:00+00:00,feeder,5.0,N Current (RMS),A,6.5
776898,Ludlow Heights - Bridgnorth,2023-08-12 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.2
776898,Ludlow Heights - Bridgnorth,2023-08-12 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,5.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,4.4
776898,Ludlow Heights - Bridgnorth,2023-08-12 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
776898,Ludlow Heights - Bridgnorth,2023-08-12 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
776898,Ludlow Heights - Bridgnorth,2023-08-12 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
776898,Ludlow Heights - Bridgnorth,2023-08-12 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.25
776898,Ludlow Heights - Bridgnorth,2023-08-12 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.98
776898,Ludlow Heights - Bridgnorth,2023-08-12 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.08
776898,Ludlow Heights - Bridgnorth,2023-08-12 13:30:00+00:00,feeder,4.0,N Current (RMS),A,13.5
776898,Ludlow Heights - Bridgnorth,2023-08-12 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,15.5
776898,Ludlow Heights - Bridgnorth,2023-08-12 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.2
776898,Ludlow Heights - Bridgnorth,2023-08-12 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,12.5
776898,Ludlow Heights - Bridgnorth,2023-08-12 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-12 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-12 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-12 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-12 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.67
776898,Ludlow Heights - Bridgnorth,2023-08-12 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-12 13:30:00+00:00,feeder,3.0,N Current (RMS),A,1.7
776898,Ludlow Heights - Bridgnorth,2023-08-12 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.1
776898,Ludlow Heights - Bridgnorth,2023-08-12 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776898,Ludlow Heights - Bridgnorth,2023-08-12 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
776898,Ludlow Heights - Bridgnorth,2023-08-12 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
776898,Ludlow Heights - Bridgnorth,2023-08-12 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.23
776898,Ludlow Heights - Bridgnorth,2023-08-12 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.55
776898,Ludlow Heights - Bridgnorth,2023-08-12 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.61
776898,Ludlow Heights - Bridgnorth,2023-08-12 13:30:00+00:00,feeder,1.0,N Current (RMS),A,27.3
776898,Ludlow Heights - Bridgnorth,2023-08-12 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,40.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,50.4
776898,Ludlow Heights - Bridgnorth,2023-08-12 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,30.1
776898,Ludlow Heights - Bridgnorth,2023-08-12 13:30:00+00:00,transformer,,Temperature,C,30.3
776898,Ludlow Heights - Bridgnorth,2023-08-12 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.27
776898,Ludlow Heights - Bridgnorth,2023-08-12 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.73
776898,Ludlow Heights - Bridgnorth,2023-08-12 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.18
776898,Ludlow Heights - Bridgnorth,2023-08-12 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.48
776898,Ludlow Heights - Bridgnorth,2023-08-12 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.64
776898,Ludlow Heights - Bridgnorth,2023-08-12 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
776898,Ludlow Heights - Bridgnorth,2023-08-12 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
776898,Ludlow Heights - Bridgnorth,2023-08-12 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
776898,Ludlow Heights - Bridgnorth,2023-08-12 13:30:00+00:00,busbar,,L3 Active Power,kW,13.15
776898,Ludlow Heights - Bridgnorth,2023-08-12 13:30:00+00:00,busbar,,L2 Active Power,kW,14.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 13:30:00+00:00,busbar,,L1 Active Power,kW,8.55
776898,Ludlow Heights - Bridgnorth,2023-08-12 13:30:00+00:00,busbar,,N Current (RMS),A,40.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 13:30:00+00:00,busbar,,L3 Current (RMS),A,57.4
776898,Ludlow Heights - Bridgnorth,2023-08-12 13:30:00+00:00,busbar,,L2 Current (RMS),A,65.3
776898,Ludlow Heights - Bridgnorth,2023-08-12 13:30:00+00:00,busbar,,L1 Current (RMS),A,41.5
776898,Ludlow Heights - Bridgnorth,2023-08-12 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.18
776898,Ludlow Heights - Bridgnorth,2023-08-12 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
776898,Ludlow Heights - Bridgnorth,2023-08-12 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.21
776898,Ludlow Heights - Bridgnorth,2023-08-12 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.03
776898,Ludlow Heights - Bridgnorth,2023-08-12 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-12 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,-0.19
776898,Ludlow Heights - Bridgnorth,2023-08-12 13:20:00+00:00,feeder,5.0,N Current (RMS),A,7.5
776898,Ludlow Heights - Bridgnorth,2023-08-12 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,6.2
776898,Ludlow Heights - Bridgnorth,2023-08-12 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,6.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,4.3
776898,Ludlow Heights - Bridgnorth,2023-08-12 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
776898,Ludlow Heights - Bridgnorth,2023-08-12 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
776898,Ludlow Heights - Bridgnorth,2023-08-12 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
776898,Ludlow Heights - Bridgnorth,2023-08-12 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.4
776898,Ludlow Heights - Bridgnorth,2023-08-12 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.3
776898,Ludlow Heights - Bridgnorth,2023-08-12 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.4
776898,Ludlow Heights - Bridgnorth,2023-08-12 13:20:00+00:00,feeder,4.0,N Current (RMS),A,14.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,15.1
776898,Ludlow Heights - Bridgnorth,2023-08-12 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-12 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
776898,Ludlow Heights - Bridgnorth,2023-08-12 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-12 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-12 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.01
776898,Ludlow Heights - Bridgnorth,2023-08-12 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 13:20:00+00:00,feeder,3.0,N Current (RMS),A,1.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.5
776898,Ludlow Heights - Bridgnorth,2023-08-12 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
776898,Ludlow Heights - Bridgnorth,2023-08-12 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
776898,Ludlow Heights - Bridgnorth,2023-08-12 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
776898,Ludlow Heights - Bridgnorth,2023-08-12 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.72
776898,Ludlow Heights - Bridgnorth,2023-08-12 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,14.81
776898,Ludlow Heights - Bridgnorth,2023-08-12 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 13:20:00+00:00,feeder,1.0,N Current (RMS),A,43.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,31.2
776898,Ludlow Heights - Bridgnorth,2023-08-12 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,63.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,25.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 13:20:00+00:00,transformer,,Temperature,C,30.3
776898,Ludlow Heights - Bridgnorth,2023-08-12 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.26
776898,Ludlow Heights - Bridgnorth,2023-08-12 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.3
776898,Ludlow Heights - Bridgnorth,2023-08-12 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.09
776898,Ludlow Heights - Bridgnorth,2023-08-12 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.27
776898,Ludlow Heights - Bridgnorth,2023-08-12 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.44
776898,Ludlow Heights - Bridgnorth,2023-08-12 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.12
776898,Ludlow Heights - Bridgnorth,2023-08-12 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
776898,Ludlow Heights - Bridgnorth,2023-08-12 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
776898,Ludlow Heights - Bridgnorth,2023-08-12 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
776898,Ludlow Heights - Bridgnorth,2023-08-12 13:20:00+00:00,busbar,,L3 Active Power,kW,11.14
776898,Ludlow Heights - Bridgnorth,2023-08-12 13:20:00+00:00,busbar,,L2 Active Power,kW,19.12
776898,Ludlow Heights - Bridgnorth,2023-08-12 13:20:00+00:00,busbar,,L1 Active Power,kW,7.82
776898,Ludlow Heights - Bridgnorth,2023-08-12 13:20:00+00:00,busbar,,N Current (RMS),A,54.7
776898,Ludlow Heights - Bridgnorth,2023-08-12 13:20:00+00:00,busbar,,L3 Current (RMS),A,50.4
776898,Ludlow Heights - Bridgnorth,2023-08-12 13:20:00+00:00,busbar,,L2 Current (RMS),A,83.4
776898,Ludlow Heights - Bridgnorth,2023-08-12 13:20:00+00:00,busbar,,L1 Current (RMS),A,39.4
776898,Ludlow Heights - Bridgnorth,2023-08-12 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.18
776898,Ludlow Heights - Bridgnorth,2023-08-12 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.36
776898,Ludlow Heights - Bridgnorth,2023-08-12 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.43
776898,Ludlow Heights - Bridgnorth,2023-08-12 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.54
776898,Ludlow Heights - Bridgnorth,2023-08-12 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.95
776898,Ludlow Heights - Bridgnorth,2023-08-12 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.71
776898,Ludlow Heights - Bridgnorth,2023-08-12 13:10:00+00:00,feeder,5.0,N Current (RMS),A,10.9
776898,Ludlow Heights - Bridgnorth,2023-08-12 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,10.4
776898,Ludlow Heights - Bridgnorth,2023-08-12 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,9.7
776898,Ludlow Heights - Bridgnorth,2023-08-12 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
776898,Ludlow Heights - Bridgnorth,2023-08-12 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
776898,Ludlow Heights - Bridgnorth,2023-08-12 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
776898,Ludlow Heights - Bridgnorth,2023-08-12 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.3
776898,Ludlow Heights - Bridgnorth,2023-08-12 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.99
776898,Ludlow Heights - Bridgnorth,2023-08-12 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.74
776898,Ludlow Heights - Bridgnorth,2023-08-12 13:10:00+00:00,feeder,4.0,N Current (RMS),A,17.3
776898,Ludlow Heights - Bridgnorth,2023-08-12 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,15.7
776898,Ludlow Heights - Bridgnorth,2023-08-12 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,22.5
776898,Ludlow Heights - Bridgnorth,2023-08-12 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,10.7
776898,Ludlow Heights - Bridgnorth,2023-08-12 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-12 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
776898,Ludlow Heights - Bridgnorth,2023-08-12 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-12 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-12 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.69
776898,Ludlow Heights - Bridgnorth,2023-08-12 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-12 13:10:00+00:00,feeder,3.0,N Current (RMS),A,2.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.2
776898,Ludlow Heights - Bridgnorth,2023-08-12 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
776898,Ludlow Heights - Bridgnorth,2023-08-12 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
776898,Ludlow Heights - Bridgnorth,2023-08-12 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
776898,Ludlow Heights - Bridgnorth,2023-08-12 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.42
776898,Ludlow Heights - Bridgnorth,2023-08-12 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.9
776898,Ludlow Heights - Bridgnorth,2023-08-12 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.55
776898,Ludlow Heights - Bridgnorth,2023-08-12 13:10:00+00:00,feeder,1.0,N Current (RMS),A,30.5
776898,Ludlow Heights - Bridgnorth,2023-08-12 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,33.2
776898,Ludlow Heights - Bridgnorth,2023-08-12 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,47.5
776898,Ludlow Heights - Bridgnorth,2023-08-12 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,25.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 13:10:00+00:00,transformer,,Temperature,C,30.5
776898,Ludlow Heights - Bridgnorth,2023-08-12 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.28
776898,Ludlow Heights - Bridgnorth,2023-08-12 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.37
776898,Ludlow Heights - Bridgnorth,2023-08-12 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.11
776898,Ludlow Heights - Bridgnorth,2023-08-12 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.21
776898,Ludlow Heights - Bridgnorth,2023-08-12 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.41
776898,Ludlow Heights - Bridgnorth,2023-08-12 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.13
776898,Ludlow Heights - Bridgnorth,2023-08-12 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
776898,Ludlow Heights - Bridgnorth,2023-08-12 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
776898,Ludlow Heights - Bridgnorth,2023-08-12 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
776898,Ludlow Heights - Bridgnorth,2023-08-12 13:10:00+00:00,busbar,,L3 Active Power,kW,11.24
776898,Ludlow Heights - Bridgnorth,2023-08-12 13:10:00+00:00,busbar,,L2 Active Power,kW,18.54
776898,Ludlow Heights - Bridgnorth,2023-08-12 13:10:00+00:00,busbar,,L1 Active Power,kW,8.98
776898,Ludlow Heights - Bridgnorth,2023-08-12 13:10:00+00:00,busbar,,N Current (RMS),A,53.1
776898,Ludlow Heights - Bridgnorth,2023-08-12 13:10:00+00:00,busbar,,L3 Current (RMS),A,50.5
776898,Ludlow Heights - Bridgnorth,2023-08-12 13:10:00+00:00,busbar,,L2 Current (RMS),A,81.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 13:10:00+00:00,busbar,,L1 Current (RMS),A,41.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
776898,Ludlow Heights - Bridgnorth,2023-08-12 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
776898,Ludlow Heights - Bridgnorth,2023-08-12 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.55
776898,Ludlow Heights - Bridgnorth,2023-08-12 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.44
776898,Ludlow Heights - Bridgnorth,2023-08-12 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.26
776898,Ludlow Heights - Bridgnorth,2023-08-12 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.74
776898,Ludlow Heights - Bridgnorth,2023-08-12 13:00:00+00:00,feeder,5.0,N Current (RMS),A,7.5
776898,Ludlow Heights - Bridgnorth,2023-08-12 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
776898,Ludlow Heights - Bridgnorth,2023-08-12 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,7.2
776898,Ludlow Heights - Bridgnorth,2023-08-12 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,7.3
776898,Ludlow Heights - Bridgnorth,2023-08-12 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
776898,Ludlow Heights - Bridgnorth,2023-08-12 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
776898,Ludlow Heights - Bridgnorth,2023-08-12 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
776898,Ludlow Heights - Bridgnorth,2023-08-12 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.26
776898,Ludlow Heights - Bridgnorth,2023-08-12 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.17
776898,Ludlow Heights - Bridgnorth,2023-08-12 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.62
776898,Ludlow Heights - Bridgnorth,2023-08-12 13:00:00+00:00,feeder,4.0,N Current (RMS),A,16.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,15.7
776898,Ludlow Heights - Bridgnorth,2023-08-12 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,7.4
776898,Ludlow Heights - Bridgnorth,2023-08-12 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-12 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
776898,Ludlow Heights - Bridgnorth,2023-08-12 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-12 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.82
776898,Ludlow Heights - Bridgnorth,2023-08-12 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-12 13:00:00+00:00,feeder,3.0,N Current (RMS),A,1.4
776898,Ludlow Heights - Bridgnorth,2023-08-12 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.9
776898,Ludlow Heights - Bridgnorth,2023-08-12 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
776898,Ludlow Heights - Bridgnorth,2023-08-12 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
776898,Ludlow Heights - Bridgnorth,2023-08-12 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
776898,Ludlow Heights - Bridgnorth,2023-08-12 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.77
776898,Ludlow Heights - Bridgnorth,2023-08-12 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.78
776898,Ludlow Heights - Bridgnorth,2023-08-12 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.26
776898,Ludlow Heights - Bridgnorth,2023-08-12 13:00:00+00:00,feeder,1.0,N Current (RMS),A,42.9
776898,Ludlow Heights - Bridgnorth,2023-08-12 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,54.7
776898,Ludlow Heights - Bridgnorth,2023-08-12 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,61.2
776898,Ludlow Heights - Bridgnorth,2023-08-12 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 13:00:00+00:00,transformer,,Temperature,C,30.5
776898,Ludlow Heights - Bridgnorth,2023-08-12 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.25
776898,Ludlow Heights - Bridgnorth,2023-08-12 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.72
776898,Ludlow Heights - Bridgnorth,2023-08-12 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.14
776898,Ludlow Heights - Bridgnorth,2023-08-12 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.7
776898,Ludlow Heights - Bridgnorth,2023-08-12 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.48
776898,Ludlow Heights - Bridgnorth,2023-08-12 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.39
776898,Ludlow Heights - Bridgnorth,2023-08-12 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
776898,Ludlow Heights - Bridgnorth,2023-08-12 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
776898,Ludlow Heights - Bridgnorth,2023-08-12 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
776898,Ludlow Heights - Bridgnorth,2023-08-12 13:00:00+00:00,busbar,,L3 Active Power,kW,16.48
776898,Ludlow Heights - Bridgnorth,2023-08-12 13:00:00+00:00,busbar,,L2 Active Power,kW,18.03
776898,Ludlow Heights - Bridgnorth,2023-08-12 13:00:00+00:00,busbar,,L1 Active Power,kW,6.62
776898,Ludlow Heights - Bridgnorth,2023-08-12 13:00:00+00:00,busbar,,N Current (RMS),A,58.2
776898,Ludlow Heights - Bridgnorth,2023-08-12 13:00:00+00:00,busbar,,L3 Current (RMS),A,71.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 13:00:00+00:00,busbar,,L2 Current (RMS),A,78.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 13:00:00+00:00,busbar,,L1 Current (RMS),A,34.2
776898,Ludlow Heights - Bridgnorth,2023-08-12 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-12 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
776898,Ludlow Heights - Bridgnorth,2023-08-12 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.56
776898,Ludlow Heights - Bridgnorth,2023-08-12 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.4
776898,Ludlow Heights - Bridgnorth,2023-08-12 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,-1.28
776898,Ludlow Heights - Bridgnorth,2023-08-12 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,-0.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 12:50:00+00:00,feeder,5.0,N Current (RMS),A,6.1
776898,Ludlow Heights - Bridgnorth,2023-08-12 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-12 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,7.4
776898,Ludlow Heights - Bridgnorth,2023-08-12 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
776898,Ludlow Heights - Bridgnorth,2023-08-12 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
776898,Ludlow Heights - Bridgnorth,2023-08-12 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
776898,Ludlow Heights - Bridgnorth,2023-08-12 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.41
776898,Ludlow Heights - Bridgnorth,2023-08-12 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.54
776898,Ludlow Heights - Bridgnorth,2023-08-12 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.28
776898,Ludlow Heights - Bridgnorth,2023-08-12 12:50:00+00:00,feeder,4.0,N Current (RMS),A,21.5
776898,Ludlow Heights - Bridgnorth,2023-08-12 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,16.1
776898,Ludlow Heights - Bridgnorth,2023-08-12 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,19.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,9.2
776898,Ludlow Heights - Bridgnorth,2023-08-12 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-12 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-12 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-12 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.24
776898,Ludlow Heights - Bridgnorth,2023-08-12 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 12:50:00+00:00,feeder,3.0,N Current (RMS),A,1.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.3
776898,Ludlow Heights - Bridgnorth,2023-08-12 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
776898,Ludlow Heights - Bridgnorth,2023-08-12 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
776898,Ludlow Heights - Bridgnorth,2023-08-12 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
776898,Ludlow Heights - Bridgnorth,2023-08-12 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.14
776898,Ludlow Heights - Bridgnorth,2023-08-12 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,18.35
776898,Ludlow Heights - Bridgnorth,2023-08-12 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.05
776898,Ludlow Heights - Bridgnorth,2023-08-12 12:50:00+00:00,feeder,1.0,N Current (RMS),A,48.7
776898,Ludlow Heights - Bridgnorth,2023-08-12 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,44.5
776898,Ludlow Heights - Bridgnorth,2023-08-12 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,77.2
776898,Ludlow Heights - Bridgnorth,2023-08-12 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,27.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 12:50:00+00:00,transformer,,Temperature,C,30.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.28
776898,Ludlow Heights - Bridgnorth,2023-08-12 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.68
776898,Ludlow Heights - Bridgnorth,2023-08-12 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.13
776898,Ludlow Heights - Bridgnorth,2023-08-12 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.43
776898,Ludlow Heights - Bridgnorth,2023-08-12 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.43
776898,Ludlow Heights - Bridgnorth,2023-08-12 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.48
776898,Ludlow Heights - Bridgnorth,2023-08-12 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
776898,Ludlow Heights - Bridgnorth,2023-08-12 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
776898,Ludlow Heights - Bridgnorth,2023-08-12 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
776898,Ludlow Heights - Bridgnorth,2023-08-12 12:50:00+00:00,busbar,,L3 Active Power,kW,13.95
776898,Ludlow Heights - Bridgnorth,2023-08-12 12:50:00+00:00,busbar,,L2 Active Power,kW,22.85
776898,Ludlow Heights - Bridgnorth,2023-08-12 12:50:00+00:00,busbar,,L1 Active Power,kW,5.74
776898,Ludlow Heights - Bridgnorth,2023-08-12 12:50:00+00:00,busbar,,N Current (RMS),A,69.1
776898,Ludlow Heights - Bridgnorth,2023-08-12 12:50:00+00:00,busbar,,L3 Current (RMS),A,61.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 12:50:00+00:00,busbar,,L2 Current (RMS),A,97.4
776898,Ludlow Heights - Bridgnorth,2023-08-12 12:50:00+00:00,busbar,,L1 Current (RMS),A,31.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.19
776898,Ludlow Heights - Bridgnorth,2023-08-12 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.55
776898,Ludlow Heights - Bridgnorth,2023-08-12 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.39
776898,Ludlow Heights - Bridgnorth,2023-08-12 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.62
776898,Ludlow Heights - Bridgnorth,2023-08-12 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,-0.38
776898,Ludlow Heights - Bridgnorth,2023-08-12 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-12 12:40:00+00:00,feeder,5.0,N Current (RMS),A,6.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,4.7
776898,Ludlow Heights - Bridgnorth,2023-08-12 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,3.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
776898,Ludlow Heights - Bridgnorth,2023-08-12 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
776898,Ludlow Heights - Bridgnorth,2023-08-12 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
776898,Ludlow Heights - Bridgnorth,2023-08-12 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.54
776898,Ludlow Heights - Bridgnorth,2023-08-12 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.1
776898,Ludlow Heights - Bridgnorth,2023-08-12 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.15
776898,Ludlow Heights - Bridgnorth,2023-08-12 12:40:00+00:00,feeder,4.0,N Current (RMS),A,15.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,16.5
776898,Ludlow Heights - Bridgnorth,2023-08-12 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,18.4
776898,Ludlow Heights - Bridgnorth,2023-08-12 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,8.2
776898,Ludlow Heights - Bridgnorth,2023-08-12 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-12 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
776898,Ludlow Heights - Bridgnorth,2023-08-12 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-12 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.52
776898,Ludlow Heights - Bridgnorth,2023-08-12 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-12 12:40:00+00:00,feeder,3.0,N Current (RMS),A,1.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
776898,Ludlow Heights - Bridgnorth,2023-08-12 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
776898,Ludlow Heights - Bridgnorth,2023-08-12 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
776898,Ludlow Heights - Bridgnorth,2023-08-12 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.3
776898,Ludlow Heights - Bridgnorth,2023-08-12 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.5
776898,Ludlow Heights - Bridgnorth,2023-08-12 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.91
776898,Ludlow Heights - Bridgnorth,2023-08-12 12:40:00+00:00,feeder,1.0,N Current (RMS),A,28.3
776898,Ludlow Heights - Bridgnorth,2023-08-12 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,44.7
776898,Ludlow Heights - Bridgnorth,2023-08-12 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,47.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,39.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 12:40:00+00:00,transformer,,Temperature,C,29.7
776898,Ludlow Heights - Bridgnorth,2023-08-12 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.26
776898,Ludlow Heights - Bridgnorth,2023-08-12 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.72
776898,Ludlow Heights - Bridgnorth,2023-08-12 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.15
776898,Ludlow Heights - Bridgnorth,2023-08-12 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.74
776898,Ludlow Heights - Bridgnorth,2023-08-12 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.38
776898,Ludlow Heights - Bridgnorth,2023-08-12 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.24
776898,Ludlow Heights - Bridgnorth,2023-08-12 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
776898,Ludlow Heights - Bridgnorth,2023-08-12 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
776898,Ludlow Heights - Bridgnorth,2023-08-12 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
776898,Ludlow Heights - Bridgnorth,2023-08-12 12:40:00+00:00,busbar,,L3 Active Power,kW,14.46
776898,Ludlow Heights - Bridgnorth,2023-08-12 12:40:00+00:00,busbar,,L2 Active Power,kW,14.75
776898,Ludlow Heights - Bridgnorth,2023-08-12 12:40:00+00:00,busbar,,L1 Active Power,kW,10.01
776898,Ludlow Heights - Bridgnorth,2023-08-12 12:40:00+00:00,busbar,,N Current (RMS),A,42.7
776898,Ludlow Heights - Bridgnorth,2023-08-12 12:40:00+00:00,busbar,,L3 Current (RMS),A,63.3
776898,Ludlow Heights - Bridgnorth,2023-08-12 12:40:00+00:00,busbar,,L2 Current (RMS),A,67.7
776898,Ludlow Heights - Bridgnorth,2023-08-12 12:40:00+00:00,busbar,,L1 Current (RMS),A,46.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.26
776898,Ludlow Heights - Bridgnorth,2023-08-12 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
776898,Ludlow Heights - Bridgnorth,2023-08-12 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.12
776898,Ludlow Heights - Bridgnorth,2023-08-12 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.15
776898,Ludlow Heights - Bridgnorth,2023-08-12 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,-1.17
776898,Ludlow Heights - Bridgnorth,2023-08-12 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,-1.38
776898,Ludlow Heights - Bridgnorth,2023-08-12 12:30:00+00:00,feeder,5.0,N Current (RMS),A,10.5
776898,Ludlow Heights - Bridgnorth,2023-08-12 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,6.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,6.5
776898,Ludlow Heights - Bridgnorth,2023-08-12 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.9
776898,Ludlow Heights - Bridgnorth,2023-08-12 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
776898,Ludlow Heights - Bridgnorth,2023-08-12 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
776898,Ludlow Heights - Bridgnorth,2023-08-12 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
776898,Ludlow Heights - Bridgnorth,2023-08-12 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.67
776898,Ludlow Heights - Bridgnorth,2023-08-12 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.92
776898,Ludlow Heights - Bridgnorth,2023-08-12 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.4
776898,Ludlow Heights - Bridgnorth,2023-08-12 12:30:00+00:00,feeder,4.0,N Current (RMS),A,17.2
776898,Ludlow Heights - Bridgnorth,2023-08-12 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.3
776898,Ludlow Heights - Bridgnorth,2023-08-12 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.4
776898,Ludlow Heights - Bridgnorth,2023-08-12 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-12 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
776898,Ludlow Heights - Bridgnorth,2023-08-12 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-12 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-12 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.61
776898,Ludlow Heights - Bridgnorth,2023-08-12 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-12 12:30:00+00:00,feeder,3.0,N Current (RMS),A,1.1
776898,Ludlow Heights - Bridgnorth,2023-08-12 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
776898,Ludlow Heights - Bridgnorth,2023-08-12 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
776898,Ludlow Heights - Bridgnorth,2023-08-12 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.67
776898,Ludlow Heights - Bridgnorth,2023-08-12 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.56
776898,Ludlow Heights - Bridgnorth,2023-08-12 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.39
776898,Ludlow Heights - Bridgnorth,2023-08-12 12:30:00+00:00,feeder,1.0,N Current (RMS),A,32.1
776898,Ludlow Heights - Bridgnorth,2023-08-12 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,55.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,49.7
776898,Ludlow Heights - Bridgnorth,2023-08-12 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,29.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 12:30:00+00:00,transformer,,Temperature,C,28.9
776898,Ludlow Heights - Bridgnorth,2023-08-12 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.23
776898,Ludlow Heights - Bridgnorth,2023-08-12 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.42
776898,Ludlow Heights - Bridgnorth,2023-08-12 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.16
776898,Ludlow Heights - Bridgnorth,2023-08-12 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.21
776898,Ludlow Heights - Bridgnorth,2023-08-12 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.39
776898,Ludlow Heights - Bridgnorth,2023-08-12 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.17
776898,Ludlow Heights - Bridgnorth,2023-08-12 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
776898,Ludlow Heights - Bridgnorth,2023-08-12 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
776898,Ludlow Heights - Bridgnorth,2023-08-12 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
776898,Ludlow Heights - Bridgnorth,2023-08-12 12:30:00+00:00,busbar,,L3 Active Power,kW,17.5
776898,Ludlow Heights - Bridgnorth,2023-08-12 12:30:00+00:00,busbar,,L2 Active Power,kW,13.92
776898,Ludlow Heights - Bridgnorth,2023-08-12 12:30:00+00:00,busbar,,L1 Active Power,kW,5.41
776898,Ludlow Heights - Bridgnorth,2023-08-12 12:30:00+00:00,busbar,,N Current (RMS),A,54.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 12:30:00+00:00,busbar,,L3 Current (RMS),A,75.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 12:30:00+00:00,busbar,,L2 Current (RMS),A,61.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 12:30:00+00:00,busbar,,L1 Current (RMS),A,31.3
776898,Ludlow Heights - Bridgnorth,2023-08-12 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.36
776898,Ludlow Heights - Bridgnorth,2023-08-12 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.3
776898,Ludlow Heights - Bridgnorth,2023-08-12 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
776898,Ludlow Heights - Bridgnorth,2023-08-12 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.77
776898,Ludlow Heights - Bridgnorth,2023-08-12 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,-0.36
776898,Ludlow Heights - Bridgnorth,2023-08-12 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,-1.71
776898,Ludlow Heights - Bridgnorth,2023-08-12 12:20:00+00:00,feeder,5.0,N Current (RMS),A,13.5
776898,Ludlow Heights - Bridgnorth,2023-08-12 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,9.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,4.7
776898,Ludlow Heights - Bridgnorth,2023-08-12 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,8.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
776898,Ludlow Heights - Bridgnorth,2023-08-12 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
776898,Ludlow Heights - Bridgnorth,2023-08-12 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
776898,Ludlow Heights - Bridgnorth,2023-08-12 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.92
776898,Ludlow Heights - Bridgnorth,2023-08-12 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.84
776898,Ludlow Heights - Bridgnorth,2023-08-12 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.71
