Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776898,Ludlow Heights - Bridgnorth,2023-08-12 12:20:00+00:00,feeder,4.0,N Current (RMS),A,20.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,25.9
776898,Ludlow Heights - Bridgnorth,2023-08-12 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,11.9
776898,Ludlow Heights - Bridgnorth,2023-08-12 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-12 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
776898,Ludlow Heights - Bridgnorth,2023-08-12 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-12 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776898,Ludlow Heights - Bridgnorth,2023-08-12 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.44
776898,Ludlow Heights - Bridgnorth,2023-08-12 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-12 12:20:00+00:00,feeder,3.0,N Current (RMS),A,1.1
776898,Ludlow Heights - Bridgnorth,2023-08-12 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-12 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
776898,Ludlow Heights - Bridgnorth,2023-08-12 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
776898,Ludlow Heights - Bridgnorth,2023-08-12 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
776898,Ludlow Heights - Bridgnorth,2023-08-12 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.2
776898,Ludlow Heights - Bridgnorth,2023-08-12 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.84
776898,Ludlow Heights - Bridgnorth,2023-08-12 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.1
776898,Ludlow Heights - Bridgnorth,2023-08-12 12:20:00+00:00,feeder,1.0,N Current (RMS),A,26.7
776898,Ludlow Heights - Bridgnorth,2023-08-12 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,44.5
776898,Ludlow Heights - Bridgnorth,2023-08-12 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,38.4
776898,Ludlow Heights - Bridgnorth,2023-08-12 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,27.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 12:20:00+00:00,transformer,,Temperature,C,27.9
776898,Ludlow Heights - Bridgnorth,2023-08-12 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.24
776898,Ludlow Heights - Bridgnorth,2023-08-12 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.13
776898,Ludlow Heights - Bridgnorth,2023-08-12 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.39
776898,Ludlow Heights - Bridgnorth,2023-08-12 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.59
776898,Ludlow Heights - Bridgnorth,2023-08-12 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
776898,Ludlow Heights - Bridgnorth,2023-08-12 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
776898,Ludlow Heights - Bridgnorth,2023-08-12 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
776898,Ludlow Heights - Bridgnorth,2023-08-12 12:20:00+00:00,busbar,,L3 Active Power,kW,17.93
776898,Ludlow Heights - Bridgnorth,2023-08-12 12:20:00+00:00,busbar,,L2 Active Power,kW,11.76
776898,Ludlow Heights - Bridgnorth,2023-08-12 12:20:00+00:00,busbar,,L1 Active Power,kW,6.08
776898,Ludlow Heights - Bridgnorth,2023-08-12 12:20:00+00:00,busbar,,N Current (RMS),A,54.7
776898,Ludlow Heights - Bridgnorth,2023-08-12 12:20:00+00:00,busbar,,L3 Current (RMS),A,77.4
776898,Ludlow Heights - Bridgnorth,2023-08-12 12:20:00+00:00,busbar,,L2 Current (RMS),A,52.7
776898,Ludlow Heights - Bridgnorth,2023-08-12 12:20:00+00:00,busbar,,L1 Current (RMS),A,32.1
776898,Ludlow Heights - Bridgnorth,2023-08-12 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.3
776898,Ludlow Heights - Bridgnorth,2023-08-12 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
776898,Ludlow Heights - Bridgnorth,2023-08-12 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.26
776898,Ludlow Heights - Bridgnorth,2023-08-12 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.37
776898,Ludlow Heights - Bridgnorth,2023-08-12 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.46
776898,Ludlow Heights - Bridgnorth,2023-08-12 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,-1.97
776898,Ludlow Heights - Bridgnorth,2023-08-12 12:10:00+00:00,feeder,5.0,N Current (RMS),A,12.4
776898,Ludlow Heights - Bridgnorth,2023-08-12 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,6.9
776898,Ludlow Heights - Bridgnorth,2023-08-12 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,6.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,9.5
776898,Ludlow Heights - Bridgnorth,2023-08-12 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
776898,Ludlow Heights - Bridgnorth,2023-08-12 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
776898,Ludlow Heights - Bridgnorth,2023-08-12 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
776898,Ludlow Heights - Bridgnorth,2023-08-12 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.89
776898,Ludlow Heights - Bridgnorth,2023-08-12 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.15
776898,Ludlow Heights - Bridgnorth,2023-08-12 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.05
776898,Ludlow Heights - Bridgnorth,2023-08-12 12:10:00+00:00,feeder,4.0,N Current (RMS),A,20.9
776898,Ludlow Heights - Bridgnorth,2023-08-12 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,25.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,14.9
776898,Ludlow Heights - Bridgnorth,2023-08-12 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,12.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-12 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
776898,Ludlow Heights - Bridgnorth,2023-08-12 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-12 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776898,Ludlow Heights - Bridgnorth,2023-08-12 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.39
776898,Ludlow Heights - Bridgnorth,2023-08-12 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-12 12:10:00+00:00,feeder,3.0,N Current (RMS),A,1.5
776898,Ludlow Heights - Bridgnorth,2023-08-12 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
776898,Ludlow Heights - Bridgnorth,2023-08-12 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
776898,Ludlow Heights - Bridgnorth,2023-08-12 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
776898,Ludlow Heights - Bridgnorth,2023-08-12 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.92
776898,Ludlow Heights - Bridgnorth,2023-08-12 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.49
776898,Ludlow Heights - Bridgnorth,2023-08-12 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.93
776898,Ludlow Heights - Bridgnorth,2023-08-12 12:10:00+00:00,feeder,1.0,N Current (RMS),A,30.1
776898,Ludlow Heights - Bridgnorth,2023-08-12 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,51.7
776898,Ludlow Heights - Bridgnorth,2023-08-12 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,37.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,26.9
776898,Ludlow Heights - Bridgnorth,2023-08-12 12:10:00+00:00,transformer,,Temperature,C,26.7
776898,Ludlow Heights - Bridgnorth,2023-08-12 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.22
776898,Ludlow Heights - Bridgnorth,2023-08-12 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.09
776898,Ludlow Heights - Bridgnorth,2023-08-12 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.27
776898,Ludlow Heights - Bridgnorth,2023-08-12 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.36
776898,Ludlow Heights - Bridgnorth,2023-08-12 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.43
776898,Ludlow Heights - Bridgnorth,2023-08-12 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
776898,Ludlow Heights - Bridgnorth,2023-08-12 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
776898,Ludlow Heights - Bridgnorth,2023-08-12 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
776898,Ludlow Heights - Bridgnorth,2023-08-12 12:10:00+00:00,busbar,,L3 Active Power,kW,19.21
776898,Ludlow Heights - Bridgnorth,2023-08-12 12:10:00+00:00,busbar,,L2 Active Power,kW,12.49
776898,Ludlow Heights - Bridgnorth,2023-08-12 12:10:00+00:00,busbar,,L1 Active Power,kW,6.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 12:10:00+00:00,busbar,,N Current (RMS),A,58.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 12:10:00+00:00,busbar,,L3 Current (RMS),A,82.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 12:10:00+00:00,busbar,,L2 Current (RMS),A,56.1
776898,Ludlow Heights - Bridgnorth,2023-08-12 12:10:00+00:00,busbar,,L1 Current (RMS),A,31.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.29
776898,Ludlow Heights - Bridgnorth,2023-08-12 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.16
776898,Ludlow Heights - Bridgnorth,2023-08-12 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.77
776898,Ludlow Heights - Bridgnorth,2023-08-12 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.97
776898,Ludlow Heights - Bridgnorth,2023-08-12 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,-0.16
776898,Ludlow Heights - Bridgnorth,2023-08-12 12:00:00+00:00,feeder,5.0,N Current (RMS),A,13.9
776898,Ludlow Heights - Bridgnorth,2023-08-12 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,9.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,14.4
776898,Ludlow Heights - Bridgnorth,2023-08-12 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,4.1
776898,Ludlow Heights - Bridgnorth,2023-08-12 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
776898,Ludlow Heights - Bridgnorth,2023-08-12 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
776898,Ludlow Heights - Bridgnorth,2023-08-12 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
776898,Ludlow Heights - Bridgnorth,2023-08-12 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.63
776898,Ludlow Heights - Bridgnorth,2023-08-12 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.27
776898,Ludlow Heights - Bridgnorth,2023-08-12 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.02
776898,Ludlow Heights - Bridgnorth,2023-08-12 12:00:00+00:00,feeder,4.0,N Current (RMS),A,23.9
776898,Ludlow Heights - Bridgnorth,2023-08-12 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,33.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,28.3
776898,Ludlow Heights - Bridgnorth,2023-08-12 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,14.4
776898,Ludlow Heights - Bridgnorth,2023-08-12 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-12 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-12 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-12 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-12 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.49
776898,Ludlow Heights - Bridgnorth,2023-08-12 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-12 12:00:00+00:00,feeder,3.0,N Current (RMS),A,1.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-12 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
776898,Ludlow Heights - Bridgnorth,2023-08-12 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
776898,Ludlow Heights - Bridgnorth,2023-08-12 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
776898,Ludlow Heights - Bridgnorth,2023-08-12 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.99
776898,Ludlow Heights - Bridgnorth,2023-08-12 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.59
776898,Ludlow Heights - Bridgnorth,2023-08-12 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.66
776898,Ludlow Heights - Bridgnorth,2023-08-12 12:00:00+00:00,feeder,1.0,N Current (RMS),A,22.3
776898,Ludlow Heights - Bridgnorth,2023-08-12 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,39.7
776898,Ludlow Heights - Bridgnorth,2023-08-12 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,41.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,34.1
776898,Ludlow Heights - Bridgnorth,2023-08-12 12:00:00+00:00,transformer,,Temperature,C,25.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-12 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.04
776898,Ludlow Heights - Bridgnorth,2023-08-12 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.1
776898,Ludlow Heights - Bridgnorth,2023-08-12 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.72
776898,Ludlow Heights - Bridgnorth,2023-08-12 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.34
776898,Ludlow Heights - Bridgnorth,2023-08-12 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.69
776898,Ludlow Heights - Bridgnorth,2023-08-12 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
776898,Ludlow Heights - Bridgnorth,2023-08-12 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
776898,Ludlow Heights - Bridgnorth,2023-08-12 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
776898,Ludlow Heights - Bridgnorth,2023-08-12 12:00:00+00:00,busbar,,L3 Active Power,kW,18.41
776898,Ludlow Heights - Bridgnorth,2023-08-12 12:00:00+00:00,busbar,,L2 Active Power,kW,19.33
776898,Ludlow Heights - Bridgnorth,2023-08-12 12:00:00+00:00,busbar,,L1 Active Power,kW,10.48
776898,Ludlow Heights - Bridgnorth,2023-08-12 12:00:00+00:00,busbar,,N Current (RMS),A,48.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 12:00:00+00:00,busbar,,L3 Current (RMS),A,79.7
776898,Ludlow Heights - Bridgnorth,2023-08-12 12:00:00+00:00,busbar,,L2 Current (RMS),A,83.3
776898,Ludlow Heights - Bridgnorth,2023-08-12 12:00:00+00:00,busbar,,L1 Current (RMS),A,48.3
776898,Ludlow Heights - Bridgnorth,2023-08-12 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-12 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
776898,Ludlow Heights - Bridgnorth,2023-08-12 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-12 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.89
776898,Ludlow Heights - Bridgnorth,2023-08-12 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.03
776898,Ludlow Heights - Bridgnorth,2023-08-12 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.24
776898,Ludlow Heights - Bridgnorth,2023-08-12 11:50:00+00:00,feeder,5.0,N Current (RMS),A,9.7
776898,Ludlow Heights - Bridgnorth,2023-08-12 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,10.5
776898,Ludlow Heights - Bridgnorth,2023-08-12 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,6.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,3.2
776898,Ludlow Heights - Bridgnorth,2023-08-12 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
776898,Ludlow Heights - Bridgnorth,2023-08-12 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
776898,Ludlow Heights - Bridgnorth,2023-08-12 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
776898,Ludlow Heights - Bridgnorth,2023-08-12 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.39
776898,Ludlow Heights - Bridgnorth,2023-08-12 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.81
776898,Ludlow Heights - Bridgnorth,2023-08-12 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.26
776898,Ludlow Heights - Bridgnorth,2023-08-12 11:50:00+00:00,feeder,4.0,N Current (RMS),A,26.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,36.3
776898,Ludlow Heights - Bridgnorth,2023-08-12 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,18.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,16.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-12 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-12 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-12 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
776898,Ludlow Heights - Bridgnorth,2023-08-12 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.38
776898,Ludlow Heights - Bridgnorth,2023-08-12 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-12 11:50:00+00:00,feeder,3.0,N Current (RMS),A,1.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
776898,Ludlow Heights - Bridgnorth,2023-08-12 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
776898,Ludlow Heights - Bridgnorth,2023-08-12 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.76
776898,Ludlow Heights - Bridgnorth,2023-08-12 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.08
776898,Ludlow Heights - Bridgnorth,2023-08-12 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.81
776898,Ludlow Heights - Bridgnorth,2023-08-12 11:50:00+00:00,feeder,1.0,N Current (RMS),A,21.5
776898,Ludlow Heights - Bridgnorth,2023-08-12 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,38.4
776898,Ludlow Heights - Bridgnorth,2023-08-12 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,35.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,30.7
776898,Ludlow Heights - Bridgnorth,2023-08-12 11:50:00+00:00,transformer,,Temperature,C,25.3
776898,Ludlow Heights - Bridgnorth,2023-08-12 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.16
776898,Ludlow Heights - Bridgnorth,2023-08-12 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.51
776898,Ludlow Heights - Bridgnorth,2023-08-12 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.14
776898,Ludlow Heights - Bridgnorth,2023-08-12 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.81
776898,Ludlow Heights - Bridgnorth,2023-08-12 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.31
776898,Ludlow Heights - Bridgnorth,2023-08-12 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.16
776898,Ludlow Heights - Bridgnorth,2023-08-12 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
776898,Ludlow Heights - Bridgnorth,2023-08-12 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
776898,Ludlow Heights - Bridgnorth,2023-08-12 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
776898,Ludlow Heights - Bridgnorth,2023-08-12 11:50:00+00:00,busbar,,L3 Active Power,kW,19.09
776898,Ludlow Heights - Bridgnorth,2023-08-12 11:50:00+00:00,busbar,,L2 Active Power,kW,13.3
776898,Ludlow Heights - Bridgnorth,2023-08-12 11:50:00+00:00,busbar,,L1 Active Power,kW,10.27
776898,Ludlow Heights - Bridgnorth,2023-08-12 11:50:00+00:00,busbar,,N Current (RMS),A,47.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 11:50:00+00:00,busbar,,L3 Current (RMS),A,82.3
776898,Ludlow Heights - Bridgnorth,2023-08-12 11:50:00+00:00,busbar,,L2 Current (RMS),A,60.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 11:50:00+00:00,busbar,,L1 Current (RMS),A,47.7
776898,Ludlow Heights - Bridgnorth,2023-08-12 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-12 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.52
776898,Ludlow Heights - Bridgnorth,2023-08-12 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
776898,Ludlow Heights - Bridgnorth,2023-08-12 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.48
776898,Ludlow Heights - Bridgnorth,2023-08-12 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.43
776898,Ludlow Heights - Bridgnorth,2023-08-12 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.88
776898,Ludlow Heights - Bridgnorth,2023-08-12 11:40:00+00:00,feeder,5.0,N Current (RMS),A,10.7
776898,Ludlow Heights - Bridgnorth,2023-08-12 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
776898,Ludlow Heights - Bridgnorth,2023-08-12 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,8.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,10.5
776898,Ludlow Heights - Bridgnorth,2023-08-12 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
776898,Ludlow Heights - Bridgnorth,2023-08-12 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
776898,Ludlow Heights - Bridgnorth,2023-08-12 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
776898,Ludlow Heights - Bridgnorth,2023-08-12 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.03
776898,Ludlow Heights - Bridgnorth,2023-08-12 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.25
776898,Ludlow Heights - Bridgnorth,2023-08-12 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.06
776898,Ludlow Heights - Bridgnorth,2023-08-12 11:40:00+00:00,feeder,4.0,N Current (RMS),A,26.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,34.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,11.2
776898,Ludlow Heights - Bridgnorth,2023-08-12 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-12 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
776898,Ludlow Heights - Bridgnorth,2023-08-12 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-12 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
776898,Ludlow Heights - Bridgnorth,2023-08-12 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.34
776898,Ludlow Heights - Bridgnorth,2023-08-12 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-12 11:40:00+00:00,feeder,3.0,N Current (RMS),A,1.5
776898,Ludlow Heights - Bridgnorth,2023-08-12 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,1.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
776898,Ludlow Heights - Bridgnorth,2023-08-12 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
776898,Ludlow Heights - Bridgnorth,2023-08-12 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
776898,Ludlow Heights - Bridgnorth,2023-08-12 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.81
776898,Ludlow Heights - Bridgnorth,2023-08-12 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.92
776898,Ludlow Heights - Bridgnorth,2023-08-12 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.02
776898,Ludlow Heights - Bridgnorth,2023-08-12 11:40:00+00:00,feeder,1.0,N Current (RMS),A,27.2
776898,Ludlow Heights - Bridgnorth,2023-08-12 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,55.1
776898,Ludlow Heights - Bridgnorth,2023-08-12 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,38.7
776898,Ludlow Heights - Bridgnorth,2023-08-12 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,40.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 11:40:00+00:00,transformer,,Temperature,C,25.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.13
776898,Ludlow Heights - Bridgnorth,2023-08-12 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.73
776898,Ludlow Heights - Bridgnorth,2023-08-12 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.12
776898,Ludlow Heights - Bridgnorth,2023-08-12 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.41
776898,Ludlow Heights - Bridgnorth,2023-08-12 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-12 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.65
776898,Ludlow Heights - Bridgnorth,2023-08-12 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
776898,Ludlow Heights - Bridgnorth,2023-08-12 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
776898,Ludlow Heights - Bridgnorth,2023-08-12 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
776898,Ludlow Heights - Bridgnorth,2023-08-12 11:40:00+00:00,busbar,,L3 Active Power,kW,21.38
776898,Ludlow Heights - Bridgnorth,2023-08-12 11:40:00+00:00,busbar,,L2 Active Power,kW,13.94
776898,Ludlow Heights - Bridgnorth,2023-08-12 11:40:00+00:00,busbar,,L1 Active Power,kW,12.92
776898,Ludlow Heights - Bridgnorth,2023-08-12 11:40:00+00:00,busbar,,N Current (RMS),A,50.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 11:40:00+00:00,busbar,,L3 Current (RMS),A,91.9
776898,Ludlow Heights - Bridgnorth,2023-08-12 11:40:00+00:00,busbar,,L2 Current (RMS),A,61.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 11:40:00+00:00,busbar,,L1 Current (RMS),A,58.2
776898,Ludlow Heights - Bridgnorth,2023-08-12 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.17
776898,Ludlow Heights - Bridgnorth,2023-08-12 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
776898,Ludlow Heights - Bridgnorth,2023-08-12 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
776898,Ludlow Heights - Bridgnorth,2023-08-12 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.59
776898,Ludlow Heights - Bridgnorth,2023-08-12 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-12 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 11:30:00+00:00,feeder,5.0,N Current (RMS),A,6.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,4.9
776898,Ludlow Heights - Bridgnorth,2023-08-12 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,3.1
776898,Ludlow Heights - Bridgnorth,2023-08-12 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
776898,Ludlow Heights - Bridgnorth,2023-08-12 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
776898,Ludlow Heights - Bridgnorth,2023-08-12 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
776898,Ludlow Heights - Bridgnorth,2023-08-12 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.29
776898,Ludlow Heights - Bridgnorth,2023-08-12 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.16
776898,Ludlow Heights - Bridgnorth,2023-08-12 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.35
776898,Ludlow Heights - Bridgnorth,2023-08-12 11:30:00+00:00,feeder,4.0,N Current (RMS),A,26.1
776898,Ludlow Heights - Bridgnorth,2023-08-12 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,37.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,16.4
776898,Ludlow Heights - Bridgnorth,2023-08-12 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-12 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
776898,Ludlow Heights - Bridgnorth,2023-08-12 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
776898,Ludlow Heights - Bridgnorth,2023-08-12 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
776898,Ludlow Heights - Bridgnorth,2023-08-12 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.52
776898,Ludlow Heights - Bridgnorth,2023-08-12 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-12 11:30:00+00:00,feeder,3.0,N Current (RMS),A,2.7
776898,Ludlow Heights - Bridgnorth,2023-08-12 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.7
776898,Ludlow Heights - Bridgnorth,2023-08-12 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776898,Ludlow Heights - Bridgnorth,2023-08-12 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
776898,Ludlow Heights - Bridgnorth,2023-08-12 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
776898,Ludlow Heights - Bridgnorth,2023-08-12 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
776898,Ludlow Heights - Bridgnorth,2023-08-12 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.41
776898,Ludlow Heights - Bridgnorth,2023-08-12 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.64
776898,Ludlow Heights - Bridgnorth,2023-08-12 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.43
776898,Ludlow Heights - Bridgnorth,2023-08-12 11:30:00+00:00,feeder,1.0,N Current (RMS),A,28.5
776898,Ludlow Heights - Bridgnorth,2023-08-12 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,41.4
776898,Ludlow Heights - Bridgnorth,2023-08-12 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,46.1
776898,Ludlow Heights - Bridgnorth,2023-08-12 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,54.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 11:30:00+00:00,transformer,,Temperature,C,26.2
776898,Ludlow Heights - Bridgnorth,2023-08-12 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.21
776898,Ludlow Heights - Bridgnorth,2023-08-12 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.22
776898,Ludlow Heights - Bridgnorth,2023-08-12 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.08
776898,Ludlow Heights - Bridgnorth,2023-08-12 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.47
776898,Ludlow Heights - Bridgnorth,2023-08-12 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.25
776898,Ludlow Heights - Bridgnorth,2023-08-12 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.65
776898,Ludlow Heights - Bridgnorth,2023-08-12 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
776898,Ludlow Heights - Bridgnorth,2023-08-12 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
776898,Ludlow Heights - Bridgnorth,2023-08-12 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
776898,Ludlow Heights - Bridgnorth,2023-08-12 11:30:00+00:00,busbar,,L3 Active Power,kW,18.33
776898,Ludlow Heights - Bridgnorth,2023-08-12 11:30:00+00:00,busbar,,L2 Active Power,kW,14.3
776898,Ludlow Heights - Bridgnorth,2023-08-12 11:30:00+00:00,busbar,,L1 Active Power,kW,15.74
776898,Ludlow Heights - Bridgnorth,2023-08-12 11:30:00+00:00,busbar,,N Current (RMS),A,43.9
776898,Ludlow Heights - Bridgnorth,2023-08-12 11:30:00+00:00,busbar,,L3 Current (RMS),A,80.4
776898,Ludlow Heights - Bridgnorth,2023-08-12 11:30:00+00:00,busbar,,L2 Current (RMS),A,64.1
776898,Ludlow Heights - Bridgnorth,2023-08-12 11:30:00+00:00,busbar,,L1 Current (RMS),A,69.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.16
776898,Ludlow Heights - Bridgnorth,2023-08-12 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.11
776898,Ludlow Heights - Bridgnorth,2023-08-12 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.18
776898,Ludlow Heights - Bridgnorth,2023-08-12 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.51
776898,Ludlow Heights - Bridgnorth,2023-08-12 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.38
776898,Ludlow Heights - Bridgnorth,2023-08-12 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-12 11:20:00+00:00,feeder,5.0,N Current (RMS),A,5.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,4.4
776898,Ludlow Heights - Bridgnorth,2023-08-12 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,3.4
776898,Ludlow Heights - Bridgnorth,2023-08-12 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
776898,Ludlow Heights - Bridgnorth,2023-08-12 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
776898,Ludlow Heights - Bridgnorth,2023-08-12 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
776898,Ludlow Heights - Bridgnorth,2023-08-12 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.44
776898,Ludlow Heights - Bridgnorth,2023-08-12 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.41
776898,Ludlow Heights - Bridgnorth,2023-08-12 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.16
776898,Ludlow Heights - Bridgnorth,2023-08-12 11:20:00+00:00,feeder,4.0,N Current (RMS),A,16.7
776898,Ludlow Heights - Bridgnorth,2023-08-12 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,24.1
776898,Ludlow Heights - Bridgnorth,2023-08-12 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.4
776898,Ludlow Heights - Bridgnorth,2023-08-12 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,11.2
776898,Ludlow Heights - Bridgnorth,2023-08-12 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-12 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
776898,Ludlow Heights - Bridgnorth,2023-08-12 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-12 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776898,Ludlow Heights - Bridgnorth,2023-08-12 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-12 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-12 11:20:00+00:00,feeder,3.0,N Current (RMS),A,1.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
776898,Ludlow Heights - Bridgnorth,2023-08-12 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
776898,Ludlow Heights - Bridgnorth,2023-08-12 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
776898,Ludlow Heights - Bridgnorth,2023-08-12 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.94
776898,Ludlow Heights - Bridgnorth,2023-08-12 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.36
776898,Ludlow Heights - Bridgnorth,2023-08-12 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.88
776898,Ludlow Heights - Bridgnorth,2023-08-12 11:20:00+00:00,feeder,1.0,N Current (RMS),A,29.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,45.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,45.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,47.4
776898,Ludlow Heights - Bridgnorth,2023-08-12 11:20:00+00:00,transformer,,Temperature,C,26.5
776898,Ludlow Heights - Bridgnorth,2023-08-12 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.18
776898,Ludlow Heights - Bridgnorth,2023-08-12 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.16
776898,Ludlow Heights - Bridgnorth,2023-08-12 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.09
776898,Ludlow Heights - Bridgnorth,2023-08-12 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.17
776898,Ludlow Heights - Bridgnorth,2023-08-12 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.24
776898,Ludlow Heights - Bridgnorth,2023-08-12 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.41
776898,Ludlow Heights - Bridgnorth,2023-08-12 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
776898,Ludlow Heights - Bridgnorth,2023-08-12 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
776898,Ludlow Heights - Bridgnorth,2023-08-12 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
776898,Ludlow Heights - Bridgnorth,2023-08-12 11:20:00+00:00,busbar,,L3 Active Power,kW,15.92
776898,Ludlow Heights - Bridgnorth,2023-08-12 11:20:00+00:00,busbar,,L2 Active Power,kW,14.65
776898,Ludlow Heights - Bridgnorth,2023-08-12 11:20:00+00:00,busbar,,L1 Active Power,kW,12.96
776898,Ludlow Heights - Bridgnorth,2023-08-12 11:20:00+00:00,busbar,,N Current (RMS),A,41.9
776898,Ludlow Heights - Bridgnorth,2023-08-12 11:20:00+00:00,busbar,,L3 Current (RMS),A,70.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 11:20:00+00:00,busbar,,L2 Current (RMS),A,64.7
776898,Ludlow Heights - Bridgnorth,2023-08-12 11:20:00+00:00,busbar,,L1 Current (RMS),A,57.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.15
776898,Ludlow Heights - Bridgnorth,2023-08-12 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
776898,Ludlow Heights - Bridgnorth,2023-08-12 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.12
776898,Ludlow Heights - Bridgnorth,2023-08-12 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.53
776898,Ludlow Heights - Bridgnorth,2023-08-12 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.63
776898,Ludlow Heights - Bridgnorth,2023-08-12 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.97
776898,Ludlow Heights - Bridgnorth,2023-08-12 11:10:00+00:00,feeder,5.0,N Current (RMS),A,12.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,13.7
776898,Ludlow Heights - Bridgnorth,2023-08-12 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,7.7
776898,Ludlow Heights - Bridgnorth,2023-08-12 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
776898,Ludlow Heights - Bridgnorth,2023-08-12 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
776898,Ludlow Heights - Bridgnorth,2023-08-12 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
776898,Ludlow Heights - Bridgnorth,2023-08-12 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.47
776898,Ludlow Heights - Bridgnorth,2023-08-12 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.53
776898,Ludlow Heights - Bridgnorth,2023-08-12 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.72
776898,Ludlow Heights - Bridgnorth,2023-08-12 11:10:00+00:00,feeder,4.0,N Current (RMS),A,18.2
776898,Ludlow Heights - Bridgnorth,2023-08-12 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,24.3
776898,Ludlow Heights - Bridgnorth,2023-08-12 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.7
776898,Ludlow Heights - Bridgnorth,2023-08-12 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,10.5
776898,Ludlow Heights - Bridgnorth,2023-08-12 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-12 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
776898,Ludlow Heights - Bridgnorth,2023-08-12 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-12 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776898,Ludlow Heights - Bridgnorth,2023-08-12 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.44
776898,Ludlow Heights - Bridgnorth,2023-08-12 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-12 11:10:00+00:00,feeder,3.0,N Current (RMS),A,1.5
776898,Ludlow Heights - Bridgnorth,2023-08-12 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-12 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
776898,Ludlow Heights - Bridgnorth,2023-08-12 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
776898,Ludlow Heights - Bridgnorth,2023-08-12 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
776898,Ludlow Heights - Bridgnorth,2023-08-12 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.22
776898,Ludlow Heights - Bridgnorth,2023-08-12 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.4
776898,Ludlow Heights - Bridgnorth,2023-08-12 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 11:10:00+00:00,feeder,1.0,N Current (RMS),A,23.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,44.4
776898,Ludlow Heights - Bridgnorth,2023-08-12 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,41.3
776898,Ludlow Heights - Bridgnorth,2023-08-12 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,39.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 11:10:00+00:00,transformer,,Temperature,C,26.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.18
776898,Ludlow Heights - Bridgnorth,2023-08-12 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.13
776898,Ludlow Heights - Bridgnorth,2023-08-12 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.12
776898,Ludlow Heights - Bridgnorth,2023-08-12 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.11
776898,Ludlow Heights - Bridgnorth,2023-08-12 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.26
776898,Ludlow Heights - Bridgnorth,2023-08-12 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.52
776898,Ludlow Heights - Bridgnorth,2023-08-12 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
776898,Ludlow Heights - Bridgnorth,2023-08-12 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
776898,Ludlow Heights - Bridgnorth,2023-08-12 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
776898,Ludlow Heights - Bridgnorth,2023-08-12 11:10:00+00:00,busbar,,L3 Active Power,kW,16.26
776898,Ludlow Heights - Bridgnorth,2023-08-12 11:10:00+00:00,busbar,,L2 Active Power,kW,16.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 11:10:00+00:00,busbar,,L1 Active Power,kW,11.45
776898,Ludlow Heights - Bridgnorth,2023-08-12 11:10:00+00:00,busbar,,N Current (RMS),A,40.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 11:10:00+00:00,busbar,,L3 Current (RMS),A,70.9
776898,Ludlow Heights - Bridgnorth,2023-08-12 11:10:00+00:00,busbar,,L2 Current (RMS),A,69.9
776898,Ludlow Heights - Bridgnorth,2023-08-12 11:10:00+00:00,busbar,,L1 Current (RMS),A,52.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
776898,Ludlow Heights - Bridgnorth,2023-08-12 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.42
776898,Ludlow Heights - Bridgnorth,2023-08-12 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.13
776898,Ludlow Heights - Bridgnorth,2023-08-12 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-12 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.41
776898,Ludlow Heights - Bridgnorth,2023-08-12 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.15
776898,Ludlow Heights - Bridgnorth,2023-08-12 11:00:00+00:00,feeder,5.0,N Current (RMS),A,15.5
776898,Ludlow Heights - Bridgnorth,2023-08-12 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,16.1
776898,Ludlow Heights - Bridgnorth,2023-08-12 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,4.2
776898,Ludlow Heights - Bridgnorth,2023-08-12 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
776898,Ludlow Heights - Bridgnorth,2023-08-12 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
776898,Ludlow Heights - Bridgnorth,2023-08-12 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
776898,Ludlow Heights - Bridgnorth,2023-08-12 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.74
776898,Ludlow Heights - Bridgnorth,2023-08-12 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.58
776898,Ludlow Heights - Bridgnorth,2023-08-12 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.95
776898,Ludlow Heights - Bridgnorth,2023-08-12 11:00:00+00:00,feeder,4.0,N Current (RMS),A,17.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,20.5
776898,Ludlow Heights - Bridgnorth,2023-08-12 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,16.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-12 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
776898,Ludlow Heights - Bridgnorth,2023-08-12 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.44
776898,Ludlow Heights - Bridgnorth,2023-08-12 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-12 11:00:00+00:00,feeder,3.0,N Current (RMS),A,1.3
776898,Ludlow Heights - Bridgnorth,2023-08-12 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-12 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
776898,Ludlow Heights - Bridgnorth,2023-08-12 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
776898,Ludlow Heights - Bridgnorth,2023-08-12 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
776898,Ludlow Heights - Bridgnorth,2023-08-12 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.04
776898,Ludlow Heights - Bridgnorth,2023-08-12 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.79
776898,Ludlow Heights - Bridgnorth,2023-08-12 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.43
776898,Ludlow Heights - Bridgnorth,2023-08-12 11:00:00+00:00,feeder,1.0,N Current (RMS),A,21.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,39.4
776898,Ludlow Heights - Bridgnorth,2023-08-12 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,38.4
776898,Ludlow Heights - Bridgnorth,2023-08-12 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,33.3
776898,Ludlow Heights - Bridgnorth,2023-08-12 11:00:00+00:00,transformer,,Temperature,C,26.9
776898,Ludlow Heights - Bridgnorth,2023-08-12 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.16
776898,Ludlow Heights - Bridgnorth,2023-08-12 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.46
776898,Ludlow Heights - Bridgnorth,2023-08-12 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.09
776898,Ludlow Heights - Bridgnorth,2023-08-12 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.13
776898,Ludlow Heights - Bridgnorth,2023-08-12 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.27
776898,Ludlow Heights - Bridgnorth,2023-08-12 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.88
776898,Ludlow Heights - Bridgnorth,2023-08-12 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
776898,Ludlow Heights - Bridgnorth,2023-08-12 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
776898,Ludlow Heights - Bridgnorth,2023-08-12 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 11:00:00+00:00,busbar,,L3 Active Power,kW,13.27
776898,Ludlow Heights - Bridgnorth,2023-08-12 11:00:00+00:00,busbar,,L2 Active Power,kW,17.22
776898,Ludlow Heights - Bridgnorth,2023-08-12 11:00:00+00:00,busbar,,L1 Active Power,kW,10.5
