Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776898,Ludlow Heights - Bridgnorth,2023-08-12 11:00:00+00:00,busbar,,N Current (RMS),A,46.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 11:00:00+00:00,busbar,,L3 Current (RMS),A,58.7
776898,Ludlow Heights - Bridgnorth,2023-08-12 11:00:00+00:00,busbar,,L2 Current (RMS),A,75.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 11:00:00+00:00,busbar,,L1 Current (RMS),A,49.2
776898,Ludlow Heights - Bridgnorth,2023-08-12 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-12 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.18
776898,Ludlow Heights - Bridgnorth,2023-08-12 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.27
776898,Ludlow Heights - Bridgnorth,2023-08-12 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.93
776898,Ludlow Heights - Bridgnorth,2023-08-12 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.62
776898,Ludlow Heights - Bridgnorth,2023-08-12 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.52
776898,Ludlow Heights - Bridgnorth,2023-08-12 10:50:00+00:00,feeder,5.0,N Current (RMS),A,12.4
776898,Ludlow Heights - Bridgnorth,2023-08-12 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,6.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,12.3
776898,Ludlow Heights - Bridgnorth,2023-08-12 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,4.3
776898,Ludlow Heights - Bridgnorth,2023-08-12 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
776898,Ludlow Heights - Bridgnorth,2023-08-12 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
776898,Ludlow Heights - Bridgnorth,2023-08-12 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
776898,Ludlow Heights - Bridgnorth,2023-08-12 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.16
776898,Ludlow Heights - Bridgnorth,2023-08-12 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.05
776898,Ludlow Heights - Bridgnorth,2023-08-12 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.05
776898,Ludlow Heights - Bridgnorth,2023-08-12 10:50:00+00:00,feeder,4.0,N Current (RMS),A,18.7
776898,Ludlow Heights - Bridgnorth,2023-08-12 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,15.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,26.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,11.2
776898,Ludlow Heights - Bridgnorth,2023-08-12 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
776898,Ludlow Heights - Bridgnorth,2023-08-12 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
776898,Ludlow Heights - Bridgnorth,2023-08-12 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-12 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.56
776898,Ludlow Heights - Bridgnorth,2023-08-12 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-12 10:50:00+00:00,feeder,3.0,N Current (RMS),A,1.9
776898,Ludlow Heights - Bridgnorth,2023-08-12 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.7
776898,Ludlow Heights - Bridgnorth,2023-08-12 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
776898,Ludlow Heights - Bridgnorth,2023-08-12 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
776898,Ludlow Heights - Bridgnorth,2023-08-12 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
776898,Ludlow Heights - Bridgnorth,2023-08-12 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.34
776898,Ludlow Heights - Bridgnorth,2023-08-12 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.77
776898,Ludlow Heights - Bridgnorth,2023-08-12 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.78
776898,Ludlow Heights - Bridgnorth,2023-08-12 10:50:00+00:00,feeder,1.0,N Current (RMS),A,25.4
776898,Ludlow Heights - Bridgnorth,2023-08-12 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,33.1
776898,Ludlow Heights - Bridgnorth,2023-08-12 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,42.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,31.1
776898,Ludlow Heights - Bridgnorth,2023-08-12 10:50:00+00:00,transformer,,Temperature,C,26.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.21
776898,Ludlow Heights - Bridgnorth,2023-08-12 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.47
776898,Ludlow Heights - Bridgnorth,2023-08-12 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.11
776898,Ludlow Heights - Bridgnorth,2023-08-12 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.25
776898,Ludlow Heights - Bridgnorth,2023-08-12 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.32
776898,Ludlow Heights - Bridgnorth,2023-08-12 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.08
776898,Ludlow Heights - Bridgnorth,2023-08-12 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
776898,Ludlow Heights - Bridgnorth,2023-08-12 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
776898,Ludlow Heights - Bridgnorth,2023-08-12 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
776898,Ludlow Heights - Bridgnorth,2023-08-12 10:50:00+00:00,busbar,,L3 Active Power,kW,11.4
776898,Ludlow Heights - Bridgnorth,2023-08-12 10:50:00+00:00,busbar,,L2 Active Power,kW,19.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 10:50:00+00:00,busbar,,L1 Active Power,kW,9.34
776898,Ludlow Heights - Bridgnorth,2023-08-12 10:50:00+00:00,busbar,,N Current (RMS),A,52.4
776898,Ludlow Heights - Bridgnorth,2023-08-12 10:50:00+00:00,busbar,,L3 Current (RMS),A,51.9
776898,Ludlow Heights - Bridgnorth,2023-08-12 10:50:00+00:00,busbar,,L2 Current (RMS),A,82.1
776898,Ludlow Heights - Bridgnorth,2023-08-12 10:50:00+00:00,busbar,,L1 Current (RMS),A,44.2
776898,Ludlow Heights - Bridgnorth,2023-08-12 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.16
776898,Ludlow Heights - Bridgnorth,2023-08-12 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.39
776898,Ludlow Heights - Bridgnorth,2023-08-12 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.37
776898,Ludlow Heights - Bridgnorth,2023-08-12 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.59
776898,Ludlow Heights - Bridgnorth,2023-08-12 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.24
776898,Ludlow Heights - Bridgnorth,2023-08-12 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.23
776898,Ludlow Heights - Bridgnorth,2023-08-12 10:40:00+00:00,feeder,5.0,N Current (RMS),A,17.3
776898,Ludlow Heights - Bridgnorth,2023-08-12 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.9
776898,Ludlow Heights - Bridgnorth,2023-08-12 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,18.1
776898,Ludlow Heights - Bridgnorth,2023-08-12 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,3.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
776898,Ludlow Heights - Bridgnorth,2023-08-12 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
776898,Ludlow Heights - Bridgnorth,2023-08-12 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
776898,Ludlow Heights - Bridgnorth,2023-08-12 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.98
776898,Ludlow Heights - Bridgnorth,2023-08-12 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.54
776898,Ludlow Heights - Bridgnorth,2023-08-12 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.95
776898,Ludlow Heights - Bridgnorth,2023-08-12 10:40:00+00:00,feeder,4.0,N Current (RMS),A,22.1
776898,Ludlow Heights - Bridgnorth,2023-08-12 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,14.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,28.7
776898,Ludlow Heights - Bridgnorth,2023-08-12 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,14.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-12 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
776898,Ludlow Heights - Bridgnorth,2023-08-12 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-12 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.53
776898,Ludlow Heights - Bridgnorth,2023-08-12 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-12 10:40:00+00:00,feeder,3.0,N Current (RMS),A,1.7
776898,Ludlow Heights - Bridgnorth,2023-08-12 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
776898,Ludlow Heights - Bridgnorth,2023-08-12 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
776898,Ludlow Heights - Bridgnorth,2023-08-12 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
776898,Ludlow Heights - Bridgnorth,2023-08-12 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.31
776898,Ludlow Heights - Bridgnorth,2023-08-12 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.72
776898,Ludlow Heights - Bridgnorth,2023-08-12 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.67
776898,Ludlow Heights - Bridgnorth,2023-08-12 10:40:00+00:00,feeder,1.0,N Current (RMS),A,25.2
776898,Ludlow Heights - Bridgnorth,2023-08-12 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,25.4
776898,Ludlow Heights - Bridgnorth,2023-08-12 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,38.9
776898,Ludlow Heights - Bridgnorth,2023-08-12 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,26.4
776898,Ludlow Heights - Bridgnorth,2023-08-12 10:40:00+00:00,transformer,,Temperature,C,26.5
776898,Ludlow Heights - Bridgnorth,2023-08-12 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.29
776898,Ludlow Heights - Bridgnorth,2023-08-12 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.17
776898,Ludlow Heights - Bridgnorth,2023-08-12 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.21
776898,Ludlow Heights - Bridgnorth,2023-08-12 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.93
776898,Ludlow Heights - Bridgnorth,2023-08-12 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.38
776898,Ludlow Heights - Bridgnorth,2023-08-12 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.56
776898,Ludlow Heights - Bridgnorth,2023-08-12 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
776898,Ludlow Heights - Bridgnorth,2023-08-12 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
776898,Ludlow Heights - Bridgnorth,2023-08-12 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
776898,Ludlow Heights - Bridgnorth,2023-08-12 10:40:00+00:00,busbar,,L3 Active Power,kW,8.86
776898,Ludlow Heights - Bridgnorth,2023-08-12 10:40:00+00:00,busbar,,L2 Active Power,kW,19.03
776898,Ludlow Heights - Bridgnorth,2023-08-12 10:40:00+00:00,busbar,,L1 Active Power,kW,8.83
776898,Ludlow Heights - Bridgnorth,2023-08-12 10:40:00+00:00,busbar,,N Current (RMS),A,57.1
776898,Ludlow Heights - Bridgnorth,2023-08-12 10:40:00+00:00,busbar,,L3 Current (RMS),A,42.2
776898,Ludlow Heights - Bridgnorth,2023-08-12 10:40:00+00:00,busbar,,L2 Current (RMS),A,83.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 10:40:00+00:00,busbar,,L1 Current (RMS),A,41.7
776898,Ludlow Heights - Bridgnorth,2023-08-12 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.15
776898,Ludlow Heights - Bridgnorth,2023-08-12 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.52
776898,Ludlow Heights - Bridgnorth,2023-08-12 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.3
776898,Ludlow Heights - Bridgnorth,2023-08-12 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.57
776898,Ludlow Heights - Bridgnorth,2023-08-12 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.29
776898,Ludlow Heights - Bridgnorth,2023-08-12 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.05
776898,Ludlow Heights - Bridgnorth,2023-08-12 10:30:00+00:00,feeder,5.0,N Current (RMS),A,11.3
776898,Ludlow Heights - Bridgnorth,2023-08-12 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,11.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.7
776898,Ludlow Heights - Bridgnorth,2023-08-12 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
776898,Ludlow Heights - Bridgnorth,2023-08-12 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
776898,Ludlow Heights - Bridgnorth,2023-08-12 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.08
776898,Ludlow Heights - Bridgnorth,2023-08-12 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.34
776898,Ludlow Heights - Bridgnorth,2023-08-12 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.62
776898,Ludlow Heights - Bridgnorth,2023-08-12 10:30:00+00:00,feeder,4.0,N Current (RMS),A,18.5
776898,Ludlow Heights - Bridgnorth,2023-08-12 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,15.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,27.3
776898,Ludlow Heights - Bridgnorth,2023-08-12 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,17.5
776898,Ludlow Heights - Bridgnorth,2023-08-12 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-12 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
776898,Ludlow Heights - Bridgnorth,2023-08-12 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-12 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.51
776898,Ludlow Heights - Bridgnorth,2023-08-12 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-12 10:30:00+00:00,feeder,3.0,N Current (RMS),A,1.7
776898,Ludlow Heights - Bridgnorth,2023-08-12 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
776898,Ludlow Heights - Bridgnorth,2023-08-12 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
776898,Ludlow Heights - Bridgnorth,2023-08-12 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
776898,Ludlow Heights - Bridgnorth,2023-08-12 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.88
776898,Ludlow Heights - Bridgnorth,2023-08-12 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.12
776898,Ludlow Heights - Bridgnorth,2023-08-12 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.31
776898,Ludlow Heights - Bridgnorth,2023-08-12 10:30:00+00:00,feeder,1.0,N Current (RMS),A,26.9
776898,Ludlow Heights - Bridgnorth,2023-08-12 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,33.4
776898,Ludlow Heights - Bridgnorth,2023-08-12 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,40.4
776898,Ludlow Heights - Bridgnorth,2023-08-12 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,32.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 10:30:00+00:00,transformer,,Temperature,C,26.4
776898,Ludlow Heights - Bridgnorth,2023-08-12 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.12
776898,Ludlow Heights - Bridgnorth,2023-08-12 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.59
776898,Ludlow Heights - Bridgnorth,2023-08-12 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.07
776898,Ludlow Heights - Bridgnorth,2023-08-12 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.56
776898,Ludlow Heights - Bridgnorth,2023-08-12 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.28
776898,Ludlow Heights - Bridgnorth,2023-08-12 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.05
776898,Ludlow Heights - Bridgnorth,2023-08-12 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
776898,Ludlow Heights - Bridgnorth,2023-08-12 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
776898,Ludlow Heights - Bridgnorth,2023-08-12 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
776898,Ludlow Heights - Bridgnorth,2023-08-12 10:30:00+00:00,busbar,,L3 Active Power,kW,10.5
776898,Ludlow Heights - Bridgnorth,2023-08-12 10:30:00+00:00,busbar,,L2 Active Power,kW,18.27
776898,Ludlow Heights - Bridgnorth,2023-08-12 10:30:00+00:00,busbar,,L1 Active Power,kW,11.96
776898,Ludlow Heights - Bridgnorth,2023-08-12 10:30:00+00:00,busbar,,N Current (RMS),A,51.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 10:30:00+00:00,busbar,,L3 Current (RMS),A,49.4
776898,Ludlow Heights - Bridgnorth,2023-08-12 10:30:00+00:00,busbar,,L2 Current (RMS),A,80.2
776898,Ludlow Heights - Bridgnorth,2023-08-12 10:30:00+00:00,busbar,,L1 Current (RMS),A,54.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.13
776898,Ludlow Heights - Bridgnorth,2023-08-12 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.3
776898,Ludlow Heights - Bridgnorth,2023-08-12 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.18
776898,Ludlow Heights - Bridgnorth,2023-08-12 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.56
776898,Ludlow Heights - Bridgnorth,2023-08-12 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.36
776898,Ludlow Heights - Bridgnorth,2023-08-12 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.76
776898,Ludlow Heights - Bridgnorth,2023-08-12 10:20:00+00:00,feeder,5.0,N Current (RMS),A,7.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,7.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,4.5
776898,Ludlow Heights - Bridgnorth,2023-08-12 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
776898,Ludlow Heights - Bridgnorth,2023-08-12 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
776898,Ludlow Heights - Bridgnorth,2023-08-12 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
776898,Ludlow Heights - Bridgnorth,2023-08-12 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.35
776898,Ludlow Heights - Bridgnorth,2023-08-12 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.84
776898,Ludlow Heights - Bridgnorth,2023-08-12 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.65
776898,Ludlow Heights - Bridgnorth,2023-08-12 10:20:00+00:00,feeder,4.0,N Current (RMS),A,12.7
776898,Ludlow Heights - Bridgnorth,2023-08-12 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,8.9
776898,Ludlow Heights - Bridgnorth,2023-08-12 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-12 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
776898,Ludlow Heights - Bridgnorth,2023-08-12 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-12 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.63
776898,Ludlow Heights - Bridgnorth,2023-08-12 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-12 10:20:00+00:00,feeder,3.0,N Current (RMS),A,1.4
776898,Ludlow Heights - Bridgnorth,2023-08-12 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
776898,Ludlow Heights - Bridgnorth,2023-08-12 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
776898,Ludlow Heights - Bridgnorth,2023-08-12 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
776898,Ludlow Heights - Bridgnorth,2023-08-12 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.76
776898,Ludlow Heights - Bridgnorth,2023-08-12 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.56
776898,Ludlow Heights - Bridgnorth,2023-08-12 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.04
776898,Ludlow Heights - Bridgnorth,2023-08-12 10:20:00+00:00,feeder,1.0,N Current (RMS),A,27.7
776898,Ludlow Heights - Bridgnorth,2023-08-12 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,31.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,46.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,31.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 10:20:00+00:00,transformer,,Temperature,C,26.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.11
776898,Ludlow Heights - Bridgnorth,2023-08-12 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.97
776898,Ludlow Heights - Bridgnorth,2023-08-12 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.06
776898,Ludlow Heights - Bridgnorth,2023-08-12 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-12 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.61
776898,Ludlow Heights - Bridgnorth,2023-08-12 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
776898,Ludlow Heights - Bridgnorth,2023-08-12 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
776898,Ludlow Heights - Bridgnorth,2023-08-12 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
776898,Ludlow Heights - Bridgnorth,2023-08-12 10:20:00+00:00,busbar,,L3 Active Power,kW,10.68
776898,Ludlow Heights - Bridgnorth,2023-08-12 10:20:00+00:00,busbar,,L2 Active Power,kW,15.39
776898,Ludlow Heights - Bridgnorth,2023-08-12 10:20:00+00:00,busbar,,L1 Active Power,kW,9.44
776898,Ludlow Heights - Bridgnorth,2023-08-12 10:20:00+00:00,busbar,,N Current (RMS),A,42.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 10:20:00+00:00,busbar,,L3 Current (RMS),A,48.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 10:20:00+00:00,busbar,,L2 Current (RMS),A,68.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 10:20:00+00:00,busbar,,L1 Current (RMS),A,44.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.12
776898,Ludlow Heights - Bridgnorth,2023-08-12 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.31
776898,Ludlow Heights - Bridgnorth,2023-08-12 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-12 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.98
776898,Ludlow Heights - Bridgnorth,2023-08-12 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.74
776898,Ludlow Heights - Bridgnorth,2023-08-12 10:10:00+00:00,feeder,5.0,N Current (RMS),A,9.7
776898,Ludlow Heights - Bridgnorth,2023-08-12 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,7.3
776898,Ludlow Heights - Bridgnorth,2023-08-12 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,8.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
776898,Ludlow Heights - Bridgnorth,2023-08-12 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
776898,Ludlow Heights - Bridgnorth,2023-08-12 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
776898,Ludlow Heights - Bridgnorth,2023-08-12 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.91
776898,Ludlow Heights - Bridgnorth,2023-08-12 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.57
776898,Ludlow Heights - Bridgnorth,2023-08-12 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.13
776898,Ludlow Heights - Bridgnorth,2023-08-12 10:10:00+00:00,feeder,4.0,N Current (RMS),A,13.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,19.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.5
776898,Ludlow Heights - Bridgnorth,2023-08-12 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,11.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-12 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
776898,Ludlow Heights - Bridgnorth,2023-08-12 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-12 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-12 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.45
776898,Ludlow Heights - Bridgnorth,2023-08-12 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-12 10:10:00+00:00,feeder,3.0,N Current (RMS),A,1.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-12 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
776898,Ludlow Heights - Bridgnorth,2023-08-12 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
776898,Ludlow Heights - Bridgnorth,2023-08-12 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
776898,Ludlow Heights - Bridgnorth,2023-08-12 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.61
776898,Ludlow Heights - Bridgnorth,2023-08-12 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.13
776898,Ludlow Heights - Bridgnorth,2023-08-12 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.74
776898,Ludlow Heights - Bridgnorth,2023-08-12 10:10:00+00:00,feeder,1.0,N Current (RMS),A,20.3
776898,Ludlow Heights - Bridgnorth,2023-08-12 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,42.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,40.2
776898,Ludlow Heights - Bridgnorth,2023-08-12 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,34.7
776898,Ludlow Heights - Bridgnorth,2023-08-12 10:10:00+00:00,transformer,,Temperature,C,26.7
776898,Ludlow Heights - Bridgnorth,2023-08-12 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.06
776898,Ludlow Heights - Bridgnorth,2023-08-12 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.3
776898,Ludlow Heights - Bridgnorth,2023-08-12 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.07
776898,Ludlow Heights - Bridgnorth,2023-08-12 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.52
776898,Ludlow Heights - Bridgnorth,2023-08-12 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.25
776898,Ludlow Heights - Bridgnorth,2023-08-12 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
776898,Ludlow Heights - Bridgnorth,2023-08-12 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
776898,Ludlow Heights - Bridgnorth,2023-08-12 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
776898,Ludlow Heights - Bridgnorth,2023-08-12 10:10:00+00:00,busbar,,L3 Active Power,kW,14.12
776898,Ludlow Heights - Bridgnorth,2023-08-12 10:10:00+00:00,busbar,,L2 Active Power,kW,13.13
776898,Ludlow Heights - Bridgnorth,2023-08-12 10:10:00+00:00,busbar,,L1 Active Power,kW,11.59
776898,Ludlow Heights - Bridgnorth,2023-08-12 10:10:00+00:00,busbar,,N Current (RMS),A,35.3
776898,Ludlow Heights - Bridgnorth,2023-08-12 10:10:00+00:00,busbar,,L3 Current (RMS),A,62.7
776898,Ludlow Heights - Bridgnorth,2023-08-12 10:10:00+00:00,busbar,,L2 Current (RMS),A,59.5
776898,Ludlow Heights - Bridgnorth,2023-08-12 10:10:00+00:00,busbar,,L1 Current (RMS),A,53.3
776898,Ludlow Heights - Bridgnorth,2023-08-12 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.16
776898,Ludlow Heights - Bridgnorth,2023-08-12 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.2
776898,Ludlow Heights - Bridgnorth,2023-08-12 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
776898,Ludlow Heights - Bridgnorth,2023-08-12 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.53
776898,Ludlow Heights - Bridgnorth,2023-08-12 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.07
776898,Ludlow Heights - Bridgnorth,2023-08-12 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.68
776898,Ludlow Heights - Bridgnorth,2023-08-12 10:00:00+00:00,feeder,5.0,N Current (RMS),A,12.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,7.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,13.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
776898,Ludlow Heights - Bridgnorth,2023-08-12 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
776898,Ludlow Heights - Bridgnorth,2023-08-12 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
776898,Ludlow Heights - Bridgnorth,2023-08-12 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.35
776898,Ludlow Heights - Bridgnorth,2023-08-12 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.37
776898,Ludlow Heights - Bridgnorth,2023-08-12 10:00:00+00:00,feeder,4.0,N Current (RMS),A,13.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.2
776898,Ludlow Heights - Bridgnorth,2023-08-12 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.9
776898,Ludlow Heights - Bridgnorth,2023-08-12 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,12.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-12 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-12 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-12 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.29
776898,Ludlow Heights - Bridgnorth,2023-08-12 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-12 10:00:00+00:00,feeder,3.0,N Current (RMS),A,1.5
776898,Ludlow Heights - Bridgnorth,2023-08-12 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,1.9
776898,Ludlow Heights - Bridgnorth,2023-08-12 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
776898,Ludlow Heights - Bridgnorth,2023-08-12 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
776898,Ludlow Heights - Bridgnorth,2023-08-12 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
776898,Ludlow Heights - Bridgnorth,2023-08-12 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,17.11
776898,Ludlow Heights - Bridgnorth,2023-08-12 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.25
776898,Ludlow Heights - Bridgnorth,2023-08-12 10:00:00+00:00,feeder,1.0,N Current (RMS),A,40.4
776898,Ludlow Heights - Bridgnorth,2023-08-12 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,73.9
776898,Ludlow Heights - Bridgnorth,2023-08-12 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,43.3
776898,Ludlow Heights - Bridgnorth,2023-08-12 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,51.7
776898,Ludlow Heights - Bridgnorth,2023-08-12 10:00:00+00:00,transformer,,Temperature,C,26.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.06
776898,Ludlow Heights - Bridgnorth,2023-08-12 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.05
776898,Ludlow Heights - Bridgnorth,2023-08-12 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.1
776898,Ludlow Heights - Bridgnorth,2023-08-12 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.19
776898,Ludlow Heights - Bridgnorth,2023-08-12 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.23
776898,Ludlow Heights - Bridgnorth,2023-08-12 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,235.48
776898,Ludlow Heights - Bridgnorth,2023-08-12 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
776898,Ludlow Heights - Bridgnorth,2023-08-12 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
776898,Ludlow Heights - Bridgnorth,2023-08-12 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
776898,Ludlow Heights - Bridgnorth,2023-08-12 10:00:00+00:00,busbar,,L3 Active Power,kW,21.26
776898,Ludlow Heights - Bridgnorth,2023-08-12 10:00:00+00:00,busbar,,L2 Active Power,kW,14.31
776898,Ludlow Heights - Bridgnorth,2023-08-12 10:00:00+00:00,busbar,,L1 Active Power,kW,16.27
776898,Ludlow Heights - Bridgnorth,2023-08-12 10:00:00+00:00,busbar,,N Current (RMS),A,49.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 10:00:00+00:00,busbar,,L3 Current (RMS),A,92.3
776898,Ludlow Heights - Bridgnorth,2023-08-12 10:00:00+00:00,busbar,,L2 Current (RMS),A,65.4
776898,Ludlow Heights - Bridgnorth,2023-08-12 10:00:00+00:00,busbar,,L1 Current (RMS),A,74.4
776898,Ludlow Heights - Bridgnorth,2023-08-12 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.36
776898,Ludlow Heights - Bridgnorth,2023-08-12 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.4
776898,Ludlow Heights - Bridgnorth,2023-08-12 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.15
776898,Ludlow Heights - Bridgnorth,2023-08-12 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.56
776898,Ludlow Heights - Bridgnorth,2023-08-12 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.7
776898,Ludlow Heights - Bridgnorth,2023-08-12 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,-0.26
776898,Ludlow Heights - Bridgnorth,2023-08-12 09:50:00+00:00,feeder,5.0,N Current (RMS),A,10.1
776898,Ludlow Heights - Bridgnorth,2023-08-12 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,9.9
776898,Ludlow Heights - Bridgnorth,2023-08-12 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,7.2
776898,Ludlow Heights - Bridgnorth,2023-08-12 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
776898,Ludlow Heights - Bridgnorth,2023-08-12 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
776898,Ludlow Heights - Bridgnorth,2023-08-12 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
776898,Ludlow Heights - Bridgnorth,2023-08-12 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.02
776898,Ludlow Heights - Bridgnorth,2023-08-12 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.85
776898,Ludlow Heights - Bridgnorth,2023-08-12 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.21
776898,Ludlow Heights - Bridgnorth,2023-08-12 09:50:00+00:00,feeder,4.0,N Current (RMS),A,17.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,23.2
776898,Ludlow Heights - Bridgnorth,2023-08-12 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.5
776898,Ludlow Heights - Bridgnorth,2023-08-12 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,12.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-12 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
776898,Ludlow Heights - Bridgnorth,2023-08-12 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
776898,Ludlow Heights - Bridgnorth,2023-08-12 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
776898,Ludlow Heights - Bridgnorth,2023-08-12 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.23
776898,Ludlow Heights - Bridgnorth,2023-08-12 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-12 09:50:00+00:00,feeder,3.0,N Current (RMS),A,1.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,1.7
776898,Ludlow Heights - Bridgnorth,2023-08-12 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776898,Ludlow Heights - Bridgnorth,2023-08-12 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
776898,Ludlow Heights - Bridgnorth,2023-08-12 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
776898,Ludlow Heights - Bridgnorth,2023-08-12 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,23.2
776898,Ludlow Heights - Bridgnorth,2023-08-12 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.98
776898,Ludlow Heights - Bridgnorth,2023-08-12 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.99
776898,Ludlow Heights - Bridgnorth,2023-08-12 09:50:00+00:00,feeder,1.0,N Current (RMS),A,55.9
776898,Ludlow Heights - Bridgnorth,2023-08-12 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,99.7
776898,Ludlow Heights - Bridgnorth,2023-08-12 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,48.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,62.1
776898,Ludlow Heights - Bridgnorth,2023-08-12 09:50:00+00:00,transformer,,Temperature,C,26.4
776898,Ludlow Heights - Bridgnorth,2023-08-12 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.04
776898,Ludlow Heights - Bridgnorth,2023-08-12 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,236.97
776898,Ludlow Heights - Bridgnorth,2023-08-12 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.13
776898,Ludlow Heights - Bridgnorth,2023-08-12 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.87
776898,Ludlow Heights - Bridgnorth,2023-08-12 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.25
776898,Ludlow Heights - Bridgnorth,2023-08-12 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.03
776898,Ludlow Heights - Bridgnorth,2023-08-12 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
776898,Ludlow Heights - Bridgnorth,2023-08-12 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
776898,Ludlow Heights - Bridgnorth,2023-08-12 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
776898,Ludlow Heights - Bridgnorth,2023-08-12 09:50:00+00:00,busbar,,L3 Active Power,kW,28.83
776898,Ludlow Heights - Bridgnorth,2023-08-12 09:50:00+00:00,busbar,,L2 Active Power,kW,14.76
776898,Ludlow Heights - Bridgnorth,2023-08-12 09:50:00+00:00,busbar,,L1 Active Power,kW,15.89
776898,Ludlow Heights - Bridgnorth,2023-08-12 09:50:00+00:00,busbar,,N Current (RMS),A,71.9
776898,Ludlow Heights - Bridgnorth,2023-08-12 09:50:00+00:00,busbar,,L3 Current (RMS),A,124.4
776898,Ludlow Heights - Bridgnorth,2023-08-12 09:50:00+00:00,busbar,,L2 Current (RMS),A,66.7
776898,Ludlow Heights - Bridgnorth,2023-08-12 09:50:00+00:00,busbar,,L1 Current (RMS),A,72.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.48
776898,Ludlow Heights - Bridgnorth,2023-08-12 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
776898,Ludlow Heights - Bridgnorth,2023-08-12 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.16
776898,Ludlow Heights - Bridgnorth,2023-08-12 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.62
776898,Ludlow Heights - Bridgnorth,2023-08-12 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,-0.41
776898,Ludlow Heights - Bridgnorth,2023-08-12 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,-0.81
776898,Ludlow Heights - Bridgnorth,2023-08-12 09:40:00+00:00,feeder,5.0,N Current (RMS),A,7.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,4.1
776898,Ludlow Heights - Bridgnorth,2023-08-12 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,6.9
776898,Ludlow Heights - Bridgnorth,2023-08-12 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.4
776898,Ludlow Heights - Bridgnorth,2023-08-12 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
776898,Ludlow Heights - Bridgnorth,2023-08-12 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
776898,Ludlow Heights - Bridgnorth,2023-08-12 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
776898,Ludlow Heights - Bridgnorth,2023-08-12 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.38
776898,Ludlow Heights - Bridgnorth,2023-08-12 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.21
776898,Ludlow Heights - Bridgnorth,2023-08-12 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.14
776898,Ludlow Heights - Bridgnorth,2023-08-12 09:40:00+00:00,feeder,4.0,N Current (RMS),A,13.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,16.2
776898,Ludlow Heights - Bridgnorth,2023-08-12 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.7
776898,Ludlow Heights - Bridgnorth,2023-08-12 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,16.4
776898,Ludlow Heights - Bridgnorth,2023-08-12 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-12 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.2
776898,Ludlow Heights - Bridgnorth,2023-08-12 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
776898,Ludlow Heights - Bridgnorth,2023-08-12 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-12 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.31
776898,Ludlow Heights - Bridgnorth,2023-08-12 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-12 09:40:00+00:00,feeder,3.0,N Current (RMS),A,1.5
776898,Ludlow Heights - Bridgnorth,2023-08-12 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
776898,Ludlow Heights - Bridgnorth,2023-08-12 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
776898,Ludlow Heights - Bridgnorth,2023-08-12 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
776898,Ludlow Heights - Bridgnorth,2023-08-12 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,21.34
776898,Ludlow Heights - Bridgnorth,2023-08-12 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.44
776898,Ludlow Heights - Bridgnorth,2023-08-12 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.19
776898,Ludlow Heights - Bridgnorth,2023-08-12 09:40:00+00:00,feeder,1.0,N Current (RMS),A,56.3
776898,Ludlow Heights - Bridgnorth,2023-08-12 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,93.2
776898,Ludlow Heights - Bridgnorth,2023-08-12 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,46.5
776898,Ludlow Heights - Bridgnorth,2023-08-12 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,36.1
776898,Ludlow Heights - Bridgnorth,2023-08-12 09:40:00+00:00,transformer,,Temperature,C,25.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.05
776898,Ludlow Heights - Bridgnorth,2023-08-12 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,236.36
776898,Ludlow Heights - Bridgnorth,2023-08-12 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.15
776898,Ludlow Heights - Bridgnorth,2023-08-12 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.21
776898,Ludlow Heights - Bridgnorth,2023-08-12 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.32
776898,Ludlow Heights - Bridgnorth,2023-08-12 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,235.56
776898,Ludlow Heights - Bridgnorth,2023-08-12 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
776898,Ludlow Heights - Bridgnorth,2023-08-12 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
776898,Ludlow Heights - Bridgnorth,2023-08-12 09:40:00+00:00,busbar,,L3 Active Power,kW,25.35
776898,Ludlow Heights - Bridgnorth,2023-08-12 09:40:00+00:00,busbar,,L2 Active Power,kW,13.55
776898,Ludlow Heights - Bridgnorth,2023-08-12 09:40:00+00:00,busbar,,L1 Active Power,kW,10.52
776898,Ludlow Heights - Bridgnorth,2023-08-12 09:40:00+00:00,busbar,,N Current (RMS),A,67.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 09:40:00+00:00,busbar,,L3 Current (RMS),A,110.5
776898,Ludlow Heights - Bridgnorth,2023-08-12 09:40:00+00:00,busbar,,L2 Current (RMS),A,62.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 09:40:00+00:00,busbar,,L1 Current (RMS),A,49.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.56
776898,Ludlow Heights - Bridgnorth,2023-08-12 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.39
776898,Ludlow Heights - Bridgnorth,2023-08-12 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-12 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.7
776898,Ludlow Heights - Bridgnorth,2023-08-12 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.16
776898,Ludlow Heights - Bridgnorth,2023-08-12 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.16
776898,Ludlow Heights - Bridgnorth,2023-08-12 09:30:00+00:00,feeder,5.0,N Current (RMS),A,9.1
776898,Ludlow Heights - Bridgnorth,2023-08-12 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,4.4
776898,Ludlow Heights - Bridgnorth,2023-08-12 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,11.5
776898,Ludlow Heights - Bridgnorth,2023-08-12 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,3.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
776898,Ludlow Heights - Bridgnorth,2023-08-12 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
776898,Ludlow Heights - Bridgnorth,2023-08-12 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-12 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.32
776898,Ludlow Heights - Bridgnorth,2023-08-12 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.34
776898,Ludlow Heights - Bridgnorth,2023-08-12 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.91
776898,Ludlow Heights - Bridgnorth,2023-08-12 09:30:00+00:00,feeder,4.0,N Current (RMS),A,16.2
776898,Ludlow Heights - Bridgnorth,2023-08-12 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.3
776898,Ludlow Heights - Bridgnorth,2023-08-12 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.3
776898,Ludlow Heights - Bridgnorth,2023-08-12 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,30.3
776898,Ludlow Heights - Bridgnorth,2023-08-12 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-12 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
776898,Ludlow Heights - Bridgnorth,2023-08-12 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
776898,Ludlow Heights - Bridgnorth,2023-08-12 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-12 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.38
776898,Ludlow Heights - Bridgnorth,2023-08-12 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-12 09:30:00+00:00,feeder,3.0,N Current (RMS),A,1.5
776898,Ludlow Heights - Bridgnorth,2023-08-12 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-12 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
776898,Ludlow Heights - Bridgnorth,2023-08-12 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
776898,Ludlow Heights - Bridgnorth,2023-08-12 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
