Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776898,Ludlow Heights - Bridgnorth,2023-08-12 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,16.28
776898,Ludlow Heights - Bridgnorth,2023-08-12 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.59
776898,Ludlow Heights - Bridgnorth,2023-08-12 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.44
776898,Ludlow Heights - Bridgnorth,2023-08-12 09:30:00+00:00,feeder,1.0,N Current (RMS),A,38.4
776898,Ludlow Heights - Bridgnorth,2023-08-12 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,69.7
776898,Ludlow Heights - Bridgnorth,2023-08-12 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,42.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,29.3
776898,Ludlow Heights - Bridgnorth,2023-08-12 09:30:00+00:00,transformer,,Temperature,C,25.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.08
776898,Ludlow Heights - Bridgnorth,2023-08-12 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,236.53
776898,Ludlow Heights - Bridgnorth,2023-08-12 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.12
776898,Ludlow Heights - Bridgnorth,2023-08-12 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.91
776898,Ludlow Heights - Bridgnorth,2023-08-12 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.28
776898,Ludlow Heights - Bridgnorth,2023-08-12 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,235.32
776898,Ludlow Heights - Bridgnorth,2023-08-12 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
776898,Ludlow Heights - Bridgnorth,2023-08-12 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
776898,Ludlow Heights - Bridgnorth,2023-08-12 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 09:30:00+00:00,busbar,,L3 Active Power,kW,20.28
776898,Ludlow Heights - Bridgnorth,2023-08-12 09:30:00+00:00,busbar,,L2 Active Power,kW,15.47
776898,Ludlow Heights - Bridgnorth,2023-08-12 09:30:00+00:00,busbar,,L1 Active Power,kW,13.53
776898,Ludlow Heights - Bridgnorth,2023-08-12 09:30:00+00:00,busbar,,N Current (RMS),A,43.2
776898,Ludlow Heights - Bridgnorth,2023-08-12 09:30:00+00:00,busbar,,L3 Current (RMS),A,87.4
776898,Ludlow Heights - Bridgnorth,2023-08-12 09:30:00+00:00,busbar,,L2 Current (RMS),A,69.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 09:30:00+00:00,busbar,,L1 Current (RMS),A,60.3
776898,Ludlow Heights - Bridgnorth,2023-08-12 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.58
776898,Ludlow Heights - Bridgnorth,2023-08-12 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.42
776898,Ludlow Heights - Bridgnorth,2023-08-12 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-12 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.86
776898,Ludlow Heights - Bridgnorth,2023-08-12 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.08
776898,Ludlow Heights - Bridgnorth,2023-08-12 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,-0.27
776898,Ludlow Heights - Bridgnorth,2023-08-12 09:20:00+00:00,feeder,5.0,N Current (RMS),A,9.3
776898,Ludlow Heights - Bridgnorth,2023-08-12 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,9.5
776898,Ludlow Heights - Bridgnorth,2023-08-12 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,8.1
776898,Ludlow Heights - Bridgnorth,2023-08-12 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,3.7
776898,Ludlow Heights - Bridgnorth,2023-08-12 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
776898,Ludlow Heights - Bridgnorth,2023-08-12 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
776898,Ludlow Heights - Bridgnorth,2023-08-12 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
776898,Ludlow Heights - Bridgnorth,2023-08-12 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.09
776898,Ludlow Heights - Bridgnorth,2023-08-12 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.15
776898,Ludlow Heights - Bridgnorth,2023-08-12 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.28
776898,Ludlow Heights - Bridgnorth,2023-08-12 09:20:00+00:00,feeder,4.0,N Current (RMS),A,15.2
776898,Ludlow Heights - Bridgnorth,2023-08-12 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.4
776898,Ludlow Heights - Bridgnorth,2023-08-12 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.7
776898,Ludlow Heights - Bridgnorth,2023-08-12 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,12.1
776898,Ludlow Heights - Bridgnorth,2023-08-12 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-12 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
776898,Ludlow Heights - Bridgnorth,2023-08-12 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.43
776898,Ludlow Heights - Bridgnorth,2023-08-12 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-12 09:20:00+00:00,feeder,3.0,N Current (RMS),A,1.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.1
776898,Ludlow Heights - Bridgnorth,2023-08-12 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
776898,Ludlow Heights - Bridgnorth,2023-08-12 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
776898,Ludlow Heights - Bridgnorth,2023-08-12 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
776898,Ludlow Heights - Bridgnorth,2023-08-12 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,12.02
776898,Ludlow Heights - Bridgnorth,2023-08-12 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.35
776898,Ludlow Heights - Bridgnorth,2023-08-12 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.01
776898,Ludlow Heights - Bridgnorth,2023-08-12 09:20:00+00:00,feeder,1.0,N Current (RMS),A,26.5
776898,Ludlow Heights - Bridgnorth,2023-08-12 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,53.3
776898,Ludlow Heights - Bridgnorth,2023-08-12 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,40.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,31.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 09:20:00+00:00,transformer,,Temperature,C,25.7
776898,Ludlow Heights - Bridgnorth,2023-08-12 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.09
776898,Ludlow Heights - Bridgnorth,2023-08-12 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,236.69
776898,Ludlow Heights - Bridgnorth,2023-08-12 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.1
776898,Ludlow Heights - Bridgnorth,2023-08-12 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.15
776898,Ludlow Heights - Bridgnorth,2023-08-12 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.31
776898,Ludlow Heights - Bridgnorth,2023-08-12 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,235.65
776898,Ludlow Heights - Bridgnorth,2023-08-12 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
776898,Ludlow Heights - Bridgnorth,2023-08-12 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
776898,Ludlow Heights - Bridgnorth,2023-08-12 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
776898,Ludlow Heights - Bridgnorth,2023-08-12 09:20:00+00:00,busbar,,L3 Active Power,kW,17.98
776898,Ludlow Heights - Bridgnorth,2023-08-12 09:20:00+00:00,busbar,,L2 Active Power,kW,14.02
776898,Ludlow Heights - Bridgnorth,2023-08-12 09:20:00+00:00,busbar,,L1 Active Power,kW,9.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 09:20:00+00:00,busbar,,N Current (RMS),A,43.9
776898,Ludlow Heights - Bridgnorth,2023-08-12 09:20:00+00:00,busbar,,L3 Current (RMS),A,78.4
776898,Ludlow Heights - Bridgnorth,2023-08-12 09:20:00+00:00,busbar,,L2 Current (RMS),A,62.7
776898,Ludlow Heights - Bridgnorth,2023-08-12 09:20:00+00:00,busbar,,L1 Current (RMS),A,42.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.56
776898,Ludlow Heights - Bridgnorth,2023-08-12 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.27
776898,Ludlow Heights - Bridgnorth,2023-08-12 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.32
776898,Ludlow Heights - Bridgnorth,2023-08-12 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.31
776898,Ludlow Heights - Bridgnorth,2023-08-12 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.94
776898,Ludlow Heights - Bridgnorth,2023-08-12 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,-0.12
776898,Ludlow Heights - Bridgnorth,2023-08-12 09:10:00+00:00,feeder,5.0,N Current (RMS),A,19.4
776898,Ludlow Heights - Bridgnorth,2023-08-12 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,10.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,21.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,5.7
776898,Ludlow Heights - Bridgnorth,2023-08-12 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
776898,Ludlow Heights - Bridgnorth,2023-08-12 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
776898,Ludlow Heights - Bridgnorth,2023-08-12 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
776898,Ludlow Heights - Bridgnorth,2023-08-12 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.65
776898,Ludlow Heights - Bridgnorth,2023-08-12 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.22
776898,Ludlow Heights - Bridgnorth,2023-08-12 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.32
776898,Ludlow Heights - Bridgnorth,2023-08-12 09:10:00+00:00,feeder,4.0,N Current (RMS),A,13.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,21.4
776898,Ludlow Heights - Bridgnorth,2023-08-12 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,19.2
776898,Ludlow Heights - Bridgnorth,2023-08-12 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,16.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-12 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-12 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-12 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-12 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.82
776898,Ludlow Heights - Bridgnorth,2023-08-12 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-12 09:10:00+00:00,feeder,3.0,N Current (RMS),A,1.7
776898,Ludlow Heights - Bridgnorth,2023-08-12 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.9
776898,Ludlow Heights - Bridgnorth,2023-08-12 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
776898,Ludlow Heights - Bridgnorth,2023-08-12 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776898,Ludlow Heights - Bridgnorth,2023-08-12 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
776898,Ludlow Heights - Bridgnorth,2023-08-12 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.14
776898,Ludlow Heights - Bridgnorth,2023-08-12 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.68
776898,Ludlow Heights - Bridgnorth,2023-08-12 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.97
776898,Ludlow Heights - Bridgnorth,2023-08-12 09:10:00+00:00,feeder,1.0,N Current (RMS),A,34.5
776898,Ludlow Heights - Bridgnorth,2023-08-12 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,45.4
776898,Ludlow Heights - Bridgnorth,2023-08-12 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,60.5
776898,Ludlow Heights - Bridgnorth,2023-08-12 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,35.7
776898,Ludlow Heights - Bridgnorth,2023-08-12 09:10:00+00:00,transformer,,Temperature,C,25.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.15
776898,Ludlow Heights - Bridgnorth,2023-08-12 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,236.47
776898,Ludlow Heights - Bridgnorth,2023-08-12 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.11
776898,Ludlow Heights - Bridgnorth,2023-08-12 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.62
776898,Ludlow Heights - Bridgnorth,2023-08-12 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.34
776898,Ludlow Heights - Bridgnorth,2023-08-12 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,235.39
776898,Ludlow Heights - Bridgnorth,2023-08-12 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
776898,Ludlow Heights - Bridgnorth,2023-08-12 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
776898,Ludlow Heights - Bridgnorth,2023-08-12 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
776898,Ludlow Heights - Bridgnorth,2023-08-12 09:10:00+00:00,busbar,,L3 Active Power,kW,17.08
776898,Ludlow Heights - Bridgnorth,2023-08-12 09:10:00+00:00,busbar,,L2 Active Power,kW,22.66
776898,Ludlow Heights - Bridgnorth,2023-08-12 09:10:00+00:00,busbar,,L1 Active Power,kW,11.16
776898,Ludlow Heights - Bridgnorth,2023-08-12 09:10:00+00:00,busbar,,N Current (RMS),A,56.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 09:10:00+00:00,busbar,,L3 Current (RMS),A,75.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 09:10:00+00:00,busbar,,L2 Current (RMS),A,98.9
776898,Ludlow Heights - Bridgnorth,2023-08-12 09:10:00+00:00,busbar,,L1 Current (RMS),A,50.7
776898,Ludlow Heights - Bridgnorth,2023-08-12 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.16
776898,Ludlow Heights - Bridgnorth,2023-08-12 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.12
776898,Ludlow Heights - Bridgnorth,2023-08-12 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.25
776898,Ludlow Heights - Bridgnorth,2023-08-12 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-12 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.49
776898,Ludlow Heights - Bridgnorth,2023-08-12 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,-0.52
776898,Ludlow Heights - Bridgnorth,2023-08-12 09:00:00+00:00,feeder,5.0,N Current (RMS),A,12.5
776898,Ludlow Heights - Bridgnorth,2023-08-12 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.1
776898,Ludlow Heights - Bridgnorth,2023-08-12 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,10.4
776898,Ludlow Heights - Bridgnorth,2023-08-12 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,8.3
776898,Ludlow Heights - Bridgnorth,2023-08-12 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
776898,Ludlow Heights - Bridgnorth,2023-08-12 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
776898,Ludlow Heights - Bridgnorth,2023-08-12 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
776898,Ludlow Heights - Bridgnorth,2023-08-12 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.4
776898,Ludlow Heights - Bridgnorth,2023-08-12 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.1
776898,Ludlow Heights - Bridgnorth,2023-08-12 09:00:00+00:00,feeder,4.0,N Current (RMS),A,15.3
776898,Ludlow Heights - Bridgnorth,2023-08-12 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,22.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,21.3
776898,Ludlow Heights - Bridgnorth,2023-08-12 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-12 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-12 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.41
776898,Ludlow Heights - Bridgnorth,2023-08-12 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-12 09:00:00+00:00,feeder,3.0,N Current (RMS),A,2.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.1
776898,Ludlow Heights - Bridgnorth,2023-08-12 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
776898,Ludlow Heights - Bridgnorth,2023-08-12 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
776898,Ludlow Heights - Bridgnorth,2023-08-12 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
776898,Ludlow Heights - Bridgnorth,2023-08-12 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.01
776898,Ludlow Heights - Bridgnorth,2023-08-12 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.22
776898,Ludlow Heights - Bridgnorth,2023-08-12 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.88
776898,Ludlow Heights - Bridgnorth,2023-08-12 09:00:00+00:00,feeder,1.0,N Current (RMS),A,32.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,55.5
776898,Ludlow Heights - Bridgnorth,2023-08-12 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,40.3
776898,Ludlow Heights - Bridgnorth,2023-08-12 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,35.4
776898,Ludlow Heights - Bridgnorth,2023-08-12 09:00:00+00:00,transformer,,Temperature,C,25.4
776898,Ludlow Heights - Bridgnorth,2023-08-12 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.15
776898,Ludlow Heights - Bridgnorth,2023-08-12 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,236.77
776898,Ludlow Heights - Bridgnorth,2023-08-12 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.15
776898,Ludlow Heights - Bridgnorth,2023-08-12 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.03
776898,Ludlow Heights - Bridgnorth,2023-08-12 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.31
776898,Ludlow Heights - Bridgnorth,2023-08-12 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,235.34
776898,Ludlow Heights - Bridgnorth,2023-08-12 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
776898,Ludlow Heights - Bridgnorth,2023-08-12 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
776898,Ludlow Heights - Bridgnorth,2023-08-12 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
776898,Ludlow Heights - Bridgnorth,2023-08-12 09:00:00+00:00,busbar,,L3 Active Power,kW,17.51
776898,Ludlow Heights - Bridgnorth,2023-08-12 09:00:00+00:00,busbar,,L2 Active Power,kW,14.51
776898,Ludlow Heights - Bridgnorth,2023-08-12 09:00:00+00:00,busbar,,L1 Active Power,kW,11.45
776898,Ludlow Heights - Bridgnorth,2023-08-12 09:00:00+00:00,busbar,,N Current (RMS),A,48.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 09:00:00+00:00,busbar,,L3 Current (RMS),A,78.7
776898,Ludlow Heights - Bridgnorth,2023-08-12 09:00:00+00:00,busbar,,L2 Current (RMS),A,65.1
776898,Ludlow Heights - Bridgnorth,2023-08-12 09:00:00+00:00,busbar,,L1 Current (RMS),A,53.9
776898,Ludlow Heights - Bridgnorth,2023-08-12 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.27
776898,Ludlow Heights - Bridgnorth,2023-08-12 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.55
776898,Ludlow Heights - Bridgnorth,2023-08-12 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.38
776898,Ludlow Heights - Bridgnorth,2023-08-12 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.59
776898,Ludlow Heights - Bridgnorth,2023-08-12 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,-0.28
776898,Ludlow Heights - Bridgnorth,2023-08-12 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,-0.82
776898,Ludlow Heights - Bridgnorth,2023-08-12 08:50:00+00:00,feeder,5.0,N Current (RMS),A,7.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.7
776898,Ludlow Heights - Bridgnorth,2023-08-12 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,5.9
776898,Ludlow Heights - Bridgnorth,2023-08-12 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,7.2
776898,Ludlow Heights - Bridgnorth,2023-08-12 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
776898,Ludlow Heights - Bridgnorth,2023-08-12 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
776898,Ludlow Heights - Bridgnorth,2023-08-12 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
776898,Ludlow Heights - Bridgnorth,2023-08-12 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.65
776898,Ludlow Heights - Bridgnorth,2023-08-12 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.23
776898,Ludlow Heights - Bridgnorth,2023-08-12 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.35
776898,Ludlow Heights - Bridgnorth,2023-08-12 08:50:00+00:00,feeder,4.0,N Current (RMS),A,19.7
776898,Ludlow Heights - Bridgnorth,2023-08-12 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.3
776898,Ludlow Heights - Bridgnorth,2023-08-12 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,19.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,26.9
776898,Ludlow Heights - Bridgnorth,2023-08-12 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-12 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
776898,Ludlow Heights - Bridgnorth,2023-08-12 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-12 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-12 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.47
776898,Ludlow Heights - Bridgnorth,2023-08-12 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 08:50:00+00:00,feeder,3.0,N Current (RMS),A,3.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-12 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
776898,Ludlow Heights - Bridgnorth,2023-08-12 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
776898,Ludlow Heights - Bridgnorth,2023-08-12 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
776898,Ludlow Heights - Bridgnorth,2023-08-12 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,14.56
776898,Ludlow Heights - Bridgnorth,2023-08-12 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.33
776898,Ludlow Heights - Bridgnorth,2023-08-12 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.79
776898,Ludlow Heights - Bridgnorth,2023-08-12 08:50:00+00:00,feeder,1.0,N Current (RMS),A,34.2
776898,Ludlow Heights - Bridgnorth,2023-08-12 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,63.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,45.1
776898,Ludlow Heights - Bridgnorth,2023-08-12 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,30.5
776898,Ludlow Heights - Bridgnorth,2023-08-12 08:50:00+00:00,transformer,,Temperature,C,25.2
776898,Ludlow Heights - Bridgnorth,2023-08-12 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.08
776898,Ludlow Heights - Bridgnorth,2023-08-12 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,236.83
776898,Ludlow Heights - Bridgnorth,2023-08-12 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.07
776898,Ludlow Heights - Bridgnorth,2023-08-12 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.47
776898,Ludlow Heights - Bridgnorth,2023-08-12 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.28
776898,Ludlow Heights - Bridgnorth,2023-08-12 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,235.64
776898,Ludlow Heights - Bridgnorth,2023-08-12 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
776898,Ludlow Heights - Bridgnorth,2023-08-12 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
776898,Ludlow Heights - Bridgnorth,2023-08-12 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
776898,Ludlow Heights - Bridgnorth,2023-08-12 08:50:00+00:00,busbar,,L3 Active Power,kW,19.81
776898,Ludlow Heights - Bridgnorth,2023-08-12 08:50:00+00:00,busbar,,L2 Active Power,kW,14.75
776898,Ludlow Heights - Bridgnorth,2023-08-12 08:50:00+00:00,busbar,,L1 Active Power,kW,10.33
776898,Ludlow Heights - Bridgnorth,2023-08-12 08:50:00+00:00,busbar,,N Current (RMS),A,50.9
776898,Ludlow Heights - Bridgnorth,2023-08-12 08:50:00+00:00,busbar,,L3 Current (RMS),A,86.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 08:50:00+00:00,busbar,,L2 Current (RMS),A,66.3
776898,Ludlow Heights - Bridgnorth,2023-08-12 08:50:00+00:00,busbar,,L1 Current (RMS),A,50.9
776898,Ludlow Heights - Bridgnorth,2023-08-12 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.3
776898,Ludlow Heights - Bridgnorth,2023-08-12 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
776898,Ludlow Heights - Bridgnorth,2023-08-12 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.2
776898,Ludlow Heights - Bridgnorth,2023-08-12 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.53
776898,Ludlow Heights - Bridgnorth,2023-08-12 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.21
776898,Ludlow Heights - Bridgnorth,2023-08-12 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.18
776898,Ludlow Heights - Bridgnorth,2023-08-12 08:40:00+00:00,feeder,5.0,N Current (RMS),A,13.2
776898,Ludlow Heights - Bridgnorth,2023-08-12 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,16.4
776898,Ludlow Heights - Bridgnorth,2023-08-12 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,6.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,11.9
776898,Ludlow Heights - Bridgnorth,2023-08-12 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
776898,Ludlow Heights - Bridgnorth,2023-08-12 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
776898,Ludlow Heights - Bridgnorth,2023-08-12 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
776898,Ludlow Heights - Bridgnorth,2023-08-12 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.1
776898,Ludlow Heights - Bridgnorth,2023-08-12 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.34
776898,Ludlow Heights - Bridgnorth,2023-08-12 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.83
776898,Ludlow Heights - Bridgnorth,2023-08-12 08:40:00+00:00,feeder,4.0,N Current (RMS),A,16.7
776898,Ludlow Heights - Bridgnorth,2023-08-12 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,19.5
776898,Ludlow Heights - Bridgnorth,2023-08-12 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,24.3
776898,Ludlow Heights - Bridgnorth,2023-08-12 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,18.2
776898,Ludlow Heights - Bridgnorth,2023-08-12 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-12 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
776898,Ludlow Heights - Bridgnorth,2023-08-12 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-12 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.49
776898,Ludlow Heights - Bridgnorth,2023-08-12 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-12 08:40:00+00:00,feeder,3.0,N Current (RMS),A,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-12 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
776898,Ludlow Heights - Bridgnorth,2023-08-12 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
776898,Ludlow Heights - Bridgnorth,2023-08-12 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
776898,Ludlow Heights - Bridgnorth,2023-08-12 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,19.4
776898,Ludlow Heights - Bridgnorth,2023-08-12 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.11
776898,Ludlow Heights - Bridgnorth,2023-08-12 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.47
776898,Ludlow Heights - Bridgnorth,2023-08-12 08:40:00+00:00,feeder,1.0,N Current (RMS),A,47.7
776898,Ludlow Heights - Bridgnorth,2023-08-12 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,87.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,56.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,59.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 08:40:00+00:00,transformer,,Temperature,C,25.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.02
776898,Ludlow Heights - Bridgnorth,2023-08-12 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,236.2
776898,Ludlow Heights - Bridgnorth,2023-08-12 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.06
776898,Ludlow Heights - Bridgnorth,2023-08-12 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.9
776898,Ludlow Heights - Bridgnorth,2023-08-12 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.25
776898,Ludlow Heights - Bridgnorth,2023-08-12 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,234.74
776898,Ludlow Heights - Bridgnorth,2023-08-12 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
776898,Ludlow Heights - Bridgnorth,2023-08-12 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
776898,Ludlow Heights - Bridgnorth,2023-08-12 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
776898,Ludlow Heights - Bridgnorth,2023-08-12 08:40:00+00:00,busbar,,L3 Active Power,kW,27.03
776898,Ludlow Heights - Bridgnorth,2023-08-12 08:40:00+00:00,busbar,,L2 Active Power,kW,20.15
776898,Ludlow Heights - Bridgnorth,2023-08-12 08:40:00+00:00,busbar,,L1 Active Power,kW,19.46
776898,Ludlow Heights - Bridgnorth,2023-08-12 08:40:00+00:00,busbar,,N Current (RMS),A,57.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 08:40:00+00:00,busbar,,L3 Current (RMS),A,119.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 08:40:00+00:00,busbar,,L2 Current (RMS),A,88.1
776898,Ludlow Heights - Bridgnorth,2023-08-12 08:40:00+00:00,busbar,,L1 Current (RMS),A,86.3
776898,Ludlow Heights - Bridgnorth,2023-08-12 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.3
776898,Ludlow Heights - Bridgnorth,2023-08-12 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
776898,Ludlow Heights - Bridgnorth,2023-08-12 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.38
776898,Ludlow Heights - Bridgnorth,2023-08-12 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.05
776898,Ludlow Heights - Bridgnorth,2023-08-12 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.06
776898,Ludlow Heights - Bridgnorth,2023-08-12 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.1
776898,Ludlow Heights - Bridgnorth,2023-08-12 08:30:00+00:00,feeder,5.0,N Current (RMS),A,9.7
776898,Ludlow Heights - Bridgnorth,2023-08-12 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,9.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,6.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,7.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
776898,Ludlow Heights - Bridgnorth,2023-08-12 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
776898,Ludlow Heights - Bridgnorth,2023-08-12 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
776898,Ludlow Heights - Bridgnorth,2023-08-12 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.23
776898,Ludlow Heights - Bridgnorth,2023-08-12 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.86
776898,Ludlow Heights - Bridgnorth,2023-08-12 08:30:00+00:00,feeder,4.0,N Current (RMS),A,15.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,15.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,11.4
776898,Ludlow Heights - Bridgnorth,2023-08-12 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-12 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
776898,Ludlow Heights - Bridgnorth,2023-08-12 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.63
776898,Ludlow Heights - Bridgnorth,2023-08-12 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-12 08:30:00+00:00,feeder,3.0,N Current (RMS),A,1.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.1
776898,Ludlow Heights - Bridgnorth,2023-08-12 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
776898,Ludlow Heights - Bridgnorth,2023-08-12 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
776898,Ludlow Heights - Bridgnorth,2023-08-12 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
776898,Ludlow Heights - Bridgnorth,2023-08-12 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,15.98
776898,Ludlow Heights - Bridgnorth,2023-08-12 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.16
776898,Ludlow Heights - Bridgnorth,2023-08-12 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.4
776898,Ludlow Heights - Bridgnorth,2023-08-12 08:30:00+00:00,feeder,1.0,N Current (RMS),A,48.4
776898,Ludlow Heights - Bridgnorth,2023-08-12 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,78.9
776898,Ludlow Heights - Bridgnorth,2023-08-12 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,56.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,41.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 08:30:00+00:00,transformer,,Temperature,C,24.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.06
776898,Ludlow Heights - Bridgnorth,2023-08-12 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,236.48
776898,Ludlow Heights - Bridgnorth,2023-08-12 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.09
776898,Ludlow Heights - Bridgnorth,2023-08-12 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.14
776898,Ludlow Heights - Bridgnorth,2023-08-12 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.26
776898,Ludlow Heights - Bridgnorth,2023-08-12 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,235.37
776898,Ludlow Heights - Bridgnorth,2023-08-12 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
776898,Ludlow Heights - Bridgnorth,2023-08-12 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
776898,Ludlow Heights - Bridgnorth,2023-08-12 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 08:30:00+00:00,busbar,,L3 Active Power,kW,21.26
776898,Ludlow Heights - Bridgnorth,2023-08-12 08:30:00+00:00,busbar,,L2 Active Power,kW,17.66
776898,Ludlow Heights - Bridgnorth,2023-08-12 08:30:00+00:00,busbar,,L1 Active Power,kW,11.35
776898,Ludlow Heights - Bridgnorth,2023-08-12 08:30:00+00:00,busbar,,N Current (RMS),A,59.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 08:30:00+00:00,busbar,,L3 Current (RMS),A,101.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 08:30:00+00:00,busbar,,L2 Current (RMS),A,77.9
776898,Ludlow Heights - Bridgnorth,2023-08-12 08:30:00+00:00,busbar,,L1 Current (RMS),A,52.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
776898,Ludlow Heights - Bridgnorth,2023-08-12 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.77
776898,Ludlow Heights - Bridgnorth,2023-08-12 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.35
776898,Ludlow Heights - Bridgnorth,2023-08-12 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.73
776898,Ludlow Heights - Bridgnorth,2023-08-12 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,-0.21
776898,Ludlow Heights - Bridgnorth,2023-08-12 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.84
776898,Ludlow Heights - Bridgnorth,2023-08-12 08:20:00+00:00,feeder,5.0,N Current (RMS),A,12.2
776898,Ludlow Heights - Bridgnorth,2023-08-12 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,5.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,10.9
776898,Ludlow Heights - Bridgnorth,2023-08-12 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
776898,Ludlow Heights - Bridgnorth,2023-08-12 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
776898,Ludlow Heights - Bridgnorth,2023-08-12 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
776898,Ludlow Heights - Bridgnorth,2023-08-12 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.84
776898,Ludlow Heights - Bridgnorth,2023-08-12 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.81
776898,Ludlow Heights - Bridgnorth,2023-08-12 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.06
776898,Ludlow Heights - Bridgnorth,2023-08-12 08:20:00+00:00,feeder,4.0,N Current (RMS),A,15.4
776898,Ludlow Heights - Bridgnorth,2023-08-12 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,18.4
776898,Ludlow Heights - Bridgnorth,2023-08-12 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,17.3
776898,Ludlow Heights - Bridgnorth,2023-08-12 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,11.4
776898,Ludlow Heights - Bridgnorth,2023-08-12 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-12 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
776898,Ludlow Heights - Bridgnorth,2023-08-12 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-12 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.88
776898,Ludlow Heights - Bridgnorth,2023-08-12 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-12 08:20:00+00:00,feeder,3.0,N Current (RMS),A,2.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.9
776898,Ludlow Heights - Bridgnorth,2023-08-12 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
776898,Ludlow Heights - Bridgnorth,2023-08-12 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
776898,Ludlow Heights - Bridgnorth,2023-08-12 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.26
776898,Ludlow Heights - Bridgnorth,2023-08-12 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,14.33
776898,Ludlow Heights - Bridgnorth,2023-08-12 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.5
776898,Ludlow Heights - Bridgnorth,2023-08-12 08:20:00+00:00,feeder,1.0,N Current (RMS),A,33.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,32.9
776898,Ludlow Heights - Bridgnorth,2023-08-12 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,61.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,47.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 08:20:00+00:00,transformer,,Temperature,C,24.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.1
776898,Ludlow Heights - Bridgnorth,2023-08-12 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.22
776898,Ludlow Heights - Bridgnorth,2023-08-12 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.09
776898,Ludlow Heights - Bridgnorth,2023-08-12 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.24
776898,Ludlow Heights - Bridgnorth,2023-08-12 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.28
776898,Ludlow Heights - Bridgnorth,2023-08-12 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,235.66
776898,Ludlow Heights - Bridgnorth,2023-08-12 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
776898,Ludlow Heights - Bridgnorth,2023-08-12 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
776898,Ludlow Heights - Bridgnorth,2023-08-12 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 08:20:00+00:00,busbar,,L3 Active Power,kW,11.84
776898,Ludlow Heights - Bridgnorth,2023-08-12 08:20:00+00:00,busbar,,L2 Active Power,kW,18.81
776898,Ludlow Heights - Bridgnorth,2023-08-12 08:20:00+00:00,busbar,,L1 Active Power,kW,14.38
776898,Ludlow Heights - Bridgnorth,2023-08-12 08:20:00+00:00,busbar,,N Current (RMS),A,46.4
776898,Ludlow Heights - Bridgnorth,2023-08-12 08:20:00+00:00,busbar,,L3 Current (RMS),A,53.7
776898,Ludlow Heights - Bridgnorth,2023-08-12 08:20:00+00:00,busbar,,L2 Current (RMS),A,81.5
776898,Ludlow Heights - Bridgnorth,2023-08-12 08:20:00+00:00,busbar,,L1 Current (RMS),A,66.3
776898,Ludlow Heights - Bridgnorth,2023-08-12 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-12 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
776898,Ludlow Heights - Bridgnorth,2023-08-12 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.3
776898,Ludlow Heights - Bridgnorth,2023-08-12 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.52
776898,Ludlow Heights - Bridgnorth,2023-08-12 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.86
776898,Ludlow Heights - Bridgnorth,2023-08-12 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.14
776898,Ludlow Heights - Bridgnorth,2023-08-12 08:10:00+00:00,feeder,5.0,N Current (RMS),A,12.5
776898,Ludlow Heights - Bridgnorth,2023-08-12 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,9.4
776898,Ludlow Heights - Bridgnorth,2023-08-12 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,8.2
776898,Ludlow Heights - Bridgnorth,2023-08-12 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,8.9
776898,Ludlow Heights - Bridgnorth,2023-08-12 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
776898,Ludlow Heights - Bridgnorth,2023-08-12 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
776898,Ludlow Heights - Bridgnorth,2023-08-12 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
776898,Ludlow Heights - Bridgnorth,2023-08-12 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.45
776898,Ludlow Heights - Bridgnorth,2023-08-12 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.06
776898,Ludlow Heights - Bridgnorth,2023-08-12 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.64
776898,Ludlow Heights - Bridgnorth,2023-08-12 08:10:00+00:00,feeder,4.0,N Current (RMS),A,20.4
776898,Ludlow Heights - Bridgnorth,2023-08-12 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,21.1
776898,Ludlow Heights - Bridgnorth,2023-08-12 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,14.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,28.2
776898,Ludlow Heights - Bridgnorth,2023-08-12 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-12 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-12 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-12 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-12 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 08:10:00+00:00,feeder,3.0,N Current (RMS),A,3.1
776898,Ludlow Heights - Bridgnorth,2023-08-12 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
776898,Ludlow Heights - Bridgnorth,2023-08-12 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
776898,Ludlow Heights - Bridgnorth,2023-08-12 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
776898,Ludlow Heights - Bridgnorth,2023-08-12 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.26
776898,Ludlow Heights - Bridgnorth,2023-08-12 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.84
776898,Ludlow Heights - Bridgnorth,2023-08-12 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.62
776898,Ludlow Heights - Bridgnorth,2023-08-12 08:10:00+00:00,feeder,1.0,N Current (RMS),A,25.1
776898,Ludlow Heights - Bridgnorth,2023-08-12 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,41.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,47.3
776898,Ludlow Heights - Bridgnorth,2023-08-12 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,35.3
776898,Ludlow Heights - Bridgnorth,2023-08-12 08:10:00+00:00,transformer,,Temperature,C,24.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.16
776898,Ludlow Heights - Bridgnorth,2023-08-12 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,236.18
776898,Ludlow Heights - Bridgnorth,2023-08-12 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.17
776898,Ludlow Heights - Bridgnorth,2023-08-12 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.34
776898,Ludlow Heights - Bridgnorth,2023-08-12 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.33
776898,Ludlow Heights - Bridgnorth,2023-08-12 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,234.52
776898,Ludlow Heights - Bridgnorth,2023-08-12 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
776898,Ludlow Heights - Bridgnorth,2023-08-12 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
776898,Ludlow Heights - Bridgnorth,2023-08-12 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
776898,Ludlow Heights - Bridgnorth,2023-08-12 08:10:00+00:00,busbar,,L3 Active Power,kW,15.22
776898,Ludlow Heights - Bridgnorth,2023-08-12 08:10:00+00:00,busbar,,L2 Active Power,kW,15.37
776898,Ludlow Heights - Bridgnorth,2023-08-12 08:10:00+00:00,busbar,,L1 Active Power,kW,14.4
776898,Ludlow Heights - Bridgnorth,2023-08-12 08:10:00+00:00,busbar,,N Current (RMS),A,43.2
776898,Ludlow Heights - Bridgnorth,2023-08-12 08:10:00+00:00,busbar,,L3 Current (RMS),A,68.3
776898,Ludlow Heights - Bridgnorth,2023-08-12 08:10:00+00:00,busbar,,L2 Current (RMS),A,68.7
776898,Ludlow Heights - Bridgnorth,2023-08-12 08:10:00+00:00,busbar,,L1 Current (RMS),A,66.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
776898,Ludlow Heights - Bridgnorth,2023-08-12 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.67
776898,Ludlow Heights - Bridgnorth,2023-08-12 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.36
776898,Ludlow Heights - Bridgnorth,2023-08-12 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.62
776898,Ludlow Heights - Bridgnorth,2023-08-12 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.63
776898,Ludlow Heights - Bridgnorth,2023-08-12 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.94
776898,Ludlow Heights - Bridgnorth,2023-08-12 08:00:00+00:00,feeder,5.0,N Current (RMS),A,14.4
776898,Ludlow Heights - Bridgnorth,2023-08-12 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.1
776898,Ludlow Heights - Bridgnorth,2023-08-12 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,5.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,14.1
776898,Ludlow Heights - Bridgnorth,2023-08-12 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
776898,Ludlow Heights - Bridgnorth,2023-08-12 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
776898,Ludlow Heights - Bridgnorth,2023-08-12 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
776898,Ludlow Heights - Bridgnorth,2023-08-12 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.19
