Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776898,Ludlow Heights - Bridgnorth,2023-08-12 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.94
776898,Ludlow Heights - Bridgnorth,2023-08-12 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.38
776898,Ludlow Heights - Bridgnorth,2023-08-12 08:00:00+00:00,feeder,4.0,N Current (RMS),A,14.3
776898,Ludlow Heights - Bridgnorth,2023-08-12 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,16.3
776898,Ludlow Heights - Bridgnorth,2023-08-12 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,18.9
776898,Ludlow Heights - Bridgnorth,2023-08-12 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,16.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-12 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-12 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-12 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.4
776898,Ludlow Heights - Bridgnorth,2023-08-12 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 08:00:00+00:00,feeder,3.0,N Current (RMS),A,2.1
776898,Ludlow Heights - Bridgnorth,2023-08-12 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.1
776898,Ludlow Heights - Bridgnorth,2023-08-12 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
776898,Ludlow Heights - Bridgnorth,2023-08-12 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
776898,Ludlow Heights - Bridgnorth,2023-08-12 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
776898,Ludlow Heights - Bridgnorth,2023-08-12 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.15
776898,Ludlow Heights - Bridgnorth,2023-08-12 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.55
776898,Ludlow Heights - Bridgnorth,2023-08-12 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.79
776898,Ludlow Heights - Bridgnorth,2023-08-12 08:00:00+00:00,feeder,1.0,N Current (RMS),A,24.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,36.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,34.4
776898,Ludlow Heights - Bridgnorth,2023-08-12 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.4
776898,Ludlow Heights - Bridgnorth,2023-08-12 08:00:00+00:00,transformer,,Temperature,C,23.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.16
776898,Ludlow Heights - Bridgnorth,2023-08-12 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,235.52
776898,Ludlow Heights - Bridgnorth,2023-08-12 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.17
776898,Ludlow Heights - Bridgnorth,2023-08-12 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,236.58
776898,Ludlow Heights - Bridgnorth,2023-08-12 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.31
776898,Ludlow Heights - Bridgnorth,2023-08-12 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,233.83
776898,Ludlow Heights - Bridgnorth,2023-08-12 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
776898,Ludlow Heights - Bridgnorth,2023-08-12 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
776898,Ludlow Heights - Bridgnorth,2023-08-12 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
776898,Ludlow Heights - Bridgnorth,2023-08-12 08:00:00+00:00,busbar,,L3 Active Power,kW,11.96
776898,Ludlow Heights - Bridgnorth,2023-08-12 08:00:00+00:00,busbar,,L2 Active Power,kW,12.52
776898,Ludlow Heights - Bridgnorth,2023-08-12 08:00:00+00:00,busbar,,L1 Active Power,kW,11.11
776898,Ludlow Heights - Bridgnorth,2023-08-12 08:00:00+00:00,busbar,,N Current (RMS),A,38.2
776898,Ludlow Heights - Bridgnorth,2023-08-12 08:00:00+00:00,busbar,,L3 Current (RMS),A,54.9
776898,Ludlow Heights - Bridgnorth,2023-08-12 08:00:00+00:00,busbar,,L2 Current (RMS),A,58.1
776898,Ludlow Heights - Bridgnorth,2023-08-12 08:00:00+00:00,busbar,,L1 Current (RMS),A,51.4
776898,Ludlow Heights - Bridgnorth,2023-08-12 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.17
776898,Ludlow Heights - Bridgnorth,2023-08-12 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.07
776898,Ludlow Heights - Bridgnorth,2023-08-12 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.13
776898,Ludlow Heights - Bridgnorth,2023-08-12 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.97
776898,Ludlow Heights - Bridgnorth,2023-08-12 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.44
776898,Ludlow Heights - Bridgnorth,2023-08-12 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.36
776898,Ludlow Heights - Bridgnorth,2023-08-12 07:50:00+00:00,feeder,5.0,N Current (RMS),A,12.2
776898,Ludlow Heights - Bridgnorth,2023-08-12 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,5.3
776898,Ludlow Heights - Bridgnorth,2023-08-12 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,11.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,11.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
776898,Ludlow Heights - Bridgnorth,2023-08-12 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
776898,Ludlow Heights - Bridgnorth,2023-08-12 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
776898,Ludlow Heights - Bridgnorth,2023-08-12 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.08
776898,Ludlow Heights - Bridgnorth,2023-08-12 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.78
776898,Ludlow Heights - Bridgnorth,2023-08-12 07:50:00+00:00,feeder,4.0,N Current (RMS),A,18.4
776898,Ludlow Heights - Bridgnorth,2023-08-12 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,15.4
776898,Ludlow Heights - Bridgnorth,2023-08-12 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,29.3
776898,Ludlow Heights - Bridgnorth,2023-08-12 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.3
776898,Ludlow Heights - Bridgnorth,2023-08-12 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
776898,Ludlow Heights - Bridgnorth,2023-08-12 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
776898,Ludlow Heights - Bridgnorth,2023-08-12 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
776898,Ludlow Heights - Bridgnorth,2023-08-12 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-12 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.3
776898,Ludlow Heights - Bridgnorth,2023-08-12 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-12 07:50:00+00:00,feeder,3.0,N Current (RMS),A,1.7
776898,Ludlow Heights - Bridgnorth,2023-08-12 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,1.7
776898,Ludlow Heights - Bridgnorth,2023-08-12 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
776898,Ludlow Heights - Bridgnorth,2023-08-12 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
776898,Ludlow Heights - Bridgnorth,2023-08-12 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
776898,Ludlow Heights - Bridgnorth,2023-08-12 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.04
776898,Ludlow Heights - Bridgnorth,2023-08-12 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.13
776898,Ludlow Heights - Bridgnorth,2023-08-12 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.84
776898,Ludlow Heights - Bridgnorth,2023-08-12 07:50:00+00:00,feeder,1.0,N Current (RMS),A,33.2
776898,Ludlow Heights - Bridgnorth,2023-08-12 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,50.4
776898,Ludlow Heights - Bridgnorth,2023-08-12 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,32.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.4
776898,Ludlow Heights - Bridgnorth,2023-08-12 07:50:00+00:00,transformer,,Temperature,C,23.3
776898,Ludlow Heights - Bridgnorth,2023-08-12 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.16
776898,Ludlow Heights - Bridgnorth,2023-08-12 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,236.56
776898,Ludlow Heights - Bridgnorth,2023-08-12 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.15
776898,Ludlow Heights - Bridgnorth,2023-08-12 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.33
776898,Ludlow Heights - Bridgnorth,2023-08-12 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,234.99
776898,Ludlow Heights - Bridgnorth,2023-08-12 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
776898,Ludlow Heights - Bridgnorth,2023-08-12 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
776898,Ludlow Heights - Bridgnorth,2023-08-12 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
776898,Ludlow Heights - Bridgnorth,2023-08-12 07:50:00+00:00,busbar,,L3 Active Power,kW,15.06
776898,Ludlow Heights - Bridgnorth,2023-08-12 07:50:00+00:00,busbar,,L2 Active Power,kW,16.46
776898,Ludlow Heights - Bridgnorth,2023-08-12 07:50:00+00:00,busbar,,L1 Active Power,kW,10.98
776898,Ludlow Heights - Bridgnorth,2023-08-12 07:50:00+00:00,busbar,,N Current (RMS),A,43.7
776898,Ludlow Heights - Bridgnorth,2023-08-12 07:50:00+00:00,busbar,,L3 Current (RMS),A,68.2
776898,Ludlow Heights - Bridgnorth,2023-08-12 07:50:00+00:00,busbar,,L2 Current (RMS),A,73.2
776898,Ludlow Heights - Bridgnorth,2023-08-12 07:50:00+00:00,busbar,,L1 Current (RMS),A,50.9
776898,Ludlow Heights - Bridgnorth,2023-08-12 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.12
776898,Ludlow Heights - Bridgnorth,2023-08-12 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.31
776898,Ludlow Heights - Bridgnorth,2023-08-12 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.16
776898,Ludlow Heights - Bridgnorth,2023-08-12 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.7
776898,Ludlow Heights - Bridgnorth,2023-08-12 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.09
776898,Ludlow Heights - Bridgnorth,2023-08-12 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.66
776898,Ludlow Heights - Bridgnorth,2023-08-12 07:40:00+00:00,feeder,5.0,N Current (RMS),A,11.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.3
776898,Ludlow Heights - Bridgnorth,2023-08-12 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,13.7
776898,Ludlow Heights - Bridgnorth,2023-08-12 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,12.3
776898,Ludlow Heights - Bridgnorth,2023-08-12 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
776898,Ludlow Heights - Bridgnorth,2023-08-12 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
776898,Ludlow Heights - Bridgnorth,2023-08-12 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.34
776898,Ludlow Heights - Bridgnorth,2023-08-12 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.1
776898,Ludlow Heights - Bridgnorth,2023-08-12 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.04
776898,Ludlow Heights - Bridgnorth,2023-08-12 07:40:00+00:00,feeder,4.0,N Current (RMS),A,17.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,21.3
776898,Ludlow Heights - Bridgnorth,2023-08-12 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,27.5
776898,Ludlow Heights - Bridgnorth,2023-08-12 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,26.9
776898,Ludlow Heights - Bridgnorth,2023-08-12 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-12 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
776898,Ludlow Heights - Bridgnorth,2023-08-12 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-12 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-12 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.43
776898,Ludlow Heights - Bridgnorth,2023-08-12 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-12 07:40:00+00:00,feeder,3.0,N Current (RMS),A,1.5
776898,Ludlow Heights - Bridgnorth,2023-08-12 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-12 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
776898,Ludlow Heights - Bridgnorth,2023-08-12 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
776898,Ludlow Heights - Bridgnorth,2023-08-12 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
776898,Ludlow Heights - Bridgnorth,2023-08-12 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,14.49
776898,Ludlow Heights - Bridgnorth,2023-08-12 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.99
776898,Ludlow Heights - Bridgnorth,2023-08-12 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.88
776898,Ludlow Heights - Bridgnorth,2023-08-12 07:40:00+00:00,feeder,1.0,N Current (RMS),A,35.1
776898,Ludlow Heights - Bridgnorth,2023-08-12 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,62.4
776898,Ludlow Heights - Bridgnorth,2023-08-12 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,44.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,27.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 07:40:00+00:00,transformer,,Temperature,C,23.2
776898,Ludlow Heights - Bridgnorth,2023-08-12 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.15
776898,Ludlow Heights - Bridgnorth,2023-08-12 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,236.57
776898,Ludlow Heights - Bridgnorth,2023-08-12 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.11
776898,Ludlow Heights - Bridgnorth,2023-08-12 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.34
776898,Ludlow Heights - Bridgnorth,2023-08-12 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,235.11
776898,Ludlow Heights - Bridgnorth,2023-08-12 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
776898,Ludlow Heights - Bridgnorth,2023-08-12 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
776898,Ludlow Heights - Bridgnorth,2023-08-12 07:40:00+00:00,busbar,,L3 Active Power,kW,19.51
776898,Ludlow Heights - Bridgnorth,2023-08-12 07:40:00+00:00,busbar,,L2 Active Power,kW,19.61
776898,Ludlow Heights - Bridgnorth,2023-08-12 07:40:00+00:00,busbar,,L1 Active Power,kW,14.59
776898,Ludlow Heights - Bridgnorth,2023-08-12 07:40:00+00:00,busbar,,N Current (RMS),A,40.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 07:40:00+00:00,busbar,,L3 Current (RMS),A,84.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 07:40:00+00:00,busbar,,L2 Current (RMS),A,85.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 07:40:00+00:00,busbar,,L1 Current (RMS),A,65.2
776898,Ludlow Heights - Bridgnorth,2023-08-12 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.16
776898,Ludlow Heights - Bridgnorth,2023-08-12 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.3
776898,Ludlow Heights - Bridgnorth,2023-08-12 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.14
776898,Ludlow Heights - Bridgnorth,2023-08-12 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.88
776898,Ludlow Heights - Bridgnorth,2023-08-12 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.54
776898,Ludlow Heights - Bridgnorth,2023-08-12 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.57
776898,Ludlow Heights - Bridgnorth,2023-08-12 07:30:00+00:00,feeder,5.0,N Current (RMS),A,12.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,4.4
776898,Ludlow Heights - Bridgnorth,2023-08-12 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,15.7
776898,Ludlow Heights - Bridgnorth,2023-08-12 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,9.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
776898,Ludlow Heights - Bridgnorth,2023-08-12 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
776898,Ludlow Heights - Bridgnorth,2023-08-12 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
776898,Ludlow Heights - Bridgnorth,2023-08-12 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.62
776898,Ludlow Heights - Bridgnorth,2023-08-12 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.12
776898,Ludlow Heights - Bridgnorth,2023-08-12 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.91
776898,Ludlow Heights - Bridgnorth,2023-08-12 07:30:00+00:00,feeder,4.0,N Current (RMS),A,16.7
776898,Ludlow Heights - Bridgnorth,2023-08-12 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,27.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.2
776898,Ludlow Heights - Bridgnorth,2023-08-12 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-12 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
776898,Ludlow Heights - Bridgnorth,2023-08-12 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
776898,Ludlow Heights - Bridgnorth,2023-08-12 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-12 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.49
776898,Ludlow Heights - Bridgnorth,2023-08-12 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-12 07:30:00+00:00,feeder,3.0,N Current (RMS),A,1.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.4
776898,Ludlow Heights - Bridgnorth,2023-08-12 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
776898,Ludlow Heights - Bridgnorth,2023-08-12 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
776898,Ludlow Heights - Bridgnorth,2023-08-12 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
776898,Ludlow Heights - Bridgnorth,2023-08-12 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,14.54
776898,Ludlow Heights - Bridgnorth,2023-08-12 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.39
776898,Ludlow Heights - Bridgnorth,2023-08-12 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.05
776898,Ludlow Heights - Bridgnorth,2023-08-12 07:30:00+00:00,feeder,1.0,N Current (RMS),A,39.2
776898,Ludlow Heights - Bridgnorth,2023-08-12 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,62.9
776898,Ludlow Heights - Bridgnorth,2023-08-12 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,45.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 07:30:00+00:00,transformer,,Temperature,C,23.3
776898,Ludlow Heights - Bridgnorth,2023-08-12 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.17
776898,Ludlow Heights - Bridgnorth,2023-08-12 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,236.57
776898,Ludlow Heights - Bridgnorth,2023-08-12 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.11
776898,Ludlow Heights - Bridgnorth,2023-08-12 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.65
776898,Ludlow Heights - Bridgnorth,2023-08-12 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.38
776898,Ludlow Heights - Bridgnorth,2023-08-12 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,235.3
776898,Ludlow Heights - Bridgnorth,2023-08-12 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
776898,Ludlow Heights - Bridgnorth,2023-08-12 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
776898,Ludlow Heights - Bridgnorth,2023-08-12 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
776898,Ludlow Heights - Bridgnorth,2023-08-12 07:30:00+00:00,busbar,,L3 Active Power,kW,19.03
776898,Ludlow Heights - Bridgnorth,2023-08-12 07:30:00+00:00,busbar,,L2 Active Power,kW,20.54
776898,Ludlow Heights - Bridgnorth,2023-08-12 07:30:00+00:00,busbar,,L1 Active Power,kW,11.55
776898,Ludlow Heights - Bridgnorth,2023-08-12 07:30:00+00:00,busbar,,N Current (RMS),A,49.3
776898,Ludlow Heights - Bridgnorth,2023-08-12 07:30:00+00:00,busbar,,L3 Current (RMS),A,82.7
776898,Ludlow Heights - Bridgnorth,2023-08-12 07:30:00+00:00,busbar,,L2 Current (RMS),A,89.1
776898,Ludlow Heights - Bridgnorth,2023-08-12 07:30:00+00:00,busbar,,L1 Current (RMS),A,52.3
776898,Ludlow Heights - Bridgnorth,2023-08-12 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-12 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.24
776898,Ludlow Heights - Bridgnorth,2023-08-12 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
776898,Ludlow Heights - Bridgnorth,2023-08-12 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.68
776898,Ludlow Heights - Bridgnorth,2023-08-12 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.23
776898,Ludlow Heights - Bridgnorth,2023-08-12 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.04
776898,Ludlow Heights - Bridgnorth,2023-08-12 07:20:00+00:00,feeder,5.0,N Current (RMS),A,17.1
776898,Ludlow Heights - Bridgnorth,2023-08-12 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.7
776898,Ludlow Heights - Bridgnorth,2023-08-12 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,19.2
776898,Ludlow Heights - Bridgnorth,2023-08-12 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,11.4
776898,Ludlow Heights - Bridgnorth,2023-08-12 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
776898,Ludlow Heights - Bridgnorth,2023-08-12 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
776898,Ludlow Heights - Bridgnorth,2023-08-12 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
776898,Ludlow Heights - Bridgnorth,2023-08-12 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.94
776898,Ludlow Heights - Bridgnorth,2023-08-12 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 07:20:00+00:00,feeder,4.0,N Current (RMS),A,18.7
776898,Ludlow Heights - Bridgnorth,2023-08-12 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,14.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,26.3
776898,Ludlow Heights - Bridgnorth,2023-08-12 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,30.3
776898,Ludlow Heights - Bridgnorth,2023-08-12 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-12 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
776898,Ludlow Heights - Bridgnorth,2023-08-12 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-12 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-12 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.54
776898,Ludlow Heights - Bridgnorth,2023-08-12 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-12 07:20:00+00:00,feeder,3.0,N Current (RMS),A,2.5
776898,Ludlow Heights - Bridgnorth,2023-08-12 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.7
776898,Ludlow Heights - Bridgnorth,2023-08-12 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
776898,Ludlow Heights - Bridgnorth,2023-08-12 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
776898,Ludlow Heights - Bridgnorth,2023-08-12 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
776898,Ludlow Heights - Bridgnorth,2023-08-12 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.46
776898,Ludlow Heights - Bridgnorth,2023-08-12 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.31
776898,Ludlow Heights - Bridgnorth,2023-08-12 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.02
776898,Ludlow Heights - Bridgnorth,2023-08-12 07:20:00+00:00,feeder,1.0,N Current (RMS),A,28.9
776898,Ludlow Heights - Bridgnorth,2023-08-12 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,25.7
776898,Ludlow Heights - Bridgnorth,2023-08-12 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,40.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,37.2
776898,Ludlow Heights - Bridgnorth,2023-08-12 07:20:00+00:00,transformer,,Temperature,C,23.2
776898,Ludlow Heights - Bridgnorth,2023-08-12 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.13
776898,Ludlow Heights - Bridgnorth,2023-08-12 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,236.81
776898,Ludlow Heights - Bridgnorth,2023-08-12 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.12
776898,Ludlow Heights - Bridgnorth,2023-08-12 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.33
776898,Ludlow Heights - Bridgnorth,2023-08-12 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,234.91
776898,Ludlow Heights - Bridgnorth,2023-08-12 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
776898,Ludlow Heights - Bridgnorth,2023-08-12 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
776898,Ludlow Heights - Bridgnorth,2023-08-12 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
776898,Ludlow Heights - Bridgnorth,2023-08-12 07:20:00+00:00,busbar,,L3 Active Power,kW,9.09
776898,Ludlow Heights - Bridgnorth,2023-08-12 07:20:00+00:00,busbar,,L2 Active Power,kW,20.02
776898,Ludlow Heights - Bridgnorth,2023-08-12 07:20:00+00:00,busbar,,L1 Active Power,kW,16.85
776898,Ludlow Heights - Bridgnorth,2023-08-12 07:20:00+00:00,busbar,,N Current (RMS),A,59.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 07:20:00+00:00,busbar,,L3 Current (RMS),A,42.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 07:20:00+00:00,busbar,,L2 Current (RMS),A,87.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 07:20:00+00:00,busbar,,L1 Current (RMS),A,75.7
776898,Ludlow Heights - Bridgnorth,2023-08-12 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.1
776898,Ludlow Heights - Bridgnorth,2023-08-12 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.4
776898,Ludlow Heights - Bridgnorth,2023-08-12 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.16
776898,Ludlow Heights - Bridgnorth,2023-08-12 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.59
776898,Ludlow Heights - Bridgnorth,2023-08-12 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.54
776898,Ludlow Heights - Bridgnorth,2023-08-12 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.95
776898,Ludlow Heights - Bridgnorth,2023-08-12 07:10:00+00:00,feeder,5.0,N Current (RMS),A,7.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,8.1
776898,Ludlow Heights - Bridgnorth,2023-08-12 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,4.9
776898,Ludlow Heights - Bridgnorth,2023-08-12 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
776898,Ludlow Heights - Bridgnorth,2023-08-12 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
776898,Ludlow Heights - Bridgnorth,2023-08-12 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
776898,Ludlow Heights - Bridgnorth,2023-08-12 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.87
776898,Ludlow Heights - Bridgnorth,2023-08-12 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.43
776898,Ludlow Heights - Bridgnorth,2023-08-12 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.83
776898,Ludlow Heights - Bridgnorth,2023-08-12 07:10:00+00:00,feeder,4.0,N Current (RMS),A,19.4
776898,Ludlow Heights - Bridgnorth,2023-08-12 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,14.3
776898,Ludlow Heights - Bridgnorth,2023-08-12 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,28.4
776898,Ludlow Heights - Bridgnorth,2023-08-12 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.1
776898,Ludlow Heights - Bridgnorth,2023-08-12 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-12 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
776898,Ludlow Heights - Bridgnorth,2023-08-12 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-12 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-12 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.46
776898,Ludlow Heights - Bridgnorth,2023-08-12 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-12 07:10:00+00:00,feeder,3.0,N Current (RMS),A,1.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-12 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
776898,Ludlow Heights - Bridgnorth,2023-08-12 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
776898,Ludlow Heights - Bridgnorth,2023-08-12 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
776898,Ludlow Heights - Bridgnorth,2023-08-12 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.69
776898,Ludlow Heights - Bridgnorth,2023-08-12 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.96
776898,Ludlow Heights - Bridgnorth,2023-08-12 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.03
776898,Ludlow Heights - Bridgnorth,2023-08-12 07:10:00+00:00,feeder,1.0,N Current (RMS),A,26.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,35.5
776898,Ludlow Heights - Bridgnorth,2023-08-12 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,35.3
776898,Ludlow Heights - Bridgnorth,2023-08-12 07:10:00+00:00,transformer,,Temperature,C,23.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.14
776898,Ludlow Heights - Bridgnorth,2023-08-12 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,236.66
776898,Ludlow Heights - Bridgnorth,2023-08-12 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.15
776898,Ludlow Heights - Bridgnorth,2023-08-12 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.68
776898,Ludlow Heights - Bridgnorth,2023-08-12 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.34
776898,Ludlow Heights - Bridgnorth,2023-08-12 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,234.85
776898,Ludlow Heights - Bridgnorth,2023-08-12 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
776898,Ludlow Heights - Bridgnorth,2023-08-12 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
776898,Ludlow Heights - Bridgnorth,2023-08-12 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
776898,Ludlow Heights - Bridgnorth,2023-08-12 07:10:00+00:00,busbar,,L3 Active Power,kW,8.11
776898,Ludlow Heights - Bridgnorth,2023-08-12 07:10:00+00:00,busbar,,L2 Active Power,kW,16.38
776898,Ludlow Heights - Bridgnorth,2023-08-12 07:10:00+00:00,busbar,,L1 Active Power,kW,12.79
776898,Ludlow Heights - Bridgnorth,2023-08-12 07:10:00+00:00,busbar,,N Current (RMS),A,49.1
776898,Ludlow Heights - Bridgnorth,2023-08-12 07:10:00+00:00,busbar,,L3 Current (RMS),A,38.9
776898,Ludlow Heights - Bridgnorth,2023-08-12 07:10:00+00:00,busbar,,L2 Current (RMS),A,72.2
776898,Ludlow Heights - Bridgnorth,2023-08-12 07:10:00+00:00,busbar,,L1 Current (RMS),A,59.9
776898,Ludlow Heights - Bridgnorth,2023-08-12 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.14
776898,Ludlow Heights - Bridgnorth,2023-08-12 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.61
776898,Ludlow Heights - Bridgnorth,2023-08-12 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.13
776898,Ludlow Heights - Bridgnorth,2023-08-12 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.58
776898,Ludlow Heights - Bridgnorth,2023-08-12 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.81
776898,Ludlow Heights - Bridgnorth,2023-08-12 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.19
776898,Ludlow Heights - Bridgnorth,2023-08-12 07:00:00+00:00,feeder,5.0,N Current (RMS),A,16.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.7
776898,Ludlow Heights - Bridgnorth,2023-08-12 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,18.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,7.2
776898,Ludlow Heights - Bridgnorth,2023-08-12 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
776898,Ludlow Heights - Bridgnorth,2023-08-12 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
776898,Ludlow Heights - Bridgnorth,2023-08-12 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
776898,Ludlow Heights - Bridgnorth,2023-08-12 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.92
776898,Ludlow Heights - Bridgnorth,2023-08-12 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.19
776898,Ludlow Heights - Bridgnorth,2023-08-12 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.84
776898,Ludlow Heights - Bridgnorth,2023-08-12 07:00:00+00:00,feeder,4.0,N Current (RMS),A,30.5
776898,Ludlow Heights - Bridgnorth,2023-08-12 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,14.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,36.1
776898,Ludlow Heights - Bridgnorth,2023-08-12 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,47.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-12 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
776898,Ludlow Heights - Bridgnorth,2023-08-12 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.08
776898,Ludlow Heights - Bridgnorth,2023-08-12 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.68
776898,Ludlow Heights - Bridgnorth,2023-08-12 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-12 07:00:00+00:00,feeder,3.0,N Current (RMS),A,1.7
776898,Ludlow Heights - Bridgnorth,2023-08-12 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776898,Ludlow Heights - Bridgnorth,2023-08-12 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.1
776898,Ludlow Heights - Bridgnorth,2023-08-12 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
776898,Ludlow Heights - Bridgnorth,2023-08-12 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
776898,Ludlow Heights - Bridgnorth,2023-08-12 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
776898,Ludlow Heights - Bridgnorth,2023-08-12 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.65
776898,Ludlow Heights - Bridgnorth,2023-08-12 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.12
776898,Ludlow Heights - Bridgnorth,2023-08-12 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.41
776898,Ludlow Heights - Bridgnorth,2023-08-12 07:00:00+00:00,feeder,1.0,N Current (RMS),A,32.3
776898,Ludlow Heights - Bridgnorth,2023-08-12 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.5
776898,Ludlow Heights - Bridgnorth,2023-08-12 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,44.1
776898,Ludlow Heights - Bridgnorth,2023-08-12 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.7
776898,Ludlow Heights - Bridgnorth,2023-08-12 07:00:00+00:00,transformer,,Temperature,C,22.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.15
776898,Ludlow Heights - Bridgnorth,2023-08-12 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,236.71
776898,Ludlow Heights - Bridgnorth,2023-08-12 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.14
776898,Ludlow Heights - Bridgnorth,2023-08-12 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.48
776898,Ludlow Heights - Bridgnorth,2023-08-12 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.34
776898,Ludlow Heights - Bridgnorth,2023-08-12 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,234.56
776898,Ludlow Heights - Bridgnorth,2023-08-12 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
776898,Ludlow Heights - Bridgnorth,2023-08-12 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
776898,Ludlow Heights - Bridgnorth,2023-08-12 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
776898,Ludlow Heights - Bridgnorth,2023-08-12 07:00:00+00:00,busbar,,L3 Active Power,kW,8.07
776898,Ludlow Heights - Bridgnorth,2023-08-12 07:00:00+00:00,busbar,,L2 Active Power,kW,22.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 07:00:00+00:00,busbar,,L1 Active Power,kW,15.46
776898,Ludlow Heights - Bridgnorth,2023-08-12 07:00:00+00:00,busbar,,N Current (RMS),A,67.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 07:00:00+00:00,busbar,,L3 Current (RMS),A,38.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 07:00:00+00:00,busbar,,L2 Current (RMS),A,99.2
776898,Ludlow Heights - Bridgnorth,2023-08-12 07:00:00+00:00,busbar,,L1 Current (RMS),A,72.1
776898,Ludlow Heights - Bridgnorth,2023-08-12 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.1
776898,Ludlow Heights - Bridgnorth,2023-08-12 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.36
776898,Ludlow Heights - Bridgnorth,2023-08-12 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.9
776898,Ludlow Heights - Bridgnorth,2023-08-12 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.31
776898,Ludlow Heights - Bridgnorth,2023-08-12 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.92
776898,Ludlow Heights - Bridgnorth,2023-08-12 06:50:00+00:00,feeder,5.0,N Current (RMS),A,11.7
776898,Ludlow Heights - Bridgnorth,2023-08-12 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,5.5
776898,Ludlow Heights - Bridgnorth,2023-08-12 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,12.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,7.4
776898,Ludlow Heights - Bridgnorth,2023-08-12 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
776898,Ludlow Heights - Bridgnorth,2023-08-12 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
776898,Ludlow Heights - Bridgnorth,2023-08-12 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
776898,Ludlow Heights - Bridgnorth,2023-08-12 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.21
776898,Ludlow Heights - Bridgnorth,2023-08-12 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.69
776898,Ludlow Heights - Bridgnorth,2023-08-12 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.46
776898,Ludlow Heights - Bridgnorth,2023-08-12 06:50:00+00:00,feeder,4.0,N Current (RMS),A,25.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,15.2
776898,Ludlow Heights - Bridgnorth,2023-08-12 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,22.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,39.5
776898,Ludlow Heights - Bridgnorth,2023-08-12 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-12 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
776898,Ludlow Heights - Bridgnorth,2023-08-12 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-12 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-12 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.17
776898,Ludlow Heights - Bridgnorth,2023-08-12 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
776898,Ludlow Heights - Bridgnorth,2023-08-12 06:50:00+00:00,feeder,3.0,N Current (RMS),A,1.9
776898,Ludlow Heights - Bridgnorth,2023-08-12 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.1
776898,Ludlow Heights - Bridgnorth,2023-08-12 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
776898,Ludlow Heights - Bridgnorth,2023-08-12 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
776898,Ludlow Heights - Bridgnorth,2023-08-12 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
776898,Ludlow Heights - Bridgnorth,2023-08-12 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.83
776898,Ludlow Heights - Bridgnorth,2023-08-12 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,15.77
776898,Ludlow Heights - Bridgnorth,2023-08-12 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.48
776898,Ludlow Heights - Bridgnorth,2023-08-12 06:50:00+00:00,feeder,1.0,N Current (RMS),A,57.2
776898,Ludlow Heights - Bridgnorth,2023-08-12 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.1
776898,Ludlow Heights - Bridgnorth,2023-08-12 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,68.2
776898,Ludlow Heights - Bridgnorth,2023-08-12 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.2
776898,Ludlow Heights - Bridgnorth,2023-08-12 06:50:00+00:00,transformer,,Temperature,C,22.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.14
776898,Ludlow Heights - Bridgnorth,2023-08-12 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,236.65
776898,Ludlow Heights - Bridgnorth,2023-08-12 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.11
776898,Ludlow Heights - Bridgnorth,2023-08-12 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.61
776898,Ludlow Heights - Bridgnorth,2023-08-12 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.35
776898,Ludlow Heights - Bridgnorth,2023-08-12 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,234.64
776898,Ludlow Heights - Bridgnorth,2023-08-12 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
776898,Ludlow Heights - Bridgnorth,2023-08-12 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
776898,Ludlow Heights - Bridgnorth,2023-08-12 06:50:00+00:00,busbar,,L3 Active Power,kW,7.88
776898,Ludlow Heights - Bridgnorth,2023-08-12 06:50:00+00:00,busbar,,L2 Active Power,kW,23.93
776898,Ludlow Heights - Bridgnorth,2023-08-12 06:50:00+00:00,busbar,,L1 Active Power,kW,12.89
776898,Ludlow Heights - Bridgnorth,2023-08-12 06:50:00+00:00,busbar,,N Current (RMS),A,75.2
776898,Ludlow Heights - Bridgnorth,2023-08-12 06:50:00+00:00,busbar,,L3 Current (RMS),A,38.4
776898,Ludlow Heights - Bridgnorth,2023-08-12 06:50:00+00:00,busbar,,L2 Current (RMS),A,104.7
776898,Ludlow Heights - Bridgnorth,2023-08-12 06:50:00+00:00,busbar,,L1 Current (RMS),A,63.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.1
776898,Ludlow Heights - Bridgnorth,2023-08-12 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.92
776898,Ludlow Heights - Bridgnorth,2023-08-12 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.12
776898,Ludlow Heights - Bridgnorth,2023-08-12 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.46
776898,Ludlow Heights - Bridgnorth,2023-08-12 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.74
776898,Ludlow Heights - Bridgnorth,2023-08-12 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.05
776898,Ludlow Heights - Bridgnorth,2023-08-12 06:40:00+00:00,feeder,5.0,N Current (RMS),A,10.2
776898,Ludlow Heights - Bridgnorth,2023-08-12 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-12 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,10.1
776898,Ludlow Heights - Bridgnorth,2023-08-12 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
776898,Ludlow Heights - Bridgnorth,2023-08-12 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
776898,Ludlow Heights - Bridgnorth,2023-08-12 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
776898,Ludlow Heights - Bridgnorth,2023-08-12 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.27
776898,Ludlow Heights - Bridgnorth,2023-08-12 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.52
776898,Ludlow Heights - Bridgnorth,2023-08-12 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.98
776898,Ludlow Heights - Bridgnorth,2023-08-12 06:40:00+00:00,feeder,4.0,N Current (RMS),A,14.3
776898,Ludlow Heights - Bridgnorth,2023-08-12 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,15.4
776898,Ludlow Heights - Bridgnorth,2023-08-12 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.2
776898,Ludlow Heights - Bridgnorth,2023-08-12 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,19.7
776898,Ludlow Heights - Bridgnorth,2023-08-12 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-12 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
776898,Ludlow Heights - Bridgnorth,2023-08-12 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-12 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-12 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-12 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 06:40:00+00:00,feeder,3.0,N Current (RMS),A,2.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.4
776898,Ludlow Heights - Bridgnorth,2023-08-12 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
776898,Ludlow Heights - Bridgnorth,2023-08-12 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
776898,Ludlow Heights - Bridgnorth,2023-08-12 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
776898,Ludlow Heights - Bridgnorth,2023-08-12 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.9
776898,Ludlow Heights - Bridgnorth,2023-08-12 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.89
776898,Ludlow Heights - Bridgnorth,2023-08-12 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.96
776898,Ludlow Heights - Bridgnorth,2023-08-12 06:40:00+00:00,feeder,1.0,N Current (RMS),A,24.4
776898,Ludlow Heights - Bridgnorth,2023-08-12 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,34.7
776898,Ludlow Heights - Bridgnorth,2023-08-12 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,23.7
776898,Ludlow Heights - Bridgnorth,2023-08-12 06:40:00+00:00,transformer,,Temperature,C,22.5
776898,Ludlow Heights - Bridgnorth,2023-08-12 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.1
776898,Ludlow Heights - Bridgnorth,2023-08-12 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,236.12
776898,Ludlow Heights - Bridgnorth,2023-08-12 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.1
776898,Ludlow Heights - Bridgnorth,2023-08-12 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.56
776898,Ludlow Heights - Bridgnorth,2023-08-12 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.39
776898,Ludlow Heights - Bridgnorth,2023-08-12 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,234.66
776898,Ludlow Heights - Bridgnorth,2023-08-12 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
776898,Ludlow Heights - Bridgnorth,2023-08-12 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
776898,Ludlow Heights - Bridgnorth,2023-08-12 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
776898,Ludlow Heights - Bridgnorth,2023-08-12 06:40:00+00:00,busbar,,L3 Active Power,kW,8.61
