Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776898,Ludlow Heights - Bridgnorth,2023-08-12 06:40:00+00:00,busbar,,L2 Active Power,kW,13.65
776898,Ludlow Heights - Bridgnorth,2023-08-12 06:40:00+00:00,busbar,,L1 Active Power,kW,9.99
776898,Ludlow Heights - Bridgnorth,2023-08-12 06:40:00+00:00,busbar,,N Current (RMS),A,40.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 06:40:00+00:00,busbar,,L3 Current (RMS),A,40.3
776898,Ludlow Heights - Bridgnorth,2023-08-12 06:40:00+00:00,busbar,,L2 Current (RMS),A,61.4
776898,Ludlow Heights - Bridgnorth,2023-08-12 06:40:00+00:00,busbar,,L1 Current (RMS),A,46.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-12 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
776898,Ludlow Heights - Bridgnorth,2023-08-12 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-12 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.44
776898,Ludlow Heights - Bridgnorth,2023-08-12 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.01
776898,Ludlow Heights - Bridgnorth,2023-08-12 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.73
776898,Ludlow Heights - Bridgnorth,2023-08-12 06:30:00+00:00,feeder,5.0,N Current (RMS),A,12.4
776898,Ludlow Heights - Bridgnorth,2023-08-12 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-12 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,11.3
776898,Ludlow Heights - Bridgnorth,2023-08-12 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,9.9
776898,Ludlow Heights - Bridgnorth,2023-08-12 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
776898,Ludlow Heights - Bridgnorth,2023-08-12 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
776898,Ludlow Heights - Bridgnorth,2023-08-12 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
776898,Ludlow Heights - Bridgnorth,2023-08-12 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.02
776898,Ludlow Heights - Bridgnorth,2023-08-12 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.22
776898,Ludlow Heights - Bridgnorth,2023-08-12 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.92
776898,Ludlow Heights - Bridgnorth,2023-08-12 06:30:00+00:00,feeder,4.0,N Current (RMS),A,13.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.7
776898,Ludlow Heights - Bridgnorth,2023-08-12 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.4
776898,Ludlow Heights - Bridgnorth,2023-08-12 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,14.5
776898,Ludlow Heights - Bridgnorth,2023-08-12 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-12 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
776898,Ludlow Heights - Bridgnorth,2023-08-12 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-12 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.38
776898,Ludlow Heights - Bridgnorth,2023-08-12 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-12 06:30:00+00:00,feeder,3.0,N Current (RMS),A,1.4
776898,Ludlow Heights - Bridgnorth,2023-08-12 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
776898,Ludlow Heights - Bridgnorth,2023-08-12 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
776898,Ludlow Heights - Bridgnorth,2023-08-12 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
776898,Ludlow Heights - Bridgnorth,2023-08-12 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.36
776898,Ludlow Heights - Bridgnorth,2023-08-12 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.1
776898,Ludlow Heights - Bridgnorth,2023-08-12 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.55
776898,Ludlow Heights - Bridgnorth,2023-08-12 06:30:00+00:00,feeder,1.0,N Current (RMS),A,22.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.3
776898,Ludlow Heights - Bridgnorth,2023-08-12 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,27.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.1
776898,Ludlow Heights - Bridgnorth,2023-08-12 06:30:00+00:00,transformer,,Temperature,C,22.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.07
776898,Ludlow Heights - Bridgnorth,2023-08-12 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,236.31
776898,Ludlow Heights - Bridgnorth,2023-08-12 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.1
776898,Ludlow Heights - Bridgnorth,2023-08-12 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.87
776898,Ludlow Heights - Bridgnorth,2023-08-12 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.39
776898,Ludlow Heights - Bridgnorth,2023-08-12 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,234.79
776898,Ludlow Heights - Bridgnorth,2023-08-12 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
776898,Ludlow Heights - Bridgnorth,2023-08-12 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
776898,Ludlow Heights - Bridgnorth,2023-08-12 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
776898,Ludlow Heights - Bridgnorth,2023-08-12 06:30:00+00:00,busbar,,L3 Active Power,kW,7.82
776898,Ludlow Heights - Bridgnorth,2023-08-12 06:30:00+00:00,busbar,,L2 Active Power,kW,11.72
776898,Ludlow Heights - Bridgnorth,2023-08-12 06:30:00+00:00,busbar,,L1 Active Power,kW,9.18
776898,Ludlow Heights - Bridgnorth,2023-08-12 06:30:00+00:00,busbar,,N Current (RMS),A,36.9
776898,Ludlow Heights - Bridgnorth,2023-08-12 06:30:00+00:00,busbar,,L3 Current (RMS),A,37.4
776898,Ludlow Heights - Bridgnorth,2023-08-12 06:30:00+00:00,busbar,,L2 Current (RMS),A,53.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 06:30:00+00:00,busbar,,L1 Current (RMS),A,43.2
776898,Ludlow Heights - Bridgnorth,2023-08-12 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.08
776898,Ludlow Heights - Bridgnorth,2023-08-12 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.93
776898,Ludlow Heights - Bridgnorth,2023-08-12 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.1
776898,Ludlow Heights - Bridgnorth,2023-08-12 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.49
776898,Ludlow Heights - Bridgnorth,2023-08-12 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.53
776898,Ludlow Heights - Bridgnorth,2023-08-12 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.13
776898,Ludlow Heights - Bridgnorth,2023-08-12 06:20:00+00:00,feeder,5.0,N Current (RMS),A,9.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
776898,Ludlow Heights - Bridgnorth,2023-08-12 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,9.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
776898,Ludlow Heights - Bridgnorth,2023-08-12 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
776898,Ludlow Heights - Bridgnorth,2023-08-12 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
776898,Ludlow Heights - Bridgnorth,2023-08-12 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.57
776898,Ludlow Heights - Bridgnorth,2023-08-12 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.06
776898,Ludlow Heights - Bridgnorth,2023-08-12 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.78
776898,Ludlow Heights - Bridgnorth,2023-08-12 06:20:00+00:00,feeder,4.0,N Current (RMS),A,20.3
776898,Ludlow Heights - Bridgnorth,2023-08-12 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,25.2
776898,Ludlow Heights - Bridgnorth,2023-08-12 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,20.7
776898,Ludlow Heights - Bridgnorth,2023-08-12 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,14.2
776898,Ludlow Heights - Bridgnorth,2023-08-12 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-12 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
776898,Ludlow Heights - Bridgnorth,2023-08-12 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-12 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-12 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.36
776898,Ludlow Heights - Bridgnorth,2023-08-12 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-12 06:20:00+00:00,feeder,3.0,N Current (RMS),A,1.3
776898,Ludlow Heights - Bridgnorth,2023-08-12 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,1.9
776898,Ludlow Heights - Bridgnorth,2023-08-12 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
776898,Ludlow Heights - Bridgnorth,2023-08-12 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
776898,Ludlow Heights - Bridgnorth,2023-08-12 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
776898,Ludlow Heights - Bridgnorth,2023-08-12 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.64
776898,Ludlow Heights - Bridgnorth,2023-08-12 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.25
776898,Ludlow Heights - Bridgnorth,2023-08-12 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.41
776898,Ludlow Heights - Bridgnorth,2023-08-12 06:20:00+00:00,feeder,1.0,N Current (RMS),A,20.3
776898,Ludlow Heights - Bridgnorth,2023-08-12 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,28.4
776898,Ludlow Heights - Bridgnorth,2023-08-12 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.5
776898,Ludlow Heights - Bridgnorth,2023-08-12 06:20:00+00:00,transformer,,Temperature,C,22.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.09
776898,Ludlow Heights - Bridgnorth,2023-08-12 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.16
776898,Ludlow Heights - Bridgnorth,2023-08-12 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.14
776898,Ludlow Heights - Bridgnorth,2023-08-12 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.69
776898,Ludlow Heights - Bridgnorth,2023-08-12 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.38
776898,Ludlow Heights - Bridgnorth,2023-08-12 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,235.44
776898,Ludlow Heights - Bridgnorth,2023-08-12 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
776898,Ludlow Heights - Bridgnorth,2023-08-12 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
776898,Ludlow Heights - Bridgnorth,2023-08-12 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
776898,Ludlow Heights - Bridgnorth,2023-08-12 06:20:00+00:00,busbar,,L3 Active Power,kW,10.71
776898,Ludlow Heights - Bridgnorth,2023-08-12 06:20:00+00:00,busbar,,L2 Active Power,kW,12.2
776898,Ludlow Heights - Bridgnorth,2023-08-12 06:20:00+00:00,busbar,,L1 Active Power,kW,8.3
776898,Ludlow Heights - Bridgnorth,2023-08-12 06:20:00+00:00,busbar,,N Current (RMS),A,37.4
776898,Ludlow Heights - Bridgnorth,2023-08-12 06:20:00+00:00,busbar,,L3 Current (RMS),A,49.2
776898,Ludlow Heights - Bridgnorth,2023-08-12 06:20:00+00:00,busbar,,L2 Current (RMS),A,56.5
776898,Ludlow Heights - Bridgnorth,2023-08-12 06:20:00+00:00,busbar,,L1 Current (RMS),A,40.1
776898,Ludlow Heights - Bridgnorth,2023-08-12 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.1
776898,Ludlow Heights - Bridgnorth,2023-08-12 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
776898,Ludlow Heights - Bridgnorth,2023-08-12 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
776898,Ludlow Heights - Bridgnorth,2023-08-12 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.46
776898,Ludlow Heights - Bridgnorth,2023-08-12 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.87
776898,Ludlow Heights - Bridgnorth,2023-08-12 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.33
776898,Ludlow Heights - Bridgnorth,2023-08-12 06:10:00+00:00,feeder,5.0,N Current (RMS),A,9.9
776898,Ludlow Heights - Bridgnorth,2023-08-12 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-12 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,10.4
776898,Ludlow Heights - Bridgnorth,2023-08-12 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,7.1
776898,Ludlow Heights - Bridgnorth,2023-08-12 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
776898,Ludlow Heights - Bridgnorth,2023-08-12 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
776898,Ludlow Heights - Bridgnorth,2023-08-12 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
776898,Ludlow Heights - Bridgnorth,2023-08-12 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.08
776898,Ludlow Heights - Bridgnorth,2023-08-12 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.91
776898,Ludlow Heights - Bridgnorth,2023-08-12 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.83
776898,Ludlow Heights - Bridgnorth,2023-08-12 06:10:00+00:00,feeder,4.0,N Current (RMS),A,17.1
776898,Ludlow Heights - Bridgnorth,2023-08-12 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,23.3
776898,Ludlow Heights - Bridgnorth,2023-08-12 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.5
776898,Ludlow Heights - Bridgnorth,2023-08-12 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
776898,Ludlow Heights - Bridgnorth,2023-08-12 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-12 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-12 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.48
776898,Ludlow Heights - Bridgnorth,2023-08-12 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-12 06:10:00+00:00,feeder,3.0,N Current (RMS),A,1.3
776898,Ludlow Heights - Bridgnorth,2023-08-12 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.4
776898,Ludlow Heights - Bridgnorth,2023-08-12 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
776898,Ludlow Heights - Bridgnorth,2023-08-12 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
776898,Ludlow Heights - Bridgnorth,2023-08-12 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
776898,Ludlow Heights - Bridgnorth,2023-08-12 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.87
776898,Ludlow Heights - Bridgnorth,2023-08-12 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.79
776898,Ludlow Heights - Bridgnorth,2023-08-12 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.62
776898,Ludlow Heights - Bridgnorth,2023-08-12 06:10:00+00:00,feeder,1.0,N Current (RMS),A,27.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,24.2
776898,Ludlow Heights - Bridgnorth,2023-08-12 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,35.2
776898,Ludlow Heights - Bridgnorth,2023-08-12 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,25.5
776898,Ludlow Heights - Bridgnorth,2023-08-12 06:10:00+00:00,transformer,,Temperature,C,22.7
776898,Ludlow Heights - Bridgnorth,2023-08-12 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-12 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.1
776898,Ludlow Heights - Bridgnorth,2023-08-12 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.48
776898,Ludlow Heights - Bridgnorth,2023-08-12 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.61
776898,Ludlow Heights - Bridgnorth,2023-08-12 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.59
776898,Ludlow Heights - Bridgnorth,2023-08-12 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,235.45
776898,Ludlow Heights - Bridgnorth,2023-08-12 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
776898,Ludlow Heights - Bridgnorth,2023-08-12 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
776898,Ludlow Heights - Bridgnorth,2023-08-12 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
776898,Ludlow Heights - Bridgnorth,2023-08-12 06:10:00+00:00,busbar,,L3 Active Power,kW,10.43
776898,Ludlow Heights - Bridgnorth,2023-08-12 06:10:00+00:00,busbar,,L2 Active Power,kW,12.05
776898,Ludlow Heights - Bridgnorth,2023-08-12 06:10:00+00:00,busbar,,L1 Active Power,kW,8.77
776898,Ludlow Heights - Bridgnorth,2023-08-12 06:10:00+00:00,busbar,,N Current (RMS),A,38.4
776898,Ludlow Heights - Bridgnorth,2023-08-12 06:10:00+00:00,busbar,,L3 Current (RMS),A,48.4
776898,Ludlow Heights - Bridgnorth,2023-08-12 06:10:00+00:00,busbar,,L2 Current (RMS),A,55.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 06:10:00+00:00,busbar,,L1 Current (RMS),A,44.3
776898,Ludlow Heights - Bridgnorth,2023-08-12 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.12
776898,Ludlow Heights - Bridgnorth,2023-08-12 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
776898,Ludlow Heights - Bridgnorth,2023-08-12 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.31
776898,Ludlow Heights - Bridgnorth,2023-08-12 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.57
776898,Ludlow Heights - Bridgnorth,2023-08-12 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.24
776898,Ludlow Heights - Bridgnorth,2023-08-12 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.73
776898,Ludlow Heights - Bridgnorth,2023-08-12 06:00:00+00:00,feeder,5.0,N Current (RMS),A,10.5
776898,Ludlow Heights - Bridgnorth,2023-08-12 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.7
776898,Ludlow Heights - Bridgnorth,2023-08-12 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,6.9
776898,Ludlow Heights - Bridgnorth,2023-08-12 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,9.2
776898,Ludlow Heights - Bridgnorth,2023-08-12 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
776898,Ludlow Heights - Bridgnorth,2023-08-12 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
776898,Ludlow Heights - Bridgnorth,2023-08-12 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
776898,Ludlow Heights - Bridgnorth,2023-08-12 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.97
776898,Ludlow Heights - Bridgnorth,2023-08-12 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.38
776898,Ludlow Heights - Bridgnorth,2023-08-12 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.97
776898,Ludlow Heights - Bridgnorth,2023-08-12 06:00:00+00:00,feeder,4.0,N Current (RMS),A,13.9
776898,Ludlow Heights - Bridgnorth,2023-08-12 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,22.9
776898,Ludlow Heights - Bridgnorth,2023-08-12 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.5
776898,Ludlow Heights - Bridgnorth,2023-08-12 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.4
776898,Ludlow Heights - Bridgnorth,2023-08-12 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-12 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
776898,Ludlow Heights - Bridgnorth,2023-08-12 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-12 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.49
776898,Ludlow Heights - Bridgnorth,2023-08-12 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-12 06:00:00+00:00,feeder,3.0,N Current (RMS),A,0.9
776898,Ludlow Heights - Bridgnorth,2023-08-12 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-12 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
776898,Ludlow Heights - Bridgnorth,2023-08-12 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
776898,Ludlow Heights - Bridgnorth,2023-08-12 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
776898,Ludlow Heights - Bridgnorth,2023-08-12 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.71
776898,Ludlow Heights - Bridgnorth,2023-08-12 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.5
776898,Ludlow Heights - Bridgnorth,2023-08-12 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.93
776898,Ludlow Heights - Bridgnorth,2023-08-12 06:00:00+00:00,feeder,1.0,N Current (RMS),A,24.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,33.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 06:00:00+00:00,transformer,,Temperature,C,22.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.47
776898,Ludlow Heights - Bridgnorth,2023-08-12 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.05
776898,Ludlow Heights - Bridgnorth,2023-08-12 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.37
776898,Ludlow Heights - Bridgnorth,2023-08-12 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.62
776898,Ludlow Heights - Bridgnorth,2023-08-12 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,235.14
776898,Ludlow Heights - Bridgnorth,2023-08-12 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
776898,Ludlow Heights - Bridgnorth,2023-08-12 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
776898,Ludlow Heights - Bridgnorth,2023-08-12 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
776898,Ludlow Heights - Bridgnorth,2023-08-12 06:00:00+00:00,busbar,,L3 Active Power,kW,9.26
776898,Ludlow Heights - Bridgnorth,2023-08-12 06:00:00+00:00,busbar,,L2 Active Power,kW,11.62
776898,Ludlow Heights - Bridgnorth,2023-08-12 06:00:00+00:00,busbar,,L1 Active Power,kW,10.64
776898,Ludlow Heights - Bridgnorth,2023-08-12 06:00:00+00:00,busbar,,N Current (RMS),A,33.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 06:00:00+00:00,busbar,,L3 Current (RMS),A,43.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 06:00:00+00:00,busbar,,L2 Current (RMS),A,52.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 06:00:00+00:00,busbar,,L1 Current (RMS),A,48.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.17
776898,Ludlow Heights - Bridgnorth,2023-08-12 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
776898,Ludlow Heights - Bridgnorth,2023-08-12 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.21
776898,Ludlow Heights - Bridgnorth,2023-08-12 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.64
776898,Ludlow Heights - Bridgnorth,2023-08-12 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.59
776898,Ludlow Heights - Bridgnorth,2023-08-12 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.38
776898,Ludlow Heights - Bridgnorth,2023-08-12 05:50:00+00:00,feeder,5.0,N Current (RMS),A,7.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.1
776898,Ludlow Heights - Bridgnorth,2023-08-12 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,7.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.5
776898,Ludlow Heights - Bridgnorth,2023-08-12 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
776898,Ludlow Heights - Bridgnorth,2023-08-12 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
776898,Ludlow Heights - Bridgnorth,2023-08-12 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.04
776898,Ludlow Heights - Bridgnorth,2023-08-12 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.75
776898,Ludlow Heights - Bridgnorth,2023-08-12 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.47
776898,Ludlow Heights - Bridgnorth,2023-08-12 05:50:00+00:00,feeder,4.0,N Current (RMS),A,24.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,34.7
776898,Ludlow Heights - Bridgnorth,2023-08-12 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,12.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
776898,Ludlow Heights - Bridgnorth,2023-08-12 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
776898,Ludlow Heights - Bridgnorth,2023-08-12 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
776898,Ludlow Heights - Bridgnorth,2023-08-12 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.47
776898,Ludlow Heights - Bridgnorth,2023-08-12 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-12 05:50:00+00:00,feeder,3.0,N Current (RMS),A,0.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-12 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
776898,Ludlow Heights - Bridgnorth,2023-08-12 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
776898,Ludlow Heights - Bridgnorth,2023-08-12 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
776898,Ludlow Heights - Bridgnorth,2023-08-12 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.16
776898,Ludlow Heights - Bridgnorth,2023-08-12 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.36
776898,Ludlow Heights - Bridgnorth,2023-08-12 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.57
776898,Ludlow Heights - Bridgnorth,2023-08-12 05:50:00+00:00,feeder,1.0,N Current (RMS),A,23.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.5
776898,Ludlow Heights - Bridgnorth,2023-08-12 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,32.4
776898,Ludlow Heights - Bridgnorth,2023-08-12 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.3
776898,Ludlow Heights - Bridgnorth,2023-08-12 05:50:00+00:00,transformer,,Temperature,C,22.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.53
776898,Ludlow Heights - Bridgnorth,2023-08-12 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.02
776898,Ludlow Heights - Bridgnorth,2023-08-12 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.62
776898,Ludlow Heights - Bridgnorth,2023-08-12 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.39
776898,Ludlow Heights - Bridgnorth,2023-08-12 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,235.4
776898,Ludlow Heights - Bridgnorth,2023-08-12 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
776898,Ludlow Heights - Bridgnorth,2023-08-12 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
776898,Ludlow Heights - Bridgnorth,2023-08-12 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
776898,Ludlow Heights - Bridgnorth,2023-08-12 05:50:00+00:00,busbar,,L3 Active Power,kW,12.89
776898,Ludlow Heights - Bridgnorth,2023-08-12 05:50:00+00:00,busbar,,L2 Active Power,kW,12.16
776898,Ludlow Heights - Bridgnorth,2023-08-12 05:50:00+00:00,busbar,,L1 Active Power,kW,8.41
776898,Ludlow Heights - Bridgnorth,2023-08-12 05:50:00+00:00,busbar,,N Current (RMS),A,34.9
776898,Ludlow Heights - Bridgnorth,2023-08-12 05:50:00+00:00,busbar,,L3 Current (RMS),A,57.2
776898,Ludlow Heights - Bridgnorth,2023-08-12 05:50:00+00:00,busbar,,L2 Current (RMS),A,54.4
776898,Ludlow Heights - Bridgnorth,2023-08-12 05:50:00+00:00,busbar,,L1 Current (RMS),A,40.2
776898,Ludlow Heights - Bridgnorth,2023-08-12 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.19
776898,Ludlow Heights - Bridgnorth,2023-08-12 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.21
776898,Ludlow Heights - Bridgnorth,2023-08-12 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.12
776898,Ludlow Heights - Bridgnorth,2023-08-12 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.27
776898,Ludlow Heights - Bridgnorth,2023-08-12 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.54
776898,Ludlow Heights - Bridgnorth,2023-08-12 05:40:00+00:00,feeder,5.0,N Current (RMS),A,12.7
776898,Ludlow Heights - Bridgnorth,2023-08-12 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,6.3
776898,Ludlow Heights - Bridgnorth,2023-08-12 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,11.4
776898,Ludlow Heights - Bridgnorth,2023-08-12 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,12.9
776898,Ludlow Heights - Bridgnorth,2023-08-12 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
776898,Ludlow Heights - Bridgnorth,2023-08-12 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
776898,Ludlow Heights - Bridgnorth,2023-08-12 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
776898,Ludlow Heights - Bridgnorth,2023-08-12 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.53
776898,Ludlow Heights - Bridgnorth,2023-08-12 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.99
776898,Ludlow Heights - Bridgnorth,2023-08-12 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.08
776898,Ludlow Heights - Bridgnorth,2023-08-12 05:40:00+00:00,feeder,4.0,N Current (RMS),A,24.3
776898,Ludlow Heights - Bridgnorth,2023-08-12 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,36.9
776898,Ludlow Heights - Bridgnorth,2023-08-12 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,18.9
776898,Ludlow Heights - Bridgnorth,2023-08-12 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-12 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-12 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
776898,Ludlow Heights - Bridgnorth,2023-08-12 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.44
776898,Ludlow Heights - Bridgnorth,2023-08-12 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 05:40:00+00:00,feeder,3.0,N Current (RMS),A,0.9
776898,Ludlow Heights - Bridgnorth,2023-08-12 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.1
776898,Ludlow Heights - Bridgnorth,2023-08-12 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
776898,Ludlow Heights - Bridgnorth,2023-08-12 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
776898,Ludlow Heights - Bridgnorth,2023-08-12 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
776898,Ludlow Heights - Bridgnorth,2023-08-12 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.69
776898,Ludlow Heights - Bridgnorth,2023-08-12 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.45
776898,Ludlow Heights - Bridgnorth,2023-08-12 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.43
776898,Ludlow Heights - Bridgnorth,2023-08-12 05:40:00+00:00,feeder,1.0,N Current (RMS),A,22.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,30.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,33.1
776898,Ludlow Heights - Bridgnorth,2023-08-12 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.3
776898,Ludlow Heights - Bridgnorth,2023-08-12 05:40:00+00:00,transformer,,Temperature,C,22.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.56
776898,Ludlow Heights - Bridgnorth,2023-08-12 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,236.66
776898,Ludlow Heights - Bridgnorth,2023-08-12 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.66
776898,Ludlow Heights - Bridgnorth,2023-08-12 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.24
776898,Ludlow Heights - Bridgnorth,2023-08-12 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.65
776898,Ludlow Heights - Bridgnorth,2023-08-12 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,235.14
776898,Ludlow Heights - Bridgnorth,2023-08-12 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
776898,Ludlow Heights - Bridgnorth,2023-08-12 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
776898,Ludlow Heights - Bridgnorth,2023-08-12 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
776898,Ludlow Heights - Bridgnorth,2023-08-12 05:40:00+00:00,busbar,,L3 Active Power,kW,16.4
776898,Ludlow Heights - Bridgnorth,2023-08-12 05:40:00+00:00,busbar,,L2 Active Power,kW,13.15
776898,Ludlow Heights - Bridgnorth,2023-08-12 05:40:00+00:00,busbar,,L1 Active Power,kW,10.06
776898,Ludlow Heights - Bridgnorth,2023-08-12 05:40:00+00:00,busbar,,N Current (RMS),A,38.7
776898,Ludlow Heights - Bridgnorth,2023-08-12 05:40:00+00:00,busbar,,L3 Current (RMS),A,71.7
776898,Ludlow Heights - Bridgnorth,2023-08-12 05:40:00+00:00,busbar,,L2 Current (RMS),A,58.9
776898,Ludlow Heights - Bridgnorth,2023-08-12 05:40:00+00:00,busbar,,L1 Current (RMS),A,46.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.19
776898,Ludlow Heights - Bridgnorth,2023-08-12 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.57
776898,Ludlow Heights - Bridgnorth,2023-08-12 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.38
776898,Ludlow Heights - Bridgnorth,2023-08-12 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.69
776898,Ludlow Heights - Bridgnorth,2023-08-12 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.67
776898,Ludlow Heights - Bridgnorth,2023-08-12 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.16
776898,Ludlow Heights - Bridgnorth,2023-08-12 05:30:00+00:00,feeder,5.0,N Current (RMS),A,11.1
776898,Ludlow Heights - Bridgnorth,2023-08-12 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.2
776898,Ludlow Heights - Bridgnorth,2023-08-12 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,8.1
776898,Ludlow Heights - Bridgnorth,2023-08-12 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,11.1
776898,Ludlow Heights - Bridgnorth,2023-08-12 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
776898,Ludlow Heights - Bridgnorth,2023-08-12 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
776898,Ludlow Heights - Bridgnorth,2023-08-12 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
776898,Ludlow Heights - Bridgnorth,2023-08-12 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.39
776898,Ludlow Heights - Bridgnorth,2023-08-12 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.88
776898,Ludlow Heights - Bridgnorth,2023-08-12 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.05
776898,Ludlow Heights - Bridgnorth,2023-08-12 05:30:00+00:00,feeder,4.0,N Current (RMS),A,29.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,40.4
776898,Ludlow Heights - Bridgnorth,2023-08-12 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.3
776898,Ludlow Heights - Bridgnorth,2023-08-12 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,20.9
776898,Ludlow Heights - Bridgnorth,2023-08-12 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-12 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
776898,Ludlow Heights - Bridgnorth,2023-08-12 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
776898,Ludlow Heights - Bridgnorth,2023-08-12 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
776898,Ludlow Heights - Bridgnorth,2023-08-12 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.35
776898,Ludlow Heights - Bridgnorth,2023-08-12 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-12 05:30:00+00:00,feeder,3.0,N Current (RMS),A,0.9
776898,Ludlow Heights - Bridgnorth,2023-08-12 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,1.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
776898,Ludlow Heights - Bridgnorth,2023-08-12 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
776898,Ludlow Heights - Bridgnorth,2023-08-12 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
776898,Ludlow Heights - Bridgnorth,2023-08-12 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.37
776898,Ludlow Heights - Bridgnorth,2023-08-12 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.97
776898,Ludlow Heights - Bridgnorth,2023-08-12 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.78
776898,Ludlow Heights - Bridgnorth,2023-08-12 05:30:00+00:00,feeder,1.0,N Current (RMS),A,17.9
776898,Ludlow Heights - Bridgnorth,2023-08-12 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,27.3
776898,Ludlow Heights - Bridgnorth,2023-08-12 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.1
776898,Ludlow Heights - Bridgnorth,2023-08-12 05:30:00+00:00,transformer,,Temperature,C,22.9
776898,Ludlow Heights - Bridgnorth,2023-08-12 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.52
776898,Ludlow Heights - Bridgnorth,2023-08-12 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.32
776898,Ludlow Heights - Bridgnorth,2023-08-12 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.68
776898,Ludlow Heights - Bridgnorth,2023-08-12 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.82
776898,Ludlow Heights - Bridgnorth,2023-08-12 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.65
776898,Ludlow Heights - Bridgnorth,2023-08-12 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,235.44
776898,Ludlow Heights - Bridgnorth,2023-08-12 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
776898,Ludlow Heights - Bridgnorth,2023-08-12 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
776898,Ludlow Heights - Bridgnorth,2023-08-12 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
776898,Ludlow Heights - Bridgnorth,2023-08-12 05:30:00+00:00,busbar,,L3 Active Power,kW,14.5
776898,Ludlow Heights - Bridgnorth,2023-08-12 05:30:00+00:00,busbar,,L2 Active Power,kW,9.88
776898,Ludlow Heights - Bridgnorth,2023-08-12 05:30:00+00:00,busbar,,L1 Active Power,kW,9.98
776898,Ludlow Heights - Bridgnorth,2023-08-12 05:30:00+00:00,busbar,,N Current (RMS),A,33.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 05:30:00+00:00,busbar,,L3 Current (RMS),A,64.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 05:30:00+00:00,busbar,,L2 Current (RMS),A,46.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 05:30:00+00:00,busbar,,L1 Current (RMS),A,47.2
776898,Ludlow Heights - Bridgnorth,2023-08-12 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.16
776898,Ludlow Heights - Bridgnorth,2023-08-12 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
776898,Ludlow Heights - Bridgnorth,2023-08-12 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.32
776898,Ludlow Heights - Bridgnorth,2023-08-12 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.33
776898,Ludlow Heights - Bridgnorth,2023-08-12 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.34
776898,Ludlow Heights - Bridgnorth,2023-08-12 05:20:00+00:00,feeder,5.0,N Current (RMS),A,8.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,7.5
776898,Ludlow Heights - Bridgnorth,2023-08-12 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
776898,Ludlow Heights - Bridgnorth,2023-08-12 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
776898,Ludlow Heights - Bridgnorth,2023-08-12 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
776898,Ludlow Heights - Bridgnorth,2023-08-12 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.15
776898,Ludlow Heights - Bridgnorth,2023-08-12 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.67
776898,Ludlow Heights - Bridgnorth,2023-08-12 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.17
776898,Ludlow Heights - Bridgnorth,2023-08-12 05:20:00+00:00,feeder,4.0,N Current (RMS),A,27.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,35.3
776898,Ludlow Heights - Bridgnorth,2023-08-12 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,8.5
776898,Ludlow Heights - Bridgnorth,2023-08-12 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,10.9
776898,Ludlow Heights - Bridgnorth,2023-08-12 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
776898,Ludlow Heights - Bridgnorth,2023-08-12 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-12 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
776898,Ludlow Heights - Bridgnorth,2023-08-12 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.3
776898,Ludlow Heights - Bridgnorth,2023-08-12 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-12 05:20:00+00:00,feeder,3.0,N Current (RMS),A,1.2
776898,Ludlow Heights - Bridgnorth,2023-08-12 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,1.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
776898,Ludlow Heights - Bridgnorth,2023-08-12 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
776898,Ludlow Heights - Bridgnorth,2023-08-12 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
776898,Ludlow Heights - Bridgnorth,2023-08-12 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.07
776898,Ludlow Heights - Bridgnorth,2023-08-12 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.25
776898,Ludlow Heights - Bridgnorth,2023-08-12 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 05:20:00+00:00,feeder,1.0,N Current (RMS),A,17.5
776898,Ludlow Heights - Bridgnorth,2023-08-12 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.7
776898,Ludlow Heights - Bridgnorth,2023-08-12 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,24.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.9
776898,Ludlow Heights - Bridgnorth,2023-08-12 05:20:00+00:00,transformer,,Temperature,C,23.1
776898,Ludlow Heights - Bridgnorth,2023-08-12 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.45
776898,Ludlow Heights - Bridgnorth,2023-08-12 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.74
776898,Ludlow Heights - Bridgnorth,2023-08-12 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.64
776898,Ludlow Heights - Bridgnorth,2023-08-12 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.48
776898,Ludlow Heights - Bridgnorth,2023-08-12 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.66
776898,Ludlow Heights - Bridgnorth,2023-08-12 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.09
776898,Ludlow Heights - Bridgnorth,2023-08-12 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
776898,Ludlow Heights - Bridgnorth,2023-08-12 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
776898,Ludlow Heights - Bridgnorth,2023-08-12 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
776898,Ludlow Heights - Bridgnorth,2023-08-12 05:20:00+00:00,busbar,,L3 Active Power,kW,12.88
776898,Ludlow Heights - Bridgnorth,2023-08-12 05:20:00+00:00,busbar,,L2 Active Power,kW,8.56
776898,Ludlow Heights - Bridgnorth,2023-08-12 05:20:00+00:00,busbar,,L1 Active Power,kW,7.1
776898,Ludlow Heights - Bridgnorth,2023-08-12 05:20:00+00:00,busbar,,N Current (RMS),A,34.1
776898,Ludlow Heights - Bridgnorth,2023-08-12 05:20:00+00:00,busbar,,L3 Current (RMS),A,57.5
776898,Ludlow Heights - Bridgnorth,2023-08-12 05:20:00+00:00,busbar,,L2 Current (RMS),A,41.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 05:20:00+00:00,busbar,,L1 Current (RMS),A,35.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.19
776898,Ludlow Heights - Bridgnorth,2023-08-12 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
776898,Ludlow Heights - Bridgnorth,2023-08-12 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.32
776898,Ludlow Heights - Bridgnorth,2023-08-12 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.67
776898,Ludlow Heights - Bridgnorth,2023-08-12 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.33
776898,Ludlow Heights - Bridgnorth,2023-08-12 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.4
776898,Ludlow Heights - Bridgnorth,2023-08-12 05:10:00+00:00,feeder,5.0,N Current (RMS),A,8.4
776898,Ludlow Heights - Bridgnorth,2023-08-12 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.1
776898,Ludlow Heights - Bridgnorth,2023-08-12 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,7.1
776898,Ludlow Heights - Bridgnorth,2023-08-12 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.9
776898,Ludlow Heights - Bridgnorth,2023-08-12 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
776898,Ludlow Heights - Bridgnorth,2023-08-12 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
776898,Ludlow Heights - Bridgnorth,2023-08-12 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
776898,Ludlow Heights - Bridgnorth,2023-08-12 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.84
776898,Ludlow Heights - Bridgnorth,2023-08-12 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.69
776898,Ludlow Heights - Bridgnorth,2023-08-12 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.16
776898,Ludlow Heights - Bridgnorth,2023-08-12 05:10:00+00:00,feeder,4.0,N Current (RMS),A,15.5
776898,Ludlow Heights - Bridgnorth,2023-08-12 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,21.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.5
776898,Ludlow Heights - Bridgnorth,2023-08-12 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,10.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
776898,Ludlow Heights - Bridgnorth,2023-08-12 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-12 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-12 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.33
776898,Ludlow Heights - Bridgnorth,2023-08-12 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-12 05:10:00+00:00,feeder,3.0,N Current (RMS),A,0.9
776898,Ludlow Heights - Bridgnorth,2023-08-12 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,1.7
776898,Ludlow Heights - Bridgnorth,2023-08-12 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
