Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776898,Ludlow Heights - Bridgnorth,2023-08-12 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
776898,Ludlow Heights - Bridgnorth,2023-08-12 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
776898,Ludlow Heights - Bridgnorth,2023-08-12 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.31
776898,Ludlow Heights - Bridgnorth,2023-08-12 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.26
776898,Ludlow Heights - Bridgnorth,2023-08-12 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.91
776898,Ludlow Heights - Bridgnorth,2023-08-12 05:10:00+00:00,feeder,1.0,N Current (RMS),A,19.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.2
776898,Ludlow Heights - Bridgnorth,2023-08-12 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,24.1
776898,Ludlow Heights - Bridgnorth,2023-08-12 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.2
776898,Ludlow Heights - Bridgnorth,2023-08-12 05:10:00+00:00,transformer,,Temperature,C,23.2
776898,Ludlow Heights - Bridgnorth,2023-08-12 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.34
776898,Ludlow Heights - Bridgnorth,2023-08-12 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.87
776898,Ludlow Heights - Bridgnorth,2023-08-12 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.49
776898,Ludlow Heights - Bridgnorth,2023-08-12 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.42
776898,Ludlow Heights - Bridgnorth,2023-08-12 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.58
776898,Ludlow Heights - Bridgnorth,2023-08-12 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.15
776898,Ludlow Heights - Bridgnorth,2023-08-12 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
776898,Ludlow Heights - Bridgnorth,2023-08-12 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
776898,Ludlow Heights - Bridgnorth,2023-08-12 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
776898,Ludlow Heights - Bridgnorth,2023-08-12 05:10:00+00:00,busbar,,L3 Active Power,kW,8.85
776898,Ludlow Heights - Bridgnorth,2023-08-12 05:10:00+00:00,busbar,,L2 Active Power,kW,8.62
776898,Ludlow Heights - Bridgnorth,2023-08-12 05:10:00+00:00,busbar,,L1 Active Power,kW,7.47
776898,Ludlow Heights - Bridgnorth,2023-08-12 05:10:00+00:00,busbar,,N Current (RMS),A,28.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 05:10:00+00:00,busbar,,L3 Current (RMS),A,41.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 05:10:00+00:00,busbar,,L2 Current (RMS),A,40.9
776898,Ludlow Heights - Bridgnorth,2023-08-12 05:10:00+00:00,busbar,,L1 Current (RMS),A,35.7
776898,Ludlow Heights - Bridgnorth,2023-08-12 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.23
776898,Ludlow Heights - Bridgnorth,2023-08-12 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
776898,Ludlow Heights - Bridgnorth,2023-08-12 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-12 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.78
776898,Ludlow Heights - Bridgnorth,2023-08-12 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.51
776898,Ludlow Heights - Bridgnorth,2023-08-12 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.05
776898,Ludlow Heights - Bridgnorth,2023-08-12 05:00:00+00:00,feeder,5.0,N Current (RMS),A,10.4
776898,Ludlow Heights - Bridgnorth,2023-08-12 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,7.4
776898,Ludlow Heights - Bridgnorth,2023-08-12 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,10.9
776898,Ludlow Heights - Bridgnorth,2023-08-12 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
776898,Ludlow Heights - Bridgnorth,2023-08-12 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
776898,Ludlow Heights - Bridgnorth,2023-08-12 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
776898,Ludlow Heights - Bridgnorth,2023-08-12 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.33
776898,Ludlow Heights - Bridgnorth,2023-08-12 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.66
776898,Ludlow Heights - Bridgnorth,2023-08-12 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.36
776898,Ludlow Heights - Bridgnorth,2023-08-12 05:00:00+00:00,feeder,4.0,N Current (RMS),A,10.2
776898,Ludlow Heights - Bridgnorth,2023-08-12 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,15.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.7
776898,Ludlow Heights - Bridgnorth,2023-08-12 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,11.2
776898,Ludlow Heights - Bridgnorth,2023-08-12 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
776898,Ludlow Heights - Bridgnorth,2023-08-12 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-12 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.3
776898,Ludlow Heights - Bridgnorth,2023-08-12 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 05:00:00+00:00,feeder,3.0,N Current (RMS),A,1.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,1.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
776898,Ludlow Heights - Bridgnorth,2023-08-12 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
776898,Ludlow Heights - Bridgnorth,2023-08-12 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
776898,Ludlow Heights - Bridgnorth,2023-08-12 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.19
776898,Ludlow Heights - Bridgnorth,2023-08-12 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.16
776898,Ludlow Heights - Bridgnorth,2023-08-12 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.65
776898,Ludlow Heights - Bridgnorth,2023-08-12 05:00:00+00:00,feeder,1.0,N Current (RMS),A,17.9
776898,Ludlow Heights - Bridgnorth,2023-08-12 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,23.9
776898,Ludlow Heights - Bridgnorth,2023-08-12 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.7
776898,Ludlow Heights - Bridgnorth,2023-08-12 05:00:00+00:00,transformer,,Temperature,C,23.2
776898,Ludlow Heights - Bridgnorth,2023-08-12 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.46
776898,Ludlow Heights - Bridgnorth,2023-08-12 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.23
776898,Ludlow Heights - Bridgnorth,2023-08-12 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.71
776898,Ludlow Heights - Bridgnorth,2023-08-12 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.78
776898,Ludlow Heights - Bridgnorth,2023-08-12 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.71
776898,Ludlow Heights - Bridgnorth,2023-08-12 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.43
776898,Ludlow Heights - Bridgnorth,2023-08-12 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
776898,Ludlow Heights - Bridgnorth,2023-08-12 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
776898,Ludlow Heights - Bridgnorth,2023-08-12 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
776898,Ludlow Heights - Bridgnorth,2023-08-12 05:00:00+00:00,busbar,,L3 Active Power,kW,8.3
776898,Ludlow Heights - Bridgnorth,2023-08-12 05:00:00+00:00,busbar,,L2 Active Power,kW,8.63
776898,Ludlow Heights - Bridgnorth,2023-08-12 05:00:00+00:00,busbar,,L1 Active Power,kW,8.06
776898,Ludlow Heights - Bridgnorth,2023-08-12 05:00:00+00:00,busbar,,N Current (RMS),A,30.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 05:00:00+00:00,busbar,,L3 Current (RMS),A,39.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 05:00:00+00:00,busbar,,L2 Current (RMS),A,41.1
776898,Ludlow Heights - Bridgnorth,2023-08-12 05:00:00+00:00,busbar,,L1 Current (RMS),A,38.5
776898,Ludlow Heights - Bridgnorth,2023-08-12 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.1
776898,Ludlow Heights - Bridgnorth,2023-08-12 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
776898,Ludlow Heights - Bridgnorth,2023-08-12 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.09
776898,Ludlow Heights - Bridgnorth,2023-08-12 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.61
776898,Ludlow Heights - Bridgnorth,2023-08-12 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.61
776898,Ludlow Heights - Bridgnorth,2023-08-12 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.5
776898,Ludlow Heights - Bridgnorth,2023-08-12 04:50:00+00:00,feeder,5.0,N Current (RMS),A,8.3
776898,Ludlow Heights - Bridgnorth,2023-08-12 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.9
776898,Ludlow Heights - Bridgnorth,2023-08-12 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,7.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,7.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
776898,Ludlow Heights - Bridgnorth,2023-08-12 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
776898,Ludlow Heights - Bridgnorth,2023-08-12 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
776898,Ludlow Heights - Bridgnorth,2023-08-12 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.87
776898,Ludlow Heights - Bridgnorth,2023-08-12 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.43
776898,Ludlow Heights - Bridgnorth,2023-08-12 04:50:00+00:00,feeder,4.0,N Current (RMS),A,8.4
776898,Ludlow Heights - Bridgnorth,2023-08-12 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,13.7
776898,Ludlow Heights - Bridgnorth,2023-08-12 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.1
776898,Ludlow Heights - Bridgnorth,2023-08-12 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,11.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
776898,Ludlow Heights - Bridgnorth,2023-08-12 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-12 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.25
776898,Ludlow Heights - Bridgnorth,2023-08-12 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 04:50:00+00:00,feeder,3.0,N Current (RMS),A,1.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-12 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,1.4
776898,Ludlow Heights - Bridgnorth,2023-08-12 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-12 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
776898,Ludlow Heights - Bridgnorth,2023-08-12 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
776898,Ludlow Heights - Bridgnorth,2023-08-12 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.1
776898,Ludlow Heights - Bridgnorth,2023-08-12 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.68
776898,Ludlow Heights - Bridgnorth,2023-08-12 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.69
776898,Ludlow Heights - Bridgnorth,2023-08-12 04:50:00+00:00,feeder,1.0,N Current (RMS),A,16.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,23.3
776898,Ludlow Heights - Bridgnorth,2023-08-12 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,22.4
776898,Ludlow Heights - Bridgnorth,2023-08-12 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 04:50:00+00:00,transformer,,Temperature,C,23.3
776898,Ludlow Heights - Bridgnorth,2023-08-12 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.48
776898,Ludlow Heights - Bridgnorth,2023-08-12 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.42
776898,Ludlow Heights - Bridgnorth,2023-08-12 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.69
776898,Ludlow Heights - Bridgnorth,2023-08-12 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.01
776898,Ludlow Heights - Bridgnorth,2023-08-12 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.69
776898,Ludlow Heights - Bridgnorth,2023-08-12 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.46
776898,Ludlow Heights - Bridgnorth,2023-08-12 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
776898,Ludlow Heights - Bridgnorth,2023-08-12 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
776898,Ludlow Heights - Bridgnorth,2023-08-12 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
776898,Ludlow Heights - Bridgnorth,2023-08-12 04:50:00+00:00,busbar,,L3 Active Power,kW,8.58
776898,Ludlow Heights - Bridgnorth,2023-08-12 04:50:00+00:00,busbar,,L2 Active Power,kW,8.34
776898,Ludlow Heights - Bridgnorth,2023-08-12 04:50:00+00:00,busbar,,L1 Active Power,kW,7.62
776898,Ludlow Heights - Bridgnorth,2023-08-12 04:50:00+00:00,busbar,,N Current (RMS),A,27.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 04:50:00+00:00,busbar,,L3 Current (RMS),A,39.4
776898,Ludlow Heights - Bridgnorth,2023-08-12 04:50:00+00:00,busbar,,L2 Current (RMS),A,40.1
776898,Ludlow Heights - Bridgnorth,2023-08-12 04:50:00+00:00,busbar,,L1 Current (RMS),A,36.5
776898,Ludlow Heights - Bridgnorth,2023-08-12 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
776898,Ludlow Heights - Bridgnorth,2023-08-12 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
776898,Ludlow Heights - Bridgnorth,2023-08-12 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-12 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.53
776898,Ludlow Heights - Bridgnorth,2023-08-12 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.72
776898,Ludlow Heights - Bridgnorth,2023-08-12 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.27
776898,Ludlow Heights - Bridgnorth,2023-08-12 04:40:00+00:00,feeder,5.0,N Current (RMS),A,9.1
776898,Ludlow Heights - Bridgnorth,2023-08-12 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
776898,Ludlow Heights - Bridgnorth,2023-08-12 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,9.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.9
776898,Ludlow Heights - Bridgnorth,2023-08-12 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
776898,Ludlow Heights - Bridgnorth,2023-08-12 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
776898,Ludlow Heights - Bridgnorth,2023-08-12 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
776898,Ludlow Heights - Bridgnorth,2023-08-12 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.74
776898,Ludlow Heights - Bridgnorth,2023-08-12 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.66
776898,Ludlow Heights - Bridgnorth,2023-08-12 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.53
776898,Ludlow Heights - Bridgnorth,2023-08-12 04:40:00+00:00,feeder,4.0,N Current (RMS),A,8.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,13.5
776898,Ludlow Heights - Bridgnorth,2023-08-12 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.7
776898,Ludlow Heights - Bridgnorth,2023-08-12 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,11.9
776898,Ludlow Heights - Bridgnorth,2023-08-12 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
776898,Ludlow Heights - Bridgnorth,2023-08-12 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-12 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.28
776898,Ludlow Heights - Bridgnorth,2023-08-12 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 04:40:00+00:00,feeder,3.0,N Current (RMS),A,1.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-12 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,1.5
776898,Ludlow Heights - Bridgnorth,2023-08-12 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-12 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
776898,Ludlow Heights - Bridgnorth,2023-08-12 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
776898,Ludlow Heights - Bridgnorth,2023-08-12 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
776898,Ludlow Heights - Bridgnorth,2023-08-12 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.45
776898,Ludlow Heights - Bridgnorth,2023-08-12 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.62
776898,Ludlow Heights - Bridgnorth,2023-08-12 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.97
776898,Ludlow Heights - Bridgnorth,2023-08-12 04:40:00+00:00,feeder,1.0,N Current (RMS),A,16.7
776898,Ludlow Heights - Bridgnorth,2023-08-12 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.3
776898,Ludlow Heights - Bridgnorth,2023-08-12 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,22.2
776898,Ludlow Heights - Bridgnorth,2023-08-12 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 04:40:00+00:00,transformer,,Temperature,C,23.5
776898,Ludlow Heights - Bridgnorth,2023-08-12 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.21
776898,Ludlow Heights - Bridgnorth,2023-08-12 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.16
776898,Ludlow Heights - Bridgnorth,2023-08-12 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.28
776898,Ludlow Heights - Bridgnorth,2023-08-12 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.62
776898,Ludlow Heights - Bridgnorth,2023-08-12 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.45
776898,Ludlow Heights - Bridgnorth,2023-08-12 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.2
776898,Ludlow Heights - Bridgnorth,2023-08-12 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
776898,Ludlow Heights - Bridgnorth,2023-08-12 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
776898,Ludlow Heights - Bridgnorth,2023-08-12 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
776898,Ludlow Heights - Bridgnorth,2023-08-12 04:40:00+00:00,busbar,,L3 Active Power,kW,6.72
776898,Ludlow Heights - Bridgnorth,2023-08-12 04:40:00+00:00,busbar,,L2 Active Power,kW,8.28
776898,Ludlow Heights - Bridgnorth,2023-08-12 04:40:00+00:00,busbar,,L1 Active Power,kW,6.78
776898,Ludlow Heights - Bridgnorth,2023-08-12 04:40:00+00:00,busbar,,N Current (RMS),A,28.4
776898,Ludlow Heights - Bridgnorth,2023-08-12 04:40:00+00:00,busbar,,L3 Current (RMS),A,33.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 04:40:00+00:00,busbar,,L2 Current (RMS),A,40.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 04:40:00+00:00,busbar,,L1 Current (RMS),A,33.4
776898,Ludlow Heights - Bridgnorth,2023-08-12 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
776898,Ludlow Heights - Bridgnorth,2023-08-12 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
776898,Ludlow Heights - Bridgnorth,2023-08-12 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.17
776898,Ludlow Heights - Bridgnorth,2023-08-12 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.65
776898,Ludlow Heights - Bridgnorth,2023-08-12 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.38
776898,Ludlow Heights - Bridgnorth,2023-08-12 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.1
776898,Ludlow Heights - Bridgnorth,2023-08-12 04:30:00+00:00,feeder,5.0,N Current (RMS),A,6.9
776898,Ludlow Heights - Bridgnorth,2023-08-12 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,6.9
776898,Ludlow Heights - Bridgnorth,2023-08-12 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.5
776898,Ludlow Heights - Bridgnorth,2023-08-12 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
776898,Ludlow Heights - Bridgnorth,2023-08-12 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
776898,Ludlow Heights - Bridgnorth,2023-08-12 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
776898,Ludlow Heights - Bridgnorth,2023-08-12 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.56
776898,Ludlow Heights - Bridgnorth,2023-08-12 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.56
776898,Ludlow Heights - Bridgnorth,2023-08-12 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.78
776898,Ludlow Heights - Bridgnorth,2023-08-12 04:30:00+00:00,feeder,4.0,N Current (RMS),A,7.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,13.1
776898,Ludlow Heights - Bridgnorth,2023-08-12 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,12.4
776898,Ludlow Heights - Bridgnorth,2023-08-12 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
776898,Ludlow Heights - Bridgnorth,2023-08-12 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-12 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-12 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.46
776898,Ludlow Heights - Bridgnorth,2023-08-12 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 04:30:00+00:00,feeder,3.0,N Current (RMS),A,1.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-12 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-12 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
776898,Ludlow Heights - Bridgnorth,2023-08-12 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
776898,Ludlow Heights - Bridgnorth,2023-08-12 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
776898,Ludlow Heights - Bridgnorth,2023-08-12 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.84
776898,Ludlow Heights - Bridgnorth,2023-08-12 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.64
776898,Ludlow Heights - Bridgnorth,2023-08-12 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.68
776898,Ludlow Heights - Bridgnorth,2023-08-12 04:30:00+00:00,feeder,1.0,N Current (RMS),A,22.4
776898,Ludlow Heights - Bridgnorth,2023-08-12 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.5
776898,Ludlow Heights - Bridgnorth,2023-08-12 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,30.3
776898,Ludlow Heights - Bridgnorth,2023-08-12 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.4
776898,Ludlow Heights - Bridgnorth,2023-08-12 04:30:00+00:00,transformer,,Temperature,C,23.5
776898,Ludlow Heights - Bridgnorth,2023-08-12 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.21
776898,Ludlow Heights - Bridgnorth,2023-08-12 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.7
776898,Ludlow Heights - Bridgnorth,2023-08-12 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.34
776898,Ludlow Heights - Bridgnorth,2023-08-12 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.16
776898,Ludlow Heights - Bridgnorth,2023-08-12 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.52
776898,Ludlow Heights - Bridgnorth,2023-08-12 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.71
776898,Ludlow Heights - Bridgnorth,2023-08-12 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
776898,Ludlow Heights - Bridgnorth,2023-08-12 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
776898,Ludlow Heights - Bridgnorth,2023-08-12 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
776898,Ludlow Heights - Bridgnorth,2023-08-12 04:30:00+00:00,busbar,,L3 Active Power,kW,6.04
776898,Ludlow Heights - Bridgnorth,2023-08-12 04:30:00+00:00,busbar,,L2 Active Power,kW,10.05
776898,Ludlow Heights - Bridgnorth,2023-08-12 04:30:00+00:00,busbar,,L1 Active Power,kW,6.56
776898,Ludlow Heights - Bridgnorth,2023-08-12 04:30:00+00:00,busbar,,N Current (RMS),A,33.3
776898,Ludlow Heights - Bridgnorth,2023-08-12 04:30:00+00:00,busbar,,L3 Current (RMS),A,30.3
776898,Ludlow Heights - Bridgnorth,2023-08-12 04:30:00+00:00,busbar,,L2 Current (RMS),A,47.4
776898,Ludlow Heights - Bridgnorth,2023-08-12 04:30:00+00:00,busbar,,L1 Current (RMS),A,31.4
776898,Ludlow Heights - Bridgnorth,2023-08-12 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
776898,Ludlow Heights - Bridgnorth,2023-08-12 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.52
776898,Ludlow Heights - Bridgnorth,2023-08-12 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.12
776898,Ludlow Heights - Bridgnorth,2023-08-12 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.64
776898,Ludlow Heights - Bridgnorth,2023-08-12 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.33
776898,Ludlow Heights - Bridgnorth,2023-08-12 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.16
776898,Ludlow Heights - Bridgnorth,2023-08-12 04:20:00+00:00,feeder,5.0,N Current (RMS),A,6.7
776898,Ludlow Heights - Bridgnorth,2023-08-12 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,6.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.7
776898,Ludlow Heights - Bridgnorth,2023-08-12 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
776898,Ludlow Heights - Bridgnorth,2023-08-12 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
776898,Ludlow Heights - Bridgnorth,2023-08-12 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
776898,Ludlow Heights - Bridgnorth,2023-08-12 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.7
776898,Ludlow Heights - Bridgnorth,2023-08-12 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.87
776898,Ludlow Heights - Bridgnorth,2023-08-12 04:20:00+00:00,feeder,4.0,N Current (RMS),A,7.9
776898,Ludlow Heights - Bridgnorth,2023-08-12 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,13.5
776898,Ludlow Heights - Bridgnorth,2023-08-12 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,8.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,12.7
776898,Ludlow Heights - Bridgnorth,2023-08-12 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
776898,Ludlow Heights - Bridgnorth,2023-08-12 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-12 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-12 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.44
776898,Ludlow Heights - Bridgnorth,2023-08-12 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 04:20:00+00:00,feeder,3.0,N Current (RMS),A,1.1
776898,Ludlow Heights - Bridgnorth,2023-08-12 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-12 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.1
776898,Ludlow Heights - Bridgnorth,2023-08-12 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
776898,Ludlow Heights - Bridgnorth,2023-08-12 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
776898,Ludlow Heights - Bridgnorth,2023-08-12 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
776898,Ludlow Heights - Bridgnorth,2023-08-12 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.27
776898,Ludlow Heights - Bridgnorth,2023-08-12 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.69
776898,Ludlow Heights - Bridgnorth,2023-08-12 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.9
776898,Ludlow Heights - Bridgnorth,2023-08-12 04:20:00+00:00,feeder,1.0,N Current (RMS),A,20.7
776898,Ludlow Heights - Bridgnorth,2023-08-12 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,30.2
776898,Ludlow Heights - Bridgnorth,2023-08-12 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.2
776898,Ludlow Heights - Bridgnorth,2023-08-12 04:20:00+00:00,transformer,,Temperature,C,23.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.22
776898,Ludlow Heights - Bridgnorth,2023-08-12 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.65
776898,Ludlow Heights - Bridgnorth,2023-08-12 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.33
776898,Ludlow Heights - Bridgnorth,2023-08-12 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.11
776898,Ludlow Heights - Bridgnorth,2023-08-12 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.52
776898,Ludlow Heights - Bridgnorth,2023-08-12 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.72
776898,Ludlow Heights - Bridgnorth,2023-08-12 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
776898,Ludlow Heights - Bridgnorth,2023-08-12 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
776898,Ludlow Heights - Bridgnorth,2023-08-12 04:20:00+00:00,busbar,,L3 Active Power,kW,6.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 04:20:00+00:00,busbar,,L2 Active Power,kW,10.06
776898,Ludlow Heights - Bridgnorth,2023-08-12 04:20:00+00:00,busbar,,L1 Active Power,kW,6.93
776898,Ludlow Heights - Bridgnorth,2023-08-12 04:20:00+00:00,busbar,,N Current (RMS),A,32.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 04:20:00+00:00,busbar,,L3 Current (RMS),A,32.1
776898,Ludlow Heights - Bridgnorth,2023-08-12 04:20:00+00:00,busbar,,L2 Current (RMS),A,47.1
776898,Ludlow Heights - Bridgnorth,2023-08-12 04:20:00+00:00,busbar,,L1 Current (RMS),A,32.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-12 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
776898,Ludlow Heights - Bridgnorth,2023-08-12 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-12 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.62
776898,Ludlow Heights - Bridgnorth,2023-08-12 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.39
776898,Ludlow Heights - Bridgnorth,2023-08-12 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.22
776898,Ludlow Heights - Bridgnorth,2023-08-12 04:10:00+00:00,feeder,5.0,N Current (RMS),A,7.4
776898,Ludlow Heights - Bridgnorth,2023-08-12 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.9
776898,Ludlow Heights - Bridgnorth,2023-08-12 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,7.1
776898,Ludlow Heights - Bridgnorth,2023-08-12 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.2
776898,Ludlow Heights - Bridgnorth,2023-08-12 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
776898,Ludlow Heights - Bridgnorth,2023-08-12 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
776898,Ludlow Heights - Bridgnorth,2023-08-12 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
776898,Ludlow Heights - Bridgnorth,2023-08-12 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.72
776898,Ludlow Heights - Bridgnorth,2023-08-12 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.53
776898,Ludlow Heights - Bridgnorth,2023-08-12 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.56
776898,Ludlow Heights - Bridgnorth,2023-08-12 04:10:00+00:00,feeder,4.0,N Current (RMS),A,7.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,13.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.3
776898,Ludlow Heights - Bridgnorth,2023-08-12 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,12.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
776898,Ludlow Heights - Bridgnorth,2023-08-12 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-12 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.45
776898,Ludlow Heights - Bridgnorth,2023-08-12 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 04:10:00+00:00,feeder,3.0,N Current (RMS),A,1.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-12 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-12 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
776898,Ludlow Heights - Bridgnorth,2023-08-12 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
776898,Ludlow Heights - Bridgnorth,2023-08-12 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
776898,Ludlow Heights - Bridgnorth,2023-08-12 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.07
776898,Ludlow Heights - Bridgnorth,2023-08-12 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.68
776898,Ludlow Heights - Bridgnorth,2023-08-12 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.03
776898,Ludlow Heights - Bridgnorth,2023-08-12 04:10:00+00:00,feeder,1.0,N Current (RMS),A,21.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,30.3
776898,Ludlow Heights - Bridgnorth,2023-08-12 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.9
776898,Ludlow Heights - Bridgnorth,2023-08-12 04:10:00+00:00,transformer,,Temperature,C,23.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.44
776898,Ludlow Heights - Bridgnorth,2023-08-12 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.44
776898,Ludlow Heights - Bridgnorth,2023-08-12 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.68
776898,Ludlow Heights - Bridgnorth,2023-08-12 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.9
776898,Ludlow Heights - Bridgnorth,2023-08-12 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.72
776898,Ludlow Heights - Bridgnorth,2023-08-12 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.52
776898,Ludlow Heights - Bridgnorth,2023-08-12 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
776898,Ludlow Heights - Bridgnorth,2023-08-12 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
776898,Ludlow Heights - Bridgnorth,2023-08-12 04:10:00+00:00,busbar,,L3 Active Power,kW,6.4
776898,Ludlow Heights - Bridgnorth,2023-08-12 04:10:00+00:00,busbar,,L2 Active Power,kW,10.06
776898,Ludlow Heights - Bridgnorth,2023-08-12 04:10:00+00:00,busbar,,L1 Active Power,kW,6.81
776898,Ludlow Heights - Bridgnorth,2023-08-12 04:10:00+00:00,busbar,,N Current (RMS),A,31.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 04:10:00+00:00,busbar,,L3 Current (RMS),A,31.9
776898,Ludlow Heights - Bridgnorth,2023-08-12 04:10:00+00:00,busbar,,L2 Current (RMS),A,47.3
776898,Ludlow Heights - Bridgnorth,2023-08-12 04:10:00+00:00,busbar,,L1 Current (RMS),A,33.2
776898,Ludlow Heights - Bridgnorth,2023-08-12 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
776898,Ludlow Heights - Bridgnorth,2023-08-12 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.67
776898,Ludlow Heights - Bridgnorth,2023-08-12 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.13
776898,Ludlow Heights - Bridgnorth,2023-08-12 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.51
776898,Ludlow Heights - Bridgnorth,2023-08-12 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.72
776898,Ludlow Heights - Bridgnorth,2023-08-12 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.72
776898,Ludlow Heights - Bridgnorth,2023-08-12 04:00:00+00:00,feeder,5.0,N Current (RMS),A,10.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
776898,Ludlow Heights - Bridgnorth,2023-08-12 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,8.4
776898,Ludlow Heights - Bridgnorth,2023-08-12 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,9.2
776898,Ludlow Heights - Bridgnorth,2023-08-12 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
776898,Ludlow Heights - Bridgnorth,2023-08-12 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
776898,Ludlow Heights - Bridgnorth,2023-08-12 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
776898,Ludlow Heights - Bridgnorth,2023-08-12 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.86
776898,Ludlow Heights - Bridgnorth,2023-08-12 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.69
776898,Ludlow Heights - Bridgnorth,2023-08-12 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.43
776898,Ludlow Heights - Bridgnorth,2023-08-12 04:00:00+00:00,feeder,4.0,N Current (RMS),A,8.4
776898,Ludlow Heights - Bridgnorth,2023-08-12 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,14.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.7
776898,Ludlow Heights - Bridgnorth,2023-08-12 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,11.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
776898,Ludlow Heights - Bridgnorth,2023-08-12 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-12 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-12 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-12 04:00:00+00:00,feeder,3.0,N Current (RMS),A,1.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-12 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.4
776898,Ludlow Heights - Bridgnorth,2023-08-12 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
776898,Ludlow Heights - Bridgnorth,2023-08-12 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
776898,Ludlow Heights - Bridgnorth,2023-08-12 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
776898,Ludlow Heights - Bridgnorth,2023-08-12 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.73
776898,Ludlow Heights - Bridgnorth,2023-08-12 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.43
776898,Ludlow Heights - Bridgnorth,2023-08-12 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.87
776898,Ludlow Heights - Bridgnorth,2023-08-12 04:00:00+00:00,feeder,1.0,N Current (RMS),A,24.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.1
776898,Ludlow Heights - Bridgnorth,2023-08-12 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,33.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 04:00:00+00:00,transformer,,Temperature,C,23.7
776898,Ludlow Heights - Bridgnorth,2023-08-12 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.61
776898,Ludlow Heights - Bridgnorth,2023-08-12 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.07
776898,Ludlow Heights - Bridgnorth,2023-08-12 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.88
776898,Ludlow Heights - Bridgnorth,2023-08-12 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.52
776898,Ludlow Heights - Bridgnorth,2023-08-12 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.82
776898,Ludlow Heights - Bridgnorth,2023-08-12 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.07
776898,Ludlow Heights - Bridgnorth,2023-08-12 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
776898,Ludlow Heights - Bridgnorth,2023-08-12 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
776898,Ludlow Heights - Bridgnorth,2023-08-12 04:00:00+00:00,busbar,,L3 Active Power,kW,7.11
776898,Ludlow Heights - Bridgnorth,2023-08-12 04:00:00+00:00,busbar,,L2 Active Power,kW,11.35
776898,Ludlow Heights - Bridgnorth,2023-08-12 04:00:00+00:00,busbar,,L1 Active Power,kW,7.03
776898,Ludlow Heights - Bridgnorth,2023-08-12 04:00:00+00:00,busbar,,N Current (RMS),A,34.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 04:00:00+00:00,busbar,,L3 Current (RMS),A,34.7
776898,Ludlow Heights - Bridgnorth,2023-08-12 04:00:00+00:00,busbar,,L2 Current (RMS),A,52.4
776898,Ludlow Heights - Bridgnorth,2023-08-12 04:00:00+00:00,busbar,,L1 Current (RMS),A,34.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.17
776898,Ludlow Heights - Bridgnorth,2023-08-12 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.29
776898,Ludlow Heights - Bridgnorth,2023-08-12 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.11
776898,Ludlow Heights - Bridgnorth,2023-08-12 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.63
776898,Ludlow Heights - Bridgnorth,2023-08-12 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-12 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.24
776898,Ludlow Heights - Bridgnorth,2023-08-12 03:50:00+00:00,feeder,5.0,N Current (RMS),A,7.9
776898,Ludlow Heights - Bridgnorth,2023-08-12 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,9.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
776898,Ludlow Heights - Bridgnorth,2023-08-12 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
776898,Ludlow Heights - Bridgnorth,2023-08-12 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
776898,Ludlow Heights - Bridgnorth,2023-08-12 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.12
776898,Ludlow Heights - Bridgnorth,2023-08-12 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.7
776898,Ludlow Heights - Bridgnorth,2023-08-12 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.26
776898,Ludlow Heights - Bridgnorth,2023-08-12 03:50:00+00:00,feeder,4.0,N Current (RMS),A,8.4
776898,Ludlow Heights - Bridgnorth,2023-08-12 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,14.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.7
776898,Ludlow Heights - Bridgnorth,2023-08-12 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,10.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
776898,Ludlow Heights - Bridgnorth,2023-08-12 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-12 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.48
776898,Ludlow Heights - Bridgnorth,2023-08-12 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 03:50:00+00:00,feeder,3.0,N Current (RMS),A,0.9
776898,Ludlow Heights - Bridgnorth,2023-08-12 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-12 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
776898,Ludlow Heights - Bridgnorth,2023-08-12 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
776898,Ludlow Heights - Bridgnorth,2023-08-12 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
776898,Ludlow Heights - Bridgnorth,2023-08-12 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.07
776898,Ludlow Heights - Bridgnorth,2023-08-12 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.86
776898,Ludlow Heights - Bridgnorth,2023-08-12 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.9
776898,Ludlow Heights - Bridgnorth,2023-08-12 03:50:00+00:00,feeder,1.0,N Current (RMS),A,23.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,30.9
776898,Ludlow Heights - Bridgnorth,2023-08-12 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.3
776898,Ludlow Heights - Bridgnorth,2023-08-12 03:50:00+00:00,transformer,,Temperature,C,23.7
776898,Ludlow Heights - Bridgnorth,2023-08-12 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.69
776898,Ludlow Heights - Bridgnorth,2023-08-12 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.26
776898,Ludlow Heights - Bridgnorth,2023-08-12 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.91
776898,Ludlow Heights - Bridgnorth,2023-08-12 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.79
776898,Ludlow Heights - Bridgnorth,2023-08-12 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.88
776898,Ludlow Heights - Bridgnorth,2023-08-12 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.29
776898,Ludlow Heights - Bridgnorth,2023-08-12 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
776898,Ludlow Heights - Bridgnorth,2023-08-12 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
776898,Ludlow Heights - Bridgnorth,2023-08-12 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
776898,Ludlow Heights - Bridgnorth,2023-08-12 03:50:00+00:00,busbar,,L3 Active Power,kW,6.83
776898,Ludlow Heights - Bridgnorth,2023-08-12 03:50:00+00:00,busbar,,L2 Active Power,kW,11.24
776898,Ludlow Heights - Bridgnorth,2023-08-12 03:50:00+00:00,busbar,,L1 Active Power,kW,6.4
776898,Ludlow Heights - Bridgnorth,2023-08-12 03:50:00+00:00,busbar,,N Current (RMS),A,33.4
776898,Ludlow Heights - Bridgnorth,2023-08-12 03:50:00+00:00,busbar,,L3 Current (RMS),A,32.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 03:50:00+00:00,busbar,,L2 Current (RMS),A,51.1
776898,Ludlow Heights - Bridgnorth,2023-08-12 03:50:00+00:00,busbar,,L1 Current (RMS),A,31.4
776898,Ludlow Heights - Bridgnorth,2023-08-12 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.21
776898,Ludlow Heights - Bridgnorth,2023-08-12 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.27
776898,Ludlow Heights - Bridgnorth,2023-08-12 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.22
776898,Ludlow Heights - Bridgnorth,2023-08-12 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.66
776898,Ludlow Heights - Bridgnorth,2023-08-12 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.12
776898,Ludlow Heights - Bridgnorth,2023-08-12 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.7
776898,Ludlow Heights - Bridgnorth,2023-08-12 03:40:00+00:00,feeder,5.0,N Current (RMS),A,10.5
776898,Ludlow Heights - Bridgnorth,2023-08-12 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.1
776898,Ludlow Heights - Bridgnorth,2023-08-12 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,13.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,8.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
776898,Ludlow Heights - Bridgnorth,2023-08-12 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
