Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776898,Ludlow Heights - Bridgnorth,2023-08-12 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
776898,Ludlow Heights - Bridgnorth,2023-08-12 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.84
776898,Ludlow Heights - Bridgnorth,2023-08-12 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.86
776898,Ludlow Heights - Bridgnorth,2023-08-12 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.84
776898,Ludlow Heights - Bridgnorth,2023-08-12 03:40:00+00:00,feeder,4.0,N Current (RMS),A,9.9
776898,Ludlow Heights - Bridgnorth,2023-08-12 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,14.1
776898,Ludlow Heights - Bridgnorth,2023-08-12 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.1
776898,Ludlow Heights - Bridgnorth,2023-08-12 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,18.3
776898,Ludlow Heights - Bridgnorth,2023-08-12 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
776898,Ludlow Heights - Bridgnorth,2023-08-12 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-12 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.46
776898,Ludlow Heights - Bridgnorth,2023-08-12 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 03:40:00+00:00,feeder,3.0,N Current (RMS),A,1.2
776898,Ludlow Heights - Bridgnorth,2023-08-12 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-12 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-12 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-12 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
776898,Ludlow Heights - Bridgnorth,2023-08-12 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
776898,Ludlow Heights - Bridgnorth,2023-08-12 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.79
776898,Ludlow Heights - Bridgnorth,2023-08-12 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.91
776898,Ludlow Heights - Bridgnorth,2023-08-12 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.06
776898,Ludlow Heights - Bridgnorth,2023-08-12 03:40:00+00:00,feeder,1.0,N Current (RMS),A,21.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.9
776898,Ludlow Heights - Bridgnorth,2023-08-12 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,31.2
776898,Ludlow Heights - Bridgnorth,2023-08-12 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.7
776898,Ludlow Heights - Bridgnorth,2023-08-12 03:40:00+00:00,transformer,,Temperature,C,23.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.61
776898,Ludlow Heights - Bridgnorth,2023-08-12 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.49
776898,Ludlow Heights - Bridgnorth,2023-08-12 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.85
776898,Ludlow Heights - Bridgnorth,2023-08-12 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.89
776898,Ludlow Heights - Bridgnorth,2023-08-12 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.86
776898,Ludlow Heights - Bridgnorth,2023-08-12 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.44
776898,Ludlow Heights - Bridgnorth,2023-08-12 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
776898,Ludlow Heights - Bridgnorth,2023-08-12 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
776898,Ludlow Heights - Bridgnorth,2023-08-12 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
776898,Ludlow Heights - Bridgnorth,2023-08-12 03:40:00+00:00,busbar,,L3 Active Power,kW,7.29
776898,Ludlow Heights - Bridgnorth,2023-08-12 03:40:00+00:00,busbar,,L2 Active Power,kW,12.36
776898,Ludlow Heights - Bridgnorth,2023-08-12 03:40:00+00:00,busbar,,L1 Active Power,kW,8.61
776898,Ludlow Heights - Bridgnorth,2023-08-12 03:40:00+00:00,busbar,,N Current (RMS),A,35.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 03:40:00+00:00,busbar,,L3 Current (RMS),A,34.2
776898,Ludlow Heights - Bridgnorth,2023-08-12 03:40:00+00:00,busbar,,L2 Current (RMS),A,54.9
776898,Ludlow Heights - Bridgnorth,2023-08-12 03:40:00+00:00,busbar,,L1 Current (RMS),A,40.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.21
776898,Ludlow Heights - Bridgnorth,2023-08-12 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.39
776898,Ludlow Heights - Bridgnorth,2023-08-12 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.11
776898,Ludlow Heights - Bridgnorth,2023-08-12 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.62
776898,Ludlow Heights - Bridgnorth,2023-08-12 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.38
776898,Ludlow Heights - Bridgnorth,2023-08-12 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.37
776898,Ludlow Heights - Bridgnorth,2023-08-12 03:30:00+00:00,feeder,5.0,N Current (RMS),A,10.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.9
776898,Ludlow Heights - Bridgnorth,2023-08-12 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,14.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
776898,Ludlow Heights - Bridgnorth,2023-08-12 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
776898,Ludlow Heights - Bridgnorth,2023-08-12 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.7
776898,Ludlow Heights - Bridgnorth,2023-08-12 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.89
776898,Ludlow Heights - Bridgnorth,2023-08-12 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.31
776898,Ludlow Heights - Bridgnorth,2023-08-12 03:30:00+00:00,feeder,4.0,N Current (RMS),A,7.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,13.5
776898,Ludlow Heights - Bridgnorth,2023-08-12 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.3
776898,Ludlow Heights - Bridgnorth,2023-08-12 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,11.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-12 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
776898,Ludlow Heights - Bridgnorth,2023-08-12 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-12 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.43
776898,Ludlow Heights - Bridgnorth,2023-08-12 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 03:30:00+00:00,feeder,3.0,N Current (RMS),A,1.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.1
776898,Ludlow Heights - Bridgnorth,2023-08-12 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
776898,Ludlow Heights - Bridgnorth,2023-08-12 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
776898,Ludlow Heights - Bridgnorth,2023-08-12 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
776898,Ludlow Heights - Bridgnorth,2023-08-12 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.3
776898,Ludlow Heights - Bridgnorth,2023-08-12 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.91
776898,Ludlow Heights - Bridgnorth,2023-08-12 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.25
776898,Ludlow Heights - Bridgnorth,2023-08-12 03:30:00+00:00,feeder,1.0,N Current (RMS),A,18.5
776898,Ludlow Heights - Bridgnorth,2023-08-12 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,23.4
776898,Ludlow Heights - Bridgnorth,2023-08-12 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,31.5
776898,Ludlow Heights - Bridgnorth,2023-08-12 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.1
776898,Ludlow Heights - Bridgnorth,2023-08-12 03:30:00+00:00,transformer,,Temperature,C,23.5
776898,Ludlow Heights - Bridgnorth,2023-08-12 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.67
776898,Ludlow Heights - Bridgnorth,2023-08-12 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.11
776898,Ludlow Heights - Bridgnorth,2023-08-12 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.84
776898,Ludlow Heights - Bridgnorth,2023-08-12 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.11
776898,Ludlow Heights - Bridgnorth,2023-08-12 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
776898,Ludlow Heights - Bridgnorth,2023-08-12 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
776898,Ludlow Heights - Bridgnorth,2023-08-12 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
776898,Ludlow Heights - Bridgnorth,2023-08-12 03:30:00+00:00,busbar,,L3 Active Power,kW,8.63
776898,Ludlow Heights - Bridgnorth,2023-08-12 03:30:00+00:00,busbar,,L2 Active Power,kW,12.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 03:30:00+00:00,busbar,,L1 Active Power,kW,6.93
776898,Ludlow Heights - Bridgnorth,2023-08-12 03:30:00+00:00,busbar,,N Current (RMS),A,33.5
776898,Ludlow Heights - Bridgnorth,2023-08-12 03:30:00+00:00,busbar,,L3 Current (RMS),A,39.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 03:30:00+00:00,busbar,,L2 Current (RMS),A,56.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 03:30:00+00:00,busbar,,L1 Current (RMS),A,33.1
776898,Ludlow Heights - Bridgnorth,2023-08-12 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.17
776898,Ludlow Heights - Bridgnorth,2023-08-12 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.44
776898,Ludlow Heights - Bridgnorth,2023-08-12 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-12 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.47
776898,Ludlow Heights - Bridgnorth,2023-08-12 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.29
776898,Ludlow Heights - Bridgnorth,2023-08-12 03:20:00+00:00,feeder,5.0,N Current (RMS),A,10.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,14.9
776898,Ludlow Heights - Bridgnorth,2023-08-12 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.1
776898,Ludlow Heights - Bridgnorth,2023-08-12 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
776898,Ludlow Heights - Bridgnorth,2023-08-12 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
776898,Ludlow Heights - Bridgnorth,2023-08-12 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
776898,Ludlow Heights - Bridgnorth,2023-08-12 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.78
776898,Ludlow Heights - Bridgnorth,2023-08-12 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.65
776898,Ludlow Heights - Bridgnorth,2023-08-12 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.51
776898,Ludlow Heights - Bridgnorth,2023-08-12 03:20:00+00:00,feeder,4.0,N Current (RMS),A,7.4
776898,Ludlow Heights - Bridgnorth,2023-08-12 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,13.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,8.5
776898,Ludlow Heights - Bridgnorth,2023-08-12 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,11.4
776898,Ludlow Heights - Bridgnorth,2023-08-12 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
776898,Ludlow Heights - Bridgnorth,2023-08-12 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-12 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.65
776898,Ludlow Heights - Bridgnorth,2023-08-12 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-12 03:20:00+00:00,feeder,3.0,N Current (RMS),A,0.9
776898,Ludlow Heights - Bridgnorth,2023-08-12 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-12 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.9
776898,Ludlow Heights - Bridgnorth,2023-08-12 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-12 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
776898,Ludlow Heights - Bridgnorth,2023-08-12 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
776898,Ludlow Heights - Bridgnorth,2023-08-12 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
776898,Ludlow Heights - Bridgnorth,2023-08-12 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.38
776898,Ludlow Heights - Bridgnorth,2023-08-12 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.66
776898,Ludlow Heights - Bridgnorth,2023-08-12 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.15
776898,Ludlow Heights - Bridgnorth,2023-08-12 03:20:00+00:00,feeder,1.0,N Current (RMS),A,27.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,42.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 03:20:00+00:00,transformer,,Temperature,C,23.5
776898,Ludlow Heights - Bridgnorth,2023-08-12 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.64
776898,Ludlow Heights - Bridgnorth,2023-08-12 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.82
776898,Ludlow Heights - Bridgnorth,2023-08-12 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.87
776898,Ludlow Heights - Bridgnorth,2023-08-12 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.33
776898,Ludlow Heights - Bridgnorth,2023-08-12 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.81
776898,Ludlow Heights - Bridgnorth,2023-08-12 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.87
776898,Ludlow Heights - Bridgnorth,2023-08-12 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
776898,Ludlow Heights - Bridgnorth,2023-08-12 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
776898,Ludlow Heights - Bridgnorth,2023-08-12 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
776898,Ludlow Heights - Bridgnorth,2023-08-12 03:20:00+00:00,busbar,,L3 Active Power,kW,8.75
776898,Ludlow Heights - Bridgnorth,2023-08-12 03:20:00+00:00,busbar,,L2 Active Power,kW,15.43
776898,Ludlow Heights - Bridgnorth,2023-08-12 03:20:00+00:00,busbar,,L1 Active Power,kW,6.95
776898,Ludlow Heights - Bridgnorth,2023-08-12 03:20:00+00:00,busbar,,N Current (RMS),A,41.4
776898,Ludlow Heights - Bridgnorth,2023-08-12 03:20:00+00:00,busbar,,L3 Current (RMS),A,39.3
776898,Ludlow Heights - Bridgnorth,2023-08-12 03:20:00+00:00,busbar,,L2 Current (RMS),A,67.5
776898,Ludlow Heights - Bridgnorth,2023-08-12 03:20:00+00:00,busbar,,L1 Current (RMS),A,33.1
776898,Ludlow Heights - Bridgnorth,2023-08-12 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-12 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.34
776898,Ludlow Heights - Bridgnorth,2023-08-12 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.25
776898,Ludlow Heights - Bridgnorth,2023-08-12 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.51
776898,Ludlow Heights - Bridgnorth,2023-08-12 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.44
776898,Ludlow Heights - Bridgnorth,2023-08-12 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.53
776898,Ludlow Heights - Bridgnorth,2023-08-12 03:10:00+00:00,feeder,5.0,N Current (RMS),A,11.9
776898,Ludlow Heights - Bridgnorth,2023-08-12 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
776898,Ludlow Heights - Bridgnorth,2023-08-12 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,14.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,7.1
776898,Ludlow Heights - Bridgnorth,2023-08-12 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
776898,Ludlow Heights - Bridgnorth,2023-08-12 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
776898,Ludlow Heights - Bridgnorth,2023-08-12 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
776898,Ludlow Heights - Bridgnorth,2023-08-12 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.96
776898,Ludlow Heights - Bridgnorth,2023-08-12 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.62
776898,Ludlow Heights - Bridgnorth,2023-08-12 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.67
776898,Ludlow Heights - Bridgnorth,2023-08-12 03:10:00+00:00,feeder,4.0,N Current (RMS),A,10.4
776898,Ludlow Heights - Bridgnorth,2023-08-12 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,18.7
776898,Ludlow Heights - Bridgnorth,2023-08-12 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.7
776898,Ludlow Heights - Bridgnorth,2023-08-12 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,12.3
776898,Ludlow Heights - Bridgnorth,2023-08-12 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
776898,Ludlow Heights - Bridgnorth,2023-08-12 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-12 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.72
776898,Ludlow Heights - Bridgnorth,2023-08-12 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 03:10:00+00:00,feeder,3.0,N Current (RMS),A,0.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.2
776898,Ludlow Heights - Bridgnorth,2023-08-12 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
776898,Ludlow Heights - Bridgnorth,2023-08-12 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
776898,Ludlow Heights - Bridgnorth,2023-08-12 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
776898,Ludlow Heights - Bridgnorth,2023-08-12 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.77
776898,Ludlow Heights - Bridgnorth,2023-08-12 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.21
776898,Ludlow Heights - Bridgnorth,2023-08-12 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.95
776898,Ludlow Heights - Bridgnorth,2023-08-12 03:10:00+00:00,feeder,1.0,N Current (RMS),A,32.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,44.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.9
776898,Ludlow Heights - Bridgnorth,2023-08-12 03:10:00+00:00,transformer,,Temperature,C,23.4
776898,Ludlow Heights - Bridgnorth,2023-08-12 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.64
776898,Ludlow Heights - Bridgnorth,2023-08-12 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.56
776898,Ludlow Heights - Bridgnorth,2023-08-12 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.84
776898,Ludlow Heights - Bridgnorth,2023-08-12 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.04
776898,Ludlow Heights - Bridgnorth,2023-08-12 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.82
776898,Ludlow Heights - Bridgnorth,2023-08-12 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.58
776898,Ludlow Heights - Bridgnorth,2023-08-12 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
776898,Ludlow Heights - Bridgnorth,2023-08-12 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
776898,Ludlow Heights - Bridgnorth,2023-08-12 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
776898,Ludlow Heights - Bridgnorth,2023-08-12 03:10:00+00:00,busbar,,L3 Active Power,kW,8.25
776898,Ludlow Heights - Bridgnorth,2023-08-12 03:10:00+00:00,busbar,,L2 Active Power,kW,16.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 03:10:00+00:00,busbar,,L1 Active Power,kW,7.16
776898,Ludlow Heights - Bridgnorth,2023-08-12 03:10:00+00:00,busbar,,N Current (RMS),A,44.7
776898,Ludlow Heights - Bridgnorth,2023-08-12 03:10:00+00:00,busbar,,L3 Current (RMS),A,38.2
776898,Ludlow Heights - Bridgnorth,2023-08-12 03:10:00+00:00,busbar,,L2 Current (RMS),A,69.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 03:10:00+00:00,busbar,,L1 Current (RMS),A,34.2
776898,Ludlow Heights - Bridgnorth,2023-08-12 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.1
776898,Ludlow Heights - Bridgnorth,2023-08-12 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.34
776898,Ludlow Heights - Bridgnorth,2023-08-12 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.09
776898,Ludlow Heights - Bridgnorth,2023-08-12 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.61
776898,Ludlow Heights - Bridgnorth,2023-08-12 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.53
776898,Ludlow Heights - Bridgnorth,2023-08-12 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.19
776898,Ludlow Heights - Bridgnorth,2023-08-12 03:00:00+00:00,feeder,5.0,N Current (RMS),A,11.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.9
776898,Ludlow Heights - Bridgnorth,2023-08-12 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,15.1
776898,Ludlow Heights - Bridgnorth,2023-08-12 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,10.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
776898,Ludlow Heights - Bridgnorth,2023-08-12 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
776898,Ludlow Heights - Bridgnorth,2023-08-12 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
776898,Ludlow Heights - Bridgnorth,2023-08-12 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.82
776898,Ludlow Heights - Bridgnorth,2023-08-12 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.99
776898,Ludlow Heights - Bridgnorth,2023-08-12 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.52
776898,Ludlow Heights - Bridgnorth,2023-08-12 03:00:00+00:00,feeder,4.0,N Current (RMS),A,13.1
776898,Ludlow Heights - Bridgnorth,2023-08-12 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,21.5
776898,Ludlow Heights - Bridgnorth,2023-08-12 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.4
776898,Ludlow Heights - Bridgnorth,2023-08-12 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,11.7
776898,Ludlow Heights - Bridgnorth,2023-08-12 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
776898,Ludlow Heights - Bridgnorth,2023-08-12 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-12 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-12 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 03:00:00+00:00,feeder,3.0,N Current (RMS),A,0.9
776898,Ludlow Heights - Bridgnorth,2023-08-12 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.7
776898,Ludlow Heights - Bridgnorth,2023-08-12 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
776898,Ludlow Heights - Bridgnorth,2023-08-12 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
776898,Ludlow Heights - Bridgnorth,2023-08-12 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
776898,Ludlow Heights - Bridgnorth,2023-08-12 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.11
776898,Ludlow Heights - Bridgnorth,2023-08-12 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.54
776898,Ludlow Heights - Bridgnorth,2023-08-12 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.78
776898,Ludlow Heights - Bridgnorth,2023-08-12 03:00:00+00:00,feeder,1.0,N Current (RMS),A,27.1
776898,Ludlow Heights - Bridgnorth,2023-08-12 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.2
776898,Ludlow Heights - Bridgnorth,2023-08-12 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,38.1
776898,Ludlow Heights - Bridgnorth,2023-08-12 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.3
776898,Ludlow Heights - Bridgnorth,2023-08-12 03:00:00+00:00,transformer,,Temperature,C,23.5
776898,Ludlow Heights - Bridgnorth,2023-08-12 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.64
776898,Ludlow Heights - Bridgnorth,2023-08-12 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.88
776898,Ludlow Heights - Bridgnorth,2023-08-12 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.48
776898,Ludlow Heights - Bridgnorth,2023-08-12 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.81
776898,Ludlow Heights - Bridgnorth,2023-08-12 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.14
776898,Ludlow Heights - Bridgnorth,2023-08-12 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
776898,Ludlow Heights - Bridgnorth,2023-08-12 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
776898,Ludlow Heights - Bridgnorth,2023-08-12 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
776898,Ludlow Heights - Bridgnorth,2023-08-12 03:00:00+00:00,busbar,,L3 Active Power,kW,8.56
776898,Ludlow Heights - Bridgnorth,2023-08-12 03:00:00+00:00,busbar,,L2 Active Power,kW,14.66
776898,Ludlow Heights - Bridgnorth,2023-08-12 03:00:00+00:00,busbar,,L1 Active Power,kW,7.48
776898,Ludlow Heights - Bridgnorth,2023-08-12 03:00:00+00:00,busbar,,N Current (RMS),A,38.1
776898,Ludlow Heights - Bridgnorth,2023-08-12 03:00:00+00:00,busbar,,L3 Current (RMS),A,39.1
776898,Ludlow Heights - Bridgnorth,2023-08-12 03:00:00+00:00,busbar,,L2 Current (RMS),A,64.1
776898,Ludlow Heights - Bridgnorth,2023-08-12 03:00:00+00:00,busbar,,L1 Current (RMS),A,36.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.17
776898,Ludlow Heights - Bridgnorth,2023-08-12 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
776898,Ludlow Heights - Bridgnorth,2023-08-12 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.28
776898,Ludlow Heights - Bridgnorth,2023-08-12 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.62
776898,Ludlow Heights - Bridgnorth,2023-08-12 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.09
776898,Ludlow Heights - Bridgnorth,2023-08-12 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.88
776898,Ludlow Heights - Bridgnorth,2023-08-12 02:50:00+00:00,feeder,5.0,N Current (RMS),A,9.5
776898,Ludlow Heights - Bridgnorth,2023-08-12 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,9.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,8.5
776898,Ludlow Heights - Bridgnorth,2023-08-12 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
776898,Ludlow Heights - Bridgnorth,2023-08-12 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
776898,Ludlow Heights - Bridgnorth,2023-08-12 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
776898,Ludlow Heights - Bridgnorth,2023-08-12 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.65
776898,Ludlow Heights - Bridgnorth,2023-08-12 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.97
776898,Ludlow Heights - Bridgnorth,2023-08-12 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.42
776898,Ludlow Heights - Bridgnorth,2023-08-12 02:50:00+00:00,feeder,4.0,N Current (RMS),A,12.5
776898,Ludlow Heights - Bridgnorth,2023-08-12 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,20.9
776898,Ludlow Heights - Bridgnorth,2023-08-12 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.3
776898,Ludlow Heights - Bridgnorth,2023-08-12 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,11.3
776898,Ludlow Heights - Bridgnorth,2023-08-12 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
776898,Ludlow Heights - Bridgnorth,2023-08-12 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-12 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-12 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.52
776898,Ludlow Heights - Bridgnorth,2023-08-12 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 02:50:00+00:00,feeder,3.0,N Current (RMS),A,0.9
776898,Ludlow Heights - Bridgnorth,2023-08-12 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.5
776898,Ludlow Heights - Bridgnorth,2023-08-12 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
776898,Ludlow Heights - Bridgnorth,2023-08-12 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
776898,Ludlow Heights - Bridgnorth,2023-08-12 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
776898,Ludlow Heights - Bridgnorth,2023-08-12 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.57
776898,Ludlow Heights - Bridgnorth,2023-08-12 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.4
776898,Ludlow Heights - Bridgnorth,2023-08-12 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.63
776898,Ludlow Heights - Bridgnorth,2023-08-12 02:50:00+00:00,feeder,1.0,N Current (RMS),A,26.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.1
776898,Ludlow Heights - Bridgnorth,2023-08-12 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,33.7
776898,Ludlow Heights - Bridgnorth,2023-08-12 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 02:50:00+00:00,transformer,,Temperature,C,23.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.73
776898,Ludlow Heights - Bridgnorth,2023-08-12 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.13
776898,Ludlow Heights - Bridgnorth,2023-08-12 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.89
776898,Ludlow Heights - Bridgnorth,2023-08-12 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.71
776898,Ludlow Heights - Bridgnorth,2023-08-12 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.87
776898,Ludlow Heights - Bridgnorth,2023-08-12 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.24
776898,Ludlow Heights - Bridgnorth,2023-08-12 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
776898,Ludlow Heights - Bridgnorth,2023-08-12 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
776898,Ludlow Heights - Bridgnorth,2023-08-12 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
776898,Ludlow Heights - Bridgnorth,2023-08-12 02:50:00+00:00,busbar,,L3 Active Power,kW,7.86
776898,Ludlow Heights - Bridgnorth,2023-08-12 02:50:00+00:00,busbar,,L2 Active Power,kW,11.98
776898,Ludlow Heights - Bridgnorth,2023-08-12 02:50:00+00:00,busbar,,L1 Active Power,kW,6.94
776898,Ludlow Heights - Bridgnorth,2023-08-12 02:50:00+00:00,busbar,,N Current (RMS),A,34.4
776898,Ludlow Heights - Bridgnorth,2023-08-12 02:50:00+00:00,busbar,,L3 Current (RMS),A,37.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 02:50:00+00:00,busbar,,L2 Current (RMS),A,54.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 02:50:00+00:00,busbar,,L1 Current (RMS),A,33.5
776898,Ludlow Heights - Bridgnorth,2023-08-12 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.16
776898,Ludlow Heights - Bridgnorth,2023-08-12 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.57
776898,Ludlow Heights - Bridgnorth,2023-08-12 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.25
776898,Ludlow Heights - Bridgnorth,2023-08-12 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.58
776898,Ludlow Heights - Bridgnorth,2023-08-12 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.23
776898,Ludlow Heights - Bridgnorth,2023-08-12 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.65
776898,Ludlow Heights - Bridgnorth,2023-08-12 02:40:00+00:00,feeder,5.0,N Current (RMS),A,9.7
776898,Ludlow Heights - Bridgnorth,2023-08-12 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,10.2
776898,Ludlow Heights - Bridgnorth,2023-08-12 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,7.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
776898,Ludlow Heights - Bridgnorth,2023-08-12 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
776898,Ludlow Heights - Bridgnorth,2023-08-12 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
776898,Ludlow Heights - Bridgnorth,2023-08-12 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.63
776898,Ludlow Heights - Bridgnorth,2023-08-12 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.84
776898,Ludlow Heights - Bridgnorth,2023-08-12 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.52
776898,Ludlow Heights - Bridgnorth,2023-08-12 02:40:00+00:00,feeder,4.0,N Current (RMS),A,12.1
776898,Ludlow Heights - Bridgnorth,2023-08-12 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,20.9
776898,Ludlow Heights - Bridgnorth,2023-08-12 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.1
776898,Ludlow Heights - Bridgnorth,2023-08-12 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,11.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
776898,Ludlow Heights - Bridgnorth,2023-08-12 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-12 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-12 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.46
776898,Ludlow Heights - Bridgnorth,2023-08-12 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 02:40:00+00:00,feeder,3.0,N Current (RMS),A,0.9
776898,Ludlow Heights - Bridgnorth,2023-08-12 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-12 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
776898,Ludlow Heights - Bridgnorth,2023-08-12 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
776898,Ludlow Heights - Bridgnorth,2023-08-12 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
776898,Ludlow Heights - Bridgnorth,2023-08-12 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.44
776898,Ludlow Heights - Bridgnorth,2023-08-12 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.46
776898,Ludlow Heights - Bridgnorth,2023-08-12 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.67
776898,Ludlow Heights - Bridgnorth,2023-08-12 02:40:00+00:00,feeder,1.0,N Current (RMS),A,23.9
776898,Ludlow Heights - Bridgnorth,2023-08-12 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.3
776898,Ludlow Heights - Bridgnorth,2023-08-12 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,30.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 02:40:00+00:00,transformer,,Temperature,C,23.7
776898,Ludlow Heights - Bridgnorth,2023-08-12 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.75
776898,Ludlow Heights - Bridgnorth,2023-08-12 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.86
776898,Ludlow Heights - Bridgnorth,2023-08-12 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.95
776898,Ludlow Heights - Bridgnorth,2023-08-12 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.51
776898,Ludlow Heights - Bridgnorth,2023-08-12 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.89
776898,Ludlow Heights - Bridgnorth,2023-08-12 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.88
776898,Ludlow Heights - Bridgnorth,2023-08-12 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
776898,Ludlow Heights - Bridgnorth,2023-08-12 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
776898,Ludlow Heights - Bridgnorth,2023-08-12 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
776898,Ludlow Heights - Bridgnorth,2023-08-12 02:40:00+00:00,busbar,,L3 Active Power,kW,7.66
776898,Ludlow Heights - Bridgnorth,2023-08-12 02:40:00+00:00,busbar,,L2 Active Power,kW,11.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 02:40:00+00:00,busbar,,L1 Active Power,kW,6.83
776898,Ludlow Heights - Bridgnorth,2023-08-12 02:40:00+00:00,busbar,,N Current (RMS),A,33.5
776898,Ludlow Heights - Bridgnorth,2023-08-12 02:40:00+00:00,busbar,,L3 Current (RMS),A,36.7
776898,Ludlow Heights - Bridgnorth,2023-08-12 02:40:00+00:00,busbar,,L2 Current (RMS),A,51.1
776898,Ludlow Heights - Bridgnorth,2023-08-12 02:40:00+00:00,busbar,,L1 Current (RMS),A,32.9
776898,Ludlow Heights - Bridgnorth,2023-08-12 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.16
776898,Ludlow Heights - Bridgnorth,2023-08-12 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
776898,Ludlow Heights - Bridgnorth,2023-08-12 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.11
776898,Ludlow Heights - Bridgnorth,2023-08-12 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.57
776898,Ludlow Heights - Bridgnorth,2023-08-12 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.15
776898,Ludlow Heights - Bridgnorth,2023-08-12 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.79
776898,Ludlow Heights - Bridgnorth,2023-08-12 02:30:00+00:00,feeder,5.0,N Current (RMS),A,11.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.7
776898,Ludlow Heights - Bridgnorth,2023-08-12 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,10.1
776898,Ludlow Heights - Bridgnorth,2023-08-12 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,9.3
776898,Ludlow Heights - Bridgnorth,2023-08-12 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
776898,Ludlow Heights - Bridgnorth,2023-08-12 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
776898,Ludlow Heights - Bridgnorth,2023-08-12 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
776898,Ludlow Heights - Bridgnorth,2023-08-12 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.84
776898,Ludlow Heights - Bridgnorth,2023-08-12 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.53
776898,Ludlow Heights - Bridgnorth,2023-08-12 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.32
776898,Ludlow Heights - Bridgnorth,2023-08-12 02:30:00+00:00,feeder,4.0,N Current (RMS),A,13.5
776898,Ludlow Heights - Bridgnorth,2023-08-12 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,21.5
776898,Ludlow Heights - Bridgnorth,2023-08-12 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.4
776898,Ludlow Heights - Bridgnorth,2023-08-12 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,10.9
776898,Ludlow Heights - Bridgnorth,2023-08-12 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
776898,Ludlow Heights - Bridgnorth,2023-08-12 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-12 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-12 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.45
776898,Ludlow Heights - Bridgnorth,2023-08-12 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-12 02:30:00+00:00,feeder,3.0,N Current (RMS),A,0.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-12 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
776898,Ludlow Heights - Bridgnorth,2023-08-12 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
776898,Ludlow Heights - Bridgnorth,2023-08-12 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.44
776898,Ludlow Heights - Bridgnorth,2023-08-12 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.34
776898,Ludlow Heights - Bridgnorth,2023-08-12 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.75
776898,Ludlow Heights - Bridgnorth,2023-08-12 02:30:00+00:00,feeder,1.0,N Current (RMS),A,24.1
776898,Ludlow Heights - Bridgnorth,2023-08-12 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.2
776898,Ludlow Heights - Bridgnorth,2023-08-12 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,29.7
776898,Ludlow Heights - Bridgnorth,2023-08-12 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.9
776898,Ludlow Heights - Bridgnorth,2023-08-12 02:30:00+00:00,transformer,,Temperature,C,23.9
776898,Ludlow Heights - Bridgnorth,2023-08-12 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.7
776898,Ludlow Heights - Bridgnorth,2023-08-12 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.33
776898,Ludlow Heights - Bridgnorth,2023-08-12 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.9
776898,Ludlow Heights - Bridgnorth,2023-08-12 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.95
776898,Ludlow Heights - Bridgnorth,2023-08-12 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.86
776898,Ludlow Heights - Bridgnorth,2023-08-12 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.38
776898,Ludlow Heights - Bridgnorth,2023-08-12 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
776898,Ludlow Heights - Bridgnorth,2023-08-12 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
776898,Ludlow Heights - Bridgnorth,2023-08-12 02:30:00+00:00,busbar,,L3 Active Power,kW,7.87
776898,Ludlow Heights - Bridgnorth,2023-08-12 02:30:00+00:00,busbar,,L2 Active Power,kW,11.48
776898,Ludlow Heights - Bridgnorth,2023-08-12 02:30:00+00:00,busbar,,L1 Active Power,kW,6.85
776898,Ludlow Heights - Bridgnorth,2023-08-12 02:30:00+00:00,busbar,,N Current (RMS),A,34.2
776898,Ludlow Heights - Bridgnorth,2023-08-12 02:30:00+00:00,busbar,,L3 Current (RMS),A,37.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 02:30:00+00:00,busbar,,L2 Current (RMS),A,53.4
776898,Ludlow Heights - Bridgnorth,2023-08-12 02:30:00+00:00,busbar,,L1 Current (RMS),A,33.3
776898,Ludlow Heights - Bridgnorth,2023-08-12 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.52
776898,Ludlow Heights - Bridgnorth,2023-08-12 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.35
776898,Ludlow Heights - Bridgnorth,2023-08-12 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.51
776898,Ludlow Heights - Bridgnorth,2023-08-12 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.37
776898,Ludlow Heights - Bridgnorth,2023-08-12 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.42
776898,Ludlow Heights - Bridgnorth,2023-08-12 02:20:00+00:00,feeder,5.0,N Current (RMS),A,10.4
776898,Ludlow Heights - Bridgnorth,2023-08-12 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
776898,Ludlow Heights - Bridgnorth,2023-08-12 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,10.5
776898,Ludlow Heights - Bridgnorth,2023-08-12 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,7.2
776898,Ludlow Heights - Bridgnorth,2023-08-12 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
776898,Ludlow Heights - Bridgnorth,2023-08-12 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
776898,Ludlow Heights - Bridgnorth,2023-08-12 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
776898,Ludlow Heights - Bridgnorth,2023-08-12 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.78
776898,Ludlow Heights - Bridgnorth,2023-08-12 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.31
776898,Ludlow Heights - Bridgnorth,2023-08-12 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.88
776898,Ludlow Heights - Bridgnorth,2023-08-12 02:20:00+00:00,feeder,4.0,N Current (RMS),A,12.4
776898,Ludlow Heights - Bridgnorth,2023-08-12 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,21.2
776898,Ludlow Heights - Bridgnorth,2023-08-12 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.2
776898,Ludlow Heights - Bridgnorth,2023-08-12 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,18.5
776898,Ludlow Heights - Bridgnorth,2023-08-12 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-12 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
776898,Ludlow Heights - Bridgnorth,2023-08-12 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-12 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.42
776898,Ludlow Heights - Bridgnorth,2023-08-12 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-12 02:20:00+00:00,feeder,3.0,N Current (RMS),A,0.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-12 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
776898,Ludlow Heights - Bridgnorth,2023-08-12 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
776898,Ludlow Heights - Bridgnorth,2023-08-12 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
776898,Ludlow Heights - Bridgnorth,2023-08-12 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.71
776898,Ludlow Heights - Bridgnorth,2023-08-12 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.2
776898,Ludlow Heights - Bridgnorth,2023-08-12 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.21
776898,Ludlow Heights - Bridgnorth,2023-08-12 02:20:00+00:00,feeder,1.0,N Current (RMS),A,23.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,29.2
776898,Ludlow Heights - Bridgnorth,2023-08-12 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.2
776898,Ludlow Heights - Bridgnorth,2023-08-12 02:20:00+00:00,transformer,,Temperature,C,24.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.61
776898,Ludlow Heights - Bridgnorth,2023-08-12 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.07
776898,Ludlow Heights - Bridgnorth,2023-08-12 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.74
776898,Ludlow Heights - Bridgnorth,2023-08-12 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.66
776898,Ludlow Heights - Bridgnorth,2023-08-12 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.77
776898,Ludlow Heights - Bridgnorth,2023-08-12 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.13
776898,Ludlow Heights - Bridgnorth,2023-08-12 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
776898,Ludlow Heights - Bridgnorth,2023-08-12 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
776898,Ludlow Heights - Bridgnorth,2023-08-12 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
