Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776898,Ludlow Heights - Bridgnorth,2023-08-12 02:20:00+00:00,busbar,,L3 Active Power,kW,8.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 02:20:00+00:00,busbar,,L2 Active Power,kW,12.3
776898,Ludlow Heights - Bridgnorth,2023-08-12 02:20:00+00:00,busbar,,L1 Active Power,kW,8.51
776898,Ludlow Heights - Bridgnorth,2023-08-12 02:20:00+00:00,busbar,,N Current (RMS),A,36.9
776898,Ludlow Heights - Bridgnorth,2023-08-12 02:20:00+00:00,busbar,,L3 Current (RMS),A,37.5
776898,Ludlow Heights - Bridgnorth,2023-08-12 02:20:00+00:00,busbar,,L2 Current (RMS),A,56.1
776898,Ludlow Heights - Bridgnorth,2023-08-12 02:20:00+00:00,busbar,,L1 Current (RMS),A,39.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.68
776898,Ludlow Heights - Bridgnorth,2023-08-12 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.2
776898,Ludlow Heights - Bridgnorth,2023-08-12 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.51
776898,Ludlow Heights - Bridgnorth,2023-08-12 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.29
776898,Ludlow Heights - Bridgnorth,2023-08-12 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.19
776898,Ludlow Heights - Bridgnorth,2023-08-12 02:10:00+00:00,feeder,5.0,N Current (RMS),A,9.5
776898,Ludlow Heights - Bridgnorth,2023-08-12 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
776898,Ludlow Heights - Bridgnorth,2023-08-12 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,10.3
776898,Ludlow Heights - Bridgnorth,2023-08-12 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,5.9
776898,Ludlow Heights - Bridgnorth,2023-08-12 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
776898,Ludlow Heights - Bridgnorth,2023-08-12 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
776898,Ludlow Heights - Bridgnorth,2023-08-12 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
776898,Ludlow Heights - Bridgnorth,2023-08-12 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.7
776898,Ludlow Heights - Bridgnorth,2023-08-12 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.01
776898,Ludlow Heights - Bridgnorth,2023-08-12 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.65
776898,Ludlow Heights - Bridgnorth,2023-08-12 02:10:00+00:00,feeder,4.0,N Current (RMS),A,11.7
776898,Ludlow Heights - Bridgnorth,2023-08-12 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.9
776898,Ludlow Heights - Bridgnorth,2023-08-12 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,14.2
776898,Ludlow Heights - Bridgnorth,2023-08-12 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,12.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-12 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
776898,Ludlow Heights - Bridgnorth,2023-08-12 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-12 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.47
776898,Ludlow Heights - Bridgnorth,2023-08-12 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-12 02:10:00+00:00,feeder,3.0,N Current (RMS),A,0.7
776898,Ludlow Heights - Bridgnorth,2023-08-12 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-12 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-12 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
776898,Ludlow Heights - Bridgnorth,2023-08-12 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
776898,Ludlow Heights - Bridgnorth,2023-08-12 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
776898,Ludlow Heights - Bridgnorth,2023-08-12 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.67
776898,Ludlow Heights - Bridgnorth,2023-08-12 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.31
776898,Ludlow Heights - Bridgnorth,2023-08-12 02:10:00+00:00,feeder,1.0,N Current (RMS),A,25.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.9
776898,Ludlow Heights - Bridgnorth,2023-08-12 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,30.3
776898,Ludlow Heights - Bridgnorth,2023-08-12 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.3
776898,Ludlow Heights - Bridgnorth,2023-08-12 02:10:00+00:00,transformer,,Temperature,C,24.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.61
776898,Ludlow Heights - Bridgnorth,2023-08-12 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.74
776898,Ludlow Heights - Bridgnorth,2023-08-12 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.72
776898,Ludlow Heights - Bridgnorth,2023-08-12 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.39
776898,Ludlow Heights - Bridgnorth,2023-08-12 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.77
776898,Ludlow Heights - Bridgnorth,2023-08-12 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
776898,Ludlow Heights - Bridgnorth,2023-08-12 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
776898,Ludlow Heights - Bridgnorth,2023-08-12 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
776898,Ludlow Heights - Bridgnorth,2023-08-12 02:10:00+00:00,busbar,,L3 Active Power,kW,7.89
776898,Ludlow Heights - Bridgnorth,2023-08-12 02:10:00+00:00,busbar,,L2 Active Power,kW,12.37
776898,Ludlow Heights - Bridgnorth,2023-08-12 02:10:00+00:00,busbar,,L1 Active Power,kW,7.15
776898,Ludlow Heights - Bridgnorth,2023-08-12 02:10:00+00:00,busbar,,N Current (RMS),A,37.7
776898,Ludlow Heights - Bridgnorth,2023-08-12 02:10:00+00:00,busbar,,L3 Current (RMS),A,37.4
776898,Ludlow Heights - Bridgnorth,2023-08-12 02:10:00+00:00,busbar,,L2 Current (RMS),A,56.1
776898,Ludlow Heights - Bridgnorth,2023-08-12 02:10:00+00:00,busbar,,L1 Current (RMS),A,33.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.22
776898,Ludlow Heights - Bridgnorth,2023-08-12 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.08
776898,Ludlow Heights - Bridgnorth,2023-08-12 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.38
776898,Ludlow Heights - Bridgnorth,2023-08-12 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.63
776898,Ludlow Heights - Bridgnorth,2023-08-12 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.41
776898,Ludlow Heights - Bridgnorth,2023-08-12 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.34
776898,Ludlow Heights - Bridgnorth,2023-08-12 02:00:00+00:00,feeder,5.0,N Current (RMS),A,12.2
776898,Ludlow Heights - Bridgnorth,2023-08-12 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,14.9
776898,Ludlow Heights - Bridgnorth,2023-08-12 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.5
776898,Ludlow Heights - Bridgnorth,2023-08-12 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
776898,Ludlow Heights - Bridgnorth,2023-08-12 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
776898,Ludlow Heights - Bridgnorth,2023-08-12 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
776898,Ludlow Heights - Bridgnorth,2023-08-12 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.57
776898,Ludlow Heights - Bridgnorth,2023-08-12 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.81
776898,Ludlow Heights - Bridgnorth,2023-08-12 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.68
776898,Ludlow Heights - Bridgnorth,2023-08-12 02:00:00+00:00,feeder,4.0,N Current (RMS),A,11.3
776898,Ludlow Heights - Bridgnorth,2023-08-12 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,20.5
776898,Ludlow Heights - Bridgnorth,2023-08-12 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.2
776898,Ludlow Heights - Bridgnorth,2023-08-12 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,12.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
776898,Ludlow Heights - Bridgnorth,2023-08-12 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-12 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-12 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.46
776898,Ludlow Heights - Bridgnorth,2023-08-12 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 02:00:00+00:00,feeder,3.0,N Current (RMS),A,0.7
776898,Ludlow Heights - Bridgnorth,2023-08-12 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-12 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
776898,Ludlow Heights - Bridgnorth,2023-08-12 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
776898,Ludlow Heights - Bridgnorth,2023-08-12 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
776898,Ludlow Heights - Bridgnorth,2023-08-12 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.63
776898,Ludlow Heights - Bridgnorth,2023-08-12 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.57
776898,Ludlow Heights - Bridgnorth,2023-08-12 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.02
776898,Ludlow Heights - Bridgnorth,2023-08-12 02:00:00+00:00,feeder,1.0,N Current (RMS),A,24.3
776898,Ludlow Heights - Bridgnorth,2023-08-12 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,29.9
776898,Ludlow Heights - Bridgnorth,2023-08-12 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
776898,Ludlow Heights - Bridgnorth,2023-08-12 02:00:00+00:00,transformer,,Temperature,C,24.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.67
776898,Ludlow Heights - Bridgnorth,2023-08-12 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.85
776898,Ludlow Heights - Bridgnorth,2023-08-12 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.82
776898,Ludlow Heights - Bridgnorth,2023-08-12 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.37
776898,Ludlow Heights - Bridgnorth,2023-08-12 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.88
776898,Ludlow Heights - Bridgnorth,2023-08-12 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
776898,Ludlow Heights - Bridgnorth,2023-08-12 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
776898,Ludlow Heights - Bridgnorth,2023-08-12 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
776898,Ludlow Heights - Bridgnorth,2023-08-12 02:00:00+00:00,busbar,,L3 Active Power,kW,7.85
776898,Ludlow Heights - Bridgnorth,2023-08-12 02:00:00+00:00,busbar,,L2 Active Power,kW,12.25
776898,Ludlow Heights - Bridgnorth,2023-08-12 02:00:00+00:00,busbar,,L1 Active Power,kW,7.03
776898,Ludlow Heights - Bridgnorth,2023-08-12 02:00:00+00:00,busbar,,N Current (RMS),A,37.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 02:00:00+00:00,busbar,,L3 Current (RMS),A,37.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 02:00:00+00:00,busbar,,L2 Current (RMS),A,54.7
776898,Ludlow Heights - Bridgnorth,2023-08-12 02:00:00+00:00,busbar,,L1 Current (RMS),A,33.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.21
776898,Ludlow Heights - Bridgnorth,2023-08-12 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.22
776898,Ludlow Heights - Bridgnorth,2023-08-12 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.23
776898,Ludlow Heights - Bridgnorth,2023-08-12 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.63
776898,Ludlow Heights - Bridgnorth,2023-08-12 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.92
776898,Ludlow Heights - Bridgnorth,2023-08-12 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.78
776898,Ludlow Heights - Bridgnorth,2023-08-12 01:50:00+00:00,feeder,5.0,N Current (RMS),A,13.4
776898,Ludlow Heights - Bridgnorth,2023-08-12 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,16.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,9.4
776898,Ludlow Heights - Bridgnorth,2023-08-12 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
776898,Ludlow Heights - Bridgnorth,2023-08-12 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
776898,Ludlow Heights - Bridgnorth,2023-08-12 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
776898,Ludlow Heights - Bridgnorth,2023-08-12 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.75
776898,Ludlow Heights - Bridgnorth,2023-08-12 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.01
776898,Ludlow Heights - Bridgnorth,2023-08-12 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.41
776898,Ludlow Heights - Bridgnorth,2023-08-12 01:50:00+00:00,feeder,4.0,N Current (RMS),A,7.9
776898,Ludlow Heights - Bridgnorth,2023-08-12 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,13.7
776898,Ludlow Heights - Bridgnorth,2023-08-12 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.7
776898,Ludlow Heights - Bridgnorth,2023-08-12 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,11.3
776898,Ludlow Heights - Bridgnorth,2023-08-12 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-12 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
776898,Ludlow Heights - Bridgnorth,2023-08-12 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-12 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-12 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.47
776898,Ludlow Heights - Bridgnorth,2023-08-12 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 01:50:00+00:00,feeder,3.0,N Current (RMS),A,0.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-12 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-12 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
776898,Ludlow Heights - Bridgnorth,2023-08-12 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
776898,Ludlow Heights - Bridgnorth,2023-08-12 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
776898,Ludlow Heights - Bridgnorth,2023-08-12 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.75
776898,Ludlow Heights - Bridgnorth,2023-08-12 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.73
776898,Ludlow Heights - Bridgnorth,2023-08-12 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.1
776898,Ludlow Heights - Bridgnorth,2023-08-12 01:50:00+00:00,feeder,1.0,N Current (RMS),A,24.2
776898,Ludlow Heights - Bridgnorth,2023-08-12 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,30.5
776898,Ludlow Heights - Bridgnorth,2023-08-12 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 01:50:00+00:00,transformer,,Temperature,C,24.2
776898,Ludlow Heights - Bridgnorth,2023-08-12 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.5
776898,Ludlow Heights - Bridgnorth,2023-08-12 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.15
776898,Ludlow Heights - Bridgnorth,2023-08-12 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.71
776898,Ludlow Heights - Bridgnorth,2023-08-12 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.56
776898,Ludlow Heights - Bridgnorth,2023-08-12 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.76
776898,Ludlow Heights - Bridgnorth,2023-08-12 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.17
776898,Ludlow Heights - Bridgnorth,2023-08-12 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
776898,Ludlow Heights - Bridgnorth,2023-08-12 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
776898,Ludlow Heights - Bridgnorth,2023-08-12 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
776898,Ludlow Heights - Bridgnorth,2023-08-12 01:50:00+00:00,busbar,,L3 Active Power,kW,6.12
776898,Ludlow Heights - Bridgnorth,2023-08-12 01:50:00+00:00,busbar,,L2 Active Power,kW,13.14
776898,Ludlow Heights - Bridgnorth,2023-08-12 01:50:00+00:00,busbar,,L1 Active Power,kW,7.29
776898,Ludlow Heights - Bridgnorth,2023-08-12 01:50:00+00:00,busbar,,N Current (RMS),A,40.4
776898,Ludlow Heights - Bridgnorth,2023-08-12 01:50:00+00:00,busbar,,L3 Current (RMS),A,30.4
776898,Ludlow Heights - Bridgnorth,2023-08-12 01:50:00+00:00,busbar,,L2 Current (RMS),A,57.9
776898,Ludlow Heights - Bridgnorth,2023-08-12 01:50:00+00:00,busbar,,L1 Current (RMS),A,34.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.21
776898,Ludlow Heights - Bridgnorth,2023-08-12 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
776898,Ludlow Heights - Bridgnorth,2023-08-12 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.22
776898,Ludlow Heights - Bridgnorth,2023-08-12 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.68
776898,Ludlow Heights - Bridgnorth,2023-08-12 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.2
776898,Ludlow Heights - Bridgnorth,2023-08-12 01:40:00+00:00,feeder,5.0,N Current (RMS),A,9.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.2
776898,Ludlow Heights - Bridgnorth,2023-08-12 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,11.5
776898,Ludlow Heights - Bridgnorth,2023-08-12 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
776898,Ludlow Heights - Bridgnorth,2023-08-12 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
776898,Ludlow Heights - Bridgnorth,2023-08-12 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
776898,Ludlow Heights - Bridgnorth,2023-08-12 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.81
776898,Ludlow Heights - Bridgnorth,2023-08-12 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.09
776898,Ludlow Heights - Bridgnorth,2023-08-12 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.78
776898,Ludlow Heights - Bridgnorth,2023-08-12 01:40:00+00:00,feeder,4.0,N Current (RMS),A,7.5
776898,Ludlow Heights - Bridgnorth,2023-08-12 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,13.9
776898,Ludlow Heights - Bridgnorth,2023-08-12 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,12.4
776898,Ludlow Heights - Bridgnorth,2023-08-12 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
776898,Ludlow Heights - Bridgnorth,2023-08-12 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-12 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-12 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.86
776898,Ludlow Heights - Bridgnorth,2023-08-12 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-12 01:40:00+00:00,feeder,3.0,N Current (RMS),A,1.2
776898,Ludlow Heights - Bridgnorth,2023-08-12 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.9
776898,Ludlow Heights - Bridgnorth,2023-08-12 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
776898,Ludlow Heights - Bridgnorth,2023-08-12 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
776898,Ludlow Heights - Bridgnorth,2023-08-12 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
776898,Ludlow Heights - Bridgnorth,2023-08-12 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.96
776898,Ludlow Heights - Bridgnorth,2023-08-12 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.54
776898,Ludlow Heights - Bridgnorth,2023-08-12 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.48
776898,Ludlow Heights - Bridgnorth,2023-08-12 01:40:00+00:00,feeder,1.0,N Current (RMS),A,43.1
776898,Ludlow Heights - Bridgnorth,2023-08-12 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.7
776898,Ludlow Heights - Bridgnorth,2023-08-12 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,51.3
776898,Ludlow Heights - Bridgnorth,2023-08-12 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 01:40:00+00:00,transformer,,Temperature,C,24.3
776898,Ludlow Heights - Bridgnorth,2023-08-12 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.41
776898,Ludlow Heights - Bridgnorth,2023-08-12 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.94
776898,Ludlow Heights - Bridgnorth,2023-08-12 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.65
776898,Ludlow Heights - Bridgnorth,2023-08-12 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.36
776898,Ludlow Heights - Bridgnorth,2023-08-12 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.72
776898,Ludlow Heights - Bridgnorth,2023-08-12 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.9
776898,Ludlow Heights - Bridgnorth,2023-08-12 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
776898,Ludlow Heights - Bridgnorth,2023-08-12 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
776898,Ludlow Heights - Bridgnorth,2023-08-12 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
776898,Ludlow Heights - Bridgnorth,2023-08-12 01:40:00+00:00,busbar,,L3 Active Power,kW,6.45
776898,Ludlow Heights - Bridgnorth,2023-08-12 01:40:00+00:00,busbar,,L2 Active Power,kW,17.1
776898,Ludlow Heights - Bridgnorth,2023-08-12 01:40:00+00:00,busbar,,L1 Active Power,kW,7.47
776898,Ludlow Heights - Bridgnorth,2023-08-12 01:40:00+00:00,busbar,,N Current (RMS),A,54.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 01:40:00+00:00,busbar,,L3 Current (RMS),A,31.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 01:40:00+00:00,busbar,,L2 Current (RMS),A,75.5
776898,Ludlow Heights - Bridgnorth,2023-08-12 01:40:00+00:00,busbar,,L1 Current (RMS),A,34.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.11
776898,Ludlow Heights - Bridgnorth,2023-08-12 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
776898,Ludlow Heights - Bridgnorth,2023-08-12 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.38
776898,Ludlow Heights - Bridgnorth,2023-08-12 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.66
776898,Ludlow Heights - Bridgnorth,2023-08-12 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.53
776898,Ludlow Heights - Bridgnorth,2023-08-12 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.29
776898,Ludlow Heights - Bridgnorth,2023-08-12 01:30:00+00:00,feeder,5.0,N Current (RMS),A,10.2
776898,Ludlow Heights - Bridgnorth,2023-08-12 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.1
776898,Ludlow Heights - Bridgnorth,2023-08-12 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,11.1
776898,Ludlow Heights - Bridgnorth,2023-08-12 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.3
776898,Ludlow Heights - Bridgnorth,2023-08-12 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
776898,Ludlow Heights - Bridgnorth,2023-08-12 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
776898,Ludlow Heights - Bridgnorth,2023-08-12 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
776898,Ludlow Heights - Bridgnorth,2023-08-12 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.04
776898,Ludlow Heights - Bridgnorth,2023-08-12 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.85
776898,Ludlow Heights - Bridgnorth,2023-08-12 01:30:00+00:00,feeder,4.0,N Current (RMS),A,8.1
776898,Ludlow Heights - Bridgnorth,2023-08-12 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,13.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.9
776898,Ludlow Heights - Bridgnorth,2023-08-12 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-12 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
776898,Ludlow Heights - Bridgnorth,2023-08-12 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-12 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.04
776898,Ludlow Heights - Bridgnorth,2023-08-12 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-12 01:30:00+00:00,feeder,3.0,N Current (RMS),A,3.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.5
776898,Ludlow Heights - Bridgnorth,2023-08-12 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
776898,Ludlow Heights - Bridgnorth,2023-08-12 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
776898,Ludlow Heights - Bridgnorth,2023-08-12 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
776898,Ludlow Heights - Bridgnorth,2023-08-12 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.06
776898,Ludlow Heights - Bridgnorth,2023-08-12 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.81
776898,Ludlow Heights - Bridgnorth,2023-08-12 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.46
776898,Ludlow Heights - Bridgnorth,2023-08-12 01:30:00+00:00,feeder,1.0,N Current (RMS),A,50.4
776898,Ludlow Heights - Bridgnorth,2023-08-12 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.4
776898,Ludlow Heights - Bridgnorth,2023-08-12 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,58.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 01:30:00+00:00,transformer,,Temperature,C,24.4
776898,Ludlow Heights - Bridgnorth,2023-08-12 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.54
776898,Ludlow Heights - Bridgnorth,2023-08-12 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.68
776898,Ludlow Heights - Bridgnorth,2023-08-12 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.7
776898,Ludlow Heights - Bridgnorth,2023-08-12 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.09
776898,Ludlow Heights - Bridgnorth,2023-08-12 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.76
776898,Ludlow Heights - Bridgnorth,2023-08-12 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.69
776898,Ludlow Heights - Bridgnorth,2023-08-12 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
776898,Ludlow Heights - Bridgnorth,2023-08-12 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
776898,Ludlow Heights - Bridgnorth,2023-08-12 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
776898,Ludlow Heights - Bridgnorth,2023-08-12 01:30:00+00:00,busbar,,L3 Active Power,kW,6.51
776898,Ludlow Heights - Bridgnorth,2023-08-12 01:30:00+00:00,busbar,,L2 Active Power,kW,19.42
776898,Ludlow Heights - Bridgnorth,2023-08-12 01:30:00+00:00,busbar,,L1 Active Power,kW,7.61
776898,Ludlow Heights - Bridgnorth,2023-08-12 01:30:00+00:00,busbar,,N Current (RMS),A,60.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 01:30:00+00:00,busbar,,L3 Current (RMS),A,31.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 01:30:00+00:00,busbar,,L2 Current (RMS),A,83.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 01:30:00+00:00,busbar,,L1 Current (RMS),A,35.4
776898,Ludlow Heights - Bridgnorth,2023-08-12 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
776898,Ludlow Heights - Bridgnorth,2023-08-12 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.43
776898,Ludlow Heights - Bridgnorth,2023-08-12 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.53
776898,Ludlow Heights - Bridgnorth,2023-08-12 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.44
776898,Ludlow Heights - Bridgnorth,2023-08-12 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.32
776898,Ludlow Heights - Bridgnorth,2023-08-12 01:20:00+00:00,feeder,5.0,N Current (RMS),A,17.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
776898,Ludlow Heights - Bridgnorth,2023-08-12 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,19.1
776898,Ludlow Heights - Bridgnorth,2023-08-12 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
776898,Ludlow Heights - Bridgnorth,2023-08-12 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
776898,Ludlow Heights - Bridgnorth,2023-08-12 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
776898,Ludlow Heights - Bridgnorth,2023-08-12 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.68
776898,Ludlow Heights - Bridgnorth,2023-08-12 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.64
776898,Ludlow Heights - Bridgnorth,2023-08-12 01:20:00+00:00,feeder,4.0,N Current (RMS),A,8.4
776898,Ludlow Heights - Bridgnorth,2023-08-12 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,13.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,8.9
776898,Ludlow Heights - Bridgnorth,2023-08-12 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,12.1
776898,Ludlow Heights - Bridgnorth,2023-08-12 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-12 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
776898,Ludlow Heights - Bridgnorth,2023-08-12 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-12 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.02
776898,Ludlow Heights - Bridgnorth,2023-08-12 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-12 01:20:00+00:00,feeder,3.0,N Current (RMS),A,2.9
776898,Ludlow Heights - Bridgnorth,2023-08-12 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-12 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.4
776898,Ludlow Heights - Bridgnorth,2023-08-12 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
776898,Ludlow Heights - Bridgnorth,2023-08-12 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
776898,Ludlow Heights - Bridgnorth,2023-08-12 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
776898,Ludlow Heights - Bridgnorth,2023-08-12 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.54
776898,Ludlow Heights - Bridgnorth,2023-08-12 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.36
776898,Ludlow Heights - Bridgnorth,2023-08-12 01:20:00+00:00,feeder,1.0,N Current (RMS),A,49.3
776898,Ludlow Heights - Bridgnorth,2023-08-12 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,57.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 01:20:00+00:00,transformer,,Temperature,C,24.5
776898,Ludlow Heights - Bridgnorth,2023-08-12 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.62
776898,Ludlow Heights - Bridgnorth,2023-08-12 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.52
776898,Ludlow Heights - Bridgnorth,2023-08-12 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.76
776898,Ludlow Heights - Bridgnorth,2023-08-12 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.78
776898,Ludlow Heights - Bridgnorth,2023-08-12 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.78
776898,Ludlow Heights - Bridgnorth,2023-08-12 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.44
776898,Ludlow Heights - Bridgnorth,2023-08-12 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
776898,Ludlow Heights - Bridgnorth,2023-08-12 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
776898,Ludlow Heights - Bridgnorth,2023-08-12 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
776898,Ludlow Heights - Bridgnorth,2023-08-12 01:20:00+00:00,busbar,,L3 Active Power,kW,6.33
776898,Ludlow Heights - Bridgnorth,2023-08-12 01:20:00+00:00,busbar,,L2 Active Power,kW,20.68
776898,Ludlow Heights - Bridgnorth,2023-08-12 01:20:00+00:00,busbar,,L1 Active Power,kW,7.33
776898,Ludlow Heights - Bridgnorth,2023-08-12 01:20:00+00:00,busbar,,N Current (RMS),A,65.2
776898,Ludlow Heights - Bridgnorth,2023-08-12 01:20:00+00:00,busbar,,L3 Current (RMS),A,31.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 01:20:00+00:00,busbar,,L2 Current (RMS),A,88.9
776898,Ludlow Heights - Bridgnorth,2023-08-12 01:20:00+00:00,busbar,,L1 Current (RMS),A,34.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.15
776898,Ludlow Heights - Bridgnorth,2023-08-12 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
776898,Ludlow Heights - Bridgnorth,2023-08-12 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.41
776898,Ludlow Heights - Bridgnorth,2023-08-12 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.61
776898,Ludlow Heights - Bridgnorth,2023-08-12 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.12
776898,Ludlow Heights - Bridgnorth,2023-08-12 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.12
776898,Ludlow Heights - Bridgnorth,2023-08-12 01:10:00+00:00,feeder,5.0,N Current (RMS),A,15.4
776898,Ludlow Heights - Bridgnorth,2023-08-12 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.9
776898,Ludlow Heights - Bridgnorth,2023-08-12 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,14.5
776898,Ludlow Heights - Bridgnorth,2023-08-12 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,11.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
776898,Ludlow Heights - Bridgnorth,2023-08-12 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
776898,Ludlow Heights - Bridgnorth,2023-08-12 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
776898,Ludlow Heights - Bridgnorth,2023-08-12 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.62
776898,Ludlow Heights - Bridgnorth,2023-08-12 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.25
776898,Ludlow Heights - Bridgnorth,2023-08-12 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.72
776898,Ludlow Heights - Bridgnorth,2023-08-12 01:10:00+00:00,feeder,4.0,N Current (RMS),A,11.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,13.5
776898,Ludlow Heights - Bridgnorth,2023-08-12 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.1
776898,Ludlow Heights - Bridgnorth,2023-08-12 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,12.4
776898,Ludlow Heights - Bridgnorth,2023-08-12 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
776898,Ludlow Heights - Bridgnorth,2023-08-12 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-12 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-12 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-12 01:10:00+00:00,feeder,3.0,N Current (RMS),A,3.1
776898,Ludlow Heights - Bridgnorth,2023-08-12 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-12 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.3
776898,Ludlow Heights - Bridgnorth,2023-08-12 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
776898,Ludlow Heights - Bridgnorth,2023-08-12 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
776898,Ludlow Heights - Bridgnorth,2023-08-12 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
776898,Ludlow Heights - Bridgnorth,2023-08-12 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.3
776898,Ludlow Heights - Bridgnorth,2023-08-12 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.53
776898,Ludlow Heights - Bridgnorth,2023-08-12 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.01
776898,Ludlow Heights - Bridgnorth,2023-08-12 01:10:00+00:00,feeder,1.0,N Current (RMS),A,46.5
776898,Ludlow Heights - Bridgnorth,2023-08-12 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.1
776898,Ludlow Heights - Bridgnorth,2023-08-12 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,57.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.9
776898,Ludlow Heights - Bridgnorth,2023-08-12 01:10:00+00:00,transformer,,Temperature,C,24.7
776898,Ludlow Heights - Bridgnorth,2023-08-12 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.7
776898,Ludlow Heights - Bridgnorth,2023-08-12 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.16
776898,Ludlow Heights - Bridgnorth,2023-08-12 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.82
776898,Ludlow Heights - Bridgnorth,2023-08-12 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.39
776898,Ludlow Heights - Bridgnorth,2023-08-12 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.84
776898,Ludlow Heights - Bridgnorth,2023-08-12 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.11
776898,Ludlow Heights - Bridgnorth,2023-08-12 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
776898,Ludlow Heights - Bridgnorth,2023-08-12 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
776898,Ludlow Heights - Bridgnorth,2023-08-12 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
776898,Ludlow Heights - Bridgnorth,2023-08-12 01:10:00+00:00,busbar,,L3 Active Power,kW,6.52
776898,Ludlow Heights - Bridgnorth,2023-08-12 01:10:00+00:00,busbar,,L2 Active Power,kW,20.91
776898,Ludlow Heights - Bridgnorth,2023-08-12 01:10:00+00:00,busbar,,L1 Active Power,kW,7.86
776898,Ludlow Heights - Bridgnorth,2023-08-12 01:10:00+00:00,busbar,,N Current (RMS),A,64.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 01:10:00+00:00,busbar,,L3 Current (RMS),A,31.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 01:10:00+00:00,busbar,,L2 Current (RMS),A,89.9
776898,Ludlow Heights - Bridgnorth,2023-08-12 01:10:00+00:00,busbar,,L1 Current (RMS),A,37.1
776898,Ludlow Heights - Bridgnorth,2023-08-12 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.2
776898,Ludlow Heights - Bridgnorth,2023-08-12 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
776898,Ludlow Heights - Bridgnorth,2023-08-12 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.24
776898,Ludlow Heights - Bridgnorth,2023-08-12 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.64
776898,Ludlow Heights - Bridgnorth,2023-08-12 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.55
776898,Ludlow Heights - Bridgnorth,2023-08-12 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.43
776898,Ludlow Heights - Bridgnorth,2023-08-12 01:00:00+00:00,feeder,5.0,N Current (RMS),A,10.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,11.3
776898,Ludlow Heights - Bridgnorth,2023-08-12 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
776898,Ludlow Heights - Bridgnorth,2023-08-12 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
776898,Ludlow Heights - Bridgnorth,2023-08-12 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
776898,Ludlow Heights - Bridgnorth,2023-08-12 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.86
776898,Ludlow Heights - Bridgnorth,2023-08-12 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.59
776898,Ludlow Heights - Bridgnorth,2023-08-12 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.61
776898,Ludlow Heights - Bridgnorth,2023-08-12 01:00:00+00:00,feeder,4.0,N Current (RMS),A,11.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,14.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.3
776898,Ludlow Heights - Bridgnorth,2023-08-12 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,11.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
776898,Ludlow Heights - Bridgnorth,2023-08-12 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-12 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.99
776898,Ludlow Heights - Bridgnorth,2023-08-12 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 01:00:00+00:00,feeder,3.0,N Current (RMS),A,4.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.3
776898,Ludlow Heights - Bridgnorth,2023-08-12 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
776898,Ludlow Heights - Bridgnorth,2023-08-12 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
776898,Ludlow Heights - Bridgnorth,2023-08-12 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
776898,Ludlow Heights - Bridgnorth,2023-08-12 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.45
776898,Ludlow Heights - Bridgnorth,2023-08-12 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.69
776898,Ludlow Heights - Bridgnorth,2023-08-12 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.64
776898,Ludlow Heights - Bridgnorth,2023-08-12 01:00:00+00:00,feeder,1.0,N Current (RMS),A,46.2
776898,Ludlow Heights - Bridgnorth,2023-08-12 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.3
776898,Ludlow Heights - Bridgnorth,2023-08-12 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,58.4
776898,Ludlow Heights - Bridgnorth,2023-08-12 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.9
776898,Ludlow Heights - Bridgnorth,2023-08-12 01:00:00+00:00,transformer,,Temperature,C,24.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.63
776898,Ludlow Heights - Bridgnorth,2023-08-12 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.39
776898,Ludlow Heights - Bridgnorth,2023-08-12 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.76
776898,Ludlow Heights - Bridgnorth,2023-08-12 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.76
776898,Ludlow Heights - Bridgnorth,2023-08-12 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.77
776898,Ludlow Heights - Bridgnorth,2023-08-12 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.32
776898,Ludlow Heights - Bridgnorth,2023-08-12 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
776898,Ludlow Heights - Bridgnorth,2023-08-12 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
776898,Ludlow Heights - Bridgnorth,2023-08-12 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
776898,Ludlow Heights - Bridgnorth,2023-08-12 01:00:00+00:00,busbar,,L3 Active Power,kW,6.94
776898,Ludlow Heights - Bridgnorth,2023-08-12 01:00:00+00:00,busbar,,L2 Active Power,kW,20.83
776898,Ludlow Heights - Bridgnorth,2023-08-12 01:00:00+00:00,busbar,,L1 Active Power,kW,7.68
776898,Ludlow Heights - Bridgnorth,2023-08-12 01:00:00+00:00,busbar,,N Current (RMS),A,60.7
776898,Ludlow Heights - Bridgnorth,2023-08-12 01:00:00+00:00,busbar,,L3 Current (RMS),A,32.7
776898,Ludlow Heights - Bridgnorth,2023-08-12 01:00:00+00:00,busbar,,L2 Current (RMS),A,89.5
776898,Ludlow Heights - Bridgnorth,2023-08-12 01:00:00+00:00,busbar,,L1 Current (RMS),A,36.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.24
776898,Ludlow Heights - Bridgnorth,2023-08-12 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.25
776898,Ludlow Heights - Bridgnorth,2023-08-12 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.53
776898,Ludlow Heights - Bridgnorth,2023-08-12 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.67
776898,Ludlow Heights - Bridgnorth,2023-08-12 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.83
776898,Ludlow Heights - Bridgnorth,2023-08-12 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.73
776898,Ludlow Heights - Bridgnorth,2023-08-12 00:50:00+00:00,feeder,5.0,N Current (RMS),A,19.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.1
776898,Ludlow Heights - Bridgnorth,2023-08-12 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,21.1
776898,Ludlow Heights - Bridgnorth,2023-08-12 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,8.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
776898,Ludlow Heights - Bridgnorth,2023-08-12 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
776898,Ludlow Heights - Bridgnorth,2023-08-12 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
776898,Ludlow Heights - Bridgnorth,2023-08-12 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.85
776898,Ludlow Heights - Bridgnorth,2023-08-12 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.17
776898,Ludlow Heights - Bridgnorth,2023-08-12 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.47
776898,Ludlow Heights - Bridgnorth,2023-08-12 00:50:00+00:00,feeder,4.0,N Current (RMS),A,9.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,14.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.2
776898,Ludlow Heights - Bridgnorth,2023-08-12 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,11.3
776898,Ludlow Heights - Bridgnorth,2023-08-12 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-12 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
776898,Ludlow Heights - Bridgnorth,2023-08-12 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-12 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.17
776898,Ludlow Heights - Bridgnorth,2023-08-12 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-12 00:50:00+00:00,feeder,3.0,N Current (RMS),A,3.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
