Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776898,Ludlow Heights - Bridgnorth,2023-08-12 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
776898,Ludlow Heights - Bridgnorth,2023-08-12 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
776898,Ludlow Heights - Bridgnorth,2023-08-12 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.32
776898,Ludlow Heights - Bridgnorth,2023-08-12 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,15.65
776898,Ludlow Heights - Bridgnorth,2023-08-12 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.75
776898,Ludlow Heights - Bridgnorth,2023-08-12 00:50:00+00:00,feeder,1.0,N Current (RMS),A,56.3
776898,Ludlow Heights - Bridgnorth,2023-08-12 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,66.5
776898,Ludlow Heights - Bridgnorth,2023-08-12 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.1
776898,Ludlow Heights - Bridgnorth,2023-08-12 00:50:00+00:00,transformer,,Temperature,C,24.7
776898,Ludlow Heights - Bridgnorth,2023-08-12 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.36
776898,Ludlow Heights - Bridgnorth,2023-08-12 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.72
776898,Ludlow Heights - Bridgnorth,2023-08-12 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.61
776898,Ludlow Heights - Bridgnorth,2023-08-12 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.76
776898,Ludlow Heights - Bridgnorth,2023-08-12 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.22
776898,Ludlow Heights - Bridgnorth,2023-08-12 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
776898,Ludlow Heights - Bridgnorth,2023-08-12 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
776898,Ludlow Heights - Bridgnorth,2023-08-12 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
776898,Ludlow Heights - Bridgnorth,2023-08-12 00:50:00+00:00,busbar,,L3 Active Power,kW,6.84
776898,Ludlow Heights - Bridgnorth,2023-08-12 00:50:00+00:00,busbar,,L2 Active Power,kW,23.83
776898,Ludlow Heights - Bridgnorth,2023-08-12 00:50:00+00:00,busbar,,L1 Active Power,kW,7.95
776898,Ludlow Heights - Bridgnorth,2023-08-12 00:50:00+00:00,busbar,,N Current (RMS),A,74.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 00:50:00+00:00,busbar,,L3 Current (RMS),A,32.5
776898,Ludlow Heights - Bridgnorth,2023-08-12 00:50:00+00:00,busbar,,L2 Current (RMS),A,101.7
776898,Ludlow Heights - Bridgnorth,2023-08-12 00:50:00+00:00,busbar,,L1 Current (RMS),A,36.9
776898,Ludlow Heights - Bridgnorth,2023-08-12 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.22
776898,Ludlow Heights - Bridgnorth,2023-08-12 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-12 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.17
776898,Ludlow Heights - Bridgnorth,2023-08-12 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.62
776898,Ludlow Heights - Bridgnorth,2023-08-12 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.83
776898,Ludlow Heights - Bridgnorth,2023-08-12 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.15
776898,Ludlow Heights - Bridgnorth,2023-08-12 00:40:00+00:00,feeder,5.0,N Current (RMS),A,13.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.9
776898,Ludlow Heights - Bridgnorth,2023-08-12 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,16.4
776898,Ludlow Heights - Bridgnorth,2023-08-12 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.7
776898,Ludlow Heights - Bridgnorth,2023-08-12 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
776898,Ludlow Heights - Bridgnorth,2023-08-12 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
776898,Ludlow Heights - Bridgnorth,2023-08-12 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
776898,Ludlow Heights - Bridgnorth,2023-08-12 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.75
776898,Ludlow Heights - Bridgnorth,2023-08-12 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.9
776898,Ludlow Heights - Bridgnorth,2023-08-12 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.61
776898,Ludlow Heights - Bridgnorth,2023-08-12 00:40:00+00:00,feeder,4.0,N Current (RMS),A,8.3
776898,Ludlow Heights - Bridgnorth,2023-08-12 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,13.5
776898,Ludlow Heights - Bridgnorth,2023-08-12 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.5
776898,Ludlow Heights - Bridgnorth,2023-08-12 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,12.1
776898,Ludlow Heights - Bridgnorth,2023-08-12 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-12 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
776898,Ludlow Heights - Bridgnorth,2023-08-12 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
776898,Ludlow Heights - Bridgnorth,2023-08-12 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.2
776898,Ludlow Heights - Bridgnorth,2023-08-12 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-12 00:40:00+00:00,feeder,3.0,N Current (RMS),A,3.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-12 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.1
776898,Ludlow Heights - Bridgnorth,2023-08-12 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
776898,Ludlow Heights - Bridgnorth,2023-08-12 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
776898,Ludlow Heights - Bridgnorth,2023-08-12 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.2
776898,Ludlow Heights - Bridgnorth,2023-08-12 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,15.95
776898,Ludlow Heights - Bridgnorth,2023-08-12 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.05
776898,Ludlow Heights - Bridgnorth,2023-08-12 00:40:00+00:00,feeder,1.0,N Current (RMS),A,57.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,67.7
776898,Ludlow Heights - Bridgnorth,2023-08-12 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 00:40:00+00:00,transformer,,Temperature,C,24.7
776898,Ludlow Heights - Bridgnorth,2023-08-12 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.59
776898,Ludlow Heights - Bridgnorth,2023-08-12 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.82
776898,Ludlow Heights - Bridgnorth,2023-08-12 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.68
776898,Ludlow Heights - Bridgnorth,2023-08-12 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.89
776898,Ludlow Heights - Bridgnorth,2023-08-12 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.71
776898,Ludlow Heights - Bridgnorth,2023-08-12 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.82
776898,Ludlow Heights - Bridgnorth,2023-08-12 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
776898,Ludlow Heights - Bridgnorth,2023-08-12 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
776898,Ludlow Heights - Bridgnorth,2023-08-12 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
776898,Ludlow Heights - Bridgnorth,2023-08-12 00:40:00+00:00,busbar,,L3 Active Power,kW,6.56
776898,Ludlow Heights - Bridgnorth,2023-08-12 00:40:00+00:00,busbar,,L2 Active Power,kW,22.88
776898,Ludlow Heights - Bridgnorth,2023-08-12 00:40:00+00:00,busbar,,L1 Active Power,kW,7.82
776898,Ludlow Heights - Bridgnorth,2023-08-12 00:40:00+00:00,busbar,,N Current (RMS),A,69.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 00:40:00+00:00,busbar,,L3 Current (RMS),A,31.3
776898,Ludlow Heights - Bridgnorth,2023-08-12 00:40:00+00:00,busbar,,L2 Current (RMS),A,97.3
776898,Ludlow Heights - Bridgnorth,2023-08-12 00:40:00+00:00,busbar,,L1 Current (RMS),A,36.2
776898,Ludlow Heights - Bridgnorth,2023-08-12 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
776898,Ludlow Heights - Bridgnorth,2023-08-12 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.22
776898,Ludlow Heights - Bridgnorth,2023-08-12 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.35
776898,Ludlow Heights - Bridgnorth,2023-08-12 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.44
776898,Ludlow Heights - Bridgnorth,2023-08-12 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.57
776898,Ludlow Heights - Bridgnorth,2023-08-12 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.28
776898,Ludlow Heights - Bridgnorth,2023-08-12 00:30:00+00:00,feeder,5.0,N Current (RMS),A,11.4
776898,Ludlow Heights - Bridgnorth,2023-08-12 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.1
776898,Ludlow Heights - Bridgnorth,2023-08-12 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,11.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.3
776898,Ludlow Heights - Bridgnorth,2023-08-12 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
776898,Ludlow Heights - Bridgnorth,2023-08-12 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
776898,Ludlow Heights - Bridgnorth,2023-08-12 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
776898,Ludlow Heights - Bridgnorth,2023-08-12 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.92
776898,Ludlow Heights - Bridgnorth,2023-08-12 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.87
776898,Ludlow Heights - Bridgnorth,2023-08-12 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.08
776898,Ludlow Heights - Bridgnorth,2023-08-12 00:30:00+00:00,feeder,4.0,N Current (RMS),A,10.4
776898,Ludlow Heights - Bridgnorth,2023-08-12 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,14.1
776898,Ludlow Heights - Bridgnorth,2023-08-12 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.2
776898,Ludlow Heights - Bridgnorth,2023-08-12 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,19.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-12 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
776898,Ludlow Heights - Bridgnorth,2023-08-12 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
776898,Ludlow Heights - Bridgnorth,2023-08-12 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.16
776898,Ludlow Heights - Bridgnorth,2023-08-12 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-12 00:30:00+00:00,feeder,3.0,N Current (RMS),A,3.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
776898,Ludlow Heights - Bridgnorth,2023-08-12 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
776898,Ludlow Heights - Bridgnorth,2023-08-12 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
776898,Ludlow Heights - Bridgnorth,2023-08-12 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.19
776898,Ludlow Heights - Bridgnorth,2023-08-12 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,15.72
776898,Ludlow Heights - Bridgnorth,2023-08-12 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.26
776898,Ludlow Heights - Bridgnorth,2023-08-12 00:30:00+00:00,feeder,1.0,N Current (RMS),A,55.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.5
776898,Ludlow Heights - Bridgnorth,2023-08-12 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,66.9
776898,Ludlow Heights - Bridgnorth,2023-08-12 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 00:30:00+00:00,transformer,,Temperature,C,24.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.61
776898,Ludlow Heights - Bridgnorth,2023-08-12 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.11
776898,Ludlow Heights - Bridgnorth,2023-08-12 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.71
776898,Ludlow Heights - Bridgnorth,2023-08-12 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.38
776898,Ludlow Heights - Bridgnorth,2023-08-12 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.71
776898,Ludlow Heights - Bridgnorth,2023-08-12 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.08
776898,Ludlow Heights - Bridgnorth,2023-08-12 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
776898,Ludlow Heights - Bridgnorth,2023-08-12 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
776898,Ludlow Heights - Bridgnorth,2023-08-12 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
776898,Ludlow Heights - Bridgnorth,2023-08-12 00:30:00+00:00,busbar,,L3 Active Power,kW,6.55
776898,Ludlow Heights - Bridgnorth,2023-08-12 00:30:00+00:00,busbar,,L2 Active Power,kW,21.32
776898,Ludlow Heights - Bridgnorth,2023-08-12 00:30:00+00:00,busbar,,L1 Active Power,kW,9.64
776898,Ludlow Heights - Bridgnorth,2023-08-12 00:30:00+00:00,busbar,,N Current (RMS),A,64.2
776898,Ludlow Heights - Bridgnorth,2023-08-12 00:30:00+00:00,busbar,,L3 Current (RMS),A,31.4
776898,Ludlow Heights - Bridgnorth,2023-08-12 00:30:00+00:00,busbar,,L2 Current (RMS),A,91.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 00:30:00+00:00,busbar,,L1 Current (RMS),A,43.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-12 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.42
776898,Ludlow Heights - Bridgnorth,2023-08-12 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.45
776898,Ludlow Heights - Bridgnorth,2023-08-12 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.48
776898,Ludlow Heights - Bridgnorth,2023-08-12 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.19
776898,Ludlow Heights - Bridgnorth,2023-08-12 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.39
776898,Ludlow Heights - Bridgnorth,2023-08-12 00:20:00+00:00,feeder,5.0,N Current (RMS),A,10.5
776898,Ludlow Heights - Bridgnorth,2023-08-12 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
776898,Ludlow Heights - Bridgnorth,2023-08-12 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,9.9
776898,Ludlow Heights - Bridgnorth,2023-08-12 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
776898,Ludlow Heights - Bridgnorth,2023-08-12 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
776898,Ludlow Heights - Bridgnorth,2023-08-12 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
776898,Ludlow Heights - Bridgnorth,2023-08-12 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.94
776898,Ludlow Heights - Bridgnorth,2023-08-12 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.94
776898,Ludlow Heights - Bridgnorth,2023-08-12 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.65
776898,Ludlow Heights - Bridgnorth,2023-08-12 00:20:00+00:00,feeder,4.0,N Current (RMS),A,8.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,14.4
776898,Ludlow Heights - Bridgnorth,2023-08-12 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.3
776898,Ludlow Heights - Bridgnorth,2023-08-12 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,12.3
776898,Ludlow Heights - Bridgnorth,2023-08-12 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-12 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
776898,Ludlow Heights - Bridgnorth,2023-08-12 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-12 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-12 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.11
776898,Ludlow Heights - Bridgnorth,2023-08-12 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-12 00:20:00+00:00,feeder,3.0,N Current (RMS),A,4.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
776898,Ludlow Heights - Bridgnorth,2023-08-12 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
776898,Ludlow Heights - Bridgnorth,2023-08-12 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
776898,Ludlow Heights - Bridgnorth,2023-08-12 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.23
776898,Ludlow Heights - Bridgnorth,2023-08-12 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,15.09
776898,Ludlow Heights - Bridgnorth,2023-08-12 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.21
776898,Ludlow Heights - Bridgnorth,2023-08-12 00:20:00+00:00,feeder,1.0,N Current (RMS),A,52.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.5
776898,Ludlow Heights - Bridgnorth,2023-08-12 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,64.4
776898,Ludlow Heights - Bridgnorth,2023-08-12 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.9
776898,Ludlow Heights - Bridgnorth,2023-08-12 00:20:00+00:00,transformer,,Temperature,C,24.9
776898,Ludlow Heights - Bridgnorth,2023-08-12 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.58
776898,Ludlow Heights - Bridgnorth,2023-08-12 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.04
776898,Ludlow Heights - Bridgnorth,2023-08-12 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.67
776898,Ludlow Heights - Bridgnorth,2023-08-12 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.39
776898,Ludlow Heights - Bridgnorth,2023-08-12 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.74
776898,Ludlow Heights - Bridgnorth,2023-08-12 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.96
776898,Ludlow Heights - Bridgnorth,2023-08-12 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
776898,Ludlow Heights - Bridgnorth,2023-08-12 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
776898,Ludlow Heights - Bridgnorth,2023-08-12 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
776898,Ludlow Heights - Bridgnorth,2023-08-12 00:20:00+00:00,busbar,,L3 Active Power,kW,6.67
776898,Ludlow Heights - Bridgnorth,2023-08-12 00:20:00+00:00,busbar,,L2 Active Power,kW,20.33
776898,Ludlow Heights - Bridgnorth,2023-08-12 00:20:00+00:00,busbar,,L1 Active Power,kW,8.26
776898,Ludlow Heights - Bridgnorth,2023-08-12 00:20:00+00:00,busbar,,N Current (RMS),A,61.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 00:20:00+00:00,busbar,,L3 Current (RMS),A,32.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 00:20:00+00:00,busbar,,L2 Current (RMS),A,87.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 00:20:00+00:00,busbar,,L1 Current (RMS),A,38.2
776898,Ludlow Heights - Bridgnorth,2023-08-12 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.17
776898,Ludlow Heights - Bridgnorth,2023-08-12 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
776898,Ludlow Heights - Bridgnorth,2023-08-12 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.1
776898,Ludlow Heights - Bridgnorth,2023-08-12 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.63
776898,Ludlow Heights - Bridgnorth,2023-08-12 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.28
776898,Ludlow Heights - Bridgnorth,2023-08-12 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.09
776898,Ludlow Heights - Bridgnorth,2023-08-12 00:10:00+00:00,feeder,5.0,N Current (RMS),A,11.4
776898,Ludlow Heights - Bridgnorth,2023-08-12 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,10.3
776898,Ludlow Heights - Bridgnorth,2023-08-12 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,11.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
776898,Ludlow Heights - Bridgnorth,2023-08-12 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
776898,Ludlow Heights - Bridgnorth,2023-08-12 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
776898,Ludlow Heights - Bridgnorth,2023-08-12 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.01
776898,Ludlow Heights - Bridgnorth,2023-08-12 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.83
776898,Ludlow Heights - Bridgnorth,2023-08-12 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.49
776898,Ludlow Heights - Bridgnorth,2023-08-12 00:10:00+00:00,feeder,4.0,N Current (RMS),A,9.2
776898,Ludlow Heights - Bridgnorth,2023-08-12 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,14.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.3
776898,Ludlow Heights - Bridgnorth,2023-08-12 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,11.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-12 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
776898,Ludlow Heights - Bridgnorth,2023-08-12 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-12 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-12 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.02
776898,Ludlow Heights - Bridgnorth,2023-08-12 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-12 00:10:00+00:00,feeder,3.0,N Current (RMS),A,3.5
776898,Ludlow Heights - Bridgnorth,2023-08-12 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.4
776898,Ludlow Heights - Bridgnorth,2023-08-12 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
776898,Ludlow Heights - Bridgnorth,2023-08-12 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
776898,Ludlow Heights - Bridgnorth,2023-08-12 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
776898,Ludlow Heights - Bridgnorth,2023-08-12 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.63
776898,Ludlow Heights - Bridgnorth,2023-08-12 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,14.12
776898,Ludlow Heights - Bridgnorth,2023-08-12 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.97
776898,Ludlow Heights - Bridgnorth,2023-08-12 00:10:00+00:00,feeder,1.0,N Current (RMS),A,46.9
776898,Ludlow Heights - Bridgnorth,2023-08-12 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,60.4
776898,Ludlow Heights - Bridgnorth,2023-08-12 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.1
776898,Ludlow Heights - Bridgnorth,2023-08-12 00:10:00+00:00,transformer,,Temperature,C,25.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.57
776898,Ludlow Heights - Bridgnorth,2023-08-12 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.78
776898,Ludlow Heights - Bridgnorth,2023-08-12 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.68
776898,Ludlow Heights - Bridgnorth,2023-08-12 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.16
776898,Ludlow Heights - Bridgnorth,2023-08-12 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.74
776898,Ludlow Heights - Bridgnorth,2023-08-12 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.77
776898,Ludlow Heights - Bridgnorth,2023-08-12 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
776898,Ludlow Heights - Bridgnorth,2023-08-12 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
776898,Ludlow Heights - Bridgnorth,2023-08-12 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
776898,Ludlow Heights - Bridgnorth,2023-08-12 00:10:00+00:00,busbar,,L3 Active Power,kW,7.27
776898,Ludlow Heights - Bridgnorth,2023-08-12 00:10:00+00:00,busbar,,L2 Active Power,kW,19.25
776898,Ludlow Heights - Bridgnorth,2023-08-12 00:10:00+00:00,busbar,,L1 Active Power,kW,8.57
776898,Ludlow Heights - Bridgnorth,2023-08-12 00:10:00+00:00,busbar,,N Current (RMS),A,53.3
776898,Ludlow Heights - Bridgnorth,2023-08-12 00:10:00+00:00,busbar,,L3 Current (RMS),A,34.1
776898,Ludlow Heights - Bridgnorth,2023-08-12 00:10:00+00:00,busbar,,L2 Current (RMS),A,83.5
776898,Ludlow Heights - Bridgnorth,2023-08-12 00:10:00+00:00,busbar,,L1 Current (RMS),A,40.1
776898,Ludlow Heights - Bridgnorth,2023-08-12 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.21
776898,Ludlow Heights - Bridgnorth,2023-08-12 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.39
776898,Ludlow Heights - Bridgnorth,2023-08-12 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
776898,Ludlow Heights - Bridgnorth,2023-08-12 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.66
776898,Ludlow Heights - Bridgnorth,2023-08-12 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.34
776898,Ludlow Heights - Bridgnorth,2023-08-12 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.26
776898,Ludlow Heights - Bridgnorth,2023-08-12 00:00:00+00:00,feeder,5.0,N Current (RMS),A,8.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.1
776898,Ludlow Heights - Bridgnorth,2023-08-12 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,10.4
776898,Ludlow Heights - Bridgnorth,2023-08-12 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.2
776898,Ludlow Heights - Bridgnorth,2023-08-12 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
776898,Ludlow Heights - Bridgnorth,2023-08-12 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
776898,Ludlow Heights - Bridgnorth,2023-08-12 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
776898,Ludlow Heights - Bridgnorth,2023-08-12 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.06
776898,Ludlow Heights - Bridgnorth,2023-08-12 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.84
776898,Ludlow Heights - Bridgnorth,2023-08-12 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.71
776898,Ludlow Heights - Bridgnorth,2023-08-12 00:00:00+00:00,feeder,4.0,N Current (RMS),A,11.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.1
776898,Ludlow Heights - Bridgnorth,2023-08-12 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.4
776898,Ludlow Heights - Bridgnorth,2023-08-12 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,12.7
776898,Ludlow Heights - Bridgnorth,2023-08-12 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-12 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
776898,Ludlow Heights - Bridgnorth,2023-08-12 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-12 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-12 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.03
776898,Ludlow Heights - Bridgnorth,2023-08-12 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 00:00:00+00:00,feeder,3.0,N Current (RMS),A,3.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.5
776898,Ludlow Heights - Bridgnorth,2023-08-12 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-12 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
776898,Ludlow Heights - Bridgnorth,2023-08-12 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
776898,Ludlow Heights - Bridgnorth,2023-08-12 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
776898,Ludlow Heights - Bridgnorth,2023-08-12 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.62
776898,Ludlow Heights - Bridgnorth,2023-08-12 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,14.24
776898,Ludlow Heights - Bridgnorth,2023-08-12 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.11
776898,Ludlow Heights - Bridgnorth,2023-08-12 00:00:00+00:00,feeder,1.0,N Current (RMS),A,47.8
776898,Ludlow Heights - Bridgnorth,2023-08-12 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.9
776898,Ludlow Heights - Bridgnorth,2023-08-12 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,61.0
776898,Ludlow Heights - Bridgnorth,2023-08-12 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.7
776898,Ludlow Heights - Bridgnorth,2023-08-12 00:00:00+00:00,transformer,,Temperature,C,25.1
776898,Ludlow Heights - Bridgnorth,2023-08-12 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.56
776898,Ludlow Heights - Bridgnorth,2023-08-12 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.54
776898,Ludlow Heights - Bridgnorth,2023-08-12 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.65
776898,Ludlow Heights - Bridgnorth,2023-08-12 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.01
776898,Ludlow Heights - Bridgnorth,2023-08-12 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.76
776898,Ludlow Heights - Bridgnorth,2023-08-12 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.56
776898,Ludlow Heights - Bridgnorth,2023-08-12 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
776898,Ludlow Heights - Bridgnorth,2023-08-12 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
776898,Ludlow Heights - Bridgnorth,2023-08-12 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
776898,Ludlow Heights - Bridgnorth,2023-08-12 00:00:00+00:00,busbar,,L3 Active Power,kW,8.36
776898,Ludlow Heights - Bridgnorth,2023-08-12 00:00:00+00:00,busbar,,L2 Active Power,kW,19.46
776898,Ludlow Heights - Bridgnorth,2023-08-12 00:00:00+00:00,busbar,,L1 Active Power,kW,8.09
776898,Ludlow Heights - Bridgnorth,2023-08-12 00:00:00+00:00,busbar,,N Current (RMS),A,52.9
776898,Ludlow Heights - Bridgnorth,2023-08-12 00:00:00+00:00,busbar,,L3 Current (RMS),A,38.5
776898,Ludlow Heights - Bridgnorth,2023-08-12 00:00:00+00:00,busbar,,L2 Current (RMS),A,84.4
776898,Ludlow Heights - Bridgnorth,2023-08-12 00:00:00+00:00,busbar,,L1 Current (RMS),A,38.2
776898,Ludlow Heights - Bridgnorth,2023-08-13 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.22
776898,Ludlow Heights - Bridgnorth,2023-08-13 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.22
776898,Ludlow Heights - Bridgnorth,2023-08-13 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.17
776898,Ludlow Heights - Bridgnorth,2023-08-13 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.7
776898,Ludlow Heights - Bridgnorth,2023-08-13 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.92
776898,Ludlow Heights - Bridgnorth,2023-08-13 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.78
776898,Ludlow Heights - Bridgnorth,2023-08-13 23:50:00+00:00,feeder,5.0,N Current (RMS),A,13.1
776898,Ludlow Heights - Bridgnorth,2023-08-13 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.3
776898,Ludlow Heights - Bridgnorth,2023-08-13 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,16.7
776898,Ludlow Heights - Bridgnorth,2023-08-13 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,9.3
776898,Ludlow Heights - Bridgnorth,2023-08-13 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
776898,Ludlow Heights - Bridgnorth,2023-08-13 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
776898,Ludlow Heights - Bridgnorth,2023-08-13 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
776898,Ludlow Heights - Bridgnorth,2023-08-13 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.25
776898,Ludlow Heights - Bridgnorth,2023-08-13 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.05
776898,Ludlow Heights - Bridgnorth,2023-08-13 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.94
776898,Ludlow Heights - Bridgnorth,2023-08-13 23:50:00+00:00,feeder,4.0,N Current (RMS),A,12.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,15.5
776898,Ludlow Heights - Bridgnorth,2023-08-13 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.2
776898,Ludlow Heights - Bridgnorth,2023-08-13 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.1
776898,Ludlow Heights - Bridgnorth,2023-08-13 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
776898,Ludlow Heights - Bridgnorth,2023-08-13 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-13 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-13 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.41
776898,Ludlow Heights - Bridgnorth,2023-08-13 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 23:50:00+00:00,feeder,3.0,N Current (RMS),A,2.1
776898,Ludlow Heights - Bridgnorth,2023-08-13 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-13 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
776898,Ludlow Heights - Bridgnorth,2023-08-13 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
776898,Ludlow Heights - Bridgnorth,2023-08-13 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
776898,Ludlow Heights - Bridgnorth,2023-08-13 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.46
776898,Ludlow Heights - Bridgnorth,2023-08-13 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.81
776898,Ludlow Heights - Bridgnorth,2023-08-13 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.07
776898,Ludlow Heights - Bridgnorth,2023-08-13 23:50:00+00:00,feeder,1.0,N Current (RMS),A,23.4
776898,Ludlow Heights - Bridgnorth,2023-08-13 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.2
776898,Ludlow Heights - Bridgnorth,2023-08-13 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,31.4
776898,Ludlow Heights - Bridgnorth,2023-08-13 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,24.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 23:50:00+00:00,transformer,,Temperature,C,24.7
776898,Ludlow Heights - Bridgnorth,2023-08-13 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.1
776898,Ludlow Heights - Bridgnorth,2023-08-13 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.08
776898,Ludlow Heights - Bridgnorth,2023-08-13 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.14
776898,Ludlow Heights - Bridgnorth,2023-08-13 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.8
776898,Ludlow Heights - Bridgnorth,2023-08-13 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.11
776898,Ludlow Heights - Bridgnorth,2023-08-13 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.06
776898,Ludlow Heights - Bridgnorth,2023-08-13 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
776898,Ludlow Heights - Bridgnorth,2023-08-13 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
776898,Ludlow Heights - Bridgnorth,2023-08-13 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
776898,Ludlow Heights - Bridgnorth,2023-08-13 23:50:00+00:00,busbar,,L3 Active Power,kW,7.4
776898,Ludlow Heights - Bridgnorth,2023-08-13 23:50:00+00:00,busbar,,L2 Active Power,kW,13.19
776898,Ludlow Heights - Bridgnorth,2023-08-13 23:50:00+00:00,busbar,,L1 Active Power,kW,11.79
776898,Ludlow Heights - Bridgnorth,2023-08-13 23:50:00+00:00,busbar,,N Current (RMS),A,40.8
776898,Ludlow Heights - Bridgnorth,2023-08-13 23:50:00+00:00,busbar,,L3 Current (RMS),A,34.4
776898,Ludlow Heights - Bridgnorth,2023-08-13 23:50:00+00:00,busbar,,L2 Current (RMS),A,59.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 23:50:00+00:00,busbar,,L1 Current (RMS),A,53.4
776898,Ludlow Heights - Bridgnorth,2023-08-13 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.19
776898,Ludlow Heights - Bridgnorth,2023-08-13 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.04
776898,Ludlow Heights - Bridgnorth,2023-08-13 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-13 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.63
776898,Ludlow Heights - Bridgnorth,2023-08-13 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.46
776898,Ludlow Heights - Bridgnorth,2023-08-13 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.68
776898,Ludlow Heights - Bridgnorth,2023-08-13 23:40:00+00:00,feeder,5.0,N Current (RMS),A,11.9
776898,Ludlow Heights - Bridgnorth,2023-08-13 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,15.2
776898,Ludlow Heights - Bridgnorth,2023-08-13 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,9.2
776898,Ludlow Heights - Bridgnorth,2023-08-13 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
776898,Ludlow Heights - Bridgnorth,2023-08-13 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
776898,Ludlow Heights - Bridgnorth,2023-08-13 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
776898,Ludlow Heights - Bridgnorth,2023-08-13 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.2
776898,Ludlow Heights - Bridgnorth,2023-08-13 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.83
776898,Ludlow Heights - Bridgnorth,2023-08-13 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.53
776898,Ludlow Heights - Bridgnorth,2023-08-13 23:40:00+00:00,feeder,4.0,N Current (RMS),A,10.2
776898,Ludlow Heights - Bridgnorth,2023-08-13 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,15.5
776898,Ludlow Heights - Bridgnorth,2023-08-13 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,16.7
776898,Ludlow Heights - Bridgnorth,2023-08-13 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-13 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
776898,Ludlow Heights - Bridgnorth,2023-08-13 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-13 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.4
776898,Ludlow Heights - Bridgnorth,2023-08-13 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-13 23:40:00+00:00,feeder,3.0,N Current (RMS),A,1.9
776898,Ludlow Heights - Bridgnorth,2023-08-13 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-13 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
776898,Ludlow Heights - Bridgnorth,2023-08-13 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
776898,Ludlow Heights - Bridgnorth,2023-08-13 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
776898,Ludlow Heights - Bridgnorth,2023-08-13 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.51
776898,Ludlow Heights - Bridgnorth,2023-08-13 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.03
776898,Ludlow Heights - Bridgnorth,2023-08-13 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.49
776898,Ludlow Heights - Bridgnorth,2023-08-13 23:40:00+00:00,feeder,1.0,N Current (RMS),A,26.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.3
776898,Ludlow Heights - Bridgnorth,2023-08-13 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,31.9
776898,Ludlow Heights - Bridgnorth,2023-08-13 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,29.8
776898,Ludlow Heights - Bridgnorth,2023-08-13 23:40:00+00:00,transformer,,Temperature,C,24.9
776898,Ludlow Heights - Bridgnorth,2023-08-13 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.07
776898,Ludlow Heights - Bridgnorth,2023-08-13 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.9
776898,Ludlow Heights - Bridgnorth,2023-08-13 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.13
776898,Ludlow Heights - Bridgnorth,2023-08-13 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.69
776898,Ludlow Heights - Bridgnorth,2023-08-13 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.14
776898,Ludlow Heights - Bridgnorth,2023-08-13 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.94
776898,Ludlow Heights - Bridgnorth,2023-08-13 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
776898,Ludlow Heights - Bridgnorth,2023-08-13 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
776898,Ludlow Heights - Bridgnorth,2023-08-13 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
776898,Ludlow Heights - Bridgnorth,2023-08-13 23:40:00+00:00,busbar,,L3 Active Power,kW,7.34
776898,Ludlow Heights - Bridgnorth,2023-08-13 23:40:00+00:00,busbar,,L2 Active Power,kW,12.72
776898,Ludlow Heights - Bridgnorth,2023-08-13 23:40:00+00:00,busbar,,L1 Active Power,kW,11.68
776898,Ludlow Heights - Bridgnorth,2023-08-13 23:40:00+00:00,busbar,,N Current (RMS),A,40.2
776898,Ludlow Heights - Bridgnorth,2023-08-13 23:40:00+00:00,busbar,,L3 Current (RMS),A,34.2
776898,Ludlow Heights - Bridgnorth,2023-08-13 23:40:00+00:00,busbar,,L2 Current (RMS),A,57.4
776898,Ludlow Heights - Bridgnorth,2023-08-13 23:40:00+00:00,busbar,,L1 Current (RMS),A,53.9
776898,Ludlow Heights - Bridgnorth,2023-08-13 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.16
776898,Ludlow Heights - Bridgnorth,2023-08-13 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
776898,Ludlow Heights - Bridgnorth,2023-08-13 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.09
776898,Ludlow Heights - Bridgnorth,2023-08-13 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.62
776898,Ludlow Heights - Bridgnorth,2023-08-13 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.67
776898,Ludlow Heights - Bridgnorth,2023-08-13 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.24
776898,Ludlow Heights - Bridgnorth,2023-08-13 23:30:00+00:00,feeder,5.0,N Current (RMS),A,9.7
776898,Ludlow Heights - Bridgnorth,2023-08-13 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.9
776898,Ludlow Heights - Bridgnorth,2023-08-13 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,11.8
776898,Ludlow Heights - Bridgnorth,2023-08-13 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.2
776898,Ludlow Heights - Bridgnorth,2023-08-13 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
776898,Ludlow Heights - Bridgnorth,2023-08-13 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
776898,Ludlow Heights - Bridgnorth,2023-08-13 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
776898,Ludlow Heights - Bridgnorth,2023-08-13 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.18
776898,Ludlow Heights - Bridgnorth,2023-08-13 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.59
776898,Ludlow Heights - Bridgnorth,2023-08-13 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.05
776898,Ludlow Heights - Bridgnorth,2023-08-13 23:30:00+00:00,feeder,4.0,N Current (RMS),A,11.1
776898,Ludlow Heights - Bridgnorth,2023-08-13 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,15.4
776898,Ludlow Heights - Bridgnorth,2023-08-13 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,18.9
776898,Ludlow Heights - Bridgnorth,2023-08-13 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-13 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
776898,Ludlow Heights - Bridgnorth,2023-08-13 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-13 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.41
776898,Ludlow Heights - Bridgnorth,2023-08-13 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 23:30:00+00:00,feeder,3.0,N Current (RMS),A,2.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.1
776898,Ludlow Heights - Bridgnorth,2023-08-13 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
776898,Ludlow Heights - Bridgnorth,2023-08-13 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
776898,Ludlow Heights - Bridgnorth,2023-08-13 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
776898,Ludlow Heights - Bridgnorth,2023-08-13 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.49
776898,Ludlow Heights - Bridgnorth,2023-08-13 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.19
776898,Ludlow Heights - Bridgnorth,2023-08-13 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.12
776898,Ludlow Heights - Bridgnorth,2023-08-13 23:30:00+00:00,feeder,1.0,N Current (RMS),A,19.2
776898,Ludlow Heights - Bridgnorth,2023-08-13 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,24.4
776898,Ludlow Heights - Bridgnorth,2023-08-13 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,32.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 23:30:00+00:00,transformer,,Temperature,C,24.9
776898,Ludlow Heights - Bridgnorth,2023-08-13 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.08
776898,Ludlow Heights - Bridgnorth,2023-08-13 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.9
776898,Ludlow Heights - Bridgnorth,2023-08-13 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.12
776898,Ludlow Heights - Bridgnorth,2023-08-13 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.73
776898,Ludlow Heights - Bridgnorth,2023-08-13 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.16
776898,Ludlow Heights - Bridgnorth,2023-08-13 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.09
776898,Ludlow Heights - Bridgnorth,2023-08-13 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
776898,Ludlow Heights - Bridgnorth,2023-08-13 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
776898,Ludlow Heights - Bridgnorth,2023-08-13 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
776898,Ludlow Heights - Bridgnorth,2023-08-13 23:30:00+00:00,busbar,,L3 Active Power,kW,9.29
776898,Ludlow Heights - Bridgnorth,2023-08-13 23:30:00+00:00,busbar,,L2 Active Power,kW,12.86
776898,Ludlow Heights - Bridgnorth,2023-08-13 23:30:00+00:00,busbar,,L1 Active Power,kW,10.4
776898,Ludlow Heights - Bridgnorth,2023-08-13 23:30:00+00:00,busbar,,N Current (RMS),A,35.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 23:30:00+00:00,busbar,,L3 Current (RMS),A,42.2
776898,Ludlow Heights - Bridgnorth,2023-08-13 23:30:00+00:00,busbar,,L2 Current (RMS),A,58.4
776898,Ludlow Heights - Bridgnorth,2023-08-13 23:30:00+00:00,busbar,,L1 Current (RMS),A,48.1
776898,Ludlow Heights - Bridgnorth,2023-08-13 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
776898,Ludlow Heights - Bridgnorth,2023-08-13 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.36
776898,Ludlow Heights - Bridgnorth,2023-08-13 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.58
776898,Ludlow Heights - Bridgnorth,2023-08-13 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.7
776898,Ludlow Heights - Bridgnorth,2023-08-13 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.97
776898,Ludlow Heights - Bridgnorth,2023-08-13 23:20:00+00:00,feeder,5.0,N Current (RMS),A,12.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.7
776898,Ludlow Heights - Bridgnorth,2023-08-13 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,12.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,10.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
776898,Ludlow Heights - Bridgnorth,2023-08-13 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
