Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776898,Ludlow Heights - Bridgnorth,2023-08-13 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
776898,Ludlow Heights - Bridgnorth,2023-08-13 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.21
776898,Ludlow Heights - Bridgnorth,2023-08-13 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.85
776898,Ludlow Heights - Bridgnorth,2023-08-13 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.33
776898,Ludlow Heights - Bridgnorth,2023-08-13 23:20:00+00:00,feeder,4.0,N Current (RMS),A,10.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.4
776898,Ludlow Heights - Bridgnorth,2023-08-13 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,19.4
776898,Ludlow Heights - Bridgnorth,2023-08-13 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-13 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
776898,Ludlow Heights - Bridgnorth,2023-08-13 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-13 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-13 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.45
776898,Ludlow Heights - Bridgnorth,2023-08-13 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 23:20:00+00:00,feeder,3.0,N Current (RMS),A,2.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-13 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
776898,Ludlow Heights - Bridgnorth,2023-08-13 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
776898,Ludlow Heights - Bridgnorth,2023-08-13 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
776898,Ludlow Heights - Bridgnorth,2023-08-13 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.66
776898,Ludlow Heights - Bridgnorth,2023-08-13 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.96
776898,Ludlow Heights - Bridgnorth,2023-08-13 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.73
776898,Ludlow Heights - Bridgnorth,2023-08-13 23:20:00+00:00,feeder,1.0,N Current (RMS),A,19.7
776898,Ludlow Heights - Bridgnorth,2023-08-13 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,24.9
776898,Ludlow Heights - Bridgnorth,2023-08-13 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,35.8
776898,Ludlow Heights - Bridgnorth,2023-08-13 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,26.5
776898,Ludlow Heights - Bridgnorth,2023-08-13 23:20:00+00:00,transformer,,Temperature,C,25.1
776898,Ludlow Heights - Bridgnorth,2023-08-13 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.07
776898,Ludlow Heights - Bridgnorth,2023-08-13 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.3
776898,Ludlow Heights - Bridgnorth,2023-08-13 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.1
776898,Ludlow Heights - Bridgnorth,2023-08-13 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.08
776898,Ludlow Heights - Bridgnorth,2023-08-13 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.16
776898,Ludlow Heights - Bridgnorth,2023-08-13 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.45
776898,Ludlow Heights - Bridgnorth,2023-08-13 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
776898,Ludlow Heights - Bridgnorth,2023-08-13 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
776898,Ludlow Heights - Bridgnorth,2023-08-13 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
776898,Ludlow Heights - Bridgnorth,2023-08-13 23:20:00+00:00,busbar,,L3 Active Power,kW,9.44
776898,Ludlow Heights - Bridgnorth,2023-08-13 23:20:00+00:00,busbar,,L2 Active Power,kW,13.97
776898,Ludlow Heights - Bridgnorth,2023-08-13 23:20:00+00:00,busbar,,L1 Active Power,kW,12.03
776898,Ludlow Heights - Bridgnorth,2023-08-13 23:20:00+00:00,busbar,,N Current (RMS),A,37.1
776898,Ludlow Heights - Bridgnorth,2023-08-13 23:20:00+00:00,busbar,,L3 Current (RMS),A,42.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 23:20:00+00:00,busbar,,L2 Current (RMS),A,62.8
776898,Ludlow Heights - Bridgnorth,2023-08-13 23:20:00+00:00,busbar,,L1 Current (RMS),A,53.9
776898,Ludlow Heights - Bridgnorth,2023-08-13 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
776898,Ludlow Heights - Bridgnorth,2023-08-13 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.57
776898,Ludlow Heights - Bridgnorth,2023-08-13 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.66
776898,Ludlow Heights - Bridgnorth,2023-08-13 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.66
776898,Ludlow Heights - Bridgnorth,2023-08-13 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.81
776898,Ludlow Heights - Bridgnorth,2023-08-13 23:10:00+00:00,feeder,5.0,N Current (RMS),A,16.4
776898,Ludlow Heights - Bridgnorth,2023-08-13 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.1
776898,Ludlow Heights - Bridgnorth,2023-08-13 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,11.8
776898,Ludlow Heights - Bridgnorth,2023-08-13 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,16.9
776898,Ludlow Heights - Bridgnorth,2023-08-13 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
776898,Ludlow Heights - Bridgnorth,2023-08-13 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
776898,Ludlow Heights - Bridgnorth,2023-08-13 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
776898,Ludlow Heights - Bridgnorth,2023-08-13 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.14
776898,Ludlow Heights - Bridgnorth,2023-08-13 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.08
776898,Ludlow Heights - Bridgnorth,2023-08-13 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.44
776898,Ludlow Heights - Bridgnorth,2023-08-13 23:10:00+00:00,feeder,4.0,N Current (RMS),A,11.1
776898,Ludlow Heights - Bridgnorth,2023-08-13 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,15.4
776898,Ludlow Heights - Bridgnorth,2023-08-13 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,18.1
776898,Ludlow Heights - Bridgnorth,2023-08-13 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,16.4
776898,Ludlow Heights - Bridgnorth,2023-08-13 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-13 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
776898,Ludlow Heights - Bridgnorth,2023-08-13 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-13 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-13 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.49
776898,Ludlow Heights - Bridgnorth,2023-08-13 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 23:10:00+00:00,feeder,3.0,N Current (RMS),A,1.9
776898,Ludlow Heights - Bridgnorth,2023-08-13 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.4
776898,Ludlow Heights - Bridgnorth,2023-08-13 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
776898,Ludlow Heights - Bridgnorth,2023-08-13 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
776898,Ludlow Heights - Bridgnorth,2023-08-13 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
776898,Ludlow Heights - Bridgnorth,2023-08-13 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.03
776898,Ludlow Heights - Bridgnorth,2023-08-13 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.55
776898,Ludlow Heights - Bridgnorth,2023-08-13 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.64
776898,Ludlow Heights - Bridgnorth,2023-08-13 23:10:00+00:00,feeder,1.0,N Current (RMS),A,23.2
776898,Ludlow Heights - Bridgnorth,2023-08-13 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.4
776898,Ludlow Heights - Bridgnorth,2023-08-13 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,34.1
776898,Ludlow Heights - Bridgnorth,2023-08-13 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.7
776898,Ludlow Heights - Bridgnorth,2023-08-13 23:10:00+00:00,transformer,,Temperature,C,25.3
776898,Ludlow Heights - Bridgnorth,2023-08-13 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.06
776898,Ludlow Heights - Bridgnorth,2023-08-13 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.92
776898,Ludlow Heights - Bridgnorth,2023-08-13 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.08
776898,Ludlow Heights - Bridgnorth,2023-08-13 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.47
776898,Ludlow Heights - Bridgnorth,2023-08-13 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.14
776898,Ludlow Heights - Bridgnorth,2023-08-13 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.98
776898,Ludlow Heights - Bridgnorth,2023-08-13 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
776898,Ludlow Heights - Bridgnorth,2023-08-13 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
776898,Ludlow Heights - Bridgnorth,2023-08-13 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
776898,Ludlow Heights - Bridgnorth,2023-08-13 23:10:00+00:00,busbar,,L3 Active Power,kW,7.82
776898,Ludlow Heights - Bridgnorth,2023-08-13 23:10:00+00:00,busbar,,L2 Active Power,kW,14.77
776898,Ludlow Heights - Bridgnorth,2023-08-13 23:10:00+00:00,busbar,,L1 Active Power,kW,10.89
776898,Ludlow Heights - Bridgnorth,2023-08-13 23:10:00+00:00,busbar,,N Current (RMS),A,43.7
776898,Ludlow Heights - Bridgnorth,2023-08-13 23:10:00+00:00,busbar,,L3 Current (RMS),A,37.3
776898,Ludlow Heights - Bridgnorth,2023-08-13 23:10:00+00:00,busbar,,L2 Current (RMS),A,65.9
776898,Ludlow Heights - Bridgnorth,2023-08-13 23:10:00+00:00,busbar,,L1 Current (RMS),A,50.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.23
776898,Ludlow Heights - Bridgnorth,2023-08-13 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
776898,Ludlow Heights - Bridgnorth,2023-08-13 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.12
776898,Ludlow Heights - Bridgnorth,2023-08-13 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.8
776898,Ludlow Heights - Bridgnorth,2023-08-13 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.37
776898,Ludlow Heights - Bridgnorth,2023-08-13 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.28
776898,Ludlow Heights - Bridgnorth,2023-08-13 23:00:00+00:00,feeder,5.0,N Current (RMS),A,16.4
776898,Ludlow Heights - Bridgnorth,2023-08-13 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,19.4
776898,Ludlow Heights - Bridgnorth,2023-08-13 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,11.7
776898,Ludlow Heights - Bridgnorth,2023-08-13 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
776898,Ludlow Heights - Bridgnorth,2023-08-13 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
776898,Ludlow Heights - Bridgnorth,2023-08-13 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
776898,Ludlow Heights - Bridgnorth,2023-08-13 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.07
776898,Ludlow Heights - Bridgnorth,2023-08-13 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.44
776898,Ludlow Heights - Bridgnorth,2023-08-13 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.47
776898,Ludlow Heights - Bridgnorth,2023-08-13 23:00:00+00:00,feeder,4.0,N Current (RMS),A,9.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,15.1
776898,Ludlow Heights - Bridgnorth,2023-08-13 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.4
776898,Ludlow Heights - Bridgnorth,2023-08-13 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,12.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-13 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
776898,Ludlow Heights - Bridgnorth,2023-08-13 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-13 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.54
776898,Ludlow Heights - Bridgnorth,2023-08-13 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-13 23:00:00+00:00,feeder,3.0,N Current (RMS),A,1.8
776898,Ludlow Heights - Bridgnorth,2023-08-13 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
776898,Ludlow Heights - Bridgnorth,2023-08-13 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
776898,Ludlow Heights - Bridgnorth,2023-08-13 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
776898,Ludlow Heights - Bridgnorth,2023-08-13 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.65
776898,Ludlow Heights - Bridgnorth,2023-08-13 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.08
776898,Ludlow Heights - Bridgnorth,2023-08-13 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.38
776898,Ludlow Heights - Bridgnorth,2023-08-13 23:00:00+00:00,feeder,1.0,N Current (RMS),A,25.9
776898,Ludlow Heights - Bridgnorth,2023-08-13 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.9
776898,Ludlow Heights - Bridgnorth,2023-08-13 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,36.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.9
776898,Ludlow Heights - Bridgnorth,2023-08-13 23:00:00+00:00,transformer,,Temperature,C,25.5
776898,Ludlow Heights - Bridgnorth,2023-08-13 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.05
776898,Ludlow Heights - Bridgnorth,2023-08-13 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.58
776898,Ludlow Heights - Bridgnorth,2023-08-13 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.12
776898,Ludlow Heights - Bridgnorth,2023-08-13 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.11
776898,Ludlow Heights - Bridgnorth,2023-08-13 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.8
776898,Ludlow Heights - Bridgnorth,2023-08-13 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
776898,Ludlow Heights - Bridgnorth,2023-08-13 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
776898,Ludlow Heights - Bridgnorth,2023-08-13 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
776898,Ludlow Heights - Bridgnorth,2023-08-13 23:00:00+00:00,busbar,,L3 Active Power,kW,7.52
776898,Ludlow Heights - Bridgnorth,2023-08-13 23:00:00+00:00,busbar,,L2 Active Power,kW,15.42
776898,Ludlow Heights - Bridgnorth,2023-08-13 23:00:00+00:00,busbar,,L1 Active Power,kW,9.12
776898,Ludlow Heights - Bridgnorth,2023-08-13 23:00:00+00:00,busbar,,N Current (RMS),A,45.3
776898,Ludlow Heights - Bridgnorth,2023-08-13 23:00:00+00:00,busbar,,L3 Current (RMS),A,36.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 23:00:00+00:00,busbar,,L2 Current (RMS),A,68.5
776898,Ludlow Heights - Bridgnorth,2023-08-13 23:00:00+00:00,busbar,,L1 Current (RMS),A,43.4
776898,Ludlow Heights - Bridgnorth,2023-08-13 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.23
776898,Ludlow Heights - Bridgnorth,2023-08-13 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.35
776898,Ludlow Heights - Bridgnorth,2023-08-13 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-13 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.71
776898,Ludlow Heights - Bridgnorth,2023-08-13 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.85
776898,Ludlow Heights - Bridgnorth,2023-08-13 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.3
776898,Ludlow Heights - Bridgnorth,2023-08-13 22:50:00+00:00,feeder,5.0,N Current (RMS),A,13.5
776898,Ludlow Heights - Bridgnorth,2023-08-13 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.3
776898,Ludlow Heights - Bridgnorth,2023-08-13 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,17.2
776898,Ludlow Heights - Bridgnorth,2023-08-13 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.7
776898,Ludlow Heights - Bridgnorth,2023-08-13 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
776898,Ludlow Heights - Bridgnorth,2023-08-13 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
776898,Ludlow Heights - Bridgnorth,2023-08-13 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
776898,Ludlow Heights - Bridgnorth,2023-08-13 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.05
776898,Ludlow Heights - Bridgnorth,2023-08-13 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.14
776898,Ludlow Heights - Bridgnorth,2023-08-13 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.28
776898,Ludlow Heights - Bridgnorth,2023-08-13 22:50:00+00:00,feeder,4.0,N Current (RMS),A,11.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,15.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,18.3
776898,Ludlow Heights - Bridgnorth,2023-08-13 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,20.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-13 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
776898,Ludlow Heights - Bridgnorth,2023-08-13 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-13 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-13 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.63
776898,Ludlow Heights - Bridgnorth,2023-08-13 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 22:50:00+00:00,feeder,3.0,N Current (RMS),A,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-13 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.9
776898,Ludlow Heights - Bridgnorth,2023-08-13 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
776898,Ludlow Heights - Bridgnorth,2023-08-13 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
776898,Ludlow Heights - Bridgnorth,2023-08-13 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
776898,Ludlow Heights - Bridgnorth,2023-08-13 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.76
776898,Ludlow Heights - Bridgnorth,2023-08-13 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.97
776898,Ludlow Heights - Bridgnorth,2023-08-13 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.15
776898,Ludlow Heights - Bridgnorth,2023-08-13 22:50:00+00:00,feeder,1.0,N Current (RMS),A,30.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,39.7
776898,Ludlow Heights - Bridgnorth,2023-08-13 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.2
776898,Ludlow Heights - Bridgnorth,2023-08-13 22:50:00+00:00,transformer,,Temperature,C,25.5
776898,Ludlow Heights - Bridgnorth,2023-08-13 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.08
776898,Ludlow Heights - Bridgnorth,2023-08-13 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.05
776898,Ludlow Heights - Bridgnorth,2023-08-13 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.5
776898,Ludlow Heights - Bridgnorth,2023-08-13 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.12
776898,Ludlow Heights - Bridgnorth,2023-08-13 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.19
776898,Ludlow Heights - Bridgnorth,2023-08-13 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
776898,Ludlow Heights - Bridgnorth,2023-08-13 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
776898,Ludlow Heights - Bridgnorth,2023-08-13 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
776898,Ludlow Heights - Bridgnorth,2023-08-13 22:50:00+00:00,busbar,,L3 Active Power,kW,7.51
776898,Ludlow Heights - Bridgnorth,2023-08-13 22:50:00+00:00,busbar,,L2 Active Power,kW,17.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 22:50:00+00:00,busbar,,L1 Active Power,kW,9.73
776898,Ludlow Heights - Bridgnorth,2023-08-13 22:50:00+00:00,busbar,,N Current (RMS),A,52.5
776898,Ludlow Heights - Bridgnorth,2023-08-13 22:50:00+00:00,busbar,,L3 Current (RMS),A,36.2
776898,Ludlow Heights - Bridgnorth,2023-08-13 22:50:00+00:00,busbar,,L2 Current (RMS),A,77.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 22:50:00+00:00,busbar,,L1 Current (RMS),A,45.4
776898,Ludlow Heights - Bridgnorth,2023-08-13 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.21
776898,Ludlow Heights - Bridgnorth,2023-08-13 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
776898,Ludlow Heights - Bridgnorth,2023-08-13 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.15
776898,Ludlow Heights - Bridgnorth,2023-08-13 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.78
776898,Ludlow Heights - Bridgnorth,2023-08-13 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.14
776898,Ludlow Heights - Bridgnorth,2023-08-13 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.4
776898,Ludlow Heights - Bridgnorth,2023-08-13 22:40:00+00:00,feeder,5.0,N Current (RMS),A,11.1
776898,Ludlow Heights - Bridgnorth,2023-08-13 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,13.8
776898,Ludlow Heights - Bridgnorth,2023-08-13 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.8
776898,Ludlow Heights - Bridgnorth,2023-08-13 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
776898,Ludlow Heights - Bridgnorth,2023-08-13 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
776898,Ludlow Heights - Bridgnorth,2023-08-13 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
776898,Ludlow Heights - Bridgnorth,2023-08-13 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.63
776898,Ludlow Heights - Bridgnorth,2023-08-13 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.14
776898,Ludlow Heights - Bridgnorth,2023-08-13 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.86
776898,Ludlow Heights - Bridgnorth,2023-08-13 22:40:00+00:00,feeder,4.0,N Current (RMS),A,12.5
776898,Ludlow Heights - Bridgnorth,2023-08-13 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,18.2
776898,Ludlow Heights - Bridgnorth,2023-08-13 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-13 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
776898,Ludlow Heights - Bridgnorth,2023-08-13 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-13 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.59
776898,Ludlow Heights - Bridgnorth,2023-08-13 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-13 22:40:00+00:00,feeder,3.0,N Current (RMS),A,2.1
776898,Ludlow Heights - Bridgnorth,2023-08-13 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.8
776898,Ludlow Heights - Bridgnorth,2023-08-13 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
776898,Ludlow Heights - Bridgnorth,2023-08-13 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
776898,Ludlow Heights - Bridgnorth,2023-08-13 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
776898,Ludlow Heights - Bridgnorth,2023-08-13 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.14
776898,Ludlow Heights - Bridgnorth,2023-08-13 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.94
776898,Ludlow Heights - Bridgnorth,2023-08-13 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.93
776898,Ludlow Heights - Bridgnorth,2023-08-13 22:40:00+00:00,feeder,1.0,N Current (RMS),A,28.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.3
776898,Ludlow Heights - Bridgnorth,2023-08-13 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,39.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,27.1
776898,Ludlow Heights - Bridgnorth,2023-08-13 22:40:00+00:00,transformer,,Temperature,C,25.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.27
776898,Ludlow Heights - Bridgnorth,2023-08-13 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.85
776898,Ludlow Heights - Bridgnorth,2023-08-13 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.08
776898,Ludlow Heights - Bridgnorth,2023-08-13 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.51
776898,Ludlow Heights - Bridgnorth,2023-08-13 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
776898,Ludlow Heights - Bridgnorth,2023-08-13 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
776898,Ludlow Heights - Bridgnorth,2023-08-13 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
776898,Ludlow Heights - Bridgnorth,2023-08-13 22:40:00+00:00,busbar,,L3 Active Power,kW,8.55
776898,Ludlow Heights - Bridgnorth,2023-08-13 22:40:00+00:00,busbar,,L2 Active Power,kW,16.82
776898,Ludlow Heights - Bridgnorth,2023-08-13 22:40:00+00:00,busbar,,L1 Active Power,kW,10.17
776898,Ludlow Heights - Bridgnorth,2023-08-13 22:40:00+00:00,busbar,,N Current (RMS),A,48.9
776898,Ludlow Heights - Bridgnorth,2023-08-13 22:40:00+00:00,busbar,,L3 Current (RMS),A,40.9
776898,Ludlow Heights - Bridgnorth,2023-08-13 22:40:00+00:00,busbar,,L2 Current (RMS),A,74.2
776898,Ludlow Heights - Bridgnorth,2023-08-13 22:40:00+00:00,busbar,,L1 Current (RMS),A,46.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.25
776898,Ludlow Heights - Bridgnorth,2023-08-13 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.04
776898,Ludlow Heights - Bridgnorth,2023-08-13 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.22
776898,Ludlow Heights - Bridgnorth,2023-08-13 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.86
776898,Ludlow Heights - Bridgnorth,2023-08-13 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.34
776898,Ludlow Heights - Bridgnorth,2023-08-13 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.13
776898,Ludlow Heights - Bridgnorth,2023-08-13 22:30:00+00:00,feeder,5.0,N Current (RMS),A,14.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.9
776898,Ludlow Heights - Bridgnorth,2023-08-13 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,18.8
776898,Ludlow Heights - Bridgnorth,2023-08-13 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,11.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
776898,Ludlow Heights - Bridgnorth,2023-08-13 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
776898,Ludlow Heights - Bridgnorth,2023-08-13 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
776898,Ludlow Heights - Bridgnorth,2023-08-13 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.72
776898,Ludlow Heights - Bridgnorth,2023-08-13 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.53
776898,Ludlow Heights - Bridgnorth,2023-08-13 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.71
776898,Ludlow Heights - Bridgnorth,2023-08-13 22:30:00+00:00,feeder,4.0,N Current (RMS),A,15.4
776898,Ludlow Heights - Bridgnorth,2023-08-13 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,23.4
776898,Ludlow Heights - Bridgnorth,2023-08-13 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.5
776898,Ludlow Heights - Bridgnorth,2023-08-13 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-13 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
776898,Ludlow Heights - Bridgnorth,2023-08-13 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-13 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-13 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-13 22:30:00+00:00,feeder,3.0,N Current (RMS),A,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-13 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.8
776898,Ludlow Heights - Bridgnorth,2023-08-13 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
776898,Ludlow Heights - Bridgnorth,2023-08-13 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
776898,Ludlow Heights - Bridgnorth,2023-08-13 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
776898,Ludlow Heights - Bridgnorth,2023-08-13 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.59
776898,Ludlow Heights - Bridgnorth,2023-08-13 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.5
776898,Ludlow Heights - Bridgnorth,2023-08-13 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.89
776898,Ludlow Heights - Bridgnorth,2023-08-13 22:30:00+00:00,feeder,1.0,N Current (RMS),A,26.1
776898,Ludlow Heights - Bridgnorth,2023-08-13 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,26.3
776898,Ludlow Heights - Bridgnorth,2023-08-13 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,42.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,28.2
776898,Ludlow Heights - Bridgnorth,2023-08-13 22:30:00+00:00,transformer,,Temperature,C,25.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.97
776898,Ludlow Heights - Bridgnorth,2023-08-13 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.01
776898,Ludlow Heights - Bridgnorth,2023-08-13 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.98
776898,Ludlow Heights - Bridgnorth,2023-08-13 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.62
776898,Ludlow Heights - Bridgnorth,2023-08-13 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.08
776898,Ludlow Heights - Bridgnorth,2023-08-13 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.33
776898,Ludlow Heights - Bridgnorth,2023-08-13 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
776898,Ludlow Heights - Bridgnorth,2023-08-13 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
776898,Ludlow Heights - Bridgnorth,2023-08-13 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
776898,Ludlow Heights - Bridgnorth,2023-08-13 22:30:00+00:00,busbar,,L3 Active Power,kW,11.19
776898,Ludlow Heights - Bridgnorth,2023-08-13 22:30:00+00:00,busbar,,L2 Active Power,kW,16.96
776898,Ludlow Heights - Bridgnorth,2023-08-13 22:30:00+00:00,busbar,,L1 Active Power,kW,10.71
776898,Ludlow Heights - Bridgnorth,2023-08-13 22:30:00+00:00,busbar,,N Current (RMS),A,43.4
776898,Ludlow Heights - Bridgnorth,2023-08-13 22:30:00+00:00,busbar,,L3 Current (RMS),A,51.2
776898,Ludlow Heights - Bridgnorth,2023-08-13 22:30:00+00:00,busbar,,L2 Current (RMS),A,74.4
776898,Ludlow Heights - Bridgnorth,2023-08-13 22:30:00+00:00,busbar,,L1 Current (RMS),A,50.1
776898,Ludlow Heights - Bridgnorth,2023-08-13 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.25
776898,Ludlow Heights - Bridgnorth,2023-08-13 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.1
776898,Ludlow Heights - Bridgnorth,2023-08-13 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.31
776898,Ludlow Heights - Bridgnorth,2023-08-13 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.87
776898,Ludlow Heights - Bridgnorth,2023-08-13 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.27
776898,Ludlow Heights - Bridgnorth,2023-08-13 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.56
776898,Ludlow Heights - Bridgnorth,2023-08-13 22:20:00+00:00,feeder,5.0,N Current (RMS),A,14.4
776898,Ludlow Heights - Bridgnorth,2023-08-13 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,4.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,18.4
776898,Ludlow Heights - Bridgnorth,2023-08-13 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,7.5
776898,Ludlow Heights - Bridgnorth,2023-08-13 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
776898,Ludlow Heights - Bridgnorth,2023-08-13 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
776898,Ludlow Heights - Bridgnorth,2023-08-13 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
776898,Ludlow Heights - Bridgnorth,2023-08-13 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.09
776898,Ludlow Heights - Bridgnorth,2023-08-13 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.54
776898,Ludlow Heights - Bridgnorth,2023-08-13 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.39
776898,Ludlow Heights - Bridgnorth,2023-08-13 22:20:00+00:00,feeder,4.0,N Current (RMS),A,9.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.4
776898,Ludlow Heights - Bridgnorth,2023-08-13 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,15.5
776898,Ludlow Heights - Bridgnorth,2023-08-13 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-13 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
776898,Ludlow Heights - Bridgnorth,2023-08-13 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-13 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.73
776898,Ludlow Heights - Bridgnorth,2023-08-13 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-13 22:20:00+00:00,feeder,3.0,N Current (RMS),A,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-13 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.3
776898,Ludlow Heights - Bridgnorth,2023-08-13 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
776898,Ludlow Heights - Bridgnorth,2023-08-13 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
776898,Ludlow Heights - Bridgnorth,2023-08-13 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
776898,Ludlow Heights - Bridgnorth,2023-08-13 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.63
776898,Ludlow Heights - Bridgnorth,2023-08-13 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.65
776898,Ludlow Heights - Bridgnorth,2023-08-13 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.1
776898,Ludlow Heights - Bridgnorth,2023-08-13 22:20:00+00:00,feeder,1.0,N Current (RMS),A,32.3
776898,Ludlow Heights - Bridgnorth,2023-08-13 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,25.9
776898,Ludlow Heights - Bridgnorth,2023-08-13 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,47.1
776898,Ludlow Heights - Bridgnorth,2023-08-13 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.4
776898,Ludlow Heights - Bridgnorth,2023-08-13 22:20:00+00:00,transformer,,Temperature,C,25.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.94
776898,Ludlow Heights - Bridgnorth,2023-08-13 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.64
776898,Ludlow Heights - Bridgnorth,2023-08-13 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.97
776898,Ludlow Heights - Bridgnorth,2023-08-13 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.07
776898,Ludlow Heights - Bridgnorth,2023-08-13 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.02
776898,Ludlow Heights - Bridgnorth,2023-08-13 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,235.85
776898,Ludlow Heights - Bridgnorth,2023-08-13 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
776898,Ludlow Heights - Bridgnorth,2023-08-13 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
776898,Ludlow Heights - Bridgnorth,2023-08-13 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
776898,Ludlow Heights - Bridgnorth,2023-08-13 22:20:00+00:00,busbar,,L3 Active Power,kW,9.59
776898,Ludlow Heights - Bridgnorth,2023-08-13 22:20:00+00:00,busbar,,L2 Active Power,kW,18.19
776898,Ludlow Heights - Bridgnorth,2023-08-13 22:20:00+00:00,busbar,,L1 Active Power,kW,9.06
776898,Ludlow Heights - Bridgnorth,2023-08-13 22:20:00+00:00,busbar,,N Current (RMS),A,52.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 22:20:00+00:00,busbar,,L3 Current (RMS),A,44.5
776898,Ludlow Heights - Bridgnorth,2023-08-13 22:20:00+00:00,busbar,,L2 Current (RMS),A,79.7
776898,Ludlow Heights - Bridgnorth,2023-08-13 22:20:00+00:00,busbar,,L1 Current (RMS),A,42.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.22
776898,Ludlow Heights - Bridgnorth,2023-08-13 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.32
776898,Ludlow Heights - Bridgnorth,2023-08-13 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.12
776898,Ludlow Heights - Bridgnorth,2023-08-13 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.59
776898,Ludlow Heights - Bridgnorth,2023-08-13 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.62
776898,Ludlow Heights - Bridgnorth,2023-08-13 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.8
776898,Ludlow Heights - Bridgnorth,2023-08-13 22:10:00+00:00,feeder,5.0,N Current (RMS),A,9.8
776898,Ludlow Heights - Bridgnorth,2023-08-13 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,11.3
776898,Ludlow Heights - Bridgnorth,2023-08-13 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,16.3
776898,Ludlow Heights - Bridgnorth,2023-08-13 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,8.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
776898,Ludlow Heights - Bridgnorth,2023-08-13 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
776898,Ludlow Heights - Bridgnorth,2023-08-13 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
776898,Ludlow Heights - Bridgnorth,2023-08-13 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.53
776898,Ludlow Heights - Bridgnorth,2023-08-13 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.39
776898,Ludlow Heights - Bridgnorth,2023-08-13 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.21
776898,Ludlow Heights - Bridgnorth,2023-08-13 22:10:00+00:00,feeder,4.0,N Current (RMS),A,12.7
776898,Ludlow Heights - Bridgnorth,2023-08-13 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,21.2
776898,Ludlow Heights - Bridgnorth,2023-08-13 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.5
776898,Ludlow Heights - Bridgnorth,2023-08-13 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,15.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-13 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
776898,Ludlow Heights - Bridgnorth,2023-08-13 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-13 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-13 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.77
776898,Ludlow Heights - Bridgnorth,2023-08-13 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 22:10:00+00:00,feeder,3.0,N Current (RMS),A,2.1
776898,Ludlow Heights - Bridgnorth,2023-08-13 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.5
776898,Ludlow Heights - Bridgnorth,2023-08-13 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
776898,Ludlow Heights - Bridgnorth,2023-08-13 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
776898,Ludlow Heights - Bridgnorth,2023-08-13 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
776898,Ludlow Heights - Bridgnorth,2023-08-13 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.4
776898,Ludlow Heights - Bridgnorth,2023-08-13 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.67
776898,Ludlow Heights - Bridgnorth,2023-08-13 22:10:00+00:00,feeder,1.0,N Current (RMS),A,33.8
776898,Ludlow Heights - Bridgnorth,2023-08-13 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,25.9
776898,Ludlow Heights - Bridgnorth,2023-08-13 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,50.2
776898,Ludlow Heights - Bridgnorth,2023-08-13 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 22:10:00+00:00,transformer,,Temperature,C,25.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.89
776898,Ludlow Heights - Bridgnorth,2023-08-13 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,236.95
776898,Ludlow Heights - Bridgnorth,2023-08-13 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.93
776898,Ludlow Heights - Bridgnorth,2023-08-13 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.52
776898,Ludlow Heights - Bridgnorth,2023-08-13 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,235.28
776898,Ludlow Heights - Bridgnorth,2023-08-13 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
776898,Ludlow Heights - Bridgnorth,2023-08-13 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
776898,Ludlow Heights - Bridgnorth,2023-08-13 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
776898,Ludlow Heights - Bridgnorth,2023-08-13 22:10:00+00:00,busbar,,L3 Active Power,kW,12.73
776898,Ludlow Heights - Bridgnorth,2023-08-13 22:10:00+00:00,busbar,,L2 Active Power,kW,18.19
776898,Ludlow Heights - Bridgnorth,2023-08-13 22:10:00+00:00,busbar,,L1 Active Power,kW,9.68
776898,Ludlow Heights - Bridgnorth,2023-08-13 22:10:00+00:00,busbar,,N Current (RMS),A,47.8
776898,Ludlow Heights - Bridgnorth,2023-08-13 22:10:00+00:00,busbar,,L3 Current (RMS),A,57.2
776898,Ludlow Heights - Bridgnorth,2023-08-13 22:10:00+00:00,busbar,,L2 Current (RMS),A,80.4
776898,Ludlow Heights - Bridgnorth,2023-08-13 22:10:00+00:00,busbar,,L1 Current (RMS),A,45.8
776898,Ludlow Heights - Bridgnorth,2023-08-13 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.25
776898,Ludlow Heights - Bridgnorth,2023-08-13 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.55
776898,Ludlow Heights - Bridgnorth,2023-08-13 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-13 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.14
776898,Ludlow Heights - Bridgnorth,2023-08-13 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.1
776898,Ludlow Heights - Bridgnorth,2023-08-13 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.33
776898,Ludlow Heights - Bridgnorth,2023-08-13 22:00:00+00:00,feeder,5.0,N Current (RMS),A,20.3
776898,Ludlow Heights - Bridgnorth,2023-08-13 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,6.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,26.5
776898,Ludlow Heights - Bridgnorth,2023-08-13 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,11.7
776898,Ludlow Heights - Bridgnorth,2023-08-13 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
776898,Ludlow Heights - Bridgnorth,2023-08-13 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
776898,Ludlow Heights - Bridgnorth,2023-08-13 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
776898,Ludlow Heights - Bridgnorth,2023-08-13 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.05
776898,Ludlow Heights - Bridgnorth,2023-08-13 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.31
776898,Ludlow Heights - Bridgnorth,2023-08-13 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.7
776898,Ludlow Heights - Bridgnorth,2023-08-13 22:00:00+00:00,feeder,4.0,N Current (RMS),A,38.2
776898,Ludlow Heights - Bridgnorth,2023-08-13 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,52.4
776898,Ludlow Heights - Bridgnorth,2023-08-13 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.4
776898,Ludlow Heights - Bridgnorth,2023-08-13 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,17.1
776898,Ludlow Heights - Bridgnorth,2023-08-13 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
776898,Ludlow Heights - Bridgnorth,2023-08-13 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
776898,Ludlow Heights - Bridgnorth,2023-08-13 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.08
776898,Ludlow Heights - Bridgnorth,2023-08-13 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.78
776898,Ludlow Heights - Bridgnorth,2023-08-13 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-13 22:00:00+00:00,feeder,3.0,N Current (RMS),A,1.7
776898,Ludlow Heights - Bridgnorth,2023-08-13 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776898,Ludlow Heights - Bridgnorth,2023-08-13 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776898,Ludlow Heights - Bridgnorth,2023-08-13 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
776898,Ludlow Heights - Bridgnorth,2023-08-13 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
776898,Ludlow Heights - Bridgnorth,2023-08-13 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.99
776898,Ludlow Heights - Bridgnorth,2023-08-13 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.35
776898,Ludlow Heights - Bridgnorth,2023-08-13 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.75
776898,Ludlow Heights - Bridgnorth,2023-08-13 22:00:00+00:00,feeder,1.0,N Current (RMS),A,35.8
776898,Ludlow Heights - Bridgnorth,2023-08-13 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,24.1
776898,Ludlow Heights - Bridgnorth,2023-08-13 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,50.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 22:00:00+00:00,transformer,,Temperature,C,25.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.89
776898,Ludlow Heights - Bridgnorth,2023-08-13 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,236.72
776898,Ludlow Heights - Bridgnorth,2023-08-13 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.88
776898,Ludlow Heights - Bridgnorth,2023-08-13 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.39
776898,Ludlow Heights - Bridgnorth,2023-08-13 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.01
776898,Ludlow Heights - Bridgnorth,2023-08-13 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,235.22
776898,Ludlow Heights - Bridgnorth,2023-08-13 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
776898,Ludlow Heights - Bridgnorth,2023-08-13 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
