Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776898,Ludlow Heights - Bridgnorth,2023-08-13 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
776898,Ludlow Heights - Bridgnorth,2023-08-13 22:00:00+00:00,busbar,,L3 Active Power,kW,18.26
776898,Ludlow Heights - Bridgnorth,2023-08-13 22:00:00+00:00,busbar,,L2 Active Power,kW,20.54
776898,Ludlow Heights - Bridgnorth,2023-08-13 22:00:00+00:00,busbar,,L1 Active Power,kW,10.75
776898,Ludlow Heights - Bridgnorth,2023-08-13 22:00:00+00:00,busbar,,N Current (RMS),A,51.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 22:00:00+00:00,busbar,,L3 Current (RMS),A,80.1
776898,Ludlow Heights - Bridgnorth,2023-08-13 22:00:00+00:00,busbar,,L2 Current (RMS),A,90.4
776898,Ludlow Heights - Bridgnorth,2023-08-13 22:00:00+00:00,busbar,,L1 Current (RMS),A,50.4
776898,Ludlow Heights - Bridgnorth,2023-08-13 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.18
776898,Ludlow Heights - Bridgnorth,2023-08-13 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
776898,Ludlow Heights - Bridgnorth,2023-08-13 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.15
776898,Ludlow Heights - Bridgnorth,2023-08-13 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.92
776898,Ludlow Heights - Bridgnorth,2023-08-13 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.89
776898,Ludlow Heights - Bridgnorth,2023-08-13 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.88
776898,Ludlow Heights - Bridgnorth,2023-08-13 21:50:00+00:00,feeder,5.0,N Current (RMS),A,18.9
776898,Ludlow Heights - Bridgnorth,2023-08-13 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,4.2
776898,Ludlow Heights - Bridgnorth,2023-08-13 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,22.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,15.4
776898,Ludlow Heights - Bridgnorth,2023-08-13 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
776898,Ludlow Heights - Bridgnorth,2023-08-13 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
776898,Ludlow Heights - Bridgnorth,2023-08-13 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
776898,Ludlow Heights - Bridgnorth,2023-08-13 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.79
776898,Ludlow Heights - Bridgnorth,2023-08-13 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.54
776898,Ludlow Heights - Bridgnorth,2023-08-13 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.58
776898,Ludlow Heights - Bridgnorth,2023-08-13 21:50:00+00:00,feeder,4.0,N Current (RMS),A,39.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,54.8
776898,Ludlow Heights - Bridgnorth,2023-08-13 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.2
776898,Ludlow Heights - Bridgnorth,2023-08-13 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,21.4
776898,Ludlow Heights - Bridgnorth,2023-08-13 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
776898,Ludlow Heights - Bridgnorth,2023-08-13 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
776898,Ludlow Heights - Bridgnorth,2023-08-13 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.09
776898,Ludlow Heights - Bridgnorth,2023-08-13 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.75
776898,Ludlow Heights - Bridgnorth,2023-08-13 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-13 21:50:00+00:00,feeder,3.0,N Current (RMS),A,1.3
776898,Ludlow Heights - Bridgnorth,2023-08-13 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776898,Ludlow Heights - Bridgnorth,2023-08-13 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.4
776898,Ludlow Heights - Bridgnorth,2023-08-13 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776898,Ludlow Heights - Bridgnorth,2023-08-13 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
776898,Ludlow Heights - Bridgnorth,2023-08-13 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
776898,Ludlow Heights - Bridgnorth,2023-08-13 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
776898,Ludlow Heights - Bridgnorth,2023-08-13 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.35
776898,Ludlow Heights - Bridgnorth,2023-08-13 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.91
776898,Ludlow Heights - Bridgnorth,2023-08-13 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.51
776898,Ludlow Heights - Bridgnorth,2023-08-13 21:50:00+00:00,feeder,1.0,N Current (RMS),A,35.5
776898,Ludlow Heights - Bridgnorth,2023-08-13 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,26.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,48.5
776898,Ludlow Heights - Bridgnorth,2023-08-13 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.8
776898,Ludlow Heights - Bridgnorth,2023-08-13 21:50:00+00:00,transformer,,Temperature,C,25.5
776898,Ludlow Heights - Bridgnorth,2023-08-13 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.87
776898,Ludlow Heights - Bridgnorth,2023-08-13 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,236.86
776898,Ludlow Heights - Bridgnorth,2023-08-13 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.83
776898,Ludlow Heights - Bridgnorth,2023-08-13 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.75
776898,Ludlow Heights - Bridgnorth,2023-08-13 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.97
776898,Ludlow Heights - Bridgnorth,2023-08-13 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,235.31
776898,Ludlow Heights - Bridgnorth,2023-08-13 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
776898,Ludlow Heights - Bridgnorth,2023-08-13 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
776898,Ludlow Heights - Bridgnorth,2023-08-13 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
776898,Ludlow Heights - Bridgnorth,2023-08-13 21:50:00+00:00,busbar,,L3 Active Power,kW,19.16
776898,Ludlow Heights - Bridgnorth,2023-08-13 21:50:00+00:00,busbar,,L2 Active Power,kW,19.1
776898,Ludlow Heights - Bridgnorth,2023-08-13 21:50:00+00:00,busbar,,L1 Active Power,kW,11.95
776898,Ludlow Heights - Bridgnorth,2023-08-13 21:50:00+00:00,busbar,,N Current (RMS),A,46.8
776898,Ludlow Heights - Bridgnorth,2023-08-13 21:50:00+00:00,busbar,,L3 Current (RMS),A,83.8
776898,Ludlow Heights - Bridgnorth,2023-08-13 21:50:00+00:00,busbar,,L2 Current (RMS),A,84.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 21:50:00+00:00,busbar,,L1 Current (RMS),A,55.7
776898,Ludlow Heights - Bridgnorth,2023-08-13 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.16
776898,Ludlow Heights - Bridgnorth,2023-08-13 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.34
776898,Ludlow Heights - Bridgnorth,2023-08-13 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.51
776898,Ludlow Heights - Bridgnorth,2023-08-13 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.52
776898,Ludlow Heights - Bridgnorth,2023-08-13 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.78
776898,Ludlow Heights - Bridgnorth,2023-08-13 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.51
776898,Ludlow Heights - Bridgnorth,2023-08-13 21:40:00+00:00,feeder,5.0,N Current (RMS),A,16.1
776898,Ludlow Heights - Bridgnorth,2023-08-13 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,7.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,21.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,11.9
776898,Ludlow Heights - Bridgnorth,2023-08-13 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
776898,Ludlow Heights - Bridgnorth,2023-08-13 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
776898,Ludlow Heights - Bridgnorth,2023-08-13 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
776898,Ludlow Heights - Bridgnorth,2023-08-13 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.56
776898,Ludlow Heights - Bridgnorth,2023-08-13 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.56
776898,Ludlow Heights - Bridgnorth,2023-08-13 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.17
776898,Ludlow Heights - Bridgnorth,2023-08-13 21:40:00+00:00,feeder,4.0,N Current (RMS),A,39.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,53.9
776898,Ludlow Heights - Bridgnorth,2023-08-13 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,19.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-13 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
776898,Ludlow Heights - Bridgnorth,2023-08-13 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
776898,Ludlow Heights - Bridgnorth,2023-08-13 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.1
776898,Ludlow Heights - Bridgnorth,2023-08-13 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.62
776898,Ludlow Heights - Bridgnorth,2023-08-13 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-13 21:40:00+00:00,feeder,3.0,N Current (RMS),A,1.4
776898,Ludlow Heights - Bridgnorth,2023-08-13 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776898,Ludlow Heights - Bridgnorth,2023-08-13 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.9
776898,Ludlow Heights - Bridgnorth,2023-08-13 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
776898,Ludlow Heights - Bridgnorth,2023-08-13 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
776898,Ludlow Heights - Bridgnorth,2023-08-13 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.94
776898,Ludlow Heights - Bridgnorth,2023-08-13 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.82
776898,Ludlow Heights - Bridgnorth,2023-08-13 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.15
776898,Ludlow Heights - Bridgnorth,2023-08-13 21:40:00+00:00,feeder,1.0,N Current (RMS),A,27.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,31.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,43.9
776898,Ludlow Heights - Bridgnorth,2023-08-13 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.5
776898,Ludlow Heights - Bridgnorth,2023-08-13 21:40:00+00:00,transformer,,Temperature,C,25.5
776898,Ludlow Heights - Bridgnorth,2023-08-13 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.74
776898,Ludlow Heights - Bridgnorth,2023-08-13 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.35
776898,Ludlow Heights - Bridgnorth,2023-08-13 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.67
776898,Ludlow Heights - Bridgnorth,2023-08-13 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.23
776898,Ludlow Heights - Bridgnorth,2023-08-13 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.83
776898,Ludlow Heights - Bridgnorth,2023-08-13 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,235.91
776898,Ludlow Heights - Bridgnorth,2023-08-13 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
776898,Ludlow Heights - Bridgnorth,2023-08-13 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
776898,Ludlow Heights - Bridgnorth,2023-08-13 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
776898,Ludlow Heights - Bridgnorth,2023-08-13 21:40:00+00:00,busbar,,L3 Active Power,kW,21.12
776898,Ludlow Heights - Bridgnorth,2023-08-13 21:40:00+00:00,busbar,,L2 Active Power,kW,17.78
776898,Ludlow Heights - Bridgnorth,2023-08-13 21:40:00+00:00,busbar,,L1 Active Power,kW,10.8
776898,Ludlow Heights - Bridgnorth,2023-08-13 21:40:00+00:00,busbar,,N Current (RMS),A,50.2
776898,Ludlow Heights - Bridgnorth,2023-08-13 21:40:00+00:00,busbar,,L3 Current (RMS),A,91.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 21:40:00+00:00,busbar,,L2 Current (RMS),A,78.7
776898,Ludlow Heights - Bridgnorth,2023-08-13 21:40:00+00:00,busbar,,L1 Current (RMS),A,50.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.13
776898,Ludlow Heights - Bridgnorth,2023-08-13 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.36
776898,Ludlow Heights - Bridgnorth,2023-08-13 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.42
776898,Ludlow Heights - Bridgnorth,2023-08-13 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.44
776898,Ludlow Heights - Bridgnorth,2023-08-13 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.17
776898,Ludlow Heights - Bridgnorth,2023-08-13 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.52
776898,Ludlow Heights - Bridgnorth,2023-08-13 21:30:00+00:00,feeder,5.0,N Current (RMS),A,10.5
776898,Ludlow Heights - Bridgnorth,2023-08-13 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,11.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,17.9
776898,Ludlow Heights - Bridgnorth,2023-08-13 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,11.8
776898,Ludlow Heights - Bridgnorth,2023-08-13 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
776898,Ludlow Heights - Bridgnorth,2023-08-13 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
776898,Ludlow Heights - Bridgnorth,2023-08-13 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
776898,Ludlow Heights - Bridgnorth,2023-08-13 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.09
776898,Ludlow Heights - Bridgnorth,2023-08-13 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.36
776898,Ludlow Heights - Bridgnorth,2023-08-13 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.43
776898,Ludlow Heights - Bridgnorth,2023-08-13 21:30:00+00:00,feeder,4.0,N Current (RMS),A,42.7
776898,Ludlow Heights - Bridgnorth,2023-08-13 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,56.4
776898,Ludlow Heights - Bridgnorth,2023-08-13 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.5
776898,Ludlow Heights - Bridgnorth,2023-08-13 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,15.9
776898,Ludlow Heights - Bridgnorth,2023-08-13 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
776898,Ludlow Heights - Bridgnorth,2023-08-13 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
776898,Ludlow Heights - Bridgnorth,2023-08-13 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.11
776898,Ludlow Heights - Bridgnorth,2023-08-13 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.59
776898,Ludlow Heights - Bridgnorth,2023-08-13 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-13 21:30:00+00:00,feeder,3.0,N Current (RMS),A,1.7
776898,Ludlow Heights - Bridgnorth,2023-08-13 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776898,Ludlow Heights - Bridgnorth,2023-08-13 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.8
776898,Ludlow Heights - Bridgnorth,2023-08-13 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776898,Ludlow Heights - Bridgnorth,2023-08-13 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
776898,Ludlow Heights - Bridgnorth,2023-08-13 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
776898,Ludlow Heights - Bridgnorth,2023-08-13 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
776898,Ludlow Heights - Bridgnorth,2023-08-13 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.62
776898,Ludlow Heights - Bridgnorth,2023-08-13 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.99
776898,Ludlow Heights - Bridgnorth,2023-08-13 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.47
776898,Ludlow Heights - Bridgnorth,2023-08-13 21:30:00+00:00,feeder,1.0,N Current (RMS),A,25.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,30.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,44.7
776898,Ludlow Heights - Bridgnorth,2023-08-13 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,29.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 21:30:00+00:00,transformer,,Temperature,C,25.5
776898,Ludlow Heights - Bridgnorth,2023-08-13 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.61
776898,Ludlow Heights - Bridgnorth,2023-08-13 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,236.57
776898,Ludlow Heights - Bridgnorth,2023-08-13 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.63
776898,Ludlow Heights - Bridgnorth,2023-08-13 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.59
776898,Ludlow Heights - Bridgnorth,2023-08-13 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.78
776898,Ludlow Heights - Bridgnorth,2023-08-13 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,235.22
776898,Ludlow Heights - Bridgnorth,2023-08-13 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
776898,Ludlow Heights - Bridgnorth,2023-08-13 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
776898,Ludlow Heights - Bridgnorth,2023-08-13 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
776898,Ludlow Heights - Bridgnorth,2023-08-13 21:30:00+00:00,busbar,,L3 Active Power,kW,22.25
776898,Ludlow Heights - Bridgnorth,2023-08-13 21:30:00+00:00,busbar,,L2 Active Power,kW,17.11
776898,Ludlow Heights - Bridgnorth,2023-08-13 21:30:00+00:00,busbar,,L1 Active Power,kW,12.39
776898,Ludlow Heights - Bridgnorth,2023-08-13 21:30:00+00:00,busbar,,N Current (RMS),A,46.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 21:30:00+00:00,busbar,,L3 Current (RMS),A,96.2
776898,Ludlow Heights - Bridgnorth,2023-08-13 21:30:00+00:00,busbar,,L2 Current (RMS),A,76.2
776898,Ludlow Heights - Bridgnorth,2023-08-13 21:30:00+00:00,busbar,,L1 Current (RMS),A,56.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.11
776898,Ludlow Heights - Bridgnorth,2023-08-13 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
776898,Ludlow Heights - Bridgnorth,2023-08-13 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.11
776898,Ludlow Heights - Bridgnorth,2023-08-13 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.04
776898,Ludlow Heights - Bridgnorth,2023-08-13 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.67
776898,Ludlow Heights - Bridgnorth,2023-08-13 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.57
776898,Ludlow Heights - Bridgnorth,2023-08-13 21:20:00+00:00,feeder,5.0,N Current (RMS),A,18.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,4.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,16.1
776898,Ludlow Heights - Bridgnorth,2023-08-13 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,20.8
776898,Ludlow Heights - Bridgnorth,2023-08-13 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
776898,Ludlow Heights - Bridgnorth,2023-08-13 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
776898,Ludlow Heights - Bridgnorth,2023-08-13 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
776898,Ludlow Heights - Bridgnorth,2023-08-13 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.54
776898,Ludlow Heights - Bridgnorth,2023-08-13 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.45
776898,Ludlow Heights - Bridgnorth,2023-08-13 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.01
776898,Ludlow Heights - Bridgnorth,2023-08-13 21:20:00+00:00,feeder,4.0,N Current (RMS),A,38.4
776898,Ludlow Heights - Bridgnorth,2023-08-13 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,53.8
776898,Ludlow Heights - Bridgnorth,2023-08-13 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.4
776898,Ludlow Heights - Bridgnorth,2023-08-13 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,18.3
776898,Ludlow Heights - Bridgnorth,2023-08-13 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
776898,Ludlow Heights - Bridgnorth,2023-08-13 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
776898,Ludlow Heights - Bridgnorth,2023-08-13 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.09
776898,Ludlow Heights - Bridgnorth,2023-08-13 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-13 21:20:00+00:00,feeder,3.0,N Current (RMS),A,1.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776898,Ludlow Heights - Bridgnorth,2023-08-13 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.9
776898,Ludlow Heights - Bridgnorth,2023-08-13 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
776898,Ludlow Heights - Bridgnorth,2023-08-13 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
776898,Ludlow Heights - Bridgnorth,2023-08-13 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
776898,Ludlow Heights - Bridgnorth,2023-08-13 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.55
776898,Ludlow Heights - Bridgnorth,2023-08-13 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.65
776898,Ludlow Heights - Bridgnorth,2023-08-13 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.61
776898,Ludlow Heights - Bridgnorth,2023-08-13 21:20:00+00:00,feeder,1.0,N Current (RMS),A,24.4
776898,Ludlow Heights - Bridgnorth,2023-08-13 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,37.9
776898,Ludlow Heights - Bridgnorth,2023-08-13 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,47.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,30.2
776898,Ludlow Heights - Bridgnorth,2023-08-13 21:20:00+00:00,transformer,,Temperature,C,25.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.41
776898,Ludlow Heights - Bridgnorth,2023-08-13 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,236.79
776898,Ludlow Heights - Bridgnorth,2023-08-13 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.4
776898,Ludlow Heights - Bridgnorth,2023-08-13 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.11
776898,Ludlow Heights - Bridgnorth,2023-08-13 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.69
776898,Ludlow Heights - Bridgnorth,2023-08-13 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,235.36
776898,Ludlow Heights - Bridgnorth,2023-08-13 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
776898,Ludlow Heights - Bridgnorth,2023-08-13 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
776898,Ludlow Heights - Bridgnorth,2023-08-13 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
776898,Ludlow Heights - Bridgnorth,2023-08-13 21:20:00+00:00,busbar,,L3 Active Power,kW,22.22
776898,Ludlow Heights - Bridgnorth,2023-08-13 21:20:00+00:00,busbar,,L2 Active Power,kW,17.38
776898,Ludlow Heights - Bridgnorth,2023-08-13 21:20:00+00:00,busbar,,L1 Active Power,kW,15.17
776898,Ludlow Heights - Bridgnorth,2023-08-13 21:20:00+00:00,busbar,,N Current (RMS),A,43.7
776898,Ludlow Heights - Bridgnorth,2023-08-13 21:20:00+00:00,busbar,,L3 Current (RMS),A,96.2
776898,Ludlow Heights - Bridgnorth,2023-08-13 21:20:00+00:00,busbar,,L2 Current (RMS),A,78.2
776898,Ludlow Heights - Bridgnorth,2023-08-13 21:20:00+00:00,busbar,,L1 Current (RMS),A,68.1
776898,Ludlow Heights - Bridgnorth,2023-08-13 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.17
776898,Ludlow Heights - Bridgnorth,2023-08-13 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
776898,Ludlow Heights - Bridgnorth,2023-08-13 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
776898,Ludlow Heights - Bridgnorth,2023-08-13 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.01
776898,Ludlow Heights - Bridgnorth,2023-08-13 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.85
776898,Ludlow Heights - Bridgnorth,2023-08-13 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.91
776898,Ludlow Heights - Bridgnorth,2023-08-13 21:10:00+00:00,feeder,5.0,N Current (RMS),A,12.9
776898,Ludlow Heights - Bridgnorth,2023-08-13 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,4.5
776898,Ludlow Heights - Bridgnorth,2023-08-13 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,17.1
776898,Ludlow Heights - Bridgnorth,2023-08-13 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,9.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
776898,Ludlow Heights - Bridgnorth,2023-08-13 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
776898,Ludlow Heights - Bridgnorth,2023-08-13 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
776898,Ludlow Heights - Bridgnorth,2023-08-13 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.38
776898,Ludlow Heights - Bridgnorth,2023-08-13 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.86
776898,Ludlow Heights - Bridgnorth,2023-08-13 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.24
776898,Ludlow Heights - Bridgnorth,2023-08-13 21:10:00+00:00,feeder,4.0,N Current (RMS),A,41.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,56.4
776898,Ludlow Heights - Bridgnorth,2023-08-13 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.4
776898,Ludlow Heights - Bridgnorth,2023-08-13 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,19.3
776898,Ludlow Heights - Bridgnorth,2023-08-13 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
776898,Ludlow Heights - Bridgnorth,2023-08-13 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
776898,Ludlow Heights - Bridgnorth,2023-08-13 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.1
776898,Ludlow Heights - Bridgnorth,2023-08-13 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.83
776898,Ludlow Heights - Bridgnorth,2023-08-13 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-13 21:10:00+00:00,feeder,3.0,N Current (RMS),A,1.3
776898,Ludlow Heights - Bridgnorth,2023-08-13 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776898,Ludlow Heights - Bridgnorth,2023-08-13 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.7
776898,Ludlow Heights - Bridgnorth,2023-08-13 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776898,Ludlow Heights - Bridgnorth,2023-08-13 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
776898,Ludlow Heights - Bridgnorth,2023-08-13 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
776898,Ludlow Heights - Bridgnorth,2023-08-13 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
776898,Ludlow Heights - Bridgnorth,2023-08-13 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.37
776898,Ludlow Heights - Bridgnorth,2023-08-13 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.66
776898,Ludlow Heights - Bridgnorth,2023-08-13 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.56
776898,Ludlow Heights - Bridgnorth,2023-08-13 21:10:00+00:00,feeder,1.0,N Current (RMS),A,34.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,28.5
776898,Ludlow Heights - Bridgnorth,2023-08-13 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,54.9
776898,Ludlow Heights - Bridgnorth,2023-08-13 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,26.1
776898,Ludlow Heights - Bridgnorth,2023-08-13 21:10:00+00:00,transformer,,Temperature,C,25.7
776898,Ludlow Heights - Bridgnorth,2023-08-13 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.36
776898,Ludlow Heights - Bridgnorth,2023-08-13 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.3
776898,Ludlow Heights - Bridgnorth,2023-08-13 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.44
776898,Ludlow Heights - Bridgnorth,2023-08-13 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.72
776898,Ludlow Heights - Bridgnorth,2023-08-13 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.87
776898,Ludlow Heights - Bridgnorth,2023-08-13 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
776898,Ludlow Heights - Bridgnorth,2023-08-13 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
776898,Ludlow Heights - Bridgnorth,2023-08-13 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
776898,Ludlow Heights - Bridgnorth,2023-08-13 21:10:00+00:00,busbar,,L3 Active Power,kW,20.86
776898,Ludlow Heights - Bridgnorth,2023-08-13 21:10:00+00:00,busbar,,L2 Active Power,kW,20.2
776898,Ludlow Heights - Bridgnorth,2023-08-13 21:10:00+00:00,busbar,,L1 Active Power,kW,11.68
776898,Ludlow Heights - Bridgnorth,2023-08-13 21:10:00+00:00,busbar,,N Current (RMS),A,49.7
776898,Ludlow Heights - Bridgnorth,2023-08-13 21:10:00+00:00,busbar,,L3 Current (RMS),A,89.2
776898,Ludlow Heights - Bridgnorth,2023-08-13 21:10:00+00:00,busbar,,L2 Current (RMS),A,88.1
776898,Ludlow Heights - Bridgnorth,2023-08-13 21:10:00+00:00,busbar,,L1 Current (RMS),A,53.5
776898,Ludlow Heights - Bridgnorth,2023-08-13 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.17
776898,Ludlow Heights - Bridgnorth,2023-08-13 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.21
776898,Ludlow Heights - Bridgnorth,2023-08-13 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.24
776898,Ludlow Heights - Bridgnorth,2023-08-13 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.03
776898,Ludlow Heights - Bridgnorth,2023-08-13 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.85
776898,Ludlow Heights - Bridgnorth,2023-08-13 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.63
776898,Ludlow Heights - Bridgnorth,2023-08-13 21:00:00+00:00,feeder,5.0,N Current (RMS),A,15.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,4.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,20.5
776898,Ludlow Heights - Bridgnorth,2023-08-13 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,12.7
776898,Ludlow Heights - Bridgnorth,2023-08-13 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
776898,Ludlow Heights - Bridgnorth,2023-08-13 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
776898,Ludlow Heights - Bridgnorth,2023-08-13 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
776898,Ludlow Heights - Bridgnorth,2023-08-13 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.76
776898,Ludlow Heights - Bridgnorth,2023-08-13 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.61
776898,Ludlow Heights - Bridgnorth,2023-08-13 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.85
776898,Ludlow Heights - Bridgnorth,2023-08-13 21:00:00+00:00,feeder,4.0,N Current (RMS),A,38.9
776898,Ludlow Heights - Bridgnorth,2023-08-13 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,54.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.9
776898,Ludlow Heights - Bridgnorth,2023-08-13 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,17.5
776898,Ludlow Heights - Bridgnorth,2023-08-13 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
776898,Ludlow Heights - Bridgnorth,2023-08-13 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
776898,Ludlow Heights - Bridgnorth,2023-08-13 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.09
776898,Ludlow Heights - Bridgnorth,2023-08-13 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.68
776898,Ludlow Heights - Bridgnorth,2023-08-13 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-13 21:00:00+00:00,feeder,3.0,N Current (RMS),A,1.8
776898,Ludlow Heights - Bridgnorth,2023-08-13 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776898,Ludlow Heights - Bridgnorth,2023-08-13 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.3
776898,Ludlow Heights - Bridgnorth,2023-08-13 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776898,Ludlow Heights - Bridgnorth,2023-08-13 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
776898,Ludlow Heights - Bridgnorth,2023-08-13 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
776898,Ludlow Heights - Bridgnorth,2023-08-13 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
776898,Ludlow Heights - Bridgnorth,2023-08-13 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.2
776898,Ludlow Heights - Bridgnorth,2023-08-13 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.38
776898,Ludlow Heights - Bridgnorth,2023-08-13 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.28
776898,Ludlow Heights - Bridgnorth,2023-08-13 21:00:00+00:00,feeder,1.0,N Current (RMS),A,30.9
776898,Ludlow Heights - Bridgnorth,2023-08-13 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,32.5
776898,Ludlow Heights - Bridgnorth,2023-08-13 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,49.9
776898,Ludlow Heights - Bridgnorth,2023-08-13 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,37.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 21:00:00+00:00,transformer,,Temperature,C,25.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.52
776898,Ludlow Heights - Bridgnorth,2023-08-13 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.17
776898,Ludlow Heights - Bridgnorth,2023-08-13 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.65
776898,Ludlow Heights - Bridgnorth,2023-08-13 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.2
776898,Ludlow Heights - Bridgnorth,2023-08-13 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.76
776898,Ludlow Heights - Bridgnorth,2023-08-13 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.36
776898,Ludlow Heights - Bridgnorth,2023-08-13 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
776898,Ludlow Heights - Bridgnorth,2023-08-13 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
776898,Ludlow Heights - Bridgnorth,2023-08-13 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
776898,Ludlow Heights - Bridgnorth,2023-08-13 21:00:00+00:00,busbar,,L3 Active Power,kW,21.08
776898,Ludlow Heights - Bridgnorth,2023-08-13 21:00:00+00:00,busbar,,L2 Active Power,kW,19.53
776898,Ludlow Heights - Bridgnorth,2023-08-13 21:00:00+00:00,busbar,,L1 Active Power,kW,14.72
776898,Ludlow Heights - Bridgnorth,2023-08-13 21:00:00+00:00,busbar,,N Current (RMS),A,46.7
776898,Ludlow Heights - Bridgnorth,2023-08-13 21:00:00+00:00,busbar,,L3 Current (RMS),A,90.4
776898,Ludlow Heights - Bridgnorth,2023-08-13 21:00:00+00:00,busbar,,L2 Current (RMS),A,85.2
776898,Ludlow Heights - Bridgnorth,2023-08-13 21:00:00+00:00,busbar,,L1 Current (RMS),A,65.8
776898,Ludlow Heights - Bridgnorth,2023-08-13 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
776898,Ludlow Heights - Bridgnorth,2023-08-13 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.19
776898,Ludlow Heights - Bridgnorth,2023-08-13 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.47
776898,Ludlow Heights - Bridgnorth,2023-08-13 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.97
776898,Ludlow Heights - Bridgnorth,2023-08-13 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.92
776898,Ludlow Heights - Bridgnorth,2023-08-13 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.54
776898,Ludlow Heights - Bridgnorth,2023-08-13 20:50:00+00:00,feeder,5.0,N Current (RMS),A,20.2
776898,Ludlow Heights - Bridgnorth,2023-08-13 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,4.4
776898,Ludlow Heights - Bridgnorth,2023-08-13 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,25.2
776898,Ludlow Heights - Bridgnorth,2023-08-13 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,11.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
776898,Ludlow Heights - Bridgnorth,2023-08-13 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
776898,Ludlow Heights - Bridgnorth,2023-08-13 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
776898,Ludlow Heights - Bridgnorth,2023-08-13 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.75
776898,Ludlow Heights - Bridgnorth,2023-08-13 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.85
776898,Ludlow Heights - Bridgnorth,2023-08-13 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.03
776898,Ludlow Heights - Bridgnorth,2023-08-13 20:50:00+00:00,feeder,4.0,N Current (RMS),A,33.9
776898,Ludlow Heights - Bridgnorth,2023-08-13 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,49.7
776898,Ludlow Heights - Bridgnorth,2023-08-13 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.9
776898,Ludlow Heights - Bridgnorth,2023-08-13 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,18.2
776898,Ludlow Heights - Bridgnorth,2023-08-13 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-13 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-13 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-13 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.09
776898,Ludlow Heights - Bridgnorth,2023-08-13 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.64
776898,Ludlow Heights - Bridgnorth,2023-08-13 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-13 20:50:00+00:00,feeder,3.0,N Current (RMS),A,1.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776898,Ludlow Heights - Bridgnorth,2023-08-13 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
776898,Ludlow Heights - Bridgnorth,2023-08-13 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.35
776898,Ludlow Heights - Bridgnorth,2023-08-13 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
776898,Ludlow Heights - Bridgnorth,2023-08-13 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.18
776898,Ludlow Heights - Bridgnorth,2023-08-13 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.44
776898,Ludlow Heights - Bridgnorth,2023-08-13 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.51
776898,Ludlow Heights - Bridgnorth,2023-08-13 20:50:00+00:00,feeder,1.0,N Current (RMS),A,31.5
776898,Ludlow Heights - Bridgnorth,2023-08-13 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,52.8
776898,Ludlow Heights - Bridgnorth,2023-08-13 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,50.8
776898,Ludlow Heights - Bridgnorth,2023-08-13 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,25.4
776898,Ludlow Heights - Bridgnorth,2023-08-13 20:50:00+00:00,transformer,,Temperature,C,25.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.47
776898,Ludlow Heights - Bridgnorth,2023-08-13 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.36
776898,Ludlow Heights - Bridgnorth,2023-08-13 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.54
776898,Ludlow Heights - Bridgnorth,2023-08-13 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.69
776898,Ludlow Heights - Bridgnorth,2023-08-13 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.72
776898,Ludlow Heights - Bridgnorth,2023-08-13 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.75
776898,Ludlow Heights - Bridgnorth,2023-08-13 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
776898,Ludlow Heights - Bridgnorth,2023-08-13 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
776898,Ludlow Heights - Bridgnorth,2023-08-13 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
776898,Ludlow Heights - Bridgnorth,2023-08-13 20:50:00+00:00,busbar,,L3 Active Power,kW,24.99
776898,Ludlow Heights - Bridgnorth,2023-08-13 20:50:00+00:00,busbar,,L2 Active Power,kW,20.85
776898,Ludlow Heights - Bridgnorth,2023-08-13 20:50:00+00:00,busbar,,L1 Active Power,kW,12.07
776898,Ludlow Heights - Bridgnorth,2023-08-13 20:50:00+00:00,busbar,,N Current (RMS),A,59.3
776898,Ludlow Heights - Bridgnorth,2023-08-13 20:50:00+00:00,busbar,,L3 Current (RMS),A,106.7
776898,Ludlow Heights - Bridgnorth,2023-08-13 20:50:00+00:00,busbar,,L2 Current (RMS),A,90.9
776898,Ludlow Heights - Bridgnorth,2023-08-13 20:50:00+00:00,busbar,,L1 Current (RMS),A,54.4
776898,Ludlow Heights - Bridgnorth,2023-08-13 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
776898,Ludlow Heights - Bridgnorth,2023-08-13 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.13
776898,Ludlow Heights - Bridgnorth,2023-08-13 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.94
776898,Ludlow Heights - Bridgnorth,2023-08-13 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.96
776898,Ludlow Heights - Bridgnorth,2023-08-13 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.36
776898,Ludlow Heights - Bridgnorth,2023-08-13 20:40:00+00:00,feeder,5.0,N Current (RMS),A,20.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,4.2
776898,Ludlow Heights - Bridgnorth,2023-08-13 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,25.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,10.7
776898,Ludlow Heights - Bridgnorth,2023-08-13 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
776898,Ludlow Heights - Bridgnorth,2023-08-13 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
776898,Ludlow Heights - Bridgnorth,2023-08-13 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
776898,Ludlow Heights - Bridgnorth,2023-08-13 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.74
776898,Ludlow Heights - Bridgnorth,2023-08-13 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.03
776898,Ludlow Heights - Bridgnorth,2023-08-13 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.55
776898,Ludlow Heights - Bridgnorth,2023-08-13 20:40:00+00:00,feeder,4.0,N Current (RMS),A,32.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,49.8
776898,Ludlow Heights - Bridgnorth,2023-08-13 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.3
776898,Ludlow Heights - Bridgnorth,2023-08-13 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,25.8
776898,Ludlow Heights - Bridgnorth,2023-08-13 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-13 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
776898,Ludlow Heights - Bridgnorth,2023-08-13 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-13 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.09
776898,Ludlow Heights - Bridgnorth,2023-08-13 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.59
776898,Ludlow Heights - Bridgnorth,2023-08-13 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-13 20:40:00+00:00,feeder,3.0,N Current (RMS),A,1.3
776898,Ludlow Heights - Bridgnorth,2023-08-13 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776898,Ludlow Heights - Bridgnorth,2023-08-13 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.8
776898,Ludlow Heights - Bridgnorth,2023-08-13 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
776898,Ludlow Heights - Bridgnorth,2023-08-13 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.5
776898,Ludlow Heights - Bridgnorth,2023-08-13 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
776898,Ludlow Heights - Bridgnorth,2023-08-13 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,15.98
776898,Ludlow Heights - Bridgnorth,2023-08-13 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.01
776898,Ludlow Heights - Bridgnorth,2023-08-13 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.67
776898,Ludlow Heights - Bridgnorth,2023-08-13 20:40:00+00:00,feeder,1.0,N Current (RMS),A,38.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,68.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,53.2
776898,Ludlow Heights - Bridgnorth,2023-08-13 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,26.1
776898,Ludlow Heights - Bridgnorth,2023-08-13 20:40:00+00:00,transformer,,Temperature,C,25.7
776898,Ludlow Heights - Bridgnorth,2023-08-13 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.59
776898,Ludlow Heights - Bridgnorth,2023-08-13 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.45
776898,Ludlow Heights - Bridgnorth,2023-08-13 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.73
776898,Ludlow Heights - Bridgnorth,2023-08-13 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.99
776898,Ludlow Heights - Bridgnorth,2023-08-13 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.8
776898,Ludlow Heights - Bridgnorth,2023-08-13 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.04
776898,Ludlow Heights - Bridgnorth,2023-08-13 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
776898,Ludlow Heights - Bridgnorth,2023-08-13 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
776898,Ludlow Heights - Bridgnorth,2023-08-13 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
776898,Ludlow Heights - Bridgnorth,2023-08-13 20:40:00+00:00,busbar,,L3 Active Power,kW,28.75
776898,Ludlow Heights - Bridgnorth,2023-08-13 20:40:00+00:00,busbar,,L2 Active Power,kW,21.58
776898,Ludlow Heights - Bridgnorth,2023-08-13 20:40:00+00:00,busbar,,L1 Active Power,kW,13.57
776898,Ludlow Heights - Bridgnorth,2023-08-13 20:40:00+00:00,busbar,,N Current (RMS),A,64.2
776898,Ludlow Heights - Bridgnorth,2023-08-13 20:40:00+00:00,busbar,,L3 Current (RMS),A,121.9
776898,Ludlow Heights - Bridgnorth,2023-08-13 20:40:00+00:00,busbar,,L2 Current (RMS),A,94.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 20:40:00+00:00,busbar,,L1 Current (RMS),A,61.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
776898,Ludlow Heights - Bridgnorth,2023-08-13 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
776898,Ludlow Heights - Bridgnorth,2023-08-13 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.28
776898,Ludlow Heights - Bridgnorth,2023-08-13 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.04
776898,Ludlow Heights - Bridgnorth,2023-08-13 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.28
776898,Ludlow Heights - Bridgnorth,2023-08-13 20:30:00+00:00,feeder,5.0,N Current (RMS),A,17.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,6.3
776898,Ludlow Heights - Bridgnorth,2023-08-13 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,21.9
776898,Ludlow Heights - Bridgnorth,2023-08-13 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,15.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
776898,Ludlow Heights - Bridgnorth,2023-08-13 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
776898,Ludlow Heights - Bridgnorth,2023-08-13 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
776898,Ludlow Heights - Bridgnorth,2023-08-13 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.93
776898,Ludlow Heights - Bridgnorth,2023-08-13 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.12
776898,Ludlow Heights - Bridgnorth,2023-08-13 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.11
776898,Ludlow Heights - Bridgnorth,2023-08-13 20:30:00+00:00,feeder,4.0,N Current (RMS),A,35.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,50.7
776898,Ludlow Heights - Bridgnorth,2023-08-13 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.4
776898,Ludlow Heights - Bridgnorth,2023-08-13 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,18.3
776898,Ludlow Heights - Bridgnorth,2023-08-13 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-13 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
776898,Ludlow Heights - Bridgnorth,2023-08-13 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-13 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.09
776898,Ludlow Heights - Bridgnorth,2023-08-13 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.78
776898,Ludlow Heights - Bridgnorth,2023-08-13 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-13 20:30:00+00:00,feeder,3.0,N Current (RMS),A,1.3
776898,Ludlow Heights - Bridgnorth,2023-08-13 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776898,Ludlow Heights - Bridgnorth,2023-08-13 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.5
