Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776898,Ludlow Heights - Bridgnorth,2023-08-13 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
776898,Ludlow Heights - Bridgnorth,2023-08-13 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.39
776898,Ludlow Heights - Bridgnorth,2023-08-13 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
776898,Ludlow Heights - Bridgnorth,2023-08-13 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,15.61
776898,Ludlow Heights - Bridgnorth,2023-08-13 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.28
776898,Ludlow Heights - Bridgnorth,2023-08-13 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.18
776898,Ludlow Heights - Bridgnorth,2023-08-13 20:30:00+00:00,feeder,1.0,N Current (RMS),A,40.4
776898,Ludlow Heights - Bridgnorth,2023-08-13 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,67.9
776898,Ludlow Heights - Bridgnorth,2023-08-13 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,62.2
776898,Ludlow Heights - Bridgnorth,2023-08-13 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,28.2
776898,Ludlow Heights - Bridgnorth,2023-08-13 20:30:00+00:00,transformer,,Temperature,C,26.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.64
776898,Ludlow Heights - Bridgnorth,2023-08-13 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.45
776898,Ludlow Heights - Bridgnorth,2023-08-13 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.77
776898,Ludlow Heights - Bridgnorth,2023-08-13 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.21
776898,Ludlow Heights - Bridgnorth,2023-08-13 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.84
776898,Ludlow Heights - Bridgnorth,2023-08-13 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.28
776898,Ludlow Heights - Bridgnorth,2023-08-13 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
776898,Ludlow Heights - Bridgnorth,2023-08-13 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
776898,Ludlow Heights - Bridgnorth,2023-08-13 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
776898,Ludlow Heights - Bridgnorth,2023-08-13 20:30:00+00:00,busbar,,L3 Active Power,kW,28.91
776898,Ludlow Heights - Bridgnorth,2023-08-13 20:30:00+00:00,busbar,,L2 Active Power,kW,23.23
776898,Ludlow Heights - Bridgnorth,2023-08-13 20:30:00+00:00,busbar,,L1 Active Power,kW,13.55
776898,Ludlow Heights - Bridgnorth,2023-08-13 20:30:00+00:00,busbar,,N Current (RMS),A,65.2
776898,Ludlow Heights - Bridgnorth,2023-08-13 20:30:00+00:00,busbar,,L3 Current (RMS),A,123.5
776898,Ludlow Heights - Bridgnorth,2023-08-13 20:30:00+00:00,busbar,,L2 Current (RMS),A,100.8
776898,Ludlow Heights - Bridgnorth,2023-08-13 20:30:00+00:00,busbar,,L1 Current (RMS),A,60.5
776898,Ludlow Heights - Bridgnorth,2023-08-13 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
776898,Ludlow Heights - Bridgnorth,2023-08-13 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.55
776898,Ludlow Heights - Bridgnorth,2023-08-13 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.1
776898,Ludlow Heights - Bridgnorth,2023-08-13 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.48
776898,Ludlow Heights - Bridgnorth,2023-08-13 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.74
776898,Ludlow Heights - Bridgnorth,2023-08-13 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.93
776898,Ludlow Heights - Bridgnorth,2023-08-13 20:20:00+00:00,feeder,5.0,N Current (RMS),A,16.2
776898,Ludlow Heights - Bridgnorth,2023-08-13 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,11.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,25.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,14.1
776898,Ludlow Heights - Bridgnorth,2023-08-13 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
776898,Ludlow Heights - Bridgnorth,2023-08-13 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
776898,Ludlow Heights - Bridgnorth,2023-08-13 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
776898,Ludlow Heights - Bridgnorth,2023-08-13 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.09
776898,Ludlow Heights - Bridgnorth,2023-08-13 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.19
776898,Ludlow Heights - Bridgnorth,2023-08-13 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.38
776898,Ludlow Heights - Bridgnorth,2023-08-13 20:20:00+00:00,feeder,4.0,N Current (RMS),A,35.3
776898,Ludlow Heights - Bridgnorth,2023-08-13 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,51.3
776898,Ludlow Heights - Bridgnorth,2023-08-13 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,19.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-13 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.27
776898,Ludlow Heights - Bridgnorth,2023-08-13 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-13 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.1
776898,Ludlow Heights - Bridgnorth,2023-08-13 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.58
776898,Ludlow Heights - Bridgnorth,2023-08-13 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-13 20:20:00+00:00,feeder,3.0,N Current (RMS),A,1.2
776898,Ludlow Heights - Bridgnorth,2023-08-13 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776898,Ludlow Heights - Bridgnorth,2023-08-13 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-13 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
776898,Ludlow Heights - Bridgnorth,2023-08-13 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.24
776898,Ludlow Heights - Bridgnorth,2023-08-13 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
776898,Ludlow Heights - Bridgnorth,2023-08-13 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,26.16
776898,Ludlow Heights - Bridgnorth,2023-08-13 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,14.48
776898,Ludlow Heights - Bridgnorth,2023-08-13 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.21
776898,Ludlow Heights - Bridgnorth,2023-08-13 20:20:00+00:00,feeder,1.0,N Current (RMS),A,69.7
776898,Ludlow Heights - Bridgnorth,2023-08-13 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,110.3
776898,Ludlow Heights - Bridgnorth,2023-08-13 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,63.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,28.2
776898,Ludlow Heights - Bridgnorth,2023-08-13 20:20:00+00:00,transformer,,Temperature,C,26.1
776898,Ludlow Heights - Bridgnorth,2023-08-13 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.48
776898,Ludlow Heights - Bridgnorth,2023-08-13 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.54
776898,Ludlow Heights - Bridgnorth,2023-08-13 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.69
776898,Ludlow Heights - Bridgnorth,2023-08-13 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.8
776898,Ludlow Heights - Bridgnorth,2023-08-13 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.78
776898,Ludlow Heights - Bridgnorth,2023-08-13 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.69
776898,Ludlow Heights - Bridgnorth,2023-08-13 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
776898,Ludlow Heights - Bridgnorth,2023-08-13 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
776898,Ludlow Heights - Bridgnorth,2023-08-13 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
776898,Ludlow Heights - Bridgnorth,2023-08-13 20:20:00+00:00,busbar,,L3 Active Power,kW,40.83
776898,Ludlow Heights - Bridgnorth,2023-08-13 20:20:00+00:00,busbar,,L2 Active Power,kW,24.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 20:20:00+00:00,busbar,,L1 Active Power,kW,13.53
776898,Ludlow Heights - Bridgnorth,2023-08-13 20:20:00+00:00,busbar,,N Current (RMS),A,100.4
776898,Ludlow Heights - Bridgnorth,2023-08-13 20:20:00+00:00,busbar,,L3 Current (RMS),A,172.4
776898,Ludlow Heights - Bridgnorth,2023-08-13 20:20:00+00:00,busbar,,L2 Current (RMS),A,104.5
776898,Ludlow Heights - Bridgnorth,2023-08-13 20:20:00+00:00,busbar,,L1 Current (RMS),A,60.7
776898,Ludlow Heights - Bridgnorth,2023-08-13 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.38
776898,Ludlow Heights - Bridgnorth,2023-08-13 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
776898,Ludlow Heights - Bridgnorth,2023-08-13 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.19
776898,Ludlow Heights - Bridgnorth,2023-08-13 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.9
776898,Ludlow Heights - Bridgnorth,2023-08-13 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.44
776898,Ludlow Heights - Bridgnorth,2023-08-13 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.69
776898,Ludlow Heights - Bridgnorth,2023-08-13 20:10:00+00:00,feeder,5.0,N Current (RMS),A,27.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,13.2
776898,Ludlow Heights - Bridgnorth,2023-08-13 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,40.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,12.5
776898,Ludlow Heights - Bridgnorth,2023-08-13 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
776898,Ludlow Heights - Bridgnorth,2023-08-13 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
776898,Ludlow Heights - Bridgnorth,2023-08-13 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
776898,Ludlow Heights - Bridgnorth,2023-08-13 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.95
776898,Ludlow Heights - Bridgnorth,2023-08-13 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.65
776898,Ludlow Heights - Bridgnorth,2023-08-13 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.91
776898,Ludlow Heights - Bridgnorth,2023-08-13 20:10:00+00:00,feeder,4.0,N Current (RMS),A,32.5
776898,Ludlow Heights - Bridgnorth,2023-08-13 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,50.8
776898,Ludlow Heights - Bridgnorth,2023-08-13 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,17.3
776898,Ludlow Heights - Bridgnorth,2023-08-13 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.3
776898,Ludlow Heights - Bridgnorth,2023-08-13 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-13 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
776898,Ludlow Heights - Bridgnorth,2023-08-13 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-13 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.08
776898,Ludlow Heights - Bridgnorth,2023-08-13 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.81
776898,Ludlow Heights - Bridgnorth,2023-08-13 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-13 20:10:00+00:00,feeder,3.0,N Current (RMS),A,1.5
776898,Ludlow Heights - Bridgnorth,2023-08-13 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776898,Ludlow Heights - Bridgnorth,2023-08-13 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.7
776898,Ludlow Heights - Bridgnorth,2023-08-13 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
776898,Ludlow Heights - Bridgnorth,2023-08-13 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.69
776898,Ludlow Heights - Bridgnorth,2023-08-13 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
776898,Ludlow Heights - Bridgnorth,2023-08-13 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,23.13
776898,Ludlow Heights - Bridgnorth,2023-08-13 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,17.01
776898,Ludlow Heights - Bridgnorth,2023-08-13 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.44
776898,Ludlow Heights - Bridgnorth,2023-08-13 20:10:00+00:00,feeder,1.0,N Current (RMS),A,50.2
776898,Ludlow Heights - Bridgnorth,2023-08-13 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,98.7
776898,Ludlow Heights - Bridgnorth,2023-08-13 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,73.5
776898,Ludlow Heights - Bridgnorth,2023-08-13 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,41.3
776898,Ludlow Heights - Bridgnorth,2023-08-13 20:10:00+00:00,transformer,,Temperature,C,26.1
776898,Ludlow Heights - Bridgnorth,2023-08-13 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.62
776898,Ludlow Heights - Bridgnorth,2023-08-13 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.29
776898,Ludlow Heights - Bridgnorth,2023-08-13 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.8
776898,Ludlow Heights - Bridgnorth,2023-08-13 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.2
776898,Ludlow Heights - Bridgnorth,2023-08-13 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.81
776898,Ludlow Heights - Bridgnorth,2023-08-13 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.06
776898,Ludlow Heights - Bridgnorth,2023-08-13 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
776898,Ludlow Heights - Bridgnorth,2023-08-13 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
776898,Ludlow Heights - Bridgnorth,2023-08-13 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
776898,Ludlow Heights - Bridgnorth,2023-08-13 20:10:00+00:00,busbar,,L3 Active Power,kW,38.06
776898,Ludlow Heights - Bridgnorth,2023-08-13 20:10:00+00:00,busbar,,L2 Active Power,kW,30.91
776898,Ludlow Heights - Bridgnorth,2023-08-13 20:10:00+00:00,busbar,,L1 Active Power,kW,17.04
776898,Ludlow Heights - Bridgnorth,2023-08-13 20:10:00+00:00,busbar,,N Current (RMS),A,79.7
776898,Ludlow Heights - Bridgnorth,2023-08-13 20:10:00+00:00,busbar,,L3 Current (RMS),A,161.7
776898,Ludlow Heights - Bridgnorth,2023-08-13 20:10:00+00:00,busbar,,L2 Current (RMS),A,132.5
776898,Ludlow Heights - Bridgnorth,2023-08-13 20:10:00+00:00,busbar,,L1 Current (RMS),A,75.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.28
776898,Ludlow Heights - Bridgnorth,2023-08-13 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.3
776898,Ludlow Heights - Bridgnorth,2023-08-13 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.34
776898,Ludlow Heights - Bridgnorth,2023-08-13 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.18
776898,Ludlow Heights - Bridgnorth,2023-08-13 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.71
776898,Ludlow Heights - Bridgnorth,2023-08-13 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.2
776898,Ludlow Heights - Bridgnorth,2023-08-13 20:00:00+00:00,feeder,5.0,N Current (RMS),A,23.3
776898,Ludlow Heights - Bridgnorth,2023-08-13 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,5.4
776898,Ludlow Heights - Bridgnorth,2023-08-13 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,29.2
776898,Ludlow Heights - Bridgnorth,2023-08-13 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,15.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
776898,Ludlow Heights - Bridgnorth,2023-08-13 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
776898,Ludlow Heights - Bridgnorth,2023-08-13 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
776898,Ludlow Heights - Bridgnorth,2023-08-13 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.61
776898,Ludlow Heights - Bridgnorth,2023-08-13 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.44
776898,Ludlow Heights - Bridgnorth,2023-08-13 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.07
776898,Ludlow Heights - Bridgnorth,2023-08-13 20:00:00+00:00,feeder,4.0,N Current (RMS),A,30.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,49.5
776898,Ludlow Heights - Bridgnorth,2023-08-13 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.4
776898,Ludlow Heights - Bridgnorth,2023-08-13 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,26.5
776898,Ludlow Heights - Bridgnorth,2023-08-13 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-13 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
776898,Ludlow Heights - Bridgnorth,2023-08-13 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-13 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.07
776898,Ludlow Heights - Bridgnorth,2023-08-13 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.61
776898,Ludlow Heights - Bridgnorth,2023-08-13 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-13 20:00:00+00:00,feeder,3.0,N Current (RMS),A,1.8
776898,Ludlow Heights - Bridgnorth,2023-08-13 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.9
776898,Ludlow Heights - Bridgnorth,2023-08-13 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
776898,Ludlow Heights - Bridgnorth,2023-08-13 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
776898,Ludlow Heights - Bridgnorth,2023-08-13 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,16.16
776898,Ludlow Heights - Bridgnorth,2023-08-13 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.45
776898,Ludlow Heights - Bridgnorth,2023-08-13 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.19
776898,Ludlow Heights - Bridgnorth,2023-08-13 20:00:00+00:00,feeder,1.0,N Current (RMS),A,40.1
776898,Ludlow Heights - Bridgnorth,2023-08-13 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,70.1
776898,Ludlow Heights - Bridgnorth,2023-08-13 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,55.1
776898,Ludlow Heights - Bridgnorth,2023-08-13 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,28.7
776898,Ludlow Heights - Bridgnorth,2023-08-13 20:00:00+00:00,transformer,,Temperature,C,26.2
776898,Ludlow Heights - Bridgnorth,2023-08-13 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.66
776898,Ludlow Heights - Bridgnorth,2023-08-13 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.31
776898,Ludlow Heights - Bridgnorth,2023-08-13 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.84
776898,Ludlow Heights - Bridgnorth,2023-08-13 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.01
776898,Ludlow Heights - Bridgnorth,2023-08-13 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.8
776898,Ludlow Heights - Bridgnorth,2023-08-13 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.66
776898,Ludlow Heights - Bridgnorth,2023-08-13 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
776898,Ludlow Heights - Bridgnorth,2023-08-13 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
776898,Ludlow Heights - Bridgnorth,2023-08-13 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
776898,Ludlow Heights - Bridgnorth,2023-08-13 20:00:00+00:00,busbar,,L3 Active Power,kW,29.03
776898,Ludlow Heights - Bridgnorth,2023-08-13 20:00:00+00:00,busbar,,L2 Active Power,kW,23.22
776898,Ludlow Heights - Bridgnorth,2023-08-13 20:00:00+00:00,busbar,,L1 Active Power,kW,15.46
776898,Ludlow Heights - Bridgnorth,2023-08-13 20:00:00+00:00,busbar,,N Current (RMS),A,60.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 20:00:00+00:00,busbar,,L3 Current (RMS),A,124.2
776898,Ludlow Heights - Bridgnorth,2023-08-13 20:00:00+00:00,busbar,,L2 Current (RMS),A,101.4
776898,Ludlow Heights - Bridgnorth,2023-08-13 20:00:00+00:00,busbar,,L1 Current (RMS),A,68.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.34
776898,Ludlow Heights - Bridgnorth,2023-08-13 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
776898,Ludlow Heights - Bridgnorth,2023-08-13 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.17
776898,Ludlow Heights - Bridgnorth,2023-08-13 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.08
776898,Ludlow Heights - Bridgnorth,2023-08-13 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.05
776898,Ludlow Heights - Bridgnorth,2023-08-13 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.07
776898,Ludlow Heights - Bridgnorth,2023-08-13 19:50:00+00:00,feeder,5.0,N Current (RMS),A,24.8
776898,Ludlow Heights - Bridgnorth,2023-08-13 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,10.1
776898,Ludlow Heights - Bridgnorth,2023-08-13 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,34.3
776898,Ludlow Heights - Bridgnorth,2023-08-13 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,14.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
776898,Ludlow Heights - Bridgnorth,2023-08-13 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
776898,Ludlow Heights - Bridgnorth,2023-08-13 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
776898,Ludlow Heights - Bridgnorth,2023-08-13 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.59
776898,Ludlow Heights - Bridgnorth,2023-08-13 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.5
776898,Ludlow Heights - Bridgnorth,2023-08-13 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.74
776898,Ludlow Heights - Bridgnorth,2023-08-13 19:50:00+00:00,feeder,4.0,N Current (RMS),A,26.4
776898,Ludlow Heights - Bridgnorth,2023-08-13 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,49.4
776898,Ludlow Heights - Bridgnorth,2023-08-13 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,24.7
776898,Ludlow Heights - Bridgnorth,2023-08-13 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,25.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-13 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
776898,Ludlow Heights - Bridgnorth,2023-08-13 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-13 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
776898,Ludlow Heights - Bridgnorth,2023-08-13 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.77
776898,Ludlow Heights - Bridgnorth,2023-08-13 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-13 19:50:00+00:00,feeder,3.0,N Current (RMS),A,2.1
776898,Ludlow Heights - Bridgnorth,2023-08-13 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.5
776898,Ludlow Heights - Bridgnorth,2023-08-13 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
776898,Ludlow Heights - Bridgnorth,2023-08-13 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.08
776898,Ludlow Heights - Bridgnorth,2023-08-13 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
776898,Ludlow Heights - Bridgnorth,2023-08-13 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.8
776898,Ludlow Heights - Bridgnorth,2023-08-13 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.92
776898,Ludlow Heights - Bridgnorth,2023-08-13 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.39
776898,Ludlow Heights - Bridgnorth,2023-08-13 19:50:00+00:00,feeder,1.0,N Current (RMS),A,32.9
776898,Ludlow Heights - Bridgnorth,2023-08-13 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,43.4
776898,Ludlow Heights - Bridgnorth,2023-08-13 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,56.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,29.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 19:50:00+00:00,transformer,,Temperature,C,26.3
776898,Ludlow Heights - Bridgnorth,2023-08-13 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.62
776898,Ludlow Heights - Bridgnorth,2023-08-13 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.76
776898,Ludlow Heights - Bridgnorth,2023-08-13 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.82
776898,Ludlow Heights - Bridgnorth,2023-08-13 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.25
776898,Ludlow Heights - Bridgnorth,2023-08-13 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.76
776898,Ludlow Heights - Bridgnorth,2023-08-13 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,235.97
776898,Ludlow Heights - Bridgnorth,2023-08-13 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
776898,Ludlow Heights - Bridgnorth,2023-08-13 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
776898,Ludlow Heights - Bridgnorth,2023-08-13 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 19:50:00+00:00,busbar,,L3 Active Power,kW,23.52
776898,Ludlow Heights - Bridgnorth,2023-08-13 19:50:00+00:00,busbar,,L2 Active Power,kW,27.25
776898,Ludlow Heights - Bridgnorth,2023-08-13 19:50:00+00:00,busbar,,L1 Active Power,kW,15.18
776898,Ludlow Heights - Bridgnorth,2023-08-13 19:50:00+00:00,busbar,,N Current (RMS),A,58.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 19:50:00+00:00,busbar,,L3 Current (RMS),A,101.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 19:50:00+00:00,busbar,,L2 Current (RMS),A,117.8
776898,Ludlow Heights - Bridgnorth,2023-08-13 19:50:00+00:00,busbar,,L1 Current (RMS),A,67.4
776898,Ludlow Heights - Bridgnorth,2023-08-13 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
776898,Ludlow Heights - Bridgnorth,2023-08-13 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.86
776898,Ludlow Heights - Bridgnorth,2023-08-13 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
776898,Ludlow Heights - Bridgnorth,2023-08-13 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.32
776898,Ludlow Heights - Bridgnorth,2023-08-13 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.02
776898,Ludlow Heights - Bridgnorth,2023-08-13 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.38
776898,Ludlow Heights - Bridgnorth,2023-08-13 19:40:00+00:00,feeder,5.0,N Current (RMS),A,19.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,14.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,30.4
776898,Ludlow Heights - Bridgnorth,2023-08-13 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,11.2
776898,Ludlow Heights - Bridgnorth,2023-08-13 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
776898,Ludlow Heights - Bridgnorth,2023-08-13 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
776898,Ludlow Heights - Bridgnorth,2023-08-13 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
776898,Ludlow Heights - Bridgnorth,2023-08-13 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.17
776898,Ludlow Heights - Bridgnorth,2023-08-13 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.66
776898,Ludlow Heights - Bridgnorth,2023-08-13 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.8
776898,Ludlow Heights - Bridgnorth,2023-08-13 19:40:00+00:00,feeder,4.0,N Current (RMS),A,28.3
776898,Ludlow Heights - Bridgnorth,2023-08-13 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,47.7
776898,Ludlow Heights - Bridgnorth,2023-08-13 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,21.2
776898,Ludlow Heights - Bridgnorth,2023-08-13 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,21.7
776898,Ludlow Heights - Bridgnorth,2023-08-13 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-13 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
776898,Ludlow Heights - Bridgnorth,2023-08-13 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-13 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
776898,Ludlow Heights - Bridgnorth,2023-08-13 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.85
776898,Ludlow Heights - Bridgnorth,2023-08-13 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-13 19:40:00+00:00,feeder,3.0,N Current (RMS),A,1.7
776898,Ludlow Heights - Bridgnorth,2023-08-13 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.8
776898,Ludlow Heights - Bridgnorth,2023-08-13 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
776898,Ludlow Heights - Bridgnorth,2023-08-13 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
776898,Ludlow Heights - Bridgnorth,2023-08-13 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
776898,Ludlow Heights - Bridgnorth,2023-08-13 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.03
776898,Ludlow Heights - Bridgnorth,2023-08-13 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,14.21
776898,Ludlow Heights - Bridgnorth,2023-08-13 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 19:40:00+00:00,feeder,1.0,N Current (RMS),A,37.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,50.8
776898,Ludlow Heights - Bridgnorth,2023-08-13 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,61.4
776898,Ludlow Heights - Bridgnorth,2023-08-13 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,34.7
776898,Ludlow Heights - Bridgnorth,2023-08-13 19:40:00+00:00,transformer,,Temperature,C,26.2
776898,Ludlow Heights - Bridgnorth,2023-08-13 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.63
776898,Ludlow Heights - Bridgnorth,2023-08-13 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.3
776898,Ludlow Heights - Bridgnorth,2023-08-13 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.78
776898,Ludlow Heights - Bridgnorth,2023-08-13 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.95
776898,Ludlow Heights - Bridgnorth,2023-08-13 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.78
776898,Ludlow Heights - Bridgnorth,2023-08-13 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.59
776898,Ludlow Heights - Bridgnorth,2023-08-13 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
776898,Ludlow Heights - Bridgnorth,2023-08-13 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
776898,Ludlow Heights - Bridgnorth,2023-08-13 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
776898,Ludlow Heights - Bridgnorth,2023-08-13 19:40:00+00:00,busbar,,L3 Active Power,kW,25.58
776898,Ludlow Heights - Bridgnorth,2023-08-13 19:40:00+00:00,busbar,,L2 Active Power,kW,26.74
776898,Ludlow Heights - Bridgnorth,2023-08-13 19:40:00+00:00,busbar,,L1 Active Power,kW,14.75
776898,Ludlow Heights - Bridgnorth,2023-08-13 19:40:00+00:00,busbar,,N Current (RMS),A,63.4
776898,Ludlow Heights - Bridgnorth,2023-08-13 19:40:00+00:00,busbar,,L3 Current (RMS),A,110.8
776898,Ludlow Heights - Bridgnorth,2023-08-13 19:40:00+00:00,busbar,,L2 Current (RMS),A,115.5
776898,Ludlow Heights - Bridgnorth,2023-08-13 19:40:00+00:00,busbar,,L1 Current (RMS),A,66.1
776898,Ludlow Heights - Bridgnorth,2023-08-13 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.32
776898,Ludlow Heights - Bridgnorth,2023-08-13 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
776898,Ludlow Heights - Bridgnorth,2023-08-13 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.15
776898,Ludlow Heights - Bridgnorth,2023-08-13 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.63
776898,Ludlow Heights - Bridgnorth,2023-08-13 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.42
776898,Ludlow Heights - Bridgnorth,2023-08-13 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.37
776898,Ludlow Heights - Bridgnorth,2023-08-13 19:30:00+00:00,feeder,5.0,N Current (RMS),A,24.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,8.2
776898,Ludlow Heights - Bridgnorth,2023-08-13 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,32.1
776898,Ludlow Heights - Bridgnorth,2023-08-13 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,10.9
776898,Ludlow Heights - Bridgnorth,2023-08-13 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
776898,Ludlow Heights - Bridgnorth,2023-08-13 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
776898,Ludlow Heights - Bridgnorth,2023-08-13 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
776898,Ludlow Heights - Bridgnorth,2023-08-13 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.97
776898,Ludlow Heights - Bridgnorth,2023-08-13 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.66
776898,Ludlow Heights - Bridgnorth,2023-08-13 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.18
776898,Ludlow Heights - Bridgnorth,2023-08-13 19:30:00+00:00,feeder,4.0,N Current (RMS),A,25.2
776898,Ludlow Heights - Bridgnorth,2023-08-13 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,46.9
776898,Ludlow Heights - Bridgnorth,2023-08-13 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,24.8
776898,Ludlow Heights - Bridgnorth,2023-08-13 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,23.8
776898,Ludlow Heights - Bridgnorth,2023-08-13 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-13 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
776898,Ludlow Heights - Bridgnorth,2023-08-13 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
776898,Ludlow Heights - Bridgnorth,2023-08-13 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
776898,Ludlow Heights - Bridgnorth,2023-08-13 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.97
776898,Ludlow Heights - Bridgnorth,2023-08-13 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.06
776898,Ludlow Heights - Bridgnorth,2023-08-13 19:30:00+00:00,feeder,3.0,N Current (RMS),A,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-13 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.4
776898,Ludlow Heights - Bridgnorth,2023-08-13 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776898,Ludlow Heights - Bridgnorth,2023-08-13 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
776898,Ludlow Heights - Bridgnorth,2023-08-13 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
776898,Ludlow Heights - Bridgnorth,2023-08-13 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
776898,Ludlow Heights - Bridgnorth,2023-08-13 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.11
776898,Ludlow Heights - Bridgnorth,2023-08-13 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,15.43
776898,Ludlow Heights - Bridgnorth,2023-08-13 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.04
776898,Ludlow Heights - Bridgnorth,2023-08-13 19:30:00+00:00,feeder,1.0,N Current (RMS),A,41.2
776898,Ludlow Heights - Bridgnorth,2023-08-13 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,32.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,66.3
776898,Ludlow Heights - Bridgnorth,2023-08-13 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,48.2
776898,Ludlow Heights - Bridgnorth,2023-08-13 19:30:00+00:00,transformer,,Temperature,C,26.2
776898,Ludlow Heights - Bridgnorth,2023-08-13 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.61
776898,Ludlow Heights - Bridgnorth,2023-08-13 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.66
776898,Ludlow Heights - Bridgnorth,2023-08-13 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.66
776898,Ludlow Heights - Bridgnorth,2023-08-13 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.72
776898,Ludlow Heights - Bridgnorth,2023-08-13 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
776898,Ludlow Heights - Bridgnorth,2023-08-13 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
776898,Ludlow Heights - Bridgnorth,2023-08-13 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
776898,Ludlow Heights - Bridgnorth,2023-08-13 19:30:00+00:00,busbar,,L3 Active Power,kW,19.74
776898,Ludlow Heights - Bridgnorth,2023-08-13 19:30:00+00:00,busbar,,L2 Active Power,kW,29.49
776898,Ludlow Heights - Bridgnorth,2023-08-13 19:30:00+00:00,busbar,,L1 Active Power,kW,18.54
776898,Ludlow Heights - Bridgnorth,2023-08-13 19:30:00+00:00,busbar,,N Current (RMS),A,64.5
776898,Ludlow Heights - Bridgnorth,2023-08-13 19:30:00+00:00,busbar,,L3 Current (RMS),A,85.8
776898,Ludlow Heights - Bridgnorth,2023-08-13 19:30:00+00:00,busbar,,L2 Current (RMS),A,126.7
776898,Ludlow Heights - Bridgnorth,2023-08-13 19:30:00+00:00,busbar,,L1 Current (RMS),A,81.4
776898,Ludlow Heights - Bridgnorth,2023-08-13 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.24
776898,Ludlow Heights - Bridgnorth,2023-08-13 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
776898,Ludlow Heights - Bridgnorth,2023-08-13 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.36
776898,Ludlow Heights - Bridgnorth,2023-08-13 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.96
776898,Ludlow Heights - Bridgnorth,2023-08-13 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.59
776898,Ludlow Heights - Bridgnorth,2023-08-13 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.06
776898,Ludlow Heights - Bridgnorth,2023-08-13 19:20:00+00:00,feeder,5.0,N Current (RMS),A,18.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,4.5
776898,Ludlow Heights - Bridgnorth,2023-08-13 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,20.1
776898,Ludlow Heights - Bridgnorth,2023-08-13 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,14.7
776898,Ludlow Heights - Bridgnorth,2023-08-13 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
776898,Ludlow Heights - Bridgnorth,2023-08-13 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
776898,Ludlow Heights - Bridgnorth,2023-08-13 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
776898,Ludlow Heights - Bridgnorth,2023-08-13 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.14
776898,Ludlow Heights - Bridgnorth,2023-08-13 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.84
776898,Ludlow Heights - Bridgnorth,2023-08-13 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 19:20:00+00:00,feeder,4.0,N Current (RMS),A,33.7
776898,Ludlow Heights - Bridgnorth,2023-08-13 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,47.5
776898,Ludlow Heights - Bridgnorth,2023-08-13 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,22.4
776898,Ludlow Heights - Bridgnorth,2023-08-13 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,17.2
776898,Ludlow Heights - Bridgnorth,2023-08-13 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-13 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
776898,Ludlow Heights - Bridgnorth,2023-08-13 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
776898,Ludlow Heights - Bridgnorth,2023-08-13 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
776898,Ludlow Heights - Bridgnorth,2023-08-13 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.98
776898,Ludlow Heights - Bridgnorth,2023-08-13 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-13 19:20:00+00:00,feeder,3.0,N Current (RMS),A,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-13 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.3
776898,Ludlow Heights - Bridgnorth,2023-08-13 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776898,Ludlow Heights - Bridgnorth,2023-08-13 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
776898,Ludlow Heights - Bridgnorth,2023-08-13 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
776898,Ludlow Heights - Bridgnorth,2023-08-13 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
776898,Ludlow Heights - Bridgnorth,2023-08-13 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.21
776898,Ludlow Heights - Bridgnorth,2023-08-13 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,14.87
776898,Ludlow Heights - Bridgnorth,2023-08-13 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.24
776898,Ludlow Heights - Bridgnorth,2023-08-13 19:20:00+00:00,feeder,1.0,N Current (RMS),A,42.9
776898,Ludlow Heights - Bridgnorth,2023-08-13 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,32.9
776898,Ludlow Heights - Bridgnorth,2023-08-13 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,63.5
776898,Ludlow Heights - Bridgnorth,2023-08-13 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,32.9
776898,Ludlow Heights - Bridgnorth,2023-08-13 19:20:00+00:00,transformer,,Temperature,C,26.2
776898,Ludlow Heights - Bridgnorth,2023-08-13 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.64
776898,Ludlow Heights - Bridgnorth,2023-08-13 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.35
776898,Ludlow Heights - Bridgnorth,2023-08-13 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.64
776898,Ludlow Heights - Bridgnorth,2023-08-13 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.63
776898,Ludlow Heights - Bridgnorth,2023-08-13 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.75
776898,Ludlow Heights - Bridgnorth,2023-08-13 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.62
776898,Ludlow Heights - Bridgnorth,2023-08-13 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
776898,Ludlow Heights - Bridgnorth,2023-08-13 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
776898,Ludlow Heights - Bridgnorth,2023-08-13 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
776898,Ludlow Heights - Bridgnorth,2023-08-13 19:20:00+00:00,busbar,,L3 Active Power,kW,19.37
776898,Ludlow Heights - Bridgnorth,2023-08-13 19:20:00+00:00,busbar,,L2 Active Power,kW,25.28
776898,Ludlow Heights - Bridgnorth,2023-08-13 19:20:00+00:00,busbar,,L1 Active Power,kW,13.87
776898,Ludlow Heights - Bridgnorth,2023-08-13 19:20:00+00:00,busbar,,N Current (RMS),A,59.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 19:20:00+00:00,busbar,,L3 Current (RMS),A,84.1
776898,Ludlow Heights - Bridgnorth,2023-08-13 19:20:00+00:00,busbar,,L2 Current (RMS),A,108.7
776898,Ludlow Heights - Bridgnorth,2023-08-13 19:20:00+00:00,busbar,,L1 Current (RMS),A,62.8
776898,Ludlow Heights - Bridgnorth,2023-08-13 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.2
776898,Ludlow Heights - Bridgnorth,2023-08-13 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
776898,Ludlow Heights - Bridgnorth,2023-08-13 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.21
776898,Ludlow Heights - Bridgnorth,2023-08-13 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.18
776898,Ludlow Heights - Bridgnorth,2023-08-13 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.37
776898,Ludlow Heights - Bridgnorth,2023-08-13 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.8
776898,Ludlow Heights - Bridgnorth,2023-08-13 19:10:00+00:00,feeder,5.0,N Current (RMS),A,13.3
776898,Ludlow Heights - Bridgnorth,2023-08-13 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,5.8
776898,Ludlow Heights - Bridgnorth,2023-08-13 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,11.3
776898,Ludlow Heights - Bridgnorth,2023-08-13 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,13.4
776898,Ludlow Heights - Bridgnorth,2023-08-13 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
776898,Ludlow Heights - Bridgnorth,2023-08-13 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
776898,Ludlow Heights - Bridgnorth,2023-08-13 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
776898,Ludlow Heights - Bridgnorth,2023-08-13 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.62
776898,Ludlow Heights - Bridgnorth,2023-08-13 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.48
776898,Ludlow Heights - Bridgnorth,2023-08-13 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.85
776898,Ludlow Heights - Bridgnorth,2023-08-13 19:10:00+00:00,feeder,4.0,N Current (RMS),A,40.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,53.9
776898,Ludlow Heights - Bridgnorth,2023-08-13 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.5
776898,Ludlow Heights - Bridgnorth,2023-08-13 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,18.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
776898,Ludlow Heights - Bridgnorth,2023-08-13 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
776898,Ludlow Heights - Bridgnorth,2023-08-13 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.09
776898,Ludlow Heights - Bridgnorth,2023-08-13 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.96
776898,Ludlow Heights - Bridgnorth,2023-08-13 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-13 19:10:00+00:00,feeder,3.0,N Current (RMS),A,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-13 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776898,Ludlow Heights - Bridgnorth,2023-08-13 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.3
776898,Ludlow Heights - Bridgnorth,2023-08-13 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
776898,Ludlow Heights - Bridgnorth,2023-08-13 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
776898,Ludlow Heights - Bridgnorth,2023-08-13 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
776898,Ludlow Heights - Bridgnorth,2023-08-13 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.37
776898,Ludlow Heights - Bridgnorth,2023-08-13 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,15.51
776898,Ludlow Heights - Bridgnorth,2023-08-13 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.59
776898,Ludlow Heights - Bridgnorth,2023-08-13 19:10:00+00:00,feeder,1.0,N Current (RMS),A,43.4
776898,Ludlow Heights - Bridgnorth,2023-08-13 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,55.1
776898,Ludlow Heights - Bridgnorth,2023-08-13 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,66.5
776898,Ludlow Heights - Bridgnorth,2023-08-13 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,30.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 19:10:00+00:00,transformer,,Temperature,C,26.1
776898,Ludlow Heights - Bridgnorth,2023-08-13 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.61
776898,Ludlow Heights - Bridgnorth,2023-08-13 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.1
776898,Ludlow Heights - Bridgnorth,2023-08-13 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.67
776898,Ludlow Heights - Bridgnorth,2023-08-13 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.5
776898,Ludlow Heights - Bridgnorth,2023-08-13 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.76
776898,Ludlow Heights - Bridgnorth,2023-08-13 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.34
776898,Ludlow Heights - Bridgnorth,2023-08-13 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
776898,Ludlow Heights - Bridgnorth,2023-08-13 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
776898,Ludlow Heights - Bridgnorth,2023-08-13 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
776898,Ludlow Heights - Bridgnorth,2023-08-13 19:10:00+00:00,busbar,,L3 Active Power,kW,26.25
776898,Ludlow Heights - Bridgnorth,2023-08-13 19:10:00+00:00,busbar,,L2 Active Power,kW,22.32
776898,Ludlow Heights - Bridgnorth,2023-08-13 19:10:00+00:00,busbar,,L1 Active Power,kW,13.24
776898,Ludlow Heights - Bridgnorth,2023-08-13 19:10:00+00:00,busbar,,N Current (RMS),A,63.4
776898,Ludlow Heights - Bridgnorth,2023-08-13 19:10:00+00:00,busbar,,L3 Current (RMS),A,113.5
776898,Ludlow Heights - Bridgnorth,2023-08-13 19:10:00+00:00,busbar,,L2 Current (RMS),A,96.9
776898,Ludlow Heights - Bridgnorth,2023-08-13 19:10:00+00:00,busbar,,L1 Current (RMS),A,60.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.24
776898,Ludlow Heights - Bridgnorth,2023-08-13 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.83
776898,Ludlow Heights - Bridgnorth,2023-08-13 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
776898,Ludlow Heights - Bridgnorth,2023-08-13 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.68
776898,Ludlow Heights - Bridgnorth,2023-08-13 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.07
776898,Ludlow Heights - Bridgnorth,2023-08-13 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.38
776898,Ludlow Heights - Bridgnorth,2023-08-13 19:00:00+00:00,feeder,5.0,N Current (RMS),A,10.3
776898,Ludlow Heights - Bridgnorth,2023-08-13 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,8.1
776898,Ludlow Heights - Bridgnorth,2023-08-13 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,10.2
