Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776898,Ludlow Heights - Bridgnorth,2023-08-13 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,11.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
776898,Ludlow Heights - Bridgnorth,2023-08-13 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
776898,Ludlow Heights - Bridgnorth,2023-08-13 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.33
776898,Ludlow Heights - Bridgnorth,2023-08-13 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.36
776898,Ludlow Heights - Bridgnorth,2023-08-13 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.69
776898,Ludlow Heights - Bridgnorth,2023-08-13 19:00:00+00:00,feeder,4.0,N Current (RMS),A,38.9
776898,Ludlow Heights - Bridgnorth,2023-08-13 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,52.8
776898,Ludlow Heights - Bridgnorth,2023-08-13 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.1
776898,Ludlow Heights - Bridgnorth,2023-08-13 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,17.8
776898,Ludlow Heights - Bridgnorth,2023-08-13 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
776898,Ludlow Heights - Bridgnorth,2023-08-13 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
776898,Ludlow Heights - Bridgnorth,2023-08-13 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.09
776898,Ludlow Heights - Bridgnorth,2023-08-13 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.86
776898,Ludlow Heights - Bridgnorth,2023-08-13 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-13 19:00:00+00:00,feeder,3.0,N Current (RMS),A,1.8
776898,Ludlow Heights - Bridgnorth,2023-08-13 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776898,Ludlow Heights - Bridgnorth,2023-08-13 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.9
776898,Ludlow Heights - Bridgnorth,2023-08-13 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
776898,Ludlow Heights - Bridgnorth,2023-08-13 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
776898,Ludlow Heights - Bridgnorth,2023-08-13 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
776898,Ludlow Heights - Bridgnorth,2023-08-13 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,15.04
776898,Ludlow Heights - Bridgnorth,2023-08-13 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,15.76
776898,Ludlow Heights - Bridgnorth,2023-08-13 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.45
776898,Ludlow Heights - Bridgnorth,2023-08-13 19:00:00+00:00,feeder,1.0,N Current (RMS),A,34.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,65.2
776898,Ludlow Heights - Bridgnorth,2023-08-13 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,67.8
776898,Ludlow Heights - Bridgnorth,2023-08-13 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,46.3
776898,Ludlow Heights - Bridgnorth,2023-08-13 19:00:00+00:00,transformer,,Temperature,C,26.1
776898,Ludlow Heights - Bridgnorth,2023-08-13 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.56
776898,Ludlow Heights - Bridgnorth,2023-08-13 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.49
776898,Ludlow Heights - Bridgnorth,2023-08-13 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.63
776898,Ludlow Heights - Bridgnorth,2023-08-13 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.02
776898,Ludlow Heights - Bridgnorth,2023-08-13 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.71
776898,Ludlow Heights - Bridgnorth,2023-08-13 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,235.87
776898,Ludlow Heights - Bridgnorth,2023-08-13 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
776898,Ludlow Heights - Bridgnorth,2023-08-13 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
776898,Ludlow Heights - Bridgnorth,2023-08-13 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
776898,Ludlow Heights - Bridgnorth,2023-08-13 19:00:00+00:00,busbar,,L3 Active Power,kW,29.15
776898,Ludlow Heights - Bridgnorth,2023-08-13 19:00:00+00:00,busbar,,L2 Active Power,kW,22.05
776898,Ludlow Heights - Bridgnorth,2023-08-13 19:00:00+00:00,busbar,,L1 Active Power,kW,16.48
776898,Ludlow Heights - Bridgnorth,2023-08-13 19:00:00+00:00,busbar,,N Current (RMS),A,60.1
776898,Ludlow Heights - Bridgnorth,2023-08-13 19:00:00+00:00,busbar,,L3 Current (RMS),A,125.1
776898,Ludlow Heights - Bridgnorth,2023-08-13 19:00:00+00:00,busbar,,L2 Current (RMS),A,96.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 19:00:00+00:00,busbar,,L1 Current (RMS),A,73.4
776898,Ludlow Heights - Bridgnorth,2023-08-13 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.25
776898,Ludlow Heights - Bridgnorth,2023-08-13 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
776898,Ludlow Heights - Bridgnorth,2023-08-13 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.08
776898,Ludlow Heights - Bridgnorth,2023-08-13 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.13
776898,Ludlow Heights - Bridgnorth,2023-08-13 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-13 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.07
776898,Ludlow Heights - Bridgnorth,2023-08-13 18:50:00+00:00,feeder,5.0,N Current (RMS),A,9.5
776898,Ludlow Heights - Bridgnorth,2023-08-13 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,14.3
776898,Ludlow Heights - Bridgnorth,2023-08-13 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,10.5
776898,Ludlow Heights - Bridgnorth,2023-08-13 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,9.7
776898,Ludlow Heights - Bridgnorth,2023-08-13 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
776898,Ludlow Heights - Bridgnorth,2023-08-13 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
776898,Ludlow Heights - Bridgnorth,2023-08-13 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
776898,Ludlow Heights - Bridgnorth,2023-08-13 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.75
776898,Ludlow Heights - Bridgnorth,2023-08-13 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.66
776898,Ludlow Heights - Bridgnorth,2023-08-13 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.74
776898,Ludlow Heights - Bridgnorth,2023-08-13 18:50:00+00:00,feeder,4.0,N Current (RMS),A,36.7
776898,Ludlow Heights - Bridgnorth,2023-08-13 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,54.4
776898,Ludlow Heights - Bridgnorth,2023-08-13 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.1
776898,Ludlow Heights - Bridgnorth,2023-08-13 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,30.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-13 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
776898,Ludlow Heights - Bridgnorth,2023-08-13 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.08
776898,Ludlow Heights - Bridgnorth,2023-08-13 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.83
776898,Ludlow Heights - Bridgnorth,2023-08-13 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-13 18:50:00+00:00,feeder,3.0,N Current (RMS),A,1.9
776898,Ludlow Heights - Bridgnorth,2023-08-13 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776898,Ludlow Heights - Bridgnorth,2023-08-13 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.7
776898,Ludlow Heights - Bridgnorth,2023-08-13 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776898,Ludlow Heights - Bridgnorth,2023-08-13 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
776898,Ludlow Heights - Bridgnorth,2023-08-13 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
776898,Ludlow Heights - Bridgnorth,2023-08-13 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
776898,Ludlow Heights - Bridgnorth,2023-08-13 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.2
776898,Ludlow Heights - Bridgnorth,2023-08-13 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,14.22
776898,Ludlow Heights - Bridgnorth,2023-08-13 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.91
776898,Ludlow Heights - Bridgnorth,2023-08-13 18:50:00+00:00,feeder,1.0,N Current (RMS),A,33.3
776898,Ludlow Heights - Bridgnorth,2023-08-13 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,49.5
776898,Ludlow Heights - Bridgnorth,2023-08-13 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,61.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,36.1
776898,Ludlow Heights - Bridgnorth,2023-08-13 18:50:00+00:00,transformer,,Temperature,C,26.1
776898,Ludlow Heights - Bridgnorth,2023-08-13 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.57
776898,Ludlow Heights - Bridgnorth,2023-08-13 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.71
776898,Ludlow Heights - Bridgnorth,2023-08-13 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.59
776898,Ludlow Heights - Bridgnorth,2023-08-13 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.14
776898,Ludlow Heights - Bridgnorth,2023-08-13 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.7
776898,Ludlow Heights - Bridgnorth,2023-08-13 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,235.88
776898,Ludlow Heights - Bridgnorth,2023-08-13 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
776898,Ludlow Heights - Bridgnorth,2023-08-13 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
776898,Ludlow Heights - Bridgnorth,2023-08-13 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
776898,Ludlow Heights - Bridgnorth,2023-08-13 18:50:00+00:00,busbar,,L3 Active Power,kW,27.17
776898,Ludlow Heights - Bridgnorth,2023-08-13 18:50:00+00:00,busbar,,L2 Active Power,kW,19.92
776898,Ludlow Heights - Bridgnorth,2023-08-13 18:50:00+00:00,busbar,,L1 Active Power,kW,16.71
776898,Ludlow Heights - Bridgnorth,2023-08-13 18:50:00+00:00,busbar,,N Current (RMS),A,54.2
776898,Ludlow Heights - Bridgnorth,2023-08-13 18:50:00+00:00,busbar,,L3 Current (RMS),A,116.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 18:50:00+00:00,busbar,,L2 Current (RMS),A,86.9
776898,Ludlow Heights - Bridgnorth,2023-08-13 18:50:00+00:00,busbar,,L1 Current (RMS),A,74.5
776898,Ludlow Heights - Bridgnorth,2023-08-13 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.12
776898,Ludlow Heights - Bridgnorth,2023-08-13 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.9
776898,Ludlow Heights - Bridgnorth,2023-08-13 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.14
776898,Ludlow Heights - Bridgnorth,2023-08-13 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.39
776898,Ludlow Heights - Bridgnorth,2023-08-13 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.07
776898,Ludlow Heights - Bridgnorth,2023-08-13 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.81
776898,Ludlow Heights - Bridgnorth,2023-08-13 18:40:00+00:00,feeder,5.0,N Current (RMS),A,14.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,7.7
776898,Ludlow Heights - Bridgnorth,2023-08-13 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,10.2
776898,Ludlow Heights - Bridgnorth,2023-08-13 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,14.3
776898,Ludlow Heights - Bridgnorth,2023-08-13 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
776898,Ludlow Heights - Bridgnorth,2023-08-13 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
776898,Ludlow Heights - Bridgnorth,2023-08-13 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
776898,Ludlow Heights - Bridgnorth,2023-08-13 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.57
776898,Ludlow Heights - Bridgnorth,2023-08-13 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.81
776898,Ludlow Heights - Bridgnorth,2023-08-13 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.17
776898,Ludlow Heights - Bridgnorth,2023-08-13 18:40:00+00:00,feeder,4.0,N Current (RMS),A,37.5
776898,Ludlow Heights - Bridgnorth,2023-08-13 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,53.8
776898,Ludlow Heights - Bridgnorth,2023-08-13 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.1
776898,Ludlow Heights - Bridgnorth,2023-08-13 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,28.8
776898,Ludlow Heights - Bridgnorth,2023-08-13 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-13 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-13 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
776898,Ludlow Heights - Bridgnorth,2023-08-13 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.08
776898,Ludlow Heights - Bridgnorth,2023-08-13 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.71
776898,Ludlow Heights - Bridgnorth,2023-08-13 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-13 18:40:00+00:00,feeder,3.0,N Current (RMS),A,1.5
776898,Ludlow Heights - Bridgnorth,2023-08-13 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776898,Ludlow Heights - Bridgnorth,2023-08-13 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.2
776898,Ludlow Heights - Bridgnorth,2023-08-13 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
776898,Ludlow Heights - Bridgnorth,2023-08-13 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
776898,Ludlow Heights - Bridgnorth,2023-08-13 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
776898,Ludlow Heights - Bridgnorth,2023-08-13 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.49
776898,Ludlow Heights - Bridgnorth,2023-08-13 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.66
776898,Ludlow Heights - Bridgnorth,2023-08-13 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.97
776898,Ludlow Heights - Bridgnorth,2023-08-13 18:40:00+00:00,feeder,1.0,N Current (RMS),A,28.2
776898,Ludlow Heights - Bridgnorth,2023-08-13 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,46.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,54.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,35.9
776898,Ludlow Heights - Bridgnorth,2023-08-13 18:40:00+00:00,transformer,,Temperature,C,26.2
776898,Ludlow Heights - Bridgnorth,2023-08-13 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.59
776898,Ludlow Heights - Bridgnorth,2023-08-13 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.51
776898,Ludlow Heights - Bridgnorth,2023-08-13 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.56
776898,Ludlow Heights - Bridgnorth,2023-08-13 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.95
776898,Ludlow Heights - Bridgnorth,2023-08-13 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.66
776898,Ludlow Heights - Bridgnorth,2023-08-13 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,235.7
776898,Ludlow Heights - Bridgnorth,2023-08-13 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
776898,Ludlow Heights - Bridgnorth,2023-08-13 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 18:40:00+00:00,busbar,,L3 Active Power,kW,24.53
776898,Ludlow Heights - Bridgnorth,2023-08-13 18:40:00+00:00,busbar,,L2 Active Power,kW,18.25
776898,Ludlow Heights - Bridgnorth,2023-08-13 18:40:00+00:00,busbar,,L1 Active Power,kW,16.93
776898,Ludlow Heights - Bridgnorth,2023-08-13 18:40:00+00:00,busbar,,N Current (RMS),A,48.2
776898,Ludlow Heights - Bridgnorth,2023-08-13 18:40:00+00:00,busbar,,L3 Current (RMS),A,105.7
776898,Ludlow Heights - Bridgnorth,2023-08-13 18:40:00+00:00,busbar,,L2 Current (RMS),A,80.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 18:40:00+00:00,busbar,,L1 Current (RMS),A,75.2
776898,Ludlow Heights - Bridgnorth,2023-08-13 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.1
776898,Ludlow Heights - Bridgnorth,2023-08-13 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.64
776898,Ludlow Heights - Bridgnorth,2023-08-13 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.41
776898,Ludlow Heights - Bridgnorth,2023-08-13 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.94
776898,Ludlow Heights - Bridgnorth,2023-08-13 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.47
776898,Ludlow Heights - Bridgnorth,2023-08-13 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.62
776898,Ludlow Heights - Bridgnorth,2023-08-13 18:30:00+00:00,feeder,5.0,N Current (RMS),A,13.1
776898,Ludlow Heights - Bridgnorth,2023-08-13 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,4.3
776898,Ludlow Heights - Bridgnorth,2023-08-13 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,11.8
776898,Ludlow Heights - Bridgnorth,2023-08-13 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,12.4
776898,Ludlow Heights - Bridgnorth,2023-08-13 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
776898,Ludlow Heights - Bridgnorth,2023-08-13 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
776898,Ludlow Heights - Bridgnorth,2023-08-13 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
776898,Ludlow Heights - Bridgnorth,2023-08-13 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.52
776898,Ludlow Heights - Bridgnorth,2023-08-13 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.29
776898,Ludlow Heights - Bridgnorth,2023-08-13 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.77
776898,Ludlow Heights - Bridgnorth,2023-08-13 18:30:00+00:00,feeder,4.0,N Current (RMS),A,35.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,53.5
776898,Ludlow Heights - Bridgnorth,2023-08-13 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.2
776898,Ludlow Heights - Bridgnorth,2023-08-13 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,30.4
776898,Ludlow Heights - Bridgnorth,2023-08-13 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-13 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
776898,Ludlow Heights - Bridgnorth,2023-08-13 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
776898,Ludlow Heights - Bridgnorth,2023-08-13 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.08
776898,Ludlow Heights - Bridgnorth,2023-08-13 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.59
776898,Ludlow Heights - Bridgnorth,2023-08-13 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-13 18:30:00+00:00,feeder,3.0,N Current (RMS),A,1.7
776898,Ludlow Heights - Bridgnorth,2023-08-13 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776898,Ludlow Heights - Bridgnorth,2023-08-13 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.8
776898,Ludlow Heights - Bridgnorth,2023-08-13 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
776898,Ludlow Heights - Bridgnorth,2023-08-13 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
776898,Ludlow Heights - Bridgnorth,2023-08-13 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
776898,Ludlow Heights - Bridgnorth,2023-08-13 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.16
776898,Ludlow Heights - Bridgnorth,2023-08-13 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.51
776898,Ludlow Heights - Bridgnorth,2023-08-13 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.52
776898,Ludlow Heights - Bridgnorth,2023-08-13 18:30:00+00:00,feeder,1.0,N Current (RMS),A,28.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,36.8
776898,Ludlow Heights - Bridgnorth,2023-08-13 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,46.3
776898,Ludlow Heights - Bridgnorth,2023-08-13 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,30.4
776898,Ludlow Heights - Bridgnorth,2023-08-13 18:30:00+00:00,transformer,,Temperature,C,26.4
776898,Ludlow Heights - Bridgnorth,2023-08-13 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.41
776898,Ludlow Heights - Bridgnorth,2023-08-13 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.25
776898,Ludlow Heights - Bridgnorth,2023-08-13 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.38
776898,Ludlow Heights - Bridgnorth,2023-08-13 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.4
776898,Ludlow Heights - Bridgnorth,2023-08-13 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.56
776898,Ludlow Heights - Bridgnorth,2023-08-13 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,235.03
776898,Ludlow Heights - Bridgnorth,2023-08-13 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
776898,Ludlow Heights - Bridgnorth,2023-08-13 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
776898,Ludlow Heights - Bridgnorth,2023-08-13 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
776898,Ludlow Heights - Bridgnorth,2023-08-13 18:30:00+00:00,busbar,,L3 Active Power,kW,21.7
776898,Ludlow Heights - Bridgnorth,2023-08-13 18:30:00+00:00,busbar,,L2 Active Power,kW,16.87
776898,Ludlow Heights - Bridgnorth,2023-08-13 18:30:00+00:00,busbar,,L1 Active Power,kW,15.89
776898,Ludlow Heights - Bridgnorth,2023-08-13 18:30:00+00:00,busbar,,N Current (RMS),A,46.5
776898,Ludlow Heights - Bridgnorth,2023-08-13 18:30:00+00:00,busbar,,L3 Current (RMS),A,94.1
776898,Ludlow Heights - Bridgnorth,2023-08-13 18:30:00+00:00,busbar,,L2 Current (RMS),A,74.9
776898,Ludlow Heights - Bridgnorth,2023-08-13 18:30:00+00:00,busbar,,L1 Current (RMS),A,71.1
776898,Ludlow Heights - Bridgnorth,2023-08-13 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.08
776898,Ludlow Heights - Bridgnorth,2023-08-13 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.93
776898,Ludlow Heights - Bridgnorth,2023-08-13 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.1
776898,Ludlow Heights - Bridgnorth,2023-08-13 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.98
776898,Ludlow Heights - Bridgnorth,2023-08-13 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.07
776898,Ludlow Heights - Bridgnorth,2023-08-13 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.66
776898,Ludlow Heights - Bridgnorth,2023-08-13 18:20:00+00:00,feeder,5.0,N Current (RMS),A,13.2
776898,Ludlow Heights - Bridgnorth,2023-08-13 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,4.4
776898,Ludlow Heights - Bridgnorth,2023-08-13 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,10.4
776898,Ludlow Heights - Bridgnorth,2023-08-13 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,12.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
776898,Ludlow Heights - Bridgnorth,2023-08-13 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
776898,Ludlow Heights - Bridgnorth,2023-08-13 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
776898,Ludlow Heights - Bridgnorth,2023-08-13 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.19
776898,Ludlow Heights - Bridgnorth,2023-08-13 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.32
776898,Ludlow Heights - Bridgnorth,2023-08-13 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.03
776898,Ludlow Heights - Bridgnorth,2023-08-13 18:20:00+00:00,feeder,4.0,N Current (RMS),A,36.5
776898,Ludlow Heights - Bridgnorth,2023-08-13 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,60.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,19.4
776898,Ludlow Heights - Bridgnorth,2023-08-13 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,44.4
776898,Ludlow Heights - Bridgnorth,2023-08-13 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
776898,Ludlow Heights - Bridgnorth,2023-08-13 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
776898,Ludlow Heights - Bridgnorth,2023-08-13 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
776898,Ludlow Heights - Bridgnorth,2023-08-13 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.07
776898,Ludlow Heights - Bridgnorth,2023-08-13 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.57
776898,Ludlow Heights - Bridgnorth,2023-08-13 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-13 18:20:00+00:00,feeder,3.0,N Current (RMS),A,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-13 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776898,Ludlow Heights - Bridgnorth,2023-08-13 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.8
776898,Ludlow Heights - Bridgnorth,2023-08-13 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
776898,Ludlow Heights - Bridgnorth,2023-08-13 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
776898,Ludlow Heights - Bridgnorth,2023-08-13 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
776898,Ludlow Heights - Bridgnorth,2023-08-13 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.57
776898,Ludlow Heights - Bridgnorth,2023-08-13 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.64
776898,Ludlow Heights - Bridgnorth,2023-08-13 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.45
776898,Ludlow Heights - Bridgnorth,2023-08-13 18:20:00+00:00,feeder,1.0,N Current (RMS),A,28.7
776898,Ludlow Heights - Bridgnorth,2023-08-13 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,26.5
776898,Ludlow Heights - Bridgnorth,2023-08-13 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,42.3
776898,Ludlow Heights - Bridgnorth,2023-08-13 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,30.9
776898,Ludlow Heights - Bridgnorth,2023-08-13 18:20:00+00:00,transformer,,Temperature,C,26.7
776898,Ludlow Heights - Bridgnorth,2023-08-13 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.35
776898,Ludlow Heights - Bridgnorth,2023-08-13 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.01
776898,Ludlow Heights - Bridgnorth,2023-08-13 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.32
776898,Ludlow Heights - Bridgnorth,2023-08-13 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.33
776898,Ludlow Heights - Bridgnorth,2023-08-13 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.54
776898,Ludlow Heights - Bridgnorth,2023-08-13 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,234.78
776898,Ludlow Heights - Bridgnorth,2023-08-13 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
776898,Ludlow Heights - Bridgnorth,2023-08-13 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
776898,Ludlow Heights - Bridgnorth,2023-08-13 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
776898,Ludlow Heights - Bridgnorth,2023-08-13 18:20:00+00:00,busbar,,L3 Active Power,kW,20.83
776898,Ludlow Heights - Bridgnorth,2023-08-13 18:20:00+00:00,busbar,,L2 Active Power,kW,16.61
776898,Ludlow Heights - Bridgnorth,2023-08-13 18:20:00+00:00,busbar,,L1 Active Power,kW,19.12
776898,Ludlow Heights - Bridgnorth,2023-08-13 18:20:00+00:00,busbar,,N Current (RMS),A,45.7
776898,Ludlow Heights - Bridgnorth,2023-08-13 18:20:00+00:00,busbar,,L3 Current (RMS),A,90.5
776898,Ludlow Heights - Bridgnorth,2023-08-13 18:20:00+00:00,busbar,,L2 Current (RMS),A,73.8
776898,Ludlow Heights - Bridgnorth,2023-08-13 18:20:00+00:00,busbar,,L1 Current (RMS),A,85.2
776898,Ludlow Heights - Bridgnorth,2023-08-13 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
776898,Ludlow Heights - Bridgnorth,2023-08-13 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
776898,Ludlow Heights - Bridgnorth,2023-08-13 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
776898,Ludlow Heights - Bridgnorth,2023-08-13 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.85
776898,Ludlow Heights - Bridgnorth,2023-08-13 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.12
776898,Ludlow Heights - Bridgnorth,2023-08-13 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.47
776898,Ludlow Heights - Bridgnorth,2023-08-13 18:10:00+00:00,feeder,5.0,N Current (RMS),A,14.4
776898,Ludlow Heights - Bridgnorth,2023-08-13 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.9
776898,Ludlow Heights - Bridgnorth,2023-08-13 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,15.4
776898,Ludlow Heights - Bridgnorth,2023-08-13 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,11.7
776898,Ludlow Heights - Bridgnorth,2023-08-13 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
776898,Ludlow Heights - Bridgnorth,2023-08-13 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
776898,Ludlow Heights - Bridgnorth,2023-08-13 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
776898,Ludlow Heights - Bridgnorth,2023-08-13 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.47
776898,Ludlow Heights - Bridgnorth,2023-08-13 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.09
776898,Ludlow Heights - Bridgnorth,2023-08-13 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.05
776898,Ludlow Heights - Bridgnorth,2023-08-13 18:10:00+00:00,feeder,4.0,N Current (RMS),A,33.9
776898,Ludlow Heights - Bridgnorth,2023-08-13 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,53.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,18.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,37.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-13 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
776898,Ludlow Heights - Bridgnorth,2023-08-13 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
776898,Ludlow Heights - Bridgnorth,2023-08-13 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
776898,Ludlow Heights - Bridgnorth,2023-08-13 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.65
776898,Ludlow Heights - Bridgnorth,2023-08-13 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-13 18:10:00+00:00,feeder,3.0,N Current (RMS),A,2.1
776898,Ludlow Heights - Bridgnorth,2023-08-13 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776898,Ludlow Heights - Bridgnorth,2023-08-13 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.2
776898,Ludlow Heights - Bridgnorth,2023-08-13 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776898,Ludlow Heights - Bridgnorth,2023-08-13 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
776898,Ludlow Heights - Bridgnorth,2023-08-13 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
776898,Ludlow Heights - Bridgnorth,2023-08-13 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
776898,Ludlow Heights - Bridgnorth,2023-08-13 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.47
776898,Ludlow Heights - Bridgnorth,2023-08-13 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.35
776898,Ludlow Heights - Bridgnorth,2023-08-13 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.06
776898,Ludlow Heights - Bridgnorth,2023-08-13 18:10:00+00:00,feeder,1.0,N Current (RMS),A,32.7
776898,Ludlow Heights - Bridgnorth,2023-08-13 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,30.4
776898,Ludlow Heights - Bridgnorth,2023-08-13 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,49.3
776898,Ludlow Heights - Bridgnorth,2023-08-13 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,45.2
776898,Ludlow Heights - Bridgnorth,2023-08-13 18:10:00+00:00,transformer,,Temperature,C,26.9
776898,Ludlow Heights - Bridgnorth,2023-08-13 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.55
776898,Ludlow Heights - Bridgnorth,2023-08-13 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,236.58
776898,Ludlow Heights - Bridgnorth,2023-08-13 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.52
776898,Ludlow Heights - Bridgnorth,2023-08-13 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.85
776898,Ludlow Heights - Bridgnorth,2023-08-13 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.64
776898,Ludlow Heights - Bridgnorth,2023-08-13 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,234.4
776898,Ludlow Heights - Bridgnorth,2023-08-13 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
776898,Ludlow Heights - Bridgnorth,2023-08-13 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
776898,Ludlow Heights - Bridgnorth,2023-08-13 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
776898,Ludlow Heights - Bridgnorth,2023-08-13 18:10:00+00:00,busbar,,L3 Active Power,kW,19.86
776898,Ludlow Heights - Bridgnorth,2023-08-13 18:10:00+00:00,busbar,,L2 Active Power,kW,19.22
776898,Ludlow Heights - Bridgnorth,2023-08-13 18:10:00+00:00,busbar,,L1 Active Power,kW,20.54
776898,Ludlow Heights - Bridgnorth,2023-08-13 18:10:00+00:00,busbar,,N Current (RMS),A,48.3
776898,Ludlow Heights - Bridgnorth,2023-08-13 18:10:00+00:00,busbar,,L3 Current (RMS),A,87.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 18:10:00+00:00,busbar,,L2 Current (RMS),A,84.8
776898,Ludlow Heights - Bridgnorth,2023-08-13 18:10:00+00:00,busbar,,L1 Current (RMS),A,91.8
776898,Ludlow Heights - Bridgnorth,2023-08-13 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-13 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.73
776898,Ludlow Heights - Bridgnorth,2023-08-13 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.22
776898,Ludlow Heights - Bridgnorth,2023-08-13 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.12
776898,Ludlow Heights - Bridgnorth,2023-08-13 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.04
776898,Ludlow Heights - Bridgnorth,2023-08-13 18:00:00+00:00,feeder,5.0,N Current (RMS),A,17.4
776898,Ludlow Heights - Bridgnorth,2023-08-13 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,4.8
776898,Ludlow Heights - Bridgnorth,2023-08-13 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,10.5
776898,Ludlow Heights - Bridgnorth,2023-08-13 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,19.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
776898,Ludlow Heights - Bridgnorth,2023-08-13 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
776898,Ludlow Heights - Bridgnorth,2023-08-13 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
776898,Ludlow Heights - Bridgnorth,2023-08-13 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.51
776898,Ludlow Heights - Bridgnorth,2023-08-13 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.54
776898,Ludlow Heights - Bridgnorth,2023-08-13 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.41
776898,Ludlow Heights - Bridgnorth,2023-08-13 18:00:00+00:00,feeder,4.0,N Current (RMS),A,37.9
776898,Ludlow Heights - Bridgnorth,2023-08-13 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,53.8
776898,Ludlow Heights - Bridgnorth,2023-08-13 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,20.1
776898,Ludlow Heights - Bridgnorth,2023-08-13 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,21.2
776898,Ludlow Heights - Bridgnorth,2023-08-13 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-13 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-13 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-13 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.08
776898,Ludlow Heights - Bridgnorth,2023-08-13 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.34
776898,Ludlow Heights - Bridgnorth,2023-08-13 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-13 18:00:00+00:00,feeder,3.0,N Current (RMS),A,2.1
776898,Ludlow Heights - Bridgnorth,2023-08-13 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776898,Ludlow Heights - Bridgnorth,2023-08-13 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,1.9
776898,Ludlow Heights - Bridgnorth,2023-08-13 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
776898,Ludlow Heights - Bridgnorth,2023-08-13 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
776898,Ludlow Heights - Bridgnorth,2023-08-13 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
776898,Ludlow Heights - Bridgnorth,2023-08-13 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.15
776898,Ludlow Heights - Bridgnorth,2023-08-13 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.55
776898,Ludlow Heights - Bridgnorth,2023-08-13 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.55
776898,Ludlow Heights - Bridgnorth,2023-08-13 18:00:00+00:00,feeder,1.0,N Current (RMS),A,34.3
776898,Ludlow Heights - Bridgnorth,2023-08-13 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,56.1
776898,Ludlow Heights - Bridgnorth,2023-08-13 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,38.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,39.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 18:00:00+00:00,transformer,,Temperature,C,26.9
776898,Ludlow Heights - Bridgnorth,2023-08-13 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.41
776898,Ludlow Heights - Bridgnorth,2023-08-13 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,236.54
776898,Ludlow Heights - Bridgnorth,2023-08-13 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.45
776898,Ludlow Heights - Bridgnorth,2023-08-13 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.02
776898,Ludlow Heights - Bridgnorth,2023-08-13 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.59
776898,Ludlow Heights - Bridgnorth,2023-08-13 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,234.63
776898,Ludlow Heights - Bridgnorth,2023-08-13 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
776898,Ludlow Heights - Bridgnorth,2023-08-13 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
776898,Ludlow Heights - Bridgnorth,2023-08-13 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
776898,Ludlow Heights - Bridgnorth,2023-08-13 18:00:00+00:00,busbar,,L3 Active Power,kW,25.74
776898,Ludlow Heights - Bridgnorth,2023-08-13 18:00:00+00:00,busbar,,L2 Active Power,kW,15.55
776898,Ludlow Heights - Bridgnorth,2023-08-13 18:00:00+00:00,busbar,,L1 Active Power,kW,16.96
776898,Ludlow Heights - Bridgnorth,2023-08-13 18:00:00+00:00,busbar,,N Current (RMS),A,61.8
776898,Ludlow Heights - Bridgnorth,2023-08-13 18:00:00+00:00,busbar,,L3 Current (RMS),A,113.1
776898,Ludlow Heights - Bridgnorth,2023-08-13 18:00:00+00:00,busbar,,L2 Current (RMS),A,69.4
776898,Ludlow Heights - Bridgnorth,2023-08-13 18:00:00+00:00,busbar,,L1 Current (RMS),A,77.2
776898,Ludlow Heights - Bridgnorth,2023-08-13 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.11
776898,Ludlow Heights - Bridgnorth,2023-08-13 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.37
776898,Ludlow Heights - Bridgnorth,2023-08-13 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.13
776898,Ludlow Heights - Bridgnorth,2023-08-13 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.07
776898,Ludlow Heights - Bridgnorth,2023-08-13 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.76
776898,Ludlow Heights - Bridgnorth,2023-08-13 17:50:00+00:00,feeder,5.0,N Current (RMS),A,16.2
776898,Ludlow Heights - Bridgnorth,2023-08-13 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,5.2
776898,Ludlow Heights - Bridgnorth,2023-08-13 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,10.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,18.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
776898,Ludlow Heights - Bridgnorth,2023-08-13 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
776898,Ludlow Heights - Bridgnorth,2023-08-13 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
776898,Ludlow Heights - Bridgnorth,2023-08-13 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.75
776898,Ludlow Heights - Bridgnorth,2023-08-13 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.01
776898,Ludlow Heights - Bridgnorth,2023-08-13 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.76
776898,Ludlow Heights - Bridgnorth,2023-08-13 17:50:00+00:00,feeder,4.0,N Current (RMS),A,38.9
776898,Ludlow Heights - Bridgnorth,2023-08-13 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,58.9
776898,Ludlow Heights - Bridgnorth,2023-08-13 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,21.9
776898,Ludlow Heights - Bridgnorth,2023-08-13 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,26.7
776898,Ludlow Heights - Bridgnorth,2023-08-13 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
776898,Ludlow Heights - Bridgnorth,2023-08-13 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
776898,Ludlow Heights - Bridgnorth,2023-08-13 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.08
776898,Ludlow Heights - Bridgnorth,2023-08-13 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.62
776898,Ludlow Heights - Bridgnorth,2023-08-13 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-13 17:50:00+00:00,feeder,3.0,N Current (RMS),A,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-13 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776898,Ludlow Heights - Bridgnorth,2023-08-13 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.9
776898,Ludlow Heights - Bridgnorth,2023-08-13 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
776898,Ludlow Heights - Bridgnorth,2023-08-13 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
776898,Ludlow Heights - Bridgnorth,2023-08-13 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.73
776898,Ludlow Heights - Bridgnorth,2023-08-13 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.74
776898,Ludlow Heights - Bridgnorth,2023-08-13 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 17:50:00+00:00,feeder,1.0,N Current (RMS),A,27.2
776898,Ludlow Heights - Bridgnorth,2023-08-13 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,38.9
776898,Ludlow Heights - Bridgnorth,2023-08-13 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,47.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,30.4
776898,Ludlow Heights - Bridgnorth,2023-08-13 17:50:00+00:00,transformer,,Temperature,C,26.8
776898,Ludlow Heights - Bridgnorth,2023-08-13 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.41
776898,Ludlow Heights - Bridgnorth,2023-08-13 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,236.67
776898,Ludlow Heights - Bridgnorth,2023-08-13 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.43
776898,Ludlow Heights - Bridgnorth,2023-08-13 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.29
776898,Ludlow Heights - Bridgnorth,2023-08-13 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.55
776898,Ludlow Heights - Bridgnorth,2023-08-13 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,235.02
776898,Ludlow Heights - Bridgnorth,2023-08-13 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
776898,Ludlow Heights - Bridgnorth,2023-08-13 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
776898,Ludlow Heights - Bridgnorth,2023-08-13 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
776898,Ludlow Heights - Bridgnorth,2023-08-13 17:50:00+00:00,busbar,,L3 Active Power,kW,23.68
776898,Ludlow Heights - Bridgnorth,2023-08-13 17:50:00+00:00,busbar,,L2 Active Power,kW,18.45
776898,Ludlow Heights - Bridgnorth,2023-08-13 17:50:00+00:00,busbar,,L1 Active Power,kW,16.09
776898,Ludlow Heights - Bridgnorth,2023-08-13 17:50:00+00:00,busbar,,N Current (RMS),A,47.5
776898,Ludlow Heights - Bridgnorth,2023-08-13 17:50:00+00:00,busbar,,L3 Current (RMS),A,102.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 17:50:00+00:00,busbar,,L2 Current (RMS),A,80.9
776898,Ludlow Heights - Bridgnorth,2023-08-13 17:50:00+00:00,busbar,,L1 Current (RMS),A,71.9
776898,Ludlow Heights - Bridgnorth,2023-08-13 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.11
776898,Ludlow Heights - Bridgnorth,2023-08-13 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
776898,Ludlow Heights - Bridgnorth,2023-08-13 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.39
776898,Ludlow Heights - Bridgnorth,2023-08-13 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.97
776898,Ludlow Heights - Bridgnorth,2023-08-13 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.59
776898,Ludlow Heights - Bridgnorth,2023-08-13 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.87
776898,Ludlow Heights - Bridgnorth,2023-08-13 17:40:00+00:00,feeder,5.0,N Current (RMS),A,14.7
776898,Ludlow Heights - Bridgnorth,2023-08-13 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,4.5
776898,Ludlow Heights - Bridgnorth,2023-08-13 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,12.8
776898,Ludlow Heights - Bridgnorth,2023-08-13 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,13.7
776898,Ludlow Heights - Bridgnorth,2023-08-13 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
776898,Ludlow Heights - Bridgnorth,2023-08-13 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
776898,Ludlow Heights - Bridgnorth,2023-08-13 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
776898,Ludlow Heights - Bridgnorth,2023-08-13 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.2
776898,Ludlow Heights - Bridgnorth,2023-08-13 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.79
776898,Ludlow Heights - Bridgnorth,2023-08-13 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.43
776898,Ludlow Heights - Bridgnorth,2023-08-13 17:40:00+00:00,feeder,4.0,N Current (RMS),A,34.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,52.5
776898,Ludlow Heights - Bridgnorth,2023-08-13 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,21.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,25.2
776898,Ludlow Heights - Bridgnorth,2023-08-13 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-13 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
776898,Ludlow Heights - Bridgnorth,2023-08-13 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
776898,Ludlow Heights - Bridgnorth,2023-08-13 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.72
776898,Ludlow Heights - Bridgnorth,2023-08-13 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-13 17:40:00+00:00,feeder,3.0,N Current (RMS),A,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-13 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.3
776898,Ludlow Heights - Bridgnorth,2023-08-13 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
776898,Ludlow Heights - Bridgnorth,2023-08-13 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
776898,Ludlow Heights - Bridgnorth,2023-08-13 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.56
776898,Ludlow Heights - Bridgnorth,2023-08-13 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.56
776898,Ludlow Heights - Bridgnorth,2023-08-13 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.22
776898,Ludlow Heights - Bridgnorth,2023-08-13 17:40:00+00:00,feeder,1.0,N Current (RMS),A,31.1
776898,Ludlow Heights - Bridgnorth,2023-08-13 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,34.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,50.7
776898,Ludlow Heights - Bridgnorth,2023-08-13 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,28.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 17:40:00+00:00,transformer,,Temperature,C,26.9
776898,Ludlow Heights - Bridgnorth,2023-08-13 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.43
776898,Ludlow Heights - Bridgnorth,2023-08-13 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,236.88
776898,Ludlow Heights - Bridgnorth,2023-08-13 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.43
776898,Ludlow Heights - Bridgnorth,2023-08-13 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.11
776898,Ludlow Heights - Bridgnorth,2023-08-13 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.55
