Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776898,Ludlow Heights - Bridgnorth,2023-08-13 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,235.28
776898,Ludlow Heights - Bridgnorth,2023-08-13 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
776898,Ludlow Heights - Bridgnorth,2023-08-13 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
776898,Ludlow Heights - Bridgnorth,2023-08-13 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
776898,Ludlow Heights - Bridgnorth,2023-08-13 17:40:00+00:00,busbar,,L3 Active Power,kW,20.78
776898,Ludlow Heights - Bridgnorth,2023-08-13 17:40:00+00:00,busbar,,L2 Active Power,kW,19.67
776898,Ludlow Heights - Bridgnorth,2023-08-13 17:40:00+00:00,busbar,,L1 Active Power,kW,14.49
776898,Ludlow Heights - Bridgnorth,2023-08-13 17:40:00+00:00,busbar,,N Current (RMS),A,45.5
776898,Ludlow Heights - Bridgnorth,2023-08-13 17:40:00+00:00,busbar,,L3 Current (RMS),A,90.3
776898,Ludlow Heights - Bridgnorth,2023-08-13 17:40:00+00:00,busbar,,L2 Current (RMS),A,86.5
776898,Ludlow Heights - Bridgnorth,2023-08-13 17:40:00+00:00,busbar,,L1 Current (RMS),A,65.3
776898,Ludlow Heights - Bridgnorth,2023-08-13 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.11
776898,Ludlow Heights - Bridgnorth,2023-08-13 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.28
776898,Ludlow Heights - Bridgnorth,2023-08-13 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.87
776898,Ludlow Heights - Bridgnorth,2023-08-13 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.44
776898,Ludlow Heights - Bridgnorth,2023-08-13 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.75
776898,Ludlow Heights - Bridgnorth,2023-08-13 17:30:00+00:00,feeder,5.0,N Current (RMS),A,14.9
776898,Ludlow Heights - Bridgnorth,2023-08-13 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,4.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,15.9
776898,Ludlow Heights - Bridgnorth,2023-08-13 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,13.4
776898,Ludlow Heights - Bridgnorth,2023-08-13 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
776898,Ludlow Heights - Bridgnorth,2023-08-13 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
776898,Ludlow Heights - Bridgnorth,2023-08-13 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
776898,Ludlow Heights - Bridgnorth,2023-08-13 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.32
776898,Ludlow Heights - Bridgnorth,2023-08-13 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.13
776898,Ludlow Heights - Bridgnorth,2023-08-13 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.99
776898,Ludlow Heights - Bridgnorth,2023-08-13 17:30:00+00:00,feeder,4.0,N Current (RMS),A,34.9
776898,Ludlow Heights - Bridgnorth,2023-08-13 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,53.2
776898,Ludlow Heights - Bridgnorth,2023-08-13 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,19.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,27.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-13 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
776898,Ludlow Heights - Bridgnorth,2023-08-13 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.07
776898,Ludlow Heights - Bridgnorth,2023-08-13 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.83
776898,Ludlow Heights - Bridgnorth,2023-08-13 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-13 17:30:00+00:00,feeder,3.0,N Current (RMS),A,2.4
776898,Ludlow Heights - Bridgnorth,2023-08-13 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.8
776898,Ludlow Heights - Bridgnorth,2023-08-13 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
776898,Ludlow Heights - Bridgnorth,2023-08-13 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
776898,Ludlow Heights - Bridgnorth,2023-08-13 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
776898,Ludlow Heights - Bridgnorth,2023-08-13 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.03
776898,Ludlow Heights - Bridgnorth,2023-08-13 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.88
776898,Ludlow Heights - Bridgnorth,2023-08-13 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.62
776898,Ludlow Heights - Bridgnorth,2023-08-13 17:30:00+00:00,feeder,1.0,N Current (RMS),A,34.2
776898,Ludlow Heights - Bridgnorth,2023-08-13 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,48.5
776898,Ludlow Heights - Bridgnorth,2023-08-13 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,60.3
776898,Ludlow Heights - Bridgnorth,2023-08-13 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,34.7
776898,Ludlow Heights - Bridgnorth,2023-08-13 17:30:00+00:00,transformer,,Temperature,C,26.9
776898,Ludlow Heights - Bridgnorth,2023-08-13 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.52
776898,Ludlow Heights - Bridgnorth,2023-08-13 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,235.82
776898,Ludlow Heights - Bridgnorth,2023-08-13 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.52
776898,Ludlow Heights - Bridgnorth,2023-08-13 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.38
776898,Ludlow Heights - Bridgnorth,2023-08-13 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.57
776898,Ludlow Heights - Bridgnorth,2023-08-13 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,233.98
776898,Ludlow Heights - Bridgnorth,2023-08-13 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
776898,Ludlow Heights - Bridgnorth,2023-08-13 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
776898,Ludlow Heights - Bridgnorth,2023-08-13 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
776898,Ludlow Heights - Bridgnorth,2023-08-13 17:30:00+00:00,busbar,,L3 Active Power,kW,24.29
776898,Ludlow Heights - Bridgnorth,2023-08-13 17:30:00+00:00,busbar,,L2 Active Power,kW,22.27
776898,Ludlow Heights - Bridgnorth,2023-08-13 17:30:00+00:00,busbar,,L1 Active Power,kW,16.35
776898,Ludlow Heights - Bridgnorth,2023-08-13 17:30:00+00:00,busbar,,N Current (RMS),A,50.4
776898,Ludlow Heights - Bridgnorth,2023-08-13 17:30:00+00:00,busbar,,L3 Current (RMS),A,105.1
776898,Ludlow Heights - Bridgnorth,2023-08-13 17:30:00+00:00,busbar,,L2 Current (RMS),A,97.5
776898,Ludlow Heights - Bridgnorth,2023-08-13 17:30:00+00:00,busbar,,L1 Current (RMS),A,73.5
776898,Ludlow Heights - Bridgnorth,2023-08-13 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-13 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
776898,Ludlow Heights - Bridgnorth,2023-08-13 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.42
776898,Ludlow Heights - Bridgnorth,2023-08-13 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.98
776898,Ludlow Heights - Bridgnorth,2023-08-13 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.47
776898,Ludlow Heights - Bridgnorth,2023-08-13 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.39
776898,Ludlow Heights - Bridgnorth,2023-08-13 17:20:00+00:00,feeder,5.0,N Current (RMS),A,20.5
776898,Ludlow Heights - Bridgnorth,2023-08-13 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,4.5
776898,Ludlow Heights - Bridgnorth,2023-08-13 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,20.2
776898,Ludlow Heights - Bridgnorth,2023-08-13 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,17.2
776898,Ludlow Heights - Bridgnorth,2023-08-13 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
776898,Ludlow Heights - Bridgnorth,2023-08-13 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
776898,Ludlow Heights - Bridgnorth,2023-08-13 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
776898,Ludlow Heights - Bridgnorth,2023-08-13 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.2
776898,Ludlow Heights - Bridgnorth,2023-08-13 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.43
776898,Ludlow Heights - Bridgnorth,2023-08-13 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.76
776898,Ludlow Heights - Bridgnorth,2023-08-13 17:20:00+00:00,feeder,4.0,N Current (RMS),A,37.2
776898,Ludlow Heights - Bridgnorth,2023-08-13 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,57.3
776898,Ludlow Heights - Bridgnorth,2023-08-13 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,20.2
776898,Ludlow Heights - Bridgnorth,2023-08-13 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,39.5
776898,Ludlow Heights - Bridgnorth,2023-08-13 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-13 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
776898,Ludlow Heights - Bridgnorth,2023-08-13 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
776898,Ludlow Heights - Bridgnorth,2023-08-13 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
776898,Ludlow Heights - Bridgnorth,2023-08-13 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.91
776898,Ludlow Heights - Bridgnorth,2023-08-13 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 17:20:00+00:00,feeder,3.0,N Current (RMS),A,2.4
776898,Ludlow Heights - Bridgnorth,2023-08-13 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.1
776898,Ludlow Heights - Bridgnorth,2023-08-13 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
776898,Ludlow Heights - Bridgnorth,2023-08-13 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
776898,Ludlow Heights - Bridgnorth,2023-08-13 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
776898,Ludlow Heights - Bridgnorth,2023-08-13 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.37
776898,Ludlow Heights - Bridgnorth,2023-08-13 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,14.75
776898,Ludlow Heights - Bridgnorth,2023-08-13 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.22
776898,Ludlow Heights - Bridgnorth,2023-08-13 17:20:00+00:00,feeder,1.0,N Current (RMS),A,39.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,50.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,63.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,29.8
776898,Ludlow Heights - Bridgnorth,2023-08-13 17:20:00+00:00,transformer,,Temperature,C,27.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.48
776898,Ludlow Heights - Bridgnorth,2023-08-13 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,234.65
776898,Ludlow Heights - Bridgnorth,2023-08-13 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.48
776898,Ludlow Heights - Bridgnorth,2023-08-13 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,236.13
776898,Ludlow Heights - Bridgnorth,2023-08-13 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.56
776898,Ludlow Heights - Bridgnorth,2023-08-13 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,232.87
776898,Ludlow Heights - Bridgnorth,2023-08-13 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
776898,Ludlow Heights - Bridgnorth,2023-08-13 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
776898,Ludlow Heights - Bridgnorth,2023-08-13 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
776898,Ludlow Heights - Bridgnorth,2023-08-13 17:20:00+00:00,busbar,,L3 Active Power,kW,25.61
776898,Ludlow Heights - Bridgnorth,2023-08-13 17:20:00+00:00,busbar,,L2 Active Power,kW,24.56
776898,Ludlow Heights - Bridgnorth,2023-08-13 17:20:00+00:00,busbar,,L1 Active Power,kW,18.38
776898,Ludlow Heights - Bridgnorth,2023-08-13 17:20:00+00:00,busbar,,N Current (RMS),A,49.7
776898,Ludlow Heights - Bridgnorth,2023-08-13 17:20:00+00:00,busbar,,L3 Current (RMS),A,111.2
776898,Ludlow Heights - Bridgnorth,2023-08-13 17:20:00+00:00,busbar,,L2 Current (RMS),A,106.8
776898,Ludlow Heights - Bridgnorth,2023-08-13 17:20:00+00:00,busbar,,L1 Current (RMS),A,82.2
776898,Ludlow Heights - Bridgnorth,2023-08-13 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-13 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.23
776898,Ludlow Heights - Bridgnorth,2023-08-13 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.33
776898,Ludlow Heights - Bridgnorth,2023-08-13 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.94
776898,Ludlow Heights - Bridgnorth,2023-08-13 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.98
776898,Ludlow Heights - Bridgnorth,2023-08-13 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.85
776898,Ludlow Heights - Bridgnorth,2023-08-13 17:10:00+00:00,feeder,5.0,N Current (RMS),A,20.4
776898,Ludlow Heights - Bridgnorth,2023-08-13 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,4.7
776898,Ludlow Heights - Bridgnorth,2023-08-13 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,18.5
776898,Ludlow Heights - Bridgnorth,2023-08-13 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,18.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
776898,Ludlow Heights - Bridgnorth,2023-08-13 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
776898,Ludlow Heights - Bridgnorth,2023-08-13 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
776898,Ludlow Heights - Bridgnorth,2023-08-13 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.24
776898,Ludlow Heights - Bridgnorth,2023-08-13 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.5
776898,Ludlow Heights - Bridgnorth,2023-08-13 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.34
776898,Ludlow Heights - Bridgnorth,2023-08-13 17:10:00+00:00,feeder,4.0,N Current (RMS),A,22.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,31.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,33.3
776898,Ludlow Heights - Bridgnorth,2023-08-13 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,24.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-13 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
776898,Ludlow Heights - Bridgnorth,2023-08-13 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-13 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-13 17:10:00+00:00,feeder,3.0,N Current (RMS),A,1.4
776898,Ludlow Heights - Bridgnorth,2023-08-13 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
776898,Ludlow Heights - Bridgnorth,2023-08-13 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
776898,Ludlow Heights - Bridgnorth,2023-08-13 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
776898,Ludlow Heights - Bridgnorth,2023-08-13 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.46
776898,Ludlow Heights - Bridgnorth,2023-08-13 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.32
776898,Ludlow Heights - Bridgnorth,2023-08-13 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.75
776898,Ludlow Heights - Bridgnorth,2023-08-13 17:10:00+00:00,feeder,1.0,N Current (RMS),A,28.1
776898,Ludlow Heights - Bridgnorth,2023-08-13 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,54.7
776898,Ludlow Heights - Bridgnorth,2023-08-13 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,53.9
776898,Ludlow Heights - Bridgnorth,2023-08-13 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,52.5
776898,Ludlow Heights - Bridgnorth,2023-08-13 17:10:00+00:00,transformer,,Temperature,C,27.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.34
776898,Ludlow Heights - Bridgnorth,2023-08-13 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,235.19
776898,Ludlow Heights - Bridgnorth,2023-08-13 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.43
776898,Ludlow Heights - Bridgnorth,2023-08-13 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,236.49
776898,Ludlow Heights - Bridgnorth,2023-08-13 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.5
776898,Ludlow Heights - Bridgnorth,2023-08-13 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,233.24
776898,Ludlow Heights - Bridgnorth,2023-08-13 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
776898,Ludlow Heights - Bridgnorth,2023-08-13 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
776898,Ludlow Heights - Bridgnorth,2023-08-13 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
776898,Ludlow Heights - Bridgnorth,2023-08-13 17:10:00+00:00,busbar,,L3 Active Power,kW,19.63
776898,Ludlow Heights - Bridgnorth,2023-08-13 17:10:00+00:00,busbar,,L2 Active Power,kW,24.4
776898,Ludlow Heights - Bridgnorth,2023-08-13 17:10:00+00:00,busbar,,L1 Active Power,kW,20.9
776898,Ludlow Heights - Bridgnorth,2023-08-13 17:10:00+00:00,busbar,,N Current (RMS),A,50.3
776898,Ludlow Heights - Bridgnorth,2023-08-13 17:10:00+00:00,busbar,,L3 Current (RMS),A,87.4
776898,Ludlow Heights - Bridgnorth,2023-08-13 17:10:00+00:00,busbar,,L2 Current (RMS),A,106.3
776898,Ludlow Heights - Bridgnorth,2023-08-13 17:10:00+00:00,busbar,,L1 Current (RMS),A,92.5
776898,Ludlow Heights - Bridgnorth,2023-08-13 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.14
776898,Ludlow Heights - Bridgnorth,2023-08-13 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.27
776898,Ludlow Heights - Bridgnorth,2023-08-13 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.14
776898,Ludlow Heights - Bridgnorth,2023-08-13 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.56
776898,Ludlow Heights - Bridgnorth,2023-08-13 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.17
776898,Ludlow Heights - Bridgnorth,2023-08-13 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.27
776898,Ludlow Heights - Bridgnorth,2023-08-13 17:00:00+00:00,feeder,5.0,N Current (RMS),A,19.7
776898,Ludlow Heights - Bridgnorth,2023-08-13 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,8.4
776898,Ludlow Heights - Bridgnorth,2023-08-13 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,16.1
776898,Ludlow Heights - Bridgnorth,2023-08-13 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,20.1
776898,Ludlow Heights - Bridgnorth,2023-08-13 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
776898,Ludlow Heights - Bridgnorth,2023-08-13 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
776898,Ludlow Heights - Bridgnorth,2023-08-13 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
776898,Ludlow Heights - Bridgnorth,2023-08-13 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.23
776898,Ludlow Heights - Bridgnorth,2023-08-13 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.39
776898,Ludlow Heights - Bridgnorth,2023-08-13 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.82
776898,Ludlow Heights - Bridgnorth,2023-08-13 17:00:00+00:00,feeder,4.0,N Current (RMS),A,14.1
776898,Ludlow Heights - Bridgnorth,2023-08-13 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,20.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,24.2
776898,Ludlow Heights - Bridgnorth,2023-08-13 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.7
776898,Ludlow Heights - Bridgnorth,2023-08-13 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-13 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
776898,Ludlow Heights - Bridgnorth,2023-08-13 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-13 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.54
776898,Ludlow Heights - Bridgnorth,2023-08-13 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-13 17:00:00+00:00,feeder,3.0,N Current (RMS),A,2.5
776898,Ludlow Heights - Bridgnorth,2023-08-13 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.7
776898,Ludlow Heights - Bridgnorth,2023-08-13 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
776898,Ludlow Heights - Bridgnorth,2023-08-13 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
776898,Ludlow Heights - Bridgnorth,2023-08-13 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
776898,Ludlow Heights - Bridgnorth,2023-08-13 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.89
776898,Ludlow Heights - Bridgnorth,2023-08-13 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.54
776898,Ludlow Heights - Bridgnorth,2023-08-13 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.33
776898,Ludlow Heights - Bridgnorth,2023-08-13 17:00:00+00:00,feeder,1.0,N Current (RMS),A,26.2
776898,Ludlow Heights - Bridgnorth,2023-08-13 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,56.9
776898,Ludlow Heights - Bridgnorth,2023-08-13 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,50.5
776898,Ludlow Heights - Bridgnorth,2023-08-13 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,50.1
776898,Ludlow Heights - Bridgnorth,2023-08-13 17:00:00+00:00,transformer,,Temperature,C,27.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.43
776898,Ludlow Heights - Bridgnorth,2023-08-13 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,235.72
776898,Ludlow Heights - Bridgnorth,2023-08-13 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.55
776898,Ludlow Heights - Bridgnorth,2023-08-13 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,236.69
776898,Ludlow Heights - Bridgnorth,2023-08-13 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.56
776898,Ludlow Heights - Bridgnorth,2023-08-13 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,233.54
776898,Ludlow Heights - Bridgnorth,2023-08-13 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
776898,Ludlow Heights - Bridgnorth,2023-08-13 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
776898,Ludlow Heights - Bridgnorth,2023-08-13 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
776898,Ludlow Heights - Bridgnorth,2023-08-13 17:00:00+00:00,busbar,,L3 Active Power,kW,18.68
776898,Ludlow Heights - Bridgnorth,2023-08-13 17:00:00+00:00,busbar,,L2 Active Power,kW,20.64
776898,Ludlow Heights - Bridgnorth,2023-08-13 17:00:00+00:00,busbar,,L1 Active Power,kW,20.4
776898,Ludlow Heights - Bridgnorth,2023-08-13 17:00:00+00:00,busbar,,N Current (RMS),A,44.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 17:00:00+00:00,busbar,,L3 Current (RMS),A,82.5
776898,Ludlow Heights - Bridgnorth,2023-08-13 17:00:00+00:00,busbar,,L2 Current (RMS),A,91.4
776898,Ludlow Heights - Bridgnorth,2023-08-13 17:00:00+00:00,busbar,,L1 Current (RMS),A,90.2
776898,Ludlow Heights - Bridgnorth,2023-08-13 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.23
776898,Ludlow Heights - Bridgnorth,2023-08-13 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
776898,Ludlow Heights - Bridgnorth,2023-08-13 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.09
776898,Ludlow Heights - Bridgnorth,2023-08-13 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.16
776898,Ludlow Heights - Bridgnorth,2023-08-13 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.34
776898,Ludlow Heights - Bridgnorth,2023-08-13 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.78
776898,Ludlow Heights - Bridgnorth,2023-08-13 16:50:00+00:00,feeder,5.0,N Current (RMS),A,17.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,10.2
776898,Ludlow Heights - Bridgnorth,2023-08-13 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,20.2
776898,Ludlow Heights - Bridgnorth,2023-08-13 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,18.7
776898,Ludlow Heights - Bridgnorth,2023-08-13 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
776898,Ludlow Heights - Bridgnorth,2023-08-13 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
776898,Ludlow Heights - Bridgnorth,2023-08-13 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
776898,Ludlow Heights - Bridgnorth,2023-08-13 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.51
776898,Ludlow Heights - Bridgnorth,2023-08-13 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.74
776898,Ludlow Heights - Bridgnorth,2023-08-13 16:50:00+00:00,feeder,4.0,N Current (RMS),A,21.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,16.7
776898,Ludlow Heights - Bridgnorth,2023-08-13 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,34.9
776898,Ludlow Heights - Bridgnorth,2023-08-13 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,23.2
776898,Ludlow Heights - Bridgnorth,2023-08-13 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
776898,Ludlow Heights - Bridgnorth,2023-08-13 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
776898,Ludlow Heights - Bridgnorth,2023-08-13 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-13 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-13 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.72
776898,Ludlow Heights - Bridgnorth,2023-08-13 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-13 16:50:00+00:00,feeder,3.0,N Current (RMS),A,2.1
776898,Ludlow Heights - Bridgnorth,2023-08-13 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.5
776898,Ludlow Heights - Bridgnorth,2023-08-13 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
776898,Ludlow Heights - Bridgnorth,2023-08-13 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
776898,Ludlow Heights - Bridgnorth,2023-08-13 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
776898,Ludlow Heights - Bridgnorth,2023-08-13 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.48
776898,Ludlow Heights - Bridgnorth,2023-08-13 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.57
776898,Ludlow Heights - Bridgnorth,2023-08-13 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.81
776898,Ludlow Heights - Bridgnorth,2023-08-13 16:50:00+00:00,feeder,1.0,N Current (RMS),A,32.3
776898,Ludlow Heights - Bridgnorth,2023-08-13 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,55.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,59.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,52.8
776898,Ludlow Heights - Bridgnorth,2023-08-13 16:50:00+00:00,transformer,,Temperature,C,27.2
776898,Ludlow Heights - Bridgnorth,2023-08-13 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.44
776898,Ludlow Heights - Bridgnorth,2023-08-13 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,235.95
776898,Ludlow Heights - Bridgnorth,2023-08-13 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.54
776898,Ludlow Heights - Bridgnorth,2023-08-13 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,236.63
776898,Ludlow Heights - Bridgnorth,2023-08-13 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.53
776898,Ludlow Heights - Bridgnorth,2023-08-13 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,233.73
776898,Ludlow Heights - Bridgnorth,2023-08-13 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
776898,Ludlow Heights - Bridgnorth,2023-08-13 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
776898,Ludlow Heights - Bridgnorth,2023-08-13 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
776898,Ludlow Heights - Bridgnorth,2023-08-13 16:50:00+00:00,busbar,,L3 Active Power,kW,18.12
776898,Ludlow Heights - Bridgnorth,2023-08-13 16:50:00+00:00,busbar,,L2 Active Power,kW,26.63
776898,Ludlow Heights - Bridgnorth,2023-08-13 16:50:00+00:00,busbar,,L1 Active Power,kW,20.3
776898,Ludlow Heights - Bridgnorth,2023-08-13 16:50:00+00:00,busbar,,N Current (RMS),A,55.7
776898,Ludlow Heights - Bridgnorth,2023-08-13 16:50:00+00:00,busbar,,L3 Current (RMS),A,80.2
776898,Ludlow Heights - Bridgnorth,2023-08-13 16:50:00+00:00,busbar,,L2 Current (RMS),A,115.7
776898,Ludlow Heights - Bridgnorth,2023-08-13 16:50:00+00:00,busbar,,L1 Current (RMS),A,90.5
776898,Ludlow Heights - Bridgnorth,2023-08-13 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.29
776898,Ludlow Heights - Bridgnorth,2023-08-13 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
776898,Ludlow Heights - Bridgnorth,2023-08-13 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
776898,Ludlow Heights - Bridgnorth,2023-08-13 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.19
776898,Ludlow Heights - Bridgnorth,2023-08-13 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.36
776898,Ludlow Heights - Bridgnorth,2023-08-13 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.21
776898,Ludlow Heights - Bridgnorth,2023-08-13 16:40:00+00:00,feeder,5.0,N Current (RMS),A,15.1
776898,Ludlow Heights - Bridgnorth,2023-08-13 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,10.2
776898,Ludlow Heights - Bridgnorth,2023-08-13 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,20.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,16.5
776898,Ludlow Heights - Bridgnorth,2023-08-13 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
776898,Ludlow Heights - Bridgnorth,2023-08-13 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
776898,Ludlow Heights - Bridgnorth,2023-08-13 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
776898,Ludlow Heights - Bridgnorth,2023-08-13 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.4
776898,Ludlow Heights - Bridgnorth,2023-08-13 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.84
776898,Ludlow Heights - Bridgnorth,2023-08-13 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.26
776898,Ludlow Heights - Bridgnorth,2023-08-13 16:40:00+00:00,feeder,4.0,N Current (RMS),A,13.5
776898,Ludlow Heights - Bridgnorth,2023-08-13 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,16.5
776898,Ludlow Heights - Bridgnorth,2023-08-13 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,18.1
776898,Ludlow Heights - Bridgnorth,2023-08-13 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,20.4
776898,Ludlow Heights - Bridgnorth,2023-08-13 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
776898,Ludlow Heights - Bridgnorth,2023-08-13 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-13 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-13 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.09
776898,Ludlow Heights - Bridgnorth,2023-08-13 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-13 16:40:00+00:00,feeder,3.0,N Current (RMS),A,1.7
776898,Ludlow Heights - Bridgnorth,2023-08-13 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
776898,Ludlow Heights - Bridgnorth,2023-08-13 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
776898,Ludlow Heights - Bridgnorth,2023-08-13 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
776898,Ludlow Heights - Bridgnorth,2023-08-13 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.72
776898,Ludlow Heights - Bridgnorth,2023-08-13 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,17.77
776898,Ludlow Heights - Bridgnorth,2023-08-13 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.58
776898,Ludlow Heights - Bridgnorth,2023-08-13 16:40:00+00:00,feeder,1.0,N Current (RMS),A,43.5
776898,Ludlow Heights - Bridgnorth,2023-08-13 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,43.1
776898,Ludlow Heights - Bridgnorth,2023-08-13 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,76.8
776898,Ludlow Heights - Bridgnorth,2023-08-13 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,55.5
776898,Ludlow Heights - Bridgnorth,2023-08-13 16:40:00+00:00,transformer,,Temperature,C,27.4
776898,Ludlow Heights - Bridgnorth,2023-08-13 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.22
776898,Ludlow Heights - Bridgnorth,2023-08-13 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,236.39
776898,Ludlow Heights - Bridgnorth,2023-08-13 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.23
776898,Ludlow Heights - Bridgnorth,2023-08-13 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.19
776898,Ludlow Heights - Bridgnorth,2023-08-13 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.37
776898,Ludlow Heights - Bridgnorth,2023-08-13 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,234.24
776898,Ludlow Heights - Bridgnorth,2023-08-13 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
776898,Ludlow Heights - Bridgnorth,2023-08-13 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
776898,Ludlow Heights - Bridgnorth,2023-08-13 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
776898,Ludlow Heights - Bridgnorth,2023-08-13 16:40:00+00:00,busbar,,L3 Active Power,kW,15.29
776898,Ludlow Heights - Bridgnorth,2023-08-13 16:40:00+00:00,busbar,,L2 Active Power,kW,27.06
776898,Ludlow Heights - Bridgnorth,2023-08-13 16:40:00+00:00,busbar,,L1 Active Power,kW,20.03
776898,Ludlow Heights - Bridgnorth,2023-08-13 16:40:00+00:00,busbar,,N Current (RMS),A,61.3
776898,Ludlow Heights - Bridgnorth,2023-08-13 16:40:00+00:00,busbar,,L3 Current (RMS),A,68.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 16:40:00+00:00,busbar,,L2 Current (RMS),A,117.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 16:40:00+00:00,busbar,,L1 Current (RMS),A,88.4
776898,Ludlow Heights - Bridgnorth,2023-08-13 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.31
776898,Ludlow Heights - Bridgnorth,2023-08-13 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.85
776898,Ludlow Heights - Bridgnorth,2023-08-13 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
776898,Ludlow Heights - Bridgnorth,2023-08-13 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.35
776898,Ludlow Heights - Bridgnorth,2023-08-13 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.36
776898,Ludlow Heights - Bridgnorth,2023-08-13 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.08
776898,Ludlow Heights - Bridgnorth,2023-08-13 16:30:00+00:00,feeder,5.0,N Current (RMS),A,16.4
776898,Ludlow Heights - Bridgnorth,2023-08-13 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,11.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,17.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,18.8
776898,Ludlow Heights - Bridgnorth,2023-08-13 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
776898,Ludlow Heights - Bridgnorth,2023-08-13 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
776898,Ludlow Heights - Bridgnorth,2023-08-13 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
776898,Ludlow Heights - Bridgnorth,2023-08-13 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.2
776898,Ludlow Heights - Bridgnorth,2023-08-13 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.86
776898,Ludlow Heights - Bridgnorth,2023-08-13 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.59
776898,Ludlow Heights - Bridgnorth,2023-08-13 16:30:00+00:00,feeder,4.0,N Current (RMS),A,15.8
776898,Ludlow Heights - Bridgnorth,2023-08-13 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,15.7
776898,Ludlow Heights - Bridgnorth,2023-08-13 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,22.7
776898,Ludlow Heights - Bridgnorth,2023-08-13 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,12.8
776898,Ludlow Heights - Bridgnorth,2023-08-13 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-13 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
776898,Ludlow Heights - Bridgnorth,2023-08-13 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-13 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-13 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.95
776898,Ludlow Heights - Bridgnorth,2023-08-13 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-13 16:30:00+00:00,feeder,3.0,N Current (RMS),A,1.5
776898,Ludlow Heights - Bridgnorth,2023-08-13 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.2
776898,Ludlow Heights - Bridgnorth,2023-08-13 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
776898,Ludlow Heights - Bridgnorth,2023-08-13 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
776898,Ludlow Heights - Bridgnorth,2023-08-13 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
776898,Ludlow Heights - Bridgnorth,2023-08-13 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.82
776898,Ludlow Heights - Bridgnorth,2023-08-13 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,15.98
776898,Ludlow Heights - Bridgnorth,2023-08-13 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.77
776898,Ludlow Heights - Bridgnorth,2023-08-13 16:30:00+00:00,feeder,1.0,N Current (RMS),A,33.2
776898,Ludlow Heights - Bridgnorth,2023-08-13 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,48.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,68.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,47.8
776898,Ludlow Heights - Bridgnorth,2023-08-13 16:30:00+00:00,transformer,,Temperature,C,27.3
776898,Ludlow Heights - Bridgnorth,2023-08-13 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.38
776898,Ludlow Heights - Bridgnorth,2023-08-13 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,235.85
776898,Ludlow Heights - Bridgnorth,2023-08-13 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.47
776898,Ludlow Heights - Bridgnorth,2023-08-13 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,236.8
776898,Ludlow Heights - Bridgnorth,2023-08-13 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.49
776898,Ludlow Heights - Bridgnorth,2023-08-13 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,233.71
776898,Ludlow Heights - Bridgnorth,2023-08-13 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
776898,Ludlow Heights - Bridgnorth,2023-08-13 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
776898,Ludlow Heights - Bridgnorth,2023-08-13 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
776898,Ludlow Heights - Bridgnorth,2023-08-13 16:30:00+00:00,busbar,,L3 Active Power,kW,16.35
776898,Ludlow Heights - Bridgnorth,2023-08-13 16:30:00+00:00,busbar,,L2 Active Power,kW,25.15
776898,Ludlow Heights - Bridgnorth,2023-08-13 16:30:00+00:00,busbar,,L1 Active Power,kW,17.41
776898,Ludlow Heights - Bridgnorth,2023-08-13 16:30:00+00:00,busbar,,N Current (RMS),A,52.8
776898,Ludlow Heights - Bridgnorth,2023-08-13 16:30:00+00:00,busbar,,L3 Current (RMS),A,72.4
776898,Ludlow Heights - Bridgnorth,2023-08-13 16:30:00+00:00,busbar,,L2 Current (RMS),A,109.2
776898,Ludlow Heights - Bridgnorth,2023-08-13 16:30:00+00:00,busbar,,L1 Current (RMS),A,77.4
776898,Ludlow Heights - Bridgnorth,2023-08-13 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
776898,Ludlow Heights - Bridgnorth,2023-08-13 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.67
776898,Ludlow Heights - Bridgnorth,2023-08-13 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.36
776898,Ludlow Heights - Bridgnorth,2023-08-13 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.3
776898,Ludlow Heights - Bridgnorth,2023-08-13 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.03
776898,Ludlow Heights - Bridgnorth,2023-08-13 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.13
776898,Ludlow Heights - Bridgnorth,2023-08-13 16:20:00+00:00,feeder,5.0,N Current (RMS),A,15.9
776898,Ludlow Heights - Bridgnorth,2023-08-13 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,7.2
776898,Ludlow Heights - Bridgnorth,2023-08-13 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,10.3
776898,Ludlow Heights - Bridgnorth,2023-08-13 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,18.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
776898,Ludlow Heights - Bridgnorth,2023-08-13 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
776898,Ludlow Heights - Bridgnorth,2023-08-13 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
776898,Ludlow Heights - Bridgnorth,2023-08-13 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.25
776898,Ludlow Heights - Bridgnorth,2023-08-13 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.14
776898,Ludlow Heights - Bridgnorth,2023-08-13 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.29
776898,Ludlow Heights - Bridgnorth,2023-08-13 16:20:00+00:00,feeder,4.0,N Current (RMS),A,19.8
776898,Ludlow Heights - Bridgnorth,2023-08-13 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,31.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,20.1
776898,Ludlow Heights - Bridgnorth,2023-08-13 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-13 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
776898,Ludlow Heights - Bridgnorth,2023-08-13 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-13 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-13 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.91
776898,Ludlow Heights - Bridgnorth,2023-08-13 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-13 16:20:00+00:00,feeder,3.0,N Current (RMS),A,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-13 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.2
776898,Ludlow Heights - Bridgnorth,2023-08-13 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
776898,Ludlow Heights - Bridgnorth,2023-08-13 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776898,Ludlow Heights - Bridgnorth,2023-08-13 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
776898,Ludlow Heights - Bridgnorth,2023-08-13 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,16.61
776898,Ludlow Heights - Bridgnorth,2023-08-13 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,15.78
776898,Ludlow Heights - Bridgnorth,2023-08-13 16:20:00+00:00,feeder,1.0,N Current (RMS),A,40.1
776898,Ludlow Heights - Bridgnorth,2023-08-13 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,48.5
776898,Ludlow Heights - Bridgnorth,2023-08-13 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,71.3
776898,Ludlow Heights - Bridgnorth,2023-08-13 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,70.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 16:20:00+00:00,transformer,,Temperature,C,27.3
776898,Ludlow Heights - Bridgnorth,2023-08-13 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.48
776898,Ludlow Heights - Bridgnorth,2023-08-13 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,236.14
776898,Ludlow Heights - Bridgnorth,2023-08-13 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.53
776898,Ludlow Heights - Bridgnorth,2023-08-13 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.12
776898,Ludlow Heights - Bridgnorth,2023-08-13 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.53
776898,Ludlow Heights - Bridgnorth,2023-08-13 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,234.16
776898,Ludlow Heights - Bridgnorth,2023-08-13 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
776898,Ludlow Heights - Bridgnorth,2023-08-13 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
776898,Ludlow Heights - Bridgnorth,2023-08-13 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
776898,Ludlow Heights - Bridgnorth,2023-08-13 16:20:00+00:00,busbar,,L3 Active Power,kW,15.1
776898,Ludlow Heights - Bridgnorth,2023-08-13 16:20:00+00:00,busbar,,L2 Active Power,kW,26.69
776898,Ludlow Heights - Bridgnorth,2023-08-13 16:20:00+00:00,busbar,,L1 Active Power,kW,24.15
776898,Ludlow Heights - Bridgnorth,2023-08-13 16:20:00+00:00,busbar,,N Current (RMS),A,65.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 16:20:00+00:00,busbar,,L3 Current (RMS),A,68.3
776898,Ludlow Heights - Bridgnorth,2023-08-13 16:20:00+00:00,busbar,,L2 Current (RMS),A,115.3
776898,Ludlow Heights - Bridgnorth,2023-08-13 16:20:00+00:00,busbar,,L1 Current (RMS),A,106.7
776898,Ludlow Heights - Bridgnorth,2023-08-13 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.16
776898,Ludlow Heights - Bridgnorth,2023-08-13 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
776898,Ludlow Heights - Bridgnorth,2023-08-13 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.41
776898,Ludlow Heights - Bridgnorth,2023-08-13 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.46
776898,Ludlow Heights - Bridgnorth,2023-08-13 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.01
776898,Ludlow Heights - Bridgnorth,2023-08-13 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.32
776898,Ludlow Heights - Bridgnorth,2023-08-13 16:10:00+00:00,feeder,5.0,N Current (RMS),A,12.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,8.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,10.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,11.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
776898,Ludlow Heights - Bridgnorth,2023-08-13 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
776898,Ludlow Heights - Bridgnorth,2023-08-13 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
776898,Ludlow Heights - Bridgnorth,2023-08-13 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.44
776898,Ludlow Heights - Bridgnorth,2023-08-13 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.37
776898,Ludlow Heights - Bridgnorth,2023-08-13 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.17
776898,Ludlow Heights - Bridgnorth,2023-08-13 16:10:00+00:00,feeder,4.0,N Current (RMS),A,24.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,24.9
776898,Ludlow Heights - Bridgnorth,2023-08-13 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,32.5
776898,Ludlow Heights - Bridgnorth,2023-08-13 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,11.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-13 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
776898,Ludlow Heights - Bridgnorth,2023-08-13 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-13 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-13 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.04
776898,Ludlow Heights - Bridgnorth,2023-08-13 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
