Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776898,Ludlow Heights - Bridgnorth,2023-08-13 14:40:00+00:00,feeder,5.0,N Current (RMS),A,21.7
776898,Ludlow Heights - Bridgnorth,2023-08-13 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
776898,Ludlow Heights - Bridgnorth,2023-08-13 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,24.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,12.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
776898,Ludlow Heights - Bridgnorth,2023-08-13 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
776898,Ludlow Heights - Bridgnorth,2023-08-13 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
776898,Ludlow Heights - Bridgnorth,2023-08-13 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.52
776898,Ludlow Heights - Bridgnorth,2023-08-13 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.26
776898,Ludlow Heights - Bridgnorth,2023-08-13 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.25
776898,Ludlow Heights - Bridgnorth,2023-08-13 14:40:00+00:00,feeder,4.0,N Current (RMS),A,24.7
776898,Ludlow Heights - Bridgnorth,2023-08-13 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,24.4
776898,Ludlow Heights - Bridgnorth,2023-08-13 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,23.2
776898,Ludlow Heights - Bridgnorth,2023-08-13 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,10.4
776898,Ludlow Heights - Bridgnorth,2023-08-13 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-13 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
776898,Ludlow Heights - Bridgnorth,2023-08-13 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-13 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-13 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.44
776898,Ludlow Heights - Bridgnorth,2023-08-13 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 14:40:00+00:00,feeder,3.0,N Current (RMS),A,2.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.3
776898,Ludlow Heights - Bridgnorth,2023-08-13 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
776898,Ludlow Heights - Bridgnorth,2023-08-13 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
776898,Ludlow Heights - Bridgnorth,2023-08-13 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
776898,Ludlow Heights - Bridgnorth,2023-08-13 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,15.9
776898,Ludlow Heights - Bridgnorth,2023-08-13 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,22.12
776898,Ludlow Heights - Bridgnorth,2023-08-13 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.01
776898,Ludlow Heights - Bridgnorth,2023-08-13 14:40:00+00:00,feeder,1.0,N Current (RMS),A,60.1
776898,Ludlow Heights - Bridgnorth,2023-08-13 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,68.7
776898,Ludlow Heights - Bridgnorth,2023-08-13 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,94.5
776898,Ludlow Heights - Bridgnorth,2023-08-13 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,31.4
776898,Ludlow Heights - Bridgnorth,2023-08-13 14:40:00+00:00,transformer,,Temperature,C,29.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.28
776898,Ludlow Heights - Bridgnorth,2023-08-13 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.05
776898,Ludlow Heights - Bridgnorth,2023-08-13 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.22
776898,Ludlow Heights - Bridgnorth,2023-08-13 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.59
776898,Ludlow Heights - Bridgnorth,2023-08-13 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.45
776898,Ludlow Heights - Bridgnorth,2023-08-13 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.05
776898,Ludlow Heights - Bridgnorth,2023-08-13 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
776898,Ludlow Heights - Bridgnorth,2023-08-13 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
776898,Ludlow Heights - Bridgnorth,2023-08-13 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
776898,Ludlow Heights - Bridgnorth,2023-08-13 14:40:00+00:00,busbar,,L3 Active Power,kW,21.93
776898,Ludlow Heights - Bridgnorth,2023-08-13 14:40:00+00:00,busbar,,L2 Active Power,kW,34.29
776898,Ludlow Heights - Bridgnorth,2023-08-13 14:40:00+00:00,busbar,,L1 Active Power,kW,10.31
776898,Ludlow Heights - Bridgnorth,2023-08-13 14:40:00+00:00,busbar,,N Current (RMS),A,94.7
776898,Ludlow Heights - Bridgnorth,2023-08-13 14:40:00+00:00,busbar,,L3 Current (RMS),A,94.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 14:40:00+00:00,busbar,,L2 Current (RMS),A,145.9
776898,Ludlow Heights - Bridgnorth,2023-08-13 14:40:00+00:00,busbar,,L1 Current (RMS),A,49.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.16
776898,Ludlow Heights - Bridgnorth,2023-08-13 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.46
776898,Ludlow Heights - Bridgnorth,2023-08-13 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.39
776898,Ludlow Heights - Bridgnorth,2023-08-13 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.9
776898,Ludlow Heights - Bridgnorth,2023-08-13 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.37
776898,Ludlow Heights - Bridgnorth,2023-08-13 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.66
776898,Ludlow Heights - Bridgnorth,2023-08-13 14:30:00+00:00,feeder,5.0,N Current (RMS),A,22.4
776898,Ludlow Heights - Bridgnorth,2023-08-13 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,4.9
776898,Ludlow Heights - Bridgnorth,2023-08-13 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,27.7
776898,Ludlow Heights - Bridgnorth,2023-08-13 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,13.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
776898,Ludlow Heights - Bridgnorth,2023-08-13 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
776898,Ludlow Heights - Bridgnorth,2023-08-13 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
776898,Ludlow Heights - Bridgnorth,2023-08-13 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.4
776898,Ludlow Heights - Bridgnorth,2023-08-13 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.29
776898,Ludlow Heights - Bridgnorth,2023-08-13 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.88
776898,Ludlow Heights - Bridgnorth,2023-08-13 14:30:00+00:00,feeder,4.0,N Current (RMS),A,16.8
776898,Ludlow Heights - Bridgnorth,2023-08-13 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,24.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,19.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,19.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-13 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
776898,Ludlow Heights - Bridgnorth,2023-08-13 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
776898,Ludlow Heights - Bridgnorth,2023-08-13 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.5
776898,Ludlow Heights - Bridgnorth,2023-08-13 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-13 14:30:00+00:00,feeder,3.0,N Current (RMS),A,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-13 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,6.4
776898,Ludlow Heights - Bridgnorth,2023-08-13 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
776898,Ludlow Heights - Bridgnorth,2023-08-13 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
776898,Ludlow Heights - Bridgnorth,2023-08-13 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
776898,Ludlow Heights - Bridgnorth,2023-08-13 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.46
776898,Ludlow Heights - Bridgnorth,2023-08-13 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,21.76
776898,Ludlow Heights - Bridgnorth,2023-08-13 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.12
776898,Ludlow Heights - Bridgnorth,2023-08-13 14:30:00+00:00,feeder,1.0,N Current (RMS),A,59.1
776898,Ludlow Heights - Bridgnorth,2023-08-13 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,36.7
776898,Ludlow Heights - Bridgnorth,2023-08-13 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,91.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,40.7
776898,Ludlow Heights - Bridgnorth,2023-08-13 14:30:00+00:00,transformer,,Temperature,C,29.4
776898,Ludlow Heights - Bridgnorth,2023-08-13 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.19
776898,Ludlow Heights - Bridgnorth,2023-08-13 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.23
776898,Ludlow Heights - Bridgnorth,2023-08-13 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.05
776898,Ludlow Heights - Bridgnorth,2023-08-13 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.34
776898,Ludlow Heights - Bridgnorth,2023-08-13 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.36
776898,Ludlow Heights - Bridgnorth,2023-08-13 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.72
776898,Ludlow Heights - Bridgnorth,2023-08-13 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
776898,Ludlow Heights - Bridgnorth,2023-08-13 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
776898,Ludlow Heights - Bridgnorth,2023-08-13 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
776898,Ludlow Heights - Bridgnorth,2023-08-13 14:30:00+00:00,busbar,,L3 Active Power,kW,14.76
776898,Ludlow Heights - Bridgnorth,2023-08-13 14:30:00+00:00,busbar,,L2 Active Power,kW,33.93
776898,Ludlow Heights - Bridgnorth,2023-08-13 14:30:00+00:00,busbar,,L1 Active Power,kW,15.65
776898,Ludlow Heights - Bridgnorth,2023-08-13 14:30:00+00:00,busbar,,N Current (RMS),A,86.7
776898,Ludlow Heights - Bridgnorth,2023-08-13 14:30:00+00:00,busbar,,L3 Current (RMS),A,64.2
776898,Ludlow Heights - Bridgnorth,2023-08-13 14:30:00+00:00,busbar,,L2 Current (RMS),A,142.8
776898,Ludlow Heights - Bridgnorth,2023-08-13 14:30:00+00:00,busbar,,L1 Current (RMS),A,69.9
776898,Ludlow Heights - Bridgnorth,2023-08-13 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
776898,Ludlow Heights - Bridgnorth,2023-08-13 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
776898,Ludlow Heights - Bridgnorth,2023-08-13 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.23
776898,Ludlow Heights - Bridgnorth,2023-08-13 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.66
776898,Ludlow Heights - Bridgnorth,2023-08-13 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.01
776898,Ludlow Heights - Bridgnorth,2023-08-13 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.16
776898,Ludlow Heights - Bridgnorth,2023-08-13 14:20:00+00:00,feeder,5.0,N Current (RMS),A,16.4
776898,Ludlow Heights - Bridgnorth,2023-08-13 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,15.1
776898,Ludlow Heights - Bridgnorth,2023-08-13 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,15.2
776898,Ludlow Heights - Bridgnorth,2023-08-13 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
776898,Ludlow Heights - Bridgnorth,2023-08-13 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
776898,Ludlow Heights - Bridgnorth,2023-08-13 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
776898,Ludlow Heights - Bridgnorth,2023-08-13 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.46
776898,Ludlow Heights - Bridgnorth,2023-08-13 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.56
776898,Ludlow Heights - Bridgnorth,2023-08-13 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.46
776898,Ludlow Heights - Bridgnorth,2023-08-13 14:20:00+00:00,feeder,4.0,N Current (RMS),A,19.4
776898,Ludlow Heights - Bridgnorth,2023-08-13 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,24.3
776898,Ludlow Heights - Bridgnorth,2023-08-13 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.8
776898,Ludlow Heights - Bridgnorth,2023-08-13 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,23.5
776898,Ludlow Heights - Bridgnorth,2023-08-13 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
776898,Ludlow Heights - Bridgnorth,2023-08-13 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
776898,Ludlow Heights - Bridgnorth,2023-08-13 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.5
776898,Ludlow Heights - Bridgnorth,2023-08-13 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 14:20:00+00:00,feeder,3.0,N Current (RMS),A,1.8
776898,Ludlow Heights - Bridgnorth,2023-08-13 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.4
776898,Ludlow Heights - Bridgnorth,2023-08-13 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
776898,Ludlow Heights - Bridgnorth,2023-08-13 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
776898,Ludlow Heights - Bridgnorth,2023-08-13 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
776898,Ludlow Heights - Bridgnorth,2023-08-13 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.53
776898,Ludlow Heights - Bridgnorth,2023-08-13 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,21.86
776898,Ludlow Heights - Bridgnorth,2023-08-13 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.1
776898,Ludlow Heights - Bridgnorth,2023-08-13 14:20:00+00:00,feeder,1.0,N Current (RMS),A,59.5
776898,Ludlow Heights - Bridgnorth,2023-08-13 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,43.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,92.4
776898,Ludlow Heights - Bridgnorth,2023-08-13 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,40.3
776898,Ludlow Heights - Bridgnorth,2023-08-13 14:20:00+00:00,transformer,,Temperature,C,29.9
776898,Ludlow Heights - Bridgnorth,2023-08-13 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.29
776898,Ludlow Heights - Bridgnorth,2023-08-13 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.34
776898,Ludlow Heights - Bridgnorth,2023-08-13 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.18
776898,Ludlow Heights - Bridgnorth,2023-08-13 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.49
776898,Ludlow Heights - Bridgnorth,2023-08-13 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.41
776898,Ludlow Heights - Bridgnorth,2023-08-13 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.78
776898,Ludlow Heights - Bridgnorth,2023-08-13 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
776898,Ludlow Heights - Bridgnorth,2023-08-13 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
776898,Ludlow Heights - Bridgnorth,2023-08-13 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
776898,Ludlow Heights - Bridgnorth,2023-08-13 14:20:00+00:00,busbar,,L3 Active Power,kW,15.65
776898,Ludlow Heights - Bridgnorth,2023-08-13 14:20:00+00:00,busbar,,L2 Active Power,kW,29.93
776898,Ludlow Heights - Bridgnorth,2023-08-13 14:20:00+00:00,busbar,,L1 Active Power,kW,16.73
776898,Ludlow Heights - Bridgnorth,2023-08-13 14:20:00+00:00,busbar,,N Current (RMS),A,70.9
776898,Ludlow Heights - Bridgnorth,2023-08-13 14:20:00+00:00,busbar,,L3 Current (RMS),A,69.1
776898,Ludlow Heights - Bridgnorth,2023-08-13 14:20:00+00:00,busbar,,L2 Current (RMS),A,127.4
776898,Ludlow Heights - Bridgnorth,2023-08-13 14:20:00+00:00,busbar,,L1 Current (RMS),A,73.8
776898,Ludlow Heights - Bridgnorth,2023-08-13 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.24
776898,Ludlow Heights - Bridgnorth,2023-08-13 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.85
776898,Ludlow Heights - Bridgnorth,2023-08-13 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.27
776898,Ludlow Heights - Bridgnorth,2023-08-13 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.98
776898,Ludlow Heights - Bridgnorth,2023-08-13 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.55
776898,Ludlow Heights - Bridgnorth,2023-08-13 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.06
776898,Ludlow Heights - Bridgnorth,2023-08-13 14:10:00+00:00,feeder,5.0,N Current (RMS),A,14.7
776898,Ludlow Heights - Bridgnorth,2023-08-13 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,5.1
776898,Ludlow Heights - Bridgnorth,2023-08-13 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,17.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.3
776898,Ludlow Heights - Bridgnorth,2023-08-13 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
776898,Ludlow Heights - Bridgnorth,2023-08-13 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
776898,Ludlow Heights - Bridgnorth,2023-08-13 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
776898,Ludlow Heights - Bridgnorth,2023-08-13 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.86
776898,Ludlow Heights - Bridgnorth,2023-08-13 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.17
776898,Ludlow Heights - Bridgnorth,2023-08-13 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.75
776898,Ludlow Heights - Bridgnorth,2023-08-13 14:10:00+00:00,feeder,4.0,N Current (RMS),A,18.4
776898,Ludlow Heights - Bridgnorth,2023-08-13 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,22.2
776898,Ludlow Heights - Bridgnorth,2023-08-13 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,19.2
776898,Ludlow Heights - Bridgnorth,2023-08-13 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,13.7
776898,Ludlow Heights - Bridgnorth,2023-08-13 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-13 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-13 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
776898,Ludlow Heights - Bridgnorth,2023-08-13 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-13 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.72
776898,Ludlow Heights - Bridgnorth,2023-08-13 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-13 14:10:00+00:00,feeder,3.0,N Current (RMS),A,1.9
776898,Ludlow Heights - Bridgnorth,2023-08-13 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.3
776898,Ludlow Heights - Bridgnorth,2023-08-13 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
776898,Ludlow Heights - Bridgnorth,2023-08-13 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
776898,Ludlow Heights - Bridgnorth,2023-08-13 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
776898,Ludlow Heights - Bridgnorth,2023-08-13 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.19
776898,Ludlow Heights - Bridgnorth,2023-08-13 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,24.13
776898,Ludlow Heights - Bridgnorth,2023-08-13 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.85
776898,Ludlow Heights - Bridgnorth,2023-08-13 14:10:00+00:00,feeder,1.0,N Current (RMS),A,72.3
776898,Ludlow Heights - Bridgnorth,2023-08-13 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,46.4
776898,Ludlow Heights - Bridgnorth,2023-08-13 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,101.9
776898,Ludlow Heights - Bridgnorth,2023-08-13 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,31.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 14:10:00+00:00,transformer,,Temperature,C,30.4
776898,Ludlow Heights - Bridgnorth,2023-08-13 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.23
776898,Ludlow Heights - Bridgnorth,2023-08-13 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.53
776898,Ludlow Heights - Bridgnorth,2023-08-13 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.07
776898,Ludlow Heights - Bridgnorth,2023-08-13 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.78
776898,Ludlow Heights - Bridgnorth,2023-08-13 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.38
776898,Ludlow Heights - Bridgnorth,2023-08-13 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.4
776898,Ludlow Heights - Bridgnorth,2023-08-13 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
776898,Ludlow Heights - Bridgnorth,2023-08-13 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
776898,Ludlow Heights - Bridgnorth,2023-08-13 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 14:10:00+00:00,busbar,,L3 Active Power,kW,16.02
776898,Ludlow Heights - Bridgnorth,2023-08-13 14:10:00+00:00,busbar,,L2 Active Power,kW,33.57
776898,Ludlow Heights - Bridgnorth,2023-08-13 14:10:00+00:00,busbar,,L1 Active Power,kW,10.68
776898,Ludlow Heights - Bridgnorth,2023-08-13 14:10:00+00:00,busbar,,N Current (RMS),A,92.9
776898,Ludlow Heights - Bridgnorth,2023-08-13 14:10:00+00:00,busbar,,L3 Current (RMS),A,71.5
776898,Ludlow Heights - Bridgnorth,2023-08-13 14:10:00+00:00,busbar,,L2 Current (RMS),A,142.5
776898,Ludlow Heights - Bridgnorth,2023-08-13 14:10:00+00:00,busbar,,L1 Current (RMS),A,49.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.19
776898,Ludlow Heights - Bridgnorth,2023-08-13 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.52
776898,Ludlow Heights - Bridgnorth,2023-08-13 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.22
776898,Ludlow Heights - Bridgnorth,2023-08-13 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.72
776898,Ludlow Heights - Bridgnorth,2023-08-13 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.62
776898,Ludlow Heights - Bridgnorth,2023-08-13 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.04
776898,Ludlow Heights - Bridgnorth,2023-08-13 14:00:00+00:00,feeder,5.0,N Current (RMS),A,21.3
776898,Ludlow Heights - Bridgnorth,2023-08-13 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.5
776898,Ludlow Heights - Bridgnorth,2023-08-13 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,24.4
776898,Ludlow Heights - Bridgnorth,2023-08-13 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.3
776898,Ludlow Heights - Bridgnorth,2023-08-13 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
776898,Ludlow Heights - Bridgnorth,2023-08-13 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
776898,Ludlow Heights - Bridgnorth,2023-08-13 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
776898,Ludlow Heights - Bridgnorth,2023-08-13 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.75
776898,Ludlow Heights - Bridgnorth,2023-08-13 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.95
776898,Ludlow Heights - Bridgnorth,2023-08-13 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.32
776898,Ludlow Heights - Bridgnorth,2023-08-13 14:00:00+00:00,feeder,4.0,N Current (RMS),A,18.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,18.1
776898,Ludlow Heights - Bridgnorth,2023-08-13 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,10.9
776898,Ludlow Heights - Bridgnorth,2023-08-13 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-13 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
776898,Ludlow Heights - Bridgnorth,2023-08-13 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
776898,Ludlow Heights - Bridgnorth,2023-08-13 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-13 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.58
776898,Ludlow Heights - Bridgnorth,2023-08-13 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 14:00:00+00:00,feeder,3.0,N Current (RMS),A,2.1
776898,Ludlow Heights - Bridgnorth,2023-08-13 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.7
776898,Ludlow Heights - Bridgnorth,2023-08-13 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
776898,Ludlow Heights - Bridgnorth,2023-08-13 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
776898,Ludlow Heights - Bridgnorth,2023-08-13 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
776898,Ludlow Heights - Bridgnorth,2023-08-13 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.72
776898,Ludlow Heights - Bridgnorth,2023-08-13 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,22.14
776898,Ludlow Heights - Bridgnorth,2023-08-13 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.73
776898,Ludlow Heights - Bridgnorth,2023-08-13 14:00:00+00:00,feeder,1.0,N Current (RMS),A,66.8
776898,Ludlow Heights - Bridgnorth,2023-08-13 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,38.8
776898,Ludlow Heights - Bridgnorth,2023-08-13 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,93.5
776898,Ludlow Heights - Bridgnorth,2023-08-13 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,34.8
776898,Ludlow Heights - Bridgnorth,2023-08-13 14:00:00+00:00,transformer,,Temperature,C,30.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.27
776898,Ludlow Heights - Bridgnorth,2023-08-13 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.25
776898,Ludlow Heights - Bridgnorth,2023-08-13 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.08
776898,Ludlow Heights - Bridgnorth,2023-08-13 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.29
776898,Ludlow Heights - Bridgnorth,2023-08-13 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.33
776898,Ludlow Heights - Bridgnorth,2023-08-13 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.76
776898,Ludlow Heights - Bridgnorth,2023-08-13 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
776898,Ludlow Heights - Bridgnorth,2023-08-13 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
776898,Ludlow Heights - Bridgnorth,2023-08-13 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
776898,Ludlow Heights - Bridgnorth,2023-08-13 14:00:00+00:00,busbar,,L3 Active Power,kW,13.17
776898,Ludlow Heights - Bridgnorth,2023-08-13 14:00:00+00:00,busbar,,L2 Active Power,kW,33.3
776898,Ludlow Heights - Bridgnorth,2023-08-13 14:00:00+00:00,busbar,,L1 Active Power,kW,10.08
776898,Ludlow Heights - Bridgnorth,2023-08-13 14:00:00+00:00,busbar,,N Current (RMS),A,98.5
776898,Ludlow Heights - Bridgnorth,2023-08-13 14:00:00+00:00,busbar,,L3 Current (RMS),A,58.7
776898,Ludlow Heights - Bridgnorth,2023-08-13 14:00:00+00:00,busbar,,L2 Current (RMS),A,141.4
776898,Ludlow Heights - Bridgnorth,2023-08-13 14:00:00+00:00,busbar,,L1 Current (RMS),A,46.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.08
776898,Ludlow Heights - Bridgnorth,2023-08-13 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.7
776898,Ludlow Heights - Bridgnorth,2023-08-13 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.54
776898,Ludlow Heights - Bridgnorth,2023-08-13 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.82
776898,Ludlow Heights - Bridgnorth,2023-08-13 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.11
776898,Ludlow Heights - Bridgnorth,2023-08-13 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.45
776898,Ludlow Heights - Bridgnorth,2023-08-13 13:50:00+00:00,feeder,5.0,N Current (RMS),A,17.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,4.9
776898,Ludlow Heights - Bridgnorth,2023-08-13 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,18.4
776898,Ludlow Heights - Bridgnorth,2023-08-13 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,8.3
776898,Ludlow Heights - Bridgnorth,2023-08-13 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
776898,Ludlow Heights - Bridgnorth,2023-08-13 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
776898,Ludlow Heights - Bridgnorth,2023-08-13 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
776898,Ludlow Heights - Bridgnorth,2023-08-13 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.91
776898,Ludlow Heights - Bridgnorth,2023-08-13 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.13
776898,Ludlow Heights - Bridgnorth,2023-08-13 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.26
776898,Ludlow Heights - Bridgnorth,2023-08-13 13:50:00+00:00,feeder,4.0,N Current (RMS),A,19.8
776898,Ludlow Heights - Bridgnorth,2023-08-13 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.9
776898,Ludlow Heights - Bridgnorth,2023-08-13 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,18.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.1
776898,Ludlow Heights - Bridgnorth,2023-08-13 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-13 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
776898,Ludlow Heights - Bridgnorth,2023-08-13 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-13 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-13 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.44
776898,Ludlow Heights - Bridgnorth,2023-08-13 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-13 13:50:00+00:00,feeder,3.0,N Current (RMS),A,2.4
776898,Ludlow Heights - Bridgnorth,2023-08-13 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.2
776898,Ludlow Heights - Bridgnorth,2023-08-13 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
776898,Ludlow Heights - Bridgnorth,2023-08-13 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
776898,Ludlow Heights - Bridgnorth,2023-08-13 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
776898,Ludlow Heights - Bridgnorth,2023-08-13 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.27
776898,Ludlow Heights - Bridgnorth,2023-08-13 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,20.69
776898,Ludlow Heights - Bridgnorth,2023-08-13 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.46
776898,Ludlow Heights - Bridgnorth,2023-08-13 13:50:00+00:00,feeder,1.0,N Current (RMS),A,58.2
776898,Ludlow Heights - Bridgnorth,2023-08-13 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,37.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,87.3
776898,Ludlow Heights - Bridgnorth,2023-08-13 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,38.2
776898,Ludlow Heights - Bridgnorth,2023-08-13 13:50:00+00:00,transformer,,Temperature,C,29.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.23
776898,Ludlow Heights - Bridgnorth,2023-08-13 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.19
776898,Ludlow Heights - Bridgnorth,2023-08-13 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.02
776898,Ludlow Heights - Bridgnorth,2023-08-13 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.56
776898,Ludlow Heights - Bridgnorth,2023-08-13 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.31
776898,Ludlow Heights - Bridgnorth,2023-08-13 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.75
776898,Ludlow Heights - Bridgnorth,2023-08-13 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
776898,Ludlow Heights - Bridgnorth,2023-08-13 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
776898,Ludlow Heights - Bridgnorth,2023-08-13 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
776898,Ludlow Heights - Bridgnorth,2023-08-13 13:50:00+00:00,busbar,,L3 Active Power,kW,12.99
776898,Ludlow Heights - Bridgnorth,2023-08-13 13:50:00+00:00,busbar,,L2 Active Power,kW,30.38
776898,Ludlow Heights - Bridgnorth,2023-08-13 13:50:00+00:00,busbar,,L1 Active Power,kW,11.16
776898,Ludlow Heights - Bridgnorth,2023-08-13 13:50:00+00:00,busbar,,N Current (RMS),A,85.2
776898,Ludlow Heights - Bridgnorth,2023-08-13 13:50:00+00:00,busbar,,L3 Current (RMS),A,58.1
776898,Ludlow Heights - Bridgnorth,2023-08-13 13:50:00+00:00,busbar,,L2 Current (RMS),A,129.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 13:50:00+00:00,busbar,,L1 Current (RMS),A,51.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
776898,Ludlow Heights - Bridgnorth,2023-08-13 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.43
776898,Ludlow Heights - Bridgnorth,2023-08-13 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.58
776898,Ludlow Heights - Bridgnorth,2023-08-13 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.35
776898,Ludlow Heights - Bridgnorth,2023-08-13 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.22
776898,Ludlow Heights - Bridgnorth,2023-08-13 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.05
776898,Ludlow Heights - Bridgnorth,2023-08-13 13:40:00+00:00,feeder,5.0,N Current (RMS),A,12.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,9.3
776898,Ludlow Heights - Bridgnorth,2023-08-13 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,10.9
776898,Ludlow Heights - Bridgnorth,2023-08-13 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
776898,Ludlow Heights - Bridgnorth,2023-08-13 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
776898,Ludlow Heights - Bridgnorth,2023-08-13 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
776898,Ludlow Heights - Bridgnorth,2023-08-13 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.53
776898,Ludlow Heights - Bridgnorth,2023-08-13 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.69
776898,Ludlow Heights - Bridgnorth,2023-08-13 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.68
776898,Ludlow Heights - Bridgnorth,2023-08-13 13:40:00+00:00,feeder,4.0,N Current (RMS),A,19.8
776898,Ludlow Heights - Bridgnorth,2023-08-13 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,16.8
776898,Ludlow Heights - Bridgnorth,2023-08-13 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,9.2
776898,Ludlow Heights - Bridgnorth,2023-08-13 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-13 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
776898,Ludlow Heights - Bridgnorth,2023-08-13 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-13 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-13 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.49
776898,Ludlow Heights - Bridgnorth,2023-08-13 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-13 13:40:00+00:00,feeder,3.0,N Current (RMS),A,1.3
776898,Ludlow Heights - Bridgnorth,2023-08-13 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.3
776898,Ludlow Heights - Bridgnorth,2023-08-13 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
776898,Ludlow Heights - Bridgnorth,2023-08-13 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
776898,Ludlow Heights - Bridgnorth,2023-08-13 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
776898,Ludlow Heights - Bridgnorth,2023-08-13 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.67
776898,Ludlow Heights - Bridgnorth,2023-08-13 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,20.76
776898,Ludlow Heights - Bridgnorth,2023-08-13 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.27
776898,Ludlow Heights - Bridgnorth,2023-08-13 13:40:00+00:00,feeder,1.0,N Current (RMS),A,63.5
776898,Ludlow Heights - Bridgnorth,2023-08-13 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,34.2
776898,Ludlow Heights - Bridgnorth,2023-08-13 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,87.7
776898,Ludlow Heights - Bridgnorth,2023-08-13 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,24.8
776898,Ludlow Heights - Bridgnorth,2023-08-13 13:40:00+00:00,transformer,,Temperature,C,28.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.42
776898,Ludlow Heights - Bridgnorth,2023-08-13 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.25
776898,Ludlow Heights - Bridgnorth,2023-08-13 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.34
776898,Ludlow Heights - Bridgnorth,2023-08-13 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.74
776898,Ludlow Heights - Bridgnorth,2023-08-13 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.49
776898,Ludlow Heights - Bridgnorth,2023-08-13 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.87
776898,Ludlow Heights - Bridgnorth,2023-08-13 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
776898,Ludlow Heights - Bridgnorth,2023-08-13 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
776898,Ludlow Heights - Bridgnorth,2023-08-13 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
776898,Ludlow Heights - Bridgnorth,2023-08-13 13:40:00+00:00,busbar,,L3 Active Power,kW,11.53
776898,Ludlow Heights - Bridgnorth,2023-08-13 13:40:00+00:00,busbar,,L2 Active Power,kW,27.16
776898,Ludlow Heights - Bridgnorth,2023-08-13 13:40:00+00:00,busbar,,L1 Active Power,kW,7.01
776898,Ludlow Heights - Bridgnorth,2023-08-13 13:40:00+00:00,busbar,,N Current (RMS),A,83.2
776898,Ludlow Heights - Bridgnorth,2023-08-13 13:40:00+00:00,busbar,,L3 Current (RMS),A,52.1
776898,Ludlow Heights - Bridgnorth,2023-08-13 13:40:00+00:00,busbar,,L2 Current (RMS),A,115.9
776898,Ludlow Heights - Bridgnorth,2023-08-13 13:40:00+00:00,busbar,,L1 Current (RMS),A,36.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-13 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
776898,Ludlow Heights - Bridgnorth,2023-08-13 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.15
776898,Ludlow Heights - Bridgnorth,2023-08-13 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.56
776898,Ludlow Heights - Bridgnorth,2023-08-13 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.23
776898,Ludlow Heights - Bridgnorth,2023-08-13 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.61
776898,Ludlow Heights - Bridgnorth,2023-08-13 13:30:00+00:00,feeder,5.0,N Current (RMS),A,8.9
776898,Ludlow Heights - Bridgnorth,2023-08-13 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
776898,Ludlow Heights - Bridgnorth,2023-08-13 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,7.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.8
776898,Ludlow Heights - Bridgnorth,2023-08-13 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
776898,Ludlow Heights - Bridgnorth,2023-08-13 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
776898,Ludlow Heights - Bridgnorth,2023-08-13 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
776898,Ludlow Heights - Bridgnorth,2023-08-13 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.53
776898,Ludlow Heights - Bridgnorth,2023-08-13 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.53
776898,Ludlow Heights - Bridgnorth,2023-08-13 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.65
776898,Ludlow Heights - Bridgnorth,2023-08-13 13:30:00+00:00,feeder,4.0,N Current (RMS),A,15.3
776898,Ludlow Heights - Bridgnorth,2023-08-13 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.5
776898,Ludlow Heights - Bridgnorth,2023-08-13 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,14.3
776898,Ludlow Heights - Bridgnorth,2023-08-13 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-13 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
776898,Ludlow Heights - Bridgnorth,2023-08-13 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
776898,Ludlow Heights - Bridgnorth,2023-08-13 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-13 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.88
776898,Ludlow Heights - Bridgnorth,2023-08-13 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
776898,Ludlow Heights - Bridgnorth,2023-08-13 13:30:00+00:00,feeder,3.0,N Current (RMS),A,2.4
776898,Ludlow Heights - Bridgnorth,2023-08-13 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.2
776898,Ludlow Heights - Bridgnorth,2023-08-13 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776898,Ludlow Heights - Bridgnorth,2023-08-13 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
776898,Ludlow Heights - Bridgnorth,2023-08-13 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
776898,Ludlow Heights - Bridgnorth,2023-08-13 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
776898,Ludlow Heights - Bridgnorth,2023-08-13 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.85
776898,Ludlow Heights - Bridgnorth,2023-08-13 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,25.28
776898,Ludlow Heights - Bridgnorth,2023-08-13 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.25
776898,Ludlow Heights - Bridgnorth,2023-08-13 13:30:00+00:00,feeder,1.0,N Current (RMS),A,87.2
776898,Ludlow Heights - Bridgnorth,2023-08-13 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,31.5
776898,Ludlow Heights - Bridgnorth,2023-08-13 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,108.8
776898,Ludlow Heights - Bridgnorth,2023-08-13 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,29.2
776898,Ludlow Heights - Bridgnorth,2023-08-13 13:30:00+00:00,transformer,,Temperature,C,26.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.51
776898,Ludlow Heights - Bridgnorth,2023-08-13 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.54
776898,Ludlow Heights - Bridgnorth,2023-08-13 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.44
776898,Ludlow Heights - Bridgnorth,2023-08-13 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.66
776898,Ludlow Heights - Bridgnorth,2023-08-13 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.54
776898,Ludlow Heights - Bridgnorth,2023-08-13 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
776898,Ludlow Heights - Bridgnorth,2023-08-13 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
776898,Ludlow Heights - Bridgnorth,2023-08-13 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
776898,Ludlow Heights - Bridgnorth,2023-08-13 13:30:00+00:00,busbar,,L3 Active Power,kW,10.91
776898,Ludlow Heights - Bridgnorth,2023-08-13 13:30:00+00:00,busbar,,L2 Active Power,kW,30.92
776898,Ludlow Heights - Bridgnorth,2023-08-13 13:30:00+00:00,busbar,,L1 Active Power,kW,9.54
776898,Ludlow Heights - Bridgnorth,2023-08-13 13:30:00+00:00,busbar,,N Current (RMS),A,98.3
776898,Ludlow Heights - Bridgnorth,2023-08-13 13:30:00+00:00,busbar,,L3 Current (RMS),A,50.1
776898,Ludlow Heights - Bridgnorth,2023-08-13 13:30:00+00:00,busbar,,L2 Current (RMS),A,133.7
776898,Ludlow Heights - Bridgnorth,2023-08-13 13:30:00+00:00,busbar,,L1 Current (RMS),A,45.3
776898,Ludlow Heights - Bridgnorth,2023-08-13 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.17
776898,Ludlow Heights - Bridgnorth,2023-08-13 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.58
776898,Ludlow Heights - Bridgnorth,2023-08-13 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.17
776898,Ludlow Heights - Bridgnorth,2023-08-13 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.92
776898,Ludlow Heights - Bridgnorth,2023-08-13 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.87
776898,Ludlow Heights - Bridgnorth,2023-08-13 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.93
776898,Ludlow Heights - Bridgnorth,2023-08-13 13:20:00+00:00,feeder,5.0,N Current (RMS),A,11.7
776898,Ludlow Heights - Bridgnorth,2023-08-13 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,9.5
776898,Ludlow Heights - Bridgnorth,2023-08-13 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,14.5
776898,Ludlow Heights - Bridgnorth,2023-08-13 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,11.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
776898,Ludlow Heights - Bridgnorth,2023-08-13 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
776898,Ludlow Heights - Bridgnorth,2023-08-13 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.69
776898,Ludlow Heights - Bridgnorth,2023-08-13 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.59
776898,Ludlow Heights - Bridgnorth,2023-08-13 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.67
776898,Ludlow Heights - Bridgnorth,2023-08-13 13:20:00+00:00,feeder,4.0,N Current (RMS),A,10.7
776898,Ludlow Heights - Bridgnorth,2023-08-13 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.1
776898,Ludlow Heights - Bridgnorth,2023-08-13 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,17.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,20.7
776898,Ludlow Heights - Bridgnorth,2023-08-13 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
776898,Ludlow Heights - Bridgnorth,2023-08-13 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-13 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-13 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.7
776898,Ludlow Heights - Bridgnorth,2023-08-13 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
776898,Ludlow Heights - Bridgnorth,2023-08-13 13:20:00+00:00,feeder,3.0,N Current (RMS),A,1.5
776898,Ludlow Heights - Bridgnorth,2023-08-13 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.3
776898,Ludlow Heights - Bridgnorth,2023-08-13 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
776898,Ludlow Heights - Bridgnorth,2023-08-13 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
776898,Ludlow Heights - Bridgnorth,2023-08-13 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
776898,Ludlow Heights - Bridgnorth,2023-08-13 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,14.35
776898,Ludlow Heights - Bridgnorth,2023-08-13 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,25.15
776898,Ludlow Heights - Bridgnorth,2023-08-13 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.04
776898,Ludlow Heights - Bridgnorth,2023-08-13 13:20:00+00:00,feeder,1.0,N Current (RMS),A,69.1
776898,Ludlow Heights - Bridgnorth,2023-08-13 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,64.4
776898,Ludlow Heights - Bridgnorth,2023-08-13 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,107.1
776898,Ludlow Heights - Bridgnorth,2023-08-13 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,36.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 13:20:00+00:00,transformer,,Temperature,C,26.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-13 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.96
