Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776898,Ludlow Heights - Bridgnorth,2023-08-13 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.15
776898,Ludlow Heights - Bridgnorth,2023-08-13 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.51
776898,Ludlow Heights - Bridgnorth,2023-08-13 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.33
776898,Ludlow Heights - Bridgnorth,2023-08-13 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.5
776898,Ludlow Heights - Bridgnorth,2023-08-13 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
776898,Ludlow Heights - Bridgnorth,2023-08-13 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
776898,Ludlow Heights - Bridgnorth,2023-08-13 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
776898,Ludlow Heights - Bridgnorth,2023-08-13 13:20:00+00:00,busbar,,L3 Active Power,kW,19.94
776898,Ludlow Heights - Bridgnorth,2023-08-13 13:20:00+00:00,busbar,,L2 Active Power,kW,33.31
776898,Ludlow Heights - Bridgnorth,2023-08-13 13:20:00+00:00,busbar,,L1 Active Power,kW,14.67
776898,Ludlow Heights - Bridgnorth,2023-08-13 13:20:00+00:00,busbar,,N Current (RMS),A,77.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 13:20:00+00:00,busbar,,L3 Current (RMS),A,88.5
776898,Ludlow Heights - Bridgnorth,2023-08-13 13:20:00+00:00,busbar,,L2 Current (RMS),A,142.9
776898,Ludlow Heights - Bridgnorth,2023-08-13 13:20:00+00:00,busbar,,L1 Current (RMS),A,65.4
776898,Ludlow Heights - Bridgnorth,2023-08-13 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.2
776898,Ludlow Heights - Bridgnorth,2023-08-13 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.39
776898,Ludlow Heights - Bridgnorth,2023-08-13 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.18
776898,Ludlow Heights - Bridgnorth,2023-08-13 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.4
776898,Ludlow Heights - Bridgnorth,2023-08-13 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.09
776898,Ludlow Heights - Bridgnorth,2023-08-13 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.29
776898,Ludlow Heights - Bridgnorth,2023-08-13 13:10:00+00:00,feeder,5.0,N Current (RMS),A,9.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,11.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,15.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,11.4
776898,Ludlow Heights - Bridgnorth,2023-08-13 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
776898,Ludlow Heights - Bridgnorth,2023-08-13 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
776898,Ludlow Heights - Bridgnorth,2023-08-13 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
776898,Ludlow Heights - Bridgnorth,2023-08-13 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.72
776898,Ludlow Heights - Bridgnorth,2023-08-13 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.96
776898,Ludlow Heights - Bridgnorth,2023-08-13 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.53
776898,Ludlow Heights - Bridgnorth,2023-08-13 13:10:00+00:00,feeder,4.0,N Current (RMS),A,15.1
776898,Ludlow Heights - Bridgnorth,2023-08-13 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.3
776898,Ludlow Heights - Bridgnorth,2023-08-13 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,18.4
776898,Ludlow Heights - Bridgnorth,2023-08-13 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,29.9
776898,Ludlow Heights - Bridgnorth,2023-08-13 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-13 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-13 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-13 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.85
776898,Ludlow Heights - Bridgnorth,2023-08-13 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
776898,Ludlow Heights - Bridgnorth,2023-08-13 13:10:00+00:00,feeder,3.0,N Current (RMS),A,2.4
776898,Ludlow Heights - Bridgnorth,2023-08-13 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.9
776898,Ludlow Heights - Bridgnorth,2023-08-13 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
776898,Ludlow Heights - Bridgnorth,2023-08-13 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
776898,Ludlow Heights - Bridgnorth,2023-08-13 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
776898,Ludlow Heights - Bridgnorth,2023-08-13 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,16.55
776898,Ludlow Heights - Bridgnorth,2023-08-13 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,27.9
776898,Ludlow Heights - Bridgnorth,2023-08-13 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.41
776898,Ludlow Heights - Bridgnorth,2023-08-13 13:10:00+00:00,feeder,1.0,N Current (RMS),A,71.4
776898,Ludlow Heights - Bridgnorth,2023-08-13 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,70.5
776898,Ludlow Heights - Bridgnorth,2023-08-13 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,118.7
776898,Ludlow Heights - Bridgnorth,2023-08-13 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,41.9
776898,Ludlow Heights - Bridgnorth,2023-08-13 13:10:00+00:00,transformer,,Temperature,C,25.8
776898,Ludlow Heights - Bridgnorth,2023-08-13 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.21
776898,Ludlow Heights - Bridgnorth,2023-08-13 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.28
776898,Ludlow Heights - Bridgnorth,2023-08-13 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.22
776898,Ludlow Heights - Bridgnorth,2023-08-13 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.94
776898,Ludlow Heights - Bridgnorth,2023-08-13 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.35
776898,Ludlow Heights - Bridgnorth,2023-08-13 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,235.86
776898,Ludlow Heights - Bridgnorth,2023-08-13 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
776898,Ludlow Heights - Bridgnorth,2023-08-13 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
776898,Ludlow Heights - Bridgnorth,2023-08-13 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
776898,Ludlow Heights - Bridgnorth,2023-08-13 13:10:00+00:00,busbar,,L3 Active Power,kW,22.62
776898,Ludlow Heights - Bridgnorth,2023-08-13 13:10:00+00:00,busbar,,L2 Active Power,kW,36.81
776898,Ludlow Heights - Bridgnorth,2023-08-13 13:10:00+00:00,busbar,,L1 Active Power,kW,18.28
776898,Ludlow Heights - Bridgnorth,2023-08-13 13:10:00+00:00,busbar,,N Current (RMS),A,77.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 13:10:00+00:00,busbar,,L3 Current (RMS),A,96.8
776898,Ludlow Heights - Bridgnorth,2023-08-13 13:10:00+00:00,busbar,,L2 Current (RMS),A,157.5
776898,Ludlow Heights - Bridgnorth,2023-08-13 13:10:00+00:00,busbar,,L1 Current (RMS),A,80.4
776898,Ludlow Heights - Bridgnorth,2023-08-13 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.34
776898,Ludlow Heights - Bridgnorth,2023-08-13 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.32
776898,Ludlow Heights - Bridgnorth,2023-08-13 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.35
776898,Ludlow Heights - Bridgnorth,2023-08-13 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.3
776898,Ludlow Heights - Bridgnorth,2023-08-13 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.43
776898,Ludlow Heights - Bridgnorth,2023-08-13 13:00:00+00:00,feeder,5.0,N Current (RMS),A,17.5
776898,Ludlow Heights - Bridgnorth,2023-08-13 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,6.1
776898,Ludlow Heights - Bridgnorth,2023-08-13 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,22.8
776898,Ludlow Heights - Bridgnorth,2023-08-13 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,7.1
776898,Ludlow Heights - Bridgnorth,2023-08-13 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
776898,Ludlow Heights - Bridgnorth,2023-08-13 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
776898,Ludlow Heights - Bridgnorth,2023-08-13 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
776898,Ludlow Heights - Bridgnorth,2023-08-13 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.49
776898,Ludlow Heights - Bridgnorth,2023-08-13 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.63
776898,Ludlow Heights - Bridgnorth,2023-08-13 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.63
776898,Ludlow Heights - Bridgnorth,2023-08-13 13:00:00+00:00,feeder,4.0,N Current (RMS),A,12.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,16.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,20.7
776898,Ludlow Heights - Bridgnorth,2023-08-13 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,21.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-13 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
776898,Ludlow Heights - Bridgnorth,2023-08-13 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-13 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-13 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.41
776898,Ludlow Heights - Bridgnorth,2023-08-13 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
776898,Ludlow Heights - Bridgnorth,2023-08-13 13:00:00+00:00,feeder,3.0,N Current (RMS),A,1.9
776898,Ludlow Heights - Bridgnorth,2023-08-13 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.1
776898,Ludlow Heights - Bridgnorth,2023-08-13 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776898,Ludlow Heights - Bridgnorth,2023-08-13 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.54
776898,Ludlow Heights - Bridgnorth,2023-08-13 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
776898,Ludlow Heights - Bridgnorth,2023-08-13 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,24.2
776898,Ludlow Heights - Bridgnorth,2023-08-13 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,24.37
776898,Ludlow Heights - Bridgnorth,2023-08-13 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.78
776898,Ludlow Heights - Bridgnorth,2023-08-13 13:00:00+00:00,feeder,1.0,N Current (RMS),A,62.9
776898,Ludlow Heights - Bridgnorth,2023-08-13 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,105.2
776898,Ludlow Heights - Bridgnorth,2023-08-13 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,104.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,43.1
776898,Ludlow Heights - Bridgnorth,2023-08-13 13:00:00+00:00,transformer,,Temperature,C,26.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.16
776898,Ludlow Heights - Bridgnorth,2023-08-13 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,236.72
776898,Ludlow Heights - Bridgnorth,2023-08-13 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-13 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.92
776898,Ludlow Heights - Bridgnorth,2023-08-13 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.35
776898,Ludlow Heights - Bridgnorth,2023-08-13 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,235.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
776898,Ludlow Heights - Bridgnorth,2023-08-13 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
776898,Ludlow Heights - Bridgnorth,2023-08-13 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
776898,Ludlow Heights - Bridgnorth,2023-08-13 13:00:00+00:00,busbar,,L3 Active Power,kW,28.96
776898,Ludlow Heights - Bridgnorth,2023-08-13 13:00:00+00:00,busbar,,L2 Active Power,kW,35.41
776898,Ludlow Heights - Bridgnorth,2023-08-13 13:00:00+00:00,busbar,,L1 Active Power,kW,15.86
776898,Ludlow Heights - Bridgnorth,2023-08-13 13:00:00+00:00,busbar,,N Current (RMS),A,76.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 13:00:00+00:00,busbar,,L3 Current (RMS),A,125.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 13:00:00+00:00,busbar,,L2 Current (RMS),A,151.1
776898,Ludlow Heights - Bridgnorth,2023-08-13 13:00:00+00:00,busbar,,L1 Current (RMS),A,69.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.18
776898,Ludlow Heights - Bridgnorth,2023-08-13 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
776898,Ludlow Heights - Bridgnorth,2023-08-13 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.13
776898,Ludlow Heights - Bridgnorth,2023-08-13 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.96
776898,Ludlow Heights - Bridgnorth,2023-08-13 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.72
776898,Ludlow Heights - Bridgnorth,2023-08-13 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.5
776898,Ludlow Heights - Bridgnorth,2023-08-13 12:50:00+00:00,feeder,5.0,N Current (RMS),A,13.8
776898,Ludlow Heights - Bridgnorth,2023-08-13 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,4.8
776898,Ludlow Heights - Bridgnorth,2023-08-13 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,17.8
776898,Ludlow Heights - Bridgnorth,2023-08-13 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,7.2
776898,Ludlow Heights - Bridgnorth,2023-08-13 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
776898,Ludlow Heights - Bridgnorth,2023-08-13 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
776898,Ludlow Heights - Bridgnorth,2023-08-13 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
776898,Ludlow Heights - Bridgnorth,2023-08-13 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.51
776898,Ludlow Heights - Bridgnorth,2023-08-13 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.63
776898,Ludlow Heights - Bridgnorth,2023-08-13 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.07
776898,Ludlow Heights - Bridgnorth,2023-08-13 12:50:00+00:00,feeder,4.0,N Current (RMS),A,12.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,16.8
776898,Ludlow Heights - Bridgnorth,2023-08-13 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.2
776898,Ludlow Heights - Bridgnorth,2023-08-13 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,23.3
776898,Ludlow Heights - Bridgnorth,2023-08-13 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-13 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-13 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-13 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-13 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.21
776898,Ludlow Heights - Bridgnorth,2023-08-13 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 12:50:00+00:00,feeder,3.0,N Current (RMS),A,2.4
776898,Ludlow Heights - Bridgnorth,2023-08-13 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.3
776898,Ludlow Heights - Bridgnorth,2023-08-13 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
776898,Ludlow Heights - Bridgnorth,2023-08-13 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.91
776898,Ludlow Heights - Bridgnorth,2023-08-13 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
776898,Ludlow Heights - Bridgnorth,2023-08-13 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,18.27
776898,Ludlow Heights - Bridgnorth,2023-08-13 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,21.11
776898,Ludlow Heights - Bridgnorth,2023-08-13 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.48
776898,Ludlow Heights - Bridgnorth,2023-08-13 12:50:00+00:00,feeder,1.0,N Current (RMS),A,44.3
776898,Ludlow Heights - Bridgnorth,2023-08-13 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,80.1
776898,Ludlow Heights - Bridgnorth,2023-08-13 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,90.3
776898,Ludlow Heights - Bridgnorth,2023-08-13 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,51.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 12:50:00+00:00,transformer,,Temperature,C,26.8
776898,Ludlow Heights - Bridgnorth,2023-08-13 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-13 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,236.83
776898,Ludlow Heights - Bridgnorth,2023-08-13 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.34
776898,Ludlow Heights - Bridgnorth,2023-08-13 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.87
776898,Ludlow Heights - Bridgnorth,2023-08-13 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.46
776898,Ludlow Heights - Bridgnorth,2023-08-13 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,235.5
776898,Ludlow Heights - Bridgnorth,2023-08-13 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
776898,Ludlow Heights - Bridgnorth,2023-08-13 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
776898,Ludlow Heights - Bridgnorth,2023-08-13 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
776898,Ludlow Heights - Bridgnorth,2023-08-13 12:50:00+00:00,busbar,,L3 Active Power,kW,22.72
776898,Ludlow Heights - Bridgnorth,2023-08-13 12:50:00+00:00,busbar,,L2 Active Power,kW,29.67
776898,Ludlow Heights - Bridgnorth,2023-08-13 12:50:00+00:00,busbar,,L1 Active Power,kW,18.05
776898,Ludlow Heights - Bridgnorth,2023-08-13 12:50:00+00:00,busbar,,N Current (RMS),A,56.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 12:50:00+00:00,busbar,,L3 Current (RMS),A,99.4
776898,Ludlow Heights - Bridgnorth,2023-08-13 12:50:00+00:00,busbar,,L2 Current (RMS),A,127.7
776898,Ludlow Heights - Bridgnorth,2023-08-13 12:50:00+00:00,busbar,,L1 Current (RMS),A,79.7
776898,Ludlow Heights - Bridgnorth,2023-08-13 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.32
776898,Ludlow Heights - Bridgnorth,2023-08-13 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.18
776898,Ludlow Heights - Bridgnorth,2023-08-13 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.16
776898,Ludlow Heights - Bridgnorth,2023-08-13 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.68
776898,Ludlow Heights - Bridgnorth,2023-08-13 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.34
776898,Ludlow Heights - Bridgnorth,2023-08-13 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.88
776898,Ludlow Heights - Bridgnorth,2023-08-13 12:40:00+00:00,feeder,5.0,N Current (RMS),A,21.8
776898,Ludlow Heights - Bridgnorth,2023-08-13 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.8
776898,Ludlow Heights - Bridgnorth,2023-08-13 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,27.9
776898,Ludlow Heights - Bridgnorth,2023-08-13 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,9.2
776898,Ludlow Heights - Bridgnorth,2023-08-13 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
776898,Ludlow Heights - Bridgnorth,2023-08-13 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
776898,Ludlow Heights - Bridgnorth,2023-08-13 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
776898,Ludlow Heights - Bridgnorth,2023-08-13 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.35
776898,Ludlow Heights - Bridgnorth,2023-08-13 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.04
776898,Ludlow Heights - Bridgnorth,2023-08-13 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.56
776898,Ludlow Heights - Bridgnorth,2023-08-13 12:40:00+00:00,feeder,4.0,N Current (RMS),A,13.8
776898,Ludlow Heights - Bridgnorth,2023-08-13 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,16.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,19.8
776898,Ludlow Heights - Bridgnorth,2023-08-13 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,16.9
776898,Ludlow Heights - Bridgnorth,2023-08-13 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-13 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-13 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-13 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-13 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.87
776898,Ludlow Heights - Bridgnorth,2023-08-13 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-13 12:40:00+00:00,feeder,3.0,N Current (RMS),A,2.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776898,Ludlow Heights - Bridgnorth,2023-08-13 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
776898,Ludlow Heights - Bridgnorth,2023-08-13 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
776898,Ludlow Heights - Bridgnorth,2023-08-13 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,19.64
776898,Ludlow Heights - Bridgnorth,2023-08-13 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,17.63
776898,Ludlow Heights - Bridgnorth,2023-08-13 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.81
776898,Ludlow Heights - Bridgnorth,2023-08-13 12:40:00+00:00,feeder,1.0,N Current (RMS),A,50.7
776898,Ludlow Heights - Bridgnorth,2023-08-13 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,87.7
776898,Ludlow Heights - Bridgnorth,2023-08-13 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,79.4
776898,Ludlow Heights - Bridgnorth,2023-08-13 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,60.1
776898,Ludlow Heights - Bridgnorth,2023-08-13 12:40:00+00:00,transformer,,Temperature,C,27.4
776898,Ludlow Heights - Bridgnorth,2023-08-13 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.29
776898,Ludlow Heights - Bridgnorth,2023-08-13 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,236.41
776898,Ludlow Heights - Bridgnorth,2023-08-13 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.32
776898,Ludlow Heights - Bridgnorth,2023-08-13 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.32
776898,Ludlow Heights - Bridgnorth,2023-08-13 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.44
776898,Ludlow Heights - Bridgnorth,2023-08-13 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,234.97
776898,Ludlow Heights - Bridgnorth,2023-08-13 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
776898,Ludlow Heights - Bridgnorth,2023-08-13 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
776898,Ludlow Heights - Bridgnorth,2023-08-13 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
776898,Ludlow Heights - Bridgnorth,2023-08-13 12:40:00+00:00,busbar,,L3 Active Power,kW,23.65
776898,Ludlow Heights - Bridgnorth,2023-08-13 12:40:00+00:00,busbar,,L2 Active Power,kW,28.88
776898,Ludlow Heights - Bridgnorth,2023-08-13 12:40:00+00:00,busbar,,L1 Active Power,kW,19.23
776898,Ludlow Heights - Bridgnorth,2023-08-13 12:40:00+00:00,busbar,,N Current (RMS),A,61.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 12:40:00+00:00,busbar,,L3 Current (RMS),A,104.8
776898,Ludlow Heights - Bridgnorth,2023-08-13 12:40:00+00:00,busbar,,L2 Current (RMS),A,125.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 12:40:00+00:00,busbar,,L1 Current (RMS),A,84.5
776898,Ludlow Heights - Bridgnorth,2023-08-13 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.45
776898,Ludlow Heights - Bridgnorth,2023-08-13 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.41
776898,Ludlow Heights - Bridgnorth,2023-08-13 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-13 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.74
776898,Ludlow Heights - Bridgnorth,2023-08-13 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.96
776898,Ludlow Heights - Bridgnorth,2023-08-13 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.44
776898,Ludlow Heights - Bridgnorth,2023-08-13 12:30:00+00:00,feeder,5.0,N Current (RMS),A,19.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,4.1
776898,Ludlow Heights - Bridgnorth,2023-08-13 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,23.3
776898,Ludlow Heights - Bridgnorth,2023-08-13 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.5
776898,Ludlow Heights - Bridgnorth,2023-08-13 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
776898,Ludlow Heights - Bridgnorth,2023-08-13 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
776898,Ludlow Heights - Bridgnorth,2023-08-13 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
776898,Ludlow Heights - Bridgnorth,2023-08-13 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.41
776898,Ludlow Heights - Bridgnorth,2023-08-13 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.66
776898,Ludlow Heights - Bridgnorth,2023-08-13 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.47
776898,Ludlow Heights - Bridgnorth,2023-08-13 12:30:00+00:00,feeder,4.0,N Current (RMS),A,10.7
776898,Ludlow Heights - Bridgnorth,2023-08-13 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.7
776898,Ludlow Heights - Bridgnorth,2023-08-13 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,16.5
776898,Ludlow Heights - Bridgnorth,2023-08-13 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-13 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
776898,Ludlow Heights - Bridgnorth,2023-08-13 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-13 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.25
776898,Ludlow Heights - Bridgnorth,2023-08-13 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.06
776898,Ludlow Heights - Bridgnorth,2023-08-13 12:30:00+00:00,feeder,3.0,N Current (RMS),A,3.1
776898,Ludlow Heights - Bridgnorth,2023-08-13 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,1.8
776898,Ludlow Heights - Bridgnorth,2023-08-13 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
776898,Ludlow Heights - Bridgnorth,2023-08-13 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
776898,Ludlow Heights - Bridgnorth,2023-08-13 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
776898,Ludlow Heights - Bridgnorth,2023-08-13 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,13.85
776898,Ludlow Heights - Bridgnorth,2023-08-13 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.81
776898,Ludlow Heights - Bridgnorth,2023-08-13 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,14.08
776898,Ludlow Heights - Bridgnorth,2023-08-13 12:30:00+00:00,feeder,1.0,N Current (RMS),A,35.8
776898,Ludlow Heights - Bridgnorth,2023-08-13 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,60.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,39.4
776898,Ludlow Heights - Bridgnorth,2023-08-13 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,60.9
776898,Ludlow Heights - Bridgnorth,2023-08-13 12:30:00+00:00,transformer,,Temperature,C,27.5
776898,Ludlow Heights - Bridgnorth,2023-08-13 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.41
776898,Ludlow Heights - Bridgnorth,2023-08-13 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.17
776898,Ludlow Heights - Bridgnorth,2023-08-13 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.44
776898,Ludlow Heights - Bridgnorth,2023-08-13 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.11
776898,Ludlow Heights - Bridgnorth,2023-08-13 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.49
776898,Ludlow Heights - Bridgnorth,2023-08-13 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,235.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
776898,Ludlow Heights - Bridgnorth,2023-08-13 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
776898,Ludlow Heights - Bridgnorth,2023-08-13 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
776898,Ludlow Heights - Bridgnorth,2023-08-13 12:30:00+00:00,busbar,,L3 Active Power,kW,18.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 12:30:00+00:00,busbar,,L2 Active Power,kW,16.68
776898,Ludlow Heights - Bridgnorth,2023-08-13 12:30:00+00:00,busbar,,L1 Active Power,kW,17.93
776898,Ludlow Heights - Bridgnorth,2023-08-13 12:30:00+00:00,busbar,,N Current (RMS),A,39.1
776898,Ludlow Heights - Bridgnorth,2023-08-13 12:30:00+00:00,busbar,,L3 Current (RMS),A,78.8
776898,Ludlow Heights - Bridgnorth,2023-08-13 12:30:00+00:00,busbar,,L2 Current (RMS),A,73.7
776898,Ludlow Heights - Bridgnorth,2023-08-13 12:30:00+00:00,busbar,,L1 Current (RMS),A,79.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.46
776898,Ludlow Heights - Bridgnorth,2023-08-13 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.49
776898,Ludlow Heights - Bridgnorth,2023-08-13 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.18
776898,Ludlow Heights - Bridgnorth,2023-08-13 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.09
776898,Ludlow Heights - Bridgnorth,2023-08-13 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.72
776898,Ludlow Heights - Bridgnorth,2023-08-13 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.12
776898,Ludlow Heights - Bridgnorth,2023-08-13 12:20:00+00:00,feeder,5.0,N Current (RMS),A,13.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,5.4
776898,Ludlow Heights - Bridgnorth,2023-08-13 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,14.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,12.3
776898,Ludlow Heights - Bridgnorth,2023-08-13 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
776898,Ludlow Heights - Bridgnorth,2023-08-13 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
776898,Ludlow Heights - Bridgnorth,2023-08-13 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
776898,Ludlow Heights - Bridgnorth,2023-08-13 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.84
776898,Ludlow Heights - Bridgnorth,2023-08-13 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.02
776898,Ludlow Heights - Bridgnorth,2023-08-13 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.89
776898,Ludlow Heights - Bridgnorth,2023-08-13 12:20:00+00:00,feeder,4.0,N Current (RMS),A,12.4
776898,Ludlow Heights - Bridgnorth,2023-08-13 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,18.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.2
776898,Ludlow Heights - Bridgnorth,2023-08-13 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,14.3
776898,Ludlow Heights - Bridgnorth,2023-08-13 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-13 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
776898,Ludlow Heights - Bridgnorth,2023-08-13 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.26
776898,Ludlow Heights - Bridgnorth,2023-08-13 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-13 12:20:00+00:00,feeder,3.0,N Current (RMS),A,3.4
776898,Ludlow Heights - Bridgnorth,2023-08-13 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,1.8
776898,Ludlow Heights - Bridgnorth,2023-08-13 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
776898,Ludlow Heights - Bridgnorth,2023-08-13 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
776898,Ludlow Heights - Bridgnorth,2023-08-13 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
776898,Ludlow Heights - Bridgnorth,2023-08-13 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,12.8
776898,Ludlow Heights - Bridgnorth,2023-08-13 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.52
776898,Ludlow Heights - Bridgnorth,2023-08-13 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.35
776898,Ludlow Heights - Bridgnorth,2023-08-13 12:20:00+00:00,feeder,1.0,N Current (RMS),A,32.3
776898,Ludlow Heights - Bridgnorth,2023-08-13 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,55.3
776898,Ludlow Heights - Bridgnorth,2023-08-13 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,37.9
776898,Ludlow Heights - Bridgnorth,2023-08-13 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,58.4
776898,Ludlow Heights - Bridgnorth,2023-08-13 12:20:00+00:00,transformer,,Temperature,C,27.2
776898,Ludlow Heights - Bridgnorth,2023-08-13 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.32
776898,Ludlow Heights - Bridgnorth,2023-08-13 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.12
776898,Ludlow Heights - Bridgnorth,2023-08-13 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-13 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.26
776898,Ludlow Heights - Bridgnorth,2023-08-13 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.45
776898,Ludlow Heights - Bridgnorth,2023-08-13 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,235.58
776898,Ludlow Heights - Bridgnorth,2023-08-13 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
776898,Ludlow Heights - Bridgnorth,2023-08-13 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
776898,Ludlow Heights - Bridgnorth,2023-08-13 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
776898,Ludlow Heights - Bridgnorth,2023-08-13 12:20:00+00:00,busbar,,L3 Active Power,kW,17.72
776898,Ludlow Heights - Bridgnorth,2023-08-13 12:20:00+00:00,busbar,,L2 Active Power,kW,14.52
776898,Ludlow Heights - Bridgnorth,2023-08-13 12:20:00+00:00,busbar,,L1 Active Power,kW,18.31
776898,Ludlow Heights - Bridgnorth,2023-08-13 12:20:00+00:00,busbar,,N Current (RMS),A,43.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 12:20:00+00:00,busbar,,L3 Current (RMS),A,76.9
776898,Ludlow Heights - Bridgnorth,2023-08-13 12:20:00+00:00,busbar,,L2 Current (RMS),A,65.3
776898,Ludlow Heights - Bridgnorth,2023-08-13 12:20:00+00:00,busbar,,L1 Current (RMS),A,81.2
776898,Ludlow Heights - Bridgnorth,2023-08-13 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.7
776898,Ludlow Heights - Bridgnorth,2023-08-13 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.61
776898,Ludlow Heights - Bridgnorth,2023-08-13 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.39
776898,Ludlow Heights - Bridgnorth,2023-08-13 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.71
776898,Ludlow Heights - Bridgnorth,2023-08-13 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.56
776898,Ludlow Heights - Bridgnorth,2023-08-13 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.93
776898,Ludlow Heights - Bridgnorth,2023-08-13 12:10:00+00:00,feeder,5.0,N Current (RMS),A,12.1
776898,Ludlow Heights - Bridgnorth,2023-08-13 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,9.1
776898,Ludlow Heights - Bridgnorth,2023-08-13 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,16.4
776898,Ludlow Heights - Bridgnorth,2023-08-13 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.3
776898,Ludlow Heights - Bridgnorth,2023-08-13 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
776898,Ludlow Heights - Bridgnorth,2023-08-13 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
776898,Ludlow Heights - Bridgnorth,2023-08-13 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
776898,Ludlow Heights - Bridgnorth,2023-08-13 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.58
776898,Ludlow Heights - Bridgnorth,2023-08-13 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.04
776898,Ludlow Heights - Bridgnorth,2023-08-13 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.15
776898,Ludlow Heights - Bridgnorth,2023-08-13 12:10:00+00:00,feeder,4.0,N Current (RMS),A,13.4
776898,Ludlow Heights - Bridgnorth,2023-08-13 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,21.3
776898,Ludlow Heights - Bridgnorth,2023-08-13 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,22.8
776898,Ludlow Heights - Bridgnorth,2023-08-13 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,23.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-13 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
776898,Ludlow Heights - Bridgnorth,2023-08-13 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-13 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-13 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.33
776898,Ludlow Heights - Bridgnorth,2023-08-13 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-13 12:10:00+00:00,feeder,3.0,N Current (RMS),A,2.5
776898,Ludlow Heights - Bridgnorth,2023-08-13 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,1.9
776898,Ludlow Heights - Bridgnorth,2023-08-13 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776898,Ludlow Heights - Bridgnorth,2023-08-13 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
776898,Ludlow Heights - Bridgnorth,2023-08-13 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
776898,Ludlow Heights - Bridgnorth,2023-08-13 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,14.23
776898,Ludlow Heights - Bridgnorth,2023-08-13 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.26
776898,Ludlow Heights - Bridgnorth,2023-08-13 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.27
776898,Ludlow Heights - Bridgnorth,2023-08-13 12:10:00+00:00,feeder,1.0,N Current (RMS),A,29.4
776898,Ludlow Heights - Bridgnorth,2023-08-13 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,62.2
776898,Ludlow Heights - Bridgnorth,2023-08-13 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,41.1
776898,Ludlow Heights - Bridgnorth,2023-08-13 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,49.5
776898,Ludlow Heights - Bridgnorth,2023-08-13 12:10:00+00:00,transformer,,Temperature,C,26.9
776898,Ludlow Heights - Bridgnorth,2023-08-13 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.15
776898,Ludlow Heights - Bridgnorth,2023-08-13 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,236.78
776898,Ludlow Heights - Bridgnorth,2023-08-13 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.14
776898,Ludlow Heights - Bridgnorth,2023-08-13 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.95
776898,Ludlow Heights - Bridgnorth,2023-08-13 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.36
776898,Ludlow Heights - Bridgnorth,2023-08-13 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,235.29
776898,Ludlow Heights - Bridgnorth,2023-08-13 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
776898,Ludlow Heights - Bridgnorth,2023-08-13 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
776898,Ludlow Heights - Bridgnorth,2023-08-13 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
776898,Ludlow Heights - Bridgnorth,2023-08-13 12:10:00+00:00,busbar,,L3 Active Power,kW,20.51
776898,Ludlow Heights - Bridgnorth,2023-08-13 12:10:00+00:00,busbar,,L2 Active Power,kW,18.19
776898,Ludlow Heights - Bridgnorth,2023-08-13 12:10:00+00:00,busbar,,L1 Active Power,kW,17.33
776898,Ludlow Heights - Bridgnorth,2023-08-13 12:10:00+00:00,busbar,,N Current (RMS),A,38.7
776898,Ludlow Heights - Bridgnorth,2023-08-13 12:10:00+00:00,busbar,,L3 Current (RMS),A,89.2
776898,Ludlow Heights - Bridgnorth,2023-08-13 12:10:00+00:00,busbar,,L2 Current (RMS),A,79.8
776898,Ludlow Heights - Bridgnorth,2023-08-13 12:10:00+00:00,busbar,,L1 Current (RMS),A,76.1
776898,Ludlow Heights - Bridgnorth,2023-08-13 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.73
776898,Ludlow Heights - Bridgnorth,2023-08-13 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
776898,Ludlow Heights - Bridgnorth,2023-08-13 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
776898,Ludlow Heights - Bridgnorth,2023-08-13 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.01
776898,Ludlow Heights - Bridgnorth,2023-08-13 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.34
776898,Ludlow Heights - Bridgnorth,2023-08-13 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.16
776898,Ludlow Heights - Bridgnorth,2023-08-13 12:00:00+00:00,feeder,5.0,N Current (RMS),A,11.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,14.5
776898,Ludlow Heights - Bridgnorth,2023-08-13 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,12.5
776898,Ludlow Heights - Bridgnorth,2023-08-13 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,7.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
776898,Ludlow Heights - Bridgnorth,2023-08-13 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
776898,Ludlow Heights - Bridgnorth,2023-08-13 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
776898,Ludlow Heights - Bridgnorth,2023-08-13 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.12
776898,Ludlow Heights - Bridgnorth,2023-08-13 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.35
776898,Ludlow Heights - Bridgnorth,2023-08-13 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 12:00:00+00:00,feeder,4.0,N Current (RMS),A,22.9
776898,Ludlow Heights - Bridgnorth,2023-08-13 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.4
776898,Ludlow Heights - Bridgnorth,2023-08-13 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,39.9
776898,Ludlow Heights - Bridgnorth,2023-08-13 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,24.2
776898,Ludlow Heights - Bridgnorth,2023-08-13 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
776898,Ludlow Heights - Bridgnorth,2023-08-13 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-13 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
776898,Ludlow Heights - Bridgnorth,2023-08-13 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-13 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.28
776898,Ludlow Heights - Bridgnorth,2023-08-13 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-13 12:00:00+00:00,feeder,3.0,N Current (RMS),A,2.1
776898,Ludlow Heights - Bridgnorth,2023-08-13 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776898,Ludlow Heights - Bridgnorth,2023-08-13 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,1.8
776898,Ludlow Heights - Bridgnorth,2023-08-13 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776898,Ludlow Heights - Bridgnorth,2023-08-13 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
776898,Ludlow Heights - Bridgnorth,2023-08-13 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.48
776898,Ludlow Heights - Bridgnorth,2023-08-13 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,15.45
776898,Ludlow Heights - Bridgnorth,2023-08-13 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.91
776898,Ludlow Heights - Bridgnorth,2023-08-13 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.57
776898,Ludlow Heights - Bridgnorth,2023-08-13 12:00:00+00:00,feeder,1.0,N Current (RMS),A,33.4
776898,Ludlow Heights - Bridgnorth,2023-08-13 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,66.8
776898,Ludlow Heights - Bridgnorth,2023-08-13 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,39.9
776898,Ludlow Heights - Bridgnorth,2023-08-13 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,52.1
776898,Ludlow Heights - Bridgnorth,2023-08-13 12:00:00+00:00,transformer,,Temperature,C,26.9
776898,Ludlow Heights - Bridgnorth,2023-08-13 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.15
776898,Ludlow Heights - Bridgnorth,2023-08-13 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,236.41
776898,Ludlow Heights - Bridgnorth,2023-08-13 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.21
776898,Ludlow Heights - Bridgnorth,2023-08-13 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.71
776898,Ludlow Heights - Bridgnorth,2023-08-13 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.36
776898,Ludlow Heights - Bridgnorth,2023-08-13 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,235.02
776898,Ludlow Heights - Bridgnorth,2023-08-13 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
776898,Ludlow Heights - Bridgnorth,2023-08-13 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
776898,Ludlow Heights - Bridgnorth,2023-08-13 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
776898,Ludlow Heights - Bridgnorth,2023-08-13 12:00:00+00:00,busbar,,L3 Active Power,kW,22.55
776898,Ludlow Heights - Bridgnorth,2023-08-13 12:00:00+00:00,busbar,,L2 Active Power,kW,20.88
776898,Ludlow Heights - Bridgnorth,2023-08-13 12:00:00+00:00,busbar,,L1 Active Power,kW,17.7
776898,Ludlow Heights - Bridgnorth,2023-08-13 12:00:00+00:00,busbar,,N Current (RMS),A,41.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 12:00:00+00:00,busbar,,L3 Current (RMS),A,97.5
776898,Ludlow Heights - Bridgnorth,2023-08-13 12:00:00+00:00,busbar,,L2 Current (RMS),A,91.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 12:00:00+00:00,busbar,,L1 Current (RMS),A,78.4
776898,Ludlow Heights - Bridgnorth,2023-08-13 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.88
776898,Ludlow Heights - Bridgnorth,2023-08-13 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
776898,Ludlow Heights - Bridgnorth,2023-08-13 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-13 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.51
776898,Ludlow Heights - Bridgnorth,2023-08-13 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.72
776898,Ludlow Heights - Bridgnorth,2023-08-13 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-13 11:50:00+00:00,feeder,5.0,N Current (RMS),A,14.8
776898,Ludlow Heights - Bridgnorth,2023-08-13 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,20.8
776898,Ludlow Heights - Bridgnorth,2023-08-13 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,13.4
776898,Ludlow Heights - Bridgnorth,2023-08-13 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,11.5
776898,Ludlow Heights - Bridgnorth,2023-08-13 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
776898,Ludlow Heights - Bridgnorth,2023-08-13 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
776898,Ludlow Heights - Bridgnorth,2023-08-13 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
776898,Ludlow Heights - Bridgnorth,2023-08-13 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.39
776898,Ludlow Heights - Bridgnorth,2023-08-13 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.78
776898,Ludlow Heights - Bridgnorth,2023-08-13 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.32
776898,Ludlow Heights - Bridgnorth,2023-08-13 11:50:00+00:00,feeder,4.0,N Current (RMS),A,27.1
776898,Ludlow Heights - Bridgnorth,2023-08-13 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,33.2
776898,Ludlow Heights - Bridgnorth,2023-08-13 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,33.7
776898,Ludlow Heights - Bridgnorth,2023-08-13 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.4
776898,Ludlow Heights - Bridgnorth,2023-08-13 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
776898,Ludlow Heights - Bridgnorth,2023-08-13 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-13 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
