Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776898,Ludlow Heights - Bridgnorth,2023-08-13 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-13 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.31
776898,Ludlow Heights - Bridgnorth,2023-08-13 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-13 11:50:00+00:00,feeder,3.0,N Current (RMS),A,2.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,1.9
776898,Ludlow Heights - Bridgnorth,2023-08-13 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
776898,Ludlow Heights - Bridgnorth,2023-08-13 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
776898,Ludlow Heights - Bridgnorth,2023-08-13 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
776898,Ludlow Heights - Bridgnorth,2023-08-13 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,15.78
776898,Ludlow Heights - Bridgnorth,2023-08-13 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.28
776898,Ludlow Heights - Bridgnorth,2023-08-13 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.64
776898,Ludlow Heights - Bridgnorth,2023-08-13 11:50:00+00:00,feeder,1.0,N Current (RMS),A,32.5
776898,Ludlow Heights - Bridgnorth,2023-08-13 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,68.2
776898,Ludlow Heights - Bridgnorth,2023-08-13 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,41.5
776898,Ludlow Heights - Bridgnorth,2023-08-13 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,47.2
776898,Ludlow Heights - Bridgnorth,2023-08-13 11:50:00+00:00,transformer,,Temperature,C,26.9
776898,Ludlow Heights - Bridgnorth,2023-08-13 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.23
776898,Ludlow Heights - Bridgnorth,2023-08-13 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,236.43
776898,Ludlow Heights - Bridgnorth,2023-08-13 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.22
776898,Ludlow Heights - Bridgnorth,2023-08-13 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.98
776898,Ludlow Heights - Bridgnorth,2023-08-13 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.42
776898,Ludlow Heights - Bridgnorth,2023-08-13 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,235.32
776898,Ludlow Heights - Bridgnorth,2023-08-13 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
776898,Ludlow Heights - Bridgnorth,2023-08-13 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
776898,Ludlow Heights - Bridgnorth,2023-08-13 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
776898,Ludlow Heights - Bridgnorth,2023-08-13 11:50:00+00:00,busbar,,L3 Active Power,kW,27.69
776898,Ludlow Heights - Bridgnorth,2023-08-13 11:50:00+00:00,busbar,,L2 Active Power,kW,20.09
776898,Ludlow Heights - Bridgnorth,2023-08-13 11:50:00+00:00,busbar,,L1 Active Power,kW,15.11
776898,Ludlow Heights - Bridgnorth,2023-08-13 11:50:00+00:00,busbar,,N Current (RMS),A,56.1
776898,Ludlow Heights - Bridgnorth,2023-08-13 11:50:00+00:00,busbar,,L3 Current (RMS),A,119.4
776898,Ludlow Heights - Bridgnorth,2023-08-13 11:50:00+00:00,busbar,,L2 Current (RMS),A,87.7
776898,Ludlow Heights - Bridgnorth,2023-08-13 11:50:00+00:00,busbar,,L1 Current (RMS),A,67.7
776898,Ludlow Heights - Bridgnorth,2023-08-13 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.59
776898,Ludlow Heights - Bridgnorth,2023-08-13 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
776898,Ludlow Heights - Bridgnorth,2023-08-13 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.27
776898,Ludlow Heights - Bridgnorth,2023-08-13 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.74
776898,Ludlow Heights - Bridgnorth,2023-08-13 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.25
776898,Ludlow Heights - Bridgnorth,2023-08-13 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 11:40:00+00:00,feeder,5.0,N Current (RMS),A,12.4
776898,Ludlow Heights - Bridgnorth,2023-08-13 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,9.3
776898,Ludlow Heights - Bridgnorth,2023-08-13 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,15.4
776898,Ludlow Heights - Bridgnorth,2023-08-13 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,10.9
776898,Ludlow Heights - Bridgnorth,2023-08-13 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
776898,Ludlow Heights - Bridgnorth,2023-08-13 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
776898,Ludlow Heights - Bridgnorth,2023-08-13 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
776898,Ludlow Heights - Bridgnorth,2023-08-13 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.38
776898,Ludlow Heights - Bridgnorth,2023-08-13 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.37
776898,Ludlow Heights - Bridgnorth,2023-08-13 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.22
776898,Ludlow Heights - Bridgnorth,2023-08-13 11:40:00+00:00,feeder,4.0,N Current (RMS),A,17.8
776898,Ludlow Heights - Bridgnorth,2023-08-13 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,29.1
776898,Ludlow Heights - Bridgnorth,2023-08-13 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,27.8
776898,Ludlow Heights - Bridgnorth,2023-08-13 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,19.4
776898,Ludlow Heights - Bridgnorth,2023-08-13 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-13 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
776898,Ludlow Heights - Bridgnorth,2023-08-13 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.63
776898,Ludlow Heights - Bridgnorth,2023-08-13 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-13 11:40:00+00:00,feeder,3.0,N Current (RMS),A,1.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
776898,Ludlow Heights - Bridgnorth,2023-08-13 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
776898,Ludlow Heights - Bridgnorth,2023-08-13 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
776898,Ludlow Heights - Bridgnorth,2023-08-13 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,14.55
776898,Ludlow Heights - Bridgnorth,2023-08-13 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.4
776898,Ludlow Heights - Bridgnorth,2023-08-13 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.74
776898,Ludlow Heights - Bridgnorth,2023-08-13 11:40:00+00:00,feeder,1.0,N Current (RMS),A,33.1
776898,Ludlow Heights - Bridgnorth,2023-08-13 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,63.5
776898,Ludlow Heights - Bridgnorth,2023-08-13 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,54.3
776898,Ludlow Heights - Bridgnorth,2023-08-13 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,39.5
776898,Ludlow Heights - Bridgnorth,2023-08-13 11:40:00+00:00,transformer,,Temperature,C,26.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-13 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,236.86
776898,Ludlow Heights - Bridgnorth,2023-08-13 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.26
776898,Ludlow Heights - Bridgnorth,2023-08-13 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.16
776898,Ludlow Heights - Bridgnorth,2023-08-13 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.46
776898,Ludlow Heights - Bridgnorth,2023-08-13 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,235.69
776898,Ludlow Heights - Bridgnorth,2023-08-13 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
776898,Ludlow Heights - Bridgnorth,2023-08-13 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
776898,Ludlow Heights - Bridgnorth,2023-08-13 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
776898,Ludlow Heights - Bridgnorth,2023-08-13 11:40:00+00:00,busbar,,L3 Active Power,kW,22.67
776898,Ludlow Heights - Bridgnorth,2023-08-13 11:40:00+00:00,busbar,,L2 Active Power,kW,22.64
776898,Ludlow Heights - Bridgnorth,2023-08-13 11:40:00+00:00,busbar,,L1 Active Power,kW,14.95
776898,Ludlow Heights - Bridgnorth,2023-08-13 11:40:00+00:00,busbar,,N Current (RMS),A,51.2
776898,Ludlow Heights - Bridgnorth,2023-08-13 11:40:00+00:00,busbar,,L3 Current (RMS),A,99.2
776898,Ludlow Heights - Bridgnorth,2023-08-13 11:40:00+00:00,busbar,,L2 Current (RMS),A,98.3
776898,Ludlow Heights - Bridgnorth,2023-08-13 11:40:00+00:00,busbar,,L1 Current (RMS),A,66.8
776898,Ludlow Heights - Bridgnorth,2023-08-13 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.8
776898,Ludlow Heights - Bridgnorth,2023-08-13 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.87
776898,Ludlow Heights - Bridgnorth,2023-08-13 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.98
776898,Ludlow Heights - Bridgnorth,2023-08-13 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.62
776898,Ludlow Heights - Bridgnorth,2023-08-13 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.11
776898,Ludlow Heights - Bridgnorth,2023-08-13 11:30:00+00:00,feeder,5.0,N Current (RMS),A,16.1
776898,Ludlow Heights - Bridgnorth,2023-08-13 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,6.4
776898,Ludlow Heights - Bridgnorth,2023-08-13 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,12.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,15.2
776898,Ludlow Heights - Bridgnorth,2023-08-13 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
776898,Ludlow Heights - Bridgnorth,2023-08-13 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
776898,Ludlow Heights - Bridgnorth,2023-08-13 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
776898,Ludlow Heights - Bridgnorth,2023-08-13 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.41
776898,Ludlow Heights - Bridgnorth,2023-08-13 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.04
776898,Ludlow Heights - Bridgnorth,2023-08-13 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.5
776898,Ludlow Heights - Bridgnorth,2023-08-13 11:30:00+00:00,feeder,4.0,N Current (RMS),A,16.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,24.3
776898,Ludlow Heights - Bridgnorth,2023-08-13 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,26.8
776898,Ludlow Heights - Bridgnorth,2023-08-13 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,16.9
776898,Ludlow Heights - Bridgnorth,2023-08-13 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-13 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
776898,Ludlow Heights - Bridgnorth,2023-08-13 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-13 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-13 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.68
776898,Ludlow Heights - Bridgnorth,2023-08-13 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-13 11:30:00+00:00,feeder,3.0,N Current (RMS),A,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-13 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.3
776898,Ludlow Heights - Bridgnorth,2023-08-13 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776898,Ludlow Heights - Bridgnorth,2023-08-13 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
776898,Ludlow Heights - Bridgnorth,2023-08-13 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
776898,Ludlow Heights - Bridgnorth,2023-08-13 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.89
776898,Ludlow Heights - Bridgnorth,2023-08-13 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.28
776898,Ludlow Heights - Bridgnorth,2023-08-13 11:30:00+00:00,feeder,1.0,N Current (RMS),A,29.2
776898,Ludlow Heights - Bridgnorth,2023-08-13 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,41.9
776898,Ludlow Heights - Bridgnorth,2023-08-13 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,52.5
776898,Ludlow Heights - Bridgnorth,2023-08-13 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,37.3
776898,Ludlow Heights - Bridgnorth,2023-08-13 11:30:00+00:00,transformer,,Temperature,C,26.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.27
776898,Ludlow Heights - Bridgnorth,2023-08-13 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,236.69
776898,Ludlow Heights - Bridgnorth,2023-08-13 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.28
776898,Ludlow Heights - Bridgnorth,2023-08-13 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.88
776898,Ludlow Heights - Bridgnorth,2023-08-13 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.42
776898,Ludlow Heights - Bridgnorth,2023-08-13 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,235.26
776898,Ludlow Heights - Bridgnorth,2023-08-13 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
776898,Ludlow Heights - Bridgnorth,2023-08-13 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
776898,Ludlow Heights - Bridgnorth,2023-08-13 11:30:00+00:00,busbar,,L3 Active Power,kW,15.98
776898,Ludlow Heights - Bridgnorth,2023-08-13 11:30:00+00:00,busbar,,L2 Active Power,kW,21.23
776898,Ludlow Heights - Bridgnorth,2023-08-13 11:30:00+00:00,busbar,,L1 Active Power,kW,14.86
776898,Ludlow Heights - Bridgnorth,2023-08-13 11:30:00+00:00,busbar,,N Current (RMS),A,45.4
776898,Ludlow Heights - Bridgnorth,2023-08-13 11:30:00+00:00,busbar,,L3 Current (RMS),A,69.5
776898,Ludlow Heights - Bridgnorth,2023-08-13 11:30:00+00:00,busbar,,L2 Current (RMS),A,92.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 11:30:00+00:00,busbar,,L1 Current (RMS),A,65.9
776898,Ludlow Heights - Bridgnorth,2023-08-13 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.35
776898,Ludlow Heights - Bridgnorth,2023-08-13 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
776898,Ludlow Heights - Bridgnorth,2023-08-13 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.79
776898,Ludlow Heights - Bridgnorth,2023-08-13 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.85
776898,Ludlow Heights - Bridgnorth,2023-08-13 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.45
776898,Ludlow Heights - Bridgnorth,2023-08-13 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.66
776898,Ludlow Heights - Bridgnorth,2023-08-13 11:20:00+00:00,feeder,5.0,N Current (RMS),A,11.5
776898,Ludlow Heights - Bridgnorth,2023-08-13 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,5.7
776898,Ludlow Heights - Bridgnorth,2023-08-13 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,9.2
776898,Ludlow Heights - Bridgnorth,2023-08-13 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,10.3
776898,Ludlow Heights - Bridgnorth,2023-08-13 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
776898,Ludlow Heights - Bridgnorth,2023-08-13 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
776898,Ludlow Heights - Bridgnorth,2023-08-13 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
776898,Ludlow Heights - Bridgnorth,2023-08-13 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.73
776898,Ludlow Heights - Bridgnorth,2023-08-13 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.93
776898,Ludlow Heights - Bridgnorth,2023-08-13 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.33
776898,Ludlow Heights - Bridgnorth,2023-08-13 11:20:00+00:00,feeder,4.0,N Current (RMS),A,22.5
776898,Ludlow Heights - Bridgnorth,2023-08-13 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.7
776898,Ludlow Heights - Bridgnorth,2023-08-13 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,26.4
776898,Ludlow Heights - Bridgnorth,2023-08-13 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,11.9
776898,Ludlow Heights - Bridgnorth,2023-08-13 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-13 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-13 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-13 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-13 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.55
776898,Ludlow Heights - Bridgnorth,2023-08-13 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-13 11:20:00+00:00,feeder,3.0,N Current (RMS),A,1.9
776898,Ludlow Heights - Bridgnorth,2023-08-13 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.8
776898,Ludlow Heights - Bridgnorth,2023-08-13 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
776898,Ludlow Heights - Bridgnorth,2023-08-13 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
776898,Ludlow Heights - Bridgnorth,2023-08-13 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
776898,Ludlow Heights - Bridgnorth,2023-08-13 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,15.8
776898,Ludlow Heights - Bridgnorth,2023-08-13 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,24.51
776898,Ludlow Heights - Bridgnorth,2023-08-13 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.54
776898,Ludlow Heights - Bridgnorth,2023-08-13 11:20:00+00:00,feeder,1.0,N Current (RMS),A,51.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,68.4
776898,Ludlow Heights - Bridgnorth,2023-08-13 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,105.7
776898,Ludlow Heights - Bridgnorth,2023-08-13 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,56.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 11:20:00+00:00,transformer,,Temperature,C,26.3
776898,Ludlow Heights - Bridgnorth,2023-08-13 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.12
776898,Ludlow Heights - Bridgnorth,2023-08-13 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.58
776898,Ludlow Heights - Bridgnorth,2023-08-13 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.02
776898,Ludlow Heights - Bridgnorth,2023-08-13 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.21
776898,Ludlow Heights - Bridgnorth,2023-08-13 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.33
776898,Ludlow Heights - Bridgnorth,2023-08-13 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.29
776898,Ludlow Heights - Bridgnorth,2023-08-13 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
776898,Ludlow Heights - Bridgnorth,2023-08-13 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
776898,Ludlow Heights - Bridgnorth,2023-08-13 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
776898,Ludlow Heights - Bridgnorth,2023-08-13 11:20:00+00:00,busbar,,L3 Active Power,kW,20.35
776898,Ludlow Heights - Bridgnorth,2023-08-13 11:20:00+00:00,busbar,,L2 Active Power,kW,33.44
776898,Ludlow Heights - Bridgnorth,2023-08-13 11:20:00+00:00,busbar,,L1 Active Power,kW,15.52
776898,Ludlow Heights - Bridgnorth,2023-08-13 11:20:00+00:00,busbar,,N Current (RMS),A,75.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 11:20:00+00:00,busbar,,L3 Current (RMS),A,87.8
776898,Ludlow Heights - Bridgnorth,2023-08-13 11:20:00+00:00,busbar,,L2 Current (RMS),A,144.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 11:20:00+00:00,busbar,,L1 Current (RMS),A,70.7
776898,Ludlow Heights - Bridgnorth,2023-08-13 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.14
776898,Ludlow Heights - Bridgnorth,2023-08-13 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.35
776898,Ludlow Heights - Bridgnorth,2023-08-13 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.72
776898,Ludlow Heights - Bridgnorth,2023-08-13 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.51
776898,Ludlow Heights - Bridgnorth,2023-08-13 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.61
776898,Ludlow Heights - Bridgnorth,2023-08-13 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.61
776898,Ludlow Heights - Bridgnorth,2023-08-13 11:10:00+00:00,feeder,5.0,N Current (RMS),A,15.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,12.7
776898,Ludlow Heights - Bridgnorth,2023-08-13 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,13.4
776898,Ludlow Heights - Bridgnorth,2023-08-13 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
776898,Ludlow Heights - Bridgnorth,2023-08-13 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
776898,Ludlow Heights - Bridgnorth,2023-08-13 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
776898,Ludlow Heights - Bridgnorth,2023-08-13 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.73
776898,Ludlow Heights - Bridgnorth,2023-08-13 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.53
776898,Ludlow Heights - Bridgnorth,2023-08-13 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.19
776898,Ludlow Heights - Bridgnorth,2023-08-13 11:10:00+00:00,feeder,4.0,N Current (RMS),A,21.7
776898,Ludlow Heights - Bridgnorth,2023-08-13 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,21.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,29.9
776898,Ludlow Heights - Bridgnorth,2023-08-13 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,16.7
776898,Ludlow Heights - Bridgnorth,2023-08-13 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-13 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
776898,Ludlow Heights - Bridgnorth,2023-08-13 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-13 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-13 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.64
776898,Ludlow Heights - Bridgnorth,2023-08-13 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-13 11:10:00+00:00,feeder,3.0,N Current (RMS),A,1.7
776898,Ludlow Heights - Bridgnorth,2023-08-13 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.1
776898,Ludlow Heights - Bridgnorth,2023-08-13 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
776898,Ludlow Heights - Bridgnorth,2023-08-13 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
776898,Ludlow Heights - Bridgnorth,2023-08-13 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
776898,Ludlow Heights - Bridgnorth,2023-08-13 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,14.78
776898,Ludlow Heights - Bridgnorth,2023-08-13 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,25.83
776898,Ludlow Heights - Bridgnorth,2023-08-13 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,15.72
776898,Ludlow Heights - Bridgnorth,2023-08-13 11:10:00+00:00,feeder,1.0,N Current (RMS),A,55.7
776898,Ludlow Heights - Bridgnorth,2023-08-13 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,63.4
776898,Ludlow Heights - Bridgnorth,2023-08-13 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,110.3
776898,Ludlow Heights - Bridgnorth,2023-08-13 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,70.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 11:10:00+00:00,transformer,,Temperature,C,25.9
776898,Ludlow Heights - Bridgnorth,2023-08-13 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.08
776898,Ludlow Heights - Bridgnorth,2023-08-13 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.78
776898,Ludlow Heights - Bridgnorth,2023-08-13 11:10:00+00:00,busbar,,L2 Voltage THD,%,1.98
776898,Ludlow Heights - Bridgnorth,2023-08-13 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.11
776898,Ludlow Heights - Bridgnorth,2023-08-13 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.29
776898,Ludlow Heights - Bridgnorth,2023-08-13 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.08
776898,Ludlow Heights - Bridgnorth,2023-08-13 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
776898,Ludlow Heights - Bridgnorth,2023-08-13 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
776898,Ludlow Heights - Bridgnorth,2023-08-13 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
776898,Ludlow Heights - Bridgnorth,2023-08-13 11:10:00+00:00,busbar,,L3 Active Power,kW,20.01
776898,Ludlow Heights - Bridgnorth,2023-08-13 11:10:00+00:00,busbar,,L2 Active Power,kW,36.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 11:10:00+00:00,busbar,,L1 Active Power,kW,21.49
776898,Ludlow Heights - Bridgnorth,2023-08-13 11:10:00+00:00,busbar,,N Current (RMS),A,79.5
776898,Ludlow Heights - Bridgnorth,2023-08-13 11:10:00+00:00,busbar,,L3 Current (RMS),A,86.2
776898,Ludlow Heights - Bridgnorth,2023-08-13 11:10:00+00:00,busbar,,L2 Current (RMS),A,156.3
776898,Ludlow Heights - Bridgnorth,2023-08-13 11:10:00+00:00,busbar,,L1 Current (RMS),A,95.1
776898,Ludlow Heights - Bridgnorth,2023-08-13 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.37
776898,Ludlow Heights - Bridgnorth,2023-08-13 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.43
776898,Ludlow Heights - Bridgnorth,2023-08-13 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.52
776898,Ludlow Heights - Bridgnorth,2023-08-13 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.54
776898,Ludlow Heights - Bridgnorth,2023-08-13 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.35
776898,Ludlow Heights - Bridgnorth,2023-08-13 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.47
776898,Ludlow Heights - Bridgnorth,2023-08-13 11:00:00+00:00,feeder,5.0,N Current (RMS),A,16.2
776898,Ludlow Heights - Bridgnorth,2023-08-13 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,7.3
776898,Ludlow Heights - Bridgnorth,2023-08-13 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,19.9
776898,Ludlow Heights - Bridgnorth,2023-08-13 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,13.3
776898,Ludlow Heights - Bridgnorth,2023-08-13 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
776898,Ludlow Heights - Bridgnorth,2023-08-13 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
776898,Ludlow Heights - Bridgnorth,2023-08-13 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
776898,Ludlow Heights - Bridgnorth,2023-08-13 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.84
776898,Ludlow Heights - Bridgnorth,2023-08-13 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.8
776898,Ludlow Heights - Bridgnorth,2023-08-13 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.16
776898,Ludlow Heights - Bridgnorth,2023-08-13 11:00:00+00:00,feeder,4.0,N Current (RMS),A,25.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,22.7
776898,Ludlow Heights - Bridgnorth,2023-08-13 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,31.9
776898,Ludlow Heights - Bridgnorth,2023-08-13 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,13.5
776898,Ludlow Heights - Bridgnorth,2023-08-13 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-13 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
776898,Ludlow Heights - Bridgnorth,2023-08-13 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-13 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-13 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.34
776898,Ludlow Heights - Bridgnorth,2023-08-13 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-13 11:00:00+00:00,feeder,3.0,N Current (RMS),A,1.3
776898,Ludlow Heights - Bridgnorth,2023-08-13 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.8
776898,Ludlow Heights - Bridgnorth,2023-08-13 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
776898,Ludlow Heights - Bridgnorth,2023-08-13 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
776898,Ludlow Heights - Bridgnorth,2023-08-13 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
776898,Ludlow Heights - Bridgnorth,2023-08-13 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.98
776898,Ludlow Heights - Bridgnorth,2023-08-13 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,20.97
776898,Ludlow Heights - Bridgnorth,2023-08-13 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.79
776898,Ludlow Heights - Bridgnorth,2023-08-13 11:00:00+00:00,feeder,1.0,N Current (RMS),A,47.4
776898,Ludlow Heights - Bridgnorth,2023-08-13 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,53.4
776898,Ludlow Heights - Bridgnorth,2023-08-13 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,89.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,51.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 11:00:00+00:00,transformer,,Temperature,C,25.4
776898,Ludlow Heights - Bridgnorth,2023-08-13 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.22
776898,Ludlow Heights - Bridgnorth,2023-08-13 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.83
776898,Ludlow Heights - Bridgnorth,2023-08-13 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.12
776898,Ludlow Heights - Bridgnorth,2023-08-13 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.44
776898,Ludlow Heights - Bridgnorth,2023-08-13 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.42
776898,Ludlow Heights - Bridgnorth,2023-08-13 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.61
776898,Ludlow Heights - Bridgnorth,2023-08-13 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
776898,Ludlow Heights - Bridgnorth,2023-08-13 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
776898,Ludlow Heights - Bridgnorth,2023-08-13 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
776898,Ludlow Heights - Bridgnorth,2023-08-13 11:00:00+00:00,busbar,,L3 Active Power,kW,18.36
776898,Ludlow Heights - Bridgnorth,2023-08-13 11:00:00+00:00,busbar,,L2 Active Power,kW,33.47
776898,Ludlow Heights - Bridgnorth,2023-08-13 11:00:00+00:00,busbar,,L1 Active Power,kW,16.39
776898,Ludlow Heights - Bridgnorth,2023-08-13 11:00:00+00:00,busbar,,N Current (RMS),A,77.1
776898,Ludlow Heights - Bridgnorth,2023-08-13 11:00:00+00:00,busbar,,L3 Current (RMS),A,80.9
776898,Ludlow Heights - Bridgnorth,2023-08-13 11:00:00+00:00,busbar,,L2 Current (RMS),A,143.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 11:00:00+00:00,busbar,,L1 Current (RMS),A,72.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.59
776898,Ludlow Heights - Bridgnorth,2023-08-13 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.18
776898,Ludlow Heights - Bridgnorth,2023-08-13 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.62
776898,Ludlow Heights - Bridgnorth,2023-08-13 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.13
776898,Ludlow Heights - Bridgnorth,2023-08-13 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.72
776898,Ludlow Heights - Bridgnorth,2023-08-13 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.77
776898,Ludlow Heights - Bridgnorth,2023-08-13 10:50:00+00:00,feeder,5.0,N Current (RMS),A,16.8
776898,Ludlow Heights - Bridgnorth,2023-08-13 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,9.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,21.7
776898,Ludlow Heights - Bridgnorth,2023-08-13 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,22.2
776898,Ludlow Heights - Bridgnorth,2023-08-13 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
776898,Ludlow Heights - Bridgnorth,2023-08-13 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
776898,Ludlow Heights - Bridgnorth,2023-08-13 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
776898,Ludlow Heights - Bridgnorth,2023-08-13 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.18
776898,Ludlow Heights - Bridgnorth,2023-08-13 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.58
776898,Ludlow Heights - Bridgnorth,2023-08-13 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.45
776898,Ludlow Heights - Bridgnorth,2023-08-13 10:50:00+00:00,feeder,4.0,N Current (RMS),A,25.7
776898,Ludlow Heights - Bridgnorth,2023-08-13 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,19.3
776898,Ludlow Heights - Bridgnorth,2023-08-13 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,37.4
776898,Ludlow Heights - Bridgnorth,2023-08-13 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,18.8
776898,Ludlow Heights - Bridgnorth,2023-08-13 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
776898,Ludlow Heights - Bridgnorth,2023-08-13 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
776898,Ludlow Heights - Bridgnorth,2023-08-13 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-13 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-13 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.15
776898,Ludlow Heights - Bridgnorth,2023-08-13 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-13 10:50:00+00:00,feeder,3.0,N Current (RMS),A,2.1
776898,Ludlow Heights - Bridgnorth,2023-08-13 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776898,Ludlow Heights - Bridgnorth,2023-08-13 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.1
776898,Ludlow Heights - Bridgnorth,2023-08-13 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
776898,Ludlow Heights - Bridgnorth,2023-08-13 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
776898,Ludlow Heights - Bridgnorth,2023-08-13 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
776898,Ludlow Heights - Bridgnorth,2023-08-13 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.9
776898,Ludlow Heights - Bridgnorth,2023-08-13 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,17.57
776898,Ludlow Heights - Bridgnorth,2023-08-13 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.44
776898,Ludlow Heights - Bridgnorth,2023-08-13 10:50:00+00:00,feeder,1.0,N Current (RMS),A,54.2
776898,Ludlow Heights - Bridgnorth,2023-08-13 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,29.1
776898,Ludlow Heights - Bridgnorth,2023-08-13 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,74.7
776898,Ludlow Heights - Bridgnorth,2023-08-13 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,54.4
776898,Ludlow Heights - Bridgnorth,2023-08-13 10:50:00+00:00,transformer,,Temperature,C,25.1
776898,Ludlow Heights - Bridgnorth,2023-08-13 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.28
776898,Ludlow Heights - Bridgnorth,2023-08-13 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.59
776898,Ludlow Heights - Bridgnorth,2023-08-13 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.17
776898,Ludlow Heights - Bridgnorth,2023-08-13 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.24
776898,Ludlow Heights - Bridgnorth,2023-08-13 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.42
776898,Ludlow Heights - Bridgnorth,2023-08-13 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,235.79
776898,Ludlow Heights - Bridgnorth,2023-08-13 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
776898,Ludlow Heights - Bridgnorth,2023-08-13 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
776898,Ludlow Heights - Bridgnorth,2023-08-13 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
776898,Ludlow Heights - Bridgnorth,2023-08-13 10:50:00+00:00,busbar,,L3 Active Power,kW,12.16
776898,Ludlow Heights - Bridgnorth,2023-08-13 10:50:00+00:00,busbar,,L2 Active Power,kW,32.02
776898,Ludlow Heights - Bridgnorth,2023-08-13 10:50:00+00:00,busbar,,L1 Active Power,kW,20.61
776898,Ludlow Heights - Bridgnorth,2023-08-13 10:50:00+00:00,busbar,,N Current (RMS),A,83.2
776898,Ludlow Heights - Bridgnorth,2023-08-13 10:50:00+00:00,busbar,,L3 Current (RMS),A,55.2
776898,Ludlow Heights - Bridgnorth,2023-08-13 10:50:00+00:00,busbar,,L2 Current (RMS),A,136.5
776898,Ludlow Heights - Bridgnorth,2023-08-13 10:50:00+00:00,busbar,,L1 Current (RMS),A,90.4
776898,Ludlow Heights - Bridgnorth,2023-08-13 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.59
776898,Ludlow Heights - Bridgnorth,2023-08-13 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.43
776898,Ludlow Heights - Bridgnorth,2023-08-13 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.93
776898,Ludlow Heights - Bridgnorth,2023-08-13 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.75
776898,Ludlow Heights - Bridgnorth,2023-08-13 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.38
776898,Ludlow Heights - Bridgnorth,2023-08-13 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.43
776898,Ludlow Heights - Bridgnorth,2023-08-13 10:40:00+00:00,feeder,5.0,N Current (RMS),A,16.4
776898,Ludlow Heights - Bridgnorth,2023-08-13 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,12.5
776898,Ludlow Heights - Bridgnorth,2023-08-13 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,14.7
776898,Ludlow Heights - Bridgnorth,2023-08-13 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,26.4
776898,Ludlow Heights - Bridgnorth,2023-08-13 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
776898,Ludlow Heights - Bridgnorth,2023-08-13 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
776898,Ludlow Heights - Bridgnorth,2023-08-13 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
776898,Ludlow Heights - Bridgnorth,2023-08-13 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.16
776898,Ludlow Heights - Bridgnorth,2023-08-13 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.83
776898,Ludlow Heights - Bridgnorth,2023-08-13 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.5
776898,Ludlow Heights - Bridgnorth,2023-08-13 10:40:00+00:00,feeder,4.0,N Current (RMS),A,18.1
776898,Ludlow Heights - Bridgnorth,2023-08-13 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,19.5
776898,Ludlow Heights - Bridgnorth,2023-08-13 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,34.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,24.9
776898,Ludlow Heights - Bridgnorth,2023-08-13 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-13 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
776898,Ludlow Heights - Bridgnorth,2023-08-13 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-13 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-13 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.78
776898,Ludlow Heights - Bridgnorth,2023-08-13 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-13 10:40:00+00:00,feeder,3.0,N Current (RMS),A,1.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.5
776898,Ludlow Heights - Bridgnorth,2023-08-13 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
776898,Ludlow Heights - Bridgnorth,2023-08-13 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
776898,Ludlow Heights - Bridgnorth,2023-08-13 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
776898,Ludlow Heights - Bridgnorth,2023-08-13 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.17
776898,Ludlow Heights - Bridgnorth,2023-08-13 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.83
776898,Ludlow Heights - Bridgnorth,2023-08-13 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.78
776898,Ludlow Heights - Bridgnorth,2023-08-13 10:40:00+00:00,feeder,1.0,N Current (RMS),A,30.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,46.9
776898,Ludlow Heights - Bridgnorth,2023-08-13 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,59.2
776898,Ludlow Heights - Bridgnorth,2023-08-13 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,47.2
776898,Ludlow Heights - Bridgnorth,2023-08-13 10:40:00+00:00,transformer,,Temperature,C,24.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-13 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.19
776898,Ludlow Heights - Bridgnorth,2023-08-13 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.34
776898,Ludlow Heights - Bridgnorth,2023-08-13 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.91
776898,Ludlow Heights - Bridgnorth,2023-08-13 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.43
776898,Ludlow Heights - Bridgnorth,2023-08-13 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,235.4
776898,Ludlow Heights - Bridgnorth,2023-08-13 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
776898,Ludlow Heights - Bridgnorth,2023-08-13 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
776898,Ludlow Heights - Bridgnorth,2023-08-13 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
776898,Ludlow Heights - Bridgnorth,2023-08-13 10:40:00+00:00,busbar,,L3 Active Power,kW,17.04
776898,Ludlow Heights - Bridgnorth,2023-08-13 10:40:00+00:00,busbar,,L2 Active Power,kW,25.83
776898,Ludlow Heights - Bridgnorth,2023-08-13 10:40:00+00:00,busbar,,L1 Active Power,kW,21.69
776898,Ludlow Heights - Bridgnorth,2023-08-13 10:40:00+00:00,busbar,,N Current (RMS),A,52.2
776898,Ludlow Heights - Bridgnorth,2023-08-13 10:40:00+00:00,busbar,,L3 Current (RMS),A,75.9
776898,Ludlow Heights - Bridgnorth,2023-08-13 10:40:00+00:00,busbar,,L2 Current (RMS),A,110.4
776898,Ludlow Heights - Bridgnorth,2023-08-13 10:40:00+00:00,busbar,,L1 Current (RMS),A,94.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.33
776898,Ludlow Heights - Bridgnorth,2023-08-13 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
776898,Ludlow Heights - Bridgnorth,2023-08-13 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.85
776898,Ludlow Heights - Bridgnorth,2023-08-13 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.41
776898,Ludlow Heights - Bridgnorth,2023-08-13 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.21
776898,Ludlow Heights - Bridgnorth,2023-08-13 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.01
776898,Ludlow Heights - Bridgnorth,2023-08-13 10:30:00+00:00,feeder,5.0,N Current (RMS),A,14.2
776898,Ludlow Heights - Bridgnorth,2023-08-13 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,8.3
776898,Ludlow Heights - Bridgnorth,2023-08-13 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,10.3
776898,Ludlow Heights - Bridgnorth,2023-08-13 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,14.7
776898,Ludlow Heights - Bridgnorth,2023-08-13 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
776898,Ludlow Heights - Bridgnorth,2023-08-13 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
776898,Ludlow Heights - Bridgnorth,2023-08-13 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
776898,Ludlow Heights - Bridgnorth,2023-08-13 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.28
776898,Ludlow Heights - Bridgnorth,2023-08-13 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.51
776898,Ludlow Heights - Bridgnorth,2023-08-13 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.79
776898,Ludlow Heights - Bridgnorth,2023-08-13 10:30:00+00:00,feeder,4.0,N Current (RMS),A,17.7
776898,Ludlow Heights - Bridgnorth,2023-08-13 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,24.7
776898,Ludlow Heights - Bridgnorth,2023-08-13 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,28.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,17.7
776898,Ludlow Heights - Bridgnorth,2023-08-13 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-13 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
776898,Ludlow Heights - Bridgnorth,2023-08-13 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-13 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-13 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.79
776898,Ludlow Heights - Bridgnorth,2023-08-13 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-13 10:30:00+00:00,feeder,3.0,N Current (RMS),A,1.4
776898,Ludlow Heights - Bridgnorth,2023-08-13 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
776898,Ludlow Heights - Bridgnorth,2023-08-13 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
776898,Ludlow Heights - Bridgnorth,2023-08-13 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
776898,Ludlow Heights - Bridgnorth,2023-08-13 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.38
776898,Ludlow Heights - Bridgnorth,2023-08-13 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.24
776898,Ludlow Heights - Bridgnorth,2023-08-13 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.03
776898,Ludlow Heights - Bridgnorth,2023-08-13 10:30:00+00:00,feeder,1.0,N Current (RMS),A,32.3
776898,Ludlow Heights - Bridgnorth,2023-08-13 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,38.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,56.5
776898,Ludlow Heights - Bridgnorth,2023-08-13 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,44.4
776898,Ludlow Heights - Bridgnorth,2023-08-13 10:30:00+00:00,transformer,,Temperature,C,24.5
776898,Ludlow Heights - Bridgnorth,2023-08-13 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-13 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,236.9
776898,Ludlow Heights - Bridgnorth,2023-08-13 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.34
776898,Ludlow Heights - Bridgnorth,2023-08-13 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.92
776898,Ludlow Heights - Bridgnorth,2023-08-13 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.46
776898,Ludlow Heights - Bridgnorth,2023-08-13 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,235.17
776898,Ludlow Heights - Bridgnorth,2023-08-13 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
776898,Ludlow Heights - Bridgnorth,2023-08-13 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
776898,Ludlow Heights - Bridgnorth,2023-08-13 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
776898,Ludlow Heights - Bridgnorth,2023-08-13 10:30:00+00:00,busbar,,L3 Active Power,kW,15.06
776898,Ludlow Heights - Bridgnorth,2023-08-13 10:30:00+00:00,busbar,,L2 Active Power,kW,22.75
776898,Ludlow Heights - Bridgnorth,2023-08-13 10:30:00+00:00,busbar,,L1 Active Power,kW,16.8
776898,Ludlow Heights - Bridgnorth,2023-08-13 10:30:00+00:00,busbar,,N Current (RMS),A,50.2
776898,Ludlow Heights - Bridgnorth,2023-08-13 10:30:00+00:00,busbar,,L3 Current (RMS),A,67.4
776898,Ludlow Heights - Bridgnorth,2023-08-13 10:30:00+00:00,busbar,,L2 Current (RMS),A,97.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 10:30:00+00:00,busbar,,L1 Current (RMS),A,74.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
776898,Ludlow Heights - Bridgnorth,2023-08-13 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.45
776898,Ludlow Heights - Bridgnorth,2023-08-13 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.38
