Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776898,Ludlow Heights - Bridgnorth,2023-08-13 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.31
776898,Ludlow Heights - Bridgnorth,2023-08-13 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.71
776898,Ludlow Heights - Bridgnorth,2023-08-13 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.15
776898,Ludlow Heights - Bridgnorth,2023-08-13 10:20:00+00:00,feeder,5.0,N Current (RMS),A,17.5
776898,Ludlow Heights - Bridgnorth,2023-08-13 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,1.7
776898,Ludlow Heights - Bridgnorth,2023-08-13 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,8.5
776898,Ludlow Heights - Bridgnorth,2023-08-13 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,19.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
776898,Ludlow Heights - Bridgnorth,2023-08-13 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
776898,Ludlow Heights - Bridgnorth,2023-08-13 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
776898,Ludlow Heights - Bridgnorth,2023-08-13 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.22
776898,Ludlow Heights - Bridgnorth,2023-08-13 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.94
776898,Ludlow Heights - Bridgnorth,2023-08-13 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.68
776898,Ludlow Heights - Bridgnorth,2023-08-13 10:20:00+00:00,feeder,4.0,N Current (RMS),A,20.4
776898,Ludlow Heights - Bridgnorth,2023-08-13 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,28.5
776898,Ludlow Heights - Bridgnorth,2023-08-13 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,21.9
776898,Ludlow Heights - Bridgnorth,2023-08-13 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-13 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
776898,Ludlow Heights - Bridgnorth,2023-08-13 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-13 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-13 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.62
776898,Ludlow Heights - Bridgnorth,2023-08-13 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-13 10:20:00+00:00,feeder,3.0,N Current (RMS),A,1.5
776898,Ludlow Heights - Bridgnorth,2023-08-13 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
776898,Ludlow Heights - Bridgnorth,2023-08-13 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
776898,Ludlow Heights - Bridgnorth,2023-08-13 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
776898,Ludlow Heights - Bridgnorth,2023-08-13 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.98
776898,Ludlow Heights - Bridgnorth,2023-08-13 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.66
776898,Ludlow Heights - Bridgnorth,2023-08-13 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.86
776898,Ludlow Heights - Bridgnorth,2023-08-13 10:20:00+00:00,feeder,1.0,N Current (RMS),A,25.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,43.8
776898,Ludlow Heights - Bridgnorth,2023-08-13 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,51.3
776898,Ludlow Heights - Bridgnorth,2023-08-13 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,39.3
776898,Ludlow Heights - Bridgnorth,2023-08-13 10:20:00+00:00,transformer,,Temperature,C,24.9
776898,Ludlow Heights - Bridgnorth,2023-08-13 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.14
776898,Ludlow Heights - Bridgnorth,2023-08-13 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,236.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.15
776898,Ludlow Heights - Bridgnorth,2023-08-13 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.47
776898,Ludlow Heights - Bridgnorth,2023-08-13 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.31
776898,Ludlow Heights - Bridgnorth,2023-08-13 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,234.98
776898,Ludlow Heights - Bridgnorth,2023-08-13 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
776898,Ludlow Heights - Bridgnorth,2023-08-13 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
776898,Ludlow Heights - Bridgnorth,2023-08-13 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
776898,Ludlow Heights - Bridgnorth,2023-08-13 10:20:00+00:00,busbar,,L3 Active Power,kW,16.53
776898,Ludlow Heights - Bridgnorth,2023-08-13 10:20:00+00:00,busbar,,L2 Active Power,kW,18.92
776898,Ludlow Heights - Bridgnorth,2023-08-13 10:20:00+00:00,busbar,,L1 Active Power,kW,15.66
776898,Ludlow Heights - Bridgnorth,2023-08-13 10:20:00+00:00,busbar,,N Current (RMS),A,40.4
776898,Ludlow Heights - Bridgnorth,2023-08-13 10:20:00+00:00,busbar,,L3 Current (RMS),A,72.8
776898,Ludlow Heights - Bridgnorth,2023-08-13 10:20:00+00:00,busbar,,L2 Current (RMS),A,83.5
776898,Ludlow Heights - Bridgnorth,2023-08-13 10:20:00+00:00,busbar,,L1 Current (RMS),A,69.4
776898,Ludlow Heights - Bridgnorth,2023-08-13 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-13 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-13 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.75
776898,Ludlow Heights - Bridgnorth,2023-08-13 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.65
776898,Ludlow Heights - Bridgnorth,2023-08-13 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.01
776898,Ludlow Heights - Bridgnorth,2023-08-13 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.61
776898,Ludlow Heights - Bridgnorth,2023-08-13 10:10:00+00:00,feeder,5.0,N Current (RMS),A,14.9
776898,Ludlow Heights - Bridgnorth,2023-08-13 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.1
776898,Ludlow Heights - Bridgnorth,2023-08-13 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,9.9
776898,Ludlow Heights - Bridgnorth,2023-08-13 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,17.1
776898,Ludlow Heights - Bridgnorth,2023-08-13 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
776898,Ludlow Heights - Bridgnorth,2023-08-13 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
776898,Ludlow Heights - Bridgnorth,2023-08-13 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
776898,Ludlow Heights - Bridgnorth,2023-08-13 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.56
776898,Ludlow Heights - Bridgnorth,2023-08-13 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.25
776898,Ludlow Heights - Bridgnorth,2023-08-13 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.07
776898,Ludlow Heights - Bridgnorth,2023-08-13 10:10:00+00:00,feeder,4.0,N Current (RMS),A,15.7
776898,Ludlow Heights - Bridgnorth,2023-08-13 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.9
776898,Ludlow Heights - Bridgnorth,2023-08-13 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,22.9
776898,Ludlow Heights - Bridgnorth,2023-08-13 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,15.5
776898,Ludlow Heights - Bridgnorth,2023-08-13 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-13 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-13 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-13 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-13 10:10:00+00:00,feeder,3.0,N Current (RMS),A,1.2
776898,Ludlow Heights - Bridgnorth,2023-08-13 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
776898,Ludlow Heights - Bridgnorth,2023-08-13 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
776898,Ludlow Heights - Bridgnorth,2023-08-13 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
776898,Ludlow Heights - Bridgnorth,2023-08-13 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.97
776898,Ludlow Heights - Bridgnorth,2023-08-13 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.84
776898,Ludlow Heights - Bridgnorth,2023-08-13 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.2
776898,Ludlow Heights - Bridgnorth,2023-08-13 10:10:00+00:00,feeder,1.0,N Current (RMS),A,28.1
776898,Ludlow Heights - Bridgnorth,2023-08-13 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,40.5
776898,Ludlow Heights - Bridgnorth,2023-08-13 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,44.2
776898,Ludlow Heights - Bridgnorth,2023-08-13 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,38.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 10:10:00+00:00,transformer,,Temperature,C,25.2
776898,Ludlow Heights - Bridgnorth,2023-08-13 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.33
776898,Ludlow Heights - Bridgnorth,2023-08-13 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.37
776898,Ludlow Heights - Bridgnorth,2023-08-13 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.81
776898,Ludlow Heights - Bridgnorth,2023-08-13 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.41
776898,Ludlow Heights - Bridgnorth,2023-08-13 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,235.38
776898,Ludlow Heights - Bridgnorth,2023-08-13 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
776898,Ludlow Heights - Bridgnorth,2023-08-13 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
776898,Ludlow Heights - Bridgnorth,2023-08-13 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
776898,Ludlow Heights - Bridgnorth,2023-08-13 10:10:00+00:00,busbar,,L3 Active Power,kW,14.18
776898,Ludlow Heights - Bridgnorth,2023-08-13 10:10:00+00:00,busbar,,L2 Active Power,kW,17.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 10:10:00+00:00,busbar,,L1 Active Power,kW,14.87
776898,Ludlow Heights - Bridgnorth,2023-08-13 10:10:00+00:00,busbar,,N Current (RMS),A,43.3
776898,Ludlow Heights - Bridgnorth,2023-08-13 10:10:00+00:00,busbar,,L3 Current (RMS),A,63.4
776898,Ludlow Heights - Bridgnorth,2023-08-13 10:10:00+00:00,busbar,,L2 Current (RMS),A,77.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 10:10:00+00:00,busbar,,L1 Current (RMS),A,68.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.11
776898,Ludlow Heights - Bridgnorth,2023-08-13 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
776898,Ludlow Heights - Bridgnorth,2023-08-13 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.04
776898,Ludlow Heights - Bridgnorth,2023-08-13 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.59
776898,Ludlow Heights - Bridgnorth,2023-08-13 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.19
776898,Ludlow Heights - Bridgnorth,2023-08-13 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.38
776898,Ludlow Heights - Bridgnorth,2023-08-13 10:00:00+00:00,feeder,5.0,N Current (RMS),A,28.7
776898,Ludlow Heights - Bridgnorth,2023-08-13 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,15.4
776898,Ludlow Heights - Bridgnorth,2023-08-13 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,32.7
776898,Ludlow Heights - Bridgnorth,2023-08-13 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
776898,Ludlow Heights - Bridgnorth,2023-08-13 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
776898,Ludlow Heights - Bridgnorth,2023-08-13 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
776898,Ludlow Heights - Bridgnorth,2023-08-13 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.65
776898,Ludlow Heights - Bridgnorth,2023-08-13 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.66
776898,Ludlow Heights - Bridgnorth,2023-08-13 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.78
776898,Ludlow Heights - Bridgnorth,2023-08-13 10:00:00+00:00,feeder,4.0,N Current (RMS),A,23.2
776898,Ludlow Heights - Bridgnorth,2023-08-13 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,29.7
776898,Ludlow Heights - Bridgnorth,2023-08-13 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,20.4
776898,Ludlow Heights - Bridgnorth,2023-08-13 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,10.4
776898,Ludlow Heights - Bridgnorth,2023-08-13 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-13 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
776898,Ludlow Heights - Bridgnorth,2023-08-13 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-13 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-13 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.8
776898,Ludlow Heights - Bridgnorth,2023-08-13 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-13 10:00:00+00:00,feeder,3.0,N Current (RMS),A,1.2
776898,Ludlow Heights - Bridgnorth,2023-08-13 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
776898,Ludlow Heights - Bridgnorth,2023-08-13 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
776898,Ludlow Heights - Bridgnorth,2023-08-13 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
776898,Ludlow Heights - Bridgnorth,2023-08-13 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.42
776898,Ludlow Heights - Bridgnorth,2023-08-13 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.79
776898,Ludlow Heights - Bridgnorth,2023-08-13 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.17
776898,Ludlow Heights - Bridgnorth,2023-08-13 10:00:00+00:00,feeder,1.0,N Current (RMS),A,31.4
776898,Ludlow Heights - Bridgnorth,2023-08-13 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,37.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,59.2
776898,Ludlow Heights - Bridgnorth,2023-08-13 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,46.9
776898,Ludlow Heights - Bridgnorth,2023-08-13 10:00:00+00:00,transformer,,Temperature,C,25.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.34
776898,Ludlow Heights - Bridgnorth,2023-08-13 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,235.32
776898,Ludlow Heights - Bridgnorth,2023-08-13 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.41
776898,Ludlow Heights - Bridgnorth,2023-08-13 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,236.16
776898,Ludlow Heights - Bridgnorth,2023-08-13 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.46
776898,Ludlow Heights - Bridgnorth,2023-08-13 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,233.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
776898,Ludlow Heights - Bridgnorth,2023-08-13 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
776898,Ludlow Heights - Bridgnorth,2023-08-13 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
776898,Ludlow Heights - Bridgnorth,2023-08-13 10:00:00+00:00,busbar,,L3 Active Power,kW,15.67
776898,Ludlow Heights - Bridgnorth,2023-08-13 10:00:00+00:00,busbar,,L2 Active Power,kW,22.44
776898,Ludlow Heights - Bridgnorth,2023-08-13 10:00:00+00:00,busbar,,L1 Active Power,kW,19.29
776898,Ludlow Heights - Bridgnorth,2023-08-13 10:00:00+00:00,busbar,,N Current (RMS),A,45.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 10:00:00+00:00,busbar,,L3 Current (RMS),A,69.3
776898,Ludlow Heights - Bridgnorth,2023-08-13 10:00:00+00:00,busbar,,L2 Current (RMS),A,97.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 10:00:00+00:00,busbar,,L1 Current (RMS),A,85.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.28
776898,Ludlow Heights - Bridgnorth,2023-08-13 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
776898,Ludlow Heights - Bridgnorth,2023-08-13 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.85
776898,Ludlow Heights - Bridgnorth,2023-08-13 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.64
776898,Ludlow Heights - Bridgnorth,2023-08-13 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.03
776898,Ludlow Heights - Bridgnorth,2023-08-13 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.2
776898,Ludlow Heights - Bridgnorth,2023-08-13 09:50:00+00:00,feeder,5.0,N Current (RMS),A,18.4
776898,Ludlow Heights - Bridgnorth,2023-08-13 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.2
776898,Ludlow Heights - Bridgnorth,2023-08-13 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,11.4
776898,Ludlow Heights - Bridgnorth,2023-08-13 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,16.2
776898,Ludlow Heights - Bridgnorth,2023-08-13 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
776898,Ludlow Heights - Bridgnorth,2023-08-13 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
776898,Ludlow Heights - Bridgnorth,2023-08-13 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
776898,Ludlow Heights - Bridgnorth,2023-08-13 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.4
776898,Ludlow Heights - Bridgnorth,2023-08-13 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.61
776898,Ludlow Heights - Bridgnorth,2023-08-13 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.25
776898,Ludlow Heights - Bridgnorth,2023-08-13 09:50:00+00:00,feeder,4.0,N Current (RMS),A,14.7
776898,Ludlow Heights - Bridgnorth,2023-08-13 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,20.7
776898,Ludlow Heights - Bridgnorth,2023-08-13 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,20.4
776898,Ludlow Heights - Bridgnorth,2023-08-13 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,16.7
776898,Ludlow Heights - Bridgnorth,2023-08-13 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-13 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
776898,Ludlow Heights - Bridgnorth,2023-08-13 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-13 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.75
776898,Ludlow Heights - Bridgnorth,2023-08-13 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-13 09:50:00+00:00,feeder,3.0,N Current (RMS),A,2.9
776898,Ludlow Heights - Bridgnorth,2023-08-13 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.5
776898,Ludlow Heights - Bridgnorth,2023-08-13 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
776898,Ludlow Heights - Bridgnorth,2023-08-13 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776898,Ludlow Heights - Bridgnorth,2023-08-13 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
776898,Ludlow Heights - Bridgnorth,2023-08-13 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.28
776898,Ludlow Heights - Bridgnorth,2023-08-13 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.8
776898,Ludlow Heights - Bridgnorth,2023-08-13 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.39
776898,Ludlow Heights - Bridgnorth,2023-08-13 09:50:00+00:00,feeder,1.0,N Current (RMS),A,31.7
776898,Ludlow Heights - Bridgnorth,2023-08-13 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,37.8
776898,Ludlow Heights - Bridgnorth,2023-08-13 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,59.1
776898,Ludlow Heights - Bridgnorth,2023-08-13 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,59.7
776898,Ludlow Heights - Bridgnorth,2023-08-13 09:50:00+00:00,transformer,,Temperature,C,25.5
776898,Ludlow Heights - Bridgnorth,2023-08-13 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.34
776898,Ludlow Heights - Bridgnorth,2023-08-13 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,235.04
776898,Ludlow Heights - Bridgnorth,2023-08-13 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.39
776898,Ludlow Heights - Bridgnorth,2023-08-13 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,235.91
776898,Ludlow Heights - Bridgnorth,2023-08-13 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.42
776898,Ludlow Heights - Bridgnorth,2023-08-13 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,233.37
776898,Ludlow Heights - Bridgnorth,2023-08-13 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
776898,Ludlow Heights - Bridgnorth,2023-08-13 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
776898,Ludlow Heights - Bridgnorth,2023-08-13 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
776898,Ludlow Heights - Bridgnorth,2023-08-13 09:50:00+00:00,busbar,,L3 Active Power,kW,13.32
776898,Ludlow Heights - Bridgnorth,2023-08-13 09:50:00+00:00,busbar,,L2 Active Power,kW,21.19
776898,Ludlow Heights - Bridgnorth,2023-08-13 09:50:00+00:00,busbar,,L1 Active Power,kW,19.8
776898,Ludlow Heights - Bridgnorth,2023-08-13 09:50:00+00:00,busbar,,N Current (RMS),A,48.7
776898,Ludlow Heights - Bridgnorth,2023-08-13 09:50:00+00:00,busbar,,L3 Current (RMS),A,60.2
776898,Ludlow Heights - Bridgnorth,2023-08-13 09:50:00+00:00,busbar,,L2 Current (RMS),A,91.9
776898,Ludlow Heights - Bridgnorth,2023-08-13 09:50:00+00:00,busbar,,L1 Current (RMS),A,87.7
776898,Ludlow Heights - Bridgnorth,2023-08-13 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.42
776898,Ludlow Heights - Bridgnorth,2023-08-13 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.33
776898,Ludlow Heights - Bridgnorth,2023-08-13 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.66
776898,Ludlow Heights - Bridgnorth,2023-08-13 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.62
776898,Ludlow Heights - Bridgnorth,2023-08-13 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.06
776898,Ludlow Heights - Bridgnorth,2023-08-13 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.34
776898,Ludlow Heights - Bridgnorth,2023-08-13 09:40:00+00:00,feeder,5.0,N Current (RMS),A,10.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.4
776898,Ludlow Heights - Bridgnorth,2023-08-13 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,9.7
776898,Ludlow Heights - Bridgnorth,2023-08-13 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,7.2
776898,Ludlow Heights - Bridgnorth,2023-08-13 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
776898,Ludlow Heights - Bridgnorth,2023-08-13 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
776898,Ludlow Heights - Bridgnorth,2023-08-13 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
776898,Ludlow Heights - Bridgnorth,2023-08-13 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.9
776898,Ludlow Heights - Bridgnorth,2023-08-13 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.83
776898,Ludlow Heights - Bridgnorth,2023-08-13 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.33
776898,Ludlow Heights - Bridgnorth,2023-08-13 09:40:00+00:00,feeder,4.0,N Current (RMS),A,15.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.9
776898,Ludlow Heights - Bridgnorth,2023-08-13 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,21.4
776898,Ludlow Heights - Bridgnorth,2023-08-13 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,21.8
776898,Ludlow Heights - Bridgnorth,2023-08-13 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-13 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
776898,Ludlow Heights - Bridgnorth,2023-08-13 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-13 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-13 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.89
776898,Ludlow Heights - Bridgnorth,2023-08-13 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-13 09:40:00+00:00,feeder,3.0,N Current (RMS),A,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-13 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
776898,Ludlow Heights - Bridgnorth,2023-08-13 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
776898,Ludlow Heights - Bridgnorth,2023-08-13 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
776898,Ludlow Heights - Bridgnorth,2023-08-13 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.83
776898,Ludlow Heights - Bridgnorth,2023-08-13 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,14.44
776898,Ludlow Heights - Bridgnorth,2023-08-13 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.74
776898,Ludlow Heights - Bridgnorth,2023-08-13 09:40:00+00:00,feeder,1.0,N Current (RMS),A,39.7
776898,Ludlow Heights - Bridgnorth,2023-08-13 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,27.4
776898,Ludlow Heights - Bridgnorth,2023-08-13 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,62.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,53.5
776898,Ludlow Heights - Bridgnorth,2023-08-13 09:40:00+00:00,transformer,,Temperature,C,24.8
776898,Ludlow Heights - Bridgnorth,2023-08-13 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.32
776898,Ludlow Heights - Bridgnorth,2023-08-13 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,235.44
776898,Ludlow Heights - Bridgnorth,2023-08-13 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.32
776898,Ludlow Heights - Bridgnorth,2023-08-13 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,235.92
776898,Ludlow Heights - Bridgnorth,2023-08-13 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.4
776898,Ludlow Heights - Bridgnorth,2023-08-13 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,233.91
776898,Ludlow Heights - Bridgnorth,2023-08-13 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
776898,Ludlow Heights - Bridgnorth,2023-08-13 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
776898,Ludlow Heights - Bridgnorth,2023-08-13 09:40:00+00:00,busbar,,L3 Active Power,kW,10.33
776898,Ludlow Heights - Bridgnorth,2023-08-13 09:40:00+00:00,busbar,,L2 Active Power,kW,22.22
776898,Ludlow Heights - Bridgnorth,2023-08-13 09:40:00+00:00,busbar,,L1 Active Power,kW,16.37
776898,Ludlow Heights - Bridgnorth,2023-08-13 09:40:00+00:00,busbar,,N Current (RMS),A,55.1
776898,Ludlow Heights - Bridgnorth,2023-08-13 09:40:00+00:00,busbar,,L3 Current (RMS),A,47.8
776898,Ludlow Heights - Bridgnorth,2023-08-13 09:40:00+00:00,busbar,,L2 Current (RMS),A,95.9
776898,Ludlow Heights - Bridgnorth,2023-08-13 09:40:00+00:00,busbar,,L1 Current (RMS),A,73.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.36
776898,Ludlow Heights - Bridgnorth,2023-08-13 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.24
776898,Ludlow Heights - Bridgnorth,2023-08-13 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.83
776898,Ludlow Heights - Bridgnorth,2023-08-13 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.23
776898,Ludlow Heights - Bridgnorth,2023-08-13 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.98
776898,Ludlow Heights - Bridgnorth,2023-08-13 09:30:00+00:00,feeder,5.0,N Current (RMS),A,11.8
776898,Ludlow Heights - Bridgnorth,2023-08-13 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.2
776898,Ludlow Heights - Bridgnorth,2023-08-13 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,7.2
776898,Ludlow Heights - Bridgnorth,2023-08-13 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,11.1
776898,Ludlow Heights - Bridgnorth,2023-08-13 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
776898,Ludlow Heights - Bridgnorth,2023-08-13 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
776898,Ludlow Heights - Bridgnorth,2023-08-13 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
776898,Ludlow Heights - Bridgnorth,2023-08-13 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.38
776898,Ludlow Heights - Bridgnorth,2023-08-13 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.16
776898,Ludlow Heights - Bridgnorth,2023-08-13 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.76
776898,Ludlow Heights - Bridgnorth,2023-08-13 09:30:00+00:00,feeder,4.0,N Current (RMS),A,16.1
776898,Ludlow Heights - Bridgnorth,2023-08-13 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,20.9
776898,Ludlow Heights - Bridgnorth,2023-08-13 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.9
776898,Ludlow Heights - Bridgnorth,2023-08-13 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,14.3
776898,Ludlow Heights - Bridgnorth,2023-08-13 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-13 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
776898,Ludlow Heights - Bridgnorth,2023-08-13 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-13 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-13 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.86
776898,Ludlow Heights - Bridgnorth,2023-08-13 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-13 09:30:00+00:00,feeder,3.0,N Current (RMS),A,2.4
776898,Ludlow Heights - Bridgnorth,2023-08-13 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.9
776898,Ludlow Heights - Bridgnorth,2023-08-13 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
776898,Ludlow Heights - Bridgnorth,2023-08-13 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
776898,Ludlow Heights - Bridgnorth,2023-08-13 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
776898,Ludlow Heights - Bridgnorth,2023-08-13 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.69
776898,Ludlow Heights - Bridgnorth,2023-08-13 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.55
776898,Ludlow Heights - Bridgnorth,2023-08-13 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.4
776898,Ludlow Heights - Bridgnorth,2023-08-13 09:30:00+00:00,feeder,1.0,N Current (RMS),A,35.8
776898,Ludlow Heights - Bridgnorth,2023-08-13 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,35.4
776898,Ludlow Heights - Bridgnorth,2023-08-13 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,62.5
776898,Ludlow Heights - Bridgnorth,2023-08-13 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,51.8
776898,Ludlow Heights - Bridgnorth,2023-08-13 09:30:00+00:00,transformer,,Temperature,C,24.5
776898,Ludlow Heights - Bridgnorth,2023-08-13 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.27
776898,Ludlow Heights - Bridgnorth,2023-08-13 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,235.36
776898,Ludlow Heights - Bridgnorth,2023-08-13 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.28
776898,Ludlow Heights - Bridgnorth,2023-08-13 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,235.85
776898,Ludlow Heights - Bridgnorth,2023-08-13 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.37
776898,Ludlow Heights - Bridgnorth,2023-08-13 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,233.45
776898,Ludlow Heights - Bridgnorth,2023-08-13 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
776898,Ludlow Heights - Bridgnorth,2023-08-13 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
776898,Ludlow Heights - Bridgnorth,2023-08-13 09:30:00+00:00,busbar,,L3 Active Power,kW,12.65
776898,Ludlow Heights - Bridgnorth,2023-08-13 09:30:00+00:00,busbar,,L2 Active Power,kW,20.8
776898,Ludlow Heights - Bridgnorth,2023-08-13 09:30:00+00:00,busbar,,L1 Active Power,kW,16.1
776898,Ludlow Heights - Bridgnorth,2023-08-13 09:30:00+00:00,busbar,,N Current (RMS),A,48.4
776898,Ludlow Heights - Bridgnorth,2023-08-13 09:30:00+00:00,busbar,,L3 Current (RMS),A,57.2
776898,Ludlow Heights - Bridgnorth,2023-08-13 09:30:00+00:00,busbar,,L2 Current (RMS),A,90.2
776898,Ludlow Heights - Bridgnorth,2023-08-13 09:30:00+00:00,busbar,,L1 Current (RMS),A,73.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.22
776898,Ludlow Heights - Bridgnorth,2023-08-13 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.21
776898,Ludlow Heights - Bridgnorth,2023-08-13 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.91
776898,Ludlow Heights - Bridgnorth,2023-08-13 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.36
776898,Ludlow Heights - Bridgnorth,2023-08-13 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.95
776898,Ludlow Heights - Bridgnorth,2023-08-13 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.06
776898,Ludlow Heights - Bridgnorth,2023-08-13 09:20:00+00:00,feeder,5.0,N Current (RMS),A,12.2
776898,Ludlow Heights - Bridgnorth,2023-08-13 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
776898,Ludlow Heights - Bridgnorth,2023-08-13 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,6.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,12.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
776898,Ludlow Heights - Bridgnorth,2023-08-13 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
776898,Ludlow Heights - Bridgnorth,2023-08-13 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.64
776898,Ludlow Heights - Bridgnorth,2023-08-13 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.73
776898,Ludlow Heights - Bridgnorth,2023-08-13 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.28
776898,Ludlow Heights - Bridgnorth,2023-08-13 09:20:00+00:00,feeder,4.0,N Current (RMS),A,20.9
776898,Ludlow Heights - Bridgnorth,2023-08-13 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,25.9
776898,Ludlow Heights - Bridgnorth,2023-08-13 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,21.4
776898,Ludlow Heights - Bridgnorth,2023-08-13 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,12.5
776898,Ludlow Heights - Bridgnorth,2023-08-13 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-13 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.24
776898,Ludlow Heights - Bridgnorth,2023-08-13 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-13 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.05
776898,Ludlow Heights - Bridgnorth,2023-08-13 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-13 09:20:00+00:00,feeder,3.0,N Current (RMS),A,2.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.8
776898,Ludlow Heights - Bridgnorth,2023-08-13 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
776898,Ludlow Heights - Bridgnorth,2023-08-13 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
776898,Ludlow Heights - Bridgnorth,2023-08-13 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
776898,Ludlow Heights - Bridgnorth,2023-08-13 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,20.08
776898,Ludlow Heights - Bridgnorth,2023-08-13 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,19.04
776898,Ludlow Heights - Bridgnorth,2023-08-13 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.78
776898,Ludlow Heights - Bridgnorth,2023-08-13 09:20:00+00:00,feeder,1.0,N Current (RMS),A,52.2
776898,Ludlow Heights - Bridgnorth,2023-08-13 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,87.5
776898,Ludlow Heights - Bridgnorth,2023-08-13 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,82.1
776898,Ludlow Heights - Bridgnorth,2023-08-13 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,39.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 09:20:00+00:00,transformer,,Temperature,C,24.5
776898,Ludlow Heights - Bridgnorth,2023-08-13 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-13 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,235.22
776898,Ludlow Heights - Bridgnorth,2023-08-13 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.26
776898,Ludlow Heights - Bridgnorth,2023-08-13 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,236.15
776898,Ludlow Heights - Bridgnorth,2023-08-13 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.39
776898,Ludlow Heights - Bridgnorth,2023-08-13 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,233.8
776898,Ludlow Heights - Bridgnorth,2023-08-13 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
776898,Ludlow Heights - Bridgnorth,2023-08-13 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
776898,Ludlow Heights - Bridgnorth,2023-08-13 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
776898,Ludlow Heights - Bridgnorth,2023-08-13 09:20:00+00:00,busbar,,L3 Active Power,kW,26.07
776898,Ludlow Heights - Bridgnorth,2023-08-13 09:20:00+00:00,busbar,,L2 Active Power,kW,25.77
776898,Ludlow Heights - Bridgnorth,2023-08-13 09:20:00+00:00,busbar,,L1 Active Power,kW,13.14
776898,Ludlow Heights - Bridgnorth,2023-08-13 09:20:00+00:00,busbar,,N Current (RMS),A,64.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 09:20:00+00:00,busbar,,L3 Current (RMS),A,113.7
776898,Ludlow Heights - Bridgnorth,2023-08-13 09:20:00+00:00,busbar,,L2 Current (RMS),A,111.9
776898,Ludlow Heights - Bridgnorth,2023-08-13 09:20:00+00:00,busbar,,L1 Current (RMS),A,59.4
776898,Ludlow Heights - Bridgnorth,2023-08-13 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.54
776898,Ludlow Heights - Bridgnorth,2023-08-13 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.32
776898,Ludlow Heights - Bridgnorth,2023-08-13 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.99
776898,Ludlow Heights - Bridgnorth,2023-08-13 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.69
776898,Ludlow Heights - Bridgnorth,2023-08-13 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.1
776898,Ludlow Heights - Bridgnorth,2023-08-13 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.19
776898,Ludlow Heights - Bridgnorth,2023-08-13 09:10:00+00:00,feeder,5.0,N Current (RMS),A,12.8
776898,Ludlow Heights - Bridgnorth,2023-08-13 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,4.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,9.7
776898,Ludlow Heights - Bridgnorth,2023-08-13 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,15.4
776898,Ludlow Heights - Bridgnorth,2023-08-13 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
776898,Ludlow Heights - Bridgnorth,2023-08-13 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
776898,Ludlow Heights - Bridgnorth,2023-08-13 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
776898,Ludlow Heights - Bridgnorth,2023-08-13 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.85
776898,Ludlow Heights - Bridgnorth,2023-08-13 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.43
776898,Ludlow Heights - Bridgnorth,2023-08-13 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.12
776898,Ludlow Heights - Bridgnorth,2023-08-13 09:10:00+00:00,feeder,4.0,N Current (RMS),A,16.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,26.5
776898,Ludlow Heights - Bridgnorth,2023-08-13 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,20.2
776898,Ludlow Heights - Bridgnorth,2023-08-13 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,19.2
776898,Ludlow Heights - Bridgnorth,2023-08-13 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-13 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
776898,Ludlow Heights - Bridgnorth,2023-08-13 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-13 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-13 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.1
776898,Ludlow Heights - Bridgnorth,2023-08-13 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-13 09:10:00+00:00,feeder,3.0,N Current (RMS),A,2.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.9
776898,Ludlow Heights - Bridgnorth,2023-08-13 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
776898,Ludlow Heights - Bridgnorth,2023-08-13 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776898,Ludlow Heights - Bridgnorth,2023-08-13 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
776898,Ludlow Heights - Bridgnorth,2023-08-13 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,17.09
776898,Ludlow Heights - Bridgnorth,2023-08-13 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.28
776898,Ludlow Heights - Bridgnorth,2023-08-13 09:10:00+00:00,feeder,1.0,N Current (RMS),A,49.4
776898,Ludlow Heights - Bridgnorth,2023-08-13 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,54.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,74.4
776898,Ludlow Heights - Bridgnorth,2023-08-13 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,29.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 09:10:00+00:00,transformer,,Temperature,C,24.3
776898,Ludlow Heights - Bridgnorth,2023-08-13 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-13 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,235.06
776898,Ludlow Heights - Bridgnorth,2023-08-13 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.21
776898,Ludlow Heights - Bridgnorth,2023-08-13 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,235.73
776898,Ludlow Heights - Bridgnorth,2023-08-13 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.36
776898,Ludlow Heights - Bridgnorth,2023-08-13 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,233.44
776898,Ludlow Heights - Bridgnorth,2023-08-13 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
776898,Ludlow Heights - Bridgnorth,2023-08-13 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
776898,Ludlow Heights - Bridgnorth,2023-08-13 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
776898,Ludlow Heights - Bridgnorth,2023-08-13 09:10:00+00:00,busbar,,L3 Active Power,kW,17.52
776898,Ludlow Heights - Bridgnorth,2023-08-13 09:10:00+00:00,busbar,,L2 Active Power,kW,24.72
776898,Ludlow Heights - Bridgnorth,2023-08-13 09:10:00+00:00,busbar,,L1 Active Power,kW,13.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 09:10:00+00:00,busbar,,N Current (RMS),A,58.8
776898,Ludlow Heights - Bridgnorth,2023-08-13 09:10:00+00:00,busbar,,L3 Current (RMS),A,80.2
776898,Ludlow Heights - Bridgnorth,2023-08-13 09:10:00+00:00,busbar,,L2 Current (RMS),A,107.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 09:10:00+00:00,busbar,,L1 Current (RMS),A,61.2
776898,Ludlow Heights - Bridgnorth,2023-08-13 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.34
776898,Ludlow Heights - Bridgnorth,2023-08-13 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.36
776898,Ludlow Heights - Bridgnorth,2023-08-13 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.45
776898,Ludlow Heights - Bridgnorth,2023-08-13 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.84
776898,Ludlow Heights - Bridgnorth,2023-08-13 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.99
776898,Ludlow Heights - Bridgnorth,2023-08-13 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.56
776898,Ludlow Heights - Bridgnorth,2023-08-13 09:00:00+00:00,feeder,5.0,N Current (RMS),A,8.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,5.1
776898,Ludlow Heights - Bridgnorth,2023-08-13 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,10.1
776898,Ludlow Heights - Bridgnorth,2023-08-13 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,8.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
776898,Ludlow Heights - Bridgnorth,2023-08-13 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
776898,Ludlow Heights - Bridgnorth,2023-08-13 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
776898,Ludlow Heights - Bridgnorth,2023-08-13 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.27
776898,Ludlow Heights - Bridgnorth,2023-08-13 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.1
776898,Ludlow Heights - Bridgnorth,2023-08-13 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.24
776898,Ludlow Heights - Bridgnorth,2023-08-13 09:00:00+00:00,feeder,4.0,N Current (RMS),A,14.4
776898,Ludlow Heights - Bridgnorth,2023-08-13 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,23.8
776898,Ludlow Heights - Bridgnorth,2023-08-13 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.5
776898,Ludlow Heights - Bridgnorth,2023-08-13 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,23.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-13 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-13 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-13 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-13 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.94
776898,Ludlow Heights - Bridgnorth,2023-08-13 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 09:00:00+00:00,feeder,3.0,N Current (RMS),A,1.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.1
776898,Ludlow Heights - Bridgnorth,2023-08-13 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-13 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
776898,Ludlow Heights - Bridgnorth,2023-08-13 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
776898,Ludlow Heights - Bridgnorth,2023-08-13 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.67
776898,Ludlow Heights - Bridgnorth,2023-08-13 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,15.2
776898,Ludlow Heights - Bridgnorth,2023-08-13 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.38
776898,Ludlow Heights - Bridgnorth,2023-08-13 09:00:00+00:00,feeder,1.0,N Current (RMS),A,34.4
776898,Ludlow Heights - Bridgnorth,2023-08-13 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,39.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,65.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,34.0
