Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776898,Ludlow Heights - Bridgnorth,2023-08-13 09:00:00+00:00,transformer,,Temperature,C,24.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.26
776898,Ludlow Heights - Bridgnorth,2023-08-13 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,235.49
776898,Ludlow Heights - Bridgnorth,2023-08-13 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.22
776898,Ludlow Heights - Bridgnorth,2023-08-13 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,236.23
776898,Ludlow Heights - Bridgnorth,2023-08-13 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.38
776898,Ludlow Heights - Bridgnorth,2023-08-13 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,233.97
776898,Ludlow Heights - Bridgnorth,2023-08-13 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
776898,Ludlow Heights - Bridgnorth,2023-08-13 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
776898,Ludlow Heights - Bridgnorth,2023-08-13 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 09:00:00+00:00,busbar,,L3 Active Power,kW,14.78
776898,Ludlow Heights - Bridgnorth,2023-08-13 09:00:00+00:00,busbar,,L2 Active Power,kW,21.23
776898,Ludlow Heights - Bridgnorth,2023-08-13 09:00:00+00:00,busbar,,L1 Active Power,kW,14.2
776898,Ludlow Heights - Bridgnorth,2023-08-13 09:00:00+00:00,busbar,,N Current (RMS),A,41.2
776898,Ludlow Heights - Bridgnorth,2023-08-13 09:00:00+00:00,busbar,,L3 Current (RMS),A,65.4
776898,Ludlow Heights - Bridgnorth,2023-08-13 09:00:00+00:00,busbar,,L2 Current (RMS),A,91.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 09:00:00+00:00,busbar,,L1 Current (RMS),A,63.9
776898,Ludlow Heights - Bridgnorth,2023-08-13 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.18
776898,Ludlow Heights - Bridgnorth,2023-08-13 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.31
776898,Ludlow Heights - Bridgnorth,2023-08-13 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.3
776898,Ludlow Heights - Bridgnorth,2023-08-13 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.49
776898,Ludlow Heights - Bridgnorth,2023-08-13 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.37
776898,Ludlow Heights - Bridgnorth,2023-08-13 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.72
776898,Ludlow Heights - Bridgnorth,2023-08-13 08:50:00+00:00,feeder,5.0,N Current (RMS),A,11.7
776898,Ludlow Heights - Bridgnorth,2023-08-13 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
776898,Ludlow Heights - Bridgnorth,2023-08-13 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,11.9
776898,Ludlow Heights - Bridgnorth,2023-08-13 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
776898,Ludlow Heights - Bridgnorth,2023-08-13 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
776898,Ludlow Heights - Bridgnorth,2023-08-13 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
776898,Ludlow Heights - Bridgnorth,2023-08-13 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.51
776898,Ludlow Heights - Bridgnorth,2023-08-13 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.67
776898,Ludlow Heights - Bridgnorth,2023-08-13 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.26
776898,Ludlow Heights - Bridgnorth,2023-08-13 08:50:00+00:00,feeder,4.0,N Current (RMS),A,21.3
776898,Ludlow Heights - Bridgnorth,2023-08-13 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,25.1
776898,Ludlow Heights - Bridgnorth,2023-08-13 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.3
776898,Ludlow Heights - Bridgnorth,2023-08-13 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,33.4
776898,Ludlow Heights - Bridgnorth,2023-08-13 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-13 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-13 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-13 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-13 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.02
776898,Ludlow Heights - Bridgnorth,2023-08-13 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-13 08:50:00+00:00,feeder,3.0,N Current (RMS),A,1.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.4
776898,Ludlow Heights - Bridgnorth,2023-08-13 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
776898,Ludlow Heights - Bridgnorth,2023-08-13 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
776898,Ludlow Heights - Bridgnorth,2023-08-13 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
776898,Ludlow Heights - Bridgnorth,2023-08-13 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.53
776898,Ludlow Heights - Bridgnorth,2023-08-13 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,16.09
776898,Ludlow Heights - Bridgnorth,2023-08-13 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.84
776898,Ludlow Heights - Bridgnorth,2023-08-13 08:50:00+00:00,feeder,1.0,N Current (RMS),A,40.3
776898,Ludlow Heights - Bridgnorth,2023-08-13 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,44.9
776898,Ludlow Heights - Bridgnorth,2023-08-13 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,68.8
776898,Ludlow Heights - Bridgnorth,2023-08-13 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,31.2
776898,Ludlow Heights - Bridgnorth,2023-08-13 08:50:00+00:00,transformer,,Temperature,C,23.7
776898,Ludlow Heights - Bridgnorth,2023-08-13 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.32
776898,Ludlow Heights - Bridgnorth,2023-08-13 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,235.55
776898,Ludlow Heights - Bridgnorth,2023-08-13 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.29
776898,Ludlow Heights - Bridgnorth,2023-08-13 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,236.56
776898,Ludlow Heights - Bridgnorth,2023-08-13 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.41
776898,Ludlow Heights - Bridgnorth,2023-08-13 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,234.13
776898,Ludlow Heights - Bridgnorth,2023-08-13 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
776898,Ludlow Heights - Bridgnorth,2023-08-13 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
776898,Ludlow Heights - Bridgnorth,2023-08-13 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
776898,Ludlow Heights - Bridgnorth,2023-08-13 08:50:00+00:00,busbar,,L3 Active Power,kW,15.51
776898,Ludlow Heights - Bridgnorth,2023-08-13 08:50:00+00:00,busbar,,L2 Active Power,kW,23.15
776898,Ludlow Heights - Bridgnorth,2023-08-13 08:50:00+00:00,busbar,,L1 Active Power,kW,13.84
776898,Ludlow Heights - Bridgnorth,2023-08-13 08:50:00+00:00,busbar,,N Current (RMS),A,50.8
776898,Ludlow Heights - Bridgnorth,2023-08-13 08:50:00+00:00,busbar,,L3 Current (RMS),A,70.5
776898,Ludlow Heights - Bridgnorth,2023-08-13 08:50:00+00:00,busbar,,L2 Current (RMS),A,100.1
776898,Ludlow Heights - Bridgnorth,2023-08-13 08:50:00+00:00,busbar,,L1 Current (RMS),A,64.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.15
776898,Ludlow Heights - Bridgnorth,2023-08-13 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-13 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.31
776898,Ludlow Heights - Bridgnorth,2023-08-13 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.45
776898,Ludlow Heights - Bridgnorth,2023-08-13 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.13
776898,Ludlow Heights - Bridgnorth,2023-08-13 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.72
776898,Ludlow Heights - Bridgnorth,2023-08-13 08:40:00+00:00,feeder,5.0,N Current (RMS),A,12.2
776898,Ludlow Heights - Bridgnorth,2023-08-13 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-13 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,13.9
776898,Ludlow Heights - Bridgnorth,2023-08-13 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,4.4
776898,Ludlow Heights - Bridgnorth,2023-08-13 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
776898,Ludlow Heights - Bridgnorth,2023-08-13 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
776898,Ludlow Heights - Bridgnorth,2023-08-13 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
776898,Ludlow Heights - Bridgnorth,2023-08-13 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.66
776898,Ludlow Heights - Bridgnorth,2023-08-13 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.56
776898,Ludlow Heights - Bridgnorth,2023-08-13 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.12
776898,Ludlow Heights - Bridgnorth,2023-08-13 08:40:00+00:00,feeder,4.0,N Current (RMS),A,23.2
776898,Ludlow Heights - Bridgnorth,2023-08-13 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,29.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,24.8
776898,Ludlow Heights - Bridgnorth,2023-08-13 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,41.8
776898,Ludlow Heights - Bridgnorth,2023-08-13 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-13 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-13 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-13 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.84
776898,Ludlow Heights - Bridgnorth,2023-08-13 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-13 08:40:00+00:00,feeder,3.0,N Current (RMS),A,1.8
776898,Ludlow Heights - Bridgnorth,2023-08-13 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.9
776898,Ludlow Heights - Bridgnorth,2023-08-13 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
776898,Ludlow Heights - Bridgnorth,2023-08-13 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
776898,Ludlow Heights - Bridgnorth,2023-08-13 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
776898,Ludlow Heights - Bridgnorth,2023-08-13 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.14
776898,Ludlow Heights - Bridgnorth,2023-08-13 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,14.21
776898,Ludlow Heights - Bridgnorth,2023-08-13 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.45
776898,Ludlow Heights - Bridgnorth,2023-08-13 08:40:00+00:00,feeder,1.0,N Current (RMS),A,33.1
776898,Ludlow Heights - Bridgnorth,2023-08-13 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,44.7
776898,Ludlow Heights - Bridgnorth,2023-08-13 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,62.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,29.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 08:40:00+00:00,transformer,,Temperature,C,23.2
776898,Ludlow Heights - Bridgnorth,2023-08-13 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.19
776898,Ludlow Heights - Bridgnorth,2023-08-13 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,235.44
776898,Ludlow Heights - Bridgnorth,2023-08-13 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-13 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,236.18
776898,Ludlow Heights - Bridgnorth,2023-08-13 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.33
776898,Ludlow Heights - Bridgnorth,2023-08-13 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,233.68
776898,Ludlow Heights - Bridgnorth,2023-08-13 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
776898,Ludlow Heights - Bridgnorth,2023-08-13 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
776898,Ludlow Heights - Bridgnorth,2023-08-13 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
776898,Ludlow Heights - Bridgnorth,2023-08-13 08:40:00+00:00,busbar,,L3 Active Power,kW,17.23
776898,Ludlow Heights - Bridgnorth,2023-08-13 08:40:00+00:00,busbar,,L2 Active Power,kW,23.75
776898,Ludlow Heights - Bridgnorth,2023-08-13 08:40:00+00:00,busbar,,L1 Active Power,kW,15.3
776898,Ludlow Heights - Bridgnorth,2023-08-13 08:40:00+00:00,busbar,,N Current (RMS),A,47.9
776898,Ludlow Heights - Bridgnorth,2023-08-13 08:40:00+00:00,busbar,,L3 Current (RMS),A,75.3
776898,Ludlow Heights - Bridgnorth,2023-08-13 08:40:00+00:00,busbar,,L2 Current (RMS),A,103.8
776898,Ludlow Heights - Bridgnorth,2023-08-13 08:40:00+00:00,busbar,,L1 Current (RMS),A,71.4
776898,Ludlow Heights - Bridgnorth,2023-08-13 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.22
776898,Ludlow Heights - Bridgnorth,2023-08-13 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.25
776898,Ludlow Heights - Bridgnorth,2023-08-13 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.13
776898,Ludlow Heights - Bridgnorth,2023-08-13 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.48
776898,Ludlow Heights - Bridgnorth,2023-08-13 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.06
776898,Ludlow Heights - Bridgnorth,2023-08-13 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.89
776898,Ludlow Heights - Bridgnorth,2023-08-13 08:30:00+00:00,feeder,5.0,N Current (RMS),A,26.4
776898,Ludlow Heights - Bridgnorth,2023-08-13 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
776898,Ludlow Heights - Bridgnorth,2023-08-13 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,29.8
776898,Ludlow Heights - Bridgnorth,2023-08-13 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,4.9
776898,Ludlow Heights - Bridgnorth,2023-08-13 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
776898,Ludlow Heights - Bridgnorth,2023-08-13 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
776898,Ludlow Heights - Bridgnorth,2023-08-13 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
776898,Ludlow Heights - Bridgnorth,2023-08-13 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.8
776898,Ludlow Heights - Bridgnorth,2023-08-13 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.59
776898,Ludlow Heights - Bridgnorth,2023-08-13 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.89
776898,Ludlow Heights - Bridgnorth,2023-08-13 08:30:00+00:00,feeder,4.0,N Current (RMS),A,17.9
776898,Ludlow Heights - Bridgnorth,2023-08-13 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,22.2
776898,Ludlow Heights - Bridgnorth,2023-08-13 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,25.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,14.5
776898,Ludlow Heights - Bridgnorth,2023-08-13 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-13 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
776898,Ludlow Heights - Bridgnorth,2023-08-13 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-13 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.42
776898,Ludlow Heights - Bridgnorth,2023-08-13 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-13 08:30:00+00:00,feeder,3.0,N Current (RMS),A,2.8
776898,Ludlow Heights - Bridgnorth,2023-08-13 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-13 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
776898,Ludlow Heights - Bridgnorth,2023-08-13 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
776898,Ludlow Heights - Bridgnorth,2023-08-13 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
776898,Ludlow Heights - Bridgnorth,2023-08-13 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.13
776898,Ludlow Heights - Bridgnorth,2023-08-13 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.91
776898,Ludlow Heights - Bridgnorth,2023-08-13 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.03
776898,Ludlow Heights - Bridgnorth,2023-08-13 08:30:00+00:00,feeder,1.0,N Current (RMS),A,21.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,28.1
776898,Ludlow Heights - Bridgnorth,2023-08-13 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,36.2
776898,Ludlow Heights - Bridgnorth,2023-08-13 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.1
776898,Ludlow Heights - Bridgnorth,2023-08-13 08:30:00+00:00,transformer,,Temperature,C,22.8
776898,Ludlow Heights - Bridgnorth,2023-08-13 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.34
776898,Ludlow Heights - Bridgnorth,2023-08-13 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,236.16
776898,Ludlow Heights - Bridgnorth,2023-08-13 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.45
776898,Ludlow Heights - Bridgnorth,2023-08-13 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,236.92
776898,Ludlow Heights - Bridgnorth,2023-08-13 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.48
776898,Ludlow Heights - Bridgnorth,2023-08-13 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,234.56
776898,Ludlow Heights - Bridgnorth,2023-08-13 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
776898,Ludlow Heights - Bridgnorth,2023-08-13 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
776898,Ludlow Heights - Bridgnorth,2023-08-13 08:30:00+00:00,busbar,,L3 Active Power,kW,11.39
776898,Ludlow Heights - Bridgnorth,2023-08-13 08:30:00+00:00,busbar,,L2 Active Power,kW,19.99
776898,Ludlow Heights - Bridgnorth,2023-08-13 08:30:00+00:00,busbar,,L1 Active Power,kW,8.78
776898,Ludlow Heights - Bridgnorth,2023-08-13 08:30:00+00:00,busbar,,N Current (RMS),A,52.9
776898,Ludlow Heights - Bridgnorth,2023-08-13 08:30:00+00:00,busbar,,L3 Current (RMS),A,51.3
776898,Ludlow Heights - Bridgnorth,2023-08-13 08:30:00+00:00,busbar,,L2 Current (RMS),A,88.9
776898,Ludlow Heights - Bridgnorth,2023-08-13 08:30:00+00:00,busbar,,L1 Current (RMS),A,42.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.14
776898,Ludlow Heights - Bridgnorth,2023-08-13 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
776898,Ludlow Heights - Bridgnorth,2023-08-13 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.08
776898,Ludlow Heights - Bridgnorth,2023-08-13 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.63
776898,Ludlow Heights - Bridgnorth,2023-08-13 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.74
776898,Ludlow Heights - Bridgnorth,2023-08-13 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.79
776898,Ludlow Heights - Bridgnorth,2023-08-13 08:20:00+00:00,feeder,5.0,N Current (RMS),A,10.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.3
776898,Ludlow Heights - Bridgnorth,2023-08-13 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,9.2
776898,Ludlow Heights - Bridgnorth,2023-08-13 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,9.2
776898,Ludlow Heights - Bridgnorth,2023-08-13 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
776898,Ludlow Heights - Bridgnorth,2023-08-13 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
776898,Ludlow Heights - Bridgnorth,2023-08-13 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
776898,Ludlow Heights - Bridgnorth,2023-08-13 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.94
776898,Ludlow Heights - Bridgnorth,2023-08-13 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.83
776898,Ludlow Heights - Bridgnorth,2023-08-13 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.94
776898,Ludlow Heights - Bridgnorth,2023-08-13 08:20:00+00:00,feeder,4.0,N Current (RMS),A,18.8
776898,Ludlow Heights - Bridgnorth,2023-08-13 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,18.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,22.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,25.2
776898,Ludlow Heights - Bridgnorth,2023-08-13 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-13 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
776898,Ludlow Heights - Bridgnorth,2023-08-13 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-13 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.33
776898,Ludlow Heights - Bridgnorth,2023-08-13 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-13 08:20:00+00:00,feeder,3.0,N Current (RMS),A,2.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.55
776898,Ludlow Heights - Bridgnorth,2023-08-13 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
776898,Ludlow Heights - Bridgnorth,2023-08-13 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
776898,Ludlow Heights - Bridgnorth,2023-08-13 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.54
776898,Ludlow Heights - Bridgnorth,2023-08-13 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.52
776898,Ludlow Heights - Bridgnorth,2023-08-13 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.01
776898,Ludlow Heights - Bridgnorth,2023-08-13 08:20:00+00:00,feeder,1.0,N Current (RMS),A,26.5
776898,Ludlow Heights - Bridgnorth,2023-08-13 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,46.8
776898,Ludlow Heights - Bridgnorth,2023-08-13 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,39.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,36.2
776898,Ludlow Heights - Bridgnorth,2023-08-13 08:20:00+00:00,transformer,,Temperature,C,22.7
776898,Ludlow Heights - Bridgnorth,2023-08-13 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.42
776898,Ludlow Heights - Bridgnorth,2023-08-13 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,235.4
776898,Ludlow Heights - Bridgnorth,2023-08-13 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.53
776898,Ludlow Heights - Bridgnorth,2023-08-13 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,236.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.5
776898,Ludlow Heights - Bridgnorth,2023-08-13 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,233.75
776898,Ludlow Heights - Bridgnorth,2023-08-13 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
776898,Ludlow Heights - Bridgnorth,2023-08-13 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
776898,Ludlow Heights - Bridgnorth,2023-08-13 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
776898,Ludlow Heights - Bridgnorth,2023-08-13 08:20:00+00:00,busbar,,L3 Active Power,kW,15.08
776898,Ludlow Heights - Bridgnorth,2023-08-13 08:20:00+00:00,busbar,,L2 Active Power,kW,15.42
776898,Ludlow Heights - Bridgnorth,2023-08-13 08:20:00+00:00,busbar,,L1 Active Power,kW,14.72
776898,Ludlow Heights - Bridgnorth,2023-08-13 08:20:00+00:00,busbar,,N Current (RMS),A,44.1
776898,Ludlow Heights - Bridgnorth,2023-08-13 08:20:00+00:00,busbar,,L3 Current (RMS),A,66.7
776898,Ludlow Heights - Bridgnorth,2023-08-13 08:20:00+00:00,busbar,,L2 Current (RMS),A,70.9
776898,Ludlow Heights - Bridgnorth,2023-08-13 08:20:00+00:00,busbar,,L1 Current (RMS),A,67.3
776898,Ludlow Heights - Bridgnorth,2023-08-13 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.19
776898,Ludlow Heights - Bridgnorth,2023-08-13 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
776898,Ludlow Heights - Bridgnorth,2023-08-13 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.22
776898,Ludlow Heights - Bridgnorth,2023-08-13 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.46
776898,Ludlow Heights - Bridgnorth,2023-08-13 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.27
776898,Ludlow Heights - Bridgnorth,2023-08-13 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.12
776898,Ludlow Heights - Bridgnorth,2023-08-13 08:10:00+00:00,feeder,5.0,N Current (RMS),A,11.8
776898,Ludlow Heights - Bridgnorth,2023-08-13 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,8.1
776898,Ludlow Heights - Bridgnorth,2023-08-13 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,12.2
776898,Ludlow Heights - Bridgnorth,2023-08-13 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,10.5
776898,Ludlow Heights - Bridgnorth,2023-08-13 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
776898,Ludlow Heights - Bridgnorth,2023-08-13 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
776898,Ludlow Heights - Bridgnorth,2023-08-13 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
776898,Ludlow Heights - Bridgnorth,2023-08-13 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.41
776898,Ludlow Heights - Bridgnorth,2023-08-13 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.03
776898,Ludlow Heights - Bridgnorth,2023-08-13 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.69
776898,Ludlow Heights - Bridgnorth,2023-08-13 08:10:00+00:00,feeder,4.0,N Current (RMS),A,12.3
776898,Ludlow Heights - Bridgnorth,2023-08-13 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,18.2
776898,Ludlow Heights - Bridgnorth,2023-08-13 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,25.5
776898,Ludlow Heights - Bridgnorth,2023-08-13 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-13 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-13 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.78
776898,Ludlow Heights - Bridgnorth,2023-08-13 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 08:10:00+00:00,feeder,3.0,N Current (RMS),A,2.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.7
776898,Ludlow Heights - Bridgnorth,2023-08-13 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.77
776898,Ludlow Heights - Bridgnorth,2023-08-13 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
776898,Ludlow Heights - Bridgnorth,2023-08-13 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
776898,Ludlow Heights - Bridgnorth,2023-08-13 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.46
776898,Ludlow Heights - Bridgnorth,2023-08-13 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,14.43
776898,Ludlow Heights - Bridgnorth,2023-08-13 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.76
776898,Ludlow Heights - Bridgnorth,2023-08-13 08:10:00+00:00,feeder,1.0,N Current (RMS),A,30.3
776898,Ludlow Heights - Bridgnorth,2023-08-13 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,54.2
776898,Ludlow Heights - Bridgnorth,2023-08-13 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,64.3
776898,Ludlow Heights - Bridgnorth,2023-08-13 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,35.2
776898,Ludlow Heights - Bridgnorth,2023-08-13 08:10:00+00:00,transformer,,Temperature,C,22.8
776898,Ludlow Heights - Bridgnorth,2023-08-13 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.47
776898,Ludlow Heights - Bridgnorth,2023-08-13 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,235.09
776898,Ludlow Heights - Bridgnorth,2023-08-13 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,236.26
776898,Ludlow Heights - Bridgnorth,2023-08-13 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.57
776898,Ludlow Heights - Bridgnorth,2023-08-13 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,233.59
776898,Ludlow Heights - Bridgnorth,2023-08-13 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
776898,Ludlow Heights - Bridgnorth,2023-08-13 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
776898,Ludlow Heights - Bridgnorth,2023-08-13 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
776898,Ludlow Heights - Bridgnorth,2023-08-13 08:10:00+00:00,busbar,,L3 Active Power,kW,18.32
776898,Ludlow Heights - Bridgnorth,2023-08-13 08:10:00+00:00,busbar,,L2 Active Power,kW,21.51
776898,Ludlow Heights - Bridgnorth,2023-08-13 08:10:00+00:00,busbar,,L1 Active Power,kW,15.58
776898,Ludlow Heights - Bridgnorth,2023-08-13 08:10:00+00:00,busbar,,N Current (RMS),A,38.7
776898,Ludlow Heights - Bridgnorth,2023-08-13 08:10:00+00:00,busbar,,L3 Current (RMS),A,79.8
776898,Ludlow Heights - Bridgnorth,2023-08-13 08:10:00+00:00,busbar,,L2 Current (RMS),A,95.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 08:10:00+00:00,busbar,,L1 Current (RMS),A,69.5
776898,Ludlow Heights - Bridgnorth,2023-08-13 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.19
776898,Ludlow Heights - Bridgnorth,2023-08-13 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.45
776898,Ludlow Heights - Bridgnorth,2023-08-13 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.58
776898,Ludlow Heights - Bridgnorth,2023-08-13 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.88
776898,Ludlow Heights - Bridgnorth,2023-08-13 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.5
776898,Ludlow Heights - Bridgnorth,2023-08-13 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.84
776898,Ludlow Heights - Bridgnorth,2023-08-13 08:00:00+00:00,feeder,5.0,N Current (RMS),A,13.1
776898,Ludlow Heights - Bridgnorth,2023-08-13 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,4.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,7.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,14.2
776898,Ludlow Heights - Bridgnorth,2023-08-13 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
776898,Ludlow Heights - Bridgnorth,2023-08-13 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
776898,Ludlow Heights - Bridgnorth,2023-08-13 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
776898,Ludlow Heights - Bridgnorth,2023-08-13 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.68
776898,Ludlow Heights - Bridgnorth,2023-08-13 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.26
776898,Ludlow Heights - Bridgnorth,2023-08-13 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.88
776898,Ludlow Heights - Bridgnorth,2023-08-13 08:00:00+00:00,feeder,4.0,N Current (RMS),A,13.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.4
776898,Ludlow Heights - Bridgnorth,2023-08-13 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,19.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,23.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
776898,Ludlow Heights - Bridgnorth,2023-08-13 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-13 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-13 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.59
776898,Ludlow Heights - Bridgnorth,2023-08-13 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-13 08:00:00+00:00,feeder,3.0,N Current (RMS),A,1.9
776898,Ludlow Heights - Bridgnorth,2023-08-13 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.1
776898,Ludlow Heights - Bridgnorth,2023-08-13 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
776898,Ludlow Heights - Bridgnorth,2023-08-13 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
776898,Ludlow Heights - Bridgnorth,2023-08-13 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
776898,Ludlow Heights - Bridgnorth,2023-08-13 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.89
776898,Ludlow Heights - Bridgnorth,2023-08-13 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.5
776898,Ludlow Heights - Bridgnorth,2023-08-13 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.96
776898,Ludlow Heights - Bridgnorth,2023-08-13 08:00:00+00:00,feeder,1.0,N Current (RMS),A,26.9
776898,Ludlow Heights - Bridgnorth,2023-08-13 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,42.9
776898,Ludlow Heights - Bridgnorth,2023-08-13 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,52.3
776898,Ludlow Heights - Bridgnorth,2023-08-13 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,36.3
776898,Ludlow Heights - Bridgnorth,2023-08-13 08:00:00+00:00,transformer,,Temperature,C,22.7
776898,Ludlow Heights - Bridgnorth,2023-08-13 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.55
776898,Ludlow Heights - Bridgnorth,2023-08-13 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,235.52
776898,Ludlow Heights - Bridgnorth,2023-08-13 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.65
776898,Ludlow Heights - Bridgnorth,2023-08-13 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,236.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.61
776898,Ludlow Heights - Bridgnorth,2023-08-13 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,233.94
776898,Ludlow Heights - Bridgnorth,2023-08-13 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
776898,Ludlow Heights - Bridgnorth,2023-08-13 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
776898,Ludlow Heights - Bridgnorth,2023-08-13 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
776898,Ludlow Heights - Bridgnorth,2023-08-13 08:00:00+00:00,busbar,,L3 Active Power,kW,14.44
776898,Ludlow Heights - Bridgnorth,2023-08-13 08:00:00+00:00,busbar,,L2 Active Power,kW,17.86
776898,Ludlow Heights - Bridgnorth,2023-08-13 08:00:00+00:00,busbar,,L1 Active Power,kW,15.67
776898,Ludlow Heights - Bridgnorth,2023-08-13 08:00:00+00:00,busbar,,N Current (RMS),A,44.3
776898,Ludlow Heights - Bridgnorth,2023-08-13 08:00:00+00:00,busbar,,L3 Current (RMS),A,63.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 08:00:00+00:00,busbar,,L2 Current (RMS),A,80.8
776898,Ludlow Heights - Bridgnorth,2023-08-13 08:00:00+00:00,busbar,,L1 Current (RMS),A,70.9
776898,Ludlow Heights - Bridgnorth,2023-08-13 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.4
776898,Ludlow Heights - Bridgnorth,2023-08-13 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-13 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.45
776898,Ludlow Heights - Bridgnorth,2023-08-13 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.89
776898,Ludlow Heights - Bridgnorth,2023-08-13 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.39
776898,Ludlow Heights - Bridgnorth,2023-08-13 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.58
776898,Ludlow Heights - Bridgnorth,2023-08-13 07:50:00+00:00,feeder,5.0,N Current (RMS),A,16.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,4.5
776898,Ludlow Heights - Bridgnorth,2023-08-13 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,20.1
776898,Ludlow Heights - Bridgnorth,2023-08-13 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,7.7
776898,Ludlow Heights - Bridgnorth,2023-08-13 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
776898,Ludlow Heights - Bridgnorth,2023-08-13 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
776898,Ludlow Heights - Bridgnorth,2023-08-13 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
776898,Ludlow Heights - Bridgnorth,2023-08-13 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.8
776898,Ludlow Heights - Bridgnorth,2023-08-13 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.91
776898,Ludlow Heights - Bridgnorth,2023-08-13 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.19
776898,Ludlow Heights - Bridgnorth,2023-08-13 07:50:00+00:00,feeder,4.0,N Current (RMS),A,18.1
776898,Ludlow Heights - Bridgnorth,2023-08-13 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.1
776898,Ludlow Heights - Bridgnorth,2023-08-13 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,32.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,27.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-13 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
776898,Ludlow Heights - Bridgnorth,2023-08-13 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
776898,Ludlow Heights - Bridgnorth,2023-08-13 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-13 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.32
776898,Ludlow Heights - Bridgnorth,2023-08-13 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-13 07:50:00+00:00,feeder,3.0,N Current (RMS),A,1.5
776898,Ludlow Heights - Bridgnorth,2023-08-13 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,1.9
776898,Ludlow Heights - Bridgnorth,2023-08-13 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.47
776898,Ludlow Heights - Bridgnorth,2023-08-13 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
776898,Ludlow Heights - Bridgnorth,2023-08-13 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
776898,Ludlow Heights - Bridgnorth,2023-08-13 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,16.24
776898,Ludlow Heights - Bridgnorth,2023-08-13 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.05
776898,Ludlow Heights - Bridgnorth,2023-08-13 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.43
776898,Ludlow Heights - Bridgnorth,2023-08-13 07:50:00+00:00,feeder,1.0,N Current (RMS),A,44.8
776898,Ludlow Heights - Bridgnorth,2023-08-13 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,70.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,40.3
776898,Ludlow Heights - Bridgnorth,2023-08-13 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,26.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 07:50:00+00:00,transformer,,Temperature,C,22.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.58
776898,Ludlow Heights - Bridgnorth,2023-08-13 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,235.24
776898,Ludlow Heights - Bridgnorth,2023-08-13 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.64
776898,Ludlow Heights - Bridgnorth,2023-08-13 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,236.17
776898,Ludlow Heights - Bridgnorth,2023-08-13 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.64
776898,Ludlow Heights - Bridgnorth,2023-08-13 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,233.82
776898,Ludlow Heights - Bridgnorth,2023-08-13 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
776898,Ludlow Heights - Bridgnorth,2023-08-13 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
776898,Ludlow Heights - Bridgnorth,2023-08-13 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
776898,Ludlow Heights - Bridgnorth,2023-08-13 07:50:00+00:00,busbar,,L3 Active Power,kW,20.91
776898,Ludlow Heights - Bridgnorth,2023-08-13 07:50:00+00:00,busbar,,L2 Active Power,kW,20.67
776898,Ludlow Heights - Bridgnorth,2023-08-13 07:50:00+00:00,busbar,,L1 Active Power,kW,13.21
776898,Ludlow Heights - Bridgnorth,2023-08-13 07:50:00+00:00,busbar,,N Current (RMS),A,48.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 07:50:00+00:00,busbar,,L3 Current (RMS),A,90.8
776898,Ludlow Heights - Bridgnorth,2023-08-13 07:50:00+00:00,busbar,,L2 Current (RMS),A,91.1
776898,Ludlow Heights - Bridgnorth,2023-08-13 07:50:00+00:00,busbar,,L1 Current (RMS),A,59.5
776898,Ludlow Heights - Bridgnorth,2023-08-13 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.19
776898,Ludlow Heights - Bridgnorth,2023-08-13 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.13
776898,Ludlow Heights - Bridgnorth,2023-08-13 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.47
776898,Ludlow Heights - Bridgnorth,2023-08-13 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.57
776898,Ludlow Heights - Bridgnorth,2023-08-13 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.15
776898,Ludlow Heights - Bridgnorth,2023-08-13 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 07:40:00+00:00,feeder,5.0,N Current (RMS),A,24.2
776898,Ludlow Heights - Bridgnorth,2023-08-13 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.9
776898,Ludlow Heights - Bridgnorth,2023-08-13 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,28.2
776898,Ludlow Heights - Bridgnorth,2023-08-13 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,13.2
776898,Ludlow Heights - Bridgnorth,2023-08-13 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
776898,Ludlow Heights - Bridgnorth,2023-08-13 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
776898,Ludlow Heights - Bridgnorth,2023-08-13 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
776898,Ludlow Heights - Bridgnorth,2023-08-13 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.72
776898,Ludlow Heights - Bridgnorth,2023-08-13 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.36
776898,Ludlow Heights - Bridgnorth,2023-08-13 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.82
776898,Ludlow Heights - Bridgnorth,2023-08-13 07:40:00+00:00,feeder,4.0,N Current (RMS),A,11.8
776898,Ludlow Heights - Bridgnorth,2023-08-13 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.9
776898,Ludlow Heights - Bridgnorth,2023-08-13 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.9
776898,Ludlow Heights - Bridgnorth,2023-08-13 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,18.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-13 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
776898,Ludlow Heights - Bridgnorth,2023-08-13 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-13 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-13 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.4
776898,Ludlow Heights - Bridgnorth,2023-08-13 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 07:40:00+00:00,feeder,3.0,N Current (RMS),A,1.4
776898,Ludlow Heights - Bridgnorth,2023-08-13 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.1
776898,Ludlow Heights - Bridgnorth,2023-08-13 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
776898,Ludlow Heights - Bridgnorth,2023-08-13 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
776898,Ludlow Heights - Bridgnorth,2023-08-13 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
776898,Ludlow Heights - Bridgnorth,2023-08-13 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.65
776898,Ludlow Heights - Bridgnorth,2023-08-13 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.1
776898,Ludlow Heights - Bridgnorth,2023-08-13 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.38
776898,Ludlow Heights - Bridgnorth,2023-08-13 07:40:00+00:00,feeder,1.0,N Current (RMS),A,37.1
776898,Ludlow Heights - Bridgnorth,2023-08-13 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,58.8
776898,Ludlow Heights - Bridgnorth,2023-08-13 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,40.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,25.5
776898,Ludlow Heights - Bridgnorth,2023-08-13 07:40:00+00:00,transformer,,Temperature,C,22.5
776898,Ludlow Heights - Bridgnorth,2023-08-13 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.63
776898,Ludlow Heights - Bridgnorth,2023-08-13 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,235.8
776898,Ludlow Heights - Bridgnorth,2023-08-13 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.58
776898,Ludlow Heights - Bridgnorth,2023-08-13 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,236.66
776898,Ludlow Heights - Bridgnorth,2023-08-13 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,234.19
776898,Ludlow Heights - Bridgnorth,2023-08-13 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
776898,Ludlow Heights - Bridgnorth,2023-08-13 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
776898,Ludlow Heights - Bridgnorth,2023-08-13 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
776898,Ludlow Heights - Bridgnorth,2023-08-13 07:40:00+00:00,busbar,,L3 Active Power,kW,16.93
776898,Ludlow Heights - Bridgnorth,2023-08-13 07:40:00+00:00,busbar,,L2 Active Power,kW,19.01
776898,Ludlow Heights - Bridgnorth,2023-08-13 07:40:00+00:00,busbar,,L1 Active Power,kW,11.8
776898,Ludlow Heights - Bridgnorth,2023-08-13 07:40:00+00:00,busbar,,N Current (RMS),A,46.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 07:40:00+00:00,busbar,,L3 Current (RMS),A,76.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 07:40:00+00:00,busbar,,L2 Current (RMS),A,82.8
776898,Ludlow Heights - Bridgnorth,2023-08-13 07:40:00+00:00,busbar,,L1 Current (RMS),A,53.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.15
776898,Ludlow Heights - Bridgnorth,2023-08-13 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.08
776898,Ludlow Heights - Bridgnorth,2023-08-13 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.3
776898,Ludlow Heights - Bridgnorth,2023-08-13 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.73
776898,Ludlow Heights - Bridgnorth,2023-08-13 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.71
776898,Ludlow Heights - Bridgnorth,2023-08-13 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.35
776898,Ludlow Heights - Bridgnorth,2023-08-13 07:30:00+00:00,feeder,5.0,N Current (RMS),A,14.8
776898,Ludlow Heights - Bridgnorth,2023-08-13 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.4
776898,Ludlow Heights - Bridgnorth,2023-08-13 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,16.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,16.1
776898,Ludlow Heights - Bridgnorth,2023-08-13 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
776898,Ludlow Heights - Bridgnorth,2023-08-13 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
776898,Ludlow Heights - Bridgnorth,2023-08-13 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
776898,Ludlow Heights - Bridgnorth,2023-08-13 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.35
776898,Ludlow Heights - Bridgnorth,2023-08-13 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.32
776898,Ludlow Heights - Bridgnorth,2023-08-13 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.56
776898,Ludlow Heights - Bridgnorth,2023-08-13 07:30:00+00:00,feeder,4.0,N Current (RMS),A,14.4
776898,Ludlow Heights - Bridgnorth,2023-08-13 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,20.1
776898,Ludlow Heights - Bridgnorth,2023-08-13 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,23.4
776898,Ludlow Heights - Bridgnorth,2023-08-13 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.1
776898,Ludlow Heights - Bridgnorth,2023-08-13 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
