Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776898,Ludlow Heights - Bridgnorth,2023-08-13 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
776898,Ludlow Heights - Bridgnorth,2023-08-13 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-13 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.33
776898,Ludlow Heights - Bridgnorth,2023-08-13 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 07:30:00+00:00,feeder,3.0,N Current (RMS),A,1.9
776898,Ludlow Heights - Bridgnorth,2023-08-13 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,1.9
776898,Ludlow Heights - Bridgnorth,2023-08-13 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
776898,Ludlow Heights - Bridgnorth,2023-08-13 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
776898,Ludlow Heights - Bridgnorth,2023-08-13 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
776898,Ludlow Heights - Bridgnorth,2023-08-13 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,13.87
776898,Ludlow Heights - Bridgnorth,2023-08-13 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.48
776898,Ludlow Heights - Bridgnorth,2023-08-13 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.66
776898,Ludlow Heights - Bridgnorth,2023-08-13 07:30:00+00:00,feeder,1.0,N Current (RMS),A,40.5
776898,Ludlow Heights - Bridgnorth,2023-08-13 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,63.1
776898,Ludlow Heights - Bridgnorth,2023-08-13 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,37.7
776898,Ludlow Heights - Bridgnorth,2023-08-13 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,26.4
776898,Ludlow Heights - Bridgnorth,2023-08-13 07:30:00+00:00,transformer,,Temperature,C,22.3
776898,Ludlow Heights - Bridgnorth,2023-08-13 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.62
776898,Ludlow Heights - Bridgnorth,2023-08-13 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,236.16
776898,Ludlow Heights - Bridgnorth,2023-08-13 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.59
776898,Ludlow Heights - Bridgnorth,2023-08-13 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.07
776898,Ludlow Heights - Bridgnorth,2023-08-13 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.58
776898,Ludlow Heights - Bridgnorth,2023-08-13 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,234.66
776898,Ludlow Heights - Bridgnorth,2023-08-13 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
776898,Ludlow Heights - Bridgnorth,2023-08-13 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
776898,Ludlow Heights - Bridgnorth,2023-08-13 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
776898,Ludlow Heights - Bridgnorth,2023-08-13 07:30:00+00:00,busbar,,L3 Active Power,kW,18.95
776898,Ludlow Heights - Bridgnorth,2023-08-13 07:30:00+00:00,busbar,,L2 Active Power,kW,17.85
776898,Ludlow Heights - Bridgnorth,2023-08-13 07:30:00+00:00,busbar,,L1 Active Power,kW,13.57
776898,Ludlow Heights - Bridgnorth,2023-08-13 07:30:00+00:00,busbar,,N Current (RMS),A,44.5
776898,Ludlow Heights - Bridgnorth,2023-08-13 07:30:00+00:00,busbar,,L3 Current (RMS),A,84.1
776898,Ludlow Heights - Bridgnorth,2023-08-13 07:30:00+00:00,busbar,,L2 Current (RMS),A,78.1
776898,Ludlow Heights - Bridgnorth,2023-08-13 07:30:00+00:00,busbar,,L1 Current (RMS),A,60.8
776898,Ludlow Heights - Bridgnorth,2023-08-13 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.19
776898,Ludlow Heights - Bridgnorth,2023-08-13 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
776898,Ludlow Heights - Bridgnorth,2023-08-13 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.42
776898,Ludlow Heights - Bridgnorth,2023-08-13 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.79
776898,Ludlow Heights - Bridgnorth,2023-08-13 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.72
776898,Ludlow Heights - Bridgnorth,2023-08-13 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.53
776898,Ludlow Heights - Bridgnorth,2023-08-13 07:20:00+00:00,feeder,5.0,N Current (RMS),A,14.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.7
776898,Ludlow Heights - Bridgnorth,2023-08-13 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,13.3
776898,Ludlow Heights - Bridgnorth,2023-08-13 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,13.3
776898,Ludlow Heights - Bridgnorth,2023-08-13 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
776898,Ludlow Heights - Bridgnorth,2023-08-13 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
776898,Ludlow Heights - Bridgnorth,2023-08-13 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
776898,Ludlow Heights - Bridgnorth,2023-08-13 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.18
776898,Ludlow Heights - Bridgnorth,2023-08-13 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.5
776898,Ludlow Heights - Bridgnorth,2023-08-13 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.77
776898,Ludlow Heights - Bridgnorth,2023-08-13 07:20:00+00:00,feeder,4.0,N Current (RMS),A,19.3
776898,Ludlow Heights - Bridgnorth,2023-08-13 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,20.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.8
776898,Ludlow Heights - Bridgnorth,2023-08-13 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,28.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
776898,Ludlow Heights - Bridgnorth,2023-08-13 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-13 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-13 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.49
776898,Ludlow Heights - Bridgnorth,2023-08-13 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 07:20:00+00:00,feeder,3.0,N Current (RMS),A,1.3
776898,Ludlow Heights - Bridgnorth,2023-08-13 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.4
776898,Ludlow Heights - Bridgnorth,2023-08-13 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
776898,Ludlow Heights - Bridgnorth,2023-08-13 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
776898,Ludlow Heights - Bridgnorth,2023-08-13 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
776898,Ludlow Heights - Bridgnorth,2023-08-13 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.89
776898,Ludlow Heights - Bridgnorth,2023-08-13 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.03
776898,Ludlow Heights - Bridgnorth,2023-08-13 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.89
776898,Ludlow Heights - Bridgnorth,2023-08-13 07:20:00+00:00,feeder,1.0,N Current (RMS),A,23.1
776898,Ludlow Heights - Bridgnorth,2023-08-13 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.4
776898,Ludlow Heights - Bridgnorth,2023-08-13 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,36.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,24.5
776898,Ludlow Heights - Bridgnorth,2023-08-13 07:20:00+00:00,transformer,,Temperature,C,22.3
776898,Ludlow Heights - Bridgnorth,2023-08-13 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.68
776898,Ludlow Heights - Bridgnorth,2023-08-13 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,236.9
776898,Ludlow Heights - Bridgnorth,2023-08-13 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.65
776898,Ludlow Heights - Bridgnorth,2023-08-13 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.44
776898,Ludlow Heights - Bridgnorth,2023-08-13 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,234.97
776898,Ludlow Heights - Bridgnorth,2023-08-13 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
776898,Ludlow Heights - Bridgnorth,2023-08-13 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
776898,Ludlow Heights - Bridgnorth,2023-08-13 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
776898,Ludlow Heights - Bridgnorth,2023-08-13 07:20:00+00:00,busbar,,L3 Active Power,kW,9.85
776898,Ludlow Heights - Bridgnorth,2023-08-13 07:20:00+00:00,busbar,,L2 Active Power,kW,14.74
776898,Ludlow Heights - Bridgnorth,2023-08-13 07:20:00+00:00,busbar,,L1 Active Power,kW,13.2
776898,Ludlow Heights - Bridgnorth,2023-08-13 07:20:00+00:00,busbar,,N Current (RMS),A,40.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 07:20:00+00:00,busbar,,L3 Current (RMS),A,45.8
776898,Ludlow Heights - Bridgnorth,2023-08-13 07:20:00+00:00,busbar,,L2 Current (RMS),A,66.7
776898,Ludlow Heights - Bridgnorth,2023-08-13 07:20:00+00:00,busbar,,L1 Current (RMS),A,59.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.66
776898,Ludlow Heights - Bridgnorth,2023-08-13 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.85
776898,Ludlow Heights - Bridgnorth,2023-08-13 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.47
776898,Ludlow Heights - Bridgnorth,2023-08-13 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.14
776898,Ludlow Heights - Bridgnorth,2023-08-13 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.09
776898,Ludlow Heights - Bridgnorth,2023-08-13 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.18
776898,Ludlow Heights - Bridgnorth,2023-08-13 07:10:00+00:00,feeder,5.0,N Current (RMS),A,15.2
776898,Ludlow Heights - Bridgnorth,2023-08-13 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,6.5
776898,Ludlow Heights - Bridgnorth,2023-08-13 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,19.5
776898,Ludlow Heights - Bridgnorth,2023-08-13 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
776898,Ludlow Heights - Bridgnorth,2023-08-13 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
776898,Ludlow Heights - Bridgnorth,2023-08-13 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
776898,Ludlow Heights - Bridgnorth,2023-08-13 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.86
776898,Ludlow Heights - Bridgnorth,2023-08-13 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.26
776898,Ludlow Heights - Bridgnorth,2023-08-13 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.52
776898,Ludlow Heights - Bridgnorth,2023-08-13 07:10:00+00:00,feeder,4.0,N Current (RMS),A,12.8
776898,Ludlow Heights - Bridgnorth,2023-08-13 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,18.1
776898,Ludlow Heights - Bridgnorth,2023-08-13 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.9
776898,Ludlow Heights - Bridgnorth,2023-08-13 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,21.1
776898,Ludlow Heights - Bridgnorth,2023-08-13 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-13 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-13 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.43
776898,Ludlow Heights - Bridgnorth,2023-08-13 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-13 07:10:00+00:00,feeder,3.0,N Current (RMS),A,1.4
776898,Ludlow Heights - Bridgnorth,2023-08-13 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.1
776898,Ludlow Heights - Bridgnorth,2023-08-13 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
776898,Ludlow Heights - Bridgnorth,2023-08-13 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
776898,Ludlow Heights - Bridgnorth,2023-08-13 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
776898,Ludlow Heights - Bridgnorth,2023-08-13 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.2
776898,Ludlow Heights - Bridgnorth,2023-08-13 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.75
776898,Ludlow Heights - Bridgnorth,2023-08-13 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.66
776898,Ludlow Heights - Bridgnorth,2023-08-13 07:10:00+00:00,feeder,1.0,N Current (RMS),A,25.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,33.2
776898,Ludlow Heights - Bridgnorth,2023-08-13 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,34.1
776898,Ludlow Heights - Bridgnorth,2023-08-13 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.3
776898,Ludlow Heights - Bridgnorth,2023-08-13 07:10:00+00:00,transformer,,Temperature,C,22.4
776898,Ludlow Heights - Bridgnorth,2023-08-13 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,236.67
776898,Ludlow Heights - Bridgnorth,2023-08-13 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.66
776898,Ludlow Heights - Bridgnorth,2023-08-13 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.58
776898,Ludlow Heights - Bridgnorth,2023-08-13 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.63
776898,Ludlow Heights - Bridgnorth,2023-08-13 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,235.07
776898,Ludlow Heights - Bridgnorth,2023-08-13 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
776898,Ludlow Heights - Bridgnorth,2023-08-13 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
776898,Ludlow Heights - Bridgnorth,2023-08-13 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
776898,Ludlow Heights - Bridgnorth,2023-08-13 07:10:00+00:00,busbar,,L3 Active Power,kW,12.2
776898,Ludlow Heights - Bridgnorth,2023-08-13 07:10:00+00:00,busbar,,L2 Active Power,kW,14.54
776898,Ludlow Heights - Bridgnorth,2023-08-13 07:10:00+00:00,busbar,,L1 Active Power,kW,9.37
776898,Ludlow Heights - Bridgnorth,2023-08-13 07:10:00+00:00,busbar,,N Current (RMS),A,36.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 07:10:00+00:00,busbar,,L3 Current (RMS),A,54.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 07:10:00+00:00,busbar,,L2 Current (RMS),A,64.8
776898,Ludlow Heights - Bridgnorth,2023-08-13 07:10:00+00:00,busbar,,L1 Current (RMS),A,43.5
776898,Ludlow Heights - Bridgnorth,2023-08-13 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.74
776898,Ludlow Heights - Bridgnorth,2023-08-13 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.18
776898,Ludlow Heights - Bridgnorth,2023-08-13 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.26
776898,Ludlow Heights - Bridgnorth,2023-08-13 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.59
776898,Ludlow Heights - Bridgnorth,2023-08-13 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.52
776898,Ludlow Heights - Bridgnorth,2023-08-13 07:00:00+00:00,feeder,5.0,N Current (RMS),A,10.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,11.2
776898,Ludlow Heights - Bridgnorth,2023-08-13 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,9.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,8.4
776898,Ludlow Heights - Bridgnorth,2023-08-13 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
776898,Ludlow Heights - Bridgnorth,2023-08-13 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
776898,Ludlow Heights - Bridgnorth,2023-08-13 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
776898,Ludlow Heights - Bridgnorth,2023-08-13 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.03
776898,Ludlow Heights - Bridgnorth,2023-08-13 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.49
776898,Ludlow Heights - Bridgnorth,2023-08-13 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.84
776898,Ludlow Heights - Bridgnorth,2023-08-13 07:00:00+00:00,feeder,4.0,N Current (RMS),A,14.3
776898,Ludlow Heights - Bridgnorth,2023-08-13 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.9
776898,Ludlow Heights - Bridgnorth,2023-08-13 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.8
776898,Ludlow Heights - Bridgnorth,2023-08-13 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,10.4
776898,Ludlow Heights - Bridgnorth,2023-08-13 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-13 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-13 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-13 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.39
776898,Ludlow Heights - Bridgnorth,2023-08-13 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 07:00:00+00:00,feeder,3.0,N Current (RMS),A,1.3
776898,Ludlow Heights - Bridgnorth,2023-08-13 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,1.9
776898,Ludlow Heights - Bridgnorth,2023-08-13 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
776898,Ludlow Heights - Bridgnorth,2023-08-13 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
776898,Ludlow Heights - Bridgnorth,2023-08-13 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
776898,Ludlow Heights - Bridgnorth,2023-08-13 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.57
776898,Ludlow Heights - Bridgnorth,2023-08-13 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.66
776898,Ludlow Heights - Bridgnorth,2023-08-13 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.62
776898,Ludlow Heights - Bridgnorth,2023-08-13 07:00:00+00:00,feeder,1.0,N Current (RMS),A,20.9
776898,Ludlow Heights - Bridgnorth,2023-08-13 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,26.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,30.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 07:00:00+00:00,transformer,,Temperature,C,22.4
776898,Ludlow Heights - Bridgnorth,2023-08-13 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.59
776898,Ludlow Heights - Bridgnorth,2023-08-13 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,236.99
776898,Ludlow Heights - Bridgnorth,2023-08-13 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.69
776898,Ludlow Heights - Bridgnorth,2023-08-13 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.97
776898,Ludlow Heights - Bridgnorth,2023-08-13 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.67
776898,Ludlow Heights - Bridgnorth,2023-08-13 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,235.41
776898,Ludlow Heights - Bridgnorth,2023-08-13 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
776898,Ludlow Heights - Bridgnorth,2023-08-13 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
776898,Ludlow Heights - Bridgnorth,2023-08-13 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
776898,Ludlow Heights - Bridgnorth,2023-08-13 07:00:00+00:00,busbar,,L3 Active Power,kW,11.88
776898,Ludlow Heights - Bridgnorth,2023-08-13 07:00:00+00:00,busbar,,L2 Active Power,kW,11.13
776898,Ludlow Heights - Bridgnorth,2023-08-13 07:00:00+00:00,busbar,,L1 Active Power,kW,6.97
776898,Ludlow Heights - Bridgnorth,2023-08-13 07:00:00+00:00,busbar,,N Current (RMS),A,33.7
776898,Ludlow Heights - Bridgnorth,2023-08-13 07:00:00+00:00,busbar,,L3 Current (RMS),A,52.8
776898,Ludlow Heights - Bridgnorth,2023-08-13 07:00:00+00:00,busbar,,L2 Current (RMS),A,51.5
776898,Ludlow Heights - Bridgnorth,2023-08-13 07:00:00+00:00,busbar,,L1 Current (RMS),A,34.7
776898,Ludlow Heights - Bridgnorth,2023-08-13 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.37
776898,Ludlow Heights - Bridgnorth,2023-08-13 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.89
776898,Ludlow Heights - Bridgnorth,2023-08-13 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
776898,Ludlow Heights - Bridgnorth,2023-08-13 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.55
776898,Ludlow Heights - Bridgnorth,2023-08-13 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.61
776898,Ludlow Heights - Bridgnorth,2023-08-13 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.54
776898,Ludlow Heights - Bridgnorth,2023-08-13 06:50:00+00:00,feeder,5.0,N Current (RMS),A,9.5
776898,Ludlow Heights - Bridgnorth,2023-08-13 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,8.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,8.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,8.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
776898,Ludlow Heights - Bridgnorth,2023-08-13 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
776898,Ludlow Heights - Bridgnorth,2023-08-13 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
776898,Ludlow Heights - Bridgnorth,2023-08-13 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.82
776898,Ludlow Heights - Bridgnorth,2023-08-13 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.42
776898,Ludlow Heights - Bridgnorth,2023-08-13 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.25
776898,Ludlow Heights - Bridgnorth,2023-08-13 06:50:00+00:00,feeder,4.0,N Current (RMS),A,13.3
776898,Ludlow Heights - Bridgnorth,2023-08-13 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,11.7
776898,Ludlow Heights - Bridgnorth,2023-08-13 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-13 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-13 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-13 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.51
776898,Ludlow Heights - Bridgnorth,2023-08-13 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 06:50:00+00:00,feeder,3.0,N Current (RMS),A,1.1
776898,Ludlow Heights - Bridgnorth,2023-08-13 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.5
776898,Ludlow Heights - Bridgnorth,2023-08-13 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
776898,Ludlow Heights - Bridgnorth,2023-08-13 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
776898,Ludlow Heights - Bridgnorth,2023-08-13 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
776898,Ludlow Heights - Bridgnorth,2023-08-13 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.15
776898,Ludlow Heights - Bridgnorth,2023-08-13 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.22
776898,Ludlow Heights - Bridgnorth,2023-08-13 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.73
776898,Ludlow Heights - Bridgnorth,2023-08-13 06:50:00+00:00,feeder,1.0,N Current (RMS),A,26.7
776898,Ludlow Heights - Bridgnorth,2023-08-13 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,24.7
776898,Ludlow Heights - Bridgnorth,2023-08-13 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,36.7
776898,Ludlow Heights - Bridgnorth,2023-08-13 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.9
776898,Ludlow Heights - Bridgnorth,2023-08-13 06:50:00+00:00,transformer,,Temperature,C,22.4
776898,Ludlow Heights - Bridgnorth,2023-08-13 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.66
776898,Ludlow Heights - Bridgnorth,2023-08-13 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.43
776898,Ludlow Heights - Bridgnorth,2023-08-13 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.73
776898,Ludlow Heights - Bridgnorth,2023-08-13 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.38
776898,Ludlow Heights - Bridgnorth,2023-08-13 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.73
776898,Ludlow Heights - Bridgnorth,2023-08-13 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,235.84
776898,Ludlow Heights - Bridgnorth,2023-08-13 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
776898,Ludlow Heights - Bridgnorth,2023-08-13 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
776898,Ludlow Heights - Bridgnorth,2023-08-13 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
776898,Ludlow Heights - Bridgnorth,2023-08-13 06:50:00+00:00,busbar,,L3 Active Power,kW,10.53
776898,Ludlow Heights - Bridgnorth,2023-08-13 06:50:00+00:00,busbar,,L2 Active Power,kW,13.77
776898,Ludlow Heights - Bridgnorth,2023-08-13 06:50:00+00:00,busbar,,L1 Active Power,kW,7.51
776898,Ludlow Heights - Bridgnorth,2023-08-13 06:50:00+00:00,busbar,,N Current (RMS),A,38.4
776898,Ludlow Heights - Bridgnorth,2023-08-13 06:50:00+00:00,busbar,,L3 Current (RMS),A,49.1
776898,Ludlow Heights - Bridgnorth,2023-08-13 06:50:00+00:00,busbar,,L2 Current (RMS),A,61.7
776898,Ludlow Heights - Bridgnorth,2023-08-13 06:50:00+00:00,busbar,,L1 Current (RMS),A,37.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.13
776898,Ludlow Heights - Bridgnorth,2023-08-13 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
776898,Ludlow Heights - Bridgnorth,2023-08-13 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.13
776898,Ludlow Heights - Bridgnorth,2023-08-13 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.69
776898,Ludlow Heights - Bridgnorth,2023-08-13 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.26
776898,Ludlow Heights - Bridgnorth,2023-08-13 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.37
776898,Ludlow Heights - Bridgnorth,2023-08-13 06:40:00+00:00,feeder,5.0,N Current (RMS),A,13.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.2
776898,Ludlow Heights - Bridgnorth,2023-08-13 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,11.5
776898,Ludlow Heights - Bridgnorth,2023-08-13 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,12.1
776898,Ludlow Heights - Bridgnorth,2023-08-13 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
776898,Ludlow Heights - Bridgnorth,2023-08-13 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
776898,Ludlow Heights - Bridgnorth,2023-08-13 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
776898,Ludlow Heights - Bridgnorth,2023-08-13 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.02
776898,Ludlow Heights - Bridgnorth,2023-08-13 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.04
776898,Ludlow Heights - Bridgnorth,2023-08-13 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.04
776898,Ludlow Heights - Bridgnorth,2023-08-13 06:40:00+00:00,feeder,4.0,N Current (RMS),A,16.9
776898,Ludlow Heights - Bridgnorth,2023-08-13 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,23.3
776898,Ludlow Heights - Bridgnorth,2023-08-13 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.5
776898,Ludlow Heights - Bridgnorth,2023-08-13 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,10.8
776898,Ludlow Heights - Bridgnorth,2023-08-13 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-13 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-13 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-13 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.48
776898,Ludlow Heights - Bridgnorth,2023-08-13 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 06:40:00+00:00,feeder,3.0,N Current (RMS),A,1.9
776898,Ludlow Heights - Bridgnorth,2023-08-13 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-13 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
776898,Ludlow Heights - Bridgnorth,2023-08-13 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
776898,Ludlow Heights - Bridgnorth,2023-08-13 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
776898,Ludlow Heights - Bridgnorth,2023-08-13 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.41
776898,Ludlow Heights - Bridgnorth,2023-08-13 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.5
776898,Ludlow Heights - Bridgnorth,2023-08-13 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.47
776898,Ludlow Heights - Bridgnorth,2023-08-13 06:40:00+00:00,feeder,1.0,N Current (RMS),A,23.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.5
776898,Ludlow Heights - Bridgnorth,2023-08-13 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,33.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.2
776898,Ludlow Heights - Bridgnorth,2023-08-13 06:40:00+00:00,transformer,,Temperature,C,22.4
776898,Ludlow Heights - Bridgnorth,2023-08-13 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.63
776898,Ludlow Heights - Bridgnorth,2023-08-13 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.14
776898,Ludlow Heights - Bridgnorth,2023-08-13 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.69
776898,Ludlow Heights - Bridgnorth,2023-08-13 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.98
776898,Ludlow Heights - Bridgnorth,2023-08-13 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.67
776898,Ludlow Heights - Bridgnorth,2023-08-13 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.57
776898,Ludlow Heights - Bridgnorth,2023-08-13 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
776898,Ludlow Heights - Bridgnorth,2023-08-13 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
776898,Ludlow Heights - Bridgnorth,2023-08-13 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
776898,Ludlow Heights - Bridgnorth,2023-08-13 06:40:00+00:00,busbar,,L3 Active Power,kW,10.13
776898,Ludlow Heights - Bridgnorth,2023-08-13 06:40:00+00:00,busbar,,L2 Active Power,kW,13.28
776898,Ludlow Heights - Bridgnorth,2023-08-13 06:40:00+00:00,busbar,,L1 Active Power,kW,7.88
776898,Ludlow Heights - Bridgnorth,2023-08-13 06:40:00+00:00,busbar,,N Current (RMS),A,36.4
776898,Ludlow Heights - Bridgnorth,2023-08-13 06:40:00+00:00,busbar,,L3 Current (RMS),A,46.7
776898,Ludlow Heights - Bridgnorth,2023-08-13 06:40:00+00:00,busbar,,L2 Current (RMS),A,59.5
776898,Ludlow Heights - Bridgnorth,2023-08-13 06:40:00+00:00,busbar,,L1 Current (RMS),A,38.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-13 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
776898,Ludlow Heights - Bridgnorth,2023-08-13 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.29
776898,Ludlow Heights - Bridgnorth,2023-08-13 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.79
776898,Ludlow Heights - Bridgnorth,2023-08-13 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-13 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.53
776898,Ludlow Heights - Bridgnorth,2023-08-13 06:30:00+00:00,feeder,5.0,N Current (RMS),A,11.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,5.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,11.2
776898,Ludlow Heights - Bridgnorth,2023-08-13 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,8.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
776898,Ludlow Heights - Bridgnorth,2023-08-13 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
776898,Ludlow Heights - Bridgnorth,2023-08-13 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
776898,Ludlow Heights - Bridgnorth,2023-08-13 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.93
776898,Ludlow Heights - Bridgnorth,2023-08-13 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.19
776898,Ludlow Heights - Bridgnorth,2023-08-13 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.06
776898,Ludlow Heights - Bridgnorth,2023-08-13 06:30:00+00:00,feeder,4.0,N Current (RMS),A,20.1
776898,Ludlow Heights - Bridgnorth,2023-08-13 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,26.3
776898,Ludlow Heights - Bridgnorth,2023-08-13 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.7
776898,Ludlow Heights - Bridgnorth,2023-08-13 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,11.1
776898,Ludlow Heights - Bridgnorth,2023-08-13 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
776898,Ludlow Heights - Bridgnorth,2023-08-13 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-13 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776898,Ludlow Heights - Bridgnorth,2023-08-13 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.31
776898,Ludlow Heights - Bridgnorth,2023-08-13 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 06:30:00+00:00,feeder,3.0,N Current (RMS),A,1.3
776898,Ludlow Heights - Bridgnorth,2023-08-13 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,1.8
776898,Ludlow Heights - Bridgnorth,2023-08-13 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
776898,Ludlow Heights - Bridgnorth,2023-08-13 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
776898,Ludlow Heights - Bridgnorth,2023-08-13 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
776898,Ludlow Heights - Bridgnorth,2023-08-13 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.98
776898,Ludlow Heights - Bridgnorth,2023-08-13 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.66
776898,Ludlow Heights - Bridgnorth,2023-08-13 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.63
776898,Ludlow Heights - Bridgnorth,2023-08-13 06:30:00+00:00,feeder,1.0,N Current (RMS),A,30.7
776898,Ludlow Heights - Bridgnorth,2023-08-13 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,45.8
776898,Ludlow Heights - Bridgnorth,2023-08-13 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,30.9
776898,Ludlow Heights - Bridgnorth,2023-08-13 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 06:30:00+00:00,transformer,,Temperature,C,22.4
776898,Ludlow Heights - Bridgnorth,2023-08-13 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.07
776898,Ludlow Heights - Bridgnorth,2023-08-13 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.74
776898,Ludlow Heights - Bridgnorth,2023-08-13 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.23
776898,Ludlow Heights - Bridgnorth,2023-08-13 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.69
776898,Ludlow Heights - Bridgnorth,2023-08-13 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.64
776898,Ludlow Heights - Bridgnorth,2023-08-13 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
776898,Ludlow Heights - Bridgnorth,2023-08-13 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
776898,Ludlow Heights - Bridgnorth,2023-08-13 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
776898,Ludlow Heights - Bridgnorth,2023-08-13 06:30:00+00:00,busbar,,L3 Active Power,kW,16.73
776898,Ludlow Heights - Bridgnorth,2023-08-13 06:30:00+00:00,busbar,,L2 Active Power,kW,11.36
776898,Ludlow Heights - Bridgnorth,2023-08-13 06:30:00+00:00,busbar,,L1 Active Power,kW,7.22
776898,Ludlow Heights - Bridgnorth,2023-08-13 06:30:00+00:00,busbar,,N Current (RMS),A,44.8
776898,Ludlow Heights - Bridgnorth,2023-08-13 06:30:00+00:00,busbar,,L3 Current (RMS),A,74.2
776898,Ludlow Heights - Bridgnorth,2023-08-13 06:30:00+00:00,busbar,,L2 Current (RMS),A,52.5
776898,Ludlow Heights - Bridgnorth,2023-08-13 06:30:00+00:00,busbar,,L1 Current (RMS),A,34.8
776898,Ludlow Heights - Bridgnorth,2023-08-13 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
776898,Ludlow Heights - Bridgnorth,2023-08-13 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
776898,Ludlow Heights - Bridgnorth,2023-08-13 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.49
776898,Ludlow Heights - Bridgnorth,2023-08-13 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.53
776898,Ludlow Heights - Bridgnorth,2023-08-13 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.29
776898,Ludlow Heights - Bridgnorth,2023-08-13 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.48
776898,Ludlow Heights - Bridgnorth,2023-08-13 06:20:00+00:00,feeder,5.0,N Current (RMS),A,12.9
776898,Ludlow Heights - Bridgnorth,2023-08-13 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
776898,Ludlow Heights - Bridgnorth,2023-08-13 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,12.4
776898,Ludlow Heights - Bridgnorth,2023-08-13 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,7.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
776898,Ludlow Heights - Bridgnorth,2023-08-13 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
776898,Ludlow Heights - Bridgnorth,2023-08-13 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
776898,Ludlow Heights - Bridgnorth,2023-08-13 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.91
776898,Ludlow Heights - Bridgnorth,2023-08-13 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.48
776898,Ludlow Heights - Bridgnorth,2023-08-13 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.11
776898,Ludlow Heights - Bridgnorth,2023-08-13 06:20:00+00:00,feeder,4.0,N Current (RMS),A,16.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,22.4
776898,Ludlow Heights - Bridgnorth,2023-08-13 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.8
776898,Ludlow Heights - Bridgnorth,2023-08-13 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,10.5
776898,Ludlow Heights - Bridgnorth,2023-08-13 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
776898,Ludlow Heights - Bridgnorth,2023-08-13 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-13 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.28
776898,Ludlow Heights - Bridgnorth,2023-08-13 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 06:20:00+00:00,feeder,3.0,N Current (RMS),A,1.3
776898,Ludlow Heights - Bridgnorth,2023-08-13 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,1.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-13 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
776898,Ludlow Heights - Bridgnorth,2023-08-13 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
776898,Ludlow Heights - Bridgnorth,2023-08-13 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
776898,Ludlow Heights - Bridgnorth,2023-08-13 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.85
776898,Ludlow Heights - Bridgnorth,2023-08-13 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.63
776898,Ludlow Heights - Bridgnorth,2023-08-13 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.16
776898,Ludlow Heights - Bridgnorth,2023-08-13 06:20:00+00:00,feeder,1.0,N Current (RMS),A,31.5
776898,Ludlow Heights - Bridgnorth,2023-08-13 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,51.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,30.7
776898,Ludlow Heights - Bridgnorth,2023-08-13 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.5
776898,Ludlow Heights - Bridgnorth,2023-08-13 06:20:00+00:00,transformer,,Temperature,C,22.3
776898,Ludlow Heights - Bridgnorth,2023-08-13 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.61
776898,Ludlow Heights - Bridgnorth,2023-08-13 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.54
776898,Ludlow Heights - Bridgnorth,2023-08-13 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.73
776898,Ludlow Heights - Bridgnorth,2023-08-13 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.89
776898,Ludlow Heights - Bridgnorth,2023-08-13 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.64
776898,Ludlow Heights - Bridgnorth,2023-08-13 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.99
776898,Ludlow Heights - Bridgnorth,2023-08-13 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
776898,Ludlow Heights - Bridgnorth,2023-08-13 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
776898,Ludlow Heights - Bridgnorth,2023-08-13 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
776898,Ludlow Heights - Bridgnorth,2023-08-13 06:20:00+00:00,busbar,,L3 Active Power,kW,17.32
776898,Ludlow Heights - Bridgnorth,2023-08-13 06:20:00+00:00,busbar,,L2 Active Power,kW,11.68
776898,Ludlow Heights - Bridgnorth,2023-08-13 06:20:00+00:00,busbar,,L1 Active Power,kW,7.76
776898,Ludlow Heights - Bridgnorth,2023-08-13 06:20:00+00:00,busbar,,N Current (RMS),A,42.2
776898,Ludlow Heights - Bridgnorth,2023-08-13 06:20:00+00:00,busbar,,L3 Current (RMS),A,75.4
776898,Ludlow Heights - Bridgnorth,2023-08-13 06:20:00+00:00,busbar,,L2 Current (RMS),A,54.2
776898,Ludlow Heights - Bridgnorth,2023-08-13 06:20:00+00:00,busbar,,L1 Current (RMS),A,36.1
776898,Ludlow Heights - Bridgnorth,2023-08-13 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.24
776898,Ludlow Heights - Bridgnorth,2023-08-13 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.83
776898,Ludlow Heights - Bridgnorth,2023-08-13 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.33
776898,Ludlow Heights - Bridgnorth,2023-08-13 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.71
776898,Ludlow Heights - Bridgnorth,2023-08-13 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.07
776898,Ludlow Heights - Bridgnorth,2023-08-13 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.62
776898,Ludlow Heights - Bridgnorth,2023-08-13 06:10:00+00:00,feeder,5.0,N Current (RMS),A,10.9
776898,Ludlow Heights - Bridgnorth,2023-08-13 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.2
776898,Ludlow Heights - Bridgnorth,2023-08-13 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,10.8
776898,Ludlow Heights - Bridgnorth,2023-08-13 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,8.5
776898,Ludlow Heights - Bridgnorth,2023-08-13 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
776898,Ludlow Heights - Bridgnorth,2023-08-13 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
776898,Ludlow Heights - Bridgnorth,2023-08-13 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
776898,Ludlow Heights - Bridgnorth,2023-08-13 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.13
776898,Ludlow Heights - Bridgnorth,2023-08-13 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.74
776898,Ludlow Heights - Bridgnorth,2023-08-13 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.79
776898,Ludlow Heights - Bridgnorth,2023-08-13 06:10:00+00:00,feeder,4.0,N Current (RMS),A,15.8
776898,Ludlow Heights - Bridgnorth,2023-08-13 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,23.2
776898,Ludlow Heights - Bridgnorth,2023-08-13 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,13.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
776898,Ludlow Heights - Bridgnorth,2023-08-13 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776898,Ludlow Heights - Bridgnorth,2023-08-13 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.15
776898,Ludlow Heights - Bridgnorth,2023-08-13 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 06:10:00+00:00,feeder,3.0,N Current (RMS),A,1.4
776898,Ludlow Heights - Bridgnorth,2023-08-13 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,1.2
776898,Ludlow Heights - Bridgnorth,2023-08-13 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
776898,Ludlow Heights - Bridgnorth,2023-08-13 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
776898,Ludlow Heights - Bridgnorth,2023-08-13 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
776898,Ludlow Heights - Bridgnorth,2023-08-13 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,13.46
776898,Ludlow Heights - Bridgnorth,2023-08-13 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.63
776898,Ludlow Heights - Bridgnorth,2023-08-13 06:10:00+00:00,feeder,1.0,N Current (RMS),A,36.1
776898,Ludlow Heights - Bridgnorth,2023-08-13 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,57.3
776898,Ludlow Heights - Bridgnorth,2023-08-13 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,26.3
776898,Ludlow Heights - Bridgnorth,2023-08-13 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.9
776898,Ludlow Heights - Bridgnorth,2023-08-13 06:10:00+00:00,transformer,,Temperature,C,22.3
776898,Ludlow Heights - Bridgnorth,2023-08-13 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.63
776898,Ludlow Heights - Bridgnorth,2023-08-13 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.89
776898,Ludlow Heights - Bridgnorth,2023-08-13 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.74
776898,Ludlow Heights - Bridgnorth,2023-08-13 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.31
776898,Ludlow Heights - Bridgnorth,2023-08-13 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.67
776898,Ludlow Heights - Bridgnorth,2023-08-13 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.49
776898,Ludlow Heights - Bridgnorth,2023-08-13 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
776898,Ludlow Heights - Bridgnorth,2023-08-13 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
776898,Ludlow Heights - Bridgnorth,2023-08-13 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
776898,Ludlow Heights - Bridgnorth,2023-08-13 06:10:00+00:00,busbar,,L3 Active Power,kW,19.32
776898,Ludlow Heights - Bridgnorth,2023-08-13 06:10:00+00:00,busbar,,L2 Active Power,kW,9.56
776898,Ludlow Heights - Bridgnorth,2023-08-13 06:10:00+00:00,busbar,,L1 Active Power,kW,9.04
776898,Ludlow Heights - Bridgnorth,2023-08-13 06:10:00+00:00,busbar,,N Current (RMS),A,46.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 06:10:00+00:00,busbar,,L3 Current (RMS),A,83.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 06:10:00+00:00,busbar,,L2 Current (RMS),A,45.7
776898,Ludlow Heights - Bridgnorth,2023-08-13 06:10:00+00:00,busbar,,L1 Current (RMS),A,41.4
776898,Ludlow Heights - Bridgnorth,2023-08-13 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.23
776898,Ludlow Heights - Bridgnorth,2023-08-13 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
