Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776898,Ludlow Heights - Bridgnorth,2023-08-13 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.09
776898,Ludlow Heights - Bridgnorth,2023-08-13 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.68
776898,Ludlow Heights - Bridgnorth,2023-08-13 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.16
776898,Ludlow Heights - Bridgnorth,2023-08-13 06:00:00+00:00,feeder,5.0,N Current (RMS),A,7.9
776898,Ludlow Heights - Bridgnorth,2023-08-13 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.2
776898,Ludlow Heights - Bridgnorth,2023-08-13 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,8.2
776898,Ludlow Heights - Bridgnorth,2023-08-13 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.9
776898,Ludlow Heights - Bridgnorth,2023-08-13 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
776898,Ludlow Heights - Bridgnorth,2023-08-13 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
776898,Ludlow Heights - Bridgnorth,2023-08-13 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
776898,Ludlow Heights - Bridgnorth,2023-08-13 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.82
776898,Ludlow Heights - Bridgnorth,2023-08-13 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.62
776898,Ludlow Heights - Bridgnorth,2023-08-13 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.41
776898,Ludlow Heights - Bridgnorth,2023-08-13 06:00:00+00:00,feeder,4.0,N Current (RMS),A,14.8
776898,Ludlow Heights - Bridgnorth,2023-08-13 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,21.3
776898,Ludlow Heights - Bridgnorth,2023-08-13 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.9
776898,Ludlow Heights - Bridgnorth,2023-08-13 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,12.2
776898,Ludlow Heights - Bridgnorth,2023-08-13 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-13 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-13 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-13 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.27
776898,Ludlow Heights - Bridgnorth,2023-08-13 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 06:00:00+00:00,feeder,3.0,N Current (RMS),A,1.1
776898,Ludlow Heights - Bridgnorth,2023-08-13 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,1.5
776898,Ludlow Heights - Bridgnorth,2023-08-13 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
776898,Ludlow Heights - Bridgnorth,2023-08-13 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
776898,Ludlow Heights - Bridgnorth,2023-08-13 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
776898,Ludlow Heights - Bridgnorth,2023-08-13 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.69
776898,Ludlow Heights - Bridgnorth,2023-08-13 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.61
776898,Ludlow Heights - Bridgnorth,2023-08-13 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.8
776898,Ludlow Heights - Bridgnorth,2023-08-13 06:00:00+00:00,feeder,1.0,N Current (RMS),A,25.3
776898,Ludlow Heights - Bridgnorth,2023-08-13 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,37.3
776898,Ludlow Heights - Bridgnorth,2023-08-13 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,25.8
776898,Ludlow Heights - Bridgnorth,2023-08-13 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.1
776898,Ludlow Heights - Bridgnorth,2023-08-13 06:00:00+00:00,transformer,,Temperature,C,22.3
776898,Ludlow Heights - Bridgnorth,2023-08-13 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.66
776898,Ludlow Heights - Bridgnorth,2023-08-13 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.56
776898,Ludlow Heights - Bridgnorth,2023-08-13 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.77
776898,Ludlow Heights - Bridgnorth,2023-08-13 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.75
776898,Ludlow Heights - Bridgnorth,2023-08-13 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.78
776898,Ludlow Heights - Bridgnorth,2023-08-13 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.05
776898,Ludlow Heights - Bridgnorth,2023-08-13 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
776898,Ludlow Heights - Bridgnorth,2023-08-13 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
776898,Ludlow Heights - Bridgnorth,2023-08-13 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
776898,Ludlow Heights - Bridgnorth,2023-08-13 06:00:00+00:00,busbar,,L3 Active Power,kW,13.21
776898,Ludlow Heights - Bridgnorth,2023-08-13 06:00:00+00:00,busbar,,L2 Active Power,kW,9.11
776898,Ludlow Heights - Bridgnorth,2023-08-13 06:00:00+00:00,busbar,,L1 Active Power,kW,7.38
776898,Ludlow Heights - Bridgnorth,2023-08-13 06:00:00+00:00,busbar,,N Current (RMS),A,36.2
776898,Ludlow Heights - Bridgnorth,2023-08-13 06:00:00+00:00,busbar,,L3 Current (RMS),A,59.7
776898,Ludlow Heights - Bridgnorth,2023-08-13 06:00:00+00:00,busbar,,L2 Current (RMS),A,43.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 06:00:00+00:00,busbar,,L1 Current (RMS),A,36.1
776898,Ludlow Heights - Bridgnorth,2023-08-13 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.2
776898,Ludlow Heights - Bridgnorth,2023-08-13 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
776898,Ludlow Heights - Bridgnorth,2023-08-13 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
776898,Ludlow Heights - Bridgnorth,2023-08-13 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-13 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.43
776898,Ludlow Heights - Bridgnorth,2023-08-13 05:50:00+00:00,feeder,5.0,N Current (RMS),A,10.3
776898,Ludlow Heights - Bridgnorth,2023-08-13 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
776898,Ludlow Heights - Bridgnorth,2023-08-13 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,10.9
776898,Ludlow Heights - Bridgnorth,2023-08-13 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,7.7
776898,Ludlow Heights - Bridgnorth,2023-08-13 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
776898,Ludlow Heights - Bridgnorth,2023-08-13 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
776898,Ludlow Heights - Bridgnorth,2023-08-13 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
776898,Ludlow Heights - Bridgnorth,2023-08-13 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.9
776898,Ludlow Heights - Bridgnorth,2023-08-13 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.84
776898,Ludlow Heights - Bridgnorth,2023-08-13 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.34
776898,Ludlow Heights - Bridgnorth,2023-08-13 05:50:00+00:00,feeder,4.0,N Current (RMS),A,15.3
776898,Ludlow Heights - Bridgnorth,2023-08-13 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.7
776898,Ludlow Heights - Bridgnorth,2023-08-13 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.2
776898,Ludlow Heights - Bridgnorth,2023-08-13 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,11.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
776898,Ludlow Heights - Bridgnorth,2023-08-13 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-13 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-13 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.38
776898,Ludlow Heights - Bridgnorth,2023-08-13 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-13 05:50:00+00:00,feeder,3.0,N Current (RMS),A,1.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,1.9
776898,Ludlow Heights - Bridgnorth,2023-08-13 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
776898,Ludlow Heights - Bridgnorth,2023-08-13 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
776898,Ludlow Heights - Bridgnorth,2023-08-13 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
776898,Ludlow Heights - Bridgnorth,2023-08-13 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.43
776898,Ludlow Heights - Bridgnorth,2023-08-13 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.91
776898,Ludlow Heights - Bridgnorth,2023-08-13 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.35
776898,Ludlow Heights - Bridgnorth,2023-08-13 05:50:00+00:00,feeder,1.0,N Current (RMS),A,20.8
776898,Ludlow Heights - Bridgnorth,2023-08-13 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.8
776898,Ludlow Heights - Bridgnorth,2023-08-13 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,26.8
776898,Ludlow Heights - Bridgnorth,2023-08-13 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 05:50:00+00:00,transformer,,Temperature,C,22.3
776898,Ludlow Heights - Bridgnorth,2023-08-13 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.62
776898,Ludlow Heights - Bridgnorth,2023-08-13 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.57
776898,Ludlow Heights - Bridgnorth,2023-08-13 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.75
776898,Ludlow Heights - Bridgnorth,2023-08-13 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.72
776898,Ludlow Heights - Bridgnorth,2023-08-13 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.76
776898,Ludlow Heights - Bridgnorth,2023-08-13 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.08
776898,Ludlow Heights - Bridgnorth,2023-08-13 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
776898,Ludlow Heights - Bridgnorth,2023-08-13 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
776898,Ludlow Heights - Bridgnorth,2023-08-13 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
776898,Ludlow Heights - Bridgnorth,2023-08-13 05:50:00+00:00,busbar,,L3 Active Power,kW,8.94
776898,Ludlow Heights - Bridgnorth,2023-08-13 05:50:00+00:00,busbar,,L2 Active Power,kW,10.33
776898,Ludlow Heights - Bridgnorth,2023-08-13 05:50:00+00:00,busbar,,L1 Active Power,kW,7.12
776898,Ludlow Heights - Bridgnorth,2023-08-13 05:50:00+00:00,busbar,,N Current (RMS),A,32.5
776898,Ludlow Heights - Bridgnorth,2023-08-13 05:50:00+00:00,busbar,,L3 Current (RMS),A,41.1
776898,Ludlow Heights - Bridgnorth,2023-08-13 05:50:00+00:00,busbar,,L2 Current (RMS),A,47.7
776898,Ludlow Heights - Bridgnorth,2023-08-13 05:50:00+00:00,busbar,,L1 Current (RMS),A,35.7
776898,Ludlow Heights - Bridgnorth,2023-08-13 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-13 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
776898,Ludlow Heights - Bridgnorth,2023-08-13 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-13 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.82
776898,Ludlow Heights - Bridgnorth,2023-08-13 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.64
776898,Ludlow Heights - Bridgnorth,2023-08-13 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.55
776898,Ludlow Heights - Bridgnorth,2023-08-13 05:40:00+00:00,feeder,5.0,N Current (RMS),A,8.9
776898,Ludlow Heights - Bridgnorth,2023-08-13 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,5.4
776898,Ludlow Heights - Bridgnorth,2023-08-13 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,8.1
776898,Ludlow Heights - Bridgnorth,2023-08-13 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,8.4
776898,Ludlow Heights - Bridgnorth,2023-08-13 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
776898,Ludlow Heights - Bridgnorth,2023-08-13 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
776898,Ludlow Heights - Bridgnorth,2023-08-13 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
776898,Ludlow Heights - Bridgnorth,2023-08-13 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.76
776898,Ludlow Heights - Bridgnorth,2023-08-13 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.74
776898,Ludlow Heights - Bridgnorth,2023-08-13 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.56
776898,Ludlow Heights - Bridgnorth,2023-08-13 05:40:00+00:00,feeder,4.0,N Current (RMS),A,14.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,21.2
776898,Ludlow Heights - Bridgnorth,2023-08-13 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.1
776898,Ludlow Heights - Bridgnorth,2023-08-13 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,12.7
776898,Ludlow Heights - Bridgnorth,2023-08-13 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
776898,Ludlow Heights - Bridgnorth,2023-08-13 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-13 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-13 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.34
776898,Ludlow Heights - Bridgnorth,2023-08-13 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 05:40:00+00:00,feeder,3.0,N Current (RMS),A,1.1
776898,Ludlow Heights - Bridgnorth,2023-08-13 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,1.7
776898,Ludlow Heights - Bridgnorth,2023-08-13 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
776898,Ludlow Heights - Bridgnorth,2023-08-13 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
776898,Ludlow Heights - Bridgnorth,2023-08-13 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
776898,Ludlow Heights - Bridgnorth,2023-08-13 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.45
776898,Ludlow Heights - Bridgnorth,2023-08-13 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.71
776898,Ludlow Heights - Bridgnorth,2023-08-13 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.57
776898,Ludlow Heights - Bridgnorth,2023-08-13 05:40:00+00:00,feeder,1.0,N Current (RMS),A,19.5
776898,Ludlow Heights - Bridgnorth,2023-08-13 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.1
776898,Ludlow Heights - Bridgnorth,2023-08-13 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,26.3
776898,Ludlow Heights - Bridgnorth,2023-08-13 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.3
776898,Ludlow Heights - Bridgnorth,2023-08-13 05:40:00+00:00,transformer,,Temperature,C,22.3
776898,Ludlow Heights - Bridgnorth,2023-08-13 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.63
776898,Ludlow Heights - Bridgnorth,2023-08-13 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.62
776898,Ludlow Heights - Bridgnorth,2023-08-13 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.82
776898,Ludlow Heights - Bridgnorth,2023-08-13 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.89
776898,Ludlow Heights - Bridgnorth,2023-08-13 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.79
776898,Ludlow Heights - Bridgnorth,2023-08-13 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.95
776898,Ludlow Heights - Bridgnorth,2023-08-13 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
776898,Ludlow Heights - Bridgnorth,2023-08-13 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
776898,Ludlow Heights - Bridgnorth,2023-08-13 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
776898,Ludlow Heights - Bridgnorth,2023-08-13 05:40:00+00:00,busbar,,L3 Active Power,kW,10.05
776898,Ludlow Heights - Bridgnorth,2023-08-13 05:40:00+00:00,busbar,,L2 Active Power,kW,9.43
776898,Ludlow Heights - Bridgnorth,2023-08-13 05:40:00+00:00,busbar,,L1 Active Power,kW,6.69
776898,Ludlow Heights - Bridgnorth,2023-08-13 05:40:00+00:00,busbar,,N Current (RMS),A,31.4
776898,Ludlow Heights - Bridgnorth,2023-08-13 05:40:00+00:00,busbar,,L3 Current (RMS),A,45.4
776898,Ludlow Heights - Bridgnorth,2023-08-13 05:40:00+00:00,busbar,,L2 Current (RMS),A,44.5
776898,Ludlow Heights - Bridgnorth,2023-08-13 05:40:00+00:00,busbar,,L1 Current (RMS),A,33.3
776898,Ludlow Heights - Bridgnorth,2023-08-13 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
776898,Ludlow Heights - Bridgnorth,2023-08-13 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.29
776898,Ludlow Heights - Bridgnorth,2023-08-13 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.18
776898,Ludlow Heights - Bridgnorth,2023-08-13 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.36
776898,Ludlow Heights - Bridgnorth,2023-08-13 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.77
776898,Ludlow Heights - Bridgnorth,2023-08-13 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.24
776898,Ludlow Heights - Bridgnorth,2023-08-13 05:30:00+00:00,feeder,5.0,N Current (RMS),A,8.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,1.8
776898,Ludlow Heights - Bridgnorth,2023-08-13 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,8.1
776898,Ludlow Heights - Bridgnorth,2023-08-13 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.1
776898,Ludlow Heights - Bridgnorth,2023-08-13 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
776898,Ludlow Heights - Bridgnorth,2023-08-13 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
776898,Ludlow Heights - Bridgnorth,2023-08-13 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
776898,Ludlow Heights - Bridgnorth,2023-08-13 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.79
776898,Ludlow Heights - Bridgnorth,2023-08-13 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.19
776898,Ludlow Heights - Bridgnorth,2023-08-13 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.32
776898,Ludlow Heights - Bridgnorth,2023-08-13 05:30:00+00:00,feeder,4.0,N Current (RMS),A,13.1
776898,Ludlow Heights - Bridgnorth,2023-08-13 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.9
776898,Ludlow Heights - Bridgnorth,2023-08-13 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.4
776898,Ludlow Heights - Bridgnorth,2023-08-13 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,11.5
776898,Ludlow Heights - Bridgnorth,2023-08-13 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-13 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
776898,Ludlow Heights - Bridgnorth,2023-08-13 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-13 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.29
776898,Ludlow Heights - Bridgnorth,2023-08-13 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 05:30:00+00:00,feeder,3.0,N Current (RMS),A,1.1
776898,Ludlow Heights - Bridgnorth,2023-08-13 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,1.5
776898,Ludlow Heights - Bridgnorth,2023-08-13 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
776898,Ludlow Heights - Bridgnorth,2023-08-13 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
776898,Ludlow Heights - Bridgnorth,2023-08-13 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
776898,Ludlow Heights - Bridgnorth,2023-08-13 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.97
776898,Ludlow Heights - Bridgnorth,2023-08-13 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.24
776898,Ludlow Heights - Bridgnorth,2023-08-13 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.9
776898,Ludlow Heights - Bridgnorth,2023-08-13 05:30:00+00:00,feeder,1.0,N Current (RMS),A,18.2
776898,Ludlow Heights - Bridgnorth,2023-08-13 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,23.3
776898,Ludlow Heights - Bridgnorth,2023-08-13 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,24.4
776898,Ludlow Heights - Bridgnorth,2023-08-13 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.4
776898,Ludlow Heights - Bridgnorth,2023-08-13 05:30:00+00:00,transformer,,Temperature,C,22.3
776898,Ludlow Heights - Bridgnorth,2023-08-13 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.66
776898,Ludlow Heights - Bridgnorth,2023-08-13 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.44
776898,Ludlow Heights - Bridgnorth,2023-08-13 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.8
776898,Ludlow Heights - Bridgnorth,2023-08-13 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.37
776898,Ludlow Heights - Bridgnorth,2023-08-13 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.8
776898,Ludlow Heights - Bridgnorth,2023-08-13 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.63
776898,Ludlow Heights - Bridgnorth,2023-08-13 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
776898,Ludlow Heights - Bridgnorth,2023-08-13 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
776898,Ludlow Heights - Bridgnorth,2023-08-13 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
776898,Ludlow Heights - Bridgnorth,2023-08-13 05:30:00+00:00,busbar,,L3 Active Power,kW,9.13
776898,Ludlow Heights - Bridgnorth,2023-08-13 05:30:00+00:00,busbar,,L2 Active Power,kW,10.5
776898,Ludlow Heights - Bridgnorth,2023-08-13 05:30:00+00:00,busbar,,L1 Active Power,kW,6.46
776898,Ludlow Heights - Bridgnorth,2023-08-13 05:30:00+00:00,busbar,,N Current (RMS),A,31.8
776898,Ludlow Heights - Bridgnorth,2023-08-13 05:30:00+00:00,busbar,,L3 Current (RMS),A,41.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 05:30:00+00:00,busbar,,L2 Current (RMS),A,48.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 05:30:00+00:00,busbar,,L1 Current (RMS),A,31.9
776898,Ludlow Heights - Bridgnorth,2023-08-13 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.23
776898,Ludlow Heights - Bridgnorth,2023-08-13 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.68
776898,Ludlow Heights - Bridgnorth,2023-08-13 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.32
776898,Ludlow Heights - Bridgnorth,2023-08-13 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.64
776898,Ludlow Heights - Bridgnorth,2023-08-13 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.59
776898,Ludlow Heights - Bridgnorth,2023-08-13 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.4
776898,Ludlow Heights - Bridgnorth,2023-08-13 05:20:00+00:00,feeder,5.0,N Current (RMS),A,8.5
776898,Ludlow Heights - Bridgnorth,2023-08-13 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,7.9
776898,Ludlow Heights - Bridgnorth,2023-08-13 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.8
776898,Ludlow Heights - Bridgnorth,2023-08-13 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
776898,Ludlow Heights - Bridgnorth,2023-08-13 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
776898,Ludlow Heights - Bridgnorth,2023-08-13 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
776898,Ludlow Heights - Bridgnorth,2023-08-13 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.57
776898,Ludlow Heights - Bridgnorth,2023-08-13 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.79
776898,Ludlow Heights - Bridgnorth,2023-08-13 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.06
776898,Ludlow Heights - Bridgnorth,2023-08-13 05:20:00+00:00,feeder,4.0,N Current (RMS),A,8.9
776898,Ludlow Heights - Bridgnorth,2023-08-13 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,13.2
776898,Ludlow Heights - Bridgnorth,2023-08-13 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.1
776898,Ludlow Heights - Bridgnorth,2023-08-13 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,10.4
776898,Ludlow Heights - Bridgnorth,2023-08-13 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
776898,Ludlow Heights - Bridgnorth,2023-08-13 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-13 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-13 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.43
776898,Ludlow Heights - Bridgnorth,2023-08-13 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 05:20:00+00:00,feeder,3.0,N Current (RMS),A,0.8
776898,Ludlow Heights - Bridgnorth,2023-08-13 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-13 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.1
776898,Ludlow Heights - Bridgnorth,2023-08-13 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-13 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
776898,Ludlow Heights - Bridgnorth,2023-08-13 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
776898,Ludlow Heights - Bridgnorth,2023-08-13 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
776898,Ludlow Heights - Bridgnorth,2023-08-13 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.37
776898,Ludlow Heights - Bridgnorth,2023-08-13 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.85
776898,Ludlow Heights - Bridgnorth,2023-08-13 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.95
776898,Ludlow Heights - Bridgnorth,2023-08-13 05:20:00+00:00,feeder,1.0,N Current (RMS),A,22.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.2
776898,Ludlow Heights - Bridgnorth,2023-08-13 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,30.4
776898,Ludlow Heights - Bridgnorth,2023-08-13 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.1
776898,Ludlow Heights - Bridgnorth,2023-08-13 05:20:00+00:00,transformer,,Temperature,C,22.4
776898,Ludlow Heights - Bridgnorth,2023-08-13 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.78
776898,Ludlow Heights - Bridgnorth,2023-08-13 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.77
776898,Ludlow Heights - Bridgnorth,2023-08-13 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.87
776898,Ludlow Heights - Bridgnorth,2023-08-13 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.63
776898,Ludlow Heights - Bridgnorth,2023-08-13 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.86
776898,Ludlow Heights - Bridgnorth,2023-08-13 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.86
776898,Ludlow Heights - Bridgnorth,2023-08-13 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
776898,Ludlow Heights - Bridgnorth,2023-08-13 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
776898,Ludlow Heights - Bridgnorth,2023-08-13 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
776898,Ludlow Heights - Bridgnorth,2023-08-13 05:20:00+00:00,busbar,,L3 Active Power,kW,6.57
776898,Ludlow Heights - Bridgnorth,2023-08-13 05:20:00+00:00,busbar,,L2 Active Power,kW,10.66
776898,Ludlow Heights - Bridgnorth,2023-08-13 05:20:00+00:00,busbar,,L1 Active Power,kW,7.41
776898,Ludlow Heights - Bridgnorth,2023-08-13 05:20:00+00:00,busbar,,N Current (RMS),A,33.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 05:20:00+00:00,busbar,,L3 Current (RMS),A,31.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 05:20:00+00:00,busbar,,L2 Current (RMS),A,49.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 05:20:00+00:00,busbar,,L1 Current (RMS),A,36.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.25
776898,Ludlow Heights - Bridgnorth,2023-08-13 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
776898,Ludlow Heights - Bridgnorth,2023-08-13 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.22
776898,Ludlow Heights - Bridgnorth,2023-08-13 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.74
776898,Ludlow Heights - Bridgnorth,2023-08-13 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.73
776898,Ludlow Heights - Bridgnorth,2023-08-13 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.48
776898,Ludlow Heights - Bridgnorth,2023-08-13 05:10:00+00:00,feeder,5.0,N Current (RMS),A,8.1
776898,Ludlow Heights - Bridgnorth,2023-08-13 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.4
776898,Ludlow Heights - Bridgnorth,2023-08-13 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,8.2
776898,Ludlow Heights - Bridgnorth,2023-08-13 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,7.5
776898,Ludlow Heights - Bridgnorth,2023-08-13 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
776898,Ludlow Heights - Bridgnorth,2023-08-13 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
776898,Ludlow Heights - Bridgnorth,2023-08-13 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
776898,Ludlow Heights - Bridgnorth,2023-08-13 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.73
776898,Ludlow Heights - Bridgnorth,2023-08-13 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.76
776898,Ludlow Heights - Bridgnorth,2023-08-13 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.41
776898,Ludlow Heights - Bridgnorth,2023-08-13 05:10:00+00:00,feeder,4.0,N Current (RMS),A,9.8
776898,Ludlow Heights - Bridgnorth,2023-08-13 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,13.4
776898,Ludlow Heights - Bridgnorth,2023-08-13 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.1
776898,Ludlow Heights - Bridgnorth,2023-08-13 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,11.9
776898,Ludlow Heights - Bridgnorth,2023-08-13 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-13 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
776898,Ludlow Heights - Bridgnorth,2023-08-13 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
776898,Ludlow Heights - Bridgnorth,2023-08-13 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-13 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.19
776898,Ludlow Heights - Bridgnorth,2023-08-13 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
776898,Ludlow Heights - Bridgnorth,2023-08-13 05:10:00+00:00,feeder,3.0,N Current (RMS),A,1.3
776898,Ludlow Heights - Bridgnorth,2023-08-13 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.2
776898,Ludlow Heights - Bridgnorth,2023-08-13 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
776898,Ludlow Heights - Bridgnorth,2023-08-13 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
776898,Ludlow Heights - Bridgnorth,2023-08-13 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
776898,Ludlow Heights - Bridgnorth,2023-08-13 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.01
776898,Ludlow Heights - Bridgnorth,2023-08-13 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,15.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.75
776898,Ludlow Heights - Bridgnorth,2023-08-13 05:10:00+00:00,feeder,1.0,N Current (RMS),A,58.5
776898,Ludlow Heights - Bridgnorth,2023-08-13 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.4
776898,Ludlow Heights - Bridgnorth,2023-08-13 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,67.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.4
776898,Ludlow Heights - Bridgnorth,2023-08-13 05:10:00+00:00,transformer,,Temperature,C,22.4
776898,Ludlow Heights - Bridgnorth,2023-08-13 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.74
776898,Ludlow Heights - Bridgnorth,2023-08-13 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.48
776898,Ludlow Heights - Bridgnorth,2023-08-13 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.82
776898,Ludlow Heights - Bridgnorth,2023-08-13 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.11
776898,Ludlow Heights - Bridgnorth,2023-08-13 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.82
776898,Ludlow Heights - Bridgnorth,2023-08-13 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.8
776898,Ludlow Heights - Bridgnorth,2023-08-13 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
776898,Ludlow Heights - Bridgnorth,2023-08-13 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
776898,Ludlow Heights - Bridgnorth,2023-08-13 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
776898,Ludlow Heights - Bridgnorth,2023-08-13 05:10:00+00:00,busbar,,L3 Active Power,kW,6.46
776898,Ludlow Heights - Bridgnorth,2023-08-13 05:10:00+00:00,busbar,,L2 Active Power,kW,20.29
776898,Ludlow Heights - Bridgnorth,2023-08-13 05:10:00+00:00,busbar,,L1 Active Power,kW,6.68
776898,Ludlow Heights - Bridgnorth,2023-08-13 05:10:00+00:00,busbar,,N Current (RMS),A,64.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 05:10:00+00:00,busbar,,L3 Current (RMS),A,31.3
776898,Ludlow Heights - Bridgnorth,2023-08-13 05:10:00+00:00,busbar,,L2 Current (RMS),A,87.8
776898,Ludlow Heights - Bridgnorth,2023-08-13 05:10:00+00:00,busbar,,L1 Current (RMS),A,33.3
776898,Ludlow Heights - Bridgnorth,2023-08-13 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.22
776898,Ludlow Heights - Bridgnorth,2023-08-13 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.76
776898,Ludlow Heights - Bridgnorth,2023-08-13 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.14
776898,Ludlow Heights - Bridgnorth,2023-08-13 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.69
776898,Ludlow Heights - Bridgnorth,2023-08-13 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.54
776898,Ludlow Heights - Bridgnorth,2023-08-13 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.02
776898,Ludlow Heights - Bridgnorth,2023-08-13 05:00:00+00:00,feeder,5.0,N Current (RMS),A,10.7
776898,Ludlow Heights - Bridgnorth,2023-08-13 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.2
776898,Ludlow Heights - Bridgnorth,2023-08-13 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,7.8
776898,Ludlow Heights - Bridgnorth,2023-08-13 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,10.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
776898,Ludlow Heights - Bridgnorth,2023-08-13 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
776898,Ludlow Heights - Bridgnorth,2023-08-13 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
776898,Ludlow Heights - Bridgnorth,2023-08-13 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.85
776898,Ludlow Heights - Bridgnorth,2023-08-13 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.69
776898,Ludlow Heights - Bridgnorth,2023-08-13 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-13 05:00:00+00:00,feeder,4.0,N Current (RMS),A,9.5
776898,Ludlow Heights - Bridgnorth,2023-08-13 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,13.8
776898,Ludlow Heights - Bridgnorth,2023-08-13 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.2
776898,Ludlow Heights - Bridgnorth,2023-08-13 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,10.8
776898,Ludlow Heights - Bridgnorth,2023-08-13 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-13 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
776898,Ludlow Heights - Bridgnorth,2023-08-13 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-13 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-13 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.68
776898,Ludlow Heights - Bridgnorth,2023-08-13 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-13 05:00:00+00:00,feeder,3.0,N Current (RMS),A,0.8
776898,Ludlow Heights - Bridgnorth,2023-08-13 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.4
776898,Ludlow Heights - Bridgnorth,2023-08-13 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
776898,Ludlow Heights - Bridgnorth,2023-08-13 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
776898,Ludlow Heights - Bridgnorth,2023-08-13 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
776898,Ludlow Heights - Bridgnorth,2023-08-13 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.14
776898,Ludlow Heights - Bridgnorth,2023-08-13 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.71
776898,Ludlow Heights - Bridgnorth,2023-08-13 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.52
776898,Ludlow Heights - Bridgnorth,2023-08-13 05:00:00+00:00,feeder,1.0,N Current (RMS),A,35.9
776898,Ludlow Heights - Bridgnorth,2023-08-13 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.2
776898,Ludlow Heights - Bridgnorth,2023-08-13 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,45.7
776898,Ludlow Heights - Bridgnorth,2023-08-13 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.5
776898,Ludlow Heights - Bridgnorth,2023-08-13 05:00:00+00:00,transformer,,Temperature,C,22.4
776898,Ludlow Heights - Bridgnorth,2023-08-13 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.83
776898,Ludlow Heights - Bridgnorth,2023-08-13 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.43
776898,Ludlow Heights - Bridgnorth,2023-08-13 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.95
776898,Ludlow Heights - Bridgnorth,2023-08-13 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.44
776898,Ludlow Heights - Bridgnorth,2023-08-13 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.88
776898,Ludlow Heights - Bridgnorth,2023-08-13 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.86
776898,Ludlow Heights - Bridgnorth,2023-08-13 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
776898,Ludlow Heights - Bridgnorth,2023-08-13 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
776898,Ludlow Heights - Bridgnorth,2023-08-13 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
776898,Ludlow Heights - Bridgnorth,2023-08-13 05:00:00+00:00,busbar,,L3 Active Power,kW,6.67
776898,Ludlow Heights - Bridgnorth,2023-08-13 05:00:00+00:00,busbar,,L2 Active Power,kW,13.63
776898,Ludlow Heights - Bridgnorth,2023-08-13 05:00:00+00:00,busbar,,L1 Active Power,kW,7.74
776898,Ludlow Heights - Bridgnorth,2023-08-13 05:00:00+00:00,busbar,,N Current (RMS),A,42.3
776898,Ludlow Heights - Bridgnorth,2023-08-13 05:00:00+00:00,busbar,,L3 Current (RMS),A,31.5
776898,Ludlow Heights - Bridgnorth,2023-08-13 05:00:00+00:00,busbar,,L2 Current (RMS),A,63.9
776898,Ludlow Heights - Bridgnorth,2023-08-13 05:00:00+00:00,busbar,,L1 Current (RMS),A,38.3
776898,Ludlow Heights - Bridgnorth,2023-08-13 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.08
776898,Ludlow Heights - Bridgnorth,2023-08-13 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
776898,Ludlow Heights - Bridgnorth,2023-08-13 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
776898,Ludlow Heights - Bridgnorth,2023-08-13 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.53
776898,Ludlow Heights - Bridgnorth,2023-08-13 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.27
776898,Ludlow Heights - Bridgnorth,2023-08-13 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.22
776898,Ludlow Heights - Bridgnorth,2023-08-13 04:50:00+00:00,feeder,5.0,N Current (RMS),A,7.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
776898,Ludlow Heights - Bridgnorth,2023-08-13 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,6.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.8
776898,Ludlow Heights - Bridgnorth,2023-08-13 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
776898,Ludlow Heights - Bridgnorth,2023-08-13 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
776898,Ludlow Heights - Bridgnorth,2023-08-13 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
776898,Ludlow Heights - Bridgnorth,2023-08-13 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.72
776898,Ludlow Heights - Bridgnorth,2023-08-13 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.84
776898,Ludlow Heights - Bridgnorth,2023-08-13 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.06
776898,Ludlow Heights - Bridgnorth,2023-08-13 04:50:00+00:00,feeder,4.0,N Current (RMS),A,11.3
776898,Ludlow Heights - Bridgnorth,2023-08-13 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,13.4
776898,Ludlow Heights - Bridgnorth,2023-08-13 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.8
776898,Ludlow Heights - Bridgnorth,2023-08-13 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,19.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-13 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
776898,Ludlow Heights - Bridgnorth,2023-08-13 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-13 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-13 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.47
776898,Ludlow Heights - Bridgnorth,2023-08-13 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-13 04:50:00+00:00,feeder,3.0,N Current (RMS),A,0.9
776898,Ludlow Heights - Bridgnorth,2023-08-13 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-13 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
776898,Ludlow Heights - Bridgnorth,2023-08-13 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
776898,Ludlow Heights - Bridgnorth,2023-08-13 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
776898,Ludlow Heights - Bridgnorth,2023-08-13 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.78
776898,Ludlow Heights - Bridgnorth,2023-08-13 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.66
776898,Ludlow Heights - Bridgnorth,2023-08-13 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.64
776898,Ludlow Heights - Bridgnorth,2023-08-13 04:50:00+00:00,feeder,1.0,N Current (RMS),A,24.7
776898,Ludlow Heights - Bridgnorth,2023-08-13 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.5
776898,Ludlow Heights - Bridgnorth,2023-08-13 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,29.9
776898,Ludlow Heights - Bridgnorth,2023-08-13 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 04:50:00+00:00,transformer,,Temperature,C,22.5
776898,Ludlow Heights - Bridgnorth,2023-08-13 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.88
776898,Ludlow Heights - Bridgnorth,2023-08-13 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.55
776898,Ludlow Heights - Bridgnorth,2023-08-13 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.07
776898,Ludlow Heights - Bridgnorth,2023-08-13 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.55
776898,Ludlow Heights - Bridgnorth,2023-08-13 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.96
776898,Ludlow Heights - Bridgnorth,2023-08-13 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.7
776898,Ludlow Heights - Bridgnorth,2023-08-13 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
776898,Ludlow Heights - Bridgnorth,2023-08-13 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
776898,Ludlow Heights - Bridgnorth,2023-08-13 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
776898,Ludlow Heights - Bridgnorth,2023-08-13 04:50:00+00:00,busbar,,L3 Active Power,kW,6.02
776898,Ludlow Heights - Bridgnorth,2023-08-13 04:50:00+00:00,busbar,,L2 Active Power,kW,10.25
776898,Ludlow Heights - Bridgnorth,2023-08-13 04:50:00+00:00,busbar,,L1 Active Power,kW,7.94
776898,Ludlow Heights - Bridgnorth,2023-08-13 04:50:00+00:00,busbar,,N Current (RMS),A,33.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 04:50:00+00:00,busbar,,L3 Current (RMS),A,29.8
776898,Ludlow Heights - Bridgnorth,2023-08-13 04:50:00+00:00,busbar,,L2 Current (RMS),A,47.7
776898,Ludlow Heights - Bridgnorth,2023-08-13 04:50:00+00:00,busbar,,L1 Current (RMS),A,37.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-13 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
776898,Ludlow Heights - Bridgnorth,2023-08-13 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.21
776898,Ludlow Heights - Bridgnorth,2023-08-13 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.45
776898,Ludlow Heights - Bridgnorth,2023-08-13 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.16
776898,Ludlow Heights - Bridgnorth,2023-08-13 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.22
776898,Ludlow Heights - Bridgnorth,2023-08-13 04:40:00+00:00,feeder,5.0,N Current (RMS),A,7.9
776898,Ludlow Heights - Bridgnorth,2023-08-13 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.1
776898,Ludlow Heights - Bridgnorth,2023-08-13 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,6.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
776898,Ludlow Heights - Bridgnorth,2023-08-13 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
776898,Ludlow Heights - Bridgnorth,2023-08-13 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
776898,Ludlow Heights - Bridgnorth,2023-08-13 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.84
776898,Ludlow Heights - Bridgnorth,2023-08-13 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.39
776898,Ludlow Heights - Bridgnorth,2023-08-13 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.21
776898,Ludlow Heights - Bridgnorth,2023-08-13 04:40:00+00:00,feeder,4.0,N Current (RMS),A,8.1
776898,Ludlow Heights - Bridgnorth,2023-08-13 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,13.7
776898,Ludlow Heights - Bridgnorth,2023-08-13 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.3
776898,Ludlow Heights - Bridgnorth,2023-08-13 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,10.9
776898,Ludlow Heights - Bridgnorth,2023-08-13 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-13 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
776898,Ludlow Heights - Bridgnorth,2023-08-13 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-13 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-13 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.46
776898,Ludlow Heights - Bridgnorth,2023-08-13 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 04:40:00+00:00,feeder,3.0,N Current (RMS),A,0.8
776898,Ludlow Heights - Bridgnorth,2023-08-13 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-13 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
776898,Ludlow Heights - Bridgnorth,2023-08-13 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
776898,Ludlow Heights - Bridgnorth,2023-08-13 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
776898,Ludlow Heights - Bridgnorth,2023-08-13 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.88
776898,Ludlow Heights - Bridgnorth,2023-08-13 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.59
776898,Ludlow Heights - Bridgnorth,2023-08-13 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.86
776898,Ludlow Heights - Bridgnorth,2023-08-13 04:40:00+00:00,feeder,1.0,N Current (RMS),A,24.4
776898,Ludlow Heights - Bridgnorth,2023-08-13 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.7
776898,Ludlow Heights - Bridgnorth,2023-08-13 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,29.9
776898,Ludlow Heights - Bridgnorth,2023-08-13 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.5
