Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776898,Ludlow Heights - Bridgnorth,2023-08-13 04:40:00+00:00,transformer,,Temperature,C,22.5
776898,Ludlow Heights - Bridgnorth,2023-08-13 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.94
776898,Ludlow Heights - Bridgnorth,2023-08-13 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.73
776898,Ludlow Heights - Bridgnorth,2023-08-13 04:40:00+00:00,busbar,,L2 Voltage THD,%,3.17
776898,Ludlow Heights - Bridgnorth,2023-08-13 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.8
776898,Ludlow Heights - Bridgnorth,2023-08-13 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.05
776898,Ludlow Heights - Bridgnorth,2023-08-13 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.92
776898,Ludlow Heights - Bridgnorth,2023-08-13 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
776898,Ludlow Heights - Bridgnorth,2023-08-13 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
776898,Ludlow Heights - Bridgnorth,2023-08-13 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
776898,Ludlow Heights - Bridgnorth,2023-08-13 04:40:00+00:00,busbar,,L3 Active Power,kW,6.15
776898,Ludlow Heights - Bridgnorth,2023-08-13 04:40:00+00:00,busbar,,L2 Active Power,kW,10.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 04:40:00+00:00,busbar,,L1 Active Power,kW,6.3
776898,Ludlow Heights - Bridgnorth,2023-08-13 04:40:00+00:00,busbar,,N Current (RMS),A,34.2
776898,Ludlow Heights - Bridgnorth,2023-08-13 04:40:00+00:00,busbar,,L3 Current (RMS),A,30.2
776898,Ludlow Heights - Bridgnorth,2023-08-13 04:40:00+00:00,busbar,,L2 Current (RMS),A,49.4
776898,Ludlow Heights - Bridgnorth,2023-08-13 04:40:00+00:00,busbar,,L1 Current (RMS),A,30.7
776898,Ludlow Heights - Bridgnorth,2023-08-13 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.16
776898,Ludlow Heights - Bridgnorth,2023-08-13 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.36
776898,Ludlow Heights - Bridgnorth,2023-08-13 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.3
776898,Ludlow Heights - Bridgnorth,2023-08-13 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.66
776898,Ludlow Heights - Bridgnorth,2023-08-13 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.4
776898,Ludlow Heights - Bridgnorth,2023-08-13 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.32
776898,Ludlow Heights - Bridgnorth,2023-08-13 04:30:00+00:00,feeder,5.0,N Current (RMS),A,7.1
776898,Ludlow Heights - Bridgnorth,2023-08-13 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.1
776898,Ludlow Heights - Bridgnorth,2023-08-13 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,6.8
776898,Ludlow Heights - Bridgnorth,2023-08-13 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.4
776898,Ludlow Heights - Bridgnorth,2023-08-13 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
776898,Ludlow Heights - Bridgnorth,2023-08-13 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
776898,Ludlow Heights - Bridgnorth,2023-08-13 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
776898,Ludlow Heights - Bridgnorth,2023-08-13 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.99
776898,Ludlow Heights - Bridgnorth,2023-08-13 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.81
776898,Ludlow Heights - Bridgnorth,2023-08-13 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.14
776898,Ludlow Heights - Bridgnorth,2023-08-13 04:30:00+00:00,feeder,4.0,N Current (RMS),A,8.9
776898,Ludlow Heights - Bridgnorth,2023-08-13 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,14.2
776898,Ludlow Heights - Bridgnorth,2023-08-13 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.2
776898,Ludlow Heights - Bridgnorth,2023-08-13 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,10.8
776898,Ludlow Heights - Bridgnorth,2023-08-13 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
776898,Ludlow Heights - Bridgnorth,2023-08-13 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-13 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-13 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.51
776898,Ludlow Heights - Bridgnorth,2023-08-13 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 04:30:00+00:00,feeder,3.0,N Current (RMS),A,0.7
776898,Ludlow Heights - Bridgnorth,2023-08-13 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-13 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.4
776898,Ludlow Heights - Bridgnorth,2023-08-13 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
776898,Ludlow Heights - Bridgnorth,2023-08-13 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
776898,Ludlow Heights - Bridgnorth,2023-08-13 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
776898,Ludlow Heights - Bridgnorth,2023-08-13 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.79
776898,Ludlow Heights - Bridgnorth,2023-08-13 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.18
776898,Ludlow Heights - Bridgnorth,2023-08-13 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.09
776898,Ludlow Heights - Bridgnorth,2023-08-13 04:30:00+00:00,feeder,1.0,N Current (RMS),A,26.7
776898,Ludlow Heights - Bridgnorth,2023-08-13 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,32.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.7
776898,Ludlow Heights - Bridgnorth,2023-08-13 04:30:00+00:00,transformer,,Temperature,C,22.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.93
776898,Ludlow Heights - Bridgnorth,2023-08-13 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.79
776898,Ludlow Heights - Bridgnorth,2023-08-13 04:30:00+00:00,busbar,,L2 Voltage THD,%,3.2
776898,Ludlow Heights - Bridgnorth,2023-08-13 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.82
776898,Ludlow Heights - Bridgnorth,2023-08-13 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.07
776898,Ludlow Heights - Bridgnorth,2023-08-13 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.94
776898,Ludlow Heights - Bridgnorth,2023-08-13 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
776898,Ludlow Heights - Bridgnorth,2023-08-13 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
776898,Ludlow Heights - Bridgnorth,2023-08-13 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
776898,Ludlow Heights - Bridgnorth,2023-08-13 04:30:00+00:00,busbar,,L3 Active Power,kW,6.43
776898,Ludlow Heights - Bridgnorth,2023-08-13 04:30:00+00:00,busbar,,L2 Active Power,kW,10.9
776898,Ludlow Heights - Bridgnorth,2023-08-13 04:30:00+00:00,busbar,,L1 Active Power,kW,6.56
776898,Ludlow Heights - Bridgnorth,2023-08-13 04:30:00+00:00,busbar,,N Current (RMS),A,34.4
776898,Ludlow Heights - Bridgnorth,2023-08-13 04:30:00+00:00,busbar,,L3 Current (RMS),A,31.1
776898,Ludlow Heights - Bridgnorth,2023-08-13 04:30:00+00:00,busbar,,L2 Current (RMS),A,50.5
776898,Ludlow Heights - Bridgnorth,2023-08-13 04:30:00+00:00,busbar,,L1 Current (RMS),A,32.1
776898,Ludlow Heights - Bridgnorth,2023-08-13 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.21
776898,Ludlow Heights - Bridgnorth,2023-08-13 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
776898,Ludlow Heights - Bridgnorth,2023-08-13 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.34
776898,Ludlow Heights - Bridgnorth,2023-08-13 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.69
776898,Ludlow Heights - Bridgnorth,2023-08-13 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.35
776898,Ludlow Heights - Bridgnorth,2023-08-13 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.09
776898,Ludlow Heights - Bridgnorth,2023-08-13 04:20:00+00:00,feeder,5.0,N Current (RMS),A,11.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.1
776898,Ludlow Heights - Bridgnorth,2023-08-13 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,6.9
776898,Ludlow Heights - Bridgnorth,2023-08-13 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,10.8
776898,Ludlow Heights - Bridgnorth,2023-08-13 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
776898,Ludlow Heights - Bridgnorth,2023-08-13 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
776898,Ludlow Heights - Bridgnorth,2023-08-13 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
776898,Ludlow Heights - Bridgnorth,2023-08-13 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.92
776898,Ludlow Heights - Bridgnorth,2023-08-13 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.78
776898,Ludlow Heights - Bridgnorth,2023-08-13 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.29
776898,Ludlow Heights - Bridgnorth,2023-08-13 04:20:00+00:00,feeder,4.0,N Current (RMS),A,8.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,14.2
776898,Ludlow Heights - Bridgnorth,2023-08-13 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.2
776898,Ludlow Heights - Bridgnorth,2023-08-13 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,11.5
776898,Ludlow Heights - Bridgnorth,2023-08-13 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
776898,Ludlow Heights - Bridgnorth,2023-08-13 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-13 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-13 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.46
776898,Ludlow Heights - Bridgnorth,2023-08-13 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 04:20:00+00:00,feeder,3.0,N Current (RMS),A,0.8
776898,Ludlow Heights - Bridgnorth,2023-08-13 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-13 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-13 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
776898,Ludlow Heights - Bridgnorth,2023-08-13 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
776898,Ludlow Heights - Bridgnorth,2023-08-13 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
776898,Ludlow Heights - Bridgnorth,2023-08-13 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.59
776898,Ludlow Heights - Bridgnorth,2023-08-13 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.58
776898,Ludlow Heights - Bridgnorth,2023-08-13 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.84
776898,Ludlow Heights - Bridgnorth,2023-08-13 04:20:00+00:00,feeder,1.0,N Current (RMS),A,24.3
776898,Ludlow Heights - Bridgnorth,2023-08-13 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.4
776898,Ludlow Heights - Bridgnorth,2023-08-13 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,30.2
776898,Ludlow Heights - Bridgnorth,2023-08-13 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.4
776898,Ludlow Heights - Bridgnorth,2023-08-13 04:20:00+00:00,transformer,,Temperature,C,22.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.95
776898,Ludlow Heights - Bridgnorth,2023-08-13 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.58
776898,Ludlow Heights - Bridgnorth,2023-08-13 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.13
776898,Ludlow Heights - Bridgnorth,2023-08-13 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.5
776898,Ludlow Heights - Bridgnorth,2023-08-13 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.02
776898,Ludlow Heights - Bridgnorth,2023-08-13 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.7
776898,Ludlow Heights - Bridgnorth,2023-08-13 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
776898,Ludlow Heights - Bridgnorth,2023-08-13 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
776898,Ludlow Heights - Bridgnorth,2023-08-13 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
776898,Ludlow Heights - Bridgnorth,2023-08-13 04:20:00+00:00,busbar,,L3 Active Power,kW,6.18
776898,Ludlow Heights - Bridgnorth,2023-08-13 04:20:00+00:00,busbar,,L2 Active Power,kW,10.17
776898,Ludlow Heights - Bridgnorth,2023-08-13 04:20:00+00:00,busbar,,L1 Active Power,kW,7.23
776898,Ludlow Heights - Bridgnorth,2023-08-13 04:20:00+00:00,busbar,,N Current (RMS),A,32.9
776898,Ludlow Heights - Bridgnorth,2023-08-13 04:20:00+00:00,busbar,,L3 Current (RMS),A,30.8
776898,Ludlow Heights - Bridgnorth,2023-08-13 04:20:00+00:00,busbar,,L2 Current (RMS),A,48.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 04:20:00+00:00,busbar,,L1 Current (RMS),A,35.2
776898,Ludlow Heights - Bridgnorth,2023-08-13 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.17
776898,Ludlow Heights - Bridgnorth,2023-08-13 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.57
776898,Ludlow Heights - Bridgnorth,2023-08-13 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.24
776898,Ludlow Heights - Bridgnorth,2023-08-13 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.57
776898,Ludlow Heights - Bridgnorth,2023-08-13 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.36
776898,Ludlow Heights - Bridgnorth,2023-08-13 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.64
776898,Ludlow Heights - Bridgnorth,2023-08-13 04:10:00+00:00,feeder,5.0,N Current (RMS),A,9.1
776898,Ludlow Heights - Bridgnorth,2023-08-13 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,6.8
776898,Ludlow Heights - Bridgnorth,2023-08-13 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,8.5
776898,Ludlow Heights - Bridgnorth,2023-08-13 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
776898,Ludlow Heights - Bridgnorth,2023-08-13 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
776898,Ludlow Heights - Bridgnorth,2023-08-13 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
776898,Ludlow Heights - Bridgnorth,2023-08-13 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.04
776898,Ludlow Heights - Bridgnorth,2023-08-13 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.94
776898,Ludlow Heights - Bridgnorth,2023-08-13 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.29
776898,Ludlow Heights - Bridgnorth,2023-08-13 04:10:00+00:00,feeder,4.0,N Current (RMS),A,9.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,14.5
776898,Ludlow Heights - Bridgnorth,2023-08-13 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.5
776898,Ludlow Heights - Bridgnorth,2023-08-13 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,11.2
776898,Ludlow Heights - Bridgnorth,2023-08-13 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
776898,Ludlow Heights - Bridgnorth,2023-08-13 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-13 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-13 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.49
776898,Ludlow Heights - Bridgnorth,2023-08-13 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 04:10:00+00:00,feeder,3.0,N Current (RMS),A,1.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-13 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
776898,Ludlow Heights - Bridgnorth,2023-08-13 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
776898,Ludlow Heights - Bridgnorth,2023-08-13 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
776898,Ludlow Heights - Bridgnorth,2023-08-13 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.5
776898,Ludlow Heights - Bridgnorth,2023-08-13 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.85
776898,Ludlow Heights - Bridgnorth,2023-08-13 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.82
776898,Ludlow Heights - Bridgnorth,2023-08-13 04:10:00+00:00,feeder,1.0,N Current (RMS),A,25.3
776898,Ludlow Heights - Bridgnorth,2023-08-13 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.4
776898,Ludlow Heights - Bridgnorth,2023-08-13 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,31.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.4
776898,Ludlow Heights - Bridgnorth,2023-08-13 04:10:00+00:00,transformer,,Temperature,C,22.7
776898,Ludlow Heights - Bridgnorth,2023-08-13 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.94
776898,Ludlow Heights - Bridgnorth,2023-08-13 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.48
776898,Ludlow Heights - Bridgnorth,2023-08-13 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.11
776898,Ludlow Heights - Bridgnorth,2023-08-13 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.38
776898,Ludlow Heights - Bridgnorth,2023-08-13 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.02
776898,Ludlow Heights - Bridgnorth,2023-08-13 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.66
776898,Ludlow Heights - Bridgnorth,2023-08-13 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
776898,Ludlow Heights - Bridgnorth,2023-08-13 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
776898,Ludlow Heights - Bridgnorth,2023-08-13 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
776898,Ludlow Heights - Bridgnorth,2023-08-13 04:10:00+00:00,busbar,,L3 Active Power,kW,6.1
776898,Ludlow Heights - Bridgnorth,2023-08-13 04:10:00+00:00,busbar,,L2 Active Power,kW,10.64
776898,Ludlow Heights - Bridgnorth,2023-08-13 04:10:00+00:00,busbar,,L1 Active Power,kW,6.75
776898,Ludlow Heights - Bridgnorth,2023-08-13 04:10:00+00:00,busbar,,N Current (RMS),A,33.5
776898,Ludlow Heights - Bridgnorth,2023-08-13 04:10:00+00:00,busbar,,L3 Current (RMS),A,30.5
776898,Ludlow Heights - Bridgnorth,2023-08-13 04:10:00+00:00,busbar,,L2 Current (RMS),A,49.2
776898,Ludlow Heights - Bridgnorth,2023-08-13 04:10:00+00:00,busbar,,L1 Current (RMS),A,33.4
776898,Ludlow Heights - Bridgnorth,2023-08-13 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.17
776898,Ludlow Heights - Bridgnorth,2023-08-13 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.68
776898,Ludlow Heights - Bridgnorth,2023-08-13 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.18
776898,Ludlow Heights - Bridgnorth,2023-08-13 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.57
776898,Ludlow Heights - Bridgnorth,2023-08-13 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.25
776898,Ludlow Heights - Bridgnorth,2023-08-13 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.41
776898,Ludlow Heights - Bridgnorth,2023-08-13 04:00:00+00:00,feeder,5.0,N Current (RMS),A,8.1
776898,Ludlow Heights - Bridgnorth,2023-08-13 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,6.7
776898,Ludlow Heights - Bridgnorth,2023-08-13 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,7.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
776898,Ludlow Heights - Bridgnorth,2023-08-13 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
776898,Ludlow Heights - Bridgnorth,2023-08-13 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
776898,Ludlow Heights - Bridgnorth,2023-08-13 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.09
776898,Ludlow Heights - Bridgnorth,2023-08-13 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.95
776898,Ludlow Heights - Bridgnorth,2023-08-13 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.49
776898,Ludlow Heights - Bridgnorth,2023-08-13 04:00:00+00:00,feeder,4.0,N Current (RMS),A,8.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,14.7
776898,Ludlow Heights - Bridgnorth,2023-08-13 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.4
776898,Ludlow Heights - Bridgnorth,2023-08-13 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,11.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-13 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
776898,Ludlow Heights - Bridgnorth,2023-08-13 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-13 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-13 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.44
776898,Ludlow Heights - Bridgnorth,2023-08-13 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 04:00:00+00:00,feeder,3.0,N Current (RMS),A,0.8
776898,Ludlow Heights - Bridgnorth,2023-08-13 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.1
776898,Ludlow Heights - Bridgnorth,2023-08-13 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
776898,Ludlow Heights - Bridgnorth,2023-08-13 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
776898,Ludlow Heights - Bridgnorth,2023-08-13 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
776898,Ludlow Heights - Bridgnorth,2023-08-13 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.81
776898,Ludlow Heights - Bridgnorth,2023-08-13 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.5
776898,Ludlow Heights - Bridgnorth,2023-08-13 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 04:00:00+00:00,feeder,1.0,N Current (RMS),A,23.5
776898,Ludlow Heights - Bridgnorth,2023-08-13 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.8
776898,Ludlow Heights - Bridgnorth,2023-08-13 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,29.7
776898,Ludlow Heights - Bridgnorth,2023-08-13 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.7
776898,Ludlow Heights - Bridgnorth,2023-08-13 04:00:00+00:00,transformer,,Temperature,C,22.7
776898,Ludlow Heights - Bridgnorth,2023-08-13 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.93
776898,Ludlow Heights - Bridgnorth,2023-08-13 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.5
776898,Ludlow Heights - Bridgnorth,2023-08-13 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.13
776898,Ludlow Heights - Bridgnorth,2023-08-13 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.3
776898,Ludlow Heights - Bridgnorth,2023-08-13 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.99
776898,Ludlow Heights - Bridgnorth,2023-08-13 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.54
776898,Ludlow Heights - Bridgnorth,2023-08-13 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
776898,Ludlow Heights - Bridgnorth,2023-08-13 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
776898,Ludlow Heights - Bridgnorth,2023-08-13 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
776898,Ludlow Heights - Bridgnorth,2023-08-13 04:00:00+00:00,busbar,,L3 Active Power,kW,6.47
776898,Ludlow Heights - Bridgnorth,2023-08-13 04:00:00+00:00,busbar,,L2 Active Power,kW,10.14
776898,Ludlow Heights - Bridgnorth,2023-08-13 04:00:00+00:00,busbar,,L1 Active Power,kW,6.9
776898,Ludlow Heights - Bridgnorth,2023-08-13 04:00:00+00:00,busbar,,N Current (RMS),A,31.9
776898,Ludlow Heights - Bridgnorth,2023-08-13 04:00:00+00:00,busbar,,L3 Current (RMS),A,31.4
776898,Ludlow Heights - Bridgnorth,2023-08-13 04:00:00+00:00,busbar,,L2 Current (RMS),A,47.4
776898,Ludlow Heights - Bridgnorth,2023-08-13 04:00:00+00:00,busbar,,L1 Current (RMS),A,33.2
776898,Ludlow Heights - Bridgnorth,2023-08-13 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
776898,Ludlow Heights - Bridgnorth,2023-08-13 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
776898,Ludlow Heights - Bridgnorth,2023-08-13 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.34
776898,Ludlow Heights - Bridgnorth,2023-08-13 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.47
776898,Ludlow Heights - Bridgnorth,2023-08-13 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.37
776898,Ludlow Heights - Bridgnorth,2023-08-13 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.57
776898,Ludlow Heights - Bridgnorth,2023-08-13 03:50:00+00:00,feeder,5.0,N Current (RMS),A,8.8
776898,Ludlow Heights - Bridgnorth,2023-08-13 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-13 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,6.9
776898,Ludlow Heights - Bridgnorth,2023-08-13 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,7.7
776898,Ludlow Heights - Bridgnorth,2023-08-13 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
776898,Ludlow Heights - Bridgnorth,2023-08-13 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
776898,Ludlow Heights - Bridgnorth,2023-08-13 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
776898,Ludlow Heights - Bridgnorth,2023-08-13 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.95
776898,Ludlow Heights - Bridgnorth,2023-08-13 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.82
776898,Ludlow Heights - Bridgnorth,2023-08-13 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.42
776898,Ludlow Heights - Bridgnorth,2023-08-13 03:50:00+00:00,feeder,4.0,N Current (RMS),A,8.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,14.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,11.5
776898,Ludlow Heights - Bridgnorth,2023-08-13 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-13 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
776898,Ludlow Heights - Bridgnorth,2023-08-13 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-13 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-13 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.43
776898,Ludlow Heights - Bridgnorth,2023-08-13 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 03:50:00+00:00,feeder,3.0,N Current (RMS),A,0.8
776898,Ludlow Heights - Bridgnorth,2023-08-13 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-13 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.1
776898,Ludlow Heights - Bridgnorth,2023-08-13 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
776898,Ludlow Heights - Bridgnorth,2023-08-13 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
776898,Ludlow Heights - Bridgnorth,2023-08-13 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
776898,Ludlow Heights - Bridgnorth,2023-08-13 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.14
776898,Ludlow Heights - Bridgnorth,2023-08-13 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.43
776898,Ludlow Heights - Bridgnorth,2023-08-13 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.12
776898,Ludlow Heights - Bridgnorth,2023-08-13 03:50:00+00:00,feeder,1.0,N Current (RMS),A,21.9
776898,Ludlow Heights - Bridgnorth,2023-08-13 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.4
776898,Ludlow Heights - Bridgnorth,2023-08-13 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,29.5
776898,Ludlow Heights - Bridgnorth,2023-08-13 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 03:50:00+00:00,transformer,,Temperature,C,22.7
776898,Ludlow Heights - Bridgnorth,2023-08-13 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.9
776898,Ludlow Heights - Bridgnorth,2023-08-13 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.78
776898,Ludlow Heights - Bridgnorth,2023-08-13 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.11
776898,Ludlow Heights - Bridgnorth,2023-08-13 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.53
776898,Ludlow Heights - Bridgnorth,2023-08-13 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.98
776898,Ludlow Heights - Bridgnorth,2023-08-13 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.87
776898,Ludlow Heights - Bridgnorth,2023-08-13 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
776898,Ludlow Heights - Bridgnorth,2023-08-13 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
776898,Ludlow Heights - Bridgnorth,2023-08-13 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
776898,Ludlow Heights - Bridgnorth,2023-08-13 03:50:00+00:00,busbar,,L3 Active Power,kW,6.55
776898,Ludlow Heights - Bridgnorth,2023-08-13 03:50:00+00:00,busbar,,L2 Active Power,kW,10.05
776898,Ludlow Heights - Bridgnorth,2023-08-13 03:50:00+00:00,busbar,,L1 Active Power,kW,7.12
776898,Ludlow Heights - Bridgnorth,2023-08-13 03:50:00+00:00,busbar,,N Current (RMS),A,31.9
776898,Ludlow Heights - Bridgnorth,2023-08-13 03:50:00+00:00,busbar,,L3 Current (RMS),A,32.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 03:50:00+00:00,busbar,,L2 Current (RMS),A,47.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 03:50:00+00:00,busbar,,L1 Current (RMS),A,33.7
776898,Ludlow Heights - Bridgnorth,2023-08-13 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-13 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.43
776898,Ludlow Heights - Bridgnorth,2023-08-13 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.4
776898,Ludlow Heights - Bridgnorth,2023-08-13 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.54
776898,Ludlow Heights - Bridgnorth,2023-08-13 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.48
776898,Ludlow Heights - Bridgnorth,2023-08-13 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.5
776898,Ludlow Heights - Bridgnorth,2023-08-13 03:40:00+00:00,feeder,5.0,N Current (RMS),A,8.1
776898,Ludlow Heights - Bridgnorth,2023-08-13 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
776898,Ludlow Heights - Bridgnorth,2023-08-13 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,7.1
776898,Ludlow Heights - Bridgnorth,2023-08-13 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,7.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
776898,Ludlow Heights - Bridgnorth,2023-08-13 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
776898,Ludlow Heights - Bridgnorth,2023-08-13 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
776898,Ludlow Heights - Bridgnorth,2023-08-13 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.96
776898,Ludlow Heights - Bridgnorth,2023-08-13 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.82
776898,Ludlow Heights - Bridgnorth,2023-08-13 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.72
776898,Ludlow Heights - Bridgnorth,2023-08-13 03:40:00+00:00,feeder,4.0,N Current (RMS),A,9.2
776898,Ludlow Heights - Bridgnorth,2023-08-13 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,14.3
776898,Ludlow Heights - Bridgnorth,2023-08-13 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.2
776898,Ludlow Heights - Bridgnorth,2023-08-13 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-13 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
776898,Ludlow Heights - Bridgnorth,2023-08-13 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-13 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-13 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.46
776898,Ludlow Heights - Bridgnorth,2023-08-13 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 03:40:00+00:00,feeder,3.0,N Current (RMS),A,0.8
776898,Ludlow Heights - Bridgnorth,2023-08-13 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-13 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-13 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
776898,Ludlow Heights - Bridgnorth,2023-08-13 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
776898,Ludlow Heights - Bridgnorth,2023-08-13 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
776898,Ludlow Heights - Bridgnorth,2023-08-13 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.38
776898,Ludlow Heights - Bridgnorth,2023-08-13 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.94
776898,Ludlow Heights - Bridgnorth,2023-08-13 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.9
776898,Ludlow Heights - Bridgnorth,2023-08-13 03:40:00+00:00,feeder,1.0,N Current (RMS),A,22.3
776898,Ludlow Heights - Bridgnorth,2023-08-13 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.7
776898,Ludlow Heights - Bridgnorth,2023-08-13 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,31.2
776898,Ludlow Heights - Bridgnorth,2023-08-13 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.1
776898,Ludlow Heights - Bridgnorth,2023-08-13 03:40:00+00:00,transformer,,Temperature,C,22.7
776898,Ludlow Heights - Bridgnorth,2023-08-13 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.66
776898,Ludlow Heights - Bridgnorth,2023-08-13 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.75
776898,Ludlow Heights - Bridgnorth,2023-08-13 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.85
776898,Ludlow Heights - Bridgnorth,2023-08-13 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.55
776898,Ludlow Heights - Bridgnorth,2023-08-13 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.84
776898,Ludlow Heights - Bridgnorth,2023-08-13 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.92
776898,Ludlow Heights - Bridgnorth,2023-08-13 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
776898,Ludlow Heights - Bridgnorth,2023-08-13 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
776898,Ludlow Heights - Bridgnorth,2023-08-13 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
776898,Ludlow Heights - Bridgnorth,2023-08-13 03:40:00+00:00,busbar,,L3 Active Power,kW,6.88
776898,Ludlow Heights - Bridgnorth,2023-08-13 03:40:00+00:00,busbar,,L2 Active Power,kW,10.71
776898,Ludlow Heights - Bridgnorth,2023-08-13 03:40:00+00:00,busbar,,L1 Active Power,kW,7.12
776898,Ludlow Heights - Bridgnorth,2023-08-13 03:40:00+00:00,busbar,,N Current (RMS),A,31.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 03:40:00+00:00,busbar,,L3 Current (RMS),A,33.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 03:40:00+00:00,busbar,,L2 Current (RMS),A,49.1
776898,Ludlow Heights - Bridgnorth,2023-08-13 03:40:00+00:00,busbar,,L1 Current (RMS),A,34.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.22
776898,Ludlow Heights - Bridgnorth,2023-08-13 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.23
776898,Ludlow Heights - Bridgnorth,2023-08-13 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.15
776898,Ludlow Heights - Bridgnorth,2023-08-13 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.72
776898,Ludlow Heights - Bridgnorth,2023-08-13 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.57
776898,Ludlow Heights - Bridgnorth,2023-08-13 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.33
776898,Ludlow Heights - Bridgnorth,2023-08-13 03:30:00+00:00,feeder,5.0,N Current (RMS),A,7.8
776898,Ludlow Heights - Bridgnorth,2023-08-13 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.3
776898,Ludlow Heights - Bridgnorth,2023-08-13 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,11.3
776898,Ludlow Heights - Bridgnorth,2023-08-13 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.3
776898,Ludlow Heights - Bridgnorth,2023-08-13 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
776898,Ludlow Heights - Bridgnorth,2023-08-13 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
776898,Ludlow Heights - Bridgnorth,2023-08-13 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
776898,Ludlow Heights - Bridgnorth,2023-08-13 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.93
776898,Ludlow Heights - Bridgnorth,2023-08-13 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.03
776898,Ludlow Heights - Bridgnorth,2023-08-13 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.54
776898,Ludlow Heights - Bridgnorth,2023-08-13 03:30:00+00:00,feeder,4.0,N Current (RMS),A,12.1
776898,Ludlow Heights - Bridgnorth,2023-08-13 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.4
776898,Ludlow Heights - Bridgnorth,2023-08-13 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.5
776898,Ludlow Heights - Bridgnorth,2023-08-13 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,17.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-13 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
776898,Ludlow Heights - Bridgnorth,2023-08-13 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-13 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.42
776898,Ludlow Heights - Bridgnorth,2023-08-13 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 03:30:00+00:00,feeder,3.0,N Current (RMS),A,0.8
776898,Ludlow Heights - Bridgnorth,2023-08-13 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-13 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
776898,Ludlow Heights - Bridgnorth,2023-08-13 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
776898,Ludlow Heights - Bridgnorth,2023-08-13 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.11
776898,Ludlow Heights - Bridgnorth,2023-08-13 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.97
776898,Ludlow Heights - Bridgnorth,2023-08-13 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.26
776898,Ludlow Heights - Bridgnorth,2023-08-13 03:30:00+00:00,feeder,1.0,N Current (RMS),A,18.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.4
776898,Ludlow Heights - Bridgnorth,2023-08-13 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,31.5
776898,Ludlow Heights - Bridgnorth,2023-08-13 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.4
776898,Ludlow Heights - Bridgnorth,2023-08-13 03:30:00+00:00,transformer,,Temperature,C,22.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.74
776898,Ludlow Heights - Bridgnorth,2023-08-13 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.68
776898,Ludlow Heights - Bridgnorth,2023-08-13 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.98
776898,Ludlow Heights - Bridgnorth,2023-08-13 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.56
776898,Ludlow Heights - Bridgnorth,2023-08-13 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.91
776898,Ludlow Heights - Bridgnorth,2023-08-13 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.07
776898,Ludlow Heights - Bridgnorth,2023-08-13 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
776898,Ludlow Heights - Bridgnorth,2023-08-13 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
776898,Ludlow Heights - Bridgnorth,2023-08-13 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
776898,Ludlow Heights - Bridgnorth,2023-08-13 03:30:00+00:00,busbar,,L3 Active Power,kW,9.76
776898,Ludlow Heights - Bridgnorth,2023-08-13 03:30:00+00:00,busbar,,L2 Active Power,kW,12.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 03:30:00+00:00,busbar,,L1 Active Power,kW,8.13
776898,Ludlow Heights - Bridgnorth,2023-08-13 03:30:00+00:00,busbar,,N Current (RMS),A,29.4
776898,Ludlow Heights - Bridgnorth,2023-08-13 03:30:00+00:00,busbar,,L3 Current (RMS),A,43.3
776898,Ludlow Heights - Bridgnorth,2023-08-13 03:30:00+00:00,busbar,,L2 Current (RMS),A,53.2
776898,Ludlow Heights - Bridgnorth,2023-08-13 03:30:00+00:00,busbar,,L1 Current (RMS),A,38.4
776898,Ludlow Heights - Bridgnorth,2023-08-13 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.18
776898,Ludlow Heights - Bridgnorth,2023-08-13 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.36
776898,Ludlow Heights - Bridgnorth,2023-08-13 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.66
776898,Ludlow Heights - Bridgnorth,2023-08-13 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.81
776898,Ludlow Heights - Bridgnorth,2023-08-13 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.75
776898,Ludlow Heights - Bridgnorth,2023-08-13 03:20:00+00:00,feeder,5.0,N Current (RMS),A,8.9
776898,Ludlow Heights - Bridgnorth,2023-08-13 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,12.1
776898,Ludlow Heights - Bridgnorth,2023-08-13 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,9.4
776898,Ludlow Heights - Bridgnorth,2023-08-13 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
776898,Ludlow Heights - Bridgnorth,2023-08-13 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
776898,Ludlow Heights - Bridgnorth,2023-08-13 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
776898,Ludlow Heights - Bridgnorth,2023-08-13 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.46
776898,Ludlow Heights - Bridgnorth,2023-08-13 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.65
776898,Ludlow Heights - Bridgnorth,2023-08-13 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.19
776898,Ludlow Heights - Bridgnorth,2023-08-13 03:20:00+00:00,feeder,4.0,N Current (RMS),A,14.2
776898,Ludlow Heights - Bridgnorth,2023-08-13 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,20.3
776898,Ludlow Heights - Bridgnorth,2023-08-13 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,8.4
776898,Ludlow Heights - Bridgnorth,2023-08-13 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,11.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-13 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
776898,Ludlow Heights - Bridgnorth,2023-08-13 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-13 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-13 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.39
776898,Ludlow Heights - Bridgnorth,2023-08-13 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-13 03:20:00+00:00,feeder,3.0,N Current (RMS),A,0.8
776898,Ludlow Heights - Bridgnorth,2023-08-13 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-13 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,1.9
776898,Ludlow Heights - Bridgnorth,2023-08-13 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
776898,Ludlow Heights - Bridgnorth,2023-08-13 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
776898,Ludlow Heights - Bridgnorth,2023-08-13 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
776898,Ludlow Heights - Bridgnorth,2023-08-13 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.45
776898,Ludlow Heights - Bridgnorth,2023-08-13 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.77
776898,Ludlow Heights - Bridgnorth,2023-08-13 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.42
776898,Ludlow Heights - Bridgnorth,2023-08-13 03:20:00+00:00,feeder,1.0,N Current (RMS),A,17.8
776898,Ludlow Heights - Bridgnorth,2023-08-13 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.8
776898,Ludlow Heights - Bridgnorth,2023-08-13 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,31.1
776898,Ludlow Heights - Bridgnorth,2023-08-13 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.1
776898,Ludlow Heights - Bridgnorth,2023-08-13 03:20:00+00:00,transformer,,Temperature,C,22.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.66
776898,Ludlow Heights - Bridgnorth,2023-08-13 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.61
776898,Ludlow Heights - Bridgnorth,2023-08-13 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.81
776898,Ludlow Heights - Bridgnorth,2023-08-13 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.58
776898,Ludlow Heights - Bridgnorth,2023-08-13 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.85
776898,Ludlow Heights - Bridgnorth,2023-08-13 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.12
776898,Ludlow Heights - Bridgnorth,2023-08-13 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
776898,Ludlow Heights - Bridgnorth,2023-08-13 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
776898,Ludlow Heights - Bridgnorth,2023-08-13 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
776898,Ludlow Heights - Bridgnorth,2023-08-13 03:20:00+00:00,busbar,,L3 Active Power,kW,10.58
776898,Ludlow Heights - Bridgnorth,2023-08-13 03:20:00+00:00,busbar,,L2 Active Power,kW,11.63
776898,Ludlow Heights - Bridgnorth,2023-08-13 03:20:00+00:00,busbar,,L1 Active Power,kW,7.36
776898,Ludlow Heights - Bridgnorth,2023-08-13 03:20:00+00:00,busbar,,N Current (RMS),A,30.3
776898,Ludlow Heights - Bridgnorth,2023-08-13 03:20:00+00:00,busbar,,L3 Current (RMS),A,46.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 03:20:00+00:00,busbar,,L2 Current (RMS),A,52.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 03:20:00+00:00,busbar,,L1 Current (RMS),A,35.8
776898,Ludlow Heights - Bridgnorth,2023-08-13 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.22
776898,Ludlow Heights - Bridgnorth,2023-08-13 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.46
776898,Ludlow Heights - Bridgnorth,2023-08-13 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
776898,Ludlow Heights - Bridgnorth,2023-08-13 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.64
776898,Ludlow Heights - Bridgnorth,2023-08-13 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.97
776898,Ludlow Heights - Bridgnorth,2023-08-13 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.08
776898,Ludlow Heights - Bridgnorth,2023-08-13 03:10:00+00:00,feeder,5.0,N Current (RMS),A,9.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,12.8
776898,Ludlow Heights - Bridgnorth,2023-08-13 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,5.4
776898,Ludlow Heights - Bridgnorth,2023-08-13 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
776898,Ludlow Heights - Bridgnorth,2023-08-13 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
776898,Ludlow Heights - Bridgnorth,2023-08-13 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
776898,Ludlow Heights - Bridgnorth,2023-08-13 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.65
776898,Ludlow Heights - Bridgnorth,2023-08-13 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.38
776898,Ludlow Heights - Bridgnorth,2023-08-13 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.16
776898,Ludlow Heights - Bridgnorth,2023-08-13 03:10:00+00:00,feeder,4.0,N Current (RMS),A,14.3
776898,Ludlow Heights - Bridgnorth,2023-08-13 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.8
776898,Ludlow Heights - Bridgnorth,2023-08-13 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,7.9
776898,Ludlow Heights - Bridgnorth,2023-08-13 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,10.7
776898,Ludlow Heights - Bridgnorth,2023-08-13 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
