Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776898,Ludlow Heights - Bridgnorth,2023-08-13 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
776898,Ludlow Heights - Bridgnorth,2023-08-13 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-13 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-13 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.42
776898,Ludlow Heights - Bridgnorth,2023-08-13 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-13 03:10:00+00:00,feeder,3.0,N Current (RMS),A,0.8
776898,Ludlow Heights - Bridgnorth,2023-08-13 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.1
776898,Ludlow Heights - Bridgnorth,2023-08-13 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
776898,Ludlow Heights - Bridgnorth,2023-08-13 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
776898,Ludlow Heights - Bridgnorth,2023-08-13 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
776898,Ludlow Heights - Bridgnorth,2023-08-13 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.18
776898,Ludlow Heights - Bridgnorth,2023-08-13 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.66
776898,Ludlow Heights - Bridgnorth,2023-08-13 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.42
776898,Ludlow Heights - Bridgnorth,2023-08-13 03:10:00+00:00,feeder,1.0,N Current (RMS),A,20.8
776898,Ludlow Heights - Bridgnorth,2023-08-13 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.7
776898,Ludlow Heights - Bridgnorth,2023-08-13 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,30.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.9
776898,Ludlow Heights - Bridgnorth,2023-08-13 03:10:00+00:00,transformer,,Temperature,C,22.7
776898,Ludlow Heights - Bridgnorth,2023-08-13 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.81
776898,Ludlow Heights - Bridgnorth,2023-08-13 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.7
776898,Ludlow Heights - Bridgnorth,2023-08-13 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.05
776898,Ludlow Heights - Bridgnorth,2023-08-13 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.68
776898,Ludlow Heights - Bridgnorth,2023-08-13 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.97
776898,Ludlow Heights - Bridgnorth,2023-08-13 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.07
776898,Ludlow Heights - Bridgnorth,2023-08-13 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
776898,Ludlow Heights - Bridgnorth,2023-08-13 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
776898,Ludlow Heights - Bridgnorth,2023-08-13 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
776898,Ludlow Heights - Bridgnorth,2023-08-13 03:10:00+00:00,busbar,,L3 Active Power,kW,9.49
776898,Ludlow Heights - Bridgnorth,2023-08-13 03:10:00+00:00,busbar,,L2 Active Power,kW,11.43
776898,Ludlow Heights - Bridgnorth,2023-08-13 03:10:00+00:00,busbar,,L1 Active Power,kW,6.64
776898,Ludlow Heights - Bridgnorth,2023-08-13 03:10:00+00:00,busbar,,N Current (RMS),A,31.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 03:10:00+00:00,busbar,,L3 Current (RMS),A,42.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 03:10:00+00:00,busbar,,L2 Current (RMS),A,51.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 03:10:00+00:00,busbar,,L1 Current (RMS),A,32.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.11
776898,Ludlow Heights - Bridgnorth,2023-08-13 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.48
776898,Ludlow Heights - Bridgnorth,2023-08-13 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.26
776898,Ludlow Heights - Bridgnorth,2023-08-13 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.57
776898,Ludlow Heights - Bridgnorth,2023-08-13 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.9
776898,Ludlow Heights - Bridgnorth,2023-08-13 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.18
776898,Ludlow Heights - Bridgnorth,2023-08-13 03:00:00+00:00,feeder,5.0,N Current (RMS),A,10.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.7
776898,Ludlow Heights - Bridgnorth,2023-08-13 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,12.8
776898,Ludlow Heights - Bridgnorth,2023-08-13 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.9
776898,Ludlow Heights - Bridgnorth,2023-08-13 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
776898,Ludlow Heights - Bridgnorth,2023-08-13 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
776898,Ludlow Heights - Bridgnorth,2023-08-13 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.78
776898,Ludlow Heights - Bridgnorth,2023-08-13 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.62
776898,Ludlow Heights - Bridgnorth,2023-08-13 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.59
776898,Ludlow Heights - Bridgnorth,2023-08-13 03:00:00+00:00,feeder,4.0,N Current (RMS),A,13.5
776898,Ludlow Heights - Bridgnorth,2023-08-13 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,21.3
776898,Ludlow Heights - Bridgnorth,2023-08-13 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.2
776898,Ludlow Heights - Bridgnorth,2023-08-13 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,12.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
776898,Ludlow Heights - Bridgnorth,2023-08-13 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-13 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-13 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.46
776898,Ludlow Heights - Bridgnorth,2023-08-13 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-13 03:00:00+00:00,feeder,3.0,N Current (RMS),A,0.8
776898,Ludlow Heights - Bridgnorth,2023-08-13 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-13 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
776898,Ludlow Heights - Bridgnorth,2023-08-13 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
776898,Ludlow Heights - Bridgnorth,2023-08-13 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
776898,Ludlow Heights - Bridgnorth,2023-08-13 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.89
776898,Ludlow Heights - Bridgnorth,2023-08-13 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.63
776898,Ludlow Heights - Bridgnorth,2023-08-13 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.39
776898,Ludlow Heights - Bridgnorth,2023-08-13 03:00:00+00:00,feeder,1.0,N Current (RMS),A,24.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.9
776898,Ludlow Heights - Bridgnorth,2023-08-13 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,30.3
776898,Ludlow Heights - Bridgnorth,2023-08-13 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.9
776898,Ludlow Heights - Bridgnorth,2023-08-13 03:00:00+00:00,transformer,,Temperature,C,22.8
776898,Ludlow Heights - Bridgnorth,2023-08-13 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.7
776898,Ludlow Heights - Bridgnorth,2023-08-13 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.92
776898,Ludlow Heights - Bridgnorth,2023-08-13 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.96
776898,Ludlow Heights - Bridgnorth,2023-08-13 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.82
776898,Ludlow Heights - Bridgnorth,2023-08-13 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.9
776898,Ludlow Heights - Bridgnorth,2023-08-13 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.14
776898,Ludlow Heights - Bridgnorth,2023-08-13 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
776898,Ludlow Heights - Bridgnorth,2023-08-13 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
776898,Ludlow Heights - Bridgnorth,2023-08-13 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
776898,Ludlow Heights - Bridgnorth,2023-08-13 03:00:00+00:00,busbar,,L3 Active Power,kW,8.25
776898,Ludlow Heights - Bridgnorth,2023-08-13 03:00:00+00:00,busbar,,L2 Active Power,kW,11.61
776898,Ludlow Heights - Bridgnorth,2023-08-13 03:00:00+00:00,busbar,,L1 Active Power,kW,7.15
776898,Ludlow Heights - Bridgnorth,2023-08-13 03:00:00+00:00,busbar,,N Current (RMS),A,34.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 03:00:00+00:00,busbar,,L3 Current (RMS),A,38.2
776898,Ludlow Heights - Bridgnorth,2023-08-13 03:00:00+00:00,busbar,,L2 Current (RMS),A,51.9
776898,Ludlow Heights - Bridgnorth,2023-08-13 03:00:00+00:00,busbar,,L1 Current (RMS),A,34.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-13 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.06
776898,Ludlow Heights - Bridgnorth,2023-08-13 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.56
776898,Ludlow Heights - Bridgnorth,2023-08-13 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.48
776898,Ludlow Heights - Bridgnorth,2023-08-13 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.45
776898,Ludlow Heights - Bridgnorth,2023-08-13 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.45
776898,Ludlow Heights - Bridgnorth,2023-08-13 02:50:00+00:00,feeder,5.0,N Current (RMS),A,10.4
776898,Ludlow Heights - Bridgnorth,2023-08-13 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-13 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,11.1
776898,Ludlow Heights - Bridgnorth,2023-08-13 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,7.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
776898,Ludlow Heights - Bridgnorth,2023-08-13 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
776898,Ludlow Heights - Bridgnorth,2023-08-13 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
776898,Ludlow Heights - Bridgnorth,2023-08-13 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.77
776898,Ludlow Heights - Bridgnorth,2023-08-13 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.76
776898,Ludlow Heights - Bridgnorth,2023-08-13 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.28
776898,Ludlow Heights - Bridgnorth,2023-08-13 02:50:00+00:00,feeder,4.0,N Current (RMS),A,14.4
776898,Ludlow Heights - Bridgnorth,2023-08-13 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.2
776898,Ludlow Heights - Bridgnorth,2023-08-13 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.7
776898,Ludlow Heights - Bridgnorth,2023-08-13 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,11.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
776898,Ludlow Heights - Bridgnorth,2023-08-13 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-13 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-13 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.43
776898,Ludlow Heights - Bridgnorth,2023-08-13 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-13 02:50:00+00:00,feeder,3.0,N Current (RMS),A,0.9
776898,Ludlow Heights - Bridgnorth,2023-08-13 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.1
776898,Ludlow Heights - Bridgnorth,2023-08-13 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
776898,Ludlow Heights - Bridgnorth,2023-08-13 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
776898,Ludlow Heights - Bridgnorth,2023-08-13 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
776898,Ludlow Heights - Bridgnorth,2023-08-13 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.97
776898,Ludlow Heights - Bridgnorth,2023-08-13 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.44
776898,Ludlow Heights - Bridgnorth,2023-08-13 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.55
776898,Ludlow Heights - Bridgnorth,2023-08-13 02:50:00+00:00,feeder,1.0,N Current (RMS),A,23.1
776898,Ludlow Heights - Bridgnorth,2023-08-13 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.1
776898,Ludlow Heights - Bridgnorth,2023-08-13 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,29.8
776898,Ludlow Heights - Bridgnorth,2023-08-13 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.4
776898,Ludlow Heights - Bridgnorth,2023-08-13 02:50:00+00:00,transformer,,Temperature,C,22.9
776898,Ludlow Heights - Bridgnorth,2023-08-13 02:50:00+00:00,busbar,,L3 Voltage THD,%,3.02
776898,Ludlow Heights - Bridgnorth,2023-08-13 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.72
776898,Ludlow Heights - Bridgnorth,2023-08-13 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.22
776898,Ludlow Heights - Bridgnorth,2023-08-13 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.55
776898,Ludlow Heights - Bridgnorth,2023-08-13 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.06
776898,Ludlow Heights - Bridgnorth,2023-08-13 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.82
776898,Ludlow Heights - Bridgnorth,2023-08-13 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
776898,Ludlow Heights - Bridgnorth,2023-08-13 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
776898,Ludlow Heights - Bridgnorth,2023-08-13 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
776898,Ludlow Heights - Bridgnorth,2023-08-13 02:50:00+00:00,busbar,,L3 Active Power,kW,8.24
776898,Ludlow Heights - Bridgnorth,2023-08-13 02:50:00+00:00,busbar,,L2 Active Power,kW,11.07
776898,Ludlow Heights - Bridgnorth,2023-08-13 02:50:00+00:00,busbar,,L1 Active Power,kW,7.27
776898,Ludlow Heights - Bridgnorth,2023-08-13 02:50:00+00:00,busbar,,N Current (RMS),A,32.5
776898,Ludlow Heights - Bridgnorth,2023-08-13 02:50:00+00:00,busbar,,L3 Current (RMS),A,38.1
776898,Ludlow Heights - Bridgnorth,2023-08-13 02:50:00+00:00,busbar,,L2 Current (RMS),A,50.4
776898,Ludlow Heights - Bridgnorth,2023-08-13 02:50:00+00:00,busbar,,L1 Current (RMS),A,34.1
776898,Ludlow Heights - Bridgnorth,2023-08-13 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.12
776898,Ludlow Heights - Bridgnorth,2023-08-13 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.68
776898,Ludlow Heights - Bridgnorth,2023-08-13 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.25
776898,Ludlow Heights - Bridgnorth,2023-08-13 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.57
776898,Ludlow Heights - Bridgnorth,2023-08-13 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.22
776898,Ludlow Heights - Bridgnorth,2023-08-13 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.93
776898,Ludlow Heights - Bridgnorth,2023-08-13 02:40:00+00:00,feeder,5.0,N Current (RMS),A,10.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,6.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,10.3
776898,Ludlow Heights - Bridgnorth,2023-08-13 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
776898,Ludlow Heights - Bridgnorth,2023-08-13 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
776898,Ludlow Heights - Bridgnorth,2023-08-13 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
776898,Ludlow Heights - Bridgnorth,2023-08-13 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.68
776898,Ludlow Heights - Bridgnorth,2023-08-13 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.51
776898,Ludlow Heights - Bridgnorth,2023-08-13 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.53
776898,Ludlow Heights - Bridgnorth,2023-08-13 02:40:00+00:00,feeder,4.0,N Current (RMS),A,13.8
776898,Ludlow Heights - Bridgnorth,2023-08-13 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,20.7
776898,Ludlow Heights - Bridgnorth,2023-08-13 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.2
776898,Ludlow Heights - Bridgnorth,2023-08-13 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,12.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-13 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
776898,Ludlow Heights - Bridgnorth,2023-08-13 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-13 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-13 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.55
776898,Ludlow Heights - Bridgnorth,2023-08-13 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 02:40:00+00:00,feeder,3.0,N Current (RMS),A,0.8
776898,Ludlow Heights - Bridgnorth,2023-08-13 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-13 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
776898,Ludlow Heights - Bridgnorth,2023-08-13 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
776898,Ludlow Heights - Bridgnorth,2023-08-13 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
776898,Ludlow Heights - Bridgnorth,2023-08-13 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.99
776898,Ludlow Heights - Bridgnorth,2023-08-13 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.5
776898,Ludlow Heights - Bridgnorth,2023-08-13 02:40:00+00:00,feeder,1.0,N Current (RMS),A,27.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.9
776898,Ludlow Heights - Bridgnorth,2023-08-13 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,35.8
776898,Ludlow Heights - Bridgnorth,2023-08-13 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.2
776898,Ludlow Heights - Bridgnorth,2023-08-13 02:40:00+00:00,transformer,,Temperature,C,22.9
776898,Ludlow Heights - Bridgnorth,2023-08-13 02:40:00+00:00,busbar,,L3 Voltage THD,%,3.02
776898,Ludlow Heights - Bridgnorth,2023-08-13 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.7
776898,Ludlow Heights - Bridgnorth,2023-08-13 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.22
776898,Ludlow Heights - Bridgnorth,2023-08-13 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.07
776898,Ludlow Heights - Bridgnorth,2023-08-13 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.76
776898,Ludlow Heights - Bridgnorth,2023-08-13 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
776898,Ludlow Heights - Bridgnorth,2023-08-13 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
776898,Ludlow Heights - Bridgnorth,2023-08-13 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
776898,Ludlow Heights - Bridgnorth,2023-08-13 02:40:00+00:00,busbar,,L3 Active Power,kW,8.25
776898,Ludlow Heights - Bridgnorth,2023-08-13 02:40:00+00:00,busbar,,L2 Active Power,kW,11.29
776898,Ludlow Heights - Bridgnorth,2023-08-13 02:40:00+00:00,busbar,,L1 Active Power,kW,7.96
776898,Ludlow Heights - Bridgnorth,2023-08-13 02:40:00+00:00,busbar,,N Current (RMS),A,32.7
776898,Ludlow Heights - Bridgnorth,2023-08-13 02:40:00+00:00,busbar,,L3 Current (RMS),A,37.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 02:40:00+00:00,busbar,,L2 Current (RMS),A,52.3
776898,Ludlow Heights - Bridgnorth,2023-08-13 02:40:00+00:00,busbar,,L1 Current (RMS),A,37.4
776898,Ludlow Heights - Bridgnorth,2023-08-13 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.18
776898,Ludlow Heights - Bridgnorth,2023-08-13 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
776898,Ludlow Heights - Bridgnorth,2023-08-13 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
776898,Ludlow Heights - Bridgnorth,2023-08-13 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.58
776898,Ludlow Heights - Bridgnorth,2023-08-13 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.15
776898,Ludlow Heights - Bridgnorth,2023-08-13 02:30:00+00:00,feeder,5.0,N Current (RMS),A,7.2
776898,Ludlow Heights - Bridgnorth,2023-08-13 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.7
776898,Ludlow Heights - Bridgnorth,2023-08-13 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,7.9
776898,Ludlow Heights - Bridgnorth,2023-08-13 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
776898,Ludlow Heights - Bridgnorth,2023-08-13 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
776898,Ludlow Heights - Bridgnorth,2023-08-13 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
776898,Ludlow Heights - Bridgnorth,2023-08-13 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.59
776898,Ludlow Heights - Bridgnorth,2023-08-13 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.48
776898,Ludlow Heights - Bridgnorth,2023-08-13 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.5
776898,Ludlow Heights - Bridgnorth,2023-08-13 02:30:00+00:00,feeder,4.0,N Current (RMS),A,13.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,20.5
776898,Ludlow Heights - Bridgnorth,2023-08-13 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.1
776898,Ludlow Heights - Bridgnorth,2023-08-13 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,11.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
776898,Ludlow Heights - Bridgnorth,2023-08-13 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-13 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-13 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.58
776898,Ludlow Heights - Bridgnorth,2023-08-13 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 02:30:00+00:00,feeder,3.0,N Current (RMS),A,0.9
776898,Ludlow Heights - Bridgnorth,2023-08-13 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.7
776898,Ludlow Heights - Bridgnorth,2023-08-13 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
776898,Ludlow Heights - Bridgnorth,2023-08-13 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
776898,Ludlow Heights - Bridgnorth,2023-08-13 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
776898,Ludlow Heights - Bridgnorth,2023-08-13 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.11
776898,Ludlow Heights - Bridgnorth,2023-08-13 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.4
776898,Ludlow Heights - Bridgnorth,2023-08-13 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.38
776898,Ludlow Heights - Bridgnorth,2023-08-13 02:30:00+00:00,feeder,1.0,N Current (RMS),A,28.1
776898,Ludlow Heights - Bridgnorth,2023-08-13 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.2
776898,Ludlow Heights - Bridgnorth,2023-08-13 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,37.2
776898,Ludlow Heights - Bridgnorth,2023-08-13 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.1
776898,Ludlow Heights - Bridgnorth,2023-08-13 02:30:00+00:00,transformer,,Temperature,C,23.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 02:30:00+00:00,busbar,,L3 Voltage THD,%,3.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.04
776898,Ludlow Heights - Bridgnorth,2023-08-13 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.2
776898,Ludlow Heights - Bridgnorth,2023-08-13 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.97
776898,Ludlow Heights - Bridgnorth,2023-08-13 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.09
776898,Ludlow Heights - Bridgnorth,2023-08-13 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.24
776898,Ludlow Heights - Bridgnorth,2023-08-13 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
776898,Ludlow Heights - Bridgnorth,2023-08-13 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
776898,Ludlow Heights - Bridgnorth,2023-08-13 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
776898,Ludlow Heights - Bridgnorth,2023-08-13 02:30:00+00:00,busbar,,L3 Active Power,kW,8.28
776898,Ludlow Heights - Bridgnorth,2023-08-13 02:30:00+00:00,busbar,,L2 Active Power,kW,12.07
776898,Ludlow Heights - Bridgnorth,2023-08-13 02:30:00+00:00,busbar,,L1 Active Power,kW,7.02
776898,Ludlow Heights - Bridgnorth,2023-08-13 02:30:00+00:00,busbar,,N Current (RMS),A,33.8
776898,Ludlow Heights - Bridgnorth,2023-08-13 02:30:00+00:00,busbar,,L3 Current (RMS),A,37.7
776898,Ludlow Heights - Bridgnorth,2023-08-13 02:30:00+00:00,busbar,,L2 Current (RMS),A,55.1
776898,Ludlow Heights - Bridgnorth,2023-08-13 02:30:00+00:00,busbar,,L1 Current (RMS),A,33.8
776898,Ludlow Heights - Bridgnorth,2023-08-13 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.19
776898,Ludlow Heights - Bridgnorth,2023-08-13 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
776898,Ludlow Heights - Bridgnorth,2023-08-13 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
776898,Ludlow Heights - Bridgnorth,2023-08-13 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.59
776898,Ludlow Heights - Bridgnorth,2023-08-13 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.74
776898,Ludlow Heights - Bridgnorth,2023-08-13 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.18
776898,Ludlow Heights - Bridgnorth,2023-08-13 02:20:00+00:00,feeder,5.0,N Current (RMS),A,6.7
776898,Ludlow Heights - Bridgnorth,2023-08-13 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.7
776898,Ludlow Heights - Bridgnorth,2023-08-13 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,8.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.7
776898,Ludlow Heights - Bridgnorth,2023-08-13 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
776898,Ludlow Heights - Bridgnorth,2023-08-13 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
776898,Ludlow Heights - Bridgnorth,2023-08-13 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
776898,Ludlow Heights - Bridgnorth,2023-08-13 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.43
776898,Ludlow Heights - Bridgnorth,2023-08-13 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.29
776898,Ludlow Heights - Bridgnorth,2023-08-13 02:20:00+00:00,feeder,4.0,N Current (RMS),A,12.8
776898,Ludlow Heights - Bridgnorth,2023-08-13 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,20.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,8.5
776898,Ludlow Heights - Bridgnorth,2023-08-13 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,10.8
776898,Ludlow Heights - Bridgnorth,2023-08-13 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
776898,Ludlow Heights - Bridgnorth,2023-08-13 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-13 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 02:20:00+00:00,feeder,3.0,N Current (RMS),A,0.8
776898,Ludlow Heights - Bridgnorth,2023-08-13 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.8
776898,Ludlow Heights - Bridgnorth,2023-08-13 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
776898,Ludlow Heights - Bridgnorth,2023-08-13 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
776898,Ludlow Heights - Bridgnorth,2023-08-13 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
776898,Ludlow Heights - Bridgnorth,2023-08-13 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.76
776898,Ludlow Heights - Bridgnorth,2023-08-13 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.43
776898,Ludlow Heights - Bridgnorth,2023-08-13 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.19
776898,Ludlow Heights - Bridgnorth,2023-08-13 02:20:00+00:00,feeder,1.0,N Current (RMS),A,30.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.3
776898,Ludlow Heights - Bridgnorth,2023-08-13 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,37.2
776898,Ludlow Heights - Bridgnorth,2023-08-13 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.7
776898,Ludlow Heights - Bridgnorth,2023-08-13 02:20:00+00:00,transformer,,Temperature,C,22.9
776898,Ludlow Heights - Bridgnorth,2023-08-13 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.89
776898,Ludlow Heights - Bridgnorth,2023-08-13 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.94
776898,Ludlow Heights - Bridgnorth,2023-08-13 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.14
776898,Ludlow Heights - Bridgnorth,2023-08-13 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.81
776898,Ludlow Heights - Bridgnorth,2023-08-13 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.06
776898,Ludlow Heights - Bridgnorth,2023-08-13 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.12
776898,Ludlow Heights - Bridgnorth,2023-08-13 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
776898,Ludlow Heights - Bridgnorth,2023-08-13 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
776898,Ludlow Heights - Bridgnorth,2023-08-13 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
776898,Ludlow Heights - Bridgnorth,2023-08-13 02:20:00+00:00,busbar,,L3 Active Power,kW,7.79
776898,Ludlow Heights - Bridgnorth,2023-08-13 02:20:00+00:00,busbar,,L2 Active Power,kW,12.37
776898,Ludlow Heights - Bridgnorth,2023-08-13 02:20:00+00:00,busbar,,L1 Active Power,kW,6.67
776898,Ludlow Heights - Bridgnorth,2023-08-13 02:20:00+00:00,busbar,,N Current (RMS),A,36.5
776898,Ludlow Heights - Bridgnorth,2023-08-13 02:20:00+00:00,busbar,,L3 Current (RMS),A,36.3
776898,Ludlow Heights - Bridgnorth,2023-08-13 02:20:00+00:00,busbar,,L2 Current (RMS),A,55.9
776898,Ludlow Heights - Bridgnorth,2023-08-13 02:20:00+00:00,busbar,,L1 Current (RMS),A,32.7
776898,Ludlow Heights - Bridgnorth,2023-08-13 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.2
776898,Ludlow Heights - Bridgnorth,2023-08-13 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.57
776898,Ludlow Heights - Bridgnorth,2023-08-13 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.27
776898,Ludlow Heights - Bridgnorth,2023-08-13 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.66
776898,Ludlow Heights - Bridgnorth,2023-08-13 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.51
776898,Ludlow Heights - Bridgnorth,2023-08-13 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.83
776898,Ludlow Heights - Bridgnorth,2023-08-13 02:10:00+00:00,feeder,5.0,N Current (RMS),A,10.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,7.5
776898,Ludlow Heights - Bridgnorth,2023-08-13 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,9.5
776898,Ludlow Heights - Bridgnorth,2023-08-13 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
776898,Ludlow Heights - Bridgnorth,2023-08-13 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
776898,Ludlow Heights - Bridgnorth,2023-08-13 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
776898,Ludlow Heights - Bridgnorth,2023-08-13 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.7
776898,Ludlow Heights - Bridgnorth,2023-08-13 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.86
776898,Ludlow Heights - Bridgnorth,2023-08-13 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.03
776898,Ludlow Heights - Bridgnorth,2023-08-13 02:10:00+00:00,feeder,4.0,N Current (RMS),A,9.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,13.2
776898,Ludlow Heights - Bridgnorth,2023-08-13 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.2
776898,Ludlow Heights - Bridgnorth,2023-08-13 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
776898,Ludlow Heights - Bridgnorth,2023-08-13 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-13 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-13 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.54
776898,Ludlow Heights - Bridgnorth,2023-08-13 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-13 02:10:00+00:00,feeder,3.0,N Current (RMS),A,0.8
776898,Ludlow Heights - Bridgnorth,2023-08-13 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.5
776898,Ludlow Heights - Bridgnorth,2023-08-13 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
776898,Ludlow Heights - Bridgnorth,2023-08-13 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
776898,Ludlow Heights - Bridgnorth,2023-08-13 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
776898,Ludlow Heights - Bridgnorth,2023-08-13 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.1
776898,Ludlow Heights - Bridgnorth,2023-08-13 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.84
776898,Ludlow Heights - Bridgnorth,2023-08-13 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.09
776898,Ludlow Heights - Bridgnorth,2023-08-13 02:10:00+00:00,feeder,1.0,N Current (RMS),A,26.9
776898,Ludlow Heights - Bridgnorth,2023-08-13 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.4
776898,Ludlow Heights - Bridgnorth,2023-08-13 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,35.2
776898,Ludlow Heights - Bridgnorth,2023-08-13 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 02:10:00+00:00,transformer,,Temperature,C,23.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 02:10:00+00:00,busbar,,L3 Voltage THD,%,3.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.85
776898,Ludlow Heights - Bridgnorth,2023-08-13 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.18
776898,Ludlow Heights - Bridgnorth,2023-08-13 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.68
776898,Ludlow Heights - Bridgnorth,2023-08-13 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.06
776898,Ludlow Heights - Bridgnorth,2023-08-13 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.98
776898,Ludlow Heights - Bridgnorth,2023-08-13 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
776898,Ludlow Heights - Bridgnorth,2023-08-13 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
776898,Ludlow Heights - Bridgnorth,2023-08-13 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
776898,Ludlow Heights - Bridgnorth,2023-08-13 02:10:00+00:00,busbar,,L3 Active Power,kW,6.44
776898,Ludlow Heights - Bridgnorth,2023-08-13 02:10:00+00:00,busbar,,L2 Active Power,kW,11.75
776898,Ludlow Heights - Bridgnorth,2023-08-13 02:10:00+00:00,busbar,,L1 Active Power,kW,7.96
776898,Ludlow Heights - Bridgnorth,2023-08-13 02:10:00+00:00,busbar,,N Current (RMS),A,37.2
776898,Ludlow Heights - Bridgnorth,2023-08-13 02:10:00+00:00,busbar,,L3 Current (RMS),A,30.8
776898,Ludlow Heights - Bridgnorth,2023-08-13 02:10:00+00:00,busbar,,L2 Current (RMS),A,53.8
776898,Ludlow Heights - Bridgnorth,2023-08-13 02:10:00+00:00,busbar,,L1 Current (RMS),A,38.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-13 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.55
776898,Ludlow Heights - Bridgnorth,2023-08-13 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.37
776898,Ludlow Heights - Bridgnorth,2023-08-13 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.48
776898,Ludlow Heights - Bridgnorth,2023-08-13 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.59
776898,Ludlow Heights - Bridgnorth,2023-08-13 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.47
776898,Ludlow Heights - Bridgnorth,2023-08-13 02:00:00+00:00,feeder,5.0,N Current (RMS),A,8.7
776898,Ludlow Heights - Bridgnorth,2023-08-13 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-13 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,7.7
776898,Ludlow Heights - Bridgnorth,2023-08-13 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.8
776898,Ludlow Heights - Bridgnorth,2023-08-13 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
776898,Ludlow Heights - Bridgnorth,2023-08-13 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
776898,Ludlow Heights - Bridgnorth,2023-08-13 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
776898,Ludlow Heights - Bridgnorth,2023-08-13 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.75
776898,Ludlow Heights - Bridgnorth,2023-08-13 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.96
776898,Ludlow Heights - Bridgnorth,2023-08-13 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.39
776898,Ludlow Heights - Bridgnorth,2023-08-13 02:00:00+00:00,feeder,4.0,N Current (RMS),A,9.5
776898,Ludlow Heights - Bridgnorth,2023-08-13 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,13.5
776898,Ludlow Heights - Bridgnorth,2023-08-13 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,16.1
776898,Ludlow Heights - Bridgnorth,2023-08-13 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
776898,Ludlow Heights - Bridgnorth,2023-08-13 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-13 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-13 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.46
776898,Ludlow Heights - Bridgnorth,2023-08-13 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-13 02:00:00+00:00,feeder,3.0,N Current (RMS),A,0.9
776898,Ludlow Heights - Bridgnorth,2023-08-13 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-13 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
776898,Ludlow Heights - Bridgnorth,2023-08-13 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
776898,Ludlow Heights - Bridgnorth,2023-08-13 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
776898,Ludlow Heights - Bridgnorth,2023-08-13 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.02
776898,Ludlow Heights - Bridgnorth,2023-08-13 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.62
776898,Ludlow Heights - Bridgnorth,2023-08-13 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.23
776898,Ludlow Heights - Bridgnorth,2023-08-13 02:00:00+00:00,feeder,1.0,N Current (RMS),A,23.9
776898,Ludlow Heights - Bridgnorth,2023-08-13 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,30.2
776898,Ludlow Heights - Bridgnorth,2023-08-13 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.4
776898,Ludlow Heights - Bridgnorth,2023-08-13 02:00:00+00:00,transformer,,Temperature,C,23.2
776898,Ludlow Heights - Bridgnorth,2023-08-13 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.99
776898,Ludlow Heights - Bridgnorth,2023-08-13 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.93
776898,Ludlow Heights - Bridgnorth,2023-08-13 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.16
776898,Ludlow Heights - Bridgnorth,2023-08-13 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.71
776898,Ludlow Heights - Bridgnorth,2023-08-13 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.04
776898,Ludlow Heights - Bridgnorth,2023-08-13 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.87
776898,Ludlow Heights - Bridgnorth,2023-08-13 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
776898,Ludlow Heights - Bridgnorth,2023-08-13 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
776898,Ludlow Heights - Bridgnorth,2023-08-13 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
776898,Ludlow Heights - Bridgnorth,2023-08-13 02:00:00+00:00,busbar,,L3 Active Power,kW,6.23
776898,Ludlow Heights - Bridgnorth,2023-08-13 02:00:00+00:00,busbar,,L2 Active Power,kW,10.62
776898,Ludlow Heights - Bridgnorth,2023-08-13 02:00:00+00:00,busbar,,L1 Active Power,kW,8.1
776898,Ludlow Heights - Bridgnorth,2023-08-13 02:00:00+00:00,busbar,,N Current (RMS),A,36.2
776898,Ludlow Heights - Bridgnorth,2023-08-13 02:00:00+00:00,busbar,,L3 Current (RMS),A,31.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 02:00:00+00:00,busbar,,L2 Current (RMS),A,49.4
776898,Ludlow Heights - Bridgnorth,2023-08-13 02:00:00+00:00,busbar,,L1 Current (RMS),A,37.8
776898,Ludlow Heights - Bridgnorth,2023-08-13 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
776898,Ludlow Heights - Bridgnorth,2023-08-13 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
776898,Ludlow Heights - Bridgnorth,2023-08-13 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.12
776898,Ludlow Heights - Bridgnorth,2023-08-13 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.53
776898,Ludlow Heights - Bridgnorth,2023-08-13 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.94
776898,Ludlow Heights - Bridgnorth,2023-08-13 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.17
776898,Ludlow Heights - Bridgnorth,2023-08-13 01:50:00+00:00,feeder,5.0,N Current (RMS),A,8.7
776898,Ludlow Heights - Bridgnorth,2023-08-13 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
776898,Ludlow Heights - Bridgnorth,2023-08-13 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,9.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.7
776898,Ludlow Heights - Bridgnorth,2023-08-13 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
776898,Ludlow Heights - Bridgnorth,2023-08-13 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
776898,Ludlow Heights - Bridgnorth,2023-08-13 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
776898,Ludlow Heights - Bridgnorth,2023-08-13 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.79
776898,Ludlow Heights - Bridgnorth,2023-08-13 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.17
776898,Ludlow Heights - Bridgnorth,2023-08-13 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.48
776898,Ludlow Heights - Bridgnorth,2023-08-13 01:50:00+00:00,feeder,4.0,N Current (RMS),A,10.2
776898,Ludlow Heights - Bridgnorth,2023-08-13 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,13.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.2
776898,Ludlow Heights - Bridgnorth,2023-08-13 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,11.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-13 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
776898,Ludlow Heights - Bridgnorth,2023-08-13 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-13 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-13 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.49
776898,Ludlow Heights - Bridgnorth,2023-08-13 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 01:50:00+00:00,feeder,3.0,N Current (RMS),A,0.9
776898,Ludlow Heights - Bridgnorth,2023-08-13 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-13 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-13 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
776898,Ludlow Heights - Bridgnorth,2023-08-13 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
776898,Ludlow Heights - Bridgnorth,2023-08-13 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
776898,Ludlow Heights - Bridgnorth,2023-08-13 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.79
776898,Ludlow Heights - Bridgnorth,2023-08-13 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.92
776898,Ludlow Heights - Bridgnorth,2023-08-13 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.18
776898,Ludlow Heights - Bridgnorth,2023-08-13 01:50:00+00:00,feeder,1.0,N Current (RMS),A,24.8
776898,Ludlow Heights - Bridgnorth,2023-08-13 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.8
776898,Ludlow Heights - Bridgnorth,2023-08-13 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,31.2
776898,Ludlow Heights - Bridgnorth,2023-08-13 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.1
776898,Ludlow Heights - Bridgnorth,2023-08-13 01:50:00+00:00,transformer,,Temperature,C,23.3
776898,Ludlow Heights - Bridgnorth,2023-08-13 01:50:00+00:00,busbar,,L3 Voltage THD,%,3.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.71
776898,Ludlow Heights - Bridgnorth,2023-08-13 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.12
776898,Ludlow Heights - Bridgnorth,2023-08-13 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.43
776898,Ludlow Heights - Bridgnorth,2023-08-13 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.05
776898,Ludlow Heights - Bridgnorth,2023-08-13 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.65
776898,Ludlow Heights - Bridgnorth,2023-08-13 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
776898,Ludlow Heights - Bridgnorth,2023-08-13 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
776898,Ludlow Heights - Bridgnorth,2023-08-13 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
776898,Ludlow Heights - Bridgnorth,2023-08-13 01:50:00+00:00,busbar,,L3 Active Power,kW,6.1
776898,Ludlow Heights - Bridgnorth,2023-08-13 01:50:00+00:00,busbar,,L2 Active Power,kW,12.52
776898,Ludlow Heights - Bridgnorth,2023-08-13 01:50:00+00:00,busbar,,L1 Active Power,kW,6.83
776898,Ludlow Heights - Bridgnorth,2023-08-13 01:50:00+00:00,busbar,,N Current (RMS),A,39.7
776898,Ludlow Heights - Bridgnorth,2023-08-13 01:50:00+00:00,busbar,,L3 Current (RMS),A,30.4
776898,Ludlow Heights - Bridgnorth,2023-08-13 01:50:00+00:00,busbar,,L2 Current (RMS),A,56.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 01:50:00+00:00,busbar,,L1 Current (RMS),A,32.8
776898,Ludlow Heights - Bridgnorth,2023-08-13 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.26
776898,Ludlow Heights - Bridgnorth,2023-08-13 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.32
