Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776898,Ludlow Heights - Bridgnorth,2023-08-13 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
776898,Ludlow Heights - Bridgnorth,2023-08-13 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.71
776898,Ludlow Heights - Bridgnorth,2023-08-13 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.25
776898,Ludlow Heights - Bridgnorth,2023-08-13 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.48
776898,Ludlow Heights - Bridgnorth,2023-08-13 01:40:00+00:00,feeder,5.0,N Current (RMS),A,10.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.3
776898,Ludlow Heights - Bridgnorth,2023-08-13 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,13.9
776898,Ludlow Heights - Bridgnorth,2023-08-13 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,8.1
776898,Ludlow Heights - Bridgnorth,2023-08-13 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
776898,Ludlow Heights - Bridgnorth,2023-08-13 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
776898,Ludlow Heights - Bridgnorth,2023-08-13 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
776898,Ludlow Heights - Bridgnorth,2023-08-13 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.04
776898,Ludlow Heights - Bridgnorth,2023-08-13 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.8
776898,Ludlow Heights - Bridgnorth,2023-08-13 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.36
776898,Ludlow Heights - Bridgnorth,2023-08-13 01:40:00+00:00,feeder,4.0,N Current (RMS),A,9.7
776898,Ludlow Heights - Bridgnorth,2023-08-13 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,14.4
776898,Ludlow Heights - Bridgnorth,2023-08-13 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.8
776898,Ludlow Heights - Bridgnorth,2023-08-13 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,11.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-13 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
776898,Ludlow Heights - Bridgnorth,2023-08-13 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-13 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-13 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.47
776898,Ludlow Heights - Bridgnorth,2023-08-13 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 01:40:00+00:00,feeder,3.0,N Current (RMS),A,0.8
776898,Ludlow Heights - Bridgnorth,2023-08-13 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-13 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
776898,Ludlow Heights - Bridgnorth,2023-08-13 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
776898,Ludlow Heights - Bridgnorth,2023-08-13 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
776898,Ludlow Heights - Bridgnorth,2023-08-13 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.19
776898,Ludlow Heights - Bridgnorth,2023-08-13 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.86
776898,Ludlow Heights - Bridgnorth,2023-08-13 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.16
776898,Ludlow Heights - Bridgnorth,2023-08-13 01:40:00+00:00,feeder,1.0,N Current (RMS),A,23.2
776898,Ludlow Heights - Bridgnorth,2023-08-13 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,31.1
776898,Ludlow Heights - Bridgnorth,2023-08-13 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 01:40:00+00:00,transformer,,Temperature,C,23.3
776898,Ludlow Heights - Bridgnorth,2023-08-13 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.98
776898,Ludlow Heights - Bridgnorth,2023-08-13 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.75
776898,Ludlow Heights - Bridgnorth,2023-08-13 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.12
776898,Ludlow Heights - Bridgnorth,2023-08-13 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.42
776898,Ludlow Heights - Bridgnorth,2023-08-13 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.07
776898,Ludlow Heights - Bridgnorth,2023-08-13 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.76
776898,Ludlow Heights - Bridgnorth,2023-08-13 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
776898,Ludlow Heights - Bridgnorth,2023-08-13 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
776898,Ludlow Heights - Bridgnorth,2023-08-13 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
776898,Ludlow Heights - Bridgnorth,2023-08-13 01:40:00+00:00,busbar,,L3 Active Power,kW,6.93
776898,Ludlow Heights - Bridgnorth,2023-08-13 01:40:00+00:00,busbar,,L2 Active Power,kW,13.38
776898,Ludlow Heights - Bridgnorth,2023-08-13 01:40:00+00:00,busbar,,L1 Active Power,kW,7.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 01:40:00+00:00,busbar,,N Current (RMS),A,38.5
776898,Ludlow Heights - Bridgnorth,2023-08-13 01:40:00+00:00,busbar,,L3 Current (RMS),A,32.5
776898,Ludlow Heights - Bridgnorth,2023-08-13 01:40:00+00:00,busbar,,L2 Current (RMS),A,59.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 01:40:00+00:00,busbar,,L1 Current (RMS),A,33.7
776898,Ludlow Heights - Bridgnorth,2023-08-13 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.19
776898,Ludlow Heights - Bridgnorth,2023-08-13 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
776898,Ludlow Heights - Bridgnorth,2023-08-13 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.19
776898,Ludlow Heights - Bridgnorth,2023-08-13 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.63
776898,Ludlow Heights - Bridgnorth,2023-08-13 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.1
776898,Ludlow Heights - Bridgnorth,2023-08-13 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.3
776898,Ludlow Heights - Bridgnorth,2023-08-13 01:30:00+00:00,feeder,5.0,N Current (RMS),A,9.3
776898,Ludlow Heights - Bridgnorth,2023-08-13 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.9
776898,Ludlow Heights - Bridgnorth,2023-08-13 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,10.2
776898,Ludlow Heights - Bridgnorth,2023-08-13 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.5
776898,Ludlow Heights - Bridgnorth,2023-08-13 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
776898,Ludlow Heights - Bridgnorth,2023-08-13 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
776898,Ludlow Heights - Bridgnorth,2023-08-13 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
776898,Ludlow Heights - Bridgnorth,2023-08-13 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.05
776898,Ludlow Heights - Bridgnorth,2023-08-13 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.58
776898,Ludlow Heights - Bridgnorth,2023-08-13 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.47
776898,Ludlow Heights - Bridgnorth,2023-08-13 01:30:00+00:00,feeder,4.0,N Current (RMS),A,8.2
776898,Ludlow Heights - Bridgnorth,2023-08-13 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,14.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.8
776898,Ludlow Heights - Bridgnorth,2023-08-13 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,11.5
776898,Ludlow Heights - Bridgnorth,2023-08-13 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
776898,Ludlow Heights - Bridgnorth,2023-08-13 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-13 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-13 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.46
776898,Ludlow Heights - Bridgnorth,2023-08-13 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 01:30:00+00:00,feeder,3.0,N Current (RMS),A,0.8
776898,Ludlow Heights - Bridgnorth,2023-08-13 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-13 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-13 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
776898,Ludlow Heights - Bridgnorth,2023-08-13 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
776898,Ludlow Heights - Bridgnorth,2023-08-13 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
776898,Ludlow Heights - Bridgnorth,2023-08-13 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.19
776898,Ludlow Heights - Bridgnorth,2023-08-13 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.78
776898,Ludlow Heights - Bridgnorth,2023-08-13 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.39
776898,Ludlow Heights - Bridgnorth,2023-08-13 01:30:00+00:00,feeder,1.0,N Current (RMS),A,22.9
776898,Ludlow Heights - Bridgnorth,2023-08-13 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.8
776898,Ludlow Heights - Bridgnorth,2023-08-13 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,30.8
776898,Ludlow Heights - Bridgnorth,2023-08-13 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.2
776898,Ludlow Heights - Bridgnorth,2023-08-13 01:30:00+00:00,transformer,,Temperature,C,23.3
776898,Ludlow Heights - Bridgnorth,2023-08-13 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.99
776898,Ludlow Heights - Bridgnorth,2023-08-13 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.72
776898,Ludlow Heights - Bridgnorth,2023-08-13 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.16
776898,Ludlow Heights - Bridgnorth,2023-08-13 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.53
776898,Ludlow Heights - Bridgnorth,2023-08-13 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.06
776898,Ludlow Heights - Bridgnorth,2023-08-13 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.66
776898,Ludlow Heights - Bridgnorth,2023-08-13 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
776898,Ludlow Heights - Bridgnorth,2023-08-13 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
776898,Ludlow Heights - Bridgnorth,2023-08-13 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
776898,Ludlow Heights - Bridgnorth,2023-08-13 01:30:00+00:00,busbar,,L3 Active Power,kW,6.87
776898,Ludlow Heights - Bridgnorth,2023-08-13 01:30:00+00:00,busbar,,L2 Active Power,kW,10.92
776898,Ludlow Heights - Bridgnorth,2023-08-13 01:30:00+00:00,busbar,,L1 Active Power,kW,7.16
776898,Ludlow Heights - Bridgnorth,2023-08-13 01:30:00+00:00,busbar,,N Current (RMS),A,35.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 01:30:00+00:00,busbar,,L3 Current (RMS),A,32.7
776898,Ludlow Heights - Bridgnorth,2023-08-13 01:30:00+00:00,busbar,,L2 Current (RMS),A,51.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 01:30:00+00:00,busbar,,L1 Current (RMS),A,34.4
776898,Ludlow Heights - Bridgnorth,2023-08-13 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.18
776898,Ludlow Heights - Bridgnorth,2023-08-13 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
776898,Ludlow Heights - Bridgnorth,2023-08-13 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.41
776898,Ludlow Heights - Bridgnorth,2023-08-13 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.55
776898,Ludlow Heights - Bridgnorth,2023-08-13 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.46
776898,Ludlow Heights - Bridgnorth,2023-08-13 01:20:00+00:00,feeder,5.0,N Current (RMS),A,8.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
776898,Ludlow Heights - Bridgnorth,2023-08-13 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,7.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,7.1
776898,Ludlow Heights - Bridgnorth,2023-08-13 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
776898,Ludlow Heights - Bridgnorth,2023-08-13 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
776898,Ludlow Heights - Bridgnorth,2023-08-13 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
776898,Ludlow Heights - Bridgnorth,2023-08-13 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.05
776898,Ludlow Heights - Bridgnorth,2023-08-13 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.73
776898,Ludlow Heights - Bridgnorth,2023-08-13 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.72
776898,Ludlow Heights - Bridgnorth,2023-08-13 01:20:00+00:00,feeder,4.0,N Current (RMS),A,8.2
776898,Ludlow Heights - Bridgnorth,2023-08-13 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,14.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.3
776898,Ludlow Heights - Bridgnorth,2023-08-13 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,12.4
776898,Ludlow Heights - Bridgnorth,2023-08-13 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
776898,Ludlow Heights - Bridgnorth,2023-08-13 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-13 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-13 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.47
776898,Ludlow Heights - Bridgnorth,2023-08-13 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 01:20:00+00:00,feeder,3.0,N Current (RMS),A,0.8
776898,Ludlow Heights - Bridgnorth,2023-08-13 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-13 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
776898,Ludlow Heights - Bridgnorth,2023-08-13 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
776898,Ludlow Heights - Bridgnorth,2023-08-13 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
776898,Ludlow Heights - Bridgnorth,2023-08-13 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.96
776898,Ludlow Heights - Bridgnorth,2023-08-13 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.89
776898,Ludlow Heights - Bridgnorth,2023-08-13 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.44
776898,Ludlow Heights - Bridgnorth,2023-08-13 01:20:00+00:00,feeder,1.0,N Current (RMS),A,24.8
776898,Ludlow Heights - Bridgnorth,2023-08-13 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.3
776898,Ludlow Heights - Bridgnorth,2023-08-13 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,31.2
776898,Ludlow Heights - Bridgnorth,2023-08-13 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.4
776898,Ludlow Heights - Bridgnorth,2023-08-13 01:20:00+00:00,transformer,,Temperature,C,23.5
776898,Ludlow Heights - Bridgnorth,2023-08-13 01:20:00+00:00,busbar,,L3 Voltage THD,%,3.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.58
776898,Ludlow Heights - Bridgnorth,2023-08-13 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.18
776898,Ludlow Heights - Bridgnorth,2023-08-13 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.36
776898,Ludlow Heights - Bridgnorth,2023-08-13 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.07
776898,Ludlow Heights - Bridgnorth,2023-08-13 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.45
776898,Ludlow Heights - Bridgnorth,2023-08-13 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
776898,Ludlow Heights - Bridgnorth,2023-08-13 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
776898,Ludlow Heights - Bridgnorth,2023-08-13 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
776898,Ludlow Heights - Bridgnorth,2023-08-13 01:20:00+00:00,busbar,,L3 Active Power,kW,6.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 01:20:00+00:00,busbar,,L2 Active Power,kW,10.65
776898,Ludlow Heights - Bridgnorth,2023-08-13 01:20:00+00:00,busbar,,L1 Active Power,kW,7.63
776898,Ludlow Heights - Bridgnorth,2023-08-13 01:20:00+00:00,busbar,,N Current (RMS),A,36.3
776898,Ludlow Heights - Bridgnorth,2023-08-13 01:20:00+00:00,busbar,,L3 Current (RMS),A,31.9
776898,Ludlow Heights - Bridgnorth,2023-08-13 01:20:00+00:00,busbar,,L2 Current (RMS),A,49.9
776898,Ludlow Heights - Bridgnorth,2023-08-13 01:20:00+00:00,busbar,,L1 Current (RMS),A,36.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
776898,Ludlow Heights - Bridgnorth,2023-08-13 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
776898,Ludlow Heights - Bridgnorth,2023-08-13 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.33
776898,Ludlow Heights - Bridgnorth,2023-08-13 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.52
776898,Ludlow Heights - Bridgnorth,2023-08-13 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.68
776898,Ludlow Heights - Bridgnorth,2023-08-13 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.44
776898,Ludlow Heights - Bridgnorth,2023-08-13 01:10:00+00:00,feeder,5.0,N Current (RMS),A,8.8
776898,Ludlow Heights - Bridgnorth,2023-08-13 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
776898,Ludlow Heights - Bridgnorth,2023-08-13 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,8.1
776898,Ludlow Heights - Bridgnorth,2023-08-13 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.9
776898,Ludlow Heights - Bridgnorth,2023-08-13 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
776898,Ludlow Heights - Bridgnorth,2023-08-13 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
776898,Ludlow Heights - Bridgnorth,2023-08-13 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
776898,Ludlow Heights - Bridgnorth,2023-08-13 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.16
776898,Ludlow Heights - Bridgnorth,2023-08-13 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.85
776898,Ludlow Heights - Bridgnorth,2023-08-13 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.95
776898,Ludlow Heights - Bridgnorth,2023-08-13 01:10:00+00:00,feeder,4.0,N Current (RMS),A,8.4
776898,Ludlow Heights - Bridgnorth,2023-08-13 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,14.7
776898,Ludlow Heights - Bridgnorth,2023-08-13 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.4
776898,Ludlow Heights - Bridgnorth,2023-08-13 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,13.3
776898,Ludlow Heights - Bridgnorth,2023-08-13 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
776898,Ludlow Heights - Bridgnorth,2023-08-13 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-13 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-13 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.44
776898,Ludlow Heights - Bridgnorth,2023-08-13 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 01:10:00+00:00,feeder,3.0,N Current (RMS),A,0.9
776898,Ludlow Heights - Bridgnorth,2023-08-13 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-13 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
776898,Ludlow Heights - Bridgnorth,2023-08-13 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
776898,Ludlow Heights - Bridgnorth,2023-08-13 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
776898,Ludlow Heights - Bridgnorth,2023-08-13 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.54
776898,Ludlow Heights - Bridgnorth,2023-08-13 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.94
776898,Ludlow Heights - Bridgnorth,2023-08-13 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.32
776898,Ludlow Heights - Bridgnorth,2023-08-13 01:10:00+00:00,feeder,1.0,N Current (RMS),A,22.2
776898,Ludlow Heights - Bridgnorth,2023-08-13 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,31.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.3
776898,Ludlow Heights - Bridgnorth,2023-08-13 01:10:00+00:00,transformer,,Temperature,C,23.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.97
776898,Ludlow Heights - Bridgnorth,2023-08-13 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.27
776898,Ludlow Heights - Bridgnorth,2023-08-13 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.16
776898,Ludlow Heights - Bridgnorth,2023-08-13 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.08
776898,Ludlow Heights - Bridgnorth,2023-08-13 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.04
776898,Ludlow Heights - Bridgnorth,2023-08-13 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.18
776898,Ludlow Heights - Bridgnorth,2023-08-13 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
776898,Ludlow Heights - Bridgnorth,2023-08-13 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
776898,Ludlow Heights - Bridgnorth,2023-08-13 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 01:10:00+00:00,busbar,,L3 Active Power,kW,7.21
776898,Ludlow Heights - Bridgnorth,2023-08-13 01:10:00+00:00,busbar,,L2 Active Power,kW,10.9
776898,Ludlow Heights - Bridgnorth,2023-08-13 01:10:00+00:00,busbar,,L1 Active Power,kW,7.71
776898,Ludlow Heights - Bridgnorth,2023-08-13 01:10:00+00:00,busbar,,N Current (RMS),A,34.2
776898,Ludlow Heights - Bridgnorth,2023-08-13 01:10:00+00:00,busbar,,L3 Current (RMS),A,33.4
776898,Ludlow Heights - Bridgnorth,2023-08-13 01:10:00+00:00,busbar,,L2 Current (RMS),A,50.8
776898,Ludlow Heights - Bridgnorth,2023-08-13 01:10:00+00:00,busbar,,L1 Current (RMS),A,36.4
776898,Ludlow Heights - Bridgnorth,2023-08-13 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
776898,Ludlow Heights - Bridgnorth,2023-08-13 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.32
776898,Ludlow Heights - Bridgnorth,2023-08-13 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
776898,Ludlow Heights - Bridgnorth,2023-08-13 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.42
776898,Ludlow Heights - Bridgnorth,2023-08-13 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.97
776898,Ludlow Heights - Bridgnorth,2023-08-13 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.96
776898,Ludlow Heights - Bridgnorth,2023-08-13 01:00:00+00:00,feeder,5.0,N Current (RMS),A,10.1
776898,Ludlow Heights - Bridgnorth,2023-08-13 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,8.8
776898,Ludlow Heights - Bridgnorth,2023-08-13 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,10.4
776898,Ludlow Heights - Bridgnorth,2023-08-13 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
776898,Ludlow Heights - Bridgnorth,2023-08-13 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
776898,Ludlow Heights - Bridgnorth,2023-08-13 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
776898,Ludlow Heights - Bridgnorth,2023-08-13 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.11
776898,Ludlow Heights - Bridgnorth,2023-08-13 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.81
776898,Ludlow Heights - Bridgnorth,2023-08-13 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.77
776898,Ludlow Heights - Bridgnorth,2023-08-13 01:00:00+00:00,feeder,4.0,N Current (RMS),A,8.4
776898,Ludlow Heights - Bridgnorth,2023-08-13 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,14.7
776898,Ludlow Heights - Bridgnorth,2023-08-13 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.3
776898,Ludlow Heights - Bridgnorth,2023-08-13 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,12.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
776898,Ludlow Heights - Bridgnorth,2023-08-13 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-13 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.42
776898,Ludlow Heights - Bridgnorth,2023-08-13 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 01:00:00+00:00,feeder,3.0,N Current (RMS),A,0.8
776898,Ludlow Heights - Bridgnorth,2023-08-13 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-13 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.1
776898,Ludlow Heights - Bridgnorth,2023-08-13 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-13 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
776898,Ludlow Heights - Bridgnorth,2023-08-13 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
776898,Ludlow Heights - Bridgnorth,2023-08-13 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
776898,Ludlow Heights - Bridgnorth,2023-08-13 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.77
776898,Ludlow Heights - Bridgnorth,2023-08-13 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.86
776898,Ludlow Heights - Bridgnorth,2023-08-13 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.4
776898,Ludlow Heights - Bridgnorth,2023-08-13 01:00:00+00:00,feeder,1.0,N Current (RMS),A,20.8
776898,Ludlow Heights - Bridgnorth,2023-08-13 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.2
776898,Ludlow Heights - Bridgnorth,2023-08-13 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,31.3
776898,Ludlow Heights - Bridgnorth,2023-08-13 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 01:00:00+00:00,transformer,,Temperature,C,23.7
776898,Ludlow Heights - Bridgnorth,2023-08-13 01:00:00+00:00,busbar,,L3 Voltage THD,%,3.02
776898,Ludlow Heights - Bridgnorth,2023-08-13 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.1
776898,Ludlow Heights - Bridgnorth,2023-08-13 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.18
776898,Ludlow Heights - Bridgnorth,2023-08-13 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.99
776898,Ludlow Heights - Bridgnorth,2023-08-13 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.1
776898,Ludlow Heights - Bridgnorth,2023-08-13 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.14
776898,Ludlow Heights - Bridgnorth,2023-08-13 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
776898,Ludlow Heights - Bridgnorth,2023-08-13 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
776898,Ludlow Heights - Bridgnorth,2023-08-13 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
776898,Ludlow Heights - Bridgnorth,2023-08-13 01:00:00+00:00,busbar,,L3 Active Power,kW,7.3
776898,Ludlow Heights - Bridgnorth,2023-08-13 01:00:00+00:00,busbar,,L2 Active Power,kW,11.05
776898,Ludlow Heights - Bridgnorth,2023-08-13 01:00:00+00:00,busbar,,L1 Active Power,kW,8.12
776898,Ludlow Heights - Bridgnorth,2023-08-13 01:00:00+00:00,busbar,,N Current (RMS),A,33.4
776898,Ludlow Heights - Bridgnorth,2023-08-13 01:00:00+00:00,busbar,,L3 Current (RMS),A,33.7
776898,Ludlow Heights - Bridgnorth,2023-08-13 01:00:00+00:00,busbar,,L2 Current (RMS),A,51.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 01:00:00+00:00,busbar,,L1 Current (RMS),A,38.8
776898,Ludlow Heights - Bridgnorth,2023-08-13 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.11
776898,Ludlow Heights - Bridgnorth,2023-08-13 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.57
776898,Ludlow Heights - Bridgnorth,2023-08-13 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-13 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.53
776898,Ludlow Heights - Bridgnorth,2023-08-13 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.94
776898,Ludlow Heights - Bridgnorth,2023-08-13 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.12
776898,Ludlow Heights - Bridgnorth,2023-08-13 00:50:00+00:00,feeder,5.0,N Current (RMS),A,7.9
776898,Ludlow Heights - Bridgnorth,2023-08-13 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
776898,Ludlow Heights - Bridgnorth,2023-08-13 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,9.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.8
776898,Ludlow Heights - Bridgnorth,2023-08-13 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
776898,Ludlow Heights - Bridgnorth,2023-08-13 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
776898,Ludlow Heights - Bridgnorth,2023-08-13 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
776898,Ludlow Heights - Bridgnorth,2023-08-13 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.99
776898,Ludlow Heights - Bridgnorth,2023-08-13 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.76
776898,Ludlow Heights - Bridgnorth,2023-08-13 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.73
776898,Ludlow Heights - Bridgnorth,2023-08-13 00:50:00+00:00,feeder,4.0,N Current (RMS),A,8.5
776898,Ludlow Heights - Bridgnorth,2023-08-13 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,14.3
776898,Ludlow Heights - Bridgnorth,2023-08-13 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.4
776898,Ludlow Heights - Bridgnorth,2023-08-13 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,12.5
776898,Ludlow Heights - Bridgnorth,2023-08-13 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
776898,Ludlow Heights - Bridgnorth,2023-08-13 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-13 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-13 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.44
776898,Ludlow Heights - Bridgnorth,2023-08-13 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 00:50:00+00:00,feeder,3.0,N Current (RMS),A,0.8
776898,Ludlow Heights - Bridgnorth,2023-08-13 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-13 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-13 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
776898,Ludlow Heights - Bridgnorth,2023-08-13 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
776898,Ludlow Heights - Bridgnorth,2023-08-13 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
776898,Ludlow Heights - Bridgnorth,2023-08-13 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.32
776898,Ludlow Heights - Bridgnorth,2023-08-13 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.88
776898,Ludlow Heights - Bridgnorth,2023-08-13 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.94
776898,Ludlow Heights - Bridgnorth,2023-08-13 00:50:00+00:00,feeder,1.0,N Current (RMS),A,22.1
776898,Ludlow Heights - Bridgnorth,2023-08-13 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.7
776898,Ludlow Heights - Bridgnorth,2023-08-13 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,31.7
776898,Ludlow Heights - Bridgnorth,2023-08-13 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.2
776898,Ludlow Heights - Bridgnorth,2023-08-13 00:50:00+00:00,transformer,,Temperature,C,23.8
776898,Ludlow Heights - Bridgnorth,2023-08-13 00:50:00+00:00,busbar,,L3 Voltage THD,%,3.06
776898,Ludlow Heights - Bridgnorth,2023-08-13 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.59
776898,Ludlow Heights - Bridgnorth,2023-08-13 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.26
776898,Ludlow Heights - Bridgnorth,2023-08-13 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.63
776898,Ludlow Heights - Bridgnorth,2023-08-13 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.17
776898,Ludlow Heights - Bridgnorth,2023-08-13 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.55
776898,Ludlow Heights - Bridgnorth,2023-08-13 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
776898,Ludlow Heights - Bridgnorth,2023-08-13 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
776898,Ludlow Heights - Bridgnorth,2023-08-13 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
776898,Ludlow Heights - Bridgnorth,2023-08-13 00:50:00+00:00,busbar,,L3 Active Power,kW,6.84
776898,Ludlow Heights - Bridgnorth,2023-08-13 00:50:00+00:00,busbar,,L2 Active Power,kW,11.02
776898,Ludlow Heights - Bridgnorth,2023-08-13 00:50:00+00:00,busbar,,L1 Active Power,kW,6.79
776898,Ludlow Heights - Bridgnorth,2023-08-13 00:50:00+00:00,busbar,,N Current (RMS),A,33.9
776898,Ludlow Heights - Bridgnorth,2023-08-13 00:50:00+00:00,busbar,,L3 Current (RMS),A,32.1
776898,Ludlow Heights - Bridgnorth,2023-08-13 00:50:00+00:00,busbar,,L2 Current (RMS),A,51.8
776898,Ludlow Heights - Bridgnorth,2023-08-13 00:50:00+00:00,busbar,,L1 Current (RMS),A,33.7
776898,Ludlow Heights - Bridgnorth,2023-08-13 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.19
776898,Ludlow Heights - Bridgnorth,2023-08-13 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
776898,Ludlow Heights - Bridgnorth,2023-08-13 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
776898,Ludlow Heights - Bridgnorth,2023-08-13 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.58
776898,Ludlow Heights - Bridgnorth,2023-08-13 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.82
776898,Ludlow Heights - Bridgnorth,2023-08-13 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.2
776898,Ludlow Heights - Bridgnorth,2023-08-13 00:40:00+00:00,feeder,5.0,N Current (RMS),A,7.9
776898,Ludlow Heights - Bridgnorth,2023-08-13 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.7
776898,Ludlow Heights - Bridgnorth,2023-08-13 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,8.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.3
776898,Ludlow Heights - Bridgnorth,2023-08-13 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
776898,Ludlow Heights - Bridgnorth,2023-08-13 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
776898,Ludlow Heights - Bridgnorth,2023-08-13 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.8
776898,Ludlow Heights - Bridgnorth,2023-08-13 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.7
776898,Ludlow Heights - Bridgnorth,2023-08-13 00:40:00+00:00,feeder,4.0,N Current (RMS),A,8.3
776898,Ludlow Heights - Bridgnorth,2023-08-13 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,14.4
776898,Ludlow Heights - Bridgnorth,2023-08-13 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.4
776898,Ludlow Heights - Bridgnorth,2023-08-13 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,12.3
776898,Ludlow Heights - Bridgnorth,2023-08-13 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
776898,Ludlow Heights - Bridgnorth,2023-08-13 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-13 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.44
776898,Ludlow Heights - Bridgnorth,2023-08-13 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 00:40:00+00:00,feeder,3.0,N Current (RMS),A,0.8
776898,Ludlow Heights - Bridgnorth,2023-08-13 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-13 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
776898,Ludlow Heights - Bridgnorth,2023-08-13 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
776898,Ludlow Heights - Bridgnorth,2023-08-13 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
776898,Ludlow Heights - Bridgnorth,2023-08-13 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.36
776898,Ludlow Heights - Bridgnorth,2023-08-13 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.89
776898,Ludlow Heights - Bridgnorth,2023-08-13 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.7
776898,Ludlow Heights - Bridgnorth,2023-08-13 00:40:00+00:00,feeder,1.0,N Current (RMS),A,21.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,31.7
776898,Ludlow Heights - Bridgnorth,2023-08-13 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 00:40:00+00:00,transformer,,Temperature,C,23.8
776898,Ludlow Heights - Bridgnorth,2023-08-13 00:40:00+00:00,busbar,,L3 Voltage THD,%,3.02
776898,Ludlow Heights - Bridgnorth,2023-08-13 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.91
776898,Ludlow Heights - Bridgnorth,2023-08-13 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.2
776898,Ludlow Heights - Bridgnorth,2023-08-13 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.01
776898,Ludlow Heights - Bridgnorth,2023-08-13 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.12
776898,Ludlow Heights - Bridgnorth,2023-08-13 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.09
776898,Ludlow Heights - Bridgnorth,2023-08-13 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
776898,Ludlow Heights - Bridgnorth,2023-08-13 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
776898,Ludlow Heights - Bridgnorth,2023-08-13 00:40:00+00:00,busbar,,L3 Active Power,kW,6.94
776898,Ludlow Heights - Bridgnorth,2023-08-13 00:40:00+00:00,busbar,,L2 Active Power,kW,10.95
776898,Ludlow Heights - Bridgnorth,2023-08-13 00:40:00+00:00,busbar,,L1 Active Power,kW,6.59
776898,Ludlow Heights - Bridgnorth,2023-08-13 00:40:00+00:00,busbar,,N Current (RMS),A,33.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 00:40:00+00:00,busbar,,L3 Current (RMS),A,32.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 00:40:00+00:00,busbar,,L2 Current (RMS),A,51.4
776898,Ludlow Heights - Bridgnorth,2023-08-13 00:40:00+00:00,busbar,,L1 Current (RMS),A,32.9
776898,Ludlow Heights - Bridgnorth,2023-08-13 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.23
776898,Ludlow Heights - Bridgnorth,2023-08-13 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
776898,Ludlow Heights - Bridgnorth,2023-08-13 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.28
776898,Ludlow Heights - Bridgnorth,2023-08-13 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.66
776898,Ludlow Heights - Bridgnorth,2023-08-13 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.42
776898,Ludlow Heights - Bridgnorth,2023-08-13 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.5
776898,Ludlow Heights - Bridgnorth,2023-08-13 00:30:00+00:00,feeder,5.0,N Current (RMS),A,9.4
776898,Ludlow Heights - Bridgnorth,2023-08-13 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.1
776898,Ludlow Heights - Bridgnorth,2023-08-13 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,11.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,7.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
776898,Ludlow Heights - Bridgnorth,2023-08-13 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
776898,Ludlow Heights - Bridgnorth,2023-08-13 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
776898,Ludlow Heights - Bridgnorth,2023-08-13 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.09
776898,Ludlow Heights - Bridgnorth,2023-08-13 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.84
776898,Ludlow Heights - Bridgnorth,2023-08-13 00:30:00+00:00,feeder,4.0,N Current (RMS),A,10.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,14.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.2
776898,Ludlow Heights - Bridgnorth,2023-08-13 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,18.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
776898,Ludlow Heights - Bridgnorth,2023-08-13 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-13 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-13 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.54
776898,Ludlow Heights - Bridgnorth,2023-08-13 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 00:30:00+00:00,feeder,3.0,N Current (RMS),A,0.9
776898,Ludlow Heights - Bridgnorth,2023-08-13 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
776898,Ludlow Heights - Bridgnorth,2023-08-13 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
776898,Ludlow Heights - Bridgnorth,2023-08-13 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
776898,Ludlow Heights - Bridgnorth,2023-08-13 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.52
776898,Ludlow Heights - Bridgnorth,2023-08-13 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.14
776898,Ludlow Heights - Bridgnorth,2023-08-13 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.44
776898,Ludlow Heights - Bridgnorth,2023-08-13 00:30:00+00:00,feeder,1.0,N Current (RMS),A,26.8
776898,Ludlow Heights - Bridgnorth,2023-08-13 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,36.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.7
776898,Ludlow Heights - Bridgnorth,2023-08-13 00:30:00+00:00,transformer,,Temperature,C,23.9
776898,Ludlow Heights - Bridgnorth,2023-08-13 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.99
776898,Ludlow Heights - Bridgnorth,2023-08-13 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.86
776898,Ludlow Heights - Bridgnorth,2023-08-13 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.16
776898,Ludlow Heights - Bridgnorth,2023-08-13 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.84
776898,Ludlow Heights - Bridgnorth,2023-08-13 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.1
776898,Ludlow Heights - Bridgnorth,2023-08-13 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.95
776898,Ludlow Heights - Bridgnorth,2023-08-13 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
776898,Ludlow Heights - Bridgnorth,2023-08-13 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
776898,Ludlow Heights - Bridgnorth,2023-08-13 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
776898,Ludlow Heights - Bridgnorth,2023-08-13 00:30:00+00:00,busbar,,L3 Active Power,kW,7.17
776898,Ludlow Heights - Bridgnorth,2023-08-13 00:30:00+00:00,busbar,,L2 Active Power,kW,13.2
776898,Ludlow Heights - Bridgnorth,2023-08-13 00:30:00+00:00,busbar,,L1 Active Power,kW,8.78
776898,Ludlow Heights - Bridgnorth,2023-08-13 00:30:00+00:00,busbar,,N Current (RMS),A,40.4
776898,Ludlow Heights - Bridgnorth,2023-08-13 00:30:00+00:00,busbar,,L3 Current (RMS),A,33.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 00:30:00+00:00,busbar,,L2 Current (RMS),A,59.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 00:30:00+00:00,busbar,,L1 Current (RMS),A,41.1
776898,Ludlow Heights - Bridgnorth,2023-08-13 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.26
776898,Ludlow Heights - Bridgnorth,2023-08-13 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.4
776898,Ludlow Heights - Bridgnorth,2023-08-13 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.37
776898,Ludlow Heights - Bridgnorth,2023-08-13 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.69
776898,Ludlow Heights - Bridgnorth,2023-08-13 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.81
776898,Ludlow Heights - Bridgnorth,2023-08-13 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.47
776898,Ludlow Heights - Bridgnorth,2023-08-13 00:20:00+00:00,feeder,5.0,N Current (RMS),A,9.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.2
776898,Ludlow Heights - Bridgnorth,2023-08-13 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,12.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,7.1
776898,Ludlow Heights - Bridgnorth,2023-08-13 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
776898,Ludlow Heights - Bridgnorth,2023-08-13 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
776898,Ludlow Heights - Bridgnorth,2023-08-13 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
776898,Ludlow Heights - Bridgnorth,2023-08-13 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.49
776898,Ludlow Heights - Bridgnorth,2023-08-13 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.91
776898,Ludlow Heights - Bridgnorth,2023-08-13 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.58
776898,Ludlow Heights - Bridgnorth,2023-08-13 00:20:00+00:00,feeder,4.0,N Current (RMS),A,10.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,16.9
776898,Ludlow Heights - Bridgnorth,2023-08-13 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,12.4
776898,Ludlow Heights - Bridgnorth,2023-08-13 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-13 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
776898,Ludlow Heights - Bridgnorth,2023-08-13 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-13 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.53
776898,Ludlow Heights - Bridgnorth,2023-08-13 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-13 00:20:00+00:00,feeder,3.0,N Current (RMS),A,1.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
776898,Ludlow Heights - Bridgnorth,2023-08-13 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
776898,Ludlow Heights - Bridgnorth,2023-08-13 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
776898,Ludlow Heights - Bridgnorth,2023-08-13 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.64
776898,Ludlow Heights - Bridgnorth,2023-08-13 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.46
776898,Ludlow Heights - Bridgnorth,2023-08-13 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.34
776898,Ludlow Heights - Bridgnorth,2023-08-13 00:20:00+00:00,feeder,1.0,N Current (RMS),A,26.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.8
776898,Ludlow Heights - Bridgnorth,2023-08-13 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,37.9
776898,Ludlow Heights - Bridgnorth,2023-08-13 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,24.8
