Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776898,Ludlow Heights - Bridgnorth,2023-08-13 00:20:00+00:00,transformer,,Temperature,C,23.8
776898,Ludlow Heights - Bridgnorth,2023-08-13 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.97
776898,Ludlow Heights - Bridgnorth,2023-08-13 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.16
776898,Ludlow Heights - Bridgnorth,2023-08-13 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.12
776898,Ludlow Heights - Bridgnorth,2023-08-13 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.22
776898,Ludlow Heights - Bridgnorth,2023-08-13 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.09
776898,Ludlow Heights - Bridgnorth,2023-08-13 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.23
776898,Ludlow Heights - Bridgnorth,2023-08-13 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
776898,Ludlow Heights - Bridgnorth,2023-08-13 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
776898,Ludlow Heights - Bridgnorth,2023-08-13 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
776898,Ludlow Heights - Bridgnorth,2023-08-13 00:20:00+00:00,busbar,,L3 Active Power,kW,7.81
776898,Ludlow Heights - Bridgnorth,2023-08-13 00:20:00+00:00,busbar,,L2 Active Power,kW,13.72
776898,Ludlow Heights - Bridgnorth,2023-08-13 00:20:00+00:00,busbar,,L1 Active Power,kW,9.38
776898,Ludlow Heights - Bridgnorth,2023-08-13 00:20:00+00:00,busbar,,N Current (RMS),A,38.9
776898,Ludlow Heights - Bridgnorth,2023-08-13 00:20:00+00:00,busbar,,L3 Current (RMS),A,36.1
776898,Ludlow Heights - Bridgnorth,2023-08-13 00:20:00+00:00,busbar,,L2 Current (RMS),A,61.2
776898,Ludlow Heights - Bridgnorth,2023-08-13 00:20:00+00:00,busbar,,L1 Current (RMS),A,43.4
776898,Ludlow Heights - Bridgnorth,2023-08-13 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-13 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.55
776898,Ludlow Heights - Bridgnorth,2023-08-13 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.13
776898,Ludlow Heights - Bridgnorth,2023-08-13 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.52
776898,Ludlow Heights - Bridgnorth,2023-08-13 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.55
776898,Ludlow Heights - Bridgnorth,2023-08-13 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.24
776898,Ludlow Heights - Bridgnorth,2023-08-13 00:10:00+00:00,feeder,5.0,N Current (RMS),A,7.5
776898,Ludlow Heights - Bridgnorth,2023-08-13 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,7.5
776898,Ludlow Heights - Bridgnorth,2023-08-13 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.1
776898,Ludlow Heights - Bridgnorth,2023-08-13 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
776898,Ludlow Heights - Bridgnorth,2023-08-13 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
776898,Ludlow Heights - Bridgnorth,2023-08-13 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
776898,Ludlow Heights - Bridgnorth,2023-08-13 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.67
776898,Ludlow Heights - Bridgnorth,2023-08-13 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.8
776898,Ludlow Heights - Bridgnorth,2023-08-13 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.52
776898,Ludlow Heights - Bridgnorth,2023-08-13 00:10:00+00:00,feeder,4.0,N Current (RMS),A,16.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,25.4
776898,Ludlow Heights - Bridgnorth,2023-08-13 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.4
776898,Ludlow Heights - Bridgnorth,2023-08-13 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,11.9
776898,Ludlow Heights - Bridgnorth,2023-08-13 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
776898,Ludlow Heights - Bridgnorth,2023-08-13 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-13 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-13 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.44
776898,Ludlow Heights - Bridgnorth,2023-08-13 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-13 00:10:00+00:00,feeder,3.0,N Current (RMS),A,0.9
776898,Ludlow Heights - Bridgnorth,2023-08-13 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-13 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
776898,Ludlow Heights - Bridgnorth,2023-08-13 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
776898,Ludlow Heights - Bridgnorth,2023-08-13 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
776898,Ludlow Heights - Bridgnorth,2023-08-13 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.48
776898,Ludlow Heights - Bridgnorth,2023-08-13 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.34
776898,Ludlow Heights - Bridgnorth,2023-08-13 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.54
776898,Ludlow Heights - Bridgnorth,2023-08-13 00:10:00+00:00,feeder,1.0,N Current (RMS),A,24.8
776898,Ludlow Heights - Bridgnorth,2023-08-13 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.3
776898,Ludlow Heights - Bridgnorth,2023-08-13 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,33.3
776898,Ludlow Heights - Bridgnorth,2023-08-13 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,25.4
776898,Ludlow Heights - Bridgnorth,2023-08-13 00:10:00+00:00,transformer,,Temperature,C,23.8
776898,Ludlow Heights - Bridgnorth,2023-08-13 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.97
776898,Ludlow Heights - Bridgnorth,2023-08-13 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.67
776898,Ludlow Heights - Bridgnorth,2023-08-13 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.11
776898,Ludlow Heights - Bridgnorth,2023-08-13 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.88
776898,Ludlow Heights - Bridgnorth,2023-08-13 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.06
776898,Ludlow Heights - Bridgnorth,2023-08-13 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.76
776898,Ludlow Heights - Bridgnorth,2023-08-13 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
776898,Ludlow Heights - Bridgnorth,2023-08-13 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
776898,Ludlow Heights - Bridgnorth,2023-08-13 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
776898,Ludlow Heights - Bridgnorth,2023-08-13 00:10:00+00:00,busbar,,L3 Active Power,kW,9.7
776898,Ludlow Heights - Bridgnorth,2023-08-13 00:10:00+00:00,busbar,,L2 Active Power,kW,11.13
776898,Ludlow Heights - Bridgnorth,2023-08-13 00:10:00+00:00,busbar,,L1 Active Power,kW,9.28
776898,Ludlow Heights - Bridgnorth,2023-08-13 00:10:00+00:00,busbar,,N Current (RMS),A,32.9
776898,Ludlow Heights - Bridgnorth,2023-08-13 00:10:00+00:00,busbar,,L3 Current (RMS),A,43.8
776898,Ludlow Heights - Bridgnorth,2023-08-13 00:10:00+00:00,busbar,,L2 Current (RMS),A,51.9
776898,Ludlow Heights - Bridgnorth,2023-08-13 00:10:00+00:00,busbar,,L1 Current (RMS),A,42.9
776898,Ludlow Heights - Bridgnorth,2023-08-13 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-13 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
776898,Ludlow Heights - Bridgnorth,2023-08-13 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.21
776898,Ludlow Heights - Bridgnorth,2023-08-13 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.44
776898,Ludlow Heights - Bridgnorth,2023-08-13 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.64
776898,Ludlow Heights - Bridgnorth,2023-08-13 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.2
776898,Ludlow Heights - Bridgnorth,2023-08-13 00:00:00+00:00,feeder,5.0,N Current (RMS),A,7.9
776898,Ludlow Heights - Bridgnorth,2023-08-13 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-13 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,7.8
776898,Ludlow Heights - Bridgnorth,2023-08-13 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
776898,Ludlow Heights - Bridgnorth,2023-08-13 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
776898,Ludlow Heights - Bridgnorth,2023-08-13 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
776898,Ludlow Heights - Bridgnorth,2023-08-13 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.36
776898,Ludlow Heights - Bridgnorth,2023-08-13 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.98
776898,Ludlow Heights - Bridgnorth,2023-08-13 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.34
776898,Ludlow Heights - Bridgnorth,2023-08-13 00:00:00+00:00,feeder,4.0,N Current (RMS),A,22.4
776898,Ludlow Heights - Bridgnorth,2023-08-13 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,31.8
776898,Ludlow Heights - Bridgnorth,2023-08-13 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.8
776898,Ludlow Heights - Bridgnorth,2023-08-13 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,11.1
776898,Ludlow Heights - Bridgnorth,2023-08-13 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
776898,Ludlow Heights - Bridgnorth,2023-08-13 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-13 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
776898,Ludlow Heights - Bridgnorth,2023-08-13 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.47
776898,Ludlow Heights - Bridgnorth,2023-08-13 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-13 00:00:00+00:00,feeder,3.0,N Current (RMS),A,1.1
776898,Ludlow Heights - Bridgnorth,2023-08-13 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-13 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
776898,Ludlow Heights - Bridgnorth,2023-08-13 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
776898,Ludlow Heights - Bridgnorth,2023-08-13 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
776898,Ludlow Heights - Bridgnorth,2023-08-13 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.54
776898,Ludlow Heights - Bridgnorth,2023-08-13 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.4
776898,Ludlow Heights - Bridgnorth,2023-08-13 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 00:00:00+00:00,feeder,1.0,N Current (RMS),A,23.9
776898,Ludlow Heights - Bridgnorth,2023-08-13 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.6
776898,Ludlow Heights - Bridgnorth,2023-08-13 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,33.8
776898,Ludlow Heights - Bridgnorth,2023-08-13 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.4
776898,Ludlow Heights - Bridgnorth,2023-08-13 00:00:00+00:00,transformer,,Temperature,C,23.8
776898,Ludlow Heights - Bridgnorth,2023-08-13 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.91
776898,Ludlow Heights - Bridgnorth,2023-08-13 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.77
776898,Ludlow Heights - Bridgnorth,2023-08-13 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.02
776898,Ludlow Heights - Bridgnorth,2023-08-13 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.81
776898,Ludlow Heights - Bridgnorth,2023-08-13 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.01
776898,Ludlow Heights - Bridgnorth,2023-08-13 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.95
776898,Ludlow Heights - Bridgnorth,2023-08-13 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
776898,Ludlow Heights - Bridgnorth,2023-08-13 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
776898,Ludlow Heights - Bridgnorth,2023-08-13 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
776898,Ludlow Heights - Bridgnorth,2023-08-13 00:00:00+00:00,busbar,,L3 Active Power,kW,11.38
776898,Ludlow Heights - Bridgnorth,2023-08-13 00:00:00+00:00,busbar,,L2 Active Power,kW,11.49
776898,Ludlow Heights - Bridgnorth,2023-08-13 00:00:00+00:00,busbar,,L1 Active Power,kW,7.13
776898,Ludlow Heights - Bridgnorth,2023-08-13 00:00:00+00:00,busbar,,N Current (RMS),A,32.0
776898,Ludlow Heights - Bridgnorth,2023-08-13 00:00:00+00:00,busbar,,L3 Current (RMS),A,50.2
776898,Ludlow Heights - Bridgnorth,2023-08-13 00:00:00+00:00,busbar,,L2 Current (RMS),A,53.2
776898,Ludlow Heights - Bridgnorth,2023-08-13 00:00:00+00:00,busbar,,L1 Current (RMS),A,34.7
776898,Ludlow Heights - Bridgnorth,2023-08-14 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
776898,Ludlow Heights - Bridgnorth,2023-08-14 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
776898,Ludlow Heights - Bridgnorth,2023-08-14 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.15
776898,Ludlow Heights - Bridgnorth,2023-08-14 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.53
776898,Ludlow Heights - Bridgnorth,2023-08-14 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.07
776898,Ludlow Heights - Bridgnorth,2023-08-14 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.57
776898,Ludlow Heights - Bridgnorth,2023-08-14 23:50:00+00:00,feeder,5.0,N Current (RMS),A,10.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
776898,Ludlow Heights - Bridgnorth,2023-08-14 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,9.9
776898,Ludlow Heights - Bridgnorth,2023-08-14 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,8.1
776898,Ludlow Heights - Bridgnorth,2023-08-14 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
776898,Ludlow Heights - Bridgnorth,2023-08-14 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
776898,Ludlow Heights - Bridgnorth,2023-08-14 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
776898,Ludlow Heights - Bridgnorth,2023-08-14 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.95
776898,Ludlow Heights - Bridgnorth,2023-08-14 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.62
776898,Ludlow Heights - Bridgnorth,2023-08-14 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.27
776898,Ludlow Heights - Bridgnorth,2023-08-14 23:50:00+00:00,feeder,4.0,N Current (RMS),A,22.2
776898,Ludlow Heights - Bridgnorth,2023-08-14 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,30.1
776898,Ludlow Heights - Bridgnorth,2023-08-14 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.4
776898,Ludlow Heights - Bridgnorth,2023-08-14 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,11.2
776898,Ludlow Heights - Bridgnorth,2023-08-14 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
776898,Ludlow Heights - Bridgnorth,2023-08-14 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
776898,Ludlow Heights - Bridgnorth,2023-08-14 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
776898,Ludlow Heights - Bridgnorth,2023-08-14 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
776898,Ludlow Heights - Bridgnorth,2023-08-14 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.62
776898,Ludlow Heights - Bridgnorth,2023-08-14 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-14 23:50:00+00:00,feeder,3.0,N Current (RMS),A,4.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.9
776898,Ludlow Heights - Bridgnorth,2023-08-14 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
776898,Ludlow Heights - Bridgnorth,2023-08-14 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
776898,Ludlow Heights - Bridgnorth,2023-08-14 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
776898,Ludlow Heights - Bridgnorth,2023-08-14 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.2
776898,Ludlow Heights - Bridgnorth,2023-08-14 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.25
776898,Ludlow Heights - Bridgnorth,2023-08-14 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.75
776898,Ludlow Heights - Bridgnorth,2023-08-14 23:50:00+00:00,feeder,1.0,N Current (RMS),A,31.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.4
776898,Ludlow Heights - Bridgnorth,2023-08-14 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,40.7
776898,Ludlow Heights - Bridgnorth,2023-08-14 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.9
776898,Ludlow Heights - Bridgnorth,2023-08-14 23:50:00+00:00,transformer,,Temperature,C,22.3
776898,Ludlow Heights - Bridgnorth,2023-08-14 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.18
776898,Ludlow Heights - Bridgnorth,2023-08-14 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.41
776898,Ludlow Heights - Bridgnorth,2023-08-14 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.28
776898,Ludlow Heights - Bridgnorth,2023-08-14 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.36
776898,Ludlow Heights - Bridgnorth,2023-08-14 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.57
776898,Ludlow Heights - Bridgnorth,2023-08-14 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.73
776898,Ludlow Heights - Bridgnorth,2023-08-14 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
776898,Ludlow Heights - Bridgnorth,2023-08-14 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
776898,Ludlow Heights - Bridgnorth,2023-08-14 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
776898,Ludlow Heights - Bridgnorth,2023-08-14 23:50:00+00:00,busbar,,L3 Active Power,kW,10.73
776898,Ludlow Heights - Bridgnorth,2023-08-14 23:50:00+00:00,busbar,,L2 Active Power,kW,13.56
776898,Ludlow Heights - Bridgnorth,2023-08-14 23:50:00+00:00,busbar,,L1 Active Power,kW,7.58
776898,Ludlow Heights - Bridgnorth,2023-08-14 23:50:00+00:00,busbar,,N Current (RMS),A,36.4
776898,Ludlow Heights - Bridgnorth,2023-08-14 23:50:00+00:00,busbar,,L3 Current (RMS),A,47.7
776898,Ludlow Heights - Bridgnorth,2023-08-14 23:50:00+00:00,busbar,,L2 Current (RMS),A,61.2
776898,Ludlow Heights - Bridgnorth,2023-08-14 23:50:00+00:00,busbar,,L1 Current (RMS),A,36.9
776898,Ludlow Heights - Bridgnorth,2023-08-14 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
776898,Ludlow Heights - Bridgnorth,2023-08-14 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
776898,Ludlow Heights - Bridgnorth,2023-08-14 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.35
776898,Ludlow Heights - Bridgnorth,2023-08-14 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.52
776898,Ludlow Heights - Bridgnorth,2023-08-14 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.38
776898,Ludlow Heights - Bridgnorth,2023-08-14 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.63
776898,Ludlow Heights - Bridgnorth,2023-08-14 23:40:00+00:00,feeder,5.0,N Current (RMS),A,10.8
776898,Ludlow Heights - Bridgnorth,2023-08-14 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
776898,Ludlow Heights - Bridgnorth,2023-08-14 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,10.9
776898,Ludlow Heights - Bridgnorth,2023-08-14 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,7.8
776898,Ludlow Heights - Bridgnorth,2023-08-14 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
776898,Ludlow Heights - Bridgnorth,2023-08-14 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
776898,Ludlow Heights - Bridgnorth,2023-08-14 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
776898,Ludlow Heights - Bridgnorth,2023-08-14 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.11
776898,Ludlow Heights - Bridgnorth,2023-08-14 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.49
776898,Ludlow Heights - Bridgnorth,2023-08-14 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.41
776898,Ludlow Heights - Bridgnorth,2023-08-14 23:40:00+00:00,feeder,4.0,N Current (RMS),A,19.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,27.1
776898,Ludlow Heights - Bridgnorth,2023-08-14 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.1
776898,Ludlow Heights - Bridgnorth,2023-08-14 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,11.7
776898,Ludlow Heights - Bridgnorth,2023-08-14 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
776898,Ludlow Heights - Bridgnorth,2023-08-14 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
776898,Ludlow Heights - Bridgnorth,2023-08-14 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
776898,Ludlow Heights - Bridgnorth,2023-08-14 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
776898,Ludlow Heights - Bridgnorth,2023-08-14 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.62
776898,Ludlow Heights - Bridgnorth,2023-08-14 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-14 23:40:00+00:00,feeder,3.0,N Current (RMS),A,3.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.9
776898,Ludlow Heights - Bridgnorth,2023-08-14 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
776898,Ludlow Heights - Bridgnorth,2023-08-14 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
776898,Ludlow Heights - Bridgnorth,2023-08-14 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.41
776898,Ludlow Heights - Bridgnorth,2023-08-14 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.59
776898,Ludlow Heights - Bridgnorth,2023-08-14 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.65
776898,Ludlow Heights - Bridgnorth,2023-08-14 23:40:00+00:00,feeder,1.0,N Current (RMS),A,30.8
776898,Ludlow Heights - Bridgnorth,2023-08-14 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.4
776898,Ludlow Heights - Bridgnorth,2023-08-14 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,42.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,25.9
776898,Ludlow Heights - Bridgnorth,2023-08-14 23:40:00+00:00,transformer,,Temperature,C,22.4
776898,Ludlow Heights - Bridgnorth,2023-08-14 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.17
776898,Ludlow Heights - Bridgnorth,2023-08-14 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.26
776898,Ludlow Heights - Bridgnorth,2023-08-14 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.25
776898,Ludlow Heights - Bridgnorth,2023-08-14 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.12
776898,Ludlow Heights - Bridgnorth,2023-08-14 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.54
776898,Ludlow Heights - Bridgnorth,2023-08-14 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.53
776898,Ludlow Heights - Bridgnorth,2023-08-14 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
776898,Ludlow Heights - Bridgnorth,2023-08-14 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
776898,Ludlow Heights - Bridgnorth,2023-08-14 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
776898,Ludlow Heights - Bridgnorth,2023-08-14 23:40:00+00:00,busbar,,L3 Active Power,kW,10.09
776898,Ludlow Heights - Bridgnorth,2023-08-14 23:40:00+00:00,busbar,,L2 Active Power,kW,14.08
776898,Ludlow Heights - Bridgnorth,2023-08-14 23:40:00+00:00,busbar,,L1 Active Power,kW,9.67
776898,Ludlow Heights - Bridgnorth,2023-08-14 23:40:00+00:00,busbar,,N Current (RMS),A,36.8
776898,Ludlow Heights - Bridgnorth,2023-08-14 23:40:00+00:00,busbar,,L3 Current (RMS),A,45.4
776898,Ludlow Heights - Bridgnorth,2023-08-14 23:40:00+00:00,busbar,,L2 Current (RMS),A,62.9
776898,Ludlow Heights - Bridgnorth,2023-08-14 23:40:00+00:00,busbar,,L1 Current (RMS),A,44.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
776898,Ludlow Heights - Bridgnorth,2023-08-14 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.15
776898,Ludlow Heights - Bridgnorth,2023-08-14 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.71
776898,Ludlow Heights - Bridgnorth,2023-08-14 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.4
776898,Ludlow Heights - Bridgnorth,2023-08-14 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.63
776898,Ludlow Heights - Bridgnorth,2023-08-14 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.38
776898,Ludlow Heights - Bridgnorth,2023-08-14 23:30:00+00:00,feeder,5.0,N Current (RMS),A,15.9
776898,Ludlow Heights - Bridgnorth,2023-08-14 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.1
776898,Ludlow Heights - Bridgnorth,2023-08-14 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,15.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,12.2
776898,Ludlow Heights - Bridgnorth,2023-08-14 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
776898,Ludlow Heights - Bridgnorth,2023-08-14 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
776898,Ludlow Heights - Bridgnorth,2023-08-14 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
776898,Ludlow Heights - Bridgnorth,2023-08-14 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.96
776898,Ludlow Heights - Bridgnorth,2023-08-14 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.82
776898,Ludlow Heights - Bridgnorth,2023-08-14 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.59
776898,Ludlow Heights - Bridgnorth,2023-08-14 23:30:00+00:00,feeder,4.0,N Current (RMS),A,14.7
776898,Ludlow Heights - Bridgnorth,2023-08-14 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,22.4
776898,Ludlow Heights - Bridgnorth,2023-08-14 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.4
776898,Ludlow Heights - Bridgnorth,2023-08-14 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,12.4
776898,Ludlow Heights - Bridgnorth,2023-08-14 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-14 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
776898,Ludlow Heights - Bridgnorth,2023-08-14 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-14 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776898,Ludlow Heights - Bridgnorth,2023-08-14 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.44
776898,Ludlow Heights - Bridgnorth,2023-08-14 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-14 23:30:00+00:00,feeder,3.0,N Current (RMS),A,3.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-14 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
776898,Ludlow Heights - Bridgnorth,2023-08-14 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
776898,Ludlow Heights - Bridgnorth,2023-08-14 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
776898,Ludlow Heights - Bridgnorth,2023-08-14 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.02
776898,Ludlow Heights - Bridgnorth,2023-08-14 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.84
776898,Ludlow Heights - Bridgnorth,2023-08-14 23:30:00+00:00,feeder,1.0,N Current (RMS),A,19.7
776898,Ludlow Heights - Bridgnorth,2023-08-14 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,26.3
776898,Ludlow Heights - Bridgnorth,2023-08-14 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,36.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,23.4
776898,Ludlow Heights - Bridgnorth,2023-08-14 23:30:00+00:00,transformer,,Temperature,C,22.4
776898,Ludlow Heights - Bridgnorth,2023-08-14 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.18
776898,Ludlow Heights - Bridgnorth,2023-08-14 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.29
776898,Ludlow Heights - Bridgnorth,2023-08-14 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.28
776898,Ludlow Heights - Bridgnorth,2023-08-14 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.23
776898,Ludlow Heights - Bridgnorth,2023-08-14 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.55
776898,Ludlow Heights - Bridgnorth,2023-08-14 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
776898,Ludlow Heights - Bridgnorth,2023-08-14 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
776898,Ludlow Heights - Bridgnorth,2023-08-14 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
776898,Ludlow Heights - Bridgnorth,2023-08-14 23:30:00+00:00,busbar,,L3 Active Power,kW,11.42
776898,Ludlow Heights - Bridgnorth,2023-08-14 23:30:00+00:00,busbar,,L2 Active Power,kW,13.88
776898,Ludlow Heights - Bridgnorth,2023-08-14 23:30:00+00:00,busbar,,L1 Active Power,kW,9.8
776898,Ludlow Heights - Bridgnorth,2023-08-14 23:30:00+00:00,busbar,,N Current (RMS),A,35.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 23:30:00+00:00,busbar,,L3 Current (RMS),A,50.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 23:30:00+00:00,busbar,,L2 Current (RMS),A,61.7
776898,Ludlow Heights - Bridgnorth,2023-08-14 23:30:00+00:00,busbar,,L1 Current (RMS),A,45.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
776898,Ludlow Heights - Bridgnorth,2023-08-14 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
776898,Ludlow Heights - Bridgnorth,2023-08-14 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.38
776898,Ludlow Heights - Bridgnorth,2023-08-14 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.58
776898,Ludlow Heights - Bridgnorth,2023-08-14 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.56
776898,Ludlow Heights - Bridgnorth,2023-08-14 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.64
776898,Ludlow Heights - Bridgnorth,2023-08-14 23:20:00+00:00,feeder,5.0,N Current (RMS),A,11.8
776898,Ludlow Heights - Bridgnorth,2023-08-14 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.7
776898,Ludlow Heights - Bridgnorth,2023-08-14 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,11.9
776898,Ludlow Heights - Bridgnorth,2023-08-14 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,7.9
776898,Ludlow Heights - Bridgnorth,2023-08-14 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
776898,Ludlow Heights - Bridgnorth,2023-08-14 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
776898,Ludlow Heights - Bridgnorth,2023-08-14 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.08
776898,Ludlow Heights - Bridgnorth,2023-08-14 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.15
776898,Ludlow Heights - Bridgnorth,2023-08-14 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.87
776898,Ludlow Heights - Bridgnorth,2023-08-14 23:20:00+00:00,feeder,4.0,N Current (RMS),A,14.2
776898,Ludlow Heights - Bridgnorth,2023-08-14 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,22.8
776898,Ludlow Heights - Bridgnorth,2023-08-14 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.3
776898,Ludlow Heights - Bridgnorth,2023-08-14 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.5
776898,Ludlow Heights - Bridgnorth,2023-08-14 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-14 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
776898,Ludlow Heights - Bridgnorth,2023-08-14 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-14 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
776898,Ludlow Heights - Bridgnorth,2023-08-14 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.45
776898,Ludlow Heights - Bridgnorth,2023-08-14 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 23:20:00+00:00,feeder,3.0,N Current (RMS),A,3.1
776898,Ludlow Heights - Bridgnorth,2023-08-14 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-14 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
776898,Ludlow Heights - Bridgnorth,2023-08-14 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
776898,Ludlow Heights - Bridgnorth,2023-08-14 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
776898,Ludlow Heights - Bridgnorth,2023-08-14 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.27
776898,Ludlow Heights - Bridgnorth,2023-08-14 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.96
776898,Ludlow Heights - Bridgnorth,2023-08-14 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.41
776898,Ludlow Heights - Bridgnorth,2023-08-14 23:20:00+00:00,feeder,1.0,N Current (RMS),A,20.4
776898,Ludlow Heights - Bridgnorth,2023-08-14 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,27.5
776898,Ludlow Heights - Bridgnorth,2023-08-14 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,36.3
776898,Ludlow Heights - Bridgnorth,2023-08-14 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.8
776898,Ludlow Heights - Bridgnorth,2023-08-14 23:20:00+00:00,transformer,,Temperature,C,22.5
776898,Ludlow Heights - Bridgnorth,2023-08-14 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.15
776898,Ludlow Heights - Bridgnorth,2023-08-14 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.48
776898,Ludlow Heights - Bridgnorth,2023-08-14 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.29
776898,Ludlow Heights - Bridgnorth,2023-08-14 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.59
776898,Ludlow Heights - Bridgnorth,2023-08-14 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.52
776898,Ludlow Heights - Bridgnorth,2023-08-14 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,235.88
776898,Ludlow Heights - Bridgnorth,2023-08-14 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
776898,Ludlow Heights - Bridgnorth,2023-08-14 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
776898,Ludlow Heights - Bridgnorth,2023-08-14 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
776898,Ludlow Heights - Bridgnorth,2023-08-14 23:20:00+00:00,busbar,,L3 Active Power,kW,11.96
776898,Ludlow Heights - Bridgnorth,2023-08-14 23:20:00+00:00,busbar,,L2 Active Power,kW,13.12
776898,Ludlow Heights - Bridgnorth,2023-08-14 23:20:00+00:00,busbar,,L1 Active Power,kW,7.92
776898,Ludlow Heights - Bridgnorth,2023-08-14 23:20:00+00:00,busbar,,N Current (RMS),A,34.8
776898,Ludlow Heights - Bridgnorth,2023-08-14 23:20:00+00:00,busbar,,L3 Current (RMS),A,52.8
776898,Ludlow Heights - Bridgnorth,2023-08-14 23:20:00+00:00,busbar,,L2 Current (RMS),A,59.8
776898,Ludlow Heights - Bridgnorth,2023-08-14 23:20:00+00:00,busbar,,L1 Current (RMS),A,38.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.11
776898,Ludlow Heights - Bridgnorth,2023-08-14 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.68
776898,Ludlow Heights - Bridgnorth,2023-08-14 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.19
776898,Ludlow Heights - Bridgnorth,2023-08-14 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.67
776898,Ludlow Heights - Bridgnorth,2023-08-14 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.19
776898,Ludlow Heights - Bridgnorth,2023-08-14 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.65
776898,Ludlow Heights - Bridgnorth,2023-08-14 23:10:00+00:00,feeder,5.0,N Current (RMS),A,10.4
776898,Ludlow Heights - Bridgnorth,2023-08-14 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,10.4
776898,Ludlow Heights - Bridgnorth,2023-08-14 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,8.2
776898,Ludlow Heights - Bridgnorth,2023-08-14 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
776898,Ludlow Heights - Bridgnorth,2023-08-14 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
776898,Ludlow Heights - Bridgnorth,2023-08-14 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
776898,Ludlow Heights - Bridgnorth,2023-08-14 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.29
776898,Ludlow Heights - Bridgnorth,2023-08-14 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.14
776898,Ludlow Heights - Bridgnorth,2023-08-14 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.66
776898,Ludlow Heights - Bridgnorth,2023-08-14 23:10:00+00:00,feeder,4.0,N Current (RMS),A,14.7
776898,Ludlow Heights - Bridgnorth,2023-08-14 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,23.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.4
776898,Ludlow Heights - Bridgnorth,2023-08-14 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,12.5
776898,Ludlow Heights - Bridgnorth,2023-08-14 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-14 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
776898,Ludlow Heights - Bridgnorth,2023-08-14 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-14 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
776898,Ludlow Heights - Bridgnorth,2023-08-14 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.7
776898,Ludlow Heights - Bridgnorth,2023-08-14 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 23:10:00+00:00,feeder,3.0,N Current (RMS),A,3.3
776898,Ludlow Heights - Bridgnorth,2023-08-14 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.2
776898,Ludlow Heights - Bridgnorth,2023-08-14 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
776898,Ludlow Heights - Bridgnorth,2023-08-14 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
776898,Ludlow Heights - Bridgnorth,2023-08-14 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
776898,Ludlow Heights - Bridgnorth,2023-08-14 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.3
776898,Ludlow Heights - Bridgnorth,2023-08-14 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.34
776898,Ludlow Heights - Bridgnorth,2023-08-14 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.81
776898,Ludlow Heights - Bridgnorth,2023-08-14 23:10:00+00:00,feeder,1.0,N Current (RMS),A,32.1
776898,Ludlow Heights - Bridgnorth,2023-08-14 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.8
776898,Ludlow Heights - Bridgnorth,2023-08-14 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,45.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.2
776898,Ludlow Heights - Bridgnorth,2023-08-14 23:10:00+00:00,transformer,,Temperature,C,22.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.19
776898,Ludlow Heights - Bridgnorth,2023-08-14 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.41
776898,Ludlow Heights - Bridgnorth,2023-08-14 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.31
776898,Ludlow Heights - Bridgnorth,2023-08-14 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.19
776898,Ludlow Heights - Bridgnorth,2023-08-14 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.52
776898,Ludlow Heights - Bridgnorth,2023-08-14 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.65
776898,Ludlow Heights - Bridgnorth,2023-08-14 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
776898,Ludlow Heights - Bridgnorth,2023-08-14 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
776898,Ludlow Heights - Bridgnorth,2023-08-14 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
776898,Ludlow Heights - Bridgnorth,2023-08-14 23:10:00+00:00,busbar,,L3 Active Power,kW,10.3
776898,Ludlow Heights - Bridgnorth,2023-08-14 23:10:00+00:00,busbar,,L2 Active Power,kW,15.38
776898,Ludlow Heights - Bridgnorth,2023-08-14 23:10:00+00:00,busbar,,L1 Active Power,kW,8.12
776898,Ludlow Heights - Bridgnorth,2023-08-14 23:10:00+00:00,busbar,,N Current (RMS),A,41.1
776898,Ludlow Heights - Bridgnorth,2023-08-14 23:10:00+00:00,busbar,,L3 Current (RMS),A,46.8
776898,Ludlow Heights - Bridgnorth,2023-08-14 23:10:00+00:00,busbar,,L2 Current (RMS),A,69.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 23:10:00+00:00,busbar,,L1 Current (RMS),A,38.9
776898,Ludlow Heights - Bridgnorth,2023-08-14 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.13
776898,Ludlow Heights - Bridgnorth,2023-08-14 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.42
776898,Ludlow Heights - Bridgnorth,2023-08-14 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.38
776898,Ludlow Heights - Bridgnorth,2023-08-14 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.81
776898,Ludlow Heights - Bridgnorth,2023-08-14 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.48
776898,Ludlow Heights - Bridgnorth,2023-08-14 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.77
776898,Ludlow Heights - Bridgnorth,2023-08-14 23:00:00+00:00,feeder,5.0,N Current (RMS),A,8.4
776898,Ludlow Heights - Bridgnorth,2023-08-14 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,8.7
776898,Ludlow Heights - Bridgnorth,2023-08-14 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,11.2
776898,Ludlow Heights - Bridgnorth,2023-08-14 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,8.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
776898,Ludlow Heights - Bridgnorth,2023-08-14 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
776898,Ludlow Heights - Bridgnorth,2023-08-14 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.1
776898,Ludlow Heights - Bridgnorth,2023-08-14 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.22
776898,Ludlow Heights - Bridgnorth,2023-08-14 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.95
776898,Ludlow Heights - Bridgnorth,2023-08-14 23:00:00+00:00,feeder,4.0,N Current (RMS),A,13.2
776898,Ludlow Heights - Bridgnorth,2023-08-14 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,23.2
776898,Ludlow Heights - Bridgnorth,2023-08-14 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.4
776898,Ludlow Heights - Bridgnorth,2023-08-14 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,18.2
776898,Ludlow Heights - Bridgnorth,2023-08-14 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-14 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
776898,Ludlow Heights - Bridgnorth,2023-08-14 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-14 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776898,Ludlow Heights - Bridgnorth,2023-08-14 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 23:00:00+00:00,feeder,3.0,N Current (RMS),A,3.5
776898,Ludlow Heights - Bridgnorth,2023-08-14 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.9
776898,Ludlow Heights - Bridgnorth,2023-08-14 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
776898,Ludlow Heights - Bridgnorth,2023-08-14 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
776898,Ludlow Heights - Bridgnorth,2023-08-14 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.46
776898,Ludlow Heights - Bridgnorth,2023-08-14 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.85
776898,Ludlow Heights - Bridgnorth,2023-08-14 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.02
776898,Ludlow Heights - Bridgnorth,2023-08-14 23:00:00+00:00,feeder,1.0,N Current (RMS),A,31.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,39.7
776898,Ludlow Heights - Bridgnorth,2023-08-14 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.9
776898,Ludlow Heights - Bridgnorth,2023-08-14 23:00:00+00:00,transformer,,Temperature,C,22.7
776898,Ludlow Heights - Bridgnorth,2023-08-14 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.18
776898,Ludlow Heights - Bridgnorth,2023-08-14 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.96
776898,Ludlow Heights - Bridgnorth,2023-08-14 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.31
776898,Ludlow Heights - Bridgnorth,2023-08-14 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.91
776898,Ludlow Heights - Bridgnorth,2023-08-14 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.52
776898,Ludlow Heights - Bridgnorth,2023-08-14 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.02
776898,Ludlow Heights - Bridgnorth,2023-08-14 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
776898,Ludlow Heights - Bridgnorth,2023-08-14 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
776898,Ludlow Heights - Bridgnorth,2023-08-14 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
776898,Ludlow Heights - Bridgnorth,2023-08-14 23:00:00+00:00,busbar,,L3 Active Power,kW,10.39
776898,Ludlow Heights - Bridgnorth,2023-08-14 23:00:00+00:00,busbar,,L2 Active Power,kW,14.15
776898,Ludlow Heights - Bridgnorth,2023-08-14 23:00:00+00:00,busbar,,L1 Active Power,kW,9.75
776898,Ludlow Heights - Bridgnorth,2023-08-14 23:00:00+00:00,busbar,,N Current (RMS),A,39.7
776898,Ludlow Heights - Bridgnorth,2023-08-14 23:00:00+00:00,busbar,,L3 Current (RMS),A,47.8
776898,Ludlow Heights - Bridgnorth,2023-08-14 23:00:00+00:00,busbar,,L2 Current (RMS),A,64.4
776898,Ludlow Heights - Bridgnorth,2023-08-14 23:00:00+00:00,busbar,,L1 Current (RMS),A,45.3
776898,Ludlow Heights - Bridgnorth,2023-08-14 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.64
776898,Ludlow Heights - Bridgnorth,2023-08-14 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.35
776898,Ludlow Heights - Bridgnorth,2023-08-14 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.22
776898,Ludlow Heights - Bridgnorth,2023-08-14 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.27
776898,Ludlow Heights - Bridgnorth,2023-08-14 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.63
776898,Ludlow Heights - Bridgnorth,2023-08-14 22:50:00+00:00,feeder,5.0,N Current (RMS),A,15.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,6.5
776898,Ludlow Heights - Bridgnorth,2023-08-14 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,10.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,16.1
776898,Ludlow Heights - Bridgnorth,2023-08-14 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
776898,Ludlow Heights - Bridgnorth,2023-08-14 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
776898,Ludlow Heights - Bridgnorth,2023-08-14 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
776898,Ludlow Heights - Bridgnorth,2023-08-14 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.42
776898,Ludlow Heights - Bridgnorth,2023-08-14 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.98
776898,Ludlow Heights - Bridgnorth,2023-08-14 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.02
776898,Ludlow Heights - Bridgnorth,2023-08-14 22:50:00+00:00,feeder,4.0,N Current (RMS),A,20.3
776898,Ludlow Heights - Bridgnorth,2023-08-14 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,30.7
776898,Ludlow Heights - Bridgnorth,2023-08-14 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
