Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776898,Ludlow Heights - Bridgnorth,2023-08-14 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
776898,Ludlow Heights - Bridgnorth,2023-08-14 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
776898,Ludlow Heights - Bridgnorth,2023-08-14 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
776898,Ludlow Heights - Bridgnorth,2023-08-14 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.65
776898,Ludlow Heights - Bridgnorth,2023-08-14 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 22:50:00+00:00,feeder,3.0,N Current (RMS),A,3.3
776898,Ludlow Heights - Bridgnorth,2023-08-14 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.1
776898,Ludlow Heights - Bridgnorth,2023-08-14 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
776898,Ludlow Heights - Bridgnorth,2023-08-14 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
776898,Ludlow Heights - Bridgnorth,2023-08-14 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.7
776898,Ludlow Heights - Bridgnorth,2023-08-14 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.51
776898,Ludlow Heights - Bridgnorth,2023-08-14 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.36
776898,Ludlow Heights - Bridgnorth,2023-08-14 22:50:00+00:00,feeder,1.0,N Current (RMS),A,33.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.2
776898,Ludlow Heights - Bridgnorth,2023-08-14 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,42.3
776898,Ludlow Heights - Bridgnorth,2023-08-14 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 22:50:00+00:00,transformer,,Temperature,C,22.8
776898,Ludlow Heights - Bridgnorth,2023-08-14 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.22
776898,Ludlow Heights - Bridgnorth,2023-08-14 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.58
776898,Ludlow Heights - Bridgnorth,2023-08-14 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.34
776898,Ludlow Heights - Bridgnorth,2023-08-14 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.61
776898,Ludlow Heights - Bridgnorth,2023-08-14 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.56
776898,Ludlow Heights - Bridgnorth,2023-08-14 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.63
776898,Ludlow Heights - Bridgnorth,2023-08-14 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
776898,Ludlow Heights - Bridgnorth,2023-08-14 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
776898,Ludlow Heights - Bridgnorth,2023-08-14 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
776898,Ludlow Heights - Bridgnorth,2023-08-14 22:50:00+00:00,busbar,,L3 Active Power,kW,11.37
776898,Ludlow Heights - Bridgnorth,2023-08-14 22:50:00+00:00,busbar,,L2 Active Power,kW,14.42
776898,Ludlow Heights - Bridgnorth,2023-08-14 22:50:00+00:00,busbar,,L1 Active Power,kW,13.01
776898,Ludlow Heights - Bridgnorth,2023-08-14 22:50:00+00:00,busbar,,N Current (RMS),A,42.2
776898,Ludlow Heights - Bridgnorth,2023-08-14 22:50:00+00:00,busbar,,L3 Current (RMS),A,52.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 22:50:00+00:00,busbar,,L2 Current (RMS),A,65.4
776898,Ludlow Heights - Bridgnorth,2023-08-14 22:50:00+00:00,busbar,,L1 Current (RMS),A,57.8
776898,Ludlow Heights - Bridgnorth,2023-08-14 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
776898,Ludlow Heights - Bridgnorth,2023-08-14 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
776898,Ludlow Heights - Bridgnorth,2023-08-14 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-14 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-14 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.46
776898,Ludlow Heights - Bridgnorth,2023-08-14 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.31
776898,Ludlow Heights - Bridgnorth,2023-08-14 22:40:00+00:00,feeder,5.0,N Current (RMS),A,14.3
776898,Ludlow Heights - Bridgnorth,2023-08-14 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
776898,Ludlow Heights - Bridgnorth,2023-08-14 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,11.4
776898,Ludlow Heights - Bridgnorth,2023-08-14 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,11.2
776898,Ludlow Heights - Bridgnorth,2023-08-14 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
776898,Ludlow Heights - Bridgnorth,2023-08-14 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
776898,Ludlow Heights - Bridgnorth,2023-08-14 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
776898,Ludlow Heights - Bridgnorth,2023-08-14 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.19
776898,Ludlow Heights - Bridgnorth,2023-08-14 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.17
776898,Ludlow Heights - Bridgnorth,2023-08-14 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.38
776898,Ludlow Heights - Bridgnorth,2023-08-14 22:40:00+00:00,feeder,4.0,N Current (RMS),A,15.1
776898,Ludlow Heights - Bridgnorth,2023-08-14 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,23.4
776898,Ludlow Heights - Bridgnorth,2023-08-14 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.4
776898,Ludlow Heights - Bridgnorth,2023-08-14 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,23.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
776898,Ludlow Heights - Bridgnorth,2023-08-14 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
776898,Ludlow Heights - Bridgnorth,2023-08-14 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-14 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-14 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.62
776898,Ludlow Heights - Bridgnorth,2023-08-14 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 22:40:00+00:00,feeder,3.0,N Current (RMS),A,2.8
776898,Ludlow Heights - Bridgnorth,2023-08-14 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
776898,Ludlow Heights - Bridgnorth,2023-08-14 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
776898,Ludlow Heights - Bridgnorth,2023-08-14 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
776898,Ludlow Heights - Bridgnorth,2023-08-14 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.83
776898,Ludlow Heights - Bridgnorth,2023-08-14 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.42
776898,Ludlow Heights - Bridgnorth,2023-08-14 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.85
776898,Ludlow Heights - Bridgnorth,2023-08-14 22:40:00+00:00,feeder,1.0,N Current (RMS),A,31.7
776898,Ludlow Heights - Bridgnorth,2023-08-14 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.4
776898,Ludlow Heights - Bridgnorth,2023-08-14 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,41.9
776898,Ludlow Heights - Bridgnorth,2023-08-14 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,23.2
776898,Ludlow Heights - Bridgnorth,2023-08-14 22:40:00+00:00,transformer,,Temperature,C,22.8
776898,Ludlow Heights - Bridgnorth,2023-08-14 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.22
776898,Ludlow Heights - Bridgnorth,2023-08-14 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.86
776898,Ludlow Heights - Bridgnorth,2023-08-14 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.29
776898,Ludlow Heights - Bridgnorth,2023-08-14 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.68
776898,Ludlow Heights - Bridgnorth,2023-08-14 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.55
776898,Ludlow Heights - Bridgnorth,2023-08-14 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.9
776898,Ludlow Heights - Bridgnorth,2023-08-14 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
776898,Ludlow Heights - Bridgnorth,2023-08-14 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
776898,Ludlow Heights - Bridgnorth,2023-08-14 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
776898,Ludlow Heights - Bridgnorth,2023-08-14 22:40:00+00:00,busbar,,L3 Active Power,kW,9.54
776898,Ludlow Heights - Bridgnorth,2023-08-14 22:40:00+00:00,busbar,,L2 Active Power,kW,14.68
776898,Ludlow Heights - Bridgnorth,2023-08-14 22:40:00+00:00,busbar,,L1 Active Power,kW,12.54
776898,Ludlow Heights - Bridgnorth,2023-08-14 22:40:00+00:00,busbar,,N Current (RMS),A,44.3
776898,Ludlow Heights - Bridgnorth,2023-08-14 22:40:00+00:00,busbar,,L3 Current (RMS),A,44.2
776898,Ludlow Heights - Bridgnorth,2023-08-14 22:40:00+00:00,busbar,,L2 Current (RMS),A,66.2
776898,Ludlow Heights - Bridgnorth,2023-08-14 22:40:00+00:00,busbar,,L1 Current (RMS),A,56.1
776898,Ludlow Heights - Bridgnorth,2023-08-14 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.08
776898,Ludlow Heights - Bridgnorth,2023-08-14 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.29
776898,Ludlow Heights - Bridgnorth,2023-08-14 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.76
776898,Ludlow Heights - Bridgnorth,2023-08-14 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.51
776898,Ludlow Heights - Bridgnorth,2023-08-14 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.99
776898,Ludlow Heights - Bridgnorth,2023-08-14 22:30:00+00:00,feeder,5.0,N Current (RMS),A,15.2
776898,Ludlow Heights - Bridgnorth,2023-08-14 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,4.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,16.3
776898,Ludlow Heights - Bridgnorth,2023-08-14 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,10.8
776898,Ludlow Heights - Bridgnorth,2023-08-14 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
776898,Ludlow Heights - Bridgnorth,2023-08-14 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
776898,Ludlow Heights - Bridgnorth,2023-08-14 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
776898,Ludlow Heights - Bridgnorth,2023-08-14 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.57
776898,Ludlow Heights - Bridgnorth,2023-08-14 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.09
776898,Ludlow Heights - Bridgnorth,2023-08-14 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.23
776898,Ludlow Heights - Bridgnorth,2023-08-14 22:30:00+00:00,feeder,4.0,N Current (RMS),A,10.9
776898,Ludlow Heights - Bridgnorth,2023-08-14 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.4
776898,Ludlow Heights - Bridgnorth,2023-08-14 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.4
776898,Ludlow Heights - Bridgnorth,2023-08-14 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,15.2
776898,Ludlow Heights - Bridgnorth,2023-08-14 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-14 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
776898,Ludlow Heights - Bridgnorth,2023-08-14 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-14 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-14 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.58
776898,Ludlow Heights - Bridgnorth,2023-08-14 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-14 22:30:00+00:00,feeder,3.0,N Current (RMS),A,2.4
776898,Ludlow Heights - Bridgnorth,2023-08-14 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.8
776898,Ludlow Heights - Bridgnorth,2023-08-14 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
776898,Ludlow Heights - Bridgnorth,2023-08-14 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
776898,Ludlow Heights - Bridgnorth,2023-08-14 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
776898,Ludlow Heights - Bridgnorth,2023-08-14 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.45
776898,Ludlow Heights - Bridgnorth,2023-08-14 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.03
776898,Ludlow Heights - Bridgnorth,2023-08-14 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.03
776898,Ludlow Heights - Bridgnorth,2023-08-14 22:30:00+00:00,feeder,1.0,N Current (RMS),A,28.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.3
776898,Ludlow Heights - Bridgnorth,2023-08-14 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,40.1
776898,Ludlow Heights - Bridgnorth,2023-08-14 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 22:30:00+00:00,transformer,,Temperature,C,22.8
776898,Ludlow Heights - Bridgnorth,2023-08-14 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.22
776898,Ludlow Heights - Bridgnorth,2023-08-14 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.89
776898,Ludlow Heights - Bridgnorth,2023-08-14 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.25
776898,Ludlow Heights - Bridgnorth,2023-08-14 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.58
776898,Ludlow Heights - Bridgnorth,2023-08-14 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.54
776898,Ludlow Heights - Bridgnorth,2023-08-14 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.97
776898,Ludlow Heights - Bridgnorth,2023-08-14 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
776898,Ludlow Heights - Bridgnorth,2023-08-14 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
776898,Ludlow Heights - Bridgnorth,2023-08-14 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
776898,Ludlow Heights - Bridgnorth,2023-08-14 22:30:00+00:00,busbar,,L3 Active Power,kW,8.8
776898,Ludlow Heights - Bridgnorth,2023-08-14 22:30:00+00:00,busbar,,L2 Active Power,kW,15.22
776898,Ludlow Heights - Bridgnorth,2023-08-14 22:30:00+00:00,busbar,,L1 Active Power,kW,10.24
776898,Ludlow Heights - Bridgnorth,2023-08-14 22:30:00+00:00,busbar,,N Current (RMS),A,46.2
776898,Ludlow Heights - Bridgnorth,2023-08-14 22:30:00+00:00,busbar,,L3 Current (RMS),A,41.8
776898,Ludlow Heights - Bridgnorth,2023-08-14 22:30:00+00:00,busbar,,L2 Current (RMS),A,67.9
776898,Ludlow Heights - Bridgnorth,2023-08-14 22:30:00+00:00,busbar,,L1 Current (RMS),A,48.1
776898,Ludlow Heights - Bridgnorth,2023-08-14 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.19
776898,Ludlow Heights - Bridgnorth,2023-08-14 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.33
776898,Ludlow Heights - Bridgnorth,2023-08-14 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.09
776898,Ludlow Heights - Bridgnorth,2023-08-14 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.35
776898,Ludlow Heights - Bridgnorth,2023-08-14 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.94
776898,Ludlow Heights - Bridgnorth,2023-08-14 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.38
776898,Ludlow Heights - Bridgnorth,2023-08-14 22:20:00+00:00,feeder,5.0,N Current (RMS),A,14.9
776898,Ludlow Heights - Bridgnorth,2023-08-14 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,10.3
776898,Ludlow Heights - Bridgnorth,2023-08-14 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,21.5
776898,Ludlow Heights - Bridgnorth,2023-08-14 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.9
776898,Ludlow Heights - Bridgnorth,2023-08-14 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
776898,Ludlow Heights - Bridgnorth,2023-08-14 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
776898,Ludlow Heights - Bridgnorth,2023-08-14 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
776898,Ludlow Heights - Bridgnorth,2023-08-14 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.84
776898,Ludlow Heights - Bridgnorth,2023-08-14 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-14 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.66
776898,Ludlow Heights - Bridgnorth,2023-08-14 22:20:00+00:00,feeder,4.0,N Current (RMS),A,10.7
776898,Ludlow Heights - Bridgnorth,2023-08-14 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,18.1
776898,Ludlow Heights - Bridgnorth,2023-08-14 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.7
776898,Ludlow Heights - Bridgnorth,2023-08-14 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,16.3
776898,Ludlow Heights - Bridgnorth,2023-08-14 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
776898,Ludlow Heights - Bridgnorth,2023-08-14 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-14 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-14 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.61
776898,Ludlow Heights - Bridgnorth,2023-08-14 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 22:20:00+00:00,feeder,3.0,N Current (RMS),A,1.9
776898,Ludlow Heights - Bridgnorth,2023-08-14 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.9
776898,Ludlow Heights - Bridgnorth,2023-08-14 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
776898,Ludlow Heights - Bridgnorth,2023-08-14 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
776898,Ludlow Heights - Bridgnorth,2023-08-14 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
776898,Ludlow Heights - Bridgnorth,2023-08-14 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.55
776898,Ludlow Heights - Bridgnorth,2023-08-14 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.56
776898,Ludlow Heights - Bridgnorth,2023-08-14 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.97
776898,Ludlow Heights - Bridgnorth,2023-08-14 22:20:00+00:00,feeder,1.0,N Current (RMS),A,29.4
776898,Ludlow Heights - Bridgnorth,2023-08-14 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,26.7
776898,Ludlow Heights - Bridgnorth,2023-08-14 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,42.1
776898,Ludlow Heights - Bridgnorth,2023-08-14 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,23.9
776898,Ludlow Heights - Bridgnorth,2023-08-14 22:20:00+00:00,transformer,,Temperature,C,22.9
776898,Ludlow Heights - Bridgnorth,2023-08-14 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.27
776898,Ludlow Heights - Bridgnorth,2023-08-14 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.66
776898,Ludlow Heights - Bridgnorth,2023-08-14 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.29
776898,Ludlow Heights - Bridgnorth,2023-08-14 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.12
776898,Ludlow Heights - Bridgnorth,2023-08-14 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.55
776898,Ludlow Heights - Bridgnorth,2023-08-14 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.82
776898,Ludlow Heights - Bridgnorth,2023-08-14 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
776898,Ludlow Heights - Bridgnorth,2023-08-14 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
776898,Ludlow Heights - Bridgnorth,2023-08-14 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
776898,Ludlow Heights - Bridgnorth,2023-08-14 22:20:00+00:00,busbar,,L3 Active Power,kW,11.76
776898,Ludlow Heights - Bridgnorth,2023-08-14 22:20:00+00:00,busbar,,L2 Active Power,kW,17.32
776898,Ludlow Heights - Bridgnorth,2023-08-14 22:20:00+00:00,busbar,,L1 Active Power,kW,10.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 22:20:00+00:00,busbar,,N Current (RMS),A,46.9
776898,Ludlow Heights - Bridgnorth,2023-08-14 22:20:00+00:00,busbar,,L3 Current (RMS),A,53.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 22:20:00+00:00,busbar,,L2 Current (RMS),A,75.4
776898,Ludlow Heights - Bridgnorth,2023-08-14 22:20:00+00:00,busbar,,L1 Current (RMS),A,46.3
776898,Ludlow Heights - Bridgnorth,2023-08-14 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.15
776898,Ludlow Heights - Bridgnorth,2023-08-14 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.52
776898,Ludlow Heights - Bridgnorth,2023-08-14 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.26
776898,Ludlow Heights - Bridgnorth,2023-08-14 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.86
776898,Ludlow Heights - Bridgnorth,2023-08-14 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.16
776898,Ludlow Heights - Bridgnorth,2023-08-14 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.61
776898,Ludlow Heights - Bridgnorth,2023-08-14 22:10:00+00:00,feeder,5.0,N Current (RMS),A,16.1
776898,Ludlow Heights - Bridgnorth,2023-08-14 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,4.1
776898,Ludlow Heights - Bridgnorth,2023-08-14 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,18.9
776898,Ludlow Heights - Bridgnorth,2023-08-14 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,7.7
776898,Ludlow Heights - Bridgnorth,2023-08-14 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
776898,Ludlow Heights - Bridgnorth,2023-08-14 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
776898,Ludlow Heights - Bridgnorth,2023-08-14 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
776898,Ludlow Heights - Bridgnorth,2023-08-14 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.33
776898,Ludlow Heights - Bridgnorth,2023-08-14 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.17
776898,Ludlow Heights - Bridgnorth,2023-08-14 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.17
776898,Ludlow Heights - Bridgnorth,2023-08-14 22:10:00+00:00,feeder,4.0,N Current (RMS),A,27.1
776898,Ludlow Heights - Bridgnorth,2023-08-14 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,42.4
776898,Ludlow Heights - Bridgnorth,2023-08-14 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.5
776898,Ludlow Heights - Bridgnorth,2023-08-14 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.7
776898,Ludlow Heights - Bridgnorth,2023-08-14 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-14 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
776898,Ludlow Heights - Bridgnorth,2023-08-14 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
776898,Ludlow Heights - Bridgnorth,2023-08-14 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
776898,Ludlow Heights - Bridgnorth,2023-08-14 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.89
776898,Ludlow Heights - Bridgnorth,2023-08-14 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-14 22:10:00+00:00,feeder,3.0,N Current (RMS),A,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-14 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
776898,Ludlow Heights - Bridgnorth,2023-08-14 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
776898,Ludlow Heights - Bridgnorth,2023-08-14 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
776898,Ludlow Heights - Bridgnorth,2023-08-14 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.47
776898,Ludlow Heights - Bridgnorth,2023-08-14 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.2
776898,Ludlow Heights - Bridgnorth,2023-08-14 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.86
776898,Ludlow Heights - Bridgnorth,2023-08-14 22:10:00+00:00,feeder,1.0,N Current (RMS),A,40.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,56.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,31.5
776898,Ludlow Heights - Bridgnorth,2023-08-14 22:10:00+00:00,transformer,,Temperature,C,22.9
776898,Ludlow Heights - Bridgnorth,2023-08-14 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.24
776898,Ludlow Heights - Bridgnorth,2023-08-14 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.44
776898,Ludlow Heights - Bridgnorth,2023-08-14 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.27
776898,Ludlow Heights - Bridgnorth,2023-08-14 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.93
776898,Ludlow Heights - Bridgnorth,2023-08-14 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.48
776898,Ludlow Heights - Bridgnorth,2023-08-14 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.45
776898,Ludlow Heights - Bridgnorth,2023-08-14 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
776898,Ludlow Heights - Bridgnorth,2023-08-14 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
776898,Ludlow Heights - Bridgnorth,2023-08-14 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
776898,Ludlow Heights - Bridgnorth,2023-08-14 22:10:00+00:00,busbar,,L3 Active Power,kW,14.73
776898,Ludlow Heights - Bridgnorth,2023-08-14 22:10:00+00:00,busbar,,L2 Active Power,kW,20.43
776898,Ludlow Heights - Bridgnorth,2023-08-14 22:10:00+00:00,busbar,,L1 Active Power,kW,13.62
776898,Ludlow Heights - Bridgnorth,2023-08-14 22:10:00+00:00,busbar,,N Current (RMS),A,49.2
776898,Ludlow Heights - Bridgnorth,2023-08-14 22:10:00+00:00,busbar,,L3 Current (RMS),A,66.2
776898,Ludlow Heights - Bridgnorth,2023-08-14 22:10:00+00:00,busbar,,L2 Current (RMS),A,88.2
776898,Ludlow Heights - Bridgnorth,2023-08-14 22:10:00+00:00,busbar,,L1 Current (RMS),A,60.3
776898,Ludlow Heights - Bridgnorth,2023-08-14 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
776898,Ludlow Heights - Bridgnorth,2023-08-14 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.68
776898,Ludlow Heights - Bridgnorth,2023-08-14 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.24
776898,Ludlow Heights - Bridgnorth,2023-08-14 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.78
776898,Ludlow Heights - Bridgnorth,2023-08-14 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.39
776898,Ludlow Heights - Bridgnorth,2023-08-14 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.37
776898,Ludlow Heights - Bridgnorth,2023-08-14 22:00:00+00:00,feeder,5.0,N Current (RMS),A,13.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,11.2
776898,Ludlow Heights - Bridgnorth,2023-08-14 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,11.8
776898,Ludlow Heights - Bridgnorth,2023-08-14 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
776898,Ludlow Heights - Bridgnorth,2023-08-14 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
776898,Ludlow Heights - Bridgnorth,2023-08-14 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
776898,Ludlow Heights - Bridgnorth,2023-08-14 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.34
776898,Ludlow Heights - Bridgnorth,2023-08-14 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.09
776898,Ludlow Heights - Bridgnorth,2023-08-14 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.21
776898,Ludlow Heights - Bridgnorth,2023-08-14 22:00:00+00:00,feeder,4.0,N Current (RMS),A,29.3
776898,Ludlow Heights - Bridgnorth,2023-08-14 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,48.2
776898,Ludlow Heights - Bridgnorth,2023-08-14 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,26.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
776898,Ludlow Heights - Bridgnorth,2023-08-14 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
776898,Ludlow Heights - Bridgnorth,2023-08-14 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
776898,Ludlow Heights - Bridgnorth,2023-08-14 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.08
776898,Ludlow Heights - Bridgnorth,2023-08-14 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.97
776898,Ludlow Heights - Bridgnorth,2023-08-14 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-14 22:00:00+00:00,feeder,3.0,N Current (RMS),A,2.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776898,Ludlow Heights - Bridgnorth,2023-08-14 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.3
776898,Ludlow Heights - Bridgnorth,2023-08-14 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776898,Ludlow Heights - Bridgnorth,2023-08-14 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
776898,Ludlow Heights - Bridgnorth,2023-08-14 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
776898,Ludlow Heights - Bridgnorth,2023-08-14 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
776898,Ludlow Heights - Bridgnorth,2023-08-14 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.95
776898,Ludlow Heights - Bridgnorth,2023-08-14 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,14.18
776898,Ludlow Heights - Bridgnorth,2023-08-14 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.62
776898,Ludlow Heights - Bridgnorth,2023-08-14 22:00:00+00:00,feeder,1.0,N Current (RMS),A,41.7
776898,Ludlow Heights - Bridgnorth,2023-08-14 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,60.4
776898,Ludlow Heights - Bridgnorth,2023-08-14 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,30.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 22:00:00+00:00,transformer,,Temperature,C,23.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.37
776898,Ludlow Heights - Bridgnorth,2023-08-14 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.7
776898,Ludlow Heights - Bridgnorth,2023-08-14 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.5
776898,Ludlow Heights - Bridgnorth,2023-08-14 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.25
776898,Ludlow Heights - Bridgnorth,2023-08-14 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.57
776898,Ludlow Heights - Bridgnorth,2023-08-14 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.55
776898,Ludlow Heights - Bridgnorth,2023-08-14 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
776898,Ludlow Heights - Bridgnorth,2023-08-14 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
776898,Ludlow Heights - Bridgnorth,2023-08-14 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
776898,Ludlow Heights - Bridgnorth,2023-08-14 22:00:00+00:00,busbar,,L3 Active Power,kW,17.15
776898,Ludlow Heights - Bridgnorth,2023-08-14 22:00:00+00:00,busbar,,L2 Active Power,kW,19.62
776898,Ludlow Heights - Bridgnorth,2023-08-14 22:00:00+00:00,busbar,,L1 Active Power,kW,15.18
776898,Ludlow Heights - Bridgnorth,2023-08-14 22:00:00+00:00,busbar,,N Current (RMS),A,42.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 22:00:00+00:00,busbar,,L3 Current (RMS),A,74.4
776898,Ludlow Heights - Bridgnorth,2023-08-14 22:00:00+00:00,busbar,,L2 Current (RMS),A,85.4
776898,Ludlow Heights - Bridgnorth,2023-08-14 22:00:00+00:00,busbar,,L1 Current (RMS),A,66.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
776898,Ludlow Heights - Bridgnorth,2023-08-14 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.55
776898,Ludlow Heights - Bridgnorth,2023-08-14 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.34
776898,Ludlow Heights - Bridgnorth,2023-08-14 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.61
776898,Ludlow Heights - Bridgnorth,2023-08-14 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.03
776898,Ludlow Heights - Bridgnorth,2023-08-14 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.15
776898,Ludlow Heights - Bridgnorth,2023-08-14 21:50:00+00:00,feeder,5.0,N Current (RMS),A,17.1
776898,Ludlow Heights - Bridgnorth,2023-08-14 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,13.5
776898,Ludlow Heights - Bridgnorth,2023-08-14 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,16.5
776898,Ludlow Heights - Bridgnorth,2023-08-14 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
776898,Ludlow Heights - Bridgnorth,2023-08-14 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
776898,Ludlow Heights - Bridgnorth,2023-08-14 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
776898,Ludlow Heights - Bridgnorth,2023-08-14 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.36
776898,Ludlow Heights - Bridgnorth,2023-08-14 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.15
776898,Ludlow Heights - Bridgnorth,2023-08-14 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.45
776898,Ludlow Heights - Bridgnorth,2023-08-14 21:50:00+00:00,feeder,4.0,N Current (RMS),A,39.5
776898,Ludlow Heights - Bridgnorth,2023-08-14 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,56.8
776898,Ludlow Heights - Bridgnorth,2023-08-14 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,24.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
776898,Ludlow Heights - Bridgnorth,2023-08-14 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
776898,Ludlow Heights - Bridgnorth,2023-08-14 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
776898,Ludlow Heights - Bridgnorth,2023-08-14 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.11
776898,Ludlow Heights - Bridgnorth,2023-08-14 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.67
776898,Ludlow Heights - Bridgnorth,2023-08-14 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-14 21:50:00+00:00,feeder,3.0,N Current (RMS),A,2.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776898,Ludlow Heights - Bridgnorth,2023-08-14 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.1
776898,Ludlow Heights - Bridgnorth,2023-08-14 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776898,Ludlow Heights - Bridgnorth,2023-08-14 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
776898,Ludlow Heights - Bridgnorth,2023-08-14 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
776898,Ludlow Heights - Bridgnorth,2023-08-14 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
776898,Ludlow Heights - Bridgnorth,2023-08-14 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.38
776898,Ludlow Heights - Bridgnorth,2023-08-14 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.3
776898,Ludlow Heights - Bridgnorth,2023-08-14 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.13
776898,Ludlow Heights - Bridgnorth,2023-08-14 21:50:00+00:00,feeder,1.0,N Current (RMS),A,30.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,34.4
776898,Ludlow Heights - Bridgnorth,2023-08-14 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,49.3
776898,Ludlow Heights - Bridgnorth,2023-08-14 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,32.1
776898,Ludlow Heights - Bridgnorth,2023-08-14 21:50:00+00:00,transformer,,Temperature,C,23.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.4
776898,Ludlow Heights - Bridgnorth,2023-08-14 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.94
776898,Ludlow Heights - Bridgnorth,2023-08-14 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.57
776898,Ludlow Heights - Bridgnorth,2023-08-14 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.82
776898,Ludlow Heights - Bridgnorth,2023-08-14 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.61
776898,Ludlow Heights - Bridgnorth,2023-08-14 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.01
776898,Ludlow Heights - Bridgnorth,2023-08-14 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
776898,Ludlow Heights - Bridgnorth,2023-08-14 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
776898,Ludlow Heights - Bridgnorth,2023-08-14 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
776898,Ludlow Heights - Bridgnorth,2023-08-14 21:50:00+00:00,busbar,,L3 Active Power,kW,21.46
776898,Ludlow Heights - Bridgnorth,2023-08-14 21:50:00+00:00,busbar,,L2 Active Power,kW,17.15
776898,Ludlow Heights - Bridgnorth,2023-08-14 21:50:00+00:00,busbar,,L1 Active Power,kW,15.71
776898,Ludlow Heights - Bridgnorth,2023-08-14 21:50:00+00:00,busbar,,N Current (RMS),A,48.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 21:50:00+00:00,busbar,,L3 Current (RMS),A,93.1
776898,Ludlow Heights - Bridgnorth,2023-08-14 21:50:00+00:00,busbar,,L2 Current (RMS),A,75.7
776898,Ludlow Heights - Bridgnorth,2023-08-14 21:50:00+00:00,busbar,,L1 Current (RMS),A,70.7
776898,Ludlow Heights - Bridgnorth,2023-08-14 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
776898,Ludlow Heights - Bridgnorth,2023-08-14 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.67
776898,Ludlow Heights - Bridgnorth,2023-08-14 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.09
776898,Ludlow Heights - Bridgnorth,2023-08-14 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.72
776898,Ludlow Heights - Bridgnorth,2023-08-14 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.22
776898,Ludlow Heights - Bridgnorth,2023-08-14 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.99
776898,Ludlow Heights - Bridgnorth,2023-08-14 21:40:00+00:00,feeder,5.0,N Current (RMS),A,14.7
776898,Ludlow Heights - Bridgnorth,2023-08-14 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.3
776898,Ludlow Heights - Bridgnorth,2023-08-14 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,14.5
776898,Ludlow Heights - Bridgnorth,2023-08-14 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,14.1
776898,Ludlow Heights - Bridgnorth,2023-08-14 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
776898,Ludlow Heights - Bridgnorth,2023-08-14 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
776898,Ludlow Heights - Bridgnorth,2023-08-14 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
776898,Ludlow Heights - Bridgnorth,2023-08-14 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.64
776898,Ludlow Heights - Bridgnorth,2023-08-14 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.07
776898,Ludlow Heights - Bridgnorth,2023-08-14 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.55
776898,Ludlow Heights - Bridgnorth,2023-08-14 21:40:00+00:00,feeder,4.0,N Current (RMS),A,35.4
776898,Ludlow Heights - Bridgnorth,2023-08-14 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,49.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.4
776898,Ludlow Heights - Bridgnorth,2023-08-14 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,20.5
776898,Ludlow Heights - Bridgnorth,2023-08-14 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-14 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
776898,Ludlow Heights - Bridgnorth,2023-08-14 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
776898,Ludlow Heights - Bridgnorth,2023-08-14 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.1
776898,Ludlow Heights - Bridgnorth,2023-08-14 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.7
776898,Ludlow Heights - Bridgnorth,2023-08-14 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-14 21:40:00+00:00,feeder,3.0,N Current (RMS),A,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-14 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776898,Ludlow Heights - Bridgnorth,2023-08-14 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.2
776898,Ludlow Heights - Bridgnorth,2023-08-14 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
776898,Ludlow Heights - Bridgnorth,2023-08-14 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
776898,Ludlow Heights - Bridgnorth,2023-08-14 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
776898,Ludlow Heights - Bridgnorth,2023-08-14 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.57
776898,Ludlow Heights - Bridgnorth,2023-08-14 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.94
776898,Ludlow Heights - Bridgnorth,2023-08-14 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.63
776898,Ludlow Heights - Bridgnorth,2023-08-14 21:40:00+00:00,feeder,1.0,N Current (RMS),A,29.9
776898,Ludlow Heights - Bridgnorth,2023-08-14 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,37.9
776898,Ludlow Heights - Bridgnorth,2023-08-14 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,52.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,30.8
776898,Ludlow Heights - Bridgnorth,2023-08-14 21:40:00+00:00,transformer,,Temperature,C,23.1
776898,Ludlow Heights - Bridgnorth,2023-08-14 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.29
776898,Ludlow Heights - Bridgnorth,2023-08-14 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.71
776898,Ludlow Heights - Bridgnorth,2023-08-14 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.31
776898,Ludlow Heights - Bridgnorth,2023-08-14 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.54
776898,Ludlow Heights - Bridgnorth,2023-08-14 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.08
776898,Ludlow Heights - Bridgnorth,2023-08-14 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
776898,Ludlow Heights - Bridgnorth,2023-08-14 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
776898,Ludlow Heights - Bridgnorth,2023-08-14 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
776898,Ludlow Heights - Bridgnorth,2023-08-14 21:40:00+00:00,busbar,,L3 Active Power,kW,21.03
776898,Ludlow Heights - Bridgnorth,2023-08-14 21:40:00+00:00,busbar,,L2 Active Power,kW,17.93
776898,Ludlow Heights - Bridgnorth,2023-08-14 21:40:00+00:00,busbar,,L1 Active Power,kW,14.15
776898,Ludlow Heights - Bridgnorth,2023-08-14 21:40:00+00:00,busbar,,N Current (RMS),A,48.4
776898,Ludlow Heights - Bridgnorth,2023-08-14 21:40:00+00:00,busbar,,L3 Current (RMS),A,90.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 21:40:00+00:00,busbar,,L2 Current (RMS),A,79.4
776898,Ludlow Heights - Bridgnorth,2023-08-14 21:40:00+00:00,busbar,,L1 Current (RMS),A,64.2
776898,Ludlow Heights - Bridgnorth,2023-08-14 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
776898,Ludlow Heights - Bridgnorth,2023-08-14 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.64
776898,Ludlow Heights - Bridgnorth,2023-08-14 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-14 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.8
776898,Ludlow Heights - Bridgnorth,2023-08-14 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.31
776898,Ludlow Heights - Bridgnorth,2023-08-14 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.17
776898,Ludlow Heights - Bridgnorth,2023-08-14 21:30:00+00:00,feeder,5.0,N Current (RMS),A,15.3
776898,Ludlow Heights - Bridgnorth,2023-08-14 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,15.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,14.8
776898,Ludlow Heights - Bridgnorth,2023-08-14 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
776898,Ludlow Heights - Bridgnorth,2023-08-14 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
776898,Ludlow Heights - Bridgnorth,2023-08-14 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
776898,Ludlow Heights - Bridgnorth,2023-08-14 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.67
776898,Ludlow Heights - Bridgnorth,2023-08-14 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.97
776898,Ludlow Heights - Bridgnorth,2023-08-14 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.46
776898,Ludlow Heights - Bridgnorth,2023-08-14 21:30:00+00:00,feeder,4.0,N Current (RMS),A,34.7
776898,Ludlow Heights - Bridgnorth,2023-08-14 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,49.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,20.1
776898,Ludlow Heights - Bridgnorth,2023-08-14 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
776898,Ludlow Heights - Bridgnorth,2023-08-14 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
776898,Ludlow Heights - Bridgnorth,2023-08-14 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
776898,Ludlow Heights - Bridgnorth,2023-08-14 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.09
776898,Ludlow Heights - Bridgnorth,2023-08-14 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.81
776898,Ludlow Heights - Bridgnorth,2023-08-14 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-14 21:30:00+00:00,feeder,3.0,N Current (RMS),A,2.7
776898,Ludlow Heights - Bridgnorth,2023-08-14 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776898,Ludlow Heights - Bridgnorth,2023-08-14 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.7
776898,Ludlow Heights - Bridgnorth,2023-08-14 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
776898,Ludlow Heights - Bridgnorth,2023-08-14 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
776898,Ludlow Heights - Bridgnorth,2023-08-14 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
776898,Ludlow Heights - Bridgnorth,2023-08-14 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.15
776898,Ludlow Heights - Bridgnorth,2023-08-14 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.22
776898,Ludlow Heights - Bridgnorth,2023-08-14 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.89
776898,Ludlow Heights - Bridgnorth,2023-08-14 21:30:00+00:00,feeder,1.0,N Current (RMS),A,32.9
776898,Ludlow Heights - Bridgnorth,2023-08-14 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,36.4
776898,Ludlow Heights - Bridgnorth,2023-08-14 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,57.2
776898,Ludlow Heights - Bridgnorth,2023-08-14 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,31.5
776898,Ludlow Heights - Bridgnorth,2023-08-14 21:30:00+00:00,transformer,,Temperature,C,23.2
776898,Ludlow Heights - Bridgnorth,2023-08-14 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.25
776898,Ludlow Heights - Bridgnorth,2023-08-14 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.37
776898,Ludlow Heights - Bridgnorth,2023-08-14 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.35
776898,Ludlow Heights - Bridgnorth,2023-08-14 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.23
776898,Ludlow Heights - Bridgnorth,2023-08-14 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.57
776898,Ludlow Heights - Bridgnorth,2023-08-14 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.41
776898,Ludlow Heights - Bridgnorth,2023-08-14 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
776898,Ludlow Heights - Bridgnorth,2023-08-14 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
776898,Ludlow Heights - Bridgnorth,2023-08-14 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
776898,Ludlow Heights - Bridgnorth,2023-08-14 21:30:00+00:00,busbar,,L3 Active Power,kW,20.72
776898,Ludlow Heights - Bridgnorth,2023-08-14 21:30:00+00:00,busbar,,L2 Active Power,kW,19.31
776898,Ludlow Heights - Bridgnorth,2023-08-14 21:30:00+00:00,busbar,,L1 Active Power,kW,14.51
776898,Ludlow Heights - Bridgnorth,2023-08-14 21:30:00+00:00,busbar,,N Current (RMS),A,46.8
776898,Ludlow Heights - Bridgnorth,2023-08-14 21:30:00+00:00,busbar,,L3 Current (RMS),A,89.3
776898,Ludlow Heights - Bridgnorth,2023-08-14 21:30:00+00:00,busbar,,L2 Current (RMS),A,85.4
776898,Ludlow Heights - Bridgnorth,2023-08-14 21:30:00+00:00,busbar,,L1 Current (RMS),A,65.1
776898,Ludlow Heights - Bridgnorth,2023-08-14 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.12
