Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776898,Ludlow Heights - Bridgnorth,2023-08-14 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.85
776898,Ludlow Heights - Bridgnorth,2023-08-14 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.17
776898,Ludlow Heights - Bridgnorth,2023-08-14 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.85
776898,Ludlow Heights - Bridgnorth,2023-08-14 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.01
776898,Ludlow Heights - Bridgnorth,2023-08-14 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.94
776898,Ludlow Heights - Bridgnorth,2023-08-14 21:20:00+00:00,feeder,5.0,N Current (RMS),A,18.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.9
776898,Ludlow Heights - Bridgnorth,2023-08-14 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,18.5
776898,Ludlow Heights - Bridgnorth,2023-08-14 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,14.5
776898,Ludlow Heights - Bridgnorth,2023-08-14 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
776898,Ludlow Heights - Bridgnorth,2023-08-14 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
776898,Ludlow Heights - Bridgnorth,2023-08-14 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
776898,Ludlow Heights - Bridgnorth,2023-08-14 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.13
776898,Ludlow Heights - Bridgnorth,2023-08-14 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.79
776898,Ludlow Heights - Bridgnorth,2023-08-14 21:20:00+00:00,feeder,4.0,N Current (RMS),A,33.1
776898,Ludlow Heights - Bridgnorth,2023-08-14 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,49.5
776898,Ludlow Heights - Bridgnorth,2023-08-14 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.2
776898,Ludlow Heights - Bridgnorth,2023-08-14 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,21.3
776898,Ludlow Heights - Bridgnorth,2023-08-14 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-14 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
776898,Ludlow Heights - Bridgnorth,2023-08-14 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
776898,Ludlow Heights - Bridgnorth,2023-08-14 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.08
776898,Ludlow Heights - Bridgnorth,2023-08-14 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.85
776898,Ludlow Heights - Bridgnorth,2023-08-14 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-14 21:20:00+00:00,feeder,3.0,N Current (RMS),A,1.7
776898,Ludlow Heights - Bridgnorth,2023-08-14 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.9
776898,Ludlow Heights - Bridgnorth,2023-08-14 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
776898,Ludlow Heights - Bridgnorth,2023-08-14 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
776898,Ludlow Heights - Bridgnorth,2023-08-14 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
776898,Ludlow Heights - Bridgnorth,2023-08-14 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.61
776898,Ludlow Heights - Bridgnorth,2023-08-14 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.39
776898,Ludlow Heights - Bridgnorth,2023-08-14 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.55
776898,Ludlow Heights - Bridgnorth,2023-08-14 21:20:00+00:00,feeder,1.0,N Current (RMS),A,35.1
776898,Ludlow Heights - Bridgnorth,2023-08-14 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,34.3
776898,Ludlow Heights - Bridgnorth,2023-08-14 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,58.3
776898,Ludlow Heights - Bridgnorth,2023-08-14 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,30.2
776898,Ludlow Heights - Bridgnorth,2023-08-14 21:20:00+00:00,transformer,,Temperature,C,23.3
776898,Ludlow Heights - Bridgnorth,2023-08-14 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.28
776898,Ludlow Heights - Bridgnorth,2023-08-14 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.32
776898,Ludlow Heights - Bridgnorth,2023-08-14 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.45
776898,Ludlow Heights - Bridgnorth,2023-08-14 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.32
776898,Ludlow Heights - Bridgnorth,2023-08-14 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.62
776898,Ludlow Heights - Bridgnorth,2023-08-14 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.37
776898,Ludlow Heights - Bridgnorth,2023-08-14 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
776898,Ludlow Heights - Bridgnorth,2023-08-14 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
776898,Ludlow Heights - Bridgnorth,2023-08-14 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
776898,Ludlow Heights - Bridgnorth,2023-08-14 21:20:00+00:00,busbar,,L3 Active Power,kW,20.13
776898,Ludlow Heights - Bridgnorth,2023-08-14 21:20:00+00:00,busbar,,L2 Active Power,kW,20.38
776898,Ludlow Heights - Bridgnorth,2023-08-14 21:20:00+00:00,busbar,,L1 Active Power,kW,14.26
776898,Ludlow Heights - Bridgnorth,2023-08-14 21:20:00+00:00,busbar,,N Current (RMS),A,47.8
776898,Ludlow Heights - Bridgnorth,2023-08-14 21:20:00+00:00,busbar,,L3 Current (RMS),A,87.1
776898,Ludlow Heights - Bridgnorth,2023-08-14 21:20:00+00:00,busbar,,L2 Current (RMS),A,90.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 21:20:00+00:00,busbar,,L1 Current (RMS),A,64.2
776898,Ludlow Heights - Bridgnorth,2023-08-14 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-14 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.06
776898,Ludlow Heights - Bridgnorth,2023-08-14 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.31
776898,Ludlow Heights - Bridgnorth,2023-08-14 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.87
776898,Ludlow Heights - Bridgnorth,2023-08-14 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.74
776898,Ludlow Heights - Bridgnorth,2023-08-14 21:10:00+00:00,feeder,5.0,N Current (RMS),A,28.3
776898,Ludlow Heights - Bridgnorth,2023-08-14 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,5.7
776898,Ludlow Heights - Bridgnorth,2023-08-14 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,33.9
776898,Ludlow Heights - Bridgnorth,2023-08-14 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,13.1
776898,Ludlow Heights - Bridgnorth,2023-08-14 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
776898,Ludlow Heights - Bridgnorth,2023-08-14 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
776898,Ludlow Heights - Bridgnorth,2023-08-14 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
776898,Ludlow Heights - Bridgnorth,2023-08-14 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.28
776898,Ludlow Heights - Bridgnorth,2023-08-14 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.43
776898,Ludlow Heights - Bridgnorth,2023-08-14 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.63
776898,Ludlow Heights - Bridgnorth,2023-08-14 21:10:00+00:00,feeder,4.0,N Current (RMS),A,39.3
776898,Ludlow Heights - Bridgnorth,2023-08-14 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,56.8
776898,Ludlow Heights - Bridgnorth,2023-08-14 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.7
776898,Ludlow Heights - Bridgnorth,2023-08-14 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,20.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-14 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
776898,Ludlow Heights - Bridgnorth,2023-08-14 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
776898,Ludlow Heights - Bridgnorth,2023-08-14 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.09
776898,Ludlow Heights - Bridgnorth,2023-08-14 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.97
776898,Ludlow Heights - Bridgnorth,2023-08-14 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-14 21:10:00+00:00,feeder,3.0,N Current (RMS),A,1.9
776898,Ludlow Heights - Bridgnorth,2023-08-14 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776898,Ludlow Heights - Bridgnorth,2023-08-14 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.4
776898,Ludlow Heights - Bridgnorth,2023-08-14 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776898,Ludlow Heights - Bridgnorth,2023-08-14 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
776898,Ludlow Heights - Bridgnorth,2023-08-14 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
776898,Ludlow Heights - Bridgnorth,2023-08-14 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
776898,Ludlow Heights - Bridgnorth,2023-08-14 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.23
776898,Ludlow Heights - Bridgnorth,2023-08-14 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,14.79
776898,Ludlow Heights - Bridgnorth,2023-08-14 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.75
776898,Ludlow Heights - Bridgnorth,2023-08-14 21:10:00+00:00,feeder,1.0,N Current (RMS),A,40.4
776898,Ludlow Heights - Bridgnorth,2023-08-14 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,32.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,64.1
776898,Ludlow Heights - Bridgnorth,2023-08-14 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,38.4
776898,Ludlow Heights - Bridgnorth,2023-08-14 21:10:00+00:00,transformer,,Temperature,C,23.4
776898,Ludlow Heights - Bridgnorth,2023-08-14 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.49
776898,Ludlow Heights - Bridgnorth,2023-08-14 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.48
776898,Ludlow Heights - Bridgnorth,2023-08-14 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.61
776898,Ludlow Heights - Bridgnorth,2023-08-14 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.14
776898,Ludlow Heights - Bridgnorth,2023-08-14 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.68
776898,Ludlow Heights - Bridgnorth,2023-08-14 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.28
776898,Ludlow Heights - Bridgnorth,2023-08-14 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
776898,Ludlow Heights - Bridgnorth,2023-08-14 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
776898,Ludlow Heights - Bridgnorth,2023-08-14 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
776898,Ludlow Heights - Bridgnorth,2023-08-14 21:10:00+00:00,busbar,,L3 Active Power,kW,21.61
776898,Ludlow Heights - Bridgnorth,2023-08-14 21:10:00+00:00,busbar,,L2 Active Power,kW,26.07
776898,Ludlow Heights - Bridgnorth,2023-08-14 21:10:00+00:00,busbar,,L1 Active Power,kW,16.07
776898,Ludlow Heights - Bridgnorth,2023-08-14 21:10:00+00:00,busbar,,N Current (RMS),A,58.8
776898,Ludlow Heights - Bridgnorth,2023-08-14 21:10:00+00:00,busbar,,L3 Current (RMS),A,93.7
776898,Ludlow Heights - Bridgnorth,2023-08-14 21:10:00+00:00,busbar,,L2 Current (RMS),A,112.8
776898,Ludlow Heights - Bridgnorth,2023-08-14 21:10:00+00:00,busbar,,L1 Current (RMS),A,70.8
776898,Ludlow Heights - Bridgnorth,2023-08-14 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
776898,Ludlow Heights - Bridgnorth,2023-08-14 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.12
776898,Ludlow Heights - Bridgnorth,2023-08-14 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.38
776898,Ludlow Heights - Bridgnorth,2023-08-14 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.65
776898,Ludlow Heights - Bridgnorth,2023-08-14 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.09
776898,Ludlow Heights - Bridgnorth,2023-08-14 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.22
776898,Ludlow Heights - Bridgnorth,2023-08-14 21:00:00+00:00,feeder,5.0,N Current (RMS),A,32.3
776898,Ludlow Heights - Bridgnorth,2023-08-14 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.1
776898,Ludlow Heights - Bridgnorth,2023-08-14 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,38.4
776898,Ludlow Heights - Bridgnorth,2023-08-14 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,19.4
776898,Ludlow Heights - Bridgnorth,2023-08-14 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
776898,Ludlow Heights - Bridgnorth,2023-08-14 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
776898,Ludlow Heights - Bridgnorth,2023-08-14 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
776898,Ludlow Heights - Bridgnorth,2023-08-14 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.87
776898,Ludlow Heights - Bridgnorth,2023-08-14 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.99
776898,Ludlow Heights - Bridgnorth,2023-08-14 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.78
776898,Ludlow Heights - Bridgnorth,2023-08-14 21:00:00+00:00,feeder,4.0,N Current (RMS),A,32.8
776898,Ludlow Heights - Bridgnorth,2023-08-14 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,55.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,21.7
776898,Ludlow Heights - Bridgnorth,2023-08-14 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,25.7
776898,Ludlow Heights - Bridgnorth,2023-08-14 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-14 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
776898,Ludlow Heights - Bridgnorth,2023-08-14 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
776898,Ludlow Heights - Bridgnorth,2023-08-14 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.08
776898,Ludlow Heights - Bridgnorth,2023-08-14 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.67
776898,Ludlow Heights - Bridgnorth,2023-08-14 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-14 21:00:00+00:00,feeder,3.0,N Current (RMS),A,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-14 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776898,Ludlow Heights - Bridgnorth,2023-08-14 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.2
776898,Ludlow Heights - Bridgnorth,2023-08-14 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
776898,Ludlow Heights - Bridgnorth,2023-08-14 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.07
776898,Ludlow Heights - Bridgnorth,2023-08-14 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
776898,Ludlow Heights - Bridgnorth,2023-08-14 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.99
776898,Ludlow Heights - Bridgnorth,2023-08-14 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.32
776898,Ludlow Heights - Bridgnorth,2023-08-14 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.45
776898,Ludlow Heights - Bridgnorth,2023-08-14 21:00:00+00:00,feeder,1.0,N Current (RMS),A,28.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,39.7
776898,Ludlow Heights - Bridgnorth,2023-08-14 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,50.3
776898,Ludlow Heights - Bridgnorth,2023-08-14 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,29.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 21:00:00+00:00,transformer,,Temperature,C,23.4
776898,Ludlow Heights - Bridgnorth,2023-08-14 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.57
776898,Ludlow Heights - Bridgnorth,2023-08-14 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.54
776898,Ludlow Heights - Bridgnorth,2023-08-14 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.66
776898,Ludlow Heights - Bridgnorth,2023-08-14 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.26
776898,Ludlow Heights - Bridgnorth,2023-08-14 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.68
776898,Ludlow Heights - Bridgnorth,2023-08-14 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.28
776898,Ludlow Heights - Bridgnorth,2023-08-14 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
776898,Ludlow Heights - Bridgnorth,2023-08-14 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
776898,Ludlow Heights - Bridgnorth,2023-08-14 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
776898,Ludlow Heights - Bridgnorth,2023-08-14 21:00:00+00:00,busbar,,L3 Active Power,kW,22.59
776898,Ludlow Heights - Bridgnorth,2023-08-14 21:00:00+00:00,busbar,,L2 Active Power,kW,26.07
776898,Ludlow Heights - Bridgnorth,2023-08-14 21:00:00+00:00,busbar,,L1 Active Power,kW,16.41
776898,Ludlow Heights - Bridgnorth,2023-08-14 21:00:00+00:00,busbar,,N Current (RMS),A,55.8
776898,Ludlow Heights - Bridgnorth,2023-08-14 21:00:00+00:00,busbar,,L3 Current (RMS),A,97.5
776898,Ludlow Heights - Bridgnorth,2023-08-14 21:00:00+00:00,busbar,,L2 Current (RMS),A,112.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 21:00:00+00:00,busbar,,L1 Current (RMS),A,72.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.14
776898,Ludlow Heights - Bridgnorth,2023-08-14 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.61
776898,Ludlow Heights - Bridgnorth,2023-08-14 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.1
776898,Ludlow Heights - Bridgnorth,2023-08-14 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.81
776898,Ludlow Heights - Bridgnorth,2023-08-14 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.29
776898,Ludlow Heights - Bridgnorth,2023-08-14 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.42
776898,Ludlow Heights - Bridgnorth,2023-08-14 20:50:00+00:00,feeder,5.0,N Current (RMS),A,31.9
776898,Ludlow Heights - Bridgnorth,2023-08-14 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.7
776898,Ludlow Heights - Bridgnorth,2023-08-14 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,39.2
776898,Ludlow Heights - Bridgnorth,2023-08-14 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,11.4
776898,Ludlow Heights - Bridgnorth,2023-08-14 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
776898,Ludlow Heights - Bridgnorth,2023-08-14 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
776898,Ludlow Heights - Bridgnorth,2023-08-14 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
776898,Ludlow Heights - Bridgnorth,2023-08-14 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.11
776898,Ludlow Heights - Bridgnorth,2023-08-14 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.3
776898,Ludlow Heights - Bridgnorth,2023-08-14 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.88
776898,Ludlow Heights - Bridgnorth,2023-08-14 20:50:00+00:00,feeder,4.0,N Current (RMS),A,15.2
776898,Ludlow Heights - Bridgnorth,2023-08-14 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,27.1
776898,Ludlow Heights - Bridgnorth,2023-08-14 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.9
776898,Ludlow Heights - Bridgnorth,2023-08-14 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,21.7
776898,Ludlow Heights - Bridgnorth,2023-08-14 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-14 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
776898,Ludlow Heights - Bridgnorth,2023-08-14 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-14 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-14 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.78
776898,Ludlow Heights - Bridgnorth,2023-08-14 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 20:50:00+00:00,feeder,3.0,N Current (RMS),A,1.9
776898,Ludlow Heights - Bridgnorth,2023-08-14 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.5
776898,Ludlow Heights - Bridgnorth,2023-08-14 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
776898,Ludlow Heights - Bridgnorth,2023-08-14 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
776898,Ludlow Heights - Bridgnorth,2023-08-14 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.81
776898,Ludlow Heights - Bridgnorth,2023-08-14 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.4
776898,Ludlow Heights - Bridgnorth,2023-08-14 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.2
776898,Ludlow Heights - Bridgnorth,2023-08-14 20:50:00+00:00,feeder,1.0,N Current (RMS),A,33.4
776898,Ludlow Heights - Bridgnorth,2023-08-14 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,39.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,54.4
776898,Ludlow Heights - Bridgnorth,2023-08-14 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,24.4
776898,Ludlow Heights - Bridgnorth,2023-08-14 20:50:00+00:00,transformer,,Temperature,C,23.4
776898,Ludlow Heights - Bridgnorth,2023-08-14 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.61
776898,Ludlow Heights - Bridgnorth,2023-08-14 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.88
776898,Ludlow Heights - Bridgnorth,2023-08-14 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.68
776898,Ludlow Heights - Bridgnorth,2023-08-14 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.51
776898,Ludlow Heights - Bridgnorth,2023-08-14 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.78
776898,Ludlow Heights - Bridgnorth,2023-08-14 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.79
776898,Ludlow Heights - Bridgnorth,2023-08-14 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
776898,Ludlow Heights - Bridgnorth,2023-08-14 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
776898,Ludlow Heights - Bridgnorth,2023-08-14 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
776898,Ludlow Heights - Bridgnorth,2023-08-14 20:50:00+00:00,busbar,,L3 Active Power,kW,15.73
776898,Ludlow Heights - Bridgnorth,2023-08-14 20:50:00+00:00,busbar,,L2 Active Power,kW,25.77
776898,Ludlow Heights - Bridgnorth,2023-08-14 20:50:00+00:00,busbar,,L1 Active Power,kW,12.49
776898,Ludlow Heights - Bridgnorth,2023-08-14 20:50:00+00:00,busbar,,N Current (RMS),A,65.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 20:50:00+00:00,busbar,,L3 Current (RMS),A,69.3
776898,Ludlow Heights - Bridgnorth,2023-08-14 20:50:00+00:00,busbar,,L2 Current (RMS),A,110.7
776898,Ludlow Heights - Bridgnorth,2023-08-14 20:50:00+00:00,busbar,,L1 Current (RMS),A,56.5
776898,Ludlow Heights - Bridgnorth,2023-08-14 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
776898,Ludlow Heights - Bridgnorth,2023-08-14 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
776898,Ludlow Heights - Bridgnorth,2023-08-14 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.28
776898,Ludlow Heights - Bridgnorth,2023-08-14 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.84
776898,Ludlow Heights - Bridgnorth,2023-08-14 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.46
776898,Ludlow Heights - Bridgnorth,2023-08-14 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.71
776898,Ludlow Heights - Bridgnorth,2023-08-14 20:40:00+00:00,feeder,5.0,N Current (RMS),A,20.7
776898,Ludlow Heights - Bridgnorth,2023-08-14 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.9
776898,Ludlow Heights - Bridgnorth,2023-08-14 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,24.2
776898,Ludlow Heights - Bridgnorth,2023-08-14 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,12.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
776898,Ludlow Heights - Bridgnorth,2023-08-14 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
776898,Ludlow Heights - Bridgnorth,2023-08-14 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
776898,Ludlow Heights - Bridgnorth,2023-08-14 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.31
776898,Ludlow Heights - Bridgnorth,2023-08-14 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.72
776898,Ludlow Heights - Bridgnorth,2023-08-14 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.99
776898,Ludlow Heights - Bridgnorth,2023-08-14 20:40:00+00:00,feeder,4.0,N Current (RMS),A,17.3
776898,Ludlow Heights - Bridgnorth,2023-08-14 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,27.8
776898,Ludlow Heights - Bridgnorth,2023-08-14 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.9
776898,Ludlow Heights - Bridgnorth,2023-08-14 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,22.5
776898,Ludlow Heights - Bridgnorth,2023-08-14 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
776898,Ludlow Heights - Bridgnorth,2023-08-14 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-14 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-14 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.73
776898,Ludlow Heights - Bridgnorth,2023-08-14 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-14 20:40:00+00:00,feeder,3.0,N Current (RMS),A,1.7
776898,Ludlow Heights - Bridgnorth,2023-08-14 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.4
776898,Ludlow Heights - Bridgnorth,2023-08-14 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
776898,Ludlow Heights - Bridgnorth,2023-08-14 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.21
776898,Ludlow Heights - Bridgnorth,2023-08-14 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
776898,Ludlow Heights - Bridgnorth,2023-08-14 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.65
776898,Ludlow Heights - Bridgnorth,2023-08-14 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.4
776898,Ludlow Heights - Bridgnorth,2023-08-14 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.03
776898,Ludlow Heights - Bridgnorth,2023-08-14 20:40:00+00:00,feeder,1.0,N Current (RMS),A,31.7
776898,Ludlow Heights - Bridgnorth,2023-08-14 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,46.7
776898,Ludlow Heights - Bridgnorth,2023-08-14 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,54.9
776898,Ludlow Heights - Bridgnorth,2023-08-14 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,23.8
776898,Ludlow Heights - Bridgnorth,2023-08-14 20:40:00+00:00,transformer,,Temperature,C,23.5
776898,Ludlow Heights - Bridgnorth,2023-08-14 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.52
776898,Ludlow Heights - Bridgnorth,2023-08-14 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.18
776898,Ludlow Heights - Bridgnorth,2023-08-14 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.61
776898,Ludlow Heights - Bridgnorth,2023-08-14 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.14
776898,Ludlow Heights - Bridgnorth,2023-08-14 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.71
776898,Ludlow Heights - Bridgnorth,2023-08-14 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.38
776898,Ludlow Heights - Bridgnorth,2023-08-14 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
776898,Ludlow Heights - Bridgnorth,2023-08-14 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
776898,Ludlow Heights - Bridgnorth,2023-08-14 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
776898,Ludlow Heights - Bridgnorth,2023-08-14 20:40:00+00:00,busbar,,L3 Active Power,kW,17.81
776898,Ludlow Heights - Bridgnorth,2023-08-14 20:40:00+00:00,busbar,,L2 Active Power,kW,21.31
776898,Ludlow Heights - Bridgnorth,2023-08-14 20:40:00+00:00,busbar,,L1 Active Power,kW,12.74
776898,Ludlow Heights - Bridgnorth,2023-08-14 20:40:00+00:00,busbar,,N Current (RMS),A,50.7
776898,Ludlow Heights - Bridgnorth,2023-08-14 20:40:00+00:00,busbar,,L3 Current (RMS),A,77.8
776898,Ludlow Heights - Bridgnorth,2023-08-14 20:40:00+00:00,busbar,,L2 Current (RMS),A,93.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 20:40:00+00:00,busbar,,L1 Current (RMS),A,57.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.08
776898,Ludlow Heights - Bridgnorth,2023-08-14 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
776898,Ludlow Heights - Bridgnorth,2023-08-14 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.17
776898,Ludlow Heights - Bridgnorth,2023-08-14 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.88
776898,Ludlow Heights - Bridgnorth,2023-08-14 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.72
776898,Ludlow Heights - Bridgnorth,2023-08-14 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.16
776898,Ludlow Heights - Bridgnorth,2023-08-14 20:30:00+00:00,feeder,5.0,N Current (RMS),A,16.8
776898,Ludlow Heights - Bridgnorth,2023-08-14 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,4.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,16.9
776898,Ludlow Heights - Bridgnorth,2023-08-14 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,14.7
776898,Ludlow Heights - Bridgnorth,2023-08-14 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
776898,Ludlow Heights - Bridgnorth,2023-08-14 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
776898,Ludlow Heights - Bridgnorth,2023-08-14 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
776898,Ludlow Heights - Bridgnorth,2023-08-14 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.25
776898,Ludlow Heights - Bridgnorth,2023-08-14 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.33
776898,Ludlow Heights - Bridgnorth,2023-08-14 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.52
776898,Ludlow Heights - Bridgnorth,2023-08-14 20:30:00+00:00,feeder,4.0,N Current (RMS),A,15.7
776898,Ludlow Heights - Bridgnorth,2023-08-14 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,27.9
776898,Ludlow Heights - Bridgnorth,2023-08-14 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.1
776898,Ludlow Heights - Bridgnorth,2023-08-14 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,28.3
776898,Ludlow Heights - Bridgnorth,2023-08-14 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-14 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-14 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-14 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-14 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.69
776898,Ludlow Heights - Bridgnorth,2023-08-14 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-14 20:30:00+00:00,feeder,3.0,N Current (RMS),A,2.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.2
776898,Ludlow Heights - Bridgnorth,2023-08-14 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
776898,Ludlow Heights - Bridgnorth,2023-08-14 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.53
776898,Ludlow Heights - Bridgnorth,2023-08-14 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
776898,Ludlow Heights - Bridgnorth,2023-08-14 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,14.01
776898,Ludlow Heights - Bridgnorth,2023-08-14 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.7
776898,Ludlow Heights - Bridgnorth,2023-08-14 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.38
776898,Ludlow Heights - Bridgnorth,2023-08-14 20:30:00+00:00,feeder,1.0,N Current (RMS),A,38.8
776898,Ludlow Heights - Bridgnorth,2023-08-14 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,62.1
776898,Ludlow Heights - Bridgnorth,2023-08-14 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,56.1
776898,Ludlow Heights - Bridgnorth,2023-08-14 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,25.2
776898,Ludlow Heights - Bridgnorth,2023-08-14 20:30:00+00:00,transformer,,Temperature,C,23.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.41
776898,Ludlow Heights - Bridgnorth,2023-08-14 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.43
776898,Ludlow Heights - Bridgnorth,2023-08-14 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.55
776898,Ludlow Heights - Bridgnorth,2023-08-14 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.48
776898,Ludlow Heights - Bridgnorth,2023-08-14 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.62
776898,Ludlow Heights - Bridgnorth,2023-08-14 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.7
776898,Ludlow Heights - Bridgnorth,2023-08-14 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
776898,Ludlow Heights - Bridgnorth,2023-08-14 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
776898,Ludlow Heights - Bridgnorth,2023-08-14 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
776898,Ludlow Heights - Bridgnorth,2023-08-14 20:30:00+00:00,busbar,,L3 Active Power,kW,21.16
776898,Ludlow Heights - Bridgnorth,2023-08-14 20:30:00+00:00,busbar,,L2 Active Power,kW,20.44
776898,Ludlow Heights - Bridgnorth,2023-08-14 20:30:00+00:00,busbar,,L1 Active Power,kW,15.08
776898,Ludlow Heights - Bridgnorth,2023-08-14 20:30:00+00:00,busbar,,N Current (RMS),A,50.7
776898,Ludlow Heights - Bridgnorth,2023-08-14 20:30:00+00:00,busbar,,L3 Current (RMS),A,92.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 20:30:00+00:00,busbar,,L2 Current (RMS),A,90.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 20:30:00+00:00,busbar,,L1 Current (RMS),A,66.8
776898,Ludlow Heights - Bridgnorth,2023-08-14 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
776898,Ludlow Heights - Bridgnorth,2023-08-14 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
776898,Ludlow Heights - Bridgnorth,2023-08-14 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.67
776898,Ludlow Heights - Bridgnorth,2023-08-14 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.7
776898,Ludlow Heights - Bridgnorth,2023-08-14 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.21
776898,Ludlow Heights - Bridgnorth,2023-08-14 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.07
776898,Ludlow Heights - Bridgnorth,2023-08-14 20:20:00+00:00,feeder,5.0,N Current (RMS),A,22.1
776898,Ludlow Heights - Bridgnorth,2023-08-14 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.4
776898,Ludlow Heights - Bridgnorth,2023-08-14 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,22.8
776898,Ludlow Heights - Bridgnorth,2023-08-14 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,14.3
776898,Ludlow Heights - Bridgnorth,2023-08-14 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
776898,Ludlow Heights - Bridgnorth,2023-08-14 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
776898,Ludlow Heights - Bridgnorth,2023-08-14 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
776898,Ludlow Heights - Bridgnorth,2023-08-14 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.37
776898,Ludlow Heights - Bridgnorth,2023-08-14 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.47
776898,Ludlow Heights - Bridgnorth,2023-08-14 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.02
776898,Ludlow Heights - Bridgnorth,2023-08-14 20:20:00+00:00,feeder,4.0,N Current (RMS),A,16.5
776898,Ludlow Heights - Bridgnorth,2023-08-14 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,28.4
776898,Ludlow Heights - Bridgnorth,2023-08-14 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.9
776898,Ludlow Heights - Bridgnorth,2023-08-14 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,30.9
776898,Ludlow Heights - Bridgnorth,2023-08-14 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
776898,Ludlow Heights - Bridgnorth,2023-08-14 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-14 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-14 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.88
776898,Ludlow Heights - Bridgnorth,2023-08-14 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-14 20:20:00+00:00,feeder,3.0,N Current (RMS),A,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-14 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
776898,Ludlow Heights - Bridgnorth,2023-08-14 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.91
776898,Ludlow Heights - Bridgnorth,2023-08-14 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
776898,Ludlow Heights - Bridgnorth,2023-08-14 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.31
776898,Ludlow Heights - Bridgnorth,2023-08-14 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,14.27
776898,Ludlow Heights - Bridgnorth,2023-08-14 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.5
776898,Ludlow Heights - Bridgnorth,2023-08-14 20:20:00+00:00,feeder,1.0,N Current (RMS),A,34.1
776898,Ludlow Heights - Bridgnorth,2023-08-14 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,44.7
776898,Ludlow Heights - Bridgnorth,2023-08-14 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,62.8
776898,Ludlow Heights - Bridgnorth,2023-08-14 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,29.9
776898,Ludlow Heights - Bridgnorth,2023-08-14 20:20:00+00:00,transformer,,Temperature,C,23.7
776898,Ludlow Heights - Bridgnorth,2023-08-14 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.4
776898,Ludlow Heights - Bridgnorth,2023-08-14 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.82
776898,Ludlow Heights - Bridgnorth,2023-08-14 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.51
776898,Ludlow Heights - Bridgnorth,2023-08-14 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.57
776898,Ludlow Heights - Bridgnorth,2023-08-14 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,235.93
776898,Ludlow Heights - Bridgnorth,2023-08-14 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
776898,Ludlow Heights - Bridgnorth,2023-08-14 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
776898,Ludlow Heights - Bridgnorth,2023-08-14 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
776898,Ludlow Heights - Bridgnorth,2023-08-14 20:20:00+00:00,busbar,,L3 Active Power,kW,17.39
776898,Ludlow Heights - Bridgnorth,2023-08-14 20:20:00+00:00,busbar,,L2 Active Power,kW,23.83
776898,Ludlow Heights - Bridgnorth,2023-08-14 20:20:00+00:00,busbar,,L1 Active Power,kW,16.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 20:20:00+00:00,busbar,,N Current (RMS),A,55.5
776898,Ludlow Heights - Bridgnorth,2023-08-14 20:20:00+00:00,busbar,,L3 Current (RMS),A,76.2
776898,Ludlow Heights - Bridgnorth,2023-08-14 20:20:00+00:00,busbar,,L2 Current (RMS),A,104.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 20:20:00+00:00,busbar,,L1 Current (RMS),A,73.9
776898,Ludlow Heights - Bridgnorth,2023-08-14 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-14 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.61
776898,Ludlow Heights - Bridgnorth,2023-08-14 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.32
776898,Ludlow Heights - Bridgnorth,2023-08-14 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.74
776898,Ludlow Heights - Bridgnorth,2023-08-14 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.22
776898,Ludlow Heights - Bridgnorth,2023-08-14 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.59
776898,Ludlow Heights - Bridgnorth,2023-08-14 20:10:00+00:00,feeder,5.0,N Current (RMS),A,20.4
776898,Ludlow Heights - Bridgnorth,2023-08-14 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.5
776898,Ludlow Heights - Bridgnorth,2023-08-14 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,23.4
776898,Ludlow Heights - Bridgnorth,2023-08-14 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,11.8
776898,Ludlow Heights - Bridgnorth,2023-08-14 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
776898,Ludlow Heights - Bridgnorth,2023-08-14 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
776898,Ludlow Heights - Bridgnorth,2023-08-14 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
776898,Ludlow Heights - Bridgnorth,2023-08-14 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.84
776898,Ludlow Heights - Bridgnorth,2023-08-14 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.58
776898,Ludlow Heights - Bridgnorth,2023-08-14 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.39
776898,Ludlow Heights - Bridgnorth,2023-08-14 20:10:00+00:00,feeder,4.0,N Current (RMS),A,36.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,52.9
776898,Ludlow Heights - Bridgnorth,2023-08-14 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.7
776898,Ludlow Heights - Bridgnorth,2023-08-14 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,24.1
776898,Ludlow Heights - Bridgnorth,2023-08-14 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-14 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
776898,Ludlow Heights - Bridgnorth,2023-08-14 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
776898,Ludlow Heights - Bridgnorth,2023-08-14 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.07
776898,Ludlow Heights - Bridgnorth,2023-08-14 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.84
776898,Ludlow Heights - Bridgnorth,2023-08-14 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-14 20:10:00+00:00,feeder,3.0,N Current (RMS),A,2.5
776898,Ludlow Heights - Bridgnorth,2023-08-14 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776898,Ludlow Heights - Bridgnorth,2023-08-14 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.8
776898,Ludlow Heights - Bridgnorth,2023-08-14 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776898,Ludlow Heights - Bridgnorth,2023-08-14 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
776898,Ludlow Heights - Bridgnorth,2023-08-14 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
776898,Ludlow Heights - Bridgnorth,2023-08-14 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
776898,Ludlow Heights - Bridgnorth,2023-08-14 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.02
776898,Ludlow Heights - Bridgnorth,2023-08-14 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.28
776898,Ludlow Heights - Bridgnorth,2023-08-14 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.66
776898,Ludlow Heights - Bridgnorth,2023-08-14 20:10:00+00:00,feeder,1.0,N Current (RMS),A,32.8
776898,Ludlow Heights - Bridgnorth,2023-08-14 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,35.8
776898,Ludlow Heights - Bridgnorth,2023-08-14 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,57.5
776898,Ludlow Heights - Bridgnorth,2023-08-14 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,34.4
776898,Ludlow Heights - Bridgnorth,2023-08-14 20:10:00+00:00,transformer,,Temperature,C,23.7
776898,Ludlow Heights - Bridgnorth,2023-08-14 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.39
776898,Ludlow Heights - Bridgnorth,2023-08-14 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.37
776898,Ludlow Heights - Bridgnorth,2023-08-14 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.51
776898,Ludlow Heights - Bridgnorth,2023-08-14 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.61
776898,Ludlow Heights - Bridgnorth,2023-08-14 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.65
776898,Ludlow Heights - Bridgnorth,2023-08-14 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.43
776898,Ludlow Heights - Bridgnorth,2023-08-14 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
776898,Ludlow Heights - Bridgnorth,2023-08-14 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
776898,Ludlow Heights - Bridgnorth,2023-08-14 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
776898,Ludlow Heights - Bridgnorth,2023-08-14 20:10:00+00:00,busbar,,L3 Active Power,kW,20.66
776898,Ludlow Heights - Bridgnorth,2023-08-14 20:10:00+00:00,busbar,,L2 Active Power,kW,22.92
776898,Ludlow Heights - Bridgnorth,2023-08-14 20:10:00+00:00,busbar,,L1 Active Power,kW,15.61
776898,Ludlow Heights - Bridgnorth,2023-08-14 20:10:00+00:00,busbar,,N Current (RMS),A,52.3
776898,Ludlow Heights - Bridgnorth,2023-08-14 20:10:00+00:00,busbar,,L3 Current (RMS),A,89.8
776898,Ludlow Heights - Bridgnorth,2023-08-14 20:10:00+00:00,busbar,,L2 Current (RMS),A,99.4
776898,Ludlow Heights - Bridgnorth,2023-08-14 20:10:00+00:00,busbar,,L1 Current (RMS),A,69.4
776898,Ludlow Heights - Bridgnorth,2023-08-14 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.15
776898,Ludlow Heights - Bridgnorth,2023-08-14 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
776898,Ludlow Heights - Bridgnorth,2023-08-14 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.09
776898,Ludlow Heights - Bridgnorth,2023-08-14 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.12
776898,Ludlow Heights - Bridgnorth,2023-08-14 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.96
776898,Ludlow Heights - Bridgnorth,2023-08-14 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.56
776898,Ludlow Heights - Bridgnorth,2023-08-14 20:00:00+00:00,feeder,5.0,N Current (RMS),A,17.5
776898,Ludlow Heights - Bridgnorth,2023-08-14 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,5.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,21.9
776898,Ludlow Heights - Bridgnorth,2023-08-14 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,11.8
776898,Ludlow Heights - Bridgnorth,2023-08-14 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
776898,Ludlow Heights - Bridgnorth,2023-08-14 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
776898,Ludlow Heights - Bridgnorth,2023-08-14 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
776898,Ludlow Heights - Bridgnorth,2023-08-14 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.05
776898,Ludlow Heights - Bridgnorth,2023-08-14 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.64
776898,Ludlow Heights - Bridgnorth,2023-08-14 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.07
776898,Ludlow Heights - Bridgnorth,2023-08-14 20:00:00+00:00,feeder,4.0,N Current (RMS),A,25.2
776898,Ludlow Heights - Bridgnorth,2023-08-14 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,37.2
776898,Ludlow Heights - Bridgnorth,2023-08-14 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,20.9
776898,Ludlow Heights - Bridgnorth,2023-08-14 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,18.5
776898,Ludlow Heights - Bridgnorth,2023-08-14 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-14 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
776898,Ludlow Heights - Bridgnorth,2023-08-14 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-14 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
776898,Ludlow Heights - Bridgnorth,2023-08-14 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.87
776898,Ludlow Heights - Bridgnorth,2023-08-14 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-14 20:00:00+00:00,feeder,3.0,N Current (RMS),A,1.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.9
776898,Ludlow Heights - Bridgnorth,2023-08-14 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
776898,Ludlow Heights - Bridgnorth,2023-08-14 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
776898,Ludlow Heights - Bridgnorth,2023-08-14 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
776898,Ludlow Heights - Bridgnorth,2023-08-14 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.43
776898,Ludlow Heights - Bridgnorth,2023-08-14 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.87
776898,Ludlow Heights - Bridgnorth,2023-08-14 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.17
776898,Ludlow Heights - Bridgnorth,2023-08-14 20:00:00+00:00,feeder,1.0,N Current (RMS),A,32.9
776898,Ludlow Heights - Bridgnorth,2023-08-14 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,37.2
