Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776898,Ludlow Heights - Bridgnorth,2023-08-14 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,60.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,36.5
776898,Ludlow Heights - Bridgnorth,2023-08-14 20:00:00+00:00,transformer,,Temperature,C,23.8
776898,Ludlow Heights - Bridgnorth,2023-08-14 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.4
776898,Ludlow Heights - Bridgnorth,2023-08-14 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.64
776898,Ludlow Heights - Bridgnorth,2023-08-14 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.5
776898,Ludlow Heights - Bridgnorth,2023-08-14 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.76
776898,Ludlow Heights - Bridgnorth,2023-08-14 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.66
776898,Ludlow Heights - Bridgnorth,2023-08-14 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.79
776898,Ludlow Heights - Bridgnorth,2023-08-14 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
776898,Ludlow Heights - Bridgnorth,2023-08-14 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
776898,Ludlow Heights - Bridgnorth,2023-08-14 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
776898,Ludlow Heights - Bridgnorth,2023-08-14 20:00:00+00:00,busbar,,L3 Active Power,kW,17.64
776898,Ludlow Heights - Bridgnorth,2023-08-14 20:00:00+00:00,busbar,,L2 Active Power,kW,24.33
776898,Ludlow Heights - Bridgnorth,2023-08-14 20:00:00+00:00,busbar,,L1 Active Power,kW,14.77
776898,Ludlow Heights - Bridgnorth,2023-08-14 20:00:00+00:00,busbar,,N Current (RMS),A,56.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 20:00:00+00:00,busbar,,L3 Current (RMS),A,77.7
776898,Ludlow Heights - Bridgnorth,2023-08-14 20:00:00+00:00,busbar,,L2 Current (RMS),A,105.2
776898,Ludlow Heights - Bridgnorth,2023-08-14 20:00:00+00:00,busbar,,L1 Current (RMS),A,65.8
776898,Ludlow Heights - Bridgnorth,2023-08-14 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.12
776898,Ludlow Heights - Bridgnorth,2023-08-14 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
776898,Ludlow Heights - Bridgnorth,2023-08-14 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.15
776898,Ludlow Heights - Bridgnorth,2023-08-14 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.94
776898,Ludlow Heights - Bridgnorth,2023-08-14 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.68
776898,Ludlow Heights - Bridgnorth,2023-08-14 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.27
776898,Ludlow Heights - Bridgnorth,2023-08-14 19:50:00+00:00,feeder,5.0,N Current (RMS),A,17.7
776898,Ludlow Heights - Bridgnorth,2023-08-14 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,4.5
776898,Ludlow Heights - Bridgnorth,2023-08-14 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,21.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,10.4
776898,Ludlow Heights - Bridgnorth,2023-08-14 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
776898,Ludlow Heights - Bridgnorth,2023-08-14 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
776898,Ludlow Heights - Bridgnorth,2023-08-14 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
776898,Ludlow Heights - Bridgnorth,2023-08-14 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.89
776898,Ludlow Heights - Bridgnorth,2023-08-14 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.43
776898,Ludlow Heights - Bridgnorth,2023-08-14 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.79
776898,Ludlow Heights - Bridgnorth,2023-08-14 19:50:00+00:00,feeder,4.0,N Current (RMS),A,15.9
776898,Ludlow Heights - Bridgnorth,2023-08-14 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,26.3
776898,Ludlow Heights - Bridgnorth,2023-08-14 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.4
776898,Ludlow Heights - Bridgnorth,2023-08-14 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,26.2
776898,Ludlow Heights - Bridgnorth,2023-08-14 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
776898,Ludlow Heights - Bridgnorth,2023-08-14 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-14 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-14 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.56
776898,Ludlow Heights - Bridgnorth,2023-08-14 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-14 19:50:00+00:00,feeder,3.0,N Current (RMS),A,1.9
776898,Ludlow Heights - Bridgnorth,2023-08-14 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.8
776898,Ludlow Heights - Bridgnorth,2023-08-14 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
776898,Ludlow Heights - Bridgnorth,2023-08-14 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
776898,Ludlow Heights - Bridgnorth,2023-08-14 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
776898,Ludlow Heights - Bridgnorth,2023-08-14 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.7
776898,Ludlow Heights - Bridgnorth,2023-08-14 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.33
776898,Ludlow Heights - Bridgnorth,2023-08-14 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.56
776898,Ludlow Heights - Bridgnorth,2023-08-14 19:50:00+00:00,feeder,1.0,N Current (RMS),A,24.3
776898,Ludlow Heights - Bridgnorth,2023-08-14 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,38.5
776898,Ludlow Heights - Bridgnorth,2023-08-14 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,45.8
776898,Ludlow Heights - Bridgnorth,2023-08-14 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,38.2
776898,Ludlow Heights - Bridgnorth,2023-08-14 19:50:00+00:00,transformer,,Temperature,C,23.9
776898,Ludlow Heights - Bridgnorth,2023-08-14 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.38
776898,Ludlow Heights - Bridgnorth,2023-08-14 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.03
776898,Ludlow Heights - Bridgnorth,2023-08-14 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.48
776898,Ludlow Heights - Bridgnorth,2023-08-14 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.39
776898,Ludlow Heights - Bridgnorth,2023-08-14 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.58
776898,Ludlow Heights - Bridgnorth,2023-08-14 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.14
776898,Ludlow Heights - Bridgnorth,2023-08-14 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
776898,Ludlow Heights - Bridgnorth,2023-08-14 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
776898,Ludlow Heights - Bridgnorth,2023-08-14 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
776898,Ludlow Heights - Bridgnorth,2023-08-14 19:50:00+00:00,busbar,,L3 Active Power,kW,15.54
776898,Ludlow Heights - Bridgnorth,2023-08-14 19:50:00+00:00,busbar,,L2 Active Power,kW,19.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 19:50:00+00:00,busbar,,L1 Active Power,kW,16.61
776898,Ludlow Heights - Bridgnorth,2023-08-14 19:50:00+00:00,busbar,,N Current (RMS),A,46.4
776898,Ludlow Heights - Bridgnorth,2023-08-14 19:50:00+00:00,busbar,,L3 Current (RMS),A,68.7
776898,Ludlow Heights - Bridgnorth,2023-08-14 19:50:00+00:00,busbar,,L2 Current (RMS),A,83.9
776898,Ludlow Heights - Bridgnorth,2023-08-14 19:50:00+00:00,busbar,,L1 Current (RMS),A,73.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.13
776898,Ludlow Heights - Bridgnorth,2023-08-14 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
776898,Ludlow Heights - Bridgnorth,2023-08-14 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
776898,Ludlow Heights - Bridgnorth,2023-08-14 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.81
776898,Ludlow Heights - Bridgnorth,2023-08-14 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.11
776898,Ludlow Heights - Bridgnorth,2023-08-14 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.21
776898,Ludlow Heights - Bridgnorth,2023-08-14 19:40:00+00:00,feeder,5.0,N Current (RMS),A,19.2
776898,Ludlow Heights - Bridgnorth,2023-08-14 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.7
776898,Ludlow Heights - Bridgnorth,2023-08-14 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,23.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,10.2
776898,Ludlow Heights - Bridgnorth,2023-08-14 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
776898,Ludlow Heights - Bridgnorth,2023-08-14 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
776898,Ludlow Heights - Bridgnorth,2023-08-14 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
776898,Ludlow Heights - Bridgnorth,2023-08-14 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.16
776898,Ludlow Heights - Bridgnorth,2023-08-14 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.15
776898,Ludlow Heights - Bridgnorth,2023-08-14 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.68
776898,Ludlow Heights - Bridgnorth,2023-08-14 19:40:00+00:00,feeder,4.0,N Current (RMS),A,15.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,23.5
776898,Ludlow Heights - Bridgnorth,2023-08-14 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,19.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,21.3
776898,Ludlow Heights - Bridgnorth,2023-08-14 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-14 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
776898,Ludlow Heights - Bridgnorth,2023-08-14 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-14 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.72
776898,Ludlow Heights - Bridgnorth,2023-08-14 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-14 19:40:00+00:00,feeder,3.0,N Current (RMS),A,2.5
776898,Ludlow Heights - Bridgnorth,2023-08-14 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.4
776898,Ludlow Heights - Bridgnorth,2023-08-14 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
776898,Ludlow Heights - Bridgnorth,2023-08-14 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
776898,Ludlow Heights - Bridgnorth,2023-08-14 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
776898,Ludlow Heights - Bridgnorth,2023-08-14 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.29
776898,Ludlow Heights - Bridgnorth,2023-08-14 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.93
776898,Ludlow Heights - Bridgnorth,2023-08-14 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.08
776898,Ludlow Heights - Bridgnorth,2023-08-14 19:40:00+00:00,feeder,1.0,N Current (RMS),A,32.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,32.8
776898,Ludlow Heights - Bridgnorth,2023-08-14 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,52.1
776898,Ludlow Heights - Bridgnorth,2023-08-14 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,40.7
776898,Ludlow Heights - Bridgnorth,2023-08-14 19:40:00+00:00,transformer,,Temperature,C,24.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.18
776898,Ludlow Heights - Bridgnorth,2023-08-14 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.25
776898,Ludlow Heights - Bridgnorth,2023-08-14 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.24
776898,Ludlow Heights - Bridgnorth,2023-08-14 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.23
776898,Ludlow Heights - Bridgnorth,2023-08-14 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.48
776898,Ludlow Heights - Bridgnorth,2023-08-14 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.27
776898,Ludlow Heights - Bridgnorth,2023-08-14 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
776898,Ludlow Heights - Bridgnorth,2023-08-14 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
776898,Ludlow Heights - Bridgnorth,2023-08-14 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
776898,Ludlow Heights - Bridgnorth,2023-08-14 19:40:00+00:00,busbar,,L3 Active Power,kW,13.25
776898,Ludlow Heights - Bridgnorth,2023-08-14 19:40:00+00:00,busbar,,L2 Active Power,kW,21.91
776898,Ludlow Heights - Bridgnorth,2023-08-14 19:40:00+00:00,busbar,,L1 Active Power,kW,15.95
776898,Ludlow Heights - Bridgnorth,2023-08-14 19:40:00+00:00,busbar,,N Current (RMS),A,56.3
776898,Ludlow Heights - Bridgnorth,2023-08-14 19:40:00+00:00,busbar,,L3 Current (RMS),A,59.4
776898,Ludlow Heights - Bridgnorth,2023-08-14 19:40:00+00:00,busbar,,L2 Current (RMS),A,95.4
776898,Ludlow Heights - Bridgnorth,2023-08-14 19:40:00+00:00,busbar,,L1 Current (RMS),A,71.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
776898,Ludlow Heights - Bridgnorth,2023-08-14 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
776898,Ludlow Heights - Bridgnorth,2023-08-14 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.34
776898,Ludlow Heights - Bridgnorth,2023-08-14 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.77
776898,Ludlow Heights - Bridgnorth,2023-08-14 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.53
776898,Ludlow Heights - Bridgnorth,2023-08-14 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.34
776898,Ludlow Heights - Bridgnorth,2023-08-14 19:30:00+00:00,feeder,5.0,N Current (RMS),A,36.8
776898,Ludlow Heights - Bridgnorth,2023-08-14 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,41.7
776898,Ludlow Heights - Bridgnorth,2023-08-14 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,10.8
776898,Ludlow Heights - Bridgnorth,2023-08-14 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
776898,Ludlow Heights - Bridgnorth,2023-08-14 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
776898,Ludlow Heights - Bridgnorth,2023-08-14 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
776898,Ludlow Heights - Bridgnorth,2023-08-14 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.7
776898,Ludlow Heights - Bridgnorth,2023-08-14 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.83
776898,Ludlow Heights - Bridgnorth,2023-08-14 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 19:30:00+00:00,feeder,4.0,N Current (RMS),A,15.3
776898,Ludlow Heights - Bridgnorth,2023-08-14 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.9
776898,Ludlow Heights - Bridgnorth,2023-08-14 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,26.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,26.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-14 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
776898,Ludlow Heights - Bridgnorth,2023-08-14 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-14 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-14 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.53
776898,Ludlow Heights - Bridgnorth,2023-08-14 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-14 19:30:00+00:00,feeder,3.0,N Current (RMS),A,3.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.7
776898,Ludlow Heights - Bridgnorth,2023-08-14 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
776898,Ludlow Heights - Bridgnorth,2023-08-14 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
776898,Ludlow Heights - Bridgnorth,2023-08-14 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
776898,Ludlow Heights - Bridgnorth,2023-08-14 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.53
776898,Ludlow Heights - Bridgnorth,2023-08-14 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.62
776898,Ludlow Heights - Bridgnorth,2023-08-14 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.74
776898,Ludlow Heights - Bridgnorth,2023-08-14 19:30:00+00:00,feeder,1.0,N Current (RMS),A,25.8
776898,Ludlow Heights - Bridgnorth,2023-08-14 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,34.3
776898,Ludlow Heights - Bridgnorth,2023-08-14 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,42.3
776898,Ludlow Heights - Bridgnorth,2023-08-14 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,38.7
776898,Ludlow Heights - Bridgnorth,2023-08-14 19:30:00+00:00,transformer,,Temperature,C,24.2
776898,Ludlow Heights - Bridgnorth,2023-08-14 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.21
776898,Ludlow Heights - Bridgnorth,2023-08-14 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.13
776898,Ludlow Heights - Bridgnorth,2023-08-14 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.23
776898,Ludlow Heights - Bridgnorth,2023-08-14 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.91
776898,Ludlow Heights - Bridgnorth,2023-08-14 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.46
776898,Ludlow Heights - Bridgnorth,2023-08-14 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,235.91
776898,Ludlow Heights - Bridgnorth,2023-08-14 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
776898,Ludlow Heights - Bridgnorth,2023-08-14 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
776898,Ludlow Heights - Bridgnorth,2023-08-14 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
776898,Ludlow Heights - Bridgnorth,2023-08-14 19:30:00+00:00,busbar,,L3 Active Power,kW,11.95
776898,Ludlow Heights - Bridgnorth,2023-08-14 19:30:00+00:00,busbar,,L2 Active Power,kW,25.52
776898,Ludlow Heights - Bridgnorth,2023-08-14 19:30:00+00:00,busbar,,L1 Active Power,kW,17.06
776898,Ludlow Heights - Bridgnorth,2023-08-14 19:30:00+00:00,busbar,,N Current (RMS),A,69.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 19:30:00+00:00,busbar,,L3 Current (RMS),A,55.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 19:30:00+00:00,busbar,,L2 Current (RMS),A,110.2
776898,Ludlow Heights - Bridgnorth,2023-08-14 19:30:00+00:00,busbar,,L1 Current (RMS),A,75.3
776898,Ludlow Heights - Bridgnorth,2023-08-14 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
776898,Ludlow Heights - Bridgnorth,2023-08-14 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.98
776898,Ludlow Heights - Bridgnorth,2023-08-14 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-14 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.68
776898,Ludlow Heights - Bridgnorth,2023-08-14 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.53
776898,Ludlow Heights - Bridgnorth,2023-08-14 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.76
776898,Ludlow Heights - Bridgnorth,2023-08-14 19:20:00+00:00,feeder,5.0,N Current (RMS),A,25.8
776898,Ludlow Heights - Bridgnorth,2023-08-14 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.3
776898,Ludlow Heights - Bridgnorth,2023-08-14 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,29.3
776898,Ludlow Heights - Bridgnorth,2023-08-14 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,13.4
776898,Ludlow Heights - Bridgnorth,2023-08-14 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
776898,Ludlow Heights - Bridgnorth,2023-08-14 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
776898,Ludlow Heights - Bridgnorth,2023-08-14 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
776898,Ludlow Heights - Bridgnorth,2023-08-14 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.3
776898,Ludlow Heights - Bridgnorth,2023-08-14 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.64
776898,Ludlow Heights - Bridgnorth,2023-08-14 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.46
776898,Ludlow Heights - Bridgnorth,2023-08-14 19:20:00+00:00,feeder,4.0,N Current (RMS),A,15.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,20.5
776898,Ludlow Heights - Bridgnorth,2023-08-14 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,21.2
776898,Ludlow Heights - Bridgnorth,2023-08-14 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,24.9
776898,Ludlow Heights - Bridgnorth,2023-08-14 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-14 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
776898,Ludlow Heights - Bridgnorth,2023-08-14 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-14 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.42
776898,Ludlow Heights - Bridgnorth,2023-08-14 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-14 19:20:00+00:00,feeder,3.0,N Current (RMS),A,1.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-14 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
776898,Ludlow Heights - Bridgnorth,2023-08-14 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
776898,Ludlow Heights - Bridgnorth,2023-08-14 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
776898,Ludlow Heights - Bridgnorth,2023-08-14 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.36
776898,Ludlow Heights - Bridgnorth,2023-08-14 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.39
776898,Ludlow Heights - Bridgnorth,2023-08-14 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.74
776898,Ludlow Heights - Bridgnorth,2023-08-14 19:20:00+00:00,feeder,1.0,N Current (RMS),A,26.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,33.5
776898,Ludlow Heights - Bridgnorth,2023-08-14 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,37.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,43.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 19:20:00+00:00,transformer,,Temperature,C,24.3
776898,Ludlow Heights - Bridgnorth,2023-08-14 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.17
776898,Ludlow Heights - Bridgnorth,2023-08-14 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.19
776898,Ludlow Heights - Bridgnorth,2023-08-14 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-14 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.12
776898,Ludlow Heights - Bridgnorth,2023-08-14 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.42
776898,Ludlow Heights - Bridgnorth,2023-08-14 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,235.98
776898,Ludlow Heights - Bridgnorth,2023-08-14 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
776898,Ludlow Heights - Bridgnorth,2023-08-14 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
776898,Ludlow Heights - Bridgnorth,2023-08-14 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
776898,Ludlow Heights - Bridgnorth,2023-08-14 19:20:00+00:00,busbar,,L3 Active Power,kW,12.34
776898,Ludlow Heights - Bridgnorth,2023-08-14 19:20:00+00:00,busbar,,L2 Active Power,kW,19.98
776898,Ludlow Heights - Bridgnorth,2023-08-14 19:20:00+00:00,busbar,,L1 Active Power,kW,17.93
776898,Ludlow Heights - Bridgnorth,2023-08-14 19:20:00+00:00,busbar,,N Current (RMS),A,54.9
776898,Ludlow Heights - Bridgnorth,2023-08-14 19:20:00+00:00,busbar,,L3 Current (RMS),A,56.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 19:20:00+00:00,busbar,,L2 Current (RMS),A,87.5
776898,Ludlow Heights - Bridgnorth,2023-08-14 19:20:00+00:00,busbar,,L1 Current (RMS),A,79.2
776898,Ludlow Heights - Bridgnorth,2023-08-14 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.1
776898,Ludlow Heights - Bridgnorth,2023-08-14 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.87
776898,Ludlow Heights - Bridgnorth,2023-08-14 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-14 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.23
776898,Ludlow Heights - Bridgnorth,2023-08-14 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.38
776898,Ludlow Heights - Bridgnorth,2023-08-14 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.9
776898,Ludlow Heights - Bridgnorth,2023-08-14 19:10:00+00:00,feeder,5.0,N Current (RMS),A,15.8
776898,Ludlow Heights - Bridgnorth,2023-08-14 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,6.7
776898,Ludlow Heights - Bridgnorth,2023-08-14 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,16.7
776898,Ludlow Heights - Bridgnorth,2023-08-14 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,14.1
776898,Ludlow Heights - Bridgnorth,2023-08-14 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
776898,Ludlow Heights - Bridgnorth,2023-08-14 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
776898,Ludlow Heights - Bridgnorth,2023-08-14 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
776898,Ludlow Heights - Bridgnorth,2023-08-14 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.36
776898,Ludlow Heights - Bridgnorth,2023-08-14 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.72
776898,Ludlow Heights - Bridgnorth,2023-08-14 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.81
776898,Ludlow Heights - Bridgnorth,2023-08-14 19:10:00+00:00,feeder,4.0,N Current (RMS),A,17.4
776898,Ludlow Heights - Bridgnorth,2023-08-14 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,28.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,17.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.5
776898,Ludlow Heights - Bridgnorth,2023-08-14 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
776898,Ludlow Heights - Bridgnorth,2023-08-14 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-14 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-14 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.57
776898,Ludlow Heights - Bridgnorth,2023-08-14 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-14 19:10:00+00:00,feeder,3.0,N Current (RMS),A,1.9
776898,Ludlow Heights - Bridgnorth,2023-08-14 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.8
776898,Ludlow Heights - Bridgnorth,2023-08-14 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
776898,Ludlow Heights - Bridgnorth,2023-08-14 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
776898,Ludlow Heights - Bridgnorth,2023-08-14 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
776898,Ludlow Heights - Bridgnorth,2023-08-14 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.97
776898,Ludlow Heights - Bridgnorth,2023-08-14 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.04
776898,Ludlow Heights - Bridgnorth,2023-08-14 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.93
776898,Ludlow Heights - Bridgnorth,2023-08-14 19:10:00+00:00,feeder,1.0,N Current (RMS),A,26.2
776898,Ludlow Heights - Bridgnorth,2023-08-14 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,31.8
776898,Ludlow Heights - Bridgnorth,2023-08-14 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,44.4
776898,Ludlow Heights - Bridgnorth,2023-08-14 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,36.2
776898,Ludlow Heights - Bridgnorth,2023-08-14 19:10:00+00:00,transformer,,Temperature,C,24.3
776898,Ludlow Heights - Bridgnorth,2023-08-14 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.15
776898,Ludlow Heights - Bridgnorth,2023-08-14 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,235.45
776898,Ludlow Heights - Bridgnorth,2023-08-14 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.26
776898,Ludlow Heights - Bridgnorth,2023-08-14 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,236.72
776898,Ludlow Heights - Bridgnorth,2023-08-14 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.43
776898,Ludlow Heights - Bridgnorth,2023-08-14 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,233.62
776898,Ludlow Heights - Bridgnorth,2023-08-14 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
776898,Ludlow Heights - Bridgnorth,2023-08-14 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
776898,Ludlow Heights - Bridgnorth,2023-08-14 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
776898,Ludlow Heights - Bridgnorth,2023-08-14 19:10:00+00:00,busbar,,L3 Active Power,kW,14.58
776898,Ludlow Heights - Bridgnorth,2023-08-14 19:10:00+00:00,busbar,,L2 Active Power,kW,17.72
776898,Ludlow Heights - Bridgnorth,2023-08-14 19:10:00+00:00,busbar,,L1 Active Power,kW,15.62
776898,Ludlow Heights - Bridgnorth,2023-08-14 19:10:00+00:00,busbar,,N Current (RMS),A,45.9
776898,Ludlow Heights - Bridgnorth,2023-08-14 19:10:00+00:00,busbar,,L3 Current (RMS),A,65.5
776898,Ludlow Heights - Bridgnorth,2023-08-14 19:10:00+00:00,busbar,,L2 Current (RMS),A,79.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 19:10:00+00:00,busbar,,L1 Current (RMS),A,71.2
776898,Ludlow Heights - Bridgnorth,2023-08-14 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
776898,Ludlow Heights - Bridgnorth,2023-08-14 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
776898,Ludlow Heights - Bridgnorth,2023-08-14 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
776898,Ludlow Heights - Bridgnorth,2023-08-14 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.9
776898,Ludlow Heights - Bridgnorth,2023-08-14 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.41
776898,Ludlow Heights - Bridgnorth,2023-08-14 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.15
776898,Ludlow Heights - Bridgnorth,2023-08-14 19:00:00+00:00,feeder,5.0,N Current (RMS),A,11.3
776898,Ludlow Heights - Bridgnorth,2023-08-14 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,4.2
776898,Ludlow Heights - Bridgnorth,2023-08-14 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,11.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,10.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
776898,Ludlow Heights - Bridgnorth,2023-08-14 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
776898,Ludlow Heights - Bridgnorth,2023-08-14 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
776898,Ludlow Heights - Bridgnorth,2023-08-14 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.81
776898,Ludlow Heights - Bridgnorth,2023-08-14 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.12
776898,Ludlow Heights - Bridgnorth,2023-08-14 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.32
776898,Ludlow Heights - Bridgnorth,2023-08-14 19:00:00+00:00,feeder,4.0,N Current (RMS),A,16.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.4
776898,Ludlow Heights - Bridgnorth,2023-08-14 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,18.8
776898,Ludlow Heights - Bridgnorth,2023-08-14 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,28.7
776898,Ludlow Heights - Bridgnorth,2023-08-14 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-14 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-14 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-14 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.88
776898,Ludlow Heights - Bridgnorth,2023-08-14 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-14 19:00:00+00:00,feeder,3.0,N Current (RMS),A,1.4
776898,Ludlow Heights - Bridgnorth,2023-08-14 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
776898,Ludlow Heights - Bridgnorth,2023-08-14 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
776898,Ludlow Heights - Bridgnorth,2023-08-14 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
776898,Ludlow Heights - Bridgnorth,2023-08-14 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.88
776898,Ludlow Heights - Bridgnorth,2023-08-14 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,14.03
776898,Ludlow Heights - Bridgnorth,2023-08-14 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.3
776898,Ludlow Heights - Bridgnorth,2023-08-14 19:00:00+00:00,feeder,1.0,N Current (RMS),A,36.8
776898,Ludlow Heights - Bridgnorth,2023-08-14 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,39.3
776898,Ludlow Heights - Bridgnorth,2023-08-14 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,61.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,30.2
776898,Ludlow Heights - Bridgnorth,2023-08-14 19:00:00+00:00,transformer,,Temperature,C,24.3
776898,Ludlow Heights - Bridgnorth,2023-08-14 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.14
776898,Ludlow Heights - Bridgnorth,2023-08-14 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,236.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.23
776898,Ludlow Heights - Bridgnorth,2023-08-14 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,236.9
776898,Ludlow Heights - Bridgnorth,2023-08-14 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.39
776898,Ludlow Heights - Bridgnorth,2023-08-14 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,234.1
776898,Ludlow Heights - Bridgnorth,2023-08-14 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
776898,Ludlow Heights - Bridgnorth,2023-08-14 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
776898,Ludlow Heights - Bridgnorth,2023-08-14 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
776898,Ludlow Heights - Bridgnorth,2023-08-14 19:00:00+00:00,busbar,,L3 Active Power,kW,13.56
776898,Ludlow Heights - Bridgnorth,2023-08-14 19:00:00+00:00,busbar,,L2 Active Power,kW,21.43
776898,Ludlow Heights - Bridgnorth,2023-08-14 19:00:00+00:00,busbar,,L1 Active Power,kW,14.79
776898,Ludlow Heights - Bridgnorth,2023-08-14 19:00:00+00:00,busbar,,N Current (RMS),A,53.3
776898,Ludlow Heights - Bridgnorth,2023-08-14 19:00:00+00:00,busbar,,L3 Current (RMS),A,61.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 19:00:00+00:00,busbar,,L2 Current (RMS),A,94.3
776898,Ludlow Heights - Bridgnorth,2023-08-14 19:00:00+00:00,busbar,,L1 Current (RMS),A,67.4
776898,Ludlow Heights - Bridgnorth,2023-08-14 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.08
776898,Ludlow Heights - Bridgnorth,2023-08-14 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.91
776898,Ludlow Heights - Bridgnorth,2023-08-14 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.93
776898,Ludlow Heights - Bridgnorth,2023-08-14 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.57
776898,Ludlow Heights - Bridgnorth,2023-08-14 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.25
776898,Ludlow Heights - Bridgnorth,2023-08-14 18:50:00+00:00,feeder,5.0,N Current (RMS),A,13.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,4.3
776898,Ludlow Heights - Bridgnorth,2023-08-14 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,13.1
776898,Ludlow Heights - Bridgnorth,2023-08-14 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,10.5
776898,Ludlow Heights - Bridgnorth,2023-08-14 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
776898,Ludlow Heights - Bridgnorth,2023-08-14 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
776898,Ludlow Heights - Bridgnorth,2023-08-14 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
776898,Ludlow Heights - Bridgnorth,2023-08-14 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.82
776898,Ludlow Heights - Bridgnorth,2023-08-14 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.56
776898,Ludlow Heights - Bridgnorth,2023-08-14 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.23
776898,Ludlow Heights - Bridgnorth,2023-08-14 18:50:00+00:00,feeder,4.0,N Current (RMS),A,15.4
776898,Ludlow Heights - Bridgnorth,2023-08-14 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.3
776898,Ludlow Heights - Bridgnorth,2023-08-14 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,27.7
776898,Ludlow Heights - Bridgnorth,2023-08-14 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-14 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-14 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-14 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.71
776898,Ludlow Heights - Bridgnorth,2023-08-14 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-14 18:50:00+00:00,feeder,3.0,N Current (RMS),A,1.5
776898,Ludlow Heights - Bridgnorth,2023-08-14 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.2
776898,Ludlow Heights - Bridgnorth,2023-08-14 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
776898,Ludlow Heights - Bridgnorth,2023-08-14 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
776898,Ludlow Heights - Bridgnorth,2023-08-14 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
776898,Ludlow Heights - Bridgnorth,2023-08-14 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.68
776898,Ludlow Heights - Bridgnorth,2023-08-14 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.58
776898,Ludlow Heights - Bridgnorth,2023-08-14 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.57
776898,Ludlow Heights - Bridgnorth,2023-08-14 18:50:00+00:00,feeder,1.0,N Current (RMS),A,29.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,46.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,54.3
776898,Ludlow Heights - Bridgnorth,2023-08-14 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,34.5
776898,Ludlow Heights - Bridgnorth,2023-08-14 18:50:00+00:00,transformer,,Temperature,C,24.3
776898,Ludlow Heights - Bridgnorth,2023-08-14 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.12
776898,Ludlow Heights - Bridgnorth,2023-08-14 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.94
776898,Ludlow Heights - Bridgnorth,2023-08-14 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.19
776898,Ludlow Heights - Bridgnorth,2023-08-14 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.02
776898,Ludlow Heights - Bridgnorth,2023-08-14 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.39
776898,Ludlow Heights - Bridgnorth,2023-08-14 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.08
776898,Ludlow Heights - Bridgnorth,2023-08-14 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
776898,Ludlow Heights - Bridgnorth,2023-08-14 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
776898,Ludlow Heights - Bridgnorth,2023-08-14 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
776898,Ludlow Heights - Bridgnorth,2023-08-14 18:50:00+00:00,busbar,,L3 Active Power,kW,15.41
776898,Ludlow Heights - Bridgnorth,2023-08-14 18:50:00+00:00,busbar,,L2 Active Power,kW,19.41
776898,Ludlow Heights - Bridgnorth,2023-08-14 18:50:00+00:00,busbar,,L1 Active Power,kW,16.06
776898,Ludlow Heights - Bridgnorth,2023-08-14 18:50:00+00:00,busbar,,N Current (RMS),A,47.8
776898,Ludlow Heights - Bridgnorth,2023-08-14 18:50:00+00:00,busbar,,L3 Current (RMS),A,68.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 18:50:00+00:00,busbar,,L2 Current (RMS),A,85.2
776898,Ludlow Heights - Bridgnorth,2023-08-14 18:50:00+00:00,busbar,,L1 Current (RMS),A,71.8
776898,Ludlow Heights - Bridgnorth,2023-08-14 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
776898,Ludlow Heights - Bridgnorth,2023-08-14 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.09
776898,Ludlow Heights - Bridgnorth,2023-08-14 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.79
776898,Ludlow Heights - Bridgnorth,2023-08-14 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.28
776898,Ludlow Heights - Bridgnorth,2023-08-14 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.35
776898,Ludlow Heights - Bridgnorth,2023-08-14 18:40:00+00:00,feeder,5.0,N Current (RMS),A,12.1
776898,Ludlow Heights - Bridgnorth,2023-08-14 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.7
776898,Ludlow Heights - Bridgnorth,2023-08-14 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,10.9
776898,Ludlow Heights - Bridgnorth,2023-08-14 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,11.3
776898,Ludlow Heights - Bridgnorth,2023-08-14 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
776898,Ludlow Heights - Bridgnorth,2023-08-14 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
776898,Ludlow Heights - Bridgnorth,2023-08-14 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
776898,Ludlow Heights - Bridgnorth,2023-08-14 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.78
776898,Ludlow Heights - Bridgnorth,2023-08-14 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.9
776898,Ludlow Heights - Bridgnorth,2023-08-14 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.02
776898,Ludlow Heights - Bridgnorth,2023-08-14 18:40:00+00:00,feeder,4.0,N Current (RMS),A,15.2
776898,Ludlow Heights - Bridgnorth,2023-08-14 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.8
776898,Ludlow Heights - Bridgnorth,2023-08-14 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,22.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,27.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-14 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
776898,Ludlow Heights - Bridgnorth,2023-08-14 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-14 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-14 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.85
776898,Ludlow Heights - Bridgnorth,2023-08-14 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 18:40:00+00:00,feeder,3.0,N Current (RMS),A,1.4
776898,Ludlow Heights - Bridgnorth,2023-08-14 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
776898,Ludlow Heights - Bridgnorth,2023-08-14 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
776898,Ludlow Heights - Bridgnorth,2023-08-14 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
776898,Ludlow Heights - Bridgnorth,2023-08-14 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.84
776898,Ludlow Heights - Bridgnorth,2023-08-14 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,14.87
776898,Ludlow Heights - Bridgnorth,2023-08-14 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.44
776898,Ludlow Heights - Bridgnorth,2023-08-14 18:40:00+00:00,feeder,1.0,N Current (RMS),A,34.5
776898,Ludlow Heights - Bridgnorth,2023-08-14 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,52.1
776898,Ludlow Heights - Bridgnorth,2023-08-14 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,65.1
776898,Ludlow Heights - Bridgnorth,2023-08-14 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,42.4
776898,Ludlow Heights - Bridgnorth,2023-08-14 18:40:00+00:00,transformer,,Temperature,C,24.3
776898,Ludlow Heights - Bridgnorth,2023-08-14 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.13
776898,Ludlow Heights - Bridgnorth,2023-08-14 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,235.84
776898,Ludlow Heights - Bridgnorth,2023-08-14 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.14
776898,Ludlow Heights - Bridgnorth,2023-08-14 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,236.91
776898,Ludlow Heights - Bridgnorth,2023-08-14 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.4
776898,Ludlow Heights - Bridgnorth,2023-08-14 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,234.03
776898,Ludlow Heights - Bridgnorth,2023-08-14 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
776898,Ludlow Heights - Bridgnorth,2023-08-14 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
776898,Ludlow Heights - Bridgnorth,2023-08-14 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
776898,Ludlow Heights - Bridgnorth,2023-08-14 18:40:00+00:00,busbar,,L3 Active Power,kW,16.4
776898,Ludlow Heights - Bridgnorth,2023-08-14 18:40:00+00:00,busbar,,L2 Active Power,kW,22.89
776898,Ludlow Heights - Bridgnorth,2023-08-14 18:40:00+00:00,busbar,,L1 Active Power,kW,17.81
776898,Ludlow Heights - Bridgnorth,2023-08-14 18:40:00+00:00,busbar,,N Current (RMS),A,53.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 18:40:00+00:00,busbar,,L3 Current (RMS),A,72.8
776898,Ludlow Heights - Bridgnorth,2023-08-14 18:40:00+00:00,busbar,,L2 Current (RMS),A,100.3
776898,Ludlow Heights - Bridgnorth,2023-08-14 18:40:00+00:00,busbar,,L1 Current (RMS),A,79.5
776898,Ludlow Heights - Bridgnorth,2023-08-14 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
776898,Ludlow Heights - Bridgnorth,2023-08-14 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
776898,Ludlow Heights - Bridgnorth,2023-08-14 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
776898,Ludlow Heights - Bridgnorth,2023-08-14 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.66
776898,Ludlow Heights - Bridgnorth,2023-08-14 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.68
776898,Ludlow Heights - Bridgnorth,2023-08-14 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.16
776898,Ludlow Heights - Bridgnorth,2023-08-14 18:30:00+00:00,feeder,5.0,N Current (RMS),A,12.3
776898,Ludlow Heights - Bridgnorth,2023-08-14 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.3
776898,Ludlow Heights - Bridgnorth,2023-08-14 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,12.9
776898,Ludlow Heights - Bridgnorth,2023-08-14 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,10.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
776898,Ludlow Heights - Bridgnorth,2023-08-14 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
776898,Ludlow Heights - Bridgnorth,2023-08-14 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
776898,Ludlow Heights - Bridgnorth,2023-08-14 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.48
776898,Ludlow Heights - Bridgnorth,2023-08-14 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.64
776898,Ludlow Heights - Bridgnorth,2023-08-14 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.76
776898,Ludlow Heights - Bridgnorth,2023-08-14 18:30:00+00:00,feeder,4.0,N Current (RMS),A,20.5
776898,Ludlow Heights - Bridgnorth,2023-08-14 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,21.1
