Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776898,Ludlow Heights - Bridgnorth,2023-08-14 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,29.2
776898,Ludlow Heights - Bridgnorth,2023-08-14 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,17.3
776898,Ludlow Heights - Bridgnorth,2023-08-14 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-14 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-14 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-14 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.66
776898,Ludlow Heights - Bridgnorth,2023-08-14 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-14 18:30:00+00:00,feeder,3.0,N Current (RMS),A,1.4
776898,Ludlow Heights - Bridgnorth,2023-08-14 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
776898,Ludlow Heights - Bridgnorth,2023-08-14 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
776898,Ludlow Heights - Bridgnorth,2023-08-14 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
776898,Ludlow Heights - Bridgnorth,2023-08-14 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.88
776898,Ludlow Heights - Bridgnorth,2023-08-14 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.86
776898,Ludlow Heights - Bridgnorth,2023-08-14 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.84
776898,Ludlow Heights - Bridgnorth,2023-08-14 18:30:00+00:00,feeder,1.0,N Current (RMS),A,27.5
776898,Ludlow Heights - Bridgnorth,2023-08-14 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,56.2
776898,Ludlow Heights - Bridgnorth,2023-08-14 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,55.2
776898,Ludlow Heights - Bridgnorth,2023-08-14 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,47.2
776898,Ludlow Heights - Bridgnorth,2023-08-14 18:30:00+00:00,transformer,,Temperature,C,24.3
776898,Ludlow Heights - Bridgnorth,2023-08-14 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.15
776898,Ludlow Heights - Bridgnorth,2023-08-14 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.18
776898,Ludlow Heights - Bridgnorth,2023-08-14 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.18
776898,Ludlow Heights - Bridgnorth,2023-08-14 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.92
776898,Ludlow Heights - Bridgnorth,2023-08-14 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.37
776898,Ludlow Heights - Bridgnorth,2023-08-14 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.4
776898,Ludlow Heights - Bridgnorth,2023-08-14 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
776898,Ludlow Heights - Bridgnorth,2023-08-14 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
776898,Ludlow Heights - Bridgnorth,2023-08-14 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
776898,Ludlow Heights - Bridgnorth,2023-08-14 18:30:00+00:00,busbar,,L3 Active Power,kW,18.01
776898,Ludlow Heights - Bridgnorth,2023-08-14 18:30:00+00:00,busbar,,L2 Active Power,kW,22.84
776898,Ludlow Heights - Bridgnorth,2023-08-14 18:30:00+00:00,busbar,,L1 Active Power,kW,16.73
776898,Ludlow Heights - Bridgnorth,2023-08-14 18:30:00+00:00,busbar,,N Current (RMS),A,50.9
776898,Ludlow Heights - Bridgnorth,2023-08-14 18:30:00+00:00,busbar,,L3 Current (RMS),A,79.4
776898,Ludlow Heights - Bridgnorth,2023-08-14 18:30:00+00:00,busbar,,L2 Current (RMS),A,98.3
776898,Ludlow Heights - Bridgnorth,2023-08-14 18:30:00+00:00,busbar,,L1 Current (RMS),A,73.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
776898,Ludlow Heights - Bridgnorth,2023-08-14 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.58
776898,Ludlow Heights - Bridgnorth,2023-08-14 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.28
776898,Ludlow Heights - Bridgnorth,2023-08-14 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.32
776898,Ludlow Heights - Bridgnorth,2023-08-14 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.27
776898,Ludlow Heights - Bridgnorth,2023-08-14 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.03
776898,Ludlow Heights - Bridgnorth,2023-08-14 18:20:00+00:00,feeder,5.0,N Current (RMS),A,14.8
776898,Ludlow Heights - Bridgnorth,2023-08-14 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,6.8
776898,Ludlow Heights - Bridgnorth,2023-08-14 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,15.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,14.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
776898,Ludlow Heights - Bridgnorth,2023-08-14 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
776898,Ludlow Heights - Bridgnorth,2023-08-14 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-14 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.93
776898,Ludlow Heights - Bridgnorth,2023-08-14 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.34
776898,Ludlow Heights - Bridgnorth,2023-08-14 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.86
776898,Ludlow Heights - Bridgnorth,2023-08-14 18:20:00+00:00,feeder,4.0,N Current (RMS),A,18.7
776898,Ludlow Heights - Bridgnorth,2023-08-14 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,22.8
776898,Ludlow Heights - Bridgnorth,2023-08-14 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,28.4
776898,Ludlow Heights - Bridgnorth,2023-08-14 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,35.4
776898,Ludlow Heights - Bridgnorth,2023-08-14 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-14 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-14 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-14 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.53
776898,Ludlow Heights - Bridgnorth,2023-08-14 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-14 18:20:00+00:00,feeder,3.0,N Current (RMS),A,2.5
776898,Ludlow Heights - Bridgnorth,2023-08-14 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.9
776898,Ludlow Heights - Bridgnorth,2023-08-14 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
776898,Ludlow Heights - Bridgnorth,2023-08-14 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
776898,Ludlow Heights - Bridgnorth,2023-08-14 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
776898,Ludlow Heights - Bridgnorth,2023-08-14 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,16.97
776898,Ludlow Heights - Bridgnorth,2023-08-14 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.93
776898,Ludlow Heights - Bridgnorth,2023-08-14 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.52
776898,Ludlow Heights - Bridgnorth,2023-08-14 18:20:00+00:00,feeder,1.0,N Current (RMS),A,42.1
776898,Ludlow Heights - Bridgnorth,2023-08-14 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,77.1
776898,Ludlow Heights - Bridgnorth,2023-08-14 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,57.5
776898,Ludlow Heights - Bridgnorth,2023-08-14 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,55.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 18:20:00+00:00,transformer,,Temperature,C,24.3
776898,Ludlow Heights - Bridgnorth,2023-08-14 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.12
776898,Ludlow Heights - Bridgnorth,2023-08-14 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,235.71
776898,Ludlow Heights - Bridgnorth,2023-08-14 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.17
776898,Ludlow Heights - Bridgnorth,2023-08-14 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,236.86
776898,Ludlow Heights - Bridgnorth,2023-08-14 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.35
776898,Ludlow Heights - Bridgnorth,2023-08-14 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,233.92
776898,Ludlow Heights - Bridgnorth,2023-08-14 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
776898,Ludlow Heights - Bridgnorth,2023-08-14 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
776898,Ludlow Heights - Bridgnorth,2023-08-14 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
776898,Ludlow Heights - Bridgnorth,2023-08-14 18:20:00+00:00,busbar,,L3 Active Power,kW,23.21
776898,Ludlow Heights - Bridgnorth,2023-08-14 18:20:00+00:00,busbar,,L2 Active Power,kW,23.07
776898,Ludlow Heights - Bridgnorth,2023-08-14 18:20:00+00:00,busbar,,L1 Active Power,kW,23.4
776898,Ludlow Heights - Bridgnorth,2023-08-14 18:20:00+00:00,busbar,,N Current (RMS),A,53.3
776898,Ludlow Heights - Bridgnorth,2023-08-14 18:20:00+00:00,busbar,,L3 Current (RMS),A,102.7
776898,Ludlow Heights - Bridgnorth,2023-08-14 18:20:00+00:00,busbar,,L2 Current (RMS),A,101.9
776898,Ludlow Heights - Bridgnorth,2023-08-14 18:20:00+00:00,busbar,,L1 Current (RMS),A,103.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.15
776898,Ludlow Heights - Bridgnorth,2023-08-14 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.26
776898,Ludlow Heights - Bridgnorth,2023-08-14 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.69
776898,Ludlow Heights - Bridgnorth,2023-08-14 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.95
776898,Ludlow Heights - Bridgnorth,2023-08-14 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.86
776898,Ludlow Heights - Bridgnorth,2023-08-14 18:10:00+00:00,feeder,5.0,N Current (RMS),A,14.3
776898,Ludlow Heights - Bridgnorth,2023-08-14 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,12.5
776898,Ludlow Heights - Bridgnorth,2023-08-14 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,18.2
776898,Ludlow Heights - Bridgnorth,2023-08-14 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,18.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
776898,Ludlow Heights - Bridgnorth,2023-08-14 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
776898,Ludlow Heights - Bridgnorth,2023-08-14 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.86
776898,Ludlow Heights - Bridgnorth,2023-08-14 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.38
776898,Ludlow Heights - Bridgnorth,2023-08-14 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.09
776898,Ludlow Heights - Bridgnorth,2023-08-14 18:10:00+00:00,feeder,4.0,N Current (RMS),A,12.9
776898,Ludlow Heights - Bridgnorth,2023-08-14 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,26.4
776898,Ludlow Heights - Bridgnorth,2023-08-14 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,19.9
776898,Ludlow Heights - Bridgnorth,2023-08-14 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,23.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-14 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-14 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-14 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.38
776898,Ludlow Heights - Bridgnorth,2023-08-14 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-14 18:10:00+00:00,feeder,3.0,N Current (RMS),A,2.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.1
776898,Ludlow Heights - Bridgnorth,2023-08-14 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
776898,Ludlow Heights - Bridgnorth,2023-08-14 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
776898,Ludlow Heights - Bridgnorth,2023-08-14 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
776898,Ludlow Heights - Bridgnorth,2023-08-14 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,15.12
776898,Ludlow Heights - Bridgnorth,2023-08-14 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.43
776898,Ludlow Heights - Bridgnorth,2023-08-14 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.84
776898,Ludlow Heights - Bridgnorth,2023-08-14 18:10:00+00:00,feeder,1.0,N Current (RMS),A,32.3
776898,Ludlow Heights - Bridgnorth,2023-08-14 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,65.8
776898,Ludlow Heights - Bridgnorth,2023-08-14 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,46.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,48.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 18:10:00+00:00,transformer,,Temperature,C,24.5
776898,Ludlow Heights - Bridgnorth,2023-08-14 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.06
776898,Ludlow Heights - Bridgnorth,2023-08-14 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,234.9
776898,Ludlow Heights - Bridgnorth,2023-08-14 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.16
776898,Ludlow Heights - Bridgnorth,2023-08-14 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,236.24
776898,Ludlow Heights - Bridgnorth,2023-08-14 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.28
776898,Ludlow Heights - Bridgnorth,2023-08-14 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,233.32
776898,Ludlow Heights - Bridgnorth,2023-08-14 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
776898,Ludlow Heights - Bridgnorth,2023-08-14 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
776898,Ludlow Heights - Bridgnorth,2023-08-14 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
776898,Ludlow Heights - Bridgnorth,2023-08-14 18:10:00+00:00,busbar,,L3 Active Power,kW,23.67
776898,Ludlow Heights - Bridgnorth,2023-08-14 18:10:00+00:00,busbar,,L2 Active Power,kW,19.14
776898,Ludlow Heights - Bridgnorth,2023-08-14 18:10:00+00:00,busbar,,L1 Active Power,kW,19.77
776898,Ludlow Heights - Bridgnorth,2023-08-14 18:10:00+00:00,busbar,,N Current (RMS),A,46.4
776898,Ludlow Heights - Bridgnorth,2023-08-14 18:10:00+00:00,busbar,,L3 Current (RMS),A,103.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 18:10:00+00:00,busbar,,L2 Current (RMS),A,84.8
776898,Ludlow Heights - Bridgnorth,2023-08-14 18:10:00+00:00,busbar,,L1 Current (RMS),A,87.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.13
776898,Ludlow Heights - Bridgnorth,2023-08-14 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.57
776898,Ludlow Heights - Bridgnorth,2023-08-14 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.34
776898,Ludlow Heights - Bridgnorth,2023-08-14 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.45
776898,Ludlow Heights - Bridgnorth,2023-08-14 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.07
776898,Ludlow Heights - Bridgnorth,2023-08-14 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.93
776898,Ludlow Heights - Bridgnorth,2023-08-14 18:00:00+00:00,feeder,5.0,N Current (RMS),A,14.8
776898,Ludlow Heights - Bridgnorth,2023-08-14 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,15.3
776898,Ludlow Heights - Bridgnorth,2023-08-14 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,18.2
776898,Ludlow Heights - Bridgnorth,2023-08-14 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,23.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
776898,Ludlow Heights - Bridgnorth,2023-08-14 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
776898,Ludlow Heights - Bridgnorth,2023-08-14 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
776898,Ludlow Heights - Bridgnorth,2023-08-14 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.73
776898,Ludlow Heights - Bridgnorth,2023-08-14 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.34
776898,Ludlow Heights - Bridgnorth,2023-08-14 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.3
776898,Ludlow Heights - Bridgnorth,2023-08-14 18:00:00+00:00,feeder,4.0,N Current (RMS),A,19.3
776898,Ludlow Heights - Bridgnorth,2023-08-14 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,34.5
776898,Ludlow Heights - Bridgnorth,2023-08-14 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,20.1
776898,Ludlow Heights - Bridgnorth,2023-08-14 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,24.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-14 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
776898,Ludlow Heights - Bridgnorth,2023-08-14 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-14 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776898,Ludlow Heights - Bridgnorth,2023-08-14 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.2
776898,Ludlow Heights - Bridgnorth,2023-08-14 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-14 18:00:00+00:00,feeder,3.0,N Current (RMS),A,3.7
776898,Ludlow Heights - Bridgnorth,2023-08-14 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,1.7
776898,Ludlow Heights - Bridgnorth,2023-08-14 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
776898,Ludlow Heights - Bridgnorth,2023-08-14 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
776898,Ludlow Heights - Bridgnorth,2023-08-14 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
776898,Ludlow Heights - Bridgnorth,2023-08-14 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,18.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.05
776898,Ludlow Heights - Bridgnorth,2023-08-14 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.46
776898,Ludlow Heights - Bridgnorth,2023-08-14 18:00:00+00:00,feeder,1.0,N Current (RMS),A,47.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,82.7
776898,Ludlow Heights - Bridgnorth,2023-08-14 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,41.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,50.5
776898,Ludlow Heights - Bridgnorth,2023-08-14 18:00:00+00:00,transformer,,Temperature,C,24.7
776898,Ludlow Heights - Bridgnorth,2023-08-14 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.1
776898,Ludlow Heights - Bridgnorth,2023-08-14 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,235.38
776898,Ludlow Heights - Bridgnorth,2023-08-14 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-14 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,236.89
776898,Ludlow Heights - Bridgnorth,2023-08-14 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.33
776898,Ludlow Heights - Bridgnorth,2023-08-14 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,233.89
776898,Ludlow Heights - Bridgnorth,2023-08-14 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
776898,Ludlow Heights - Bridgnorth,2023-08-14 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
776898,Ludlow Heights - Bridgnorth,2023-08-14 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
776898,Ludlow Heights - Bridgnorth,2023-08-14 18:00:00+00:00,busbar,,L3 Active Power,kW,29.82
776898,Ludlow Heights - Bridgnorth,2023-08-14 18:00:00+00:00,busbar,,L2 Active Power,kW,17.66
776898,Ludlow Heights - Bridgnorth,2023-08-14 18:00:00+00:00,busbar,,L1 Active Power,kW,21.65
776898,Ludlow Heights - Bridgnorth,2023-08-14 18:00:00+00:00,busbar,,N Current (RMS),A,63.3
776898,Ludlow Heights - Bridgnorth,2023-08-14 18:00:00+00:00,busbar,,L3 Current (RMS),A,130.1
776898,Ludlow Heights - Bridgnorth,2023-08-14 18:00:00+00:00,busbar,,L2 Current (RMS),A,79.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 18:00:00+00:00,busbar,,L1 Current (RMS),A,95.4
776898,Ludlow Heights - Bridgnorth,2023-08-14 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
776898,Ludlow Heights - Bridgnorth,2023-08-14 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
776898,Ludlow Heights - Bridgnorth,2023-08-14 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.15
776898,Ludlow Heights - Bridgnorth,2023-08-14 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.68
776898,Ludlow Heights - Bridgnorth,2023-08-14 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.16
776898,Ludlow Heights - Bridgnorth,2023-08-14 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.78
776898,Ludlow Heights - Bridgnorth,2023-08-14 17:50:00+00:00,feeder,5.0,N Current (RMS),A,15.4
776898,Ludlow Heights - Bridgnorth,2023-08-14 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,11.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,22.9
776898,Ludlow Heights - Bridgnorth,2023-08-14 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,17.7
776898,Ludlow Heights - Bridgnorth,2023-08-14 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
776898,Ludlow Heights - Bridgnorth,2023-08-14 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
776898,Ludlow Heights - Bridgnorth,2023-08-14 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
776898,Ludlow Heights - Bridgnorth,2023-08-14 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.89
776898,Ludlow Heights - Bridgnorth,2023-08-14 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.58
776898,Ludlow Heights - Bridgnorth,2023-08-14 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.34
776898,Ludlow Heights - Bridgnorth,2023-08-14 17:50:00+00:00,feeder,4.0,N Current (RMS),A,21.8
776898,Ludlow Heights - Bridgnorth,2023-08-14 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,38.9
776898,Ludlow Heights - Bridgnorth,2023-08-14 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.4
776898,Ludlow Heights - Bridgnorth,2023-08-14 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,36.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
776898,Ludlow Heights - Bridgnorth,2023-08-14 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
776898,Ludlow Heights - Bridgnorth,2023-08-14 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-14 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-14 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.45
776898,Ludlow Heights - Bridgnorth,2023-08-14 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-14 17:50:00+00:00,feeder,3.0,N Current (RMS),A,3.4
776898,Ludlow Heights - Bridgnorth,2023-08-14 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.5
776898,Ludlow Heights - Bridgnorth,2023-08-14 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
776898,Ludlow Heights - Bridgnorth,2023-08-14 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
776898,Ludlow Heights - Bridgnorth,2023-08-14 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
776898,Ludlow Heights - Bridgnorth,2023-08-14 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.7
776898,Ludlow Heights - Bridgnorth,2023-08-14 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.18
776898,Ludlow Heights - Bridgnorth,2023-08-14 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.18
776898,Ludlow Heights - Bridgnorth,2023-08-14 17:50:00+00:00,feeder,1.0,N Current (RMS),A,30.1
776898,Ludlow Heights - Bridgnorth,2023-08-14 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,43.9
776898,Ludlow Heights - Bridgnorth,2023-08-14 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,44.9
776898,Ludlow Heights - Bridgnorth,2023-08-14 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,50.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 17:50:00+00:00,transformer,,Temperature,C,24.9
776898,Ludlow Heights - Bridgnorth,2023-08-14 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.07
776898,Ludlow Heights - Bridgnorth,2023-08-14 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,236.63
776898,Ludlow Heights - Bridgnorth,2023-08-14 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.15
776898,Ludlow Heights - Bridgnorth,2023-08-14 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.26
776898,Ludlow Heights - Bridgnorth,2023-08-14 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.26
776898,Ludlow Heights - Bridgnorth,2023-08-14 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,235.01
776898,Ludlow Heights - Bridgnorth,2023-08-14 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
776898,Ludlow Heights - Bridgnorth,2023-08-14 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
776898,Ludlow Heights - Bridgnorth,2023-08-14 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
776898,Ludlow Heights - Bridgnorth,2023-08-14 17:50:00+00:00,busbar,,L3 Active Power,kW,21.29
776898,Ludlow Heights - Bridgnorth,2023-08-14 17:50:00+00:00,busbar,,L2 Active Power,kW,19.37
776898,Ludlow Heights - Bridgnorth,2023-08-14 17:50:00+00:00,busbar,,L1 Active Power,kW,23.27
776898,Ludlow Heights - Bridgnorth,2023-08-14 17:50:00+00:00,busbar,,N Current (RMS),A,53.4
776898,Ludlow Heights - Bridgnorth,2023-08-14 17:50:00+00:00,busbar,,L3 Current (RMS),A,93.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 17:50:00+00:00,busbar,,L2 Current (RMS),A,86.2
776898,Ludlow Heights - Bridgnorth,2023-08-14 17:50:00+00:00,busbar,,L1 Current (RMS),A,102.1
776898,Ludlow Heights - Bridgnorth,2023-08-14 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
776898,Ludlow Heights - Bridgnorth,2023-08-14 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.8
776898,Ludlow Heights - Bridgnorth,2023-08-14 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.43
776898,Ludlow Heights - Bridgnorth,2023-08-14 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.04
776898,Ludlow Heights - Bridgnorth,2023-08-14 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.9
776898,Ludlow Heights - Bridgnorth,2023-08-14 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.27
776898,Ludlow Heights - Bridgnorth,2023-08-14 17:40:00+00:00,feeder,5.0,N Current (RMS),A,23.1
776898,Ludlow Heights - Bridgnorth,2023-08-14 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,5.7
776898,Ludlow Heights - Bridgnorth,2023-08-14 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,18.3
776898,Ludlow Heights - Bridgnorth,2023-08-14 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,24.1
776898,Ludlow Heights - Bridgnorth,2023-08-14 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
776898,Ludlow Heights - Bridgnorth,2023-08-14 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
776898,Ludlow Heights - Bridgnorth,2023-08-14 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
776898,Ludlow Heights - Bridgnorth,2023-08-14 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.06
776898,Ludlow Heights - Bridgnorth,2023-08-14 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.37
776898,Ludlow Heights - Bridgnorth,2023-08-14 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.53
776898,Ludlow Heights - Bridgnorth,2023-08-14 17:40:00+00:00,feeder,4.0,N Current (RMS),A,16.7
776898,Ludlow Heights - Bridgnorth,2023-08-14 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,31.1
776898,Ludlow Heights - Bridgnorth,2023-08-14 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,24.4
776898,Ludlow Heights - Bridgnorth,2023-08-14 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,33.3
776898,Ludlow Heights - Bridgnorth,2023-08-14 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
776898,Ludlow Heights - Bridgnorth,2023-08-14 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-14 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.62
776898,Ludlow Heights - Bridgnorth,2023-08-14 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-14 17:40:00+00:00,feeder,3.0,N Current (RMS),A,3.1
776898,Ludlow Heights - Bridgnorth,2023-08-14 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.1
776898,Ludlow Heights - Bridgnorth,2023-08-14 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
776898,Ludlow Heights - Bridgnorth,2023-08-14 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
776898,Ludlow Heights - Bridgnorth,2023-08-14 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
776898,Ludlow Heights - Bridgnorth,2023-08-14 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.66
776898,Ludlow Heights - Bridgnorth,2023-08-14 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.95
776898,Ludlow Heights - Bridgnorth,2023-08-14 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.63
776898,Ludlow Heights - Bridgnorth,2023-08-14 17:40:00+00:00,feeder,1.0,N Current (RMS),A,33.1
776898,Ludlow Heights - Bridgnorth,2023-08-14 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,38.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,52.3
776898,Ludlow Heights - Bridgnorth,2023-08-14 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,55.9
776898,Ludlow Heights - Bridgnorth,2023-08-14 17:40:00+00:00,transformer,,Temperature,C,25.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.04
776898,Ludlow Heights - Bridgnorth,2023-08-14 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.9
776898,Ludlow Heights - Bridgnorth,2023-08-14 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.15
776898,Ludlow Heights - Bridgnorth,2023-08-14 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.97
776898,Ludlow Heights - Bridgnorth,2023-08-14 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.29
776898,Ludlow Heights - Bridgnorth,2023-08-14 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,235.77
776898,Ludlow Heights - Bridgnorth,2023-08-14 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
776898,Ludlow Heights - Bridgnorth,2023-08-14 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
776898,Ludlow Heights - Bridgnorth,2023-08-14 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
776898,Ludlow Heights - Bridgnorth,2023-08-14 17:40:00+00:00,busbar,,L3 Active Power,kW,16.75
776898,Ludlow Heights - Bridgnorth,2023-08-14 17:40:00+00:00,busbar,,L2 Active Power,kW,21.84
776898,Ludlow Heights - Bridgnorth,2023-08-14 17:40:00+00:00,busbar,,L1 Active Power,kW,25.39
776898,Ludlow Heights - Bridgnorth,2023-08-14 17:40:00+00:00,busbar,,N Current (RMS),A,62.8
776898,Ludlow Heights - Bridgnorth,2023-08-14 17:40:00+00:00,busbar,,L3 Current (RMS),A,73.5
776898,Ludlow Heights - Bridgnorth,2023-08-14 17:40:00+00:00,busbar,,L2 Current (RMS),A,95.5
776898,Ludlow Heights - Bridgnorth,2023-08-14 17:40:00+00:00,busbar,,L1 Current (RMS),A,110.9
776898,Ludlow Heights - Bridgnorth,2023-08-14 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-14 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
776898,Ludlow Heights - Bridgnorth,2023-08-14 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.23
776898,Ludlow Heights - Bridgnorth,2023-08-14 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.69
776898,Ludlow Heights - Bridgnorth,2023-08-14 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.76
776898,Ludlow Heights - Bridgnorth,2023-08-14 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.61
776898,Ludlow Heights - Bridgnorth,2023-08-14 17:30:00+00:00,feeder,5.0,N Current (RMS),A,24.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,8.3
776898,Ludlow Heights - Bridgnorth,2023-08-14 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,21.2
776898,Ludlow Heights - Bridgnorth,2023-08-14 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,29.2
776898,Ludlow Heights - Bridgnorth,2023-08-14 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
776898,Ludlow Heights - Bridgnorth,2023-08-14 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
776898,Ludlow Heights - Bridgnorth,2023-08-14 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
776898,Ludlow Heights - Bridgnorth,2023-08-14 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.36
776898,Ludlow Heights - Bridgnorth,2023-08-14 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.81
776898,Ludlow Heights - Bridgnorth,2023-08-14 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.26
776898,Ludlow Heights - Bridgnorth,2023-08-14 17:30:00+00:00,feeder,4.0,N Current (RMS),A,23.4
776898,Ludlow Heights - Bridgnorth,2023-08-14 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,32.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,31.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,50.2
776898,Ludlow Heights - Bridgnorth,2023-08-14 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-14 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
776898,Ludlow Heights - Bridgnorth,2023-08-14 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-14 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-14 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.51
776898,Ludlow Heights - Bridgnorth,2023-08-14 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-14 17:30:00+00:00,feeder,3.0,N Current (RMS),A,2.7
776898,Ludlow Heights - Bridgnorth,2023-08-14 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.7
776898,Ludlow Heights - Bridgnorth,2023-08-14 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
776898,Ludlow Heights - Bridgnorth,2023-08-14 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
776898,Ludlow Heights - Bridgnorth,2023-08-14 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
776898,Ludlow Heights - Bridgnorth,2023-08-14 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.52
776898,Ludlow Heights - Bridgnorth,2023-08-14 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.04
776898,Ludlow Heights - Bridgnorth,2023-08-14 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.67
776898,Ludlow Heights - Bridgnorth,2023-08-14 17:30:00+00:00,feeder,1.0,N Current (RMS),A,31.3
776898,Ludlow Heights - Bridgnorth,2023-08-14 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,52.8
776898,Ludlow Heights - Bridgnorth,2023-08-14 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,48.4
776898,Ludlow Heights - Bridgnorth,2023-08-14 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,51.5
776898,Ludlow Heights - Bridgnorth,2023-08-14 17:30:00+00:00,transformer,,Temperature,C,24.7
776898,Ludlow Heights - Bridgnorth,2023-08-14 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.1
776898,Ludlow Heights - Bridgnorth,2023-08-14 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,236.38
776898,Ludlow Heights - Bridgnorth,2023-08-14 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.16
776898,Ludlow Heights - Bridgnorth,2023-08-14 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.35
776898,Ludlow Heights - Bridgnorth,2023-08-14 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-14 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,234.29
776898,Ludlow Heights - Bridgnorth,2023-08-14 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
776898,Ludlow Heights - Bridgnorth,2023-08-14 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
776898,Ludlow Heights - Bridgnorth,2023-08-14 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
776898,Ludlow Heights - Bridgnorth,2023-08-14 17:30:00+00:00,busbar,,L3 Active Power,kW,20.55
776898,Ludlow Heights - Bridgnorth,2023-08-14 17:30:00+00:00,busbar,,L2 Active Power,kW,23.12
776898,Ludlow Heights - Bridgnorth,2023-08-14 17:30:00+00:00,busbar,,L1 Active Power,kW,29.53
776898,Ludlow Heights - Bridgnorth,2023-08-14 17:30:00+00:00,busbar,,N Current (RMS),A,63.1
776898,Ludlow Heights - Bridgnorth,2023-08-14 17:30:00+00:00,busbar,,L3 Current (RMS),A,90.4
776898,Ludlow Heights - Bridgnorth,2023-08-14 17:30:00+00:00,busbar,,L2 Current (RMS),A,100.9
776898,Ludlow Heights - Bridgnorth,2023-08-14 17:30:00+00:00,busbar,,L1 Current (RMS),A,128.5
776898,Ludlow Heights - Bridgnorth,2023-08-14 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
776898,Ludlow Heights - Bridgnorth,2023-08-14 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.86
776898,Ludlow Heights - Bridgnorth,2023-08-14 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.3
776898,Ludlow Heights - Bridgnorth,2023-08-14 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.48
776898,Ludlow Heights - Bridgnorth,2023-08-14 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.41
776898,Ludlow Heights - Bridgnorth,2023-08-14 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.06
776898,Ludlow Heights - Bridgnorth,2023-08-14 17:20:00+00:00,feeder,5.0,N Current (RMS),A,15.4
776898,Ludlow Heights - Bridgnorth,2023-08-14 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,10.8
776898,Ludlow Heights - Bridgnorth,2023-08-14 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,16.4
776898,Ludlow Heights - Bridgnorth,2023-08-14 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,19.1
776898,Ludlow Heights - Bridgnorth,2023-08-14 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
776898,Ludlow Heights - Bridgnorth,2023-08-14 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
776898,Ludlow Heights - Bridgnorth,2023-08-14 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.46
776898,Ludlow Heights - Bridgnorth,2023-08-14 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.23
776898,Ludlow Heights - Bridgnorth,2023-08-14 17:20:00+00:00,feeder,4.0,N Current (RMS),A,15.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,32.8
776898,Ludlow Heights - Bridgnorth,2023-08-14 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,24.4
776898,Ludlow Heights - Bridgnorth,2023-08-14 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,32.5
776898,Ludlow Heights - Bridgnorth,2023-08-14 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-14 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
776898,Ludlow Heights - Bridgnorth,2023-08-14 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-14 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-14 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.57
776898,Ludlow Heights - Bridgnorth,2023-08-14 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-14 17:20:00+00:00,feeder,3.0,N Current (RMS),A,2.4
776898,Ludlow Heights - Bridgnorth,2023-08-14 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.9
776898,Ludlow Heights - Bridgnorth,2023-08-14 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
776898,Ludlow Heights - Bridgnorth,2023-08-14 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
776898,Ludlow Heights - Bridgnorth,2023-08-14 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
776898,Ludlow Heights - Bridgnorth,2023-08-14 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.55
776898,Ludlow Heights - Bridgnorth,2023-08-14 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.47
776898,Ludlow Heights - Bridgnorth,2023-08-14 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.83
776898,Ludlow Heights - Bridgnorth,2023-08-14 17:20:00+00:00,feeder,1.0,N Current (RMS),A,32.5
776898,Ludlow Heights - Bridgnorth,2023-08-14 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,49.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,49.7
776898,Ludlow Heights - Bridgnorth,2023-08-14 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,52.2
776898,Ludlow Heights - Bridgnorth,2023-08-14 17:20:00+00:00,transformer,,Temperature,C,24.4
776898,Ludlow Heights - Bridgnorth,2023-08-14 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.13
776898,Ludlow Heights - Bridgnorth,2023-08-14 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.64
776898,Ludlow Heights - Bridgnorth,2023-08-14 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.13
776898,Ludlow Heights - Bridgnorth,2023-08-14 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.64
776898,Ludlow Heights - Bridgnorth,2023-08-14 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.33
776898,Ludlow Heights - Bridgnorth,2023-08-14 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,235.64
776898,Ludlow Heights - Bridgnorth,2023-08-14 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
776898,Ludlow Heights - Bridgnorth,2023-08-14 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
776898,Ludlow Heights - Bridgnorth,2023-08-14 17:20:00+00:00,busbar,,L3 Active Power,kW,20.5
776898,Ludlow Heights - Bridgnorth,2023-08-14 17:20:00+00:00,busbar,,L2 Active Power,kW,21.05
776898,Ludlow Heights - Bridgnorth,2023-08-14 17:20:00+00:00,busbar,,L1 Active Power,kW,23.09
776898,Ludlow Heights - Bridgnorth,2023-08-14 17:20:00+00:00,busbar,,N Current (RMS),A,50.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 17:20:00+00:00,busbar,,L3 Current (RMS),A,90.3
776898,Ludlow Heights - Bridgnorth,2023-08-14 17:20:00+00:00,busbar,,L2 Current (RMS),A,91.7
776898,Ludlow Heights - Bridgnorth,2023-08-14 17:20:00+00:00,busbar,,L1 Current (RMS),A,100.3
776898,Ludlow Heights - Bridgnorth,2023-08-14 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
776898,Ludlow Heights - Bridgnorth,2023-08-14 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.86
776898,Ludlow Heights - Bridgnorth,2023-08-14 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.21
776898,Ludlow Heights - Bridgnorth,2023-08-14 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.71
776898,Ludlow Heights - Bridgnorth,2023-08-14 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.37
776898,Ludlow Heights - Bridgnorth,2023-08-14 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.85
776898,Ludlow Heights - Bridgnorth,2023-08-14 17:10:00+00:00,feeder,5.0,N Current (RMS),A,13.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,8.4
776898,Ludlow Heights - Bridgnorth,2023-08-14 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,11.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,14.5
776898,Ludlow Heights - Bridgnorth,2023-08-14 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
776898,Ludlow Heights - Bridgnorth,2023-08-14 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
776898,Ludlow Heights - Bridgnorth,2023-08-14 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
776898,Ludlow Heights - Bridgnorth,2023-08-14 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.28
776898,Ludlow Heights - Bridgnorth,2023-08-14 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.73
776898,Ludlow Heights - Bridgnorth,2023-08-14 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 17:10:00+00:00,feeder,4.0,N Current (RMS),A,15.1
776898,Ludlow Heights - Bridgnorth,2023-08-14 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,31.8
776898,Ludlow Heights - Bridgnorth,2023-08-14 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,24.9
776898,Ludlow Heights - Bridgnorth,2023-08-14 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,31.2
776898,Ludlow Heights - Bridgnorth,2023-08-14 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-14 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
776898,Ludlow Heights - Bridgnorth,2023-08-14 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-14 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.58
776898,Ludlow Heights - Bridgnorth,2023-08-14 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.06
776898,Ludlow Heights - Bridgnorth,2023-08-14 17:10:00+00:00,feeder,3.0,N Current (RMS),A,2.5
776898,Ludlow Heights - Bridgnorth,2023-08-14 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.1
776898,Ludlow Heights - Bridgnorth,2023-08-14 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
776898,Ludlow Heights - Bridgnorth,2023-08-14 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
776898,Ludlow Heights - Bridgnorth,2023-08-14 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
776898,Ludlow Heights - Bridgnorth,2023-08-14 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.84
776898,Ludlow Heights - Bridgnorth,2023-08-14 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.26
776898,Ludlow Heights - Bridgnorth,2023-08-14 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.46
776898,Ludlow Heights - Bridgnorth,2023-08-14 17:10:00+00:00,feeder,1.0,N Current (RMS),A,40.2
776898,Ludlow Heights - Bridgnorth,2023-08-14 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,31.4
776898,Ludlow Heights - Bridgnorth,2023-08-14 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,48.5
776898,Ludlow Heights - Bridgnorth,2023-08-14 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,62.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 17:10:00+00:00,transformer,,Temperature,C,24.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.1
776898,Ludlow Heights - Bridgnorth,2023-08-14 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.27
776898,Ludlow Heights - Bridgnorth,2023-08-14 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.04
776898,Ludlow Heights - Bridgnorth,2023-08-14 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.18
776898,Ludlow Heights - Bridgnorth,2023-08-14 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-14 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.18
776898,Ludlow Heights - Bridgnorth,2023-08-14 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
776898,Ludlow Heights - Bridgnorth,2023-08-14 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
776898,Ludlow Heights - Bridgnorth,2023-08-14 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
776898,Ludlow Heights - Bridgnorth,2023-08-14 17:10:00+00:00,busbar,,L3 Active Power,kW,15.83
776898,Ludlow Heights - Bridgnorth,2023-08-14 17:10:00+00:00,busbar,,L2 Active Power,kW,19.94
776898,Ludlow Heights - Bridgnorth,2023-08-14 17:10:00+00:00,busbar,,L1 Active Power,kW,24.26
776898,Ludlow Heights - Bridgnorth,2023-08-14 17:10:00+00:00,busbar,,N Current (RMS),A,59.4
776898,Ludlow Heights - Bridgnorth,2023-08-14 17:10:00+00:00,busbar,,L3 Current (RMS),A,70.0
