Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776898,Ludlow Heights - Bridgnorth,2023-08-14 17:10:00+00:00,busbar,,L2 Current (RMS),A,86.3
776898,Ludlow Heights - Bridgnorth,2023-08-14 17:10:00+00:00,busbar,,L1 Current (RMS),A,105.7
776898,Ludlow Heights - Bridgnorth,2023-08-14 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.15
776898,Ludlow Heights - Bridgnorth,2023-08-14 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.92
776898,Ludlow Heights - Bridgnorth,2023-08-14 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.24
776898,Ludlow Heights - Bridgnorth,2023-08-14 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.76
776898,Ludlow Heights - Bridgnorth,2023-08-14 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.09
776898,Ludlow Heights - Bridgnorth,2023-08-14 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.33
776898,Ludlow Heights - Bridgnorth,2023-08-14 17:00:00+00:00,feeder,5.0,N Current (RMS),A,14.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,9.1
776898,Ludlow Heights - Bridgnorth,2023-08-14 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,10.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,15.2
776898,Ludlow Heights - Bridgnorth,2023-08-14 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
776898,Ludlow Heights - Bridgnorth,2023-08-14 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
776898,Ludlow Heights - Bridgnorth,2023-08-14 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
776898,Ludlow Heights - Bridgnorth,2023-08-14 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.25
776898,Ludlow Heights - Bridgnorth,2023-08-14 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.27
776898,Ludlow Heights - Bridgnorth,2023-08-14 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.7
776898,Ludlow Heights - Bridgnorth,2023-08-14 17:00:00+00:00,feeder,4.0,N Current (RMS),A,19.1
776898,Ludlow Heights - Bridgnorth,2023-08-14 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,32.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,23.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,39.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-14 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
776898,Ludlow Heights - Bridgnorth,2023-08-14 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-14 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-14 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.56
776898,Ludlow Heights - Bridgnorth,2023-08-14 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-14 17:00:00+00:00,feeder,3.0,N Current (RMS),A,3.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
776898,Ludlow Heights - Bridgnorth,2023-08-14 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
776898,Ludlow Heights - Bridgnorth,2023-08-14 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
776898,Ludlow Heights - Bridgnorth,2023-08-14 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.04
776898,Ludlow Heights - Bridgnorth,2023-08-14 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.24
776898,Ludlow Heights - Bridgnorth,2023-08-14 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,13.71
776898,Ludlow Heights - Bridgnorth,2023-08-14 17:00:00+00:00,feeder,1.0,N Current (RMS),A,37.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,35.8
776898,Ludlow Heights - Bridgnorth,2023-08-14 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,48.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,60.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 17:00:00+00:00,transformer,,Temperature,C,24.9
776898,Ludlow Heights - Bridgnorth,2023-08-14 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.23
776898,Ludlow Heights - Bridgnorth,2023-08-14 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.44
776898,Ludlow Heights - Bridgnorth,2023-08-14 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.19
776898,Ludlow Heights - Bridgnorth,2023-08-14 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.35
776898,Ludlow Heights - Bridgnorth,2023-08-14 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.33
776898,Ludlow Heights - Bridgnorth,2023-08-14 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.22
776898,Ludlow Heights - Bridgnorth,2023-08-14 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
776898,Ludlow Heights - Bridgnorth,2023-08-14 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
776898,Ludlow Heights - Bridgnorth,2023-08-14 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
776898,Ludlow Heights - Bridgnorth,2023-08-14 17:00:00+00:00,busbar,,L3 Active Power,kW,17.04
776898,Ludlow Heights - Bridgnorth,2023-08-14 17:00:00+00:00,busbar,,L2 Active Power,kW,19.16
776898,Ludlow Heights - Bridgnorth,2023-08-14 17:00:00+00:00,busbar,,L1 Active Power,kW,25.69
776898,Ludlow Heights - Bridgnorth,2023-08-14 17:00:00+00:00,busbar,,N Current (RMS),A,63.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 17:00:00+00:00,busbar,,L3 Current (RMS),A,74.5
776898,Ludlow Heights - Bridgnorth,2023-08-14 17:00:00+00:00,busbar,,L2 Current (RMS),A,83.8
776898,Ludlow Heights - Bridgnorth,2023-08-14 17:00:00+00:00,busbar,,L1 Current (RMS),A,112.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-14 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.68
776898,Ludlow Heights - Bridgnorth,2023-08-14 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.29
776898,Ludlow Heights - Bridgnorth,2023-08-14 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.23
776898,Ludlow Heights - Bridgnorth,2023-08-14 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.96
776898,Ludlow Heights - Bridgnorth,2023-08-14 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.15
776898,Ludlow Heights - Bridgnorth,2023-08-14 16:50:00+00:00,feeder,5.0,N Current (RMS),A,16.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,6.4
776898,Ludlow Heights - Bridgnorth,2023-08-14 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,9.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,18.4
776898,Ludlow Heights - Bridgnorth,2023-08-14 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
776898,Ludlow Heights - Bridgnorth,2023-08-14 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
776898,Ludlow Heights - Bridgnorth,2023-08-14 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-14 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.67
776898,Ludlow Heights - Bridgnorth,2023-08-14 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.07
776898,Ludlow Heights - Bridgnorth,2023-08-14 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.39
776898,Ludlow Heights - Bridgnorth,2023-08-14 16:50:00+00:00,feeder,4.0,N Current (RMS),A,20.9
776898,Ludlow Heights - Bridgnorth,2023-08-14 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,38.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,22.9
776898,Ludlow Heights - Bridgnorth,2023-08-14 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,42.1
776898,Ludlow Heights - Bridgnorth,2023-08-14 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
776898,Ludlow Heights - Bridgnorth,2023-08-14 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-14 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-14 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.39
776898,Ludlow Heights - Bridgnorth,2023-08-14 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-14 16:50:00+00:00,feeder,3.0,N Current (RMS),A,2.7
776898,Ludlow Heights - Bridgnorth,2023-08-14 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-14 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
776898,Ludlow Heights - Bridgnorth,2023-08-14 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
776898,Ludlow Heights - Bridgnorth,2023-08-14 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
776898,Ludlow Heights - Bridgnorth,2023-08-14 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.46
776898,Ludlow Heights - Bridgnorth,2023-08-14 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.87
776898,Ludlow Heights - Bridgnorth,2023-08-14 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.44
776898,Ludlow Heights - Bridgnorth,2023-08-14 16:50:00+00:00,feeder,1.0,N Current (RMS),A,32.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,50.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,43.2
776898,Ludlow Heights - Bridgnorth,2023-08-14 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,55.7
776898,Ludlow Heights - Bridgnorth,2023-08-14 16:50:00+00:00,transformer,,Temperature,C,25.4
776898,Ludlow Heights - Bridgnorth,2023-08-14 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.19
776898,Ludlow Heights - Bridgnorth,2023-08-14 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.18
776898,Ludlow Heights - Bridgnorth,2023-08-14 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.19
776898,Ludlow Heights - Bridgnorth,2023-08-14 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.97
776898,Ludlow Heights - Bridgnorth,2023-08-14 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.28
776898,Ludlow Heights - Bridgnorth,2023-08-14 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,235.23
776898,Ludlow Heights - Bridgnorth,2023-08-14 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
776898,Ludlow Heights - Bridgnorth,2023-08-14 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
776898,Ludlow Heights - Bridgnorth,2023-08-14 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
776898,Ludlow Heights - Bridgnorth,2023-08-14 16:50:00+00:00,busbar,,L3 Active Power,kW,21.37
776898,Ludlow Heights - Bridgnorth,2023-08-14 16:50:00+00:00,busbar,,L2 Active Power,kW,17.29
776898,Ludlow Heights - Bridgnorth,2023-08-14 16:50:00+00:00,busbar,,L1 Active Power,kW,25.94
776898,Ludlow Heights - Bridgnorth,2023-08-14 16:50:00+00:00,busbar,,N Current (RMS),A,58.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 16:50:00+00:00,busbar,,L3 Current (RMS),A,93.1
776898,Ludlow Heights - Bridgnorth,2023-08-14 16:50:00+00:00,busbar,,L2 Current (RMS),A,76.5
776898,Ludlow Heights - Bridgnorth,2023-08-14 16:50:00+00:00,busbar,,L1 Current (RMS),A,113.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-14 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.76
776898,Ludlow Heights - Bridgnorth,2023-08-14 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.69
776898,Ludlow Heights - Bridgnorth,2023-08-14 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.91
776898,Ludlow Heights - Bridgnorth,2023-08-14 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.18
776898,Ludlow Heights - Bridgnorth,2023-08-14 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.2
776898,Ludlow Heights - Bridgnorth,2023-08-14 16:40:00+00:00,feeder,5.0,N Current (RMS),A,16.5
776898,Ludlow Heights - Bridgnorth,2023-08-14 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,5.2
776898,Ludlow Heights - Bridgnorth,2023-08-14 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,11.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,15.8
776898,Ludlow Heights - Bridgnorth,2023-08-14 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
776898,Ludlow Heights - Bridgnorth,2023-08-14 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
776898,Ludlow Heights - Bridgnorth,2023-08-14 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.14
776898,Ludlow Heights - Bridgnorth,2023-08-14 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.07
776898,Ludlow Heights - Bridgnorth,2023-08-14 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.69
776898,Ludlow Heights - Bridgnorth,2023-08-14 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.59
776898,Ludlow Heights - Bridgnorth,2023-08-14 16:40:00+00:00,feeder,4.0,N Current (RMS),A,31.5
776898,Ludlow Heights - Bridgnorth,2023-08-14 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,27.7
776898,Ludlow Heights - Bridgnorth,2023-08-14 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.8
776898,Ludlow Heights - Bridgnorth,2023-08-14 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,53.8
776898,Ludlow Heights - Bridgnorth,2023-08-14 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-14 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-14 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-14 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-14 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.23
776898,Ludlow Heights - Bridgnorth,2023-08-14 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-14 16:40:00+00:00,feeder,3.0,N Current (RMS),A,2.9
776898,Ludlow Heights - Bridgnorth,2023-08-14 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,1.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
776898,Ludlow Heights - Bridgnorth,2023-08-14 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
776898,Ludlow Heights - Bridgnorth,2023-08-14 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
776898,Ludlow Heights - Bridgnorth,2023-08-14 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,13.94
776898,Ludlow Heights - Bridgnorth,2023-08-14 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.16
776898,Ludlow Heights - Bridgnorth,2023-08-14 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.5
776898,Ludlow Heights - Bridgnorth,2023-08-14 16:40:00+00:00,feeder,1.0,N Current (RMS),A,33.5
776898,Ludlow Heights - Bridgnorth,2023-08-14 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,60.8
776898,Ludlow Heights - Bridgnorth,2023-08-14 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,36.4
776898,Ludlow Heights - Bridgnorth,2023-08-14 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,37.8
776898,Ludlow Heights - Bridgnorth,2023-08-14 16:40:00+00:00,transformer,,Temperature,C,25.9
776898,Ludlow Heights - Bridgnorth,2023-08-14 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.12
776898,Ludlow Heights - Bridgnorth,2023-08-14 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.82
776898,Ludlow Heights - Bridgnorth,2023-08-14 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.15
776898,Ludlow Heights - Bridgnorth,2023-08-14 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.68
776898,Ludlow Heights - Bridgnorth,2023-08-14 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.28
776898,Ludlow Heights - Bridgnorth,2023-08-14 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.92
776898,Ludlow Heights - Bridgnorth,2023-08-14 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
776898,Ludlow Heights - Bridgnorth,2023-08-14 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
776898,Ludlow Heights - Bridgnorth,2023-08-14 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
776898,Ludlow Heights - Bridgnorth,2023-08-14 16:40:00+00:00,busbar,,L3 Active Power,kW,20.9
776898,Ludlow Heights - Bridgnorth,2023-08-14 16:40:00+00:00,busbar,,L2 Active Power,kW,14.26
776898,Ludlow Heights - Bridgnorth,2023-08-14 16:40:00+00:00,busbar,,L1 Active Power,kW,24.31
776898,Ludlow Heights - Bridgnorth,2023-08-14 16:40:00+00:00,busbar,,N Current (RMS),A,59.7
776898,Ludlow Heights - Bridgnorth,2023-08-14 16:40:00+00:00,busbar,,L3 Current (RMS),A,91.2
776898,Ludlow Heights - Bridgnorth,2023-08-14 16:40:00+00:00,busbar,,L2 Current (RMS),A,64.5
776898,Ludlow Heights - Bridgnorth,2023-08-14 16:40:00+00:00,busbar,,L1 Current (RMS),A,104.7
776898,Ludlow Heights - Bridgnorth,2023-08-14 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.1
776898,Ludlow Heights - Bridgnorth,2023-08-14 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.52
776898,Ludlow Heights - Bridgnorth,2023-08-14 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.7
776898,Ludlow Heights - Bridgnorth,2023-08-14 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.97
776898,Ludlow Heights - Bridgnorth,2023-08-14 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.21
776898,Ludlow Heights - Bridgnorth,2023-08-14 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.31
776898,Ludlow Heights - Bridgnorth,2023-08-14 16:30:00+00:00,feeder,5.0,N Current (RMS),A,16.9
776898,Ludlow Heights - Bridgnorth,2023-08-14 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,4.8
776898,Ludlow Heights - Bridgnorth,2023-08-14 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,15.9
776898,Ludlow Heights - Bridgnorth,2023-08-14 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,15.3
776898,Ludlow Heights - Bridgnorth,2023-08-14 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
776898,Ludlow Heights - Bridgnorth,2023-08-14 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
776898,Ludlow Heights - Bridgnorth,2023-08-14 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
776898,Ludlow Heights - Bridgnorth,2023-08-14 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.72
776898,Ludlow Heights - Bridgnorth,2023-08-14 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.72
776898,Ludlow Heights - Bridgnorth,2023-08-14 16:30:00+00:00,feeder,4.0,N Current (RMS),A,17.1
776898,Ludlow Heights - Bridgnorth,2023-08-14 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,29.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,23.2
776898,Ludlow Heights - Bridgnorth,2023-08-14 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,37.3
776898,Ludlow Heights - Bridgnorth,2023-08-14 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-14 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
776898,Ludlow Heights - Bridgnorth,2023-08-14 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-14 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-14 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.27
776898,Ludlow Heights - Bridgnorth,2023-08-14 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-14 16:30:00+00:00,feeder,3.0,N Current (RMS),A,2.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,1.7
776898,Ludlow Heights - Bridgnorth,2023-08-14 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776898,Ludlow Heights - Bridgnorth,2023-08-14 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
776898,Ludlow Heights - Bridgnorth,2023-08-14 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
776898,Ludlow Heights - Bridgnorth,2023-08-14 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,15.83
776898,Ludlow Heights - Bridgnorth,2023-08-14 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.59
776898,Ludlow Heights - Bridgnorth,2023-08-14 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.08
776898,Ludlow Heights - Bridgnorth,2023-08-14 16:30:00+00:00,feeder,1.0,N Current (RMS),A,36.5
776898,Ludlow Heights - Bridgnorth,2023-08-14 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,67.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,38.4
776898,Ludlow Heights - Bridgnorth,2023-08-14 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,32.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 16:30:00+00:00,transformer,,Temperature,C,26.3
776898,Ludlow Heights - Bridgnorth,2023-08-14 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.06
776898,Ludlow Heights - Bridgnorth,2023-08-14 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.42
776898,Ludlow Heights - Bridgnorth,2023-08-14 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.1
776898,Ludlow Heights - Bridgnorth,2023-08-14 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.18
776898,Ludlow Heights - Bridgnorth,2023-08-14 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.25
776898,Ludlow Heights - Bridgnorth,2023-08-14 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.82
776898,Ludlow Heights - Bridgnorth,2023-08-14 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
776898,Ludlow Heights - Bridgnorth,2023-08-14 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
776898,Ludlow Heights - Bridgnorth,2023-08-14 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
776898,Ludlow Heights - Bridgnorth,2023-08-14 16:30:00+00:00,busbar,,L3 Active Power,kW,23.51
776898,Ludlow Heights - Bridgnorth,2023-08-14 16:30:00+00:00,busbar,,L2 Active Power,kW,17.08
776898,Ludlow Heights - Bridgnorth,2023-08-14 16:30:00+00:00,busbar,,L1 Active Power,kW,19.12
776898,Ludlow Heights - Bridgnorth,2023-08-14 16:30:00+00:00,busbar,,N Current (RMS),A,45.5
776898,Ludlow Heights - Bridgnorth,2023-08-14 16:30:00+00:00,busbar,,L3 Current (RMS),A,100.7
776898,Ludlow Heights - Bridgnorth,2023-08-14 16:30:00+00:00,busbar,,L2 Current (RMS),A,76.8
776898,Ludlow Heights - Bridgnorth,2023-08-14 16:30:00+00:00,busbar,,L1 Current (RMS),A,83.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.1
776898,Ludlow Heights - Bridgnorth,2023-08-14 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.39
776898,Ludlow Heights - Bridgnorth,2023-08-14 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.35
776898,Ludlow Heights - Bridgnorth,2023-08-14 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.8
776898,Ludlow Heights - Bridgnorth,2023-08-14 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.12
776898,Ludlow Heights - Bridgnorth,2023-08-14 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.62
776898,Ludlow Heights - Bridgnorth,2023-08-14 16:20:00+00:00,feeder,5.0,N Current (RMS),A,17.8
776898,Ludlow Heights - Bridgnorth,2023-08-14 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.9
776898,Ludlow Heights - Bridgnorth,2023-08-14 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,19.2
776898,Ludlow Heights - Bridgnorth,2023-08-14 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,15.9
776898,Ludlow Heights - Bridgnorth,2023-08-14 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
776898,Ludlow Heights - Bridgnorth,2023-08-14 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
776898,Ludlow Heights - Bridgnorth,2023-08-14 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
776898,Ludlow Heights - Bridgnorth,2023-08-14 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.79
776898,Ludlow Heights - Bridgnorth,2023-08-14 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.94
776898,Ludlow Heights - Bridgnorth,2023-08-14 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.38
776898,Ludlow Heights - Bridgnorth,2023-08-14 16:20:00+00:00,feeder,4.0,N Current (RMS),A,18.3
776898,Ludlow Heights - Bridgnorth,2023-08-14 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,22.7
776898,Ludlow Heights - Bridgnorth,2023-08-14 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,19.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,36.5
776898,Ludlow Heights - Bridgnorth,2023-08-14 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-14 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-14 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-14 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.44
776898,Ludlow Heights - Bridgnorth,2023-08-14 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-14 16:20:00+00:00,feeder,3.0,N Current (RMS),A,1.7
776898,Ludlow Heights - Bridgnorth,2023-08-14 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-14 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
776898,Ludlow Heights - Bridgnorth,2023-08-14 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
776898,Ludlow Heights - Bridgnorth,2023-08-14 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
776898,Ludlow Heights - Bridgnorth,2023-08-14 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,13.34
776898,Ludlow Heights - Bridgnorth,2023-08-14 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.98
776898,Ludlow Heights - Bridgnorth,2023-08-14 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.54
776898,Ludlow Heights - Bridgnorth,2023-08-14 16:20:00+00:00,feeder,1.0,N Current (RMS),A,27.1
776898,Ludlow Heights - Bridgnorth,2023-08-14 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,57.8
776898,Ludlow Heights - Bridgnorth,2023-08-14 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,43.7
776898,Ludlow Heights - Bridgnorth,2023-08-14 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,33.9
776898,Ludlow Heights - Bridgnorth,2023-08-14 16:20:00+00:00,transformer,,Temperature,C,26.5
776898,Ludlow Heights - Bridgnorth,2023-08-14 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.09
776898,Ludlow Heights - Bridgnorth,2023-08-14 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.59
776898,Ludlow Heights - Bridgnorth,2023-08-14 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.07
776898,Ludlow Heights - Bridgnorth,2023-08-14 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.28
776898,Ludlow Heights - Bridgnorth,2023-08-14 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.24
776898,Ludlow Heights - Bridgnorth,2023-08-14 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.12
776898,Ludlow Heights - Bridgnorth,2023-08-14 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
776898,Ludlow Heights - Bridgnorth,2023-08-14 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
776898,Ludlow Heights - Bridgnorth,2023-08-14 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
776898,Ludlow Heights - Bridgnorth,2023-08-14 16:20:00+00:00,busbar,,L3 Active Power,kW,18.91
776898,Ludlow Heights - Bridgnorth,2023-08-14 16:20:00+00:00,busbar,,L2 Active Power,kW,18.48
776898,Ludlow Heights - Bridgnorth,2023-08-14 16:20:00+00:00,busbar,,L1 Active Power,kW,19.56
776898,Ludlow Heights - Bridgnorth,2023-08-14 16:20:00+00:00,busbar,,N Current (RMS),A,41.4
776898,Ludlow Heights - Bridgnorth,2023-08-14 16:20:00+00:00,busbar,,L3 Current (RMS),A,82.1
776898,Ludlow Heights - Bridgnorth,2023-08-14 16:20:00+00:00,busbar,,L2 Current (RMS),A,81.3
776898,Ludlow Heights - Bridgnorth,2023-08-14 16:20:00+00:00,busbar,,L1 Current (RMS),A,85.3
776898,Ludlow Heights - Bridgnorth,2023-08-14 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.12
776898,Ludlow Heights - Bridgnorth,2023-08-14 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.21
776898,Ludlow Heights - Bridgnorth,2023-08-14 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.12
776898,Ludlow Heights - Bridgnorth,2023-08-14 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.65
776898,Ludlow Heights - Bridgnorth,2023-08-14 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.52
776898,Ludlow Heights - Bridgnorth,2023-08-14 16:10:00+00:00,feeder,5.0,N Current (RMS),A,15.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.1
776898,Ludlow Heights - Bridgnorth,2023-08-14 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,18.2
776898,Ludlow Heights - Bridgnorth,2023-08-14 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,8.2
776898,Ludlow Heights - Bridgnorth,2023-08-14 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
776898,Ludlow Heights - Bridgnorth,2023-08-14 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
776898,Ludlow Heights - Bridgnorth,2023-08-14 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
776898,Ludlow Heights - Bridgnorth,2023-08-14 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.95
776898,Ludlow Heights - Bridgnorth,2023-08-14 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.09
776898,Ludlow Heights - Bridgnorth,2023-08-14 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.15
776898,Ludlow Heights - Bridgnorth,2023-08-14 16:10:00+00:00,feeder,4.0,N Current (RMS),A,13.4
776898,Ludlow Heights - Bridgnorth,2023-08-14 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,18.3
776898,Ludlow Heights - Bridgnorth,2023-08-14 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,18.4
776898,Ludlow Heights - Bridgnorth,2023-08-14 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,20.1
776898,Ludlow Heights - Bridgnorth,2023-08-14 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-14 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
776898,Ludlow Heights - Bridgnorth,2023-08-14 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-14 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.4
776898,Ludlow Heights - Bridgnorth,2023-08-14 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-14 16:10:00+00:00,feeder,3.0,N Current (RMS),A,1.8
776898,Ludlow Heights - Bridgnorth,2023-08-14 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.1
776898,Ludlow Heights - Bridgnorth,2023-08-14 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
776898,Ludlow Heights - Bridgnorth,2023-08-14 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
776898,Ludlow Heights - Bridgnorth,2023-08-14 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
776898,Ludlow Heights - Bridgnorth,2023-08-14 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.81
776898,Ludlow Heights - Bridgnorth,2023-08-14 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.45
776898,Ludlow Heights - Bridgnorth,2023-08-14 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.61
776898,Ludlow Heights - Bridgnorth,2023-08-14 16:10:00+00:00,feeder,1.0,N Current (RMS),A,23.4
776898,Ludlow Heights - Bridgnorth,2023-08-14 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,46.3
776898,Ludlow Heights - Bridgnorth,2023-08-14 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,41.5
776898,Ludlow Heights - Bridgnorth,2023-08-14 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,43.4
776898,Ludlow Heights - Bridgnorth,2023-08-14 16:10:00+00:00,transformer,,Temperature,C,26.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.04
776898,Ludlow Heights - Bridgnorth,2023-08-14 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.79
776898,Ludlow Heights - Bridgnorth,2023-08-14 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.04
776898,Ludlow Heights - Bridgnorth,2023-08-14 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.32
776898,Ludlow Heights - Bridgnorth,2023-08-14 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.24
776898,Ludlow Heights - Bridgnorth,2023-08-14 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.27
776898,Ludlow Heights - Bridgnorth,2023-08-14 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
776898,Ludlow Heights - Bridgnorth,2023-08-14 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
776898,Ludlow Heights - Bridgnorth,2023-08-14 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
776898,Ludlow Heights - Bridgnorth,2023-08-14 16:10:00+00:00,busbar,,L3 Active Power,kW,15.4
776898,Ludlow Heights - Bridgnorth,2023-08-14 16:10:00+00:00,busbar,,L2 Active Power,kW,17.95
776898,Ludlow Heights - Bridgnorth,2023-08-14 16:10:00+00:00,busbar,,L1 Active Power,kW,15.25
776898,Ludlow Heights - Bridgnorth,2023-08-14 16:10:00+00:00,busbar,,N Current (RMS),A,40.5
776898,Ludlow Heights - Bridgnorth,2023-08-14 16:10:00+00:00,busbar,,L3 Current (RMS),A,66.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 16:10:00+00:00,busbar,,L2 Current (RMS),A,78.5
776898,Ludlow Heights - Bridgnorth,2023-08-14 16:10:00+00:00,busbar,,L1 Current (RMS),A,68.2
776898,Ludlow Heights - Bridgnorth,2023-08-14 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
776898,Ludlow Heights - Bridgnorth,2023-08-14 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
776898,Ludlow Heights - Bridgnorth,2023-08-14 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.25
776898,Ludlow Heights - Bridgnorth,2023-08-14 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.55
776898,Ludlow Heights - Bridgnorth,2023-08-14 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.5
776898,Ludlow Heights - Bridgnorth,2023-08-14 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.4
776898,Ludlow Heights - Bridgnorth,2023-08-14 16:00:00+00:00,feeder,5.0,N Current (RMS),A,25.2
776898,Ludlow Heights - Bridgnorth,2023-08-14 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,28.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,7.4
776898,Ludlow Heights - Bridgnorth,2023-08-14 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
776898,Ludlow Heights - Bridgnorth,2023-08-14 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
776898,Ludlow Heights - Bridgnorth,2023-08-14 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.81
776898,Ludlow Heights - Bridgnorth,2023-08-14 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.48
776898,Ludlow Heights - Bridgnorth,2023-08-14 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.03
776898,Ludlow Heights - Bridgnorth,2023-08-14 16:00:00+00:00,feeder,4.0,N Current (RMS),A,14.4
776898,Ludlow Heights - Bridgnorth,2023-08-14 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,20.2
776898,Ludlow Heights - Bridgnorth,2023-08-14 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,19.7
776898,Ludlow Heights - Bridgnorth,2023-08-14 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-14 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
776898,Ludlow Heights - Bridgnorth,2023-08-14 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-14 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.47
776898,Ludlow Heights - Bridgnorth,2023-08-14 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.06
776898,Ludlow Heights - Bridgnorth,2023-08-14 16:00:00+00:00,feeder,3.0,N Current (RMS),A,1.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.5
776898,Ludlow Heights - Bridgnorth,2023-08-14 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
776898,Ludlow Heights - Bridgnorth,2023-08-14 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
776898,Ludlow Heights - Bridgnorth,2023-08-14 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
776898,Ludlow Heights - Bridgnorth,2023-08-14 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.9
776898,Ludlow Heights - Bridgnorth,2023-08-14 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.2
776898,Ludlow Heights - Bridgnorth,2023-08-14 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,14.29
776898,Ludlow Heights - Bridgnorth,2023-08-14 16:00:00+00:00,feeder,1.0,N Current (RMS),A,32.5
776898,Ludlow Heights - Bridgnorth,2023-08-14 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,46.9
776898,Ludlow Heights - Bridgnorth,2023-08-14 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,48.2
776898,Ludlow Heights - Bridgnorth,2023-08-14 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,61.5
776898,Ludlow Heights - Bridgnorth,2023-08-14 16:00:00+00:00,transformer,,Temperature,C,26.7
776898,Ludlow Heights - Bridgnorth,2023-08-14 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.06
776898,Ludlow Heights - Bridgnorth,2023-08-14 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.53
776898,Ludlow Heights - Bridgnorth,2023-08-14 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.04
776898,Ludlow Heights - Bridgnorth,2023-08-14 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.64
776898,Ludlow Heights - Bridgnorth,2023-08-14 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-14 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.91
776898,Ludlow Heights - Bridgnorth,2023-08-14 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
776898,Ludlow Heights - Bridgnorth,2023-08-14 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
776898,Ludlow Heights - Bridgnorth,2023-08-14 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
776898,Ludlow Heights - Bridgnorth,2023-08-14 16:00:00+00:00,busbar,,L3 Active Power,kW,15.24
776898,Ludlow Heights - Bridgnorth,2023-08-14 16:00:00+00:00,busbar,,L2 Active Power,kW,22.64
776898,Ludlow Heights - Bridgnorth,2023-08-14 16:00:00+00:00,busbar,,L1 Active Power,kW,19.66
776898,Ludlow Heights - Bridgnorth,2023-08-14 16:00:00+00:00,busbar,,N Current (RMS),A,51.8
776898,Ludlow Heights - Bridgnorth,2023-08-14 16:00:00+00:00,busbar,,L3 Current (RMS),A,65.9
776898,Ludlow Heights - Bridgnorth,2023-08-14 16:00:00+00:00,busbar,,L2 Current (RMS),A,97.2
776898,Ludlow Heights - Bridgnorth,2023-08-14 16:00:00+00:00,busbar,,L1 Current (RMS),A,85.4
776898,Ludlow Heights - Bridgnorth,2023-08-14 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
776898,Ludlow Heights - Bridgnorth,2023-08-14 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.27
776898,Ludlow Heights - Bridgnorth,2023-08-14 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.36
776898,Ludlow Heights - Bridgnorth,2023-08-14 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.12
776898,Ludlow Heights - Bridgnorth,2023-08-14 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.13
776898,Ludlow Heights - Bridgnorth,2023-08-14 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.69
776898,Ludlow Heights - Bridgnorth,2023-08-14 15:50:00+00:00,feeder,5.0,N Current (RMS),A,17.2
776898,Ludlow Heights - Bridgnorth,2023-08-14 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,6.8
776898,Ludlow Heights - Bridgnorth,2023-08-14 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,19.1
776898,Ludlow Heights - Bridgnorth,2023-08-14 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,9.1
776898,Ludlow Heights - Bridgnorth,2023-08-14 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
776898,Ludlow Heights - Bridgnorth,2023-08-14 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
776898,Ludlow Heights - Bridgnorth,2023-08-14 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
776898,Ludlow Heights - Bridgnorth,2023-08-14 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.87
776898,Ludlow Heights - Bridgnorth,2023-08-14 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.55
776898,Ludlow Heights - Bridgnorth,2023-08-14 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.29
776898,Ludlow Heights - Bridgnorth,2023-08-14 15:50:00+00:00,feeder,4.0,N Current (RMS),A,16.2
776898,Ludlow Heights - Bridgnorth,2023-08-14 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.2
776898,Ludlow Heights - Bridgnorth,2023-08-14 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,20.8
776898,Ludlow Heights - Bridgnorth,2023-08-14 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.1
776898,Ludlow Heights - Bridgnorth,2023-08-14 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-14 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
776898,Ludlow Heights - Bridgnorth,2023-08-14 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-14 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-14 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.32
776898,Ludlow Heights - Bridgnorth,2023-08-14 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.08
776898,Ludlow Heights - Bridgnorth,2023-08-14 15:50:00+00:00,feeder,3.0,N Current (RMS),A,1.4
776898,Ludlow Heights - Bridgnorth,2023-08-14 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-14 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776898,Ludlow Heights - Bridgnorth,2023-08-14 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
776898,Ludlow Heights - Bridgnorth,2023-08-14 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
776898,Ludlow Heights - Bridgnorth,2023-08-14 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
776898,Ludlow Heights - Bridgnorth,2023-08-14 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,13.12
776898,Ludlow Heights - Bridgnorth,2023-08-14 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.37
776898,Ludlow Heights - Bridgnorth,2023-08-14 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,16.94
776898,Ludlow Heights - Bridgnorth,2023-08-14 15:50:00+00:00,feeder,1.0,N Current (RMS),A,46.1
776898,Ludlow Heights - Bridgnorth,2023-08-14 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,56.1
776898,Ludlow Heights - Bridgnorth,2023-08-14 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,45.2
776898,Ludlow Heights - Bridgnorth,2023-08-14 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,75.3
776898,Ludlow Heights - Bridgnorth,2023-08-14 15:50:00+00:00,transformer,,Temperature,C,26.4
776898,Ludlow Heights - Bridgnorth,2023-08-14 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.14
776898,Ludlow Heights - Bridgnorth,2023-08-14 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.34
776898,Ludlow Heights - Bridgnorth,2023-08-14 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.05
776898,Ludlow Heights - Bridgnorth,2023-08-14 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.47
776898,Ludlow Heights - Bridgnorth,2023-08-14 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.21
776898,Ludlow Heights - Bridgnorth,2023-08-14 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.75
776898,Ludlow Heights - Bridgnorth,2023-08-14 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
776898,Ludlow Heights - Bridgnorth,2023-08-14 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
776898,Ludlow Heights - Bridgnorth,2023-08-14 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
776898,Ludlow Heights - Bridgnorth,2023-08-14 15:50:00+00:00,busbar,,L3 Active Power,kW,18.12
776898,Ludlow Heights - Bridgnorth,2023-08-14 15:50:00+00:00,busbar,,L2 Active Power,kW,19.37
776898,Ludlow Heights - Bridgnorth,2023-08-14 15:50:00+00:00,busbar,,L1 Active Power,kW,20.85
776898,Ludlow Heights - Bridgnorth,2023-08-14 15:50:00+00:00,busbar,,N Current (RMS),A,54.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 15:50:00+00:00,busbar,,L3 Current (RMS),A,77.8
776898,Ludlow Heights - Bridgnorth,2023-08-14 15:50:00+00:00,busbar,,L2 Current (RMS),A,85.4
776898,Ludlow Heights - Bridgnorth,2023-08-14 15:50:00+00:00,busbar,,L1 Current (RMS),A,92.7
776898,Ludlow Heights - Bridgnorth,2023-08-14 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.17
776898,Ludlow Heights - Bridgnorth,2023-08-14 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.24
776898,Ludlow Heights - Bridgnorth,2023-08-14 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.34
776898,Ludlow Heights - Bridgnorth,2023-08-14 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.56
776898,Ludlow Heights - Bridgnorth,2023-08-14 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.59
776898,Ludlow Heights - Bridgnorth,2023-08-14 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.62
776898,Ludlow Heights - Bridgnorth,2023-08-14 15:40:00+00:00,feeder,5.0,N Current (RMS),A,14.5
776898,Ludlow Heights - Bridgnorth,2023-08-14 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,11.4
776898,Ludlow Heights - Bridgnorth,2023-08-14 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,20.5
776898,Ludlow Heights - Bridgnorth,2023-08-14 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,8.5
776898,Ludlow Heights - Bridgnorth,2023-08-14 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
776898,Ludlow Heights - Bridgnorth,2023-08-14 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
776898,Ludlow Heights - Bridgnorth,2023-08-14 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
776898,Ludlow Heights - Bridgnorth,2023-08-14 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.97
776898,Ludlow Heights - Bridgnorth,2023-08-14 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.16
776898,Ludlow Heights - Bridgnorth,2023-08-14 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.41
776898,Ludlow Heights - Bridgnorth,2023-08-14 15:40:00+00:00,feeder,4.0,N Current (RMS),A,14.4
776898,Ludlow Heights - Bridgnorth,2023-08-14 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.4
776898,Ludlow Heights - Bridgnorth,2023-08-14 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-14 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
776898,Ludlow Heights - Bridgnorth,2023-08-14 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-14 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-14 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.49
776898,Ludlow Heights - Bridgnorth,2023-08-14 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.09
776898,Ludlow Heights - Bridgnorth,2023-08-14 15:40:00+00:00,feeder,3.0,N Current (RMS),A,1.4
776898,Ludlow Heights - Bridgnorth,2023-08-14 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776898,Ludlow Heights - Bridgnorth,2023-08-14 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
776898,Ludlow Heights - Bridgnorth,2023-08-14 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
776898,Ludlow Heights - Bridgnorth,2023-08-14 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
776898,Ludlow Heights - Bridgnorth,2023-08-14 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.29
776898,Ludlow Heights - Bridgnorth,2023-08-14 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.28
