Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776898,Ludlow Heights - Bridgnorth,2023-08-14 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,17.17
776898,Ludlow Heights - Bridgnorth,2023-08-14 15:40:00+00:00,feeder,1.0,N Current (RMS),A,53.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,37.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,48.8
776898,Ludlow Heights - Bridgnorth,2023-08-14 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,78.9
776898,Ludlow Heights - Bridgnorth,2023-08-14 15:40:00+00:00,transformer,,Temperature,C,26.2
776898,Ludlow Heights - Bridgnorth,2023-08-14 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.16
776898,Ludlow Heights - Bridgnorth,2023-08-14 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.02
776898,Ludlow Heights - Bridgnorth,2023-08-14 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.04
776898,Ludlow Heights - Bridgnorth,2023-08-14 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.06
776898,Ludlow Heights - Bridgnorth,2023-08-14 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.27
776898,Ludlow Heights - Bridgnorth,2023-08-14 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.47
776898,Ludlow Heights - Bridgnorth,2023-08-14 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
776898,Ludlow Heights - Bridgnorth,2023-08-14 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
776898,Ludlow Heights - Bridgnorth,2023-08-14 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
776898,Ludlow Heights - Bridgnorth,2023-08-14 15:40:00+00:00,busbar,,L3 Active Power,kW,14.84
776898,Ludlow Heights - Bridgnorth,2023-08-14 15:40:00+00:00,busbar,,L2 Active Power,kW,19.52
776898,Ludlow Heights - Bridgnorth,2023-08-14 15:40:00+00:00,busbar,,L1 Active Power,kW,21.11
776898,Ludlow Heights - Bridgnorth,2023-08-14 15:40:00+00:00,busbar,,N Current (RMS),A,58.5
776898,Ludlow Heights - Bridgnorth,2023-08-14 15:40:00+00:00,busbar,,L3 Current (RMS),A,65.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 15:40:00+00:00,busbar,,L2 Current (RMS),A,84.3
776898,Ludlow Heights - Bridgnorth,2023-08-14 15:40:00+00:00,busbar,,L1 Current (RMS),A,95.7
776898,Ludlow Heights - Bridgnorth,2023-08-14 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.17
776898,Ludlow Heights - Bridgnorth,2023-08-14 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.39
776898,Ludlow Heights - Bridgnorth,2023-08-14 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.22
776898,Ludlow Heights - Bridgnorth,2023-08-14 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.86
776898,Ludlow Heights - Bridgnorth,2023-08-14 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.34
776898,Ludlow Heights - Bridgnorth,2023-08-14 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.02
776898,Ludlow Heights - Bridgnorth,2023-08-14 15:30:00+00:00,feeder,5.0,N Current (RMS),A,22.2
776898,Ludlow Heights - Bridgnorth,2023-08-14 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,4.5
776898,Ludlow Heights - Bridgnorth,2023-08-14 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,25.8
776898,Ludlow Heights - Bridgnorth,2023-08-14 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,10.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
776898,Ludlow Heights - Bridgnorth,2023-08-14 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
776898,Ludlow Heights - Bridgnorth,2023-08-14 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
776898,Ludlow Heights - Bridgnorth,2023-08-14 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.55
776898,Ludlow Heights - Bridgnorth,2023-08-14 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.91
776898,Ludlow Heights - Bridgnorth,2023-08-14 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.14
776898,Ludlow Heights - Bridgnorth,2023-08-14 15:30:00+00:00,feeder,4.0,N Current (RMS),A,17.8
776898,Ludlow Heights - Bridgnorth,2023-08-14 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,21.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,21.8
776898,Ludlow Heights - Bridgnorth,2023-08-14 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,16.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-14 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
776898,Ludlow Heights - Bridgnorth,2023-08-14 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-14 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.44
776898,Ludlow Heights - Bridgnorth,2023-08-14 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-14 15:30:00+00:00,feeder,3.0,N Current (RMS),A,1.7
776898,Ludlow Heights - Bridgnorth,2023-08-14 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.4
776898,Ludlow Heights - Bridgnorth,2023-08-14 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
776898,Ludlow Heights - Bridgnorth,2023-08-14 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
776898,Ludlow Heights - Bridgnorth,2023-08-14 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
776898,Ludlow Heights - Bridgnorth,2023-08-14 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.65
776898,Ludlow Heights - Bridgnorth,2023-08-14 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.16
776898,Ludlow Heights - Bridgnorth,2023-08-14 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.84
776898,Ludlow Heights - Bridgnorth,2023-08-14 15:30:00+00:00,feeder,1.0,N Current (RMS),A,28.7
776898,Ludlow Heights - Bridgnorth,2023-08-14 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,33.5
776898,Ludlow Heights - Bridgnorth,2023-08-14 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,39.9
776898,Ludlow Heights - Bridgnorth,2023-08-14 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,43.4
776898,Ludlow Heights - Bridgnorth,2023-08-14 15:30:00+00:00,transformer,,Temperature,C,26.5
776898,Ludlow Heights - Bridgnorth,2023-08-14 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.12
776898,Ludlow Heights - Bridgnorth,2023-08-14 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.86
776898,Ludlow Heights - Bridgnorth,2023-08-14 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.02
776898,Ludlow Heights - Bridgnorth,2023-08-14 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.86
776898,Ludlow Heights - Bridgnorth,2023-08-14 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.27
776898,Ludlow Heights - Bridgnorth,2023-08-14 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.61
776898,Ludlow Heights - Bridgnorth,2023-08-14 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
776898,Ludlow Heights - Bridgnorth,2023-08-14 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
776898,Ludlow Heights - Bridgnorth,2023-08-14 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
776898,Ludlow Heights - Bridgnorth,2023-08-14 15:30:00+00:00,busbar,,L3 Active Power,kW,13.07
776898,Ludlow Heights - Bridgnorth,2023-08-14 15:30:00+00:00,busbar,,L2 Active Power,kW,19.86
776898,Ludlow Heights - Bridgnorth,2023-08-14 15:30:00+00:00,busbar,,L1 Active Power,kW,14.96
776898,Ludlow Heights - Bridgnorth,2023-08-14 15:30:00+00:00,busbar,,N Current (RMS),A,48.9
776898,Ludlow Heights - Bridgnorth,2023-08-14 15:30:00+00:00,busbar,,L3 Current (RMS),A,57.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 15:30:00+00:00,busbar,,L2 Current (RMS),A,85.5
776898,Ludlow Heights - Bridgnorth,2023-08-14 15:30:00+00:00,busbar,,L1 Current (RMS),A,66.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.17
776898,Ludlow Heights - Bridgnorth,2023-08-14 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.38
776898,Ludlow Heights - Bridgnorth,2023-08-14 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.3
776898,Ludlow Heights - Bridgnorth,2023-08-14 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.72
776898,Ludlow Heights - Bridgnorth,2023-08-14 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.3
776898,Ludlow Heights - Bridgnorth,2023-08-14 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.74
776898,Ludlow Heights - Bridgnorth,2023-08-14 15:20:00+00:00,feeder,5.0,N Current (RMS),A,12.2
776898,Ludlow Heights - Bridgnorth,2023-08-14 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.3
776898,Ludlow Heights - Bridgnorth,2023-08-14 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,15.2
776898,Ludlow Heights - Bridgnorth,2023-08-14 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,9.3
776898,Ludlow Heights - Bridgnorth,2023-08-14 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
776898,Ludlow Heights - Bridgnorth,2023-08-14 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
776898,Ludlow Heights - Bridgnorth,2023-08-14 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
776898,Ludlow Heights - Bridgnorth,2023-08-14 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.47
776898,Ludlow Heights - Bridgnorth,2023-08-14 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.96
776898,Ludlow Heights - Bridgnorth,2023-08-14 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.21
776898,Ludlow Heights - Bridgnorth,2023-08-14 15:20:00+00:00,feeder,4.0,N Current (RMS),A,17.2
776898,Ludlow Heights - Bridgnorth,2023-08-14 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,24.4
776898,Ludlow Heights - Bridgnorth,2023-08-14 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,21.9
776898,Ludlow Heights - Bridgnorth,2023-08-14 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,15.7
776898,Ludlow Heights - Bridgnorth,2023-08-14 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-14 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
776898,Ludlow Heights - Bridgnorth,2023-08-14 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-14 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-14 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.42
776898,Ludlow Heights - Bridgnorth,2023-08-14 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-14 15:20:00+00:00,feeder,3.0,N Current (RMS),A,1.4
776898,Ludlow Heights - Bridgnorth,2023-08-14 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-14 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776898,Ludlow Heights - Bridgnorth,2023-08-14 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
776898,Ludlow Heights - Bridgnorth,2023-08-14 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
776898,Ludlow Heights - Bridgnorth,2023-08-14 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.9
776898,Ludlow Heights - Bridgnorth,2023-08-14 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.92
776898,Ludlow Heights - Bridgnorth,2023-08-14 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.85
776898,Ludlow Heights - Bridgnorth,2023-08-14 15:20:00+00:00,feeder,1.0,N Current (RMS),A,27.2
776898,Ludlow Heights - Bridgnorth,2023-08-14 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,34.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,38.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,43.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 15:20:00+00:00,transformer,,Temperature,C,27.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.12
776898,Ludlow Heights - Bridgnorth,2023-08-14 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.85
776898,Ludlow Heights - Bridgnorth,2023-08-14 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.02
776898,Ludlow Heights - Bridgnorth,2023-08-14 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.08
776898,Ludlow Heights - Bridgnorth,2023-08-14 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-14 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.68
776898,Ludlow Heights - Bridgnorth,2023-08-14 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
776898,Ludlow Heights - Bridgnorth,2023-08-14 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
776898,Ludlow Heights - Bridgnorth,2023-08-14 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
776898,Ludlow Heights - Bridgnorth,2023-08-14 15:20:00+00:00,busbar,,L3 Active Power,kW,14.11
776898,Ludlow Heights - Bridgnorth,2023-08-14 15:20:00+00:00,busbar,,L2 Active Power,kW,17.59
776898,Ludlow Heights - Bridgnorth,2023-08-14 15:20:00+00:00,busbar,,L1 Active Power,kW,14.75
776898,Ludlow Heights - Bridgnorth,2023-08-14 15:20:00+00:00,busbar,,N Current (RMS),A,42.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 15:20:00+00:00,busbar,,L3 Current (RMS),A,61.4
776898,Ludlow Heights - Bridgnorth,2023-08-14 15:20:00+00:00,busbar,,L2 Current (RMS),A,75.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 15:20:00+00:00,busbar,,L1 Current (RMS),A,65.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-14 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-14 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.13
776898,Ludlow Heights - Bridgnorth,2023-08-14 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.97
776898,Ludlow Heights - Bridgnorth,2023-08-14 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.28
776898,Ludlow Heights - Bridgnorth,2023-08-14 15:10:00+00:00,feeder,5.0,N Current (RMS),A,13.2
776898,Ludlow Heights - Bridgnorth,2023-08-14 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,6.5
776898,Ludlow Heights - Bridgnorth,2023-08-14 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,13.5
776898,Ludlow Heights - Bridgnorth,2023-08-14 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,11.9
776898,Ludlow Heights - Bridgnorth,2023-08-14 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
776898,Ludlow Heights - Bridgnorth,2023-08-14 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
776898,Ludlow Heights - Bridgnorth,2023-08-14 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
776898,Ludlow Heights - Bridgnorth,2023-08-14 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.64
776898,Ludlow Heights - Bridgnorth,2023-08-14 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.22
776898,Ludlow Heights - Bridgnorth,2023-08-14 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.95
776898,Ludlow Heights - Bridgnorth,2023-08-14 15:10:00+00:00,feeder,4.0,N Current (RMS),A,15.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,25.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,26.9
776898,Ludlow Heights - Bridgnorth,2023-08-14 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,21.8
776898,Ludlow Heights - Bridgnorth,2023-08-14 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-14 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
776898,Ludlow Heights - Bridgnorth,2023-08-14 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.36
776898,Ludlow Heights - Bridgnorth,2023-08-14 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-14 15:10:00+00:00,feeder,3.0,N Current (RMS),A,1.5
776898,Ludlow Heights - Bridgnorth,2023-08-14 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,1.9
776898,Ludlow Heights - Bridgnorth,2023-08-14 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
776898,Ludlow Heights - Bridgnorth,2023-08-14 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
776898,Ludlow Heights - Bridgnorth,2023-08-14 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
776898,Ludlow Heights - Bridgnorth,2023-08-14 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.57
776898,Ludlow Heights - Bridgnorth,2023-08-14 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.41
776898,Ludlow Heights - Bridgnorth,2023-08-14 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.39
776898,Ludlow Heights - Bridgnorth,2023-08-14 15:10:00+00:00,feeder,1.0,N Current (RMS),A,21.2
776898,Ludlow Heights - Bridgnorth,2023-08-14 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,34.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,32.9
776898,Ludlow Heights - Bridgnorth,2023-08-14 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,29.1
776898,Ludlow Heights - Bridgnorth,2023-08-14 15:10:00+00:00,transformer,,Temperature,C,27.3
776898,Ludlow Heights - Bridgnorth,2023-08-14 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.18
776898,Ludlow Heights - Bridgnorth,2023-08-14 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.7
776898,Ludlow Heights - Bridgnorth,2023-08-14 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.04
776898,Ludlow Heights - Bridgnorth,2023-08-14 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.98
776898,Ludlow Heights - Bridgnorth,2023-08-14 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.21
776898,Ludlow Heights - Bridgnorth,2023-08-14 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.5
776898,Ludlow Heights - Bridgnorth,2023-08-14 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
776898,Ludlow Heights - Bridgnorth,2023-08-14 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
776898,Ludlow Heights - Bridgnorth,2023-08-14 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
776898,Ludlow Heights - Bridgnorth,2023-08-14 15:10:00+00:00,busbar,,L3 Active Power,kW,14.33
776898,Ludlow Heights - Bridgnorth,2023-08-14 15:10:00+00:00,busbar,,L2 Active Power,kW,16.96
776898,Ludlow Heights - Bridgnorth,2023-08-14 15:10:00+00:00,busbar,,L1 Active Power,kW,13.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 15:10:00+00:00,busbar,,N Current (RMS),A,39.4
776898,Ludlow Heights - Bridgnorth,2023-08-14 15:10:00+00:00,busbar,,L3 Current (RMS),A,63.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 15:10:00+00:00,busbar,,L2 Current (RMS),A,73.5
776898,Ludlow Heights - Bridgnorth,2023-08-14 15:10:00+00:00,busbar,,L1 Current (RMS),A,59.8
776898,Ludlow Heights - Bridgnorth,2023-08-14 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
776898,Ludlow Heights - Bridgnorth,2023-08-14 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.57
776898,Ludlow Heights - Bridgnorth,2023-08-14 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.44
776898,Ludlow Heights - Bridgnorth,2023-08-14 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.53
776898,Ludlow Heights - Bridgnorth,2023-08-14 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.56
776898,Ludlow Heights - Bridgnorth,2023-08-14 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.45
776898,Ludlow Heights - Bridgnorth,2023-08-14 15:00:00+00:00,feeder,5.0,N Current (RMS),A,17.3
776898,Ludlow Heights - Bridgnorth,2023-08-14 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,16.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,12.8
776898,Ludlow Heights - Bridgnorth,2023-08-14 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
776898,Ludlow Heights - Bridgnorth,2023-08-14 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
776898,Ludlow Heights - Bridgnorth,2023-08-14 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
776898,Ludlow Heights - Bridgnorth,2023-08-14 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.78
776898,Ludlow Heights - Bridgnorth,2023-08-14 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.83
776898,Ludlow Heights - Bridgnorth,2023-08-14 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.8
776898,Ludlow Heights - Bridgnorth,2023-08-14 15:00:00+00:00,feeder,4.0,N Current (RMS),A,16.9
776898,Ludlow Heights - Bridgnorth,2023-08-14 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,25.3
776898,Ludlow Heights - Bridgnorth,2023-08-14 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.7
776898,Ludlow Heights - Bridgnorth,2023-08-14 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,14.3
776898,Ludlow Heights - Bridgnorth,2023-08-14 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-14 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
776898,Ludlow Heights - Bridgnorth,2023-08-14 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-14 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-14 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.35
776898,Ludlow Heights - Bridgnorth,2023-08-14 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-14 15:00:00+00:00,feeder,3.0,N Current (RMS),A,1.5
776898,Ludlow Heights - Bridgnorth,2023-08-14 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,1.9
776898,Ludlow Heights - Bridgnorth,2023-08-14 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
776898,Ludlow Heights - Bridgnorth,2023-08-14 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
776898,Ludlow Heights - Bridgnorth,2023-08-14 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
776898,Ludlow Heights - Bridgnorth,2023-08-14 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.97
776898,Ludlow Heights - Bridgnorth,2023-08-14 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.5
776898,Ludlow Heights - Bridgnorth,2023-08-14 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.2
776898,Ludlow Heights - Bridgnorth,2023-08-14 15:00:00+00:00,feeder,1.0,N Current (RMS),A,21.3
776898,Ludlow Heights - Bridgnorth,2023-08-14 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.2
776898,Ludlow Heights - Bridgnorth,2023-08-14 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,29.2
776898,Ludlow Heights - Bridgnorth,2023-08-14 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.4
776898,Ludlow Heights - Bridgnorth,2023-08-14 15:00:00+00:00,transformer,,Temperature,C,27.5
776898,Ludlow Heights - Bridgnorth,2023-08-14 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.12
776898,Ludlow Heights - Bridgnorth,2023-08-14 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.53
776898,Ludlow Heights - Bridgnorth,2023-08-14 15:00:00+00:00,busbar,,L2 Voltage THD,%,1.99
776898,Ludlow Heights - Bridgnorth,2023-08-14 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.79
776898,Ludlow Heights - Bridgnorth,2023-08-14 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.13
776898,Ludlow Heights - Bridgnorth,2023-08-14 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.21
776898,Ludlow Heights - Bridgnorth,2023-08-14 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
776898,Ludlow Heights - Bridgnorth,2023-08-14 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
776898,Ludlow Heights - Bridgnorth,2023-08-14 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 15:00:00+00:00,busbar,,L3 Active Power,kW,11.31
776898,Ludlow Heights - Bridgnorth,2023-08-14 15:00:00+00:00,busbar,,L2 Active Power,kW,13.24
776898,Ludlow Heights - Bridgnorth,2023-08-14 15:00:00+00:00,busbar,,L1 Active Power,kW,10.43
776898,Ludlow Heights - Bridgnorth,2023-08-14 15:00:00+00:00,busbar,,N Current (RMS),A,37.5
776898,Ludlow Heights - Bridgnorth,2023-08-14 15:00:00+00:00,busbar,,L3 Current (RMS),A,50.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 15:00:00+00:00,busbar,,L2 Current (RMS),A,59.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 15:00:00+00:00,busbar,,L1 Current (RMS),A,47.4
776898,Ludlow Heights - Bridgnorth,2023-08-14 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.13
776898,Ludlow Heights - Bridgnorth,2023-08-14 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
776898,Ludlow Heights - Bridgnorth,2023-08-14 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.24
776898,Ludlow Heights - Bridgnorth,2023-08-14 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.73
776898,Ludlow Heights - Bridgnorth,2023-08-14 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.3
776898,Ludlow Heights - Bridgnorth,2023-08-14 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.26
776898,Ludlow Heights - Bridgnorth,2023-08-14 14:50:00+00:00,feeder,5.0,N Current (RMS),A,9.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.4
776898,Ludlow Heights - Bridgnorth,2023-08-14 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,5.1
776898,Ludlow Heights - Bridgnorth,2023-08-14 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,7.8
776898,Ludlow Heights - Bridgnorth,2023-08-14 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
776898,Ludlow Heights - Bridgnorth,2023-08-14 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
776898,Ludlow Heights - Bridgnorth,2023-08-14 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
776898,Ludlow Heights - Bridgnorth,2023-08-14 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.58
776898,Ludlow Heights - Bridgnorth,2023-08-14 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.82
776898,Ludlow Heights - Bridgnorth,2023-08-14 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.32
776898,Ludlow Heights - Bridgnorth,2023-08-14 14:50:00+00:00,feeder,4.0,N Current (RMS),A,17.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,24.9
776898,Ludlow Heights - Bridgnorth,2023-08-14 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-14 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
776898,Ludlow Heights - Bridgnorth,2023-08-14 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-14 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-14 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.35
776898,Ludlow Heights - Bridgnorth,2023-08-14 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-14 14:50:00+00:00,feeder,3.0,N Current (RMS),A,2.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,1.9
776898,Ludlow Heights - Bridgnorth,2023-08-14 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
776898,Ludlow Heights - Bridgnorth,2023-08-14 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
776898,Ludlow Heights - Bridgnorth,2023-08-14 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
776898,Ludlow Heights - Bridgnorth,2023-08-14 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.65
776898,Ludlow Heights - Bridgnorth,2023-08-14 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.8
776898,Ludlow Heights - Bridgnorth,2023-08-14 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 14:50:00+00:00,feeder,1.0,N Current (RMS),A,21.2
776898,Ludlow Heights - Bridgnorth,2023-08-14 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,30.1
776898,Ludlow Heights - Bridgnorth,2023-08-14 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,31.2
776898,Ludlow Heights - Bridgnorth,2023-08-14 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,25.7
776898,Ludlow Heights - Bridgnorth,2023-08-14 14:50:00+00:00,transformer,,Temperature,C,27.1
776898,Ludlow Heights - Bridgnorth,2023-08-14 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.04
776898,Ludlow Heights - Bridgnorth,2023-08-14 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.85
776898,Ludlow Heights - Bridgnorth,2023-08-14 14:50:00+00:00,busbar,,L2 Voltage THD,%,1.91
776898,Ludlow Heights - Bridgnorth,2023-08-14 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.33
776898,Ludlow Heights - Bridgnorth,2023-08-14 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.13
776898,Ludlow Heights - Bridgnorth,2023-08-14 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.71
776898,Ludlow Heights - Bridgnorth,2023-08-14 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
776898,Ludlow Heights - Bridgnorth,2023-08-14 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
776898,Ludlow Heights - Bridgnorth,2023-08-14 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
776898,Ludlow Heights - Bridgnorth,2023-08-14 14:50:00+00:00,busbar,,L3 Active Power,kW,12.99
776898,Ludlow Heights - Bridgnorth,2023-08-14 14:50:00+00:00,busbar,,L2 Active Power,kW,10.27
776898,Ludlow Heights - Bridgnorth,2023-08-14 14:50:00+00:00,busbar,,L1 Active Power,kW,9.15
776898,Ludlow Heights - Bridgnorth,2023-08-14 14:50:00+00:00,busbar,,N Current (RMS),A,36.7
776898,Ludlow Heights - Bridgnorth,2023-08-14 14:50:00+00:00,busbar,,L3 Current (RMS),A,57.8
776898,Ludlow Heights - Bridgnorth,2023-08-14 14:50:00+00:00,busbar,,L2 Current (RMS),A,48.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 14:50:00+00:00,busbar,,L1 Current (RMS),A,43.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.12
776898,Ludlow Heights - Bridgnorth,2023-08-14 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
776898,Ludlow Heights - Bridgnorth,2023-08-14 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
776898,Ludlow Heights - Bridgnorth,2023-08-14 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.93
776898,Ludlow Heights - Bridgnorth,2023-08-14 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.61
776898,Ludlow Heights - Bridgnorth,2023-08-14 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.7
776898,Ludlow Heights - Bridgnorth,2023-08-14 14:40:00+00:00,feeder,5.0,N Current (RMS),A,10.9
776898,Ludlow Heights - Bridgnorth,2023-08-14 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,9.5
776898,Ludlow Heights - Bridgnorth,2023-08-14 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,5.2
776898,Ludlow Heights - Bridgnorth,2023-08-14 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,10.9
776898,Ludlow Heights - Bridgnorth,2023-08-14 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
776898,Ludlow Heights - Bridgnorth,2023-08-14 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
776898,Ludlow Heights - Bridgnorth,2023-08-14 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
776898,Ludlow Heights - Bridgnorth,2023-08-14 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.59
776898,Ludlow Heights - Bridgnorth,2023-08-14 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.35
776898,Ludlow Heights - Bridgnorth,2023-08-14 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.24
776898,Ludlow Heights - Bridgnorth,2023-08-14 14:40:00+00:00,feeder,4.0,N Current (RMS),A,21.9
776898,Ludlow Heights - Bridgnorth,2023-08-14 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,29.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,12.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-14 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
776898,Ludlow Heights - Bridgnorth,2023-08-14 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-14 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776898,Ludlow Heights - Bridgnorth,2023-08-14 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.32
776898,Ludlow Heights - Bridgnorth,2023-08-14 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-14 14:40:00+00:00,feeder,3.0,N Current (RMS),A,1.8
776898,Ludlow Heights - Bridgnorth,2023-08-14 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,1.8
776898,Ludlow Heights - Bridgnorth,2023-08-14 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
776898,Ludlow Heights - Bridgnorth,2023-08-14 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
776898,Ludlow Heights - Bridgnorth,2023-08-14 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
776898,Ludlow Heights - Bridgnorth,2023-08-14 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.74
776898,Ludlow Heights - Bridgnorth,2023-08-14 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.54
776898,Ludlow Heights - Bridgnorth,2023-08-14 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.13
776898,Ludlow Heights - Bridgnorth,2023-08-14 14:40:00+00:00,feeder,1.0,N Current (RMS),A,20.7
776898,Ludlow Heights - Bridgnorth,2023-08-14 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,30.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,30.1
776898,Ludlow Heights - Bridgnorth,2023-08-14 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,24.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 14:40:00+00:00,transformer,,Temperature,C,26.8
776898,Ludlow Heights - Bridgnorth,2023-08-14 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.04
776898,Ludlow Heights - Bridgnorth,2023-08-14 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.82
776898,Ludlow Heights - Bridgnorth,2023-08-14 14:40:00+00:00,busbar,,L2 Voltage THD,%,1.98
776898,Ludlow Heights - Bridgnorth,2023-08-14 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.56
776898,Ludlow Heights - Bridgnorth,2023-08-14 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.16
776898,Ludlow Heights - Bridgnorth,2023-08-14 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.72
776898,Ludlow Heights - Bridgnorth,2023-08-14 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
776898,Ludlow Heights - Bridgnorth,2023-08-14 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
776898,Ludlow Heights - Bridgnorth,2023-08-14 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
776898,Ludlow Heights - Bridgnorth,2023-08-14 14:40:00+00:00,busbar,,L3 Active Power,kW,15.29
776898,Ludlow Heights - Bridgnorth,2023-08-14 14:40:00+00:00,busbar,,L2 Active Power,kW,9.83
776898,Ludlow Heights - Bridgnorth,2023-08-14 14:40:00+00:00,busbar,,L1 Active Power,kW,9.04
776898,Ludlow Heights - Bridgnorth,2023-08-14 14:40:00+00:00,busbar,,N Current (RMS),A,39.8
776898,Ludlow Heights - Bridgnorth,2023-08-14 14:40:00+00:00,busbar,,L3 Current (RMS),A,67.1
776898,Ludlow Heights - Bridgnorth,2023-08-14 14:40:00+00:00,busbar,,L2 Current (RMS),A,47.2
776898,Ludlow Heights - Bridgnorth,2023-08-14 14:40:00+00:00,busbar,,L1 Current (RMS),A,43.2
776898,Ludlow Heights - Bridgnorth,2023-08-14 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.15
776898,Ludlow Heights - Bridgnorth,2023-08-14 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.9
776898,Ludlow Heights - Bridgnorth,2023-08-14 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.1
776898,Ludlow Heights - Bridgnorth,2023-08-14 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.36
776898,Ludlow Heights - Bridgnorth,2023-08-14 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.03
776898,Ludlow Heights - Bridgnorth,2023-08-14 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.52
776898,Ludlow Heights - Bridgnorth,2023-08-14 14:30:00+00:00,feeder,5.0,N Current (RMS),A,11.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,14.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,8.5
776898,Ludlow Heights - Bridgnorth,2023-08-14 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,8.9
776898,Ludlow Heights - Bridgnorth,2023-08-14 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
776898,Ludlow Heights - Bridgnorth,2023-08-14 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
776898,Ludlow Heights - Bridgnorth,2023-08-14 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
776898,Ludlow Heights - Bridgnorth,2023-08-14 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.91
776898,Ludlow Heights - Bridgnorth,2023-08-14 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.68
776898,Ludlow Heights - Bridgnorth,2023-08-14 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.95
776898,Ludlow Heights - Bridgnorth,2023-08-14 14:30:00+00:00,feeder,4.0,N Current (RMS),A,22.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,26.2
776898,Ludlow Heights - Bridgnorth,2023-08-14 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.2
776898,Ludlow Heights - Bridgnorth,2023-08-14 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.4
776898,Ludlow Heights - Bridgnorth,2023-08-14 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-14 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
776898,Ludlow Heights - Bridgnorth,2023-08-14 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-14 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-14 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.4
776898,Ludlow Heights - Bridgnorth,2023-08-14 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-14 14:30:00+00:00,feeder,3.0,N Current (RMS),A,1.8
776898,Ludlow Heights - Bridgnorth,2023-08-14 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.1
776898,Ludlow Heights - Bridgnorth,2023-08-14 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
776898,Ludlow Heights - Bridgnorth,2023-08-14 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
776898,Ludlow Heights - Bridgnorth,2023-08-14 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
776898,Ludlow Heights - Bridgnorth,2023-08-14 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.24
776898,Ludlow Heights - Bridgnorth,2023-08-14 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.38
776898,Ludlow Heights - Bridgnorth,2023-08-14 14:30:00+00:00,feeder,1.0,N Current (RMS),A,26.2
776898,Ludlow Heights - Bridgnorth,2023-08-14 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,29.3
776898,Ludlow Heights - Bridgnorth,2023-08-14 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,32.7
776898,Ludlow Heights - Bridgnorth,2023-08-14 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,25.2
776898,Ludlow Heights - Bridgnorth,2023-08-14 14:30:00+00:00,transformer,,Temperature,C,26.5
776898,Ludlow Heights - Bridgnorth,2023-08-14 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.03
776898,Ludlow Heights - Bridgnorth,2023-08-14 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 14:30:00+00:00,busbar,,L2 Voltage THD,%,1.96
776898,Ludlow Heights - Bridgnorth,2023-08-14 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.52
776898,Ludlow Heights - Bridgnorth,2023-08-14 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.13
776898,Ludlow Heights - Bridgnorth,2023-08-14 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
776898,Ludlow Heights - Bridgnorth,2023-08-14 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
776898,Ludlow Heights - Bridgnorth,2023-08-14 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
776898,Ludlow Heights - Bridgnorth,2023-08-14 14:30:00+00:00,busbar,,L3 Active Power,kW,14.89
776898,Ludlow Heights - Bridgnorth,2023-08-14 14:30:00+00:00,busbar,,L2 Active Power,kW,11.35
776898,Ludlow Heights - Bridgnorth,2023-08-14 14:30:00+00:00,busbar,,L1 Active Power,kW,7.82
776898,Ludlow Heights - Bridgnorth,2023-08-14 14:30:00+00:00,busbar,,N Current (RMS),A,44.8
776898,Ludlow Heights - Bridgnorth,2023-08-14 14:30:00+00:00,busbar,,L3 Current (RMS),A,67.4
776898,Ludlow Heights - Bridgnorth,2023-08-14 14:30:00+00:00,busbar,,L2 Current (RMS),A,53.1
776898,Ludlow Heights - Bridgnorth,2023-08-14 14:30:00+00:00,busbar,,L1 Current (RMS),A,38.8
776898,Ludlow Heights - Bridgnorth,2023-08-14 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
776898,Ludlow Heights - Bridgnorth,2023-08-14 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.67
776898,Ludlow Heights - Bridgnorth,2023-08-14 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.25
776898,Ludlow Heights - Bridgnorth,2023-08-14 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.26
776898,Ludlow Heights - Bridgnorth,2023-08-14 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.22
776898,Ludlow Heights - Bridgnorth,2023-08-14 14:20:00+00:00,feeder,5.0,N Current (RMS),A,12.5
776898,Ludlow Heights - Bridgnorth,2023-08-14 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,18.4
776898,Ludlow Heights - Bridgnorth,2023-08-14 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,9.9
776898,Ludlow Heights - Bridgnorth,2023-08-14 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.5
776898,Ludlow Heights - Bridgnorth,2023-08-14 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
776898,Ludlow Heights - Bridgnorth,2023-08-14 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
776898,Ludlow Heights - Bridgnorth,2023-08-14 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
776898,Ludlow Heights - Bridgnorth,2023-08-14 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.19
776898,Ludlow Heights - Bridgnorth,2023-08-14 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.7
776898,Ludlow Heights - Bridgnorth,2023-08-14 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.56
776898,Ludlow Heights - Bridgnorth,2023-08-14 14:20:00+00:00,feeder,4.0,N Current (RMS),A,18.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,23.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.5
776898,Ludlow Heights - Bridgnorth,2023-08-14 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,8.7
776898,Ludlow Heights - Bridgnorth,2023-08-14 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-14 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-14 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-14 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-14 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.28
776898,Ludlow Heights - Bridgnorth,2023-08-14 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-14 14:20:00+00:00,feeder,3.0,N Current (RMS),A,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-14 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,1.7
776898,Ludlow Heights - Bridgnorth,2023-08-14 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
776898,Ludlow Heights - Bridgnorth,2023-08-14 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
776898,Ludlow Heights - Bridgnorth,2023-08-14 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
776898,Ludlow Heights - Bridgnorth,2023-08-14 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.76
776898,Ludlow Heights - Bridgnorth,2023-08-14 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.82
776898,Ludlow Heights - Bridgnorth,2023-08-14 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.01
776898,Ludlow Heights - Bridgnorth,2023-08-14 14:20:00+00:00,feeder,1.0,N Current (RMS),A,31.2
776898,Ludlow Heights - Bridgnorth,2023-08-14 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,52.1
776898,Ludlow Heights - Bridgnorth,2023-08-14 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,35.2
776898,Ludlow Heights - Bridgnorth,2023-08-14 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,37.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 14:20:00+00:00,transformer,,Temperature,C,26.7
776898,Ludlow Heights - Bridgnorth,2023-08-14 14:20:00+00:00,busbar,,L3 Voltage THD,%,1.86
776898,Ludlow Heights - Bridgnorth,2023-08-14 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.18
776898,Ludlow Heights - Bridgnorth,2023-08-14 14:20:00+00:00,busbar,,L2 Voltage THD,%,1.84
776898,Ludlow Heights - Bridgnorth,2023-08-14 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.12
776898,Ludlow Heights - Bridgnorth,2023-08-14 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.05
776898,Ludlow Heights - Bridgnorth,2023-08-14 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.53
776898,Ludlow Heights - Bridgnorth,2023-08-14 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
776898,Ludlow Heights - Bridgnorth,2023-08-14 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
776898,Ludlow Heights - Bridgnorth,2023-08-14 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
776898,Ludlow Heights - Bridgnorth,2023-08-14 14:20:00+00:00,busbar,,L3 Active Power,kW,21.23
776898,Ludlow Heights - Bridgnorth,2023-08-14 14:20:00+00:00,busbar,,L2 Active Power,kW,12.4
776898,Ludlow Heights - Bridgnorth,2023-08-14 14:20:00+00:00,busbar,,L1 Active Power,kW,10.76
776898,Ludlow Heights - Bridgnorth,2023-08-14 14:20:00+00:00,busbar,,N Current (RMS),A,56.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 14:20:00+00:00,busbar,,L3 Current (RMS),A,93.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 14:20:00+00:00,busbar,,L2 Current (RMS),A,57.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 14:20:00+00:00,busbar,,L1 Current (RMS),A,51.1
776898,Ludlow Heights - Bridgnorth,2023-08-14 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
776898,Ludlow Heights - Bridgnorth,2023-08-14 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.83
776898,Ludlow Heights - Bridgnorth,2023-08-14 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.2
776898,Ludlow Heights - Bridgnorth,2023-08-14 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.73
776898,Ludlow Heights - Bridgnorth,2023-08-14 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.67
776898,Ludlow Heights - Bridgnorth,2023-08-14 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.3
776898,Ludlow Heights - Bridgnorth,2023-08-14 14:10:00+00:00,feeder,5.0,N Current (RMS),A,9.3
776898,Ludlow Heights - Bridgnorth,2023-08-14 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,12.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,6.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,8.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
776898,Ludlow Heights - Bridgnorth,2023-08-14 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
776898,Ludlow Heights - Bridgnorth,2023-08-14 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
776898,Ludlow Heights - Bridgnorth,2023-08-14 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.88
776898,Ludlow Heights - Bridgnorth,2023-08-14 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.36
776898,Ludlow Heights - Bridgnorth,2023-08-14 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.62
