Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776898,Ludlow Heights - Bridgnorth,2023-08-14 14:10:00+00:00,feeder,4.0,N Current (RMS),A,16.4
776898,Ludlow Heights - Bridgnorth,2023-08-14 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,22.2
776898,Ludlow Heights - Bridgnorth,2023-08-14 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.2
776898,Ludlow Heights - Bridgnorth,2023-08-14 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,8.8
776898,Ludlow Heights - Bridgnorth,2023-08-14 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
776898,Ludlow Heights - Bridgnorth,2023-08-14 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-14 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-14 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.43
776898,Ludlow Heights - Bridgnorth,2023-08-14 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-14 14:10:00+00:00,feeder,3.0,N Current (RMS),A,2.1
776898,Ludlow Heights - Bridgnorth,2023-08-14 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-14 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
776898,Ludlow Heights - Bridgnorth,2023-08-14 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
776898,Ludlow Heights - Bridgnorth,2023-08-14 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
776898,Ludlow Heights - Bridgnorth,2023-08-14 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.13
776898,Ludlow Heights - Bridgnorth,2023-08-14 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.94
776898,Ludlow Heights - Bridgnorth,2023-08-14 14:10:00+00:00,feeder,1.0,N Current (RMS),A,27.4
776898,Ludlow Heights - Bridgnorth,2023-08-14 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.7
776898,Ludlow Heights - Bridgnorth,2023-08-14 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,35.3
776898,Ludlow Heights - Bridgnorth,2023-08-14 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,35.9
776898,Ludlow Heights - Bridgnorth,2023-08-14 14:10:00+00:00,transformer,,Temperature,C,27.4
776898,Ludlow Heights - Bridgnorth,2023-08-14 14:10:00+00:00,busbar,,L3 Voltage THD,%,1.96
776898,Ludlow Heights - Bridgnorth,2023-08-14 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.78
776898,Ludlow Heights - Bridgnorth,2023-08-14 14:10:00+00:00,busbar,,L2 Voltage THD,%,1.88
776898,Ludlow Heights - Bridgnorth,2023-08-14 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.63
776898,Ludlow Heights - Bridgnorth,2023-08-14 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.06
776898,Ludlow Heights - Bridgnorth,2023-08-14 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.84
776898,Ludlow Heights - Bridgnorth,2023-08-14 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
776898,Ludlow Heights - Bridgnorth,2023-08-14 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
776898,Ludlow Heights - Bridgnorth,2023-08-14 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
776898,Ludlow Heights - Bridgnorth,2023-08-14 14:10:00+00:00,busbar,,L3 Active Power,kW,11.75
776898,Ludlow Heights - Bridgnorth,2023-08-14 14:10:00+00:00,busbar,,L2 Active Power,kW,11.46
776898,Ludlow Heights - Bridgnorth,2023-08-14 14:10:00+00:00,busbar,,L1 Active Power,kW,10.81
776898,Ludlow Heights - Bridgnorth,2023-08-14 14:10:00+00:00,busbar,,N Current (RMS),A,37.2
776898,Ludlow Heights - Bridgnorth,2023-08-14 14:10:00+00:00,busbar,,L3 Current (RMS),A,53.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 14:10:00+00:00,busbar,,L2 Current (RMS),A,52.8
776898,Ludlow Heights - Bridgnorth,2023-08-14 14:10:00+00:00,busbar,,L1 Current (RMS),A,50.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.08
776898,Ludlow Heights - Bridgnorth,2023-08-14 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.87
776898,Ludlow Heights - Bridgnorth,2023-08-14 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.25
776898,Ludlow Heights - Bridgnorth,2023-08-14 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.56
776898,Ludlow Heights - Bridgnorth,2023-08-14 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.08
776898,Ludlow Heights - Bridgnorth,2023-08-14 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.47
776898,Ludlow Heights - Bridgnorth,2023-08-14 14:00:00+00:00,feeder,5.0,N Current (RMS),A,8.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
776898,Ludlow Heights - Bridgnorth,2023-08-14 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,5.9
776898,Ludlow Heights - Bridgnorth,2023-08-14 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,4.5
776898,Ludlow Heights - Bridgnorth,2023-08-14 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
776898,Ludlow Heights - Bridgnorth,2023-08-14 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
776898,Ludlow Heights - Bridgnorth,2023-08-14 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
776898,Ludlow Heights - Bridgnorth,2023-08-14 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.87
776898,Ludlow Heights - Bridgnorth,2023-08-14 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.92
776898,Ludlow Heights - Bridgnorth,2023-08-14 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.54
776898,Ludlow Heights - Bridgnorth,2023-08-14 14:00:00+00:00,feeder,4.0,N Current (RMS),A,20.8
776898,Ludlow Heights - Bridgnorth,2023-08-14 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,22.3
776898,Ludlow Heights - Bridgnorth,2023-08-14 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.8
776898,Ludlow Heights - Bridgnorth,2023-08-14 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,6.3
776898,Ludlow Heights - Bridgnorth,2023-08-14 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-14 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
776898,Ludlow Heights - Bridgnorth,2023-08-14 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-14 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-14 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.53
776898,Ludlow Heights - Bridgnorth,2023-08-14 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-14 14:00:00+00:00,feeder,3.0,N Current (RMS),A,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-14 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.7
776898,Ludlow Heights - Bridgnorth,2023-08-14 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
776898,Ludlow Heights - Bridgnorth,2023-08-14 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
776898,Ludlow Heights - Bridgnorth,2023-08-14 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
776898,Ludlow Heights - Bridgnorth,2023-08-14 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.3
776898,Ludlow Heights - Bridgnorth,2023-08-14 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.08
776898,Ludlow Heights - Bridgnorth,2023-08-14 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.44
776898,Ludlow Heights - Bridgnorth,2023-08-14 14:00:00+00:00,feeder,1.0,N Current (RMS),A,28.5
776898,Ludlow Heights - Bridgnorth,2023-08-14 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.4
776898,Ludlow Heights - Bridgnorth,2023-08-14 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,40.1
776898,Ludlow Heights - Bridgnorth,2023-08-14 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,33.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 14:00:00+00:00,transformer,,Temperature,C,26.8
776898,Ludlow Heights - Bridgnorth,2023-08-14 14:00:00+00:00,busbar,,L3 Voltage THD,%,1.98
776898,Ludlow Heights - Bridgnorth,2023-08-14 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.04
776898,Ludlow Heights - Bridgnorth,2023-08-14 14:00:00+00:00,busbar,,L2 Voltage THD,%,1.88
776898,Ludlow Heights - Bridgnorth,2023-08-14 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.45
776898,Ludlow Heights - Bridgnorth,2023-08-14 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.09
776898,Ludlow Heights - Bridgnorth,2023-08-14 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.03
776898,Ludlow Heights - Bridgnorth,2023-08-14 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
776898,Ludlow Heights - Bridgnorth,2023-08-14 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
776898,Ludlow Heights - Bridgnorth,2023-08-14 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
776898,Ludlow Heights - Bridgnorth,2023-08-14 14:00:00+00:00,busbar,,L3 Active Power,kW,9.75
776898,Ludlow Heights - Bridgnorth,2023-08-14 14:00:00+00:00,busbar,,L2 Active Power,kW,12.61
776898,Ludlow Heights - Bridgnorth,2023-08-14 14:00:00+00:00,busbar,,L1 Active Power,kW,8.4
776898,Ludlow Heights - Bridgnorth,2023-08-14 14:00:00+00:00,busbar,,N Current (RMS),A,41.7
776898,Ludlow Heights - Bridgnorth,2023-08-14 14:00:00+00:00,busbar,,L3 Current (RMS),A,45.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 14:00:00+00:00,busbar,,L2 Current (RMS),A,57.8
776898,Ludlow Heights - Bridgnorth,2023-08-14 14:00:00+00:00,busbar,,L1 Current (RMS),A,40.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.11
776898,Ludlow Heights - Bridgnorth,2023-08-14 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.33
776898,Ludlow Heights - Bridgnorth,2023-08-14 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.34
776898,Ludlow Heights - Bridgnorth,2023-08-14 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-14 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.49
776898,Ludlow Heights - Bridgnorth,2023-08-14 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.19
776898,Ludlow Heights - Bridgnorth,2023-08-14 13:50:00+00:00,feeder,5.0,N Current (RMS),A,10.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
776898,Ludlow Heights - Bridgnorth,2023-08-14 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,9.8
776898,Ludlow Heights - Bridgnorth,2023-08-14 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,4.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
776898,Ludlow Heights - Bridgnorth,2023-08-14 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
776898,Ludlow Heights - Bridgnorth,2023-08-14 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
776898,Ludlow Heights - Bridgnorth,2023-08-14 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.15
776898,Ludlow Heights - Bridgnorth,2023-08-14 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.63
776898,Ludlow Heights - Bridgnorth,2023-08-14 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.41
776898,Ludlow Heights - Bridgnorth,2023-08-14 13:50:00+00:00,feeder,4.0,N Current (RMS),A,28.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,31.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.9
776898,Ludlow Heights - Bridgnorth,2023-08-14 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,6.4
776898,Ludlow Heights - Bridgnorth,2023-08-14 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-14 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
776898,Ludlow Heights - Bridgnorth,2023-08-14 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-14 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776898,Ludlow Heights - Bridgnorth,2023-08-14 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.44
776898,Ludlow Heights - Bridgnorth,2023-08-14 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-14 13:50:00+00:00,feeder,3.0,N Current (RMS),A,2.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.4
776898,Ludlow Heights - Bridgnorth,2023-08-14 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
776898,Ludlow Heights - Bridgnorth,2023-08-14 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
776898,Ludlow Heights - Bridgnorth,2023-08-14 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
776898,Ludlow Heights - Bridgnorth,2023-08-14 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.72
776898,Ludlow Heights - Bridgnorth,2023-08-14 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.55
776898,Ludlow Heights - Bridgnorth,2023-08-14 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.29
776898,Ludlow Heights - Bridgnorth,2023-08-14 13:50:00+00:00,feeder,1.0,N Current (RMS),A,27.5
776898,Ludlow Heights - Bridgnorth,2023-08-14 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.9
776898,Ludlow Heights - Bridgnorth,2023-08-14 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,33.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,29.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 13:50:00+00:00,transformer,,Temperature,C,26.1
776898,Ludlow Heights - Bridgnorth,2023-08-14 13:50:00+00:00,busbar,,L3 Voltage THD,%,1.98
776898,Ludlow Heights - Bridgnorth,2023-08-14 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.95
776898,Ludlow Heights - Bridgnorth,2023-08-14 13:50:00+00:00,busbar,,L2 Voltage THD,%,1.85
776898,Ludlow Heights - Bridgnorth,2023-08-14 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.49
776898,Ludlow Heights - Bridgnorth,2023-08-14 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.07
776898,Ludlow Heights - Bridgnorth,2023-08-14 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.2
776898,Ludlow Heights - Bridgnorth,2023-08-14 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
776898,Ludlow Heights - Bridgnorth,2023-08-14 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
776898,Ludlow Heights - Bridgnorth,2023-08-14 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
776898,Ludlow Heights - Bridgnorth,2023-08-14 13:50:00+00:00,busbar,,L3 Active Power,kW,11.41
776898,Ludlow Heights - Bridgnorth,2023-08-14 13:50:00+00:00,busbar,,L2 Active Power,kW,12.11
776898,Ludlow Heights - Bridgnorth,2023-08-14 13:50:00+00:00,busbar,,L1 Active Power,kW,6.84
776898,Ludlow Heights - Bridgnorth,2023-08-14 13:50:00+00:00,busbar,,N Current (RMS),A,43.8
776898,Ludlow Heights - Bridgnorth,2023-08-14 13:50:00+00:00,busbar,,L3 Current (RMS),A,51.3
776898,Ludlow Heights - Bridgnorth,2023-08-14 13:50:00+00:00,busbar,,L2 Current (RMS),A,55.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 13:50:00+00:00,busbar,,L1 Current (RMS),A,34.7
776898,Ludlow Heights - Bridgnorth,2023-08-14 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.13
776898,Ludlow Heights - Bridgnorth,2023-08-14 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.22
776898,Ludlow Heights - Bridgnorth,2023-08-14 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.43
776898,Ludlow Heights - Bridgnorth,2023-08-14 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.53
776898,Ludlow Heights - Bridgnorth,2023-08-14 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.46
776898,Ludlow Heights - Bridgnorth,2023-08-14 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.27
776898,Ludlow Heights - Bridgnorth,2023-08-14 13:40:00+00:00,feeder,5.0,N Current (RMS),A,14.1
776898,Ludlow Heights - Bridgnorth,2023-08-14 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,15.2
776898,Ludlow Heights - Bridgnorth,2023-08-14 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,8.5
776898,Ludlow Heights - Bridgnorth,2023-08-14 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
776898,Ludlow Heights - Bridgnorth,2023-08-14 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
776898,Ludlow Heights - Bridgnorth,2023-08-14 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
776898,Ludlow Heights - Bridgnorth,2023-08-14 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.42
776898,Ludlow Heights - Bridgnorth,2023-08-14 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.32
776898,Ludlow Heights - Bridgnorth,2023-08-14 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.44
776898,Ludlow Heights - Bridgnorth,2023-08-14 13:40:00+00:00,feeder,4.0,N Current (RMS),A,21.1
776898,Ludlow Heights - Bridgnorth,2023-08-14 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,28.5
776898,Ludlow Heights - Bridgnorth,2023-08-14 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.5
776898,Ludlow Heights - Bridgnorth,2023-08-14 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.4
776898,Ludlow Heights - Bridgnorth,2023-08-14 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-14 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
776898,Ludlow Heights - Bridgnorth,2023-08-14 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-14 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-14 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.49
776898,Ludlow Heights - Bridgnorth,2023-08-14 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-14 13:40:00+00:00,feeder,3.0,N Current (RMS),A,2.5
776898,Ludlow Heights - Bridgnorth,2023-08-14 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.5
776898,Ludlow Heights - Bridgnorth,2023-08-14 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
776898,Ludlow Heights - Bridgnorth,2023-08-14 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
776898,Ludlow Heights - Bridgnorth,2023-08-14 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
776898,Ludlow Heights - Bridgnorth,2023-08-14 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.96
776898,Ludlow Heights - Bridgnorth,2023-08-14 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.97
776898,Ludlow Heights - Bridgnorth,2023-08-14 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.92
776898,Ludlow Heights - Bridgnorth,2023-08-14 13:40:00+00:00,feeder,1.0,N Current (RMS),A,28.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.5
776898,Ludlow Heights - Bridgnorth,2023-08-14 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,35.2
776898,Ludlow Heights - Bridgnorth,2023-08-14 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,31.1
776898,Ludlow Heights - Bridgnorth,2023-08-14 13:40:00+00:00,transformer,,Temperature,C,25.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 13:40:00+00:00,busbar,,L3 Voltage THD,%,1.98
776898,Ludlow Heights - Bridgnorth,2023-08-14 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.11
776898,Ludlow Heights - Bridgnorth,2023-08-14 13:40:00+00:00,busbar,,L2 Voltage THD,%,1.87
776898,Ludlow Heights - Bridgnorth,2023-08-14 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.47
776898,Ludlow Heights - Bridgnorth,2023-08-14 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.07
776898,Ludlow Heights - Bridgnorth,2023-08-14 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.91
776898,Ludlow Heights - Bridgnorth,2023-08-14 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
776898,Ludlow Heights - Bridgnorth,2023-08-14 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
776898,Ludlow Heights - Bridgnorth,2023-08-14 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
776898,Ludlow Heights - Bridgnorth,2023-08-14 13:40:00+00:00,busbar,,L3 Active Power,kW,10.93
776898,Ludlow Heights - Bridgnorth,2023-08-14 13:40:00+00:00,busbar,,L2 Active Power,kW,15.23
776898,Ludlow Heights - Bridgnorth,2023-08-14 13:40:00+00:00,busbar,,L1 Active Power,kW,10.58
776898,Ludlow Heights - Bridgnorth,2023-08-14 13:40:00+00:00,busbar,,N Current (RMS),A,44.3
776898,Ludlow Heights - Bridgnorth,2023-08-14 13:40:00+00:00,busbar,,L3 Current (RMS),A,49.8
776898,Ludlow Heights - Bridgnorth,2023-08-14 13:40:00+00:00,busbar,,L2 Current (RMS),A,66.3
776898,Ludlow Heights - Bridgnorth,2023-08-14 13:40:00+00:00,busbar,,L1 Current (RMS),A,48.2
776898,Ludlow Heights - Bridgnorth,2023-08-14 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.1
776898,Ludlow Heights - Bridgnorth,2023-08-14 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
776898,Ludlow Heights - Bridgnorth,2023-08-14 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.29
776898,Ludlow Heights - Bridgnorth,2023-08-14 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.57
776898,Ludlow Heights - Bridgnorth,2023-08-14 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.3
776898,Ludlow Heights - Bridgnorth,2023-08-14 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.26
776898,Ludlow Heights - Bridgnorth,2023-08-14 13:30:00+00:00,feeder,5.0,N Current (RMS),A,14.3
776898,Ludlow Heights - Bridgnorth,2023-08-14 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
776898,Ludlow Heights - Bridgnorth,2023-08-14 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,15.9
776898,Ludlow Heights - Bridgnorth,2023-08-14 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.4
776898,Ludlow Heights - Bridgnorth,2023-08-14 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
776898,Ludlow Heights - Bridgnorth,2023-08-14 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
776898,Ludlow Heights - Bridgnorth,2023-08-14 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
776898,Ludlow Heights - Bridgnorth,2023-08-14 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.83
776898,Ludlow Heights - Bridgnorth,2023-08-14 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.17
776898,Ludlow Heights - Bridgnorth,2023-08-14 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.21
776898,Ludlow Heights - Bridgnorth,2023-08-14 13:30:00+00:00,feeder,4.0,N Current (RMS),A,17.5
776898,Ludlow Heights - Bridgnorth,2023-08-14 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,26.3
776898,Ludlow Heights - Bridgnorth,2023-08-14 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.9
776898,Ludlow Heights - Bridgnorth,2023-08-14 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,15.3
776898,Ludlow Heights - Bridgnorth,2023-08-14 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-14 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
776898,Ludlow Heights - Bridgnorth,2023-08-14 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-14 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.61
776898,Ludlow Heights - Bridgnorth,2023-08-14 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-14 13:30:00+00:00,feeder,3.0,N Current (RMS),A,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-14 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.9
776898,Ludlow Heights - Bridgnorth,2023-08-14 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
776898,Ludlow Heights - Bridgnorth,2023-08-14 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
776898,Ludlow Heights - Bridgnorth,2023-08-14 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.48
776898,Ludlow Heights - Bridgnorth,2023-08-14 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.39
776898,Ludlow Heights - Bridgnorth,2023-08-14 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.67
776898,Ludlow Heights - Bridgnorth,2023-08-14 13:30:00+00:00,feeder,1.0,N Current (RMS),A,30.1
776898,Ludlow Heights - Bridgnorth,2023-08-14 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.7
776898,Ludlow Heights - Bridgnorth,2023-08-14 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,41.2
776898,Ludlow Heights - Bridgnorth,2023-08-14 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,26.1
776898,Ludlow Heights - Bridgnorth,2023-08-14 13:30:00+00:00,transformer,,Temperature,C,25.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.56
776898,Ludlow Heights - Bridgnorth,2023-08-14 13:30:00+00:00,busbar,,L2 Voltage THD,%,1.91
776898,Ludlow Heights - Bridgnorth,2023-08-14 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.82
776898,Ludlow Heights - Bridgnorth,2023-08-14 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.1
776898,Ludlow Heights - Bridgnorth,2023-08-14 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.24
776898,Ludlow Heights - Bridgnorth,2023-08-14 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
776898,Ludlow Heights - Bridgnorth,2023-08-14 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
776898,Ludlow Heights - Bridgnorth,2023-08-14 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
776898,Ludlow Heights - Bridgnorth,2023-08-14 13:30:00+00:00,busbar,,L3 Active Power,kW,10.88
776898,Ludlow Heights - Bridgnorth,2023-08-14 13:30:00+00:00,busbar,,L2 Active Power,kW,16.47
776898,Ludlow Heights - Bridgnorth,2023-08-14 13:30:00+00:00,busbar,,L1 Active Power,kW,10.12
776898,Ludlow Heights - Bridgnorth,2023-08-14 13:30:00+00:00,busbar,,N Current (RMS),A,48.2
776898,Ludlow Heights - Bridgnorth,2023-08-14 13:30:00+00:00,busbar,,L3 Current (RMS),A,49.8
776898,Ludlow Heights - Bridgnorth,2023-08-14 13:30:00+00:00,busbar,,L2 Current (RMS),A,73.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 13:30:00+00:00,busbar,,L1 Current (RMS),A,46.5
776898,Ludlow Heights - Bridgnorth,2023-08-14 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-14 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
776898,Ludlow Heights - Bridgnorth,2023-08-14 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.24
776898,Ludlow Heights - Bridgnorth,2023-08-14 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.51
776898,Ludlow Heights - Bridgnorth,2023-08-14 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.78
776898,Ludlow Heights - Bridgnorth,2023-08-14 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.93
776898,Ludlow Heights - Bridgnorth,2023-08-14 13:20:00+00:00,feeder,5.0,N Current (RMS),A,7.7
776898,Ludlow Heights - Bridgnorth,2023-08-14 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,5.9
776898,Ludlow Heights - Bridgnorth,2023-08-14 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
776898,Ludlow Heights - Bridgnorth,2023-08-14 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
776898,Ludlow Heights - Bridgnorth,2023-08-14 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
776898,Ludlow Heights - Bridgnorth,2023-08-14 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.23
776898,Ludlow Heights - Bridgnorth,2023-08-14 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.36
776898,Ludlow Heights - Bridgnorth,2023-08-14 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.97
776898,Ludlow Heights - Bridgnorth,2023-08-14 13:20:00+00:00,feeder,4.0,N Current (RMS),A,12.4
776898,Ludlow Heights - Bridgnorth,2023-08-14 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,23.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.7
776898,Ludlow Heights - Bridgnorth,2023-08-14 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-14 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-14 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-14 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.63
776898,Ludlow Heights - Bridgnorth,2023-08-14 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 13:20:00+00:00,feeder,3.0,N Current (RMS),A,2.8
776898,Ludlow Heights - Bridgnorth,2023-08-14 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
776898,Ludlow Heights - Bridgnorth,2023-08-14 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
776898,Ludlow Heights - Bridgnorth,2023-08-14 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.04
776898,Ludlow Heights - Bridgnorth,2023-08-14 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.4
776898,Ludlow Heights - Bridgnorth,2023-08-14 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.85
776898,Ludlow Heights - Bridgnorth,2023-08-14 13:20:00+00:00,feeder,1.0,N Current (RMS),A,31.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,36.9
776898,Ludlow Heights - Bridgnorth,2023-08-14 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,45.9
776898,Ludlow Heights - Bridgnorth,2023-08-14 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,26.5
776898,Ludlow Heights - Bridgnorth,2023-08-14 13:20:00+00:00,transformer,,Temperature,C,25.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.06
776898,Ludlow Heights - Bridgnorth,2023-08-14 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.08
776898,Ludlow Heights - Bridgnorth,2023-08-14 13:20:00+00:00,busbar,,L2 Voltage THD,%,1.91
776898,Ludlow Heights - Bridgnorth,2023-08-14 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.43
776898,Ludlow Heights - Bridgnorth,2023-08-14 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.08
776898,Ludlow Heights - Bridgnorth,2023-08-14 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.83
776898,Ludlow Heights - Bridgnorth,2023-08-14 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
776898,Ludlow Heights - Bridgnorth,2023-08-14 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
776898,Ludlow Heights - Bridgnorth,2023-08-14 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
776898,Ludlow Heights - Bridgnorth,2023-08-14 13:20:00+00:00,busbar,,L3 Active Power,kW,13.76
776898,Ludlow Heights - Bridgnorth,2023-08-14 13:20:00+00:00,busbar,,L2 Active Power,kW,15.16
776898,Ludlow Heights - Bridgnorth,2023-08-14 13:20:00+00:00,busbar,,L1 Active Power,kW,11.75
776898,Ludlow Heights - Bridgnorth,2023-08-14 13:20:00+00:00,busbar,,N Current (RMS),A,43.1
776898,Ludlow Heights - Bridgnorth,2023-08-14 13:20:00+00:00,busbar,,L3 Current (RMS),A,62.2
776898,Ludlow Heights - Bridgnorth,2023-08-14 13:20:00+00:00,busbar,,L2 Current (RMS),A,68.2
776898,Ludlow Heights - Bridgnorth,2023-08-14 13:20:00+00:00,busbar,,L1 Current (RMS),A,52.4
776898,Ludlow Heights - Bridgnorth,2023-08-14 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.11
776898,Ludlow Heights - Bridgnorth,2023-08-14 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
776898,Ludlow Heights - Bridgnorth,2023-08-14 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.21
776898,Ludlow Heights - Bridgnorth,2023-08-14 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.57
776898,Ludlow Heights - Bridgnorth,2023-08-14 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.51
776898,Ludlow Heights - Bridgnorth,2023-08-14 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.41
776898,Ludlow Heights - Bridgnorth,2023-08-14 13:10:00+00:00,feeder,5.0,N Current (RMS),A,5.5
776898,Ludlow Heights - Bridgnorth,2023-08-14 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
776898,Ludlow Heights - Bridgnorth,2023-08-14 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,4.7
776898,Ludlow Heights - Bridgnorth,2023-08-14 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,3.3
776898,Ludlow Heights - Bridgnorth,2023-08-14 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
776898,Ludlow Heights - Bridgnorth,2023-08-14 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
776898,Ludlow Heights - Bridgnorth,2023-08-14 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
776898,Ludlow Heights - Bridgnorth,2023-08-14 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.35
776898,Ludlow Heights - Bridgnorth,2023-08-14 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.63
776898,Ludlow Heights - Bridgnorth,2023-08-14 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.99
776898,Ludlow Heights - Bridgnorth,2023-08-14 13:10:00+00:00,feeder,4.0,N Current (RMS),A,13.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.1
776898,Ludlow Heights - Bridgnorth,2023-08-14 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-14 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
776898,Ludlow Heights - Bridgnorth,2023-08-14 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-14 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.47
776898,Ludlow Heights - Bridgnorth,2023-08-14 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-14 13:10:00+00:00,feeder,3.0,N Current (RMS),A,3.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.4
776898,Ludlow Heights - Bridgnorth,2023-08-14 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
776898,Ludlow Heights - Bridgnorth,2023-08-14 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
776898,Ludlow Heights - Bridgnorth,2023-08-14 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
776898,Ludlow Heights - Bridgnorth,2023-08-14 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,14.78
776898,Ludlow Heights - Bridgnorth,2023-08-14 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.06
776898,Ludlow Heights - Bridgnorth,2023-08-14 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.8
776898,Ludlow Heights - Bridgnorth,2023-08-14 13:10:00+00:00,feeder,1.0,N Current (RMS),A,39.9
776898,Ludlow Heights - Bridgnorth,2023-08-14 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,64.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,44.3
776898,Ludlow Heights - Bridgnorth,2023-08-14 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,26.5
776898,Ludlow Heights - Bridgnorth,2023-08-14 13:10:00+00:00,transformer,,Temperature,C,25.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 13:10:00+00:00,busbar,,L3 Voltage THD,%,1.96
776898,Ludlow Heights - Bridgnorth,2023-08-14 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.03
776898,Ludlow Heights - Bridgnorth,2023-08-14 13:10:00+00:00,busbar,,L2 Voltage THD,%,1.9
776898,Ludlow Heights - Bridgnorth,2023-08-14 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.76
776898,Ludlow Heights - Bridgnorth,2023-08-14 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.02
776898,Ludlow Heights - Bridgnorth,2023-08-14 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.3
776898,Ludlow Heights - Bridgnorth,2023-08-14 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
776898,Ludlow Heights - Bridgnorth,2023-08-14 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
776898,Ludlow Heights - Bridgnorth,2023-08-14 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
776898,Ludlow Heights - Bridgnorth,2023-08-14 13:10:00+00:00,busbar,,L3 Active Power,kW,19.69
776898,Ludlow Heights - Bridgnorth,2023-08-14 13:10:00+00:00,busbar,,L2 Active Power,kW,13.69
776898,Ludlow Heights - Bridgnorth,2023-08-14 13:10:00+00:00,busbar,,L1 Active Power,kW,9.2
776898,Ludlow Heights - Bridgnorth,2023-08-14 13:10:00+00:00,busbar,,N Current (RMS),A,49.5
776898,Ludlow Heights - Bridgnorth,2023-08-14 13:10:00+00:00,busbar,,L3 Current (RMS),A,86.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 13:10:00+00:00,busbar,,L2 Current (RMS),A,61.8
776898,Ludlow Heights - Bridgnorth,2023-08-14 13:10:00+00:00,busbar,,L1 Current (RMS),A,42.5
776898,Ludlow Heights - Bridgnorth,2023-08-14 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.11
776898,Ludlow Heights - Bridgnorth,2023-08-14 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
776898,Ludlow Heights - Bridgnorth,2023-08-14 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.28
776898,Ludlow Heights - Bridgnorth,2023-08-14 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.67
776898,Ludlow Heights - Bridgnorth,2023-08-14 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.34
776898,Ludlow Heights - Bridgnorth,2023-08-14 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.4
776898,Ludlow Heights - Bridgnorth,2023-08-14 13:00:00+00:00,feeder,5.0,N Current (RMS),A,12.1
776898,Ludlow Heights - Bridgnorth,2023-08-14 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.2
776898,Ludlow Heights - Bridgnorth,2023-08-14 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,12.8
776898,Ludlow Heights - Bridgnorth,2023-08-14 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,7.3
776898,Ludlow Heights - Bridgnorth,2023-08-14 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
776898,Ludlow Heights - Bridgnorth,2023-08-14 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
776898,Ludlow Heights - Bridgnorth,2023-08-14 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
776898,Ludlow Heights - Bridgnorth,2023-08-14 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.86
776898,Ludlow Heights - Bridgnorth,2023-08-14 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.33
776898,Ludlow Heights - Bridgnorth,2023-08-14 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.82
776898,Ludlow Heights - Bridgnorth,2023-08-14 13:00:00+00:00,feeder,4.0,N Current (RMS),A,14.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.9
776898,Ludlow Heights - Bridgnorth,2023-08-14 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,9.2
776898,Ludlow Heights - Bridgnorth,2023-08-14 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-14 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
776898,Ludlow Heights - Bridgnorth,2023-08-14 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-14 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-14 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.61
776898,Ludlow Heights - Bridgnorth,2023-08-14 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-14 13:00:00+00:00,feeder,3.0,N Current (RMS),A,2.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.9
776898,Ludlow Heights - Bridgnorth,2023-08-14 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
776898,Ludlow Heights - Bridgnorth,2023-08-14 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
776898,Ludlow Heights - Bridgnorth,2023-08-14 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
776898,Ludlow Heights - Bridgnorth,2023-08-14 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.63
776898,Ludlow Heights - Bridgnorth,2023-08-14 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.77
776898,Ludlow Heights - Bridgnorth,2023-08-14 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.12
776898,Ludlow Heights - Bridgnorth,2023-08-14 13:00:00+00:00,feeder,1.0,N Current (RMS),A,29.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,31.1
776898,Ludlow Heights - Bridgnorth,2023-08-14 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,43.2
776898,Ludlow Heights - Bridgnorth,2023-08-14 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,28.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 13:00:00+00:00,transformer,,Temperature,C,24.8
776898,Ludlow Heights - Bridgnorth,2023-08-14 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.04
776898,Ludlow Heights - Bridgnorth,2023-08-14 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.35
776898,Ludlow Heights - Bridgnorth,2023-08-14 13:00:00+00:00,busbar,,L2 Voltage THD,%,1.99
776898,Ludlow Heights - Bridgnorth,2023-08-14 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.61
776898,Ludlow Heights - Bridgnorth,2023-08-14 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.12
776898,Ludlow Heights - Bridgnorth,2023-08-14 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.21
776898,Ludlow Heights - Bridgnorth,2023-08-14 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
776898,Ludlow Heights - Bridgnorth,2023-08-14 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
776898,Ludlow Heights - Bridgnorth,2023-08-14 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
776898,Ludlow Heights - Bridgnorth,2023-08-14 13:00:00+00:00,busbar,,L3 Active Power,kW,11.16
776898,Ludlow Heights - Bridgnorth,2023-08-14 13:00:00+00:00,busbar,,L2 Active Power,kW,16.05
776898,Ludlow Heights - Bridgnorth,2023-08-14 13:00:00+00:00,busbar,,L1 Active Power,kW,9.32
776898,Ludlow Heights - Bridgnorth,2023-08-14 13:00:00+00:00,busbar,,N Current (RMS),A,46.8
776898,Ludlow Heights - Bridgnorth,2023-08-14 13:00:00+00:00,busbar,,L3 Current (RMS),A,51.4
776898,Ludlow Heights - Bridgnorth,2023-08-14 13:00:00+00:00,busbar,,L2 Current (RMS),A,71.5
776898,Ludlow Heights - Bridgnorth,2023-08-14 13:00:00+00:00,busbar,,L1 Current (RMS),A,42.9
776898,Ludlow Heights - Bridgnorth,2023-08-14 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.11
776898,Ludlow Heights - Bridgnorth,2023-08-14 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
776898,Ludlow Heights - Bridgnorth,2023-08-14 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.21
776898,Ludlow Heights - Bridgnorth,2023-08-14 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.58
776898,Ludlow Heights - Bridgnorth,2023-08-14 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.23
776898,Ludlow Heights - Bridgnorth,2023-08-14 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.75
776898,Ludlow Heights - Bridgnorth,2023-08-14 12:50:00+00:00,feeder,5.0,N Current (RMS),A,11.1
776898,Ludlow Heights - Bridgnorth,2023-08-14 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,7.8
776898,Ludlow Heights - Bridgnorth,2023-08-14 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,10.4
776898,Ludlow Heights - Bridgnorth,2023-08-14 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,13.1
776898,Ludlow Heights - Bridgnorth,2023-08-14 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
776898,Ludlow Heights - Bridgnorth,2023-08-14 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
776898,Ludlow Heights - Bridgnorth,2023-08-14 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
776898,Ludlow Heights - Bridgnorth,2023-08-14 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.33
776898,Ludlow Heights - Bridgnorth,2023-08-14 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.01
776898,Ludlow Heights - Bridgnorth,2023-08-14 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.26
776898,Ludlow Heights - Bridgnorth,2023-08-14 12:50:00+00:00,feeder,4.0,N Current (RMS),A,13.7
776898,Ludlow Heights - Bridgnorth,2023-08-14 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,19.9
776898,Ludlow Heights - Bridgnorth,2023-08-14 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.4
776898,Ludlow Heights - Bridgnorth,2023-08-14 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,10.9
776898,Ludlow Heights - Bridgnorth,2023-08-14 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
776898,Ludlow Heights - Bridgnorth,2023-08-14 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-14 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.56
776898,Ludlow Heights - Bridgnorth,2023-08-14 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-14 12:50:00+00:00,feeder,3.0,N Current (RMS),A,1.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.8
776898,Ludlow Heights - Bridgnorth,2023-08-14 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
776898,Ludlow Heights - Bridgnorth,2023-08-14 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
776898,Ludlow Heights - Bridgnorth,2023-08-14 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
776898,Ludlow Heights - Bridgnorth,2023-08-14 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.88
776898,Ludlow Heights - Bridgnorth,2023-08-14 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.25
776898,Ludlow Heights - Bridgnorth,2023-08-14 12:50:00+00:00,feeder,1.0,N Current (RMS),A,28.8
776898,Ludlow Heights - Bridgnorth,2023-08-14 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,28.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,41.7
776898,Ludlow Heights - Bridgnorth,2023-08-14 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,36.5
776898,Ludlow Heights - Bridgnorth,2023-08-14 12:50:00+00:00,transformer,,Temperature,C,25.1
776898,Ludlow Heights - Bridgnorth,2023-08-14 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.07
776898,Ludlow Heights - Bridgnorth,2023-08-14 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.51
776898,Ludlow Heights - Bridgnorth,2023-08-14 12:50:00+00:00,busbar,,L2 Voltage THD,%,1.93
776898,Ludlow Heights - Bridgnorth,2023-08-14 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.75
776898,Ludlow Heights - Bridgnorth,2023-08-14 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.06
776898,Ludlow Heights - Bridgnorth,2023-08-14 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.14
776898,Ludlow Heights - Bridgnorth,2023-08-14 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
776898,Ludlow Heights - Bridgnorth,2023-08-14 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
776898,Ludlow Heights - Bridgnorth,2023-08-14 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
776898,Ludlow Heights - Bridgnorth,2023-08-14 12:50:00+00:00,busbar,,L3 Active Power,kW,11.8
776898,Ludlow Heights - Bridgnorth,2023-08-14 12:50:00+00:00,busbar,,L2 Active Power,kW,15.4
776898,Ludlow Heights - Bridgnorth,2023-08-14 12:50:00+00:00,busbar,,L1 Active Power,kW,13.23
776898,Ludlow Heights - Bridgnorth,2023-08-14 12:50:00+00:00,busbar,,N Current (RMS),A,43.2
