Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776898,Ludlow Heights - Bridgnorth,2023-08-14 12:50:00+00:00,busbar,,L3 Current (RMS),A,53.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 12:50:00+00:00,busbar,,L2 Current (RMS),A,67.7
776898,Ludlow Heights - Bridgnorth,2023-08-14 12:50:00+00:00,busbar,,L1 Current (RMS),A,58.7
776898,Ludlow Heights - Bridgnorth,2023-08-14 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.34
776898,Ludlow Heights - Bridgnorth,2023-08-14 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.96
776898,Ludlow Heights - Bridgnorth,2023-08-14 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.3
776898,Ludlow Heights - Bridgnorth,2023-08-14 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.19
776898,Ludlow Heights - Bridgnorth,2023-08-14 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.73
776898,Ludlow Heights - Bridgnorth,2023-08-14 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.09
776898,Ludlow Heights - Bridgnorth,2023-08-14 12:40:00+00:00,feeder,5.0,N Current (RMS),A,13.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,9.3
776898,Ludlow Heights - Bridgnorth,2023-08-14 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,10.1
776898,Ludlow Heights - Bridgnorth,2023-08-14 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,14.7
776898,Ludlow Heights - Bridgnorth,2023-08-14 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
776898,Ludlow Heights - Bridgnorth,2023-08-14 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
776898,Ludlow Heights - Bridgnorth,2023-08-14 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.76
776898,Ludlow Heights - Bridgnorth,2023-08-14 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.94
776898,Ludlow Heights - Bridgnorth,2023-08-14 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.89
776898,Ludlow Heights - Bridgnorth,2023-08-14 12:40:00+00:00,feeder,4.0,N Current (RMS),A,18.4
776898,Ludlow Heights - Bridgnorth,2023-08-14 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,25.5
776898,Ludlow Heights - Bridgnorth,2023-08-14 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.8
776898,Ludlow Heights - Bridgnorth,2023-08-14 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,9.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-14 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
776898,Ludlow Heights - Bridgnorth,2023-08-14 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-14 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-14 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.31
776898,Ludlow Heights - Bridgnorth,2023-08-14 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-14 12:40:00+00:00,feeder,3.0,N Current (RMS),A,1.7
776898,Ludlow Heights - Bridgnorth,2023-08-14 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,1.8
776898,Ludlow Heights - Bridgnorth,2023-08-14 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
776898,Ludlow Heights - Bridgnorth,2023-08-14 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
776898,Ludlow Heights - Bridgnorth,2023-08-14 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
776898,Ludlow Heights - Bridgnorth,2023-08-14 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.58
776898,Ludlow Heights - Bridgnorth,2023-08-14 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.69
776898,Ludlow Heights - Bridgnorth,2023-08-14 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.04
776898,Ludlow Heights - Bridgnorth,2023-08-14 12:40:00+00:00,feeder,1.0,N Current (RMS),A,23.2
776898,Ludlow Heights - Bridgnorth,2023-08-14 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,30.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,29.8
776898,Ludlow Heights - Bridgnorth,2023-08-14 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,31.9
776898,Ludlow Heights - Bridgnorth,2023-08-14 12:40:00+00:00,transformer,,Temperature,C,25.1
776898,Ludlow Heights - Bridgnorth,2023-08-14 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.02
776898,Ludlow Heights - Bridgnorth,2023-08-14 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.93
776898,Ludlow Heights - Bridgnorth,2023-08-14 12:40:00+00:00,busbar,,L2 Voltage THD,%,1.87
776898,Ludlow Heights - Bridgnorth,2023-08-14 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.48
776898,Ludlow Heights - Bridgnorth,2023-08-14 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.05
776898,Ludlow Heights - Bridgnorth,2023-08-14 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.8
776898,Ludlow Heights - Bridgnorth,2023-08-14 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
776898,Ludlow Heights - Bridgnorth,2023-08-14 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
776898,Ludlow Heights - Bridgnorth,2023-08-14 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
776898,Ludlow Heights - Bridgnorth,2023-08-14 12:40:00+00:00,busbar,,L3 Active Power,kW,14.55
776898,Ludlow Heights - Bridgnorth,2023-08-14 12:40:00+00:00,busbar,,L2 Active Power,kW,12.68
776898,Ludlow Heights - Bridgnorth,2023-08-14 12:40:00+00:00,busbar,,L1 Active Power,kW,11.98
776898,Ludlow Heights - Bridgnorth,2023-08-14 12:40:00+00:00,busbar,,N Current (RMS),A,36.9
776898,Ludlow Heights - Bridgnorth,2023-08-14 12:40:00+00:00,busbar,,L3 Current (RMS),A,63.7
776898,Ludlow Heights - Bridgnorth,2023-08-14 12:40:00+00:00,busbar,,L2 Current (RMS),A,57.1
776898,Ludlow Heights - Bridgnorth,2023-08-14 12:40:00+00:00,busbar,,L1 Current (RMS),A,53.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.42
776898,Ludlow Heights - Bridgnorth,2023-08-14 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.57
776898,Ludlow Heights - Bridgnorth,2023-08-14 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.09
776898,Ludlow Heights - Bridgnorth,2023-08-14 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.06
776898,Ludlow Heights - Bridgnorth,2023-08-14 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.53
776898,Ludlow Heights - Bridgnorth,2023-08-14 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.49
776898,Ludlow Heights - Bridgnorth,2023-08-14 12:30:00+00:00,feeder,5.0,N Current (RMS),A,12.4
776898,Ludlow Heights - Bridgnorth,2023-08-14 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,9.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,4.8
776898,Ludlow Heights - Bridgnorth,2023-08-14 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,12.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
776898,Ludlow Heights - Bridgnorth,2023-08-14 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
776898,Ludlow Heights - Bridgnorth,2023-08-14 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.72
776898,Ludlow Heights - Bridgnorth,2023-08-14 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.48
776898,Ludlow Heights - Bridgnorth,2023-08-14 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.68
776898,Ludlow Heights - Bridgnorth,2023-08-14 12:30:00+00:00,feeder,4.0,N Current (RMS),A,14.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.7
776898,Ludlow Heights - Bridgnorth,2023-08-14 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,20.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,15.1
776898,Ludlow Heights - Bridgnorth,2023-08-14 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-14 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
776898,Ludlow Heights - Bridgnorth,2023-08-14 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-14 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.39
776898,Ludlow Heights - Bridgnorth,2023-08-14 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-14 12:30:00+00:00,feeder,3.0,N Current (RMS),A,1.3
776898,Ludlow Heights - Bridgnorth,2023-08-14 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.1
776898,Ludlow Heights - Bridgnorth,2023-08-14 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
776898,Ludlow Heights - Bridgnorth,2023-08-14 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
776898,Ludlow Heights - Bridgnorth,2023-08-14 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
776898,Ludlow Heights - Bridgnorth,2023-08-14 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.18
776898,Ludlow Heights - Bridgnorth,2023-08-14 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.62
776898,Ludlow Heights - Bridgnorth,2023-08-14 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.93
776898,Ludlow Heights - Bridgnorth,2023-08-14 12:30:00+00:00,feeder,1.0,N Current (RMS),A,24.4
776898,Ludlow Heights - Bridgnorth,2023-08-14 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,40.9
776898,Ludlow Heights - Bridgnorth,2023-08-14 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,38.2
776898,Ludlow Heights - Bridgnorth,2023-08-14 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,40.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 12:30:00+00:00,transformer,,Temperature,C,24.9
776898,Ludlow Heights - Bridgnorth,2023-08-14 12:30:00+00:00,busbar,,L3 Voltage THD,%,1.96
776898,Ludlow Heights - Bridgnorth,2023-08-14 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.2
776898,Ludlow Heights - Bridgnorth,2023-08-14 12:30:00+00:00,busbar,,L2 Voltage THD,%,1.81
776898,Ludlow Heights - Bridgnorth,2023-08-14 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.79
776898,Ludlow Heights - Bridgnorth,2023-08-14 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.02
776898,Ludlow Heights - Bridgnorth,2023-08-14 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.08
776898,Ludlow Heights - Bridgnorth,2023-08-14 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
776898,Ludlow Heights - Bridgnorth,2023-08-14 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
776898,Ludlow Heights - Bridgnorth,2023-08-14 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
776898,Ludlow Heights - Bridgnorth,2023-08-14 12:30:00+00:00,busbar,,L3 Active Power,kW,14.96
776898,Ludlow Heights - Bridgnorth,2023-08-14 12:30:00+00:00,busbar,,L2 Active Power,kW,14.02
776898,Ludlow Heights - Bridgnorth,2023-08-14 12:30:00+00:00,busbar,,L1 Active Power,kW,14.07
776898,Ludlow Heights - Bridgnorth,2023-08-14 12:30:00+00:00,busbar,,N Current (RMS),A,40.1
776898,Ludlow Heights - Bridgnorth,2023-08-14 12:30:00+00:00,busbar,,L3 Current (RMS),A,66.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 12:30:00+00:00,busbar,,L2 Current (RMS),A,62.8
776898,Ludlow Heights - Bridgnorth,2023-08-14 12:30:00+00:00,busbar,,L1 Current (RMS),A,64.2
776898,Ludlow Heights - Bridgnorth,2023-08-14 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.49
776898,Ludlow Heights - Bridgnorth,2023-08-14 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.76
776898,Ludlow Heights - Bridgnorth,2023-08-14 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.17
776898,Ludlow Heights - Bridgnorth,2023-08-14 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.65
776898,Ludlow Heights - Bridgnorth,2023-08-14 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.12
776898,Ludlow Heights - Bridgnorth,2023-08-14 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.11
776898,Ludlow Heights - Bridgnorth,2023-08-14 12:20:00+00:00,feeder,5.0,N Current (RMS),A,12.1
776898,Ludlow Heights - Bridgnorth,2023-08-14 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,13.2
776898,Ludlow Heights - Bridgnorth,2023-08-14 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,5.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,4.9
776898,Ludlow Heights - Bridgnorth,2023-08-14 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
776898,Ludlow Heights - Bridgnorth,2023-08-14 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
776898,Ludlow Heights - Bridgnorth,2023-08-14 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
776898,Ludlow Heights - Bridgnorth,2023-08-14 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.5
776898,Ludlow Heights - Bridgnorth,2023-08-14 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.56
776898,Ludlow Heights - Bridgnorth,2023-08-14 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 12:20:00+00:00,feeder,4.0,N Current (RMS),A,16.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,16.5
776898,Ludlow Heights - Bridgnorth,2023-08-14 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,20.2
776898,Ludlow Heights - Bridgnorth,2023-08-14 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,10.4
776898,Ludlow Heights - Bridgnorth,2023-08-14 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-14 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
776898,Ludlow Heights - Bridgnorth,2023-08-14 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-14 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.32
776898,Ludlow Heights - Bridgnorth,2023-08-14 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-14 12:20:00+00:00,feeder,3.0,N Current (RMS),A,1.8
776898,Ludlow Heights - Bridgnorth,2023-08-14 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,1.9
776898,Ludlow Heights - Bridgnorth,2023-08-14 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
776898,Ludlow Heights - Bridgnorth,2023-08-14 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
776898,Ludlow Heights - Bridgnorth,2023-08-14 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
776898,Ludlow Heights - Bridgnorth,2023-08-14 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.39
776898,Ludlow Heights - Bridgnorth,2023-08-14 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.37
776898,Ludlow Heights - Bridgnorth,2023-08-14 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.06
776898,Ludlow Heights - Bridgnorth,2023-08-14 12:20:00+00:00,feeder,1.0,N Current (RMS),A,25.7
776898,Ludlow Heights - Bridgnorth,2023-08-14 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,33.9
776898,Ludlow Heights - Bridgnorth,2023-08-14 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,32.9
776898,Ludlow Heights - Bridgnorth,2023-08-14 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,40.1
776898,Ludlow Heights - Bridgnorth,2023-08-14 12:20:00+00:00,transformer,,Temperature,C,24.4
776898,Ludlow Heights - Bridgnorth,2023-08-14 12:20:00+00:00,busbar,,L3 Voltage THD,%,1.93
776898,Ludlow Heights - Bridgnorth,2023-08-14 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.48
776898,Ludlow Heights - Bridgnorth,2023-08-14 12:20:00+00:00,busbar,,L2 Voltage THD,%,1.84
776898,Ludlow Heights - Bridgnorth,2023-08-14 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.89
776898,Ludlow Heights - Bridgnorth,2023-08-14 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.02
776898,Ludlow Heights - Bridgnorth,2023-08-14 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.32
776898,Ludlow Heights - Bridgnorth,2023-08-14 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
776898,Ludlow Heights - Bridgnorth,2023-08-14 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
776898,Ludlow Heights - Bridgnorth,2023-08-14 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
776898,Ludlow Heights - Bridgnorth,2023-08-14 12:20:00+00:00,busbar,,L3 Active Power,kW,13.54
776898,Ludlow Heights - Bridgnorth,2023-08-14 12:20:00+00:00,busbar,,L2 Active Power,kW,12.36
776898,Ludlow Heights - Bridgnorth,2023-08-14 12:20:00+00:00,busbar,,L1 Active Power,kW,10.73
776898,Ludlow Heights - Bridgnorth,2023-08-14 12:20:00+00:00,busbar,,N Current (RMS),A,38.3
776898,Ludlow Heights - Bridgnorth,2023-08-14 12:20:00+00:00,busbar,,L3 Current (RMS),A,61.1
776898,Ludlow Heights - Bridgnorth,2023-08-14 12:20:00+00:00,busbar,,L2 Current (RMS),A,56.2
776898,Ludlow Heights - Bridgnorth,2023-08-14 12:20:00+00:00,busbar,,L1 Current (RMS),A,49.4
776898,Ludlow Heights - Bridgnorth,2023-08-14 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.38
776898,Ludlow Heights - Bridgnorth,2023-08-14 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
776898,Ludlow Heights - Bridgnorth,2023-08-14 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.09
776898,Ludlow Heights - Bridgnorth,2023-08-14 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.1
776898,Ludlow Heights - Bridgnorth,2023-08-14 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.87
776898,Ludlow Heights - Bridgnorth,2023-08-14 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.58
776898,Ludlow Heights - Bridgnorth,2023-08-14 12:10:00+00:00,feeder,5.0,N Current (RMS),A,7.9
776898,Ludlow Heights - Bridgnorth,2023-08-14 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,6.3
776898,Ludlow Heights - Bridgnorth,2023-08-14 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,6.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.5
776898,Ludlow Heights - Bridgnorth,2023-08-14 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
776898,Ludlow Heights - Bridgnorth,2023-08-14 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
776898,Ludlow Heights - Bridgnorth,2023-08-14 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
776898,Ludlow Heights - Bridgnorth,2023-08-14 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.29
776898,Ludlow Heights - Bridgnorth,2023-08-14 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.9
776898,Ludlow Heights - Bridgnorth,2023-08-14 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.23
776898,Ludlow Heights - Bridgnorth,2023-08-14 12:10:00+00:00,feeder,4.0,N Current (RMS),A,18.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,19.8
776898,Ludlow Heights - Bridgnorth,2023-08-14 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,21.8
776898,Ludlow Heights - Bridgnorth,2023-08-14 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,12.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-14 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
776898,Ludlow Heights - Bridgnorth,2023-08-14 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-14 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.34
776898,Ludlow Heights - Bridgnorth,2023-08-14 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-14 12:10:00+00:00,feeder,3.0,N Current (RMS),A,1.5
776898,Ludlow Heights - Bridgnorth,2023-08-14 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,1.9
776898,Ludlow Heights - Bridgnorth,2023-08-14 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
776898,Ludlow Heights - Bridgnorth,2023-08-14 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
776898,Ludlow Heights - Bridgnorth,2023-08-14 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
776898,Ludlow Heights - Bridgnorth,2023-08-14 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.65
776898,Ludlow Heights - Bridgnorth,2023-08-14 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.78
776898,Ludlow Heights - Bridgnorth,2023-08-14 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.83
776898,Ludlow Heights - Bridgnorth,2023-08-14 12:10:00+00:00,feeder,1.0,N Current (RMS),A,23.4
776898,Ludlow Heights - Bridgnorth,2023-08-14 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,38.4
776898,Ludlow Heights - Bridgnorth,2023-08-14 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,34.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,38.9
776898,Ludlow Heights - Bridgnorth,2023-08-14 12:10:00+00:00,transformer,,Temperature,C,24.1
776898,Ludlow Heights - Bridgnorth,2023-08-14 12:10:00+00:00,busbar,,L3 Voltage THD,%,1.91
776898,Ludlow Heights - Bridgnorth,2023-08-14 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.46
776898,Ludlow Heights - Bridgnorth,2023-08-14 12:10:00+00:00,busbar,,L2 Voltage THD,%,1.81
776898,Ludlow Heights - Bridgnorth,2023-08-14 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.72
776898,Ludlow Heights - Bridgnorth,2023-08-14 12:10:00+00:00,busbar,,L1 Voltage THD,%,1.97
776898,Ludlow Heights - Bridgnorth,2023-08-14 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.11
776898,Ludlow Heights - Bridgnorth,2023-08-14 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
776898,Ludlow Heights - Bridgnorth,2023-08-14 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
776898,Ludlow Heights - Bridgnorth,2023-08-14 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
776898,Ludlow Heights - Bridgnorth,2023-08-14 12:10:00+00:00,busbar,,L3 Active Power,kW,14.03
776898,Ludlow Heights - Bridgnorth,2023-08-14 12:10:00+00:00,busbar,,L2 Active Power,kW,13.88
776898,Ludlow Heights - Bridgnorth,2023-08-14 12:10:00+00:00,busbar,,L1 Active Power,kW,11.59
776898,Ludlow Heights - Bridgnorth,2023-08-14 12:10:00+00:00,busbar,,N Current (RMS),A,36.7
776898,Ludlow Heights - Bridgnorth,2023-08-14 12:10:00+00:00,busbar,,L3 Current (RMS),A,62.1
776898,Ludlow Heights - Bridgnorth,2023-08-14 12:10:00+00:00,busbar,,L2 Current (RMS),A,62.1
776898,Ludlow Heights - Bridgnorth,2023-08-14 12:10:00+00:00,busbar,,L1 Current (RMS),A,52.2
776898,Ludlow Heights - Bridgnorth,2023-08-14 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.48
776898,Ludlow Heights - Bridgnorth,2023-08-14 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-14 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.43
776898,Ludlow Heights - Bridgnorth,2023-08-14 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.57
776898,Ludlow Heights - Bridgnorth,2023-08-14 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.84
776898,Ludlow Heights - Bridgnorth,2023-08-14 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.58
776898,Ludlow Heights - Bridgnorth,2023-08-14 12:00:00+00:00,feeder,5.0,N Current (RMS),A,9.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,9.1
776898,Ludlow Heights - Bridgnorth,2023-08-14 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.7
776898,Ludlow Heights - Bridgnorth,2023-08-14 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
776898,Ludlow Heights - Bridgnorth,2023-08-14 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
776898,Ludlow Heights - Bridgnorth,2023-08-14 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
776898,Ludlow Heights - Bridgnorth,2023-08-14 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.71
776898,Ludlow Heights - Bridgnorth,2023-08-14 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.38
776898,Ludlow Heights - Bridgnorth,2023-08-14 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.19
776898,Ludlow Heights - Bridgnorth,2023-08-14 12:00:00+00:00,feeder,4.0,N Current (RMS),A,16.1
776898,Ludlow Heights - Bridgnorth,2023-08-14 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,21.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.2
776898,Ludlow Heights - Bridgnorth,2023-08-14 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,12.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
776898,Ludlow Heights - Bridgnorth,2023-08-14 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-14 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-14 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.38
776898,Ludlow Heights - Bridgnorth,2023-08-14 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-14 12:00:00+00:00,feeder,3.0,N Current (RMS),A,2.5
776898,Ludlow Heights - Bridgnorth,2023-08-14 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.1
776898,Ludlow Heights - Bridgnorth,2023-08-14 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
776898,Ludlow Heights - Bridgnorth,2023-08-14 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
776898,Ludlow Heights - Bridgnorth,2023-08-14 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
776898,Ludlow Heights - Bridgnorth,2023-08-14 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.29
776898,Ludlow Heights - Bridgnorth,2023-08-14 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.01
776898,Ludlow Heights - Bridgnorth,2023-08-14 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.73
776898,Ludlow Heights - Bridgnorth,2023-08-14 12:00:00+00:00,feeder,1.0,N Current (RMS),A,24.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,32.8
776898,Ludlow Heights - Bridgnorth,2023-08-14 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,35.2
776898,Ludlow Heights - Bridgnorth,2023-08-14 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,43.1
776898,Ludlow Heights - Bridgnorth,2023-08-14 12:00:00+00:00,transformer,,Temperature,C,23.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 12:00:00+00:00,busbar,,L3 Voltage THD,%,1.93
776898,Ludlow Heights - Bridgnorth,2023-08-14 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.12
776898,Ludlow Heights - Bridgnorth,2023-08-14 12:00:00+00:00,busbar,,L2 Voltage THD,%,1.79
776898,Ludlow Heights - Bridgnorth,2023-08-14 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.37
776898,Ludlow Heights - Bridgnorth,2023-08-14 12:00:00+00:00,busbar,,L1 Voltage THD,%,1.98
776898,Ludlow Heights - Bridgnorth,2023-08-14 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.5
776898,Ludlow Heights - Bridgnorth,2023-08-14 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
776898,Ludlow Heights - Bridgnorth,2023-08-14 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
776898,Ludlow Heights - Bridgnorth,2023-08-14 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
776898,Ludlow Heights - Bridgnorth,2023-08-14 12:00:00+00:00,busbar,,L3 Active Power,kW,12.59
776898,Ludlow Heights - Bridgnorth,2023-08-14 12:00:00+00:00,busbar,,L2 Active Power,kW,13.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 12:00:00+00:00,busbar,,L1 Active Power,kW,12.45
776898,Ludlow Heights - Bridgnorth,2023-08-14 12:00:00+00:00,busbar,,N Current (RMS),A,36.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 12:00:00+00:00,busbar,,L3 Current (RMS),A,55.7
776898,Ludlow Heights - Bridgnorth,2023-08-14 12:00:00+00:00,busbar,,L2 Current (RMS),A,59.8
776898,Ludlow Heights - Bridgnorth,2023-08-14 12:00:00+00:00,busbar,,L1 Current (RMS),A,55.9
776898,Ludlow Heights - Bridgnorth,2023-08-14 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.71
776898,Ludlow Heights - Bridgnorth,2023-08-14 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
776898,Ludlow Heights - Bridgnorth,2023-08-14 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.16
776898,Ludlow Heights - Bridgnorth,2023-08-14 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.05
776898,Ludlow Heights - Bridgnorth,2023-08-14 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.11
776898,Ludlow Heights - Bridgnorth,2023-08-14 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.07
776898,Ludlow Heights - Bridgnorth,2023-08-14 11:50:00+00:00,feeder,5.0,N Current (RMS),A,8.2
776898,Ludlow Heights - Bridgnorth,2023-08-14 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,7.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,6.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.5
776898,Ludlow Heights - Bridgnorth,2023-08-14 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
776898,Ludlow Heights - Bridgnorth,2023-08-14 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
776898,Ludlow Heights - Bridgnorth,2023-08-14 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
776898,Ludlow Heights - Bridgnorth,2023-08-14 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.65
776898,Ludlow Heights - Bridgnorth,2023-08-14 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.82
776898,Ludlow Heights - Bridgnorth,2023-08-14 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.28
776898,Ludlow Heights - Bridgnorth,2023-08-14 11:50:00+00:00,feeder,4.0,N Current (RMS),A,13.1
776898,Ludlow Heights - Bridgnorth,2023-08-14 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,20.9
776898,Ludlow Heights - Bridgnorth,2023-08-14 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.2
776898,Ludlow Heights - Bridgnorth,2023-08-14 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,10.8
776898,Ludlow Heights - Bridgnorth,2023-08-14 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-14 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
776898,Ludlow Heights - Bridgnorth,2023-08-14 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-14 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-14 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.43
776898,Ludlow Heights - Bridgnorth,2023-08-14 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-14 11:50:00+00:00,feeder,3.0,N Current (RMS),A,2.4
776898,Ludlow Heights - Bridgnorth,2023-08-14 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-14 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
776898,Ludlow Heights - Bridgnorth,2023-08-14 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
776898,Ludlow Heights - Bridgnorth,2023-08-14 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
776898,Ludlow Heights - Bridgnorth,2023-08-14 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.4
776898,Ludlow Heights - Bridgnorth,2023-08-14 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.02
776898,Ludlow Heights - Bridgnorth,2023-08-14 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.4
776898,Ludlow Heights - Bridgnorth,2023-08-14 11:50:00+00:00,feeder,1.0,N Current (RMS),A,23.2
776898,Ludlow Heights - Bridgnorth,2023-08-14 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,37.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,39.1
776898,Ludlow Heights - Bridgnorth,2023-08-14 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,45.7
776898,Ludlow Heights - Bridgnorth,2023-08-14 11:50:00+00:00,transformer,,Temperature,C,23.4
776898,Ludlow Heights - Bridgnorth,2023-08-14 11:50:00+00:00,busbar,,L3 Voltage THD,%,1.85
776898,Ludlow Heights - Bridgnorth,2023-08-14 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.09
776898,Ludlow Heights - Bridgnorth,2023-08-14 11:50:00+00:00,busbar,,L2 Voltage THD,%,1.76
776898,Ludlow Heights - Bridgnorth,2023-08-14 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.72
776898,Ludlow Heights - Bridgnorth,2023-08-14 11:50:00+00:00,busbar,,L1 Voltage THD,%,1.91
776898,Ludlow Heights - Bridgnorth,2023-08-14 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.5
776898,Ludlow Heights - Bridgnorth,2023-08-14 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
776898,Ludlow Heights - Bridgnorth,2023-08-14 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
776898,Ludlow Heights - Bridgnorth,2023-08-14 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
776898,Ludlow Heights - Bridgnorth,2023-08-14 11:50:00+00:00,busbar,,L3 Active Power,kW,14.11
776898,Ludlow Heights - Bridgnorth,2023-08-14 11:50:00+00:00,busbar,,L2 Active Power,kW,13.39
776898,Ludlow Heights - Bridgnorth,2023-08-14 11:50:00+00:00,busbar,,L1 Active Power,kW,13.7
776898,Ludlow Heights - Bridgnorth,2023-08-14 11:50:00+00:00,busbar,,N Current (RMS),A,35.2
776898,Ludlow Heights - Bridgnorth,2023-08-14 11:50:00+00:00,busbar,,L3 Current (RMS),A,61.7
776898,Ludlow Heights - Bridgnorth,2023-08-14 11:50:00+00:00,busbar,,L2 Current (RMS),A,59.5
776898,Ludlow Heights - Bridgnorth,2023-08-14 11:50:00+00:00,busbar,,L1 Current (RMS),A,60.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.75
776898,Ludlow Heights - Bridgnorth,2023-08-14 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
776898,Ludlow Heights - Bridgnorth,2023-08-14 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.27
776898,Ludlow Heights - Bridgnorth,2023-08-14 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.28
776898,Ludlow Heights - Bridgnorth,2023-08-14 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.68
776898,Ludlow Heights - Bridgnorth,2023-08-14 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.24
776898,Ludlow Heights - Bridgnorth,2023-08-14 11:40:00+00:00,feeder,5.0,N Current (RMS),A,10.1
776898,Ludlow Heights - Bridgnorth,2023-08-14 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,7.5
776898,Ludlow Heights - Bridgnorth,2023-08-14 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,5.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,7.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
776898,Ludlow Heights - Bridgnorth,2023-08-14 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
776898,Ludlow Heights - Bridgnorth,2023-08-14 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
776898,Ludlow Heights - Bridgnorth,2023-08-14 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.33
776898,Ludlow Heights - Bridgnorth,2023-08-14 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.23
776898,Ludlow Heights - Bridgnorth,2023-08-14 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.29
776898,Ludlow Heights - Bridgnorth,2023-08-14 11:40:00+00:00,feeder,4.0,N Current (RMS),A,15.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,23.7
776898,Ludlow Heights - Bridgnorth,2023-08-14 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.1
776898,Ludlow Heights - Bridgnorth,2023-08-14 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,11.5
776898,Ludlow Heights - Bridgnorth,2023-08-14 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-14 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
776898,Ludlow Heights - Bridgnorth,2023-08-14 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-14 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-14 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.22
776898,Ludlow Heights - Bridgnorth,2023-08-14 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-14 11:40:00+00:00,feeder,3.0,N Current (RMS),A,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-14 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,1.5
776898,Ludlow Heights - Bridgnorth,2023-08-14 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
776898,Ludlow Heights - Bridgnorth,2023-08-14 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
776898,Ludlow Heights - Bridgnorth,2023-08-14 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.54
776898,Ludlow Heights - Bridgnorth,2023-08-14 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.74
776898,Ludlow Heights - Bridgnorth,2023-08-14 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.27
776898,Ludlow Heights - Bridgnorth,2023-08-14 11:40:00+00:00,feeder,1.0,N Current (RMS),A,24.8
776898,Ludlow Heights - Bridgnorth,2023-08-14 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,42.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,30.7
776898,Ludlow Heights - Bridgnorth,2023-08-14 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,40.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 11:40:00+00:00,transformer,,Temperature,C,23.2
776898,Ludlow Heights - Bridgnorth,2023-08-14 11:40:00+00:00,busbar,,L3 Voltage THD,%,1.91
776898,Ludlow Heights - Bridgnorth,2023-08-14 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.35
776898,Ludlow Heights - Bridgnorth,2023-08-14 11:40:00+00:00,busbar,,L2 Voltage THD,%,1.79
776898,Ludlow Heights - Bridgnorth,2023-08-14 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 11:40:00+00:00,busbar,,L1 Voltage THD,%,1.93
776898,Ludlow Heights - Bridgnorth,2023-08-14 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.01
776898,Ludlow Heights - Bridgnorth,2023-08-14 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
776898,Ludlow Heights - Bridgnorth,2023-08-14 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
776898,Ludlow Heights - Bridgnorth,2023-08-14 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
776898,Ludlow Heights - Bridgnorth,2023-08-14 11:40:00+00:00,busbar,,L3 Active Power,kW,16.18
776898,Ludlow Heights - Bridgnorth,2023-08-14 11:40:00+00:00,busbar,,L2 Active Power,kW,10.87
776898,Ludlow Heights - Bridgnorth,2023-08-14 11:40:00+00:00,busbar,,L1 Active Power,kW,12.75
776898,Ludlow Heights - Bridgnorth,2023-08-14 11:40:00+00:00,busbar,,N Current (RMS),A,37.5
776898,Ludlow Heights - Bridgnorth,2023-08-14 11:40:00+00:00,busbar,,L3 Current (RMS),A,70.3
776898,Ludlow Heights - Bridgnorth,2023-08-14 11:40:00+00:00,busbar,,L2 Current (RMS),A,51.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 11:40:00+00:00,busbar,,L1 Current (RMS),A,56.7
776898,Ludlow Heights - Bridgnorth,2023-08-14 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.8
776898,Ludlow Heights - Bridgnorth,2023-08-14 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
776898,Ludlow Heights - Bridgnorth,2023-08-14 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.26
776898,Ludlow Heights - Bridgnorth,2023-08-14 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.04
776898,Ludlow Heights - Bridgnorth,2023-08-14 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.64
776898,Ludlow Heights - Bridgnorth,2023-08-14 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.87
776898,Ludlow Heights - Bridgnorth,2023-08-14 11:30:00+00:00,feeder,5.0,N Current (RMS),A,9.3
776898,Ludlow Heights - Bridgnorth,2023-08-14 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,10.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,7.2
776898,Ludlow Heights - Bridgnorth,2023-08-14 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
776898,Ludlow Heights - Bridgnorth,2023-08-14 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
776898,Ludlow Heights - Bridgnorth,2023-08-14 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
776898,Ludlow Heights - Bridgnorth,2023-08-14 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.23
776898,Ludlow Heights - Bridgnorth,2023-08-14 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.27
776898,Ludlow Heights - Bridgnorth,2023-08-14 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.35
776898,Ludlow Heights - Bridgnorth,2023-08-14 11:30:00+00:00,feeder,4.0,N Current (RMS),A,15.2
776898,Ludlow Heights - Bridgnorth,2023-08-14 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,23.5
776898,Ludlow Heights - Bridgnorth,2023-08-14 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.9
776898,Ludlow Heights - Bridgnorth,2023-08-14 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,12.2
776898,Ludlow Heights - Bridgnorth,2023-08-14 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-14 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
776898,Ludlow Heights - Bridgnorth,2023-08-14 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-14 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776898,Ludlow Heights - Bridgnorth,2023-08-14 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.39
776898,Ludlow Heights - Bridgnorth,2023-08-14 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-14 11:30:00+00:00,feeder,3.0,N Current (RMS),A,1.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-14 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
776898,Ludlow Heights - Bridgnorth,2023-08-14 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
776898,Ludlow Heights - Bridgnorth,2023-08-14 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
776898,Ludlow Heights - Bridgnorth,2023-08-14 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.15
776898,Ludlow Heights - Bridgnorth,2023-08-14 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.31
776898,Ludlow Heights - Bridgnorth,2023-08-14 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.49
776898,Ludlow Heights - Bridgnorth,2023-08-14 11:30:00+00:00,feeder,1.0,N Current (RMS),A,25.2
776898,Ludlow Heights - Bridgnorth,2023-08-14 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,31.9
776898,Ludlow Heights - Bridgnorth,2023-08-14 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,37.2
776898,Ludlow Heights - Bridgnorth,2023-08-14 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,37.4
776898,Ludlow Heights - Bridgnorth,2023-08-14 11:30:00+00:00,transformer,,Temperature,C,22.8
776898,Ludlow Heights - Bridgnorth,2023-08-14 11:30:00+00:00,busbar,,L3 Voltage THD,%,1.91
776898,Ludlow Heights - Bridgnorth,2023-08-14 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.47
776898,Ludlow Heights - Bridgnorth,2023-08-14 11:30:00+00:00,busbar,,L2 Voltage THD,%,1.84
776898,Ludlow Heights - Bridgnorth,2023-08-14 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.96
776898,Ludlow Heights - Bridgnorth,2023-08-14 11:30:00+00:00,busbar,,L1 Voltage THD,%,1.95
776898,Ludlow Heights - Bridgnorth,2023-08-14 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.38
776898,Ludlow Heights - Bridgnorth,2023-08-14 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
776898,Ludlow Heights - Bridgnorth,2023-08-14 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
776898,Ludlow Heights - Bridgnorth,2023-08-14 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
776898,Ludlow Heights - Bridgnorth,2023-08-14 11:30:00+00:00,busbar,,L3 Active Power,kW,14.45
776898,Ludlow Heights - Bridgnorth,2023-08-14 11:30:00+00:00,busbar,,L2 Active Power,kW,12.61
776898,Ludlow Heights - Bridgnorth,2023-08-14 11:30:00+00:00,busbar,,L1 Active Power,kW,11.67
776898,Ludlow Heights - Bridgnorth,2023-08-14 11:30:00+00:00,busbar,,N Current (RMS),A,37.3
776898,Ludlow Heights - Bridgnorth,2023-08-14 11:30:00+00:00,busbar,,L3 Current (RMS),A,63.3
776898,Ludlow Heights - Bridgnorth,2023-08-14 11:30:00+00:00,busbar,,L2 Current (RMS),A,57.8
776898,Ludlow Heights - Bridgnorth,2023-08-14 11:30:00+00:00,busbar,,L1 Current (RMS),A,52.3
776898,Ludlow Heights - Bridgnorth,2023-08-14 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.31
776898,Ludlow Heights - Bridgnorth,2023-08-14 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.85
776898,Ludlow Heights - Bridgnorth,2023-08-14 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.16
776898,Ludlow Heights - Bridgnorth,2023-08-14 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.52
776898,Ludlow Heights - Bridgnorth,2023-08-14 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.89
776898,Ludlow Heights - Bridgnorth,2023-08-14 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.87
776898,Ludlow Heights - Bridgnorth,2023-08-14 11:20:00+00:00,feeder,5.0,N Current (RMS),A,9.1
776898,Ludlow Heights - Bridgnorth,2023-08-14 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,7.7
776898,Ludlow Heights - Bridgnorth,2023-08-14 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,7.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,4.8
776898,Ludlow Heights - Bridgnorth,2023-08-14 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
776898,Ludlow Heights - Bridgnorth,2023-08-14 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
776898,Ludlow Heights - Bridgnorth,2023-08-14 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
776898,Ludlow Heights - Bridgnorth,2023-08-14 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.02
776898,Ludlow Heights - Bridgnorth,2023-08-14 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.55
776898,Ludlow Heights - Bridgnorth,2023-08-14 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.88
776898,Ludlow Heights - Bridgnorth,2023-08-14 11:20:00+00:00,feeder,4.0,N Current (RMS),A,13.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.8
776898,Ludlow Heights - Bridgnorth,2023-08-14 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
776898,Ludlow Heights - Bridgnorth,2023-08-14 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-14 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.43
776898,Ludlow Heights - Bridgnorth,2023-08-14 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-14 11:20:00+00:00,feeder,3.0,N Current (RMS),A,1.2
776898,Ludlow Heights - Bridgnorth,2023-08-14 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-14 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
776898,Ludlow Heights - Bridgnorth,2023-08-14 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
776898,Ludlow Heights - Bridgnorth,2023-08-14 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
776898,Ludlow Heights - Bridgnorth,2023-08-14 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.96
