Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776898,Ludlow Heights - Bridgnorth,2023-08-14 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.82
776898,Ludlow Heights - Bridgnorth,2023-08-14 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.43
776898,Ludlow Heights - Bridgnorth,2023-08-14 11:20:00+00:00,feeder,1.0,N Current (RMS),A,25.2
776898,Ludlow Heights - Bridgnorth,2023-08-14 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,35.2
776898,Ludlow Heights - Bridgnorth,2023-08-14 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,38.9
776898,Ludlow Heights - Bridgnorth,2023-08-14 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,34.5
776898,Ludlow Heights - Bridgnorth,2023-08-14 11:20:00+00:00,transformer,,Temperature,C,22.4
776898,Ludlow Heights - Bridgnorth,2023-08-14 11:20:00+00:00,busbar,,L3 Voltage THD,%,1.89
776898,Ludlow Heights - Bridgnorth,2023-08-14 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.89
776898,Ludlow Heights - Bridgnorth,2023-08-14 11:20:00+00:00,busbar,,L2 Voltage THD,%,1.8
776898,Ludlow Heights - Bridgnorth,2023-08-14 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.12
776898,Ludlow Heights - Bridgnorth,2023-08-14 11:20:00+00:00,busbar,,L1 Voltage THD,%,1.94
776898,Ludlow Heights - Bridgnorth,2023-08-14 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.48
776898,Ludlow Heights - Bridgnorth,2023-08-14 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
776898,Ludlow Heights - Bridgnorth,2023-08-14 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
776898,Ludlow Heights - Bridgnorth,2023-08-14 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
776898,Ludlow Heights - Bridgnorth,2023-08-14 11:20:00+00:00,busbar,,L3 Active Power,kW,12.51
776898,Ludlow Heights - Bridgnorth,2023-08-14 11:20:00+00:00,busbar,,L2 Active Power,kW,13.7
776898,Ludlow Heights - Bridgnorth,2023-08-14 11:20:00+00:00,busbar,,L1 Active Power,kW,11.16
776898,Ludlow Heights - Bridgnorth,2023-08-14 11:20:00+00:00,busbar,,N Current (RMS),A,37.9
776898,Ludlow Heights - Bridgnorth,2023-08-14 11:20:00+00:00,busbar,,L3 Current (RMS),A,55.2
776898,Ludlow Heights - Bridgnorth,2023-08-14 11:20:00+00:00,busbar,,L2 Current (RMS),A,62.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 11:20:00+00:00,busbar,,L1 Current (RMS),A,50.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.33
776898,Ludlow Heights - Bridgnorth,2023-08-14 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
776898,Ludlow Heights - Bridgnorth,2023-08-14 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.22
776898,Ludlow Heights - Bridgnorth,2023-08-14 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.66
776898,Ludlow Heights - Bridgnorth,2023-08-14 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.21
776898,Ludlow Heights - Bridgnorth,2023-08-14 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.66
776898,Ludlow Heights - Bridgnorth,2023-08-14 11:10:00+00:00,feeder,5.0,N Current (RMS),A,9.5
776898,Ludlow Heights - Bridgnorth,2023-08-14 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.3
776898,Ludlow Heights - Bridgnorth,2023-08-14 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,6.7
776898,Ludlow Heights - Bridgnorth,2023-08-14 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,8.1
776898,Ludlow Heights - Bridgnorth,2023-08-14 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
776898,Ludlow Heights - Bridgnorth,2023-08-14 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
776898,Ludlow Heights - Bridgnorth,2023-08-14 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
776898,Ludlow Heights - Bridgnorth,2023-08-14 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.45
776898,Ludlow Heights - Bridgnorth,2023-08-14 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.87
776898,Ludlow Heights - Bridgnorth,2023-08-14 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.01
776898,Ludlow Heights - Bridgnorth,2023-08-14 11:10:00+00:00,feeder,4.0,N Current (RMS),A,11.8
776898,Ludlow Heights - Bridgnorth,2023-08-14 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,21.5
776898,Ludlow Heights - Bridgnorth,2023-08-14 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,17.8
776898,Ludlow Heights - Bridgnorth,2023-08-14 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-14 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
776898,Ludlow Heights - Bridgnorth,2023-08-14 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-14 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-14 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.46
776898,Ludlow Heights - Bridgnorth,2023-08-14 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-14 11:10:00+00:00,feeder,3.0,N Current (RMS),A,1.1
776898,Ludlow Heights - Bridgnorth,2023-08-14 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.4
776898,Ludlow Heights - Bridgnorth,2023-08-14 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
776898,Ludlow Heights - Bridgnorth,2023-08-14 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
776898,Ludlow Heights - Bridgnorth,2023-08-14 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.15
776898,Ludlow Heights - Bridgnorth,2023-08-14 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.04
776898,Ludlow Heights - Bridgnorth,2023-08-14 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.12
776898,Ludlow Heights - Bridgnorth,2023-08-14 11:10:00+00:00,feeder,1.0,N Current (RMS),A,25.4
776898,Ludlow Heights - Bridgnorth,2023-08-14 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,33.2
776898,Ludlow Heights - Bridgnorth,2023-08-14 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,39.8
776898,Ludlow Heights - Bridgnorth,2023-08-14 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,36.9
776898,Ludlow Heights - Bridgnorth,2023-08-14 11:10:00+00:00,transformer,,Temperature,C,22.3
776898,Ludlow Heights - Bridgnorth,2023-08-14 11:10:00+00:00,busbar,,L3 Voltage THD,%,1.9
776898,Ludlow Heights - Bridgnorth,2023-08-14 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.38
776898,Ludlow Heights - Bridgnorth,2023-08-14 11:10:00+00:00,busbar,,L2 Voltage THD,%,1.79
776898,Ludlow Heights - Bridgnorth,2023-08-14 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.74
776898,Ludlow Heights - Bridgnorth,2023-08-14 11:10:00+00:00,busbar,,L1 Voltage THD,%,1.97
776898,Ludlow Heights - Bridgnorth,2023-08-14 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,235.88
776898,Ludlow Heights - Bridgnorth,2023-08-14 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
776898,Ludlow Heights - Bridgnorth,2023-08-14 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
776898,Ludlow Heights - Bridgnorth,2023-08-14 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
776898,Ludlow Heights - Bridgnorth,2023-08-14 11:10:00+00:00,busbar,,L3 Active Power,kW,12.27
776898,Ludlow Heights - Bridgnorth,2023-08-14 11:10:00+00:00,busbar,,L2 Active Power,kW,13.57
776898,Ludlow Heights - Bridgnorth,2023-08-14 11:10:00+00:00,busbar,,L1 Active Power,kW,13.76
776898,Ludlow Heights - Bridgnorth,2023-08-14 11:10:00+00:00,busbar,,N Current (RMS),A,38.9
776898,Ludlow Heights - Bridgnorth,2023-08-14 11:10:00+00:00,busbar,,L3 Current (RMS),A,55.4
776898,Ludlow Heights - Bridgnorth,2023-08-14 11:10:00+00:00,busbar,,L2 Current (RMS),A,61.3
776898,Ludlow Heights - Bridgnorth,2023-08-14 11:10:00+00:00,busbar,,L1 Current (RMS),A,61.3
776898,Ludlow Heights - Bridgnorth,2023-08-14 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.34
776898,Ludlow Heights - Bridgnorth,2023-08-14 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
776898,Ludlow Heights - Bridgnorth,2023-08-14 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.72
776898,Ludlow Heights - Bridgnorth,2023-08-14 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.38
776898,Ludlow Heights - Bridgnorth,2023-08-14 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.65
776898,Ludlow Heights - Bridgnorth,2023-08-14 11:00:00+00:00,feeder,5.0,N Current (RMS),A,13.5
776898,Ludlow Heights - Bridgnorth,2023-08-14 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,7.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,14.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
776898,Ludlow Heights - Bridgnorth,2023-08-14 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
776898,Ludlow Heights - Bridgnorth,2023-08-14 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
776898,Ludlow Heights - Bridgnorth,2023-08-14 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.21
776898,Ludlow Heights - Bridgnorth,2023-08-14 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.59
776898,Ludlow Heights - Bridgnorth,2023-08-14 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.85
776898,Ludlow Heights - Bridgnorth,2023-08-14 11:00:00+00:00,feeder,4.0,N Current (RMS),A,20.2
776898,Ludlow Heights - Bridgnorth,2023-08-14 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,27.9
776898,Ludlow Heights - Bridgnorth,2023-08-14 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,24.5
776898,Ludlow Heights - Bridgnorth,2023-08-14 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,14.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-14 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
776898,Ludlow Heights - Bridgnorth,2023-08-14 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-14 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-14 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.47
776898,Ludlow Heights - Bridgnorth,2023-08-14 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-14 11:00:00+00:00,feeder,3.0,N Current (RMS),A,1.1
776898,Ludlow Heights - Bridgnorth,2023-08-14 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.4
776898,Ludlow Heights - Bridgnorth,2023-08-14 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
776898,Ludlow Heights - Bridgnorth,2023-08-14 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
776898,Ludlow Heights - Bridgnorth,2023-08-14 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
776898,Ludlow Heights - Bridgnorth,2023-08-14 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.12
776898,Ludlow Heights - Bridgnorth,2023-08-14 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.15
776898,Ludlow Heights - Bridgnorth,2023-08-14 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.43
776898,Ludlow Heights - Bridgnorth,2023-08-14 11:00:00+00:00,feeder,1.0,N Current (RMS),A,24.3
776898,Ludlow Heights - Bridgnorth,2023-08-14 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.9
776898,Ludlow Heights - Bridgnorth,2023-08-14 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,36.2
776898,Ludlow Heights - Bridgnorth,2023-08-14 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,29.8
776898,Ludlow Heights - Bridgnorth,2023-08-14 11:00:00+00:00,transformer,,Temperature,C,22.2
776898,Ludlow Heights - Bridgnorth,2023-08-14 11:00:00+00:00,busbar,,L3 Voltage THD,%,1.88
776898,Ludlow Heights - Bridgnorth,2023-08-14 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.49
776898,Ludlow Heights - Bridgnorth,2023-08-14 11:00:00+00:00,busbar,,L2 Voltage THD,%,1.79
776898,Ludlow Heights - Bridgnorth,2023-08-14 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.87
776898,Ludlow Heights - Bridgnorth,2023-08-14 11:00:00+00:00,busbar,,L1 Voltage THD,%,1.93
776898,Ludlow Heights - Bridgnorth,2023-08-14 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.21
776898,Ludlow Heights - Bridgnorth,2023-08-14 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
776898,Ludlow Heights - Bridgnorth,2023-08-14 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
776898,Ludlow Heights - Bridgnorth,2023-08-14 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
776898,Ludlow Heights - Bridgnorth,2023-08-14 11:00:00+00:00,busbar,,L3 Active Power,kW,12.07
776898,Ludlow Heights - Bridgnorth,2023-08-14 11:00:00+00:00,busbar,,L2 Active Power,kW,15.59
776898,Ludlow Heights - Bridgnorth,2023-08-14 11:00:00+00:00,busbar,,L1 Active Power,kW,11.89
776898,Ludlow Heights - Bridgnorth,2023-08-14 11:00:00+00:00,busbar,,N Current (RMS),A,39.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 11:00:00+00:00,busbar,,L3 Current (RMS),A,54.3
776898,Ludlow Heights - Bridgnorth,2023-08-14 11:00:00+00:00,busbar,,L2 Current (RMS),A,68.8
776898,Ludlow Heights - Bridgnorth,2023-08-14 11:00:00+00:00,busbar,,L1 Current (RMS),A,54.3
776898,Ludlow Heights - Bridgnorth,2023-08-14 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.4
776898,Ludlow Heights - Bridgnorth,2023-08-14 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
776898,Ludlow Heights - Bridgnorth,2023-08-14 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.15
776898,Ludlow Heights - Bridgnorth,2023-08-14 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.49
776898,Ludlow Heights - Bridgnorth,2023-08-14 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.41
776898,Ludlow Heights - Bridgnorth,2023-08-14 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.36
776898,Ludlow Heights - Bridgnorth,2023-08-14 10:50:00+00:00,feeder,5.0,N Current (RMS),A,10.8
776898,Ludlow Heights - Bridgnorth,2023-08-14 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,7.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,7.3
776898,Ludlow Heights - Bridgnorth,2023-08-14 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,11.8
776898,Ludlow Heights - Bridgnorth,2023-08-14 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
776898,Ludlow Heights - Bridgnorth,2023-08-14 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
776898,Ludlow Heights - Bridgnorth,2023-08-14 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
776898,Ludlow Heights - Bridgnorth,2023-08-14 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.15
776898,Ludlow Heights - Bridgnorth,2023-08-14 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.25
776898,Ludlow Heights - Bridgnorth,2023-08-14 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.26
776898,Ludlow Heights - Bridgnorth,2023-08-14 10:50:00+00:00,feeder,4.0,N Current (RMS),A,23.9
776898,Ludlow Heights - Bridgnorth,2023-08-14 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,27.5
776898,Ludlow Heights - Bridgnorth,2023-08-14 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,31.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,11.2
776898,Ludlow Heights - Bridgnorth,2023-08-14 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-14 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
776898,Ludlow Heights - Bridgnorth,2023-08-14 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-14 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-14 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.4
776898,Ludlow Heights - Bridgnorth,2023-08-14 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-14 10:50:00+00:00,feeder,3.0,N Current (RMS),A,1.2
776898,Ludlow Heights - Bridgnorth,2023-08-14 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-14 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
776898,Ludlow Heights - Bridgnorth,2023-08-14 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
776898,Ludlow Heights - Bridgnorth,2023-08-14 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
776898,Ludlow Heights - Bridgnorth,2023-08-14 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.32
776898,Ludlow Heights - Bridgnorth,2023-08-14 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.33
776898,Ludlow Heights - Bridgnorth,2023-08-14 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.17
776898,Ludlow Heights - Bridgnorth,2023-08-14 10:50:00+00:00,feeder,1.0,N Current (RMS),A,22.9
776898,Ludlow Heights - Bridgnorth,2023-08-14 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,24.4
776898,Ludlow Heights - Bridgnorth,2023-08-14 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,33.1
776898,Ludlow Heights - Bridgnorth,2023-08-14 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,28.4
776898,Ludlow Heights - Bridgnorth,2023-08-14 10:50:00+00:00,transformer,,Temperature,C,22.2
776898,Ludlow Heights - Bridgnorth,2023-08-14 10:50:00+00:00,busbar,,L3 Voltage THD,%,1.99
776898,Ludlow Heights - Bridgnorth,2023-08-14 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.01
776898,Ludlow Heights - Bridgnorth,2023-08-14 10:50:00+00:00,busbar,,L2 Voltage THD,%,1.86
776898,Ludlow Heights - Bridgnorth,2023-08-14 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.56
776898,Ludlow Heights - Bridgnorth,2023-08-14 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.03
776898,Ludlow Heights - Bridgnorth,2023-08-14 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.86
776898,Ludlow Heights - Bridgnorth,2023-08-14 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
776898,Ludlow Heights - Bridgnorth,2023-08-14 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
776898,Ludlow Heights - Bridgnorth,2023-08-14 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
776898,Ludlow Heights - Bridgnorth,2023-08-14 10:50:00+00:00,busbar,,L3 Active Power,kW,12.98
776898,Ludlow Heights - Bridgnorth,2023-08-14 10:50:00+00:00,busbar,,L2 Active Power,kW,16.39
776898,Ludlow Heights - Bridgnorth,2023-08-14 10:50:00+00:00,busbar,,L1 Active Power,kW,10.75
776898,Ludlow Heights - Bridgnorth,2023-08-14 10:50:00+00:00,busbar,,N Current (RMS),A,40.8
776898,Ludlow Heights - Bridgnorth,2023-08-14 10:50:00+00:00,busbar,,L3 Current (RMS),A,57.4
776898,Ludlow Heights - Bridgnorth,2023-08-14 10:50:00+00:00,busbar,,L2 Current (RMS),A,72.3
776898,Ludlow Heights - Bridgnorth,2023-08-14 10:50:00+00:00,busbar,,L1 Current (RMS),A,49.3
776898,Ludlow Heights - Bridgnorth,2023-08-14 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.38
776898,Ludlow Heights - Bridgnorth,2023-08-14 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.13
776898,Ludlow Heights - Bridgnorth,2023-08-14 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.29
776898,Ludlow Heights - Bridgnorth,2023-08-14 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.91
776898,Ludlow Heights - Bridgnorth,2023-08-14 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.17
776898,Ludlow Heights - Bridgnorth,2023-08-14 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.85
776898,Ludlow Heights - Bridgnorth,2023-08-14 10:40:00+00:00,feeder,5.0,N Current (RMS),A,9.5
776898,Ludlow Heights - Bridgnorth,2023-08-14 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,8.3
776898,Ludlow Heights - Bridgnorth,2023-08-14 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,10.4
776898,Ludlow Heights - Bridgnorth,2023-08-14 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,13.8
776898,Ludlow Heights - Bridgnorth,2023-08-14 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
776898,Ludlow Heights - Bridgnorth,2023-08-14 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
776898,Ludlow Heights - Bridgnorth,2023-08-14 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
776898,Ludlow Heights - Bridgnorth,2023-08-14 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.96
776898,Ludlow Heights - Bridgnorth,2023-08-14 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.88
776898,Ludlow Heights - Bridgnorth,2023-08-14 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.04
776898,Ludlow Heights - Bridgnorth,2023-08-14 10:40:00+00:00,feeder,4.0,N Current (RMS),A,19.1
776898,Ludlow Heights - Bridgnorth,2023-08-14 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,22.4
776898,Ludlow Heights - Bridgnorth,2023-08-14 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,26.2
776898,Ludlow Heights - Bridgnorth,2023-08-14 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,14.9
776898,Ludlow Heights - Bridgnorth,2023-08-14 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-14 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-14 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-14 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-14 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.23
776898,Ludlow Heights - Bridgnorth,2023-08-14 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-14 10:40:00+00:00,feeder,3.0,N Current (RMS),A,1.2
776898,Ludlow Heights - Bridgnorth,2023-08-14 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,1.5
776898,Ludlow Heights - Bridgnorth,2023-08-14 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
776898,Ludlow Heights - Bridgnorth,2023-08-14 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
776898,Ludlow Heights - Bridgnorth,2023-08-14 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
776898,Ludlow Heights - Bridgnorth,2023-08-14 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.79
776898,Ludlow Heights - Bridgnorth,2023-08-14 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.63
776898,Ludlow Heights - Bridgnorth,2023-08-14 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.79
776898,Ludlow Heights - Bridgnorth,2023-08-14 10:40:00+00:00,feeder,1.0,N Current (RMS),A,28.4
776898,Ludlow Heights - Bridgnorth,2023-08-14 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,48.2
776898,Ludlow Heights - Bridgnorth,2023-08-14 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,30.4
776898,Ludlow Heights - Bridgnorth,2023-08-14 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,31.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 10:40:00+00:00,transformer,,Temperature,C,22.1
776898,Ludlow Heights - Bridgnorth,2023-08-14 10:40:00+00:00,busbar,,L3 Voltage THD,%,1.85
776898,Ludlow Heights - Bridgnorth,2023-08-14 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.89
776898,Ludlow Heights - Bridgnorth,2023-08-14 10:40:00+00:00,busbar,,L2 Voltage THD,%,1.75
776898,Ludlow Heights - Bridgnorth,2023-08-14 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.49
776898,Ludlow Heights - Bridgnorth,2023-08-14 10:40:00+00:00,busbar,,L1 Voltage THD,%,1.92
776898,Ludlow Heights - Bridgnorth,2023-08-14 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.64
776898,Ludlow Heights - Bridgnorth,2023-08-14 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
776898,Ludlow Heights - Bridgnorth,2023-08-14 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
776898,Ludlow Heights - Bridgnorth,2023-08-14 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
776898,Ludlow Heights - Bridgnorth,2023-08-14 10:40:00+00:00,busbar,,L3 Active Power,kW,17.68
776898,Ludlow Heights - Bridgnorth,2023-08-14 10:40:00+00:00,busbar,,L2 Active Power,kW,14.92
776898,Ludlow Heights - Bridgnorth,2023-08-14 10:40:00+00:00,busbar,,L1 Active Power,kW,12.65
776898,Ludlow Heights - Bridgnorth,2023-08-14 10:40:00+00:00,busbar,,N Current (RMS),A,41.5
776898,Ludlow Heights - Bridgnorth,2023-08-14 10:40:00+00:00,busbar,,L3 Current (RMS),A,77.4
776898,Ludlow Heights - Bridgnorth,2023-08-14 10:40:00+00:00,busbar,,L2 Current (RMS),A,66.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 10:40:00+00:00,busbar,,L1 Current (RMS),A,57.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.39
776898,Ludlow Heights - Bridgnorth,2023-08-14 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.09
776898,Ludlow Heights - Bridgnorth,2023-08-14 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
776898,Ludlow Heights - Bridgnorth,2023-08-14 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.42
776898,Ludlow Heights - Bridgnorth,2023-08-14 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.29
776898,Ludlow Heights - Bridgnorth,2023-08-14 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.66
776898,Ludlow Heights - Bridgnorth,2023-08-14 10:30:00+00:00,feeder,5.0,N Current (RMS),A,8.8
776898,Ludlow Heights - Bridgnorth,2023-08-14 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,11.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,14.4
776898,Ludlow Heights - Bridgnorth,2023-08-14 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,8.7
776898,Ludlow Heights - Bridgnorth,2023-08-14 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
776898,Ludlow Heights - Bridgnorth,2023-08-14 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
776898,Ludlow Heights - Bridgnorth,2023-08-14 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
776898,Ludlow Heights - Bridgnorth,2023-08-14 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.15
776898,Ludlow Heights - Bridgnorth,2023-08-14 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.23
776898,Ludlow Heights - Bridgnorth,2023-08-14 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.04
776898,Ludlow Heights - Bridgnorth,2023-08-14 10:30:00+00:00,feeder,4.0,N Current (RMS),A,20.9
776898,Ludlow Heights - Bridgnorth,2023-08-14 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,23.1
776898,Ludlow Heights - Bridgnorth,2023-08-14 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,31.1
776898,Ludlow Heights - Bridgnorth,2023-08-14 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,14.2
776898,Ludlow Heights - Bridgnorth,2023-08-14 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-14 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
776898,Ludlow Heights - Bridgnorth,2023-08-14 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-14 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-14 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.29
776898,Ludlow Heights - Bridgnorth,2023-08-14 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-14 10:30:00+00:00,feeder,3.0,N Current (RMS),A,1.3
776898,Ludlow Heights - Bridgnorth,2023-08-14 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,1.8
776898,Ludlow Heights - Bridgnorth,2023-08-14 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
776898,Ludlow Heights - Bridgnorth,2023-08-14 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
776898,Ludlow Heights - Bridgnorth,2023-08-14 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
776898,Ludlow Heights - Bridgnorth,2023-08-14 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.56
776898,Ludlow Heights - Bridgnorth,2023-08-14 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.65
776898,Ludlow Heights - Bridgnorth,2023-08-14 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.63
776898,Ludlow Heights - Bridgnorth,2023-08-14 10:30:00+00:00,feeder,1.0,N Current (RMS),A,27.9
776898,Ludlow Heights - Bridgnorth,2023-08-14 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,46.4
776898,Ludlow Heights - Bridgnorth,2023-08-14 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,34.3
776898,Ludlow Heights - Bridgnorth,2023-08-14 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,38.9
776898,Ludlow Heights - Bridgnorth,2023-08-14 10:30:00+00:00,transformer,,Temperature,C,22.1
776898,Ludlow Heights - Bridgnorth,2023-08-14 10:30:00+00:00,busbar,,L3 Voltage THD,%,1.97
776898,Ludlow Heights - Bridgnorth,2023-08-14 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.57
776898,Ludlow Heights - Bridgnorth,2023-08-14 10:30:00+00:00,busbar,,L2 Voltage THD,%,1.91
776898,Ludlow Heights - Bridgnorth,2023-08-14 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.09
776898,Ludlow Heights - Bridgnorth,2023-08-14 10:30:00+00:00,busbar,,L1 Voltage THD,%,1.97
776898,Ludlow Heights - Bridgnorth,2023-08-14 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.46
776898,Ludlow Heights - Bridgnorth,2023-08-14 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
776898,Ludlow Heights - Bridgnorth,2023-08-14 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
776898,Ludlow Heights - Bridgnorth,2023-08-14 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
776898,Ludlow Heights - Bridgnorth,2023-08-14 10:30:00+00:00,busbar,,L3 Active Power,kW,18.15
776898,Ludlow Heights - Bridgnorth,2023-08-14 10:30:00+00:00,busbar,,L2 Active Power,kW,18.46
776898,Ludlow Heights - Bridgnorth,2023-08-14 10:30:00+00:00,busbar,,L1 Active Power,kW,13.29
776898,Ludlow Heights - Bridgnorth,2023-08-14 10:30:00+00:00,busbar,,N Current (RMS),A,44.7
776898,Ludlow Heights - Bridgnorth,2023-08-14 10:30:00+00:00,busbar,,L3 Current (RMS),A,79.1
776898,Ludlow Heights - Bridgnorth,2023-08-14 10:30:00+00:00,busbar,,L2 Current (RMS),A,79.9
776898,Ludlow Heights - Bridgnorth,2023-08-14 10:30:00+00:00,busbar,,L1 Current (RMS),A,60.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.29
776898,Ludlow Heights - Bridgnorth,2023-08-14 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
776898,Ludlow Heights - Bridgnorth,2023-08-14 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
776898,Ludlow Heights - Bridgnorth,2023-08-14 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.2
776898,Ludlow Heights - Bridgnorth,2023-08-14 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.24
776898,Ludlow Heights - Bridgnorth,2023-08-14 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.37
776898,Ludlow Heights - Bridgnorth,2023-08-14 10:20:00+00:00,feeder,5.0,N Current (RMS),A,8.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,14.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,14.8
776898,Ludlow Heights - Bridgnorth,2023-08-14 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.8
776898,Ludlow Heights - Bridgnorth,2023-08-14 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
776898,Ludlow Heights - Bridgnorth,2023-08-14 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-14 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
776898,Ludlow Heights - Bridgnorth,2023-08-14 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.41
776898,Ludlow Heights - Bridgnorth,2023-08-14 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.61
776898,Ludlow Heights - Bridgnorth,2023-08-14 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.28
776898,Ludlow Heights - Bridgnorth,2023-08-14 10:20:00+00:00,feeder,4.0,N Current (RMS),A,21.9
776898,Ludlow Heights - Bridgnorth,2023-08-14 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,28.4
776898,Ludlow Heights - Bridgnorth,2023-08-14 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,32.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,15.1
776898,Ludlow Heights - Bridgnorth,2023-08-14 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-14 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-14 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-14 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.26
776898,Ludlow Heights - Bridgnorth,2023-08-14 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-14 10:20:00+00:00,feeder,3.0,N Current (RMS),A,1.2
776898,Ludlow Heights - Bridgnorth,2023-08-14 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,1.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
776898,Ludlow Heights - Bridgnorth,2023-08-14 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
776898,Ludlow Heights - Bridgnorth,2023-08-14 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,12.02
776898,Ludlow Heights - Bridgnorth,2023-08-14 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.78
776898,Ludlow Heights - Bridgnorth,2023-08-14 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.06
776898,Ludlow Heights - Bridgnorth,2023-08-14 10:20:00+00:00,feeder,1.0,N Current (RMS),A,28.8
776898,Ludlow Heights - Bridgnorth,2023-08-14 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,52.2
776898,Ludlow Heights - Bridgnorth,2023-08-14 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,34.7
776898,Ludlow Heights - Bridgnorth,2023-08-14 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,40.3
776898,Ludlow Heights - Bridgnorth,2023-08-14 10:20:00+00:00,transformer,,Temperature,C,22.1
776898,Ludlow Heights - Bridgnorth,2023-08-14 10:20:00+00:00,busbar,,L3 Voltage THD,%,1.9
776898,Ludlow Heights - Bridgnorth,2023-08-14 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.64
776898,Ludlow Heights - Bridgnorth,2023-08-14 10:20:00+00:00,busbar,,L2 Voltage THD,%,1.82
776898,Ludlow Heights - Bridgnorth,2023-08-14 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.57
776898,Ludlow Heights - Bridgnorth,2023-08-14 10:20:00+00:00,busbar,,L1 Voltage THD,%,1.93
776898,Ludlow Heights - Bridgnorth,2023-08-14 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.86
776898,Ludlow Heights - Bridgnorth,2023-08-14 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
776898,Ludlow Heights - Bridgnorth,2023-08-14 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
776898,Ludlow Heights - Bridgnorth,2023-08-14 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
776898,Ludlow Heights - Bridgnorth,2023-08-14 10:20:00+00:00,busbar,,L3 Active Power,kW,21.65
776898,Ludlow Heights - Bridgnorth,2023-08-14 10:20:00+00:00,busbar,,L2 Active Power,kW,18.89
776898,Ludlow Heights - Bridgnorth,2023-08-14 10:20:00+00:00,busbar,,L1 Active Power,kW,13.67
776898,Ludlow Heights - Bridgnorth,2023-08-14 10:20:00+00:00,busbar,,N Current (RMS),A,46.2
776898,Ludlow Heights - Bridgnorth,2023-08-14 10:20:00+00:00,busbar,,L3 Current (RMS),A,93.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 10:20:00+00:00,busbar,,L2 Current (RMS),A,81.9
776898,Ludlow Heights - Bridgnorth,2023-08-14 10:20:00+00:00,busbar,,L1 Current (RMS),A,61.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
776898,Ludlow Heights - Bridgnorth,2023-08-14 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.82
776898,Ludlow Heights - Bridgnorth,2023-08-14 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.09
776898,Ludlow Heights - Bridgnorth,2023-08-14 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.53
776898,Ludlow Heights - Bridgnorth,2023-08-14 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.14
776898,Ludlow Heights - Bridgnorth,2023-08-14 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.45
776898,Ludlow Heights - Bridgnorth,2023-08-14 10:10:00+00:00,feeder,5.0,N Current (RMS),A,11.8
776898,Ludlow Heights - Bridgnorth,2023-08-14 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,12.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.8
776898,Ludlow Heights - Bridgnorth,2023-08-14 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
776898,Ludlow Heights - Bridgnorth,2023-08-14 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-14 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
776898,Ludlow Heights - Bridgnorth,2023-08-14 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.28
776898,Ludlow Heights - Bridgnorth,2023-08-14 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.21
776898,Ludlow Heights - Bridgnorth,2023-08-14 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.92
776898,Ludlow Heights - Bridgnorth,2023-08-14 10:10:00+00:00,feeder,4.0,N Current (RMS),A,22.3
776898,Ludlow Heights - Bridgnorth,2023-08-14 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,27.7
776898,Ludlow Heights - Bridgnorth,2023-08-14 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,31.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.4
776898,Ludlow Heights - Bridgnorth,2023-08-14 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-14 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-14 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.37
776898,Ludlow Heights - Bridgnorth,2023-08-14 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-14 10:10:00+00:00,feeder,3.0,N Current (RMS),A,1.7
776898,Ludlow Heights - Bridgnorth,2023-08-14 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
776898,Ludlow Heights - Bridgnorth,2023-08-14 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
776898,Ludlow Heights - Bridgnorth,2023-08-14 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
776898,Ludlow Heights - Bridgnorth,2023-08-14 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.08
776898,Ludlow Heights - Bridgnorth,2023-08-14 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.53
776898,Ludlow Heights - Bridgnorth,2023-08-14 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.55
776898,Ludlow Heights - Bridgnorth,2023-08-14 10:10:00+00:00,feeder,1.0,N Current (RMS),A,29.7
776898,Ludlow Heights - Bridgnorth,2023-08-14 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,50.8
776898,Ludlow Heights - Bridgnorth,2023-08-14 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,38.4
776898,Ludlow Heights - Bridgnorth,2023-08-14 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,34.4
776898,Ludlow Heights - Bridgnorth,2023-08-14 10:10:00+00:00,transformer,,Temperature,C,22.2
776898,Ludlow Heights - Bridgnorth,2023-08-14 10:10:00+00:00,busbar,,L3 Voltage THD,%,1.86
776898,Ludlow Heights - Bridgnorth,2023-08-14 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.24
776898,Ludlow Heights - Bridgnorth,2023-08-14 10:10:00+00:00,busbar,,L2 Voltage THD,%,1.79
776898,Ludlow Heights - Bridgnorth,2023-08-14 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.96
776898,Ludlow Heights - Bridgnorth,2023-08-14 10:10:00+00:00,busbar,,L1 Voltage THD,%,1.94
776898,Ludlow Heights - Bridgnorth,2023-08-14 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.28
776898,Ludlow Heights - Bridgnorth,2023-08-14 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
776898,Ludlow Heights - Bridgnorth,2023-08-14 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
776898,Ludlow Heights - Bridgnorth,2023-08-14 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
776898,Ludlow Heights - Bridgnorth,2023-08-14 10:10:00+00:00,busbar,,L3 Active Power,kW,17.92
776898,Ludlow Heights - Bridgnorth,2023-08-14 10:10:00+00:00,busbar,,L2 Active Power,kW,18.26
776898,Ludlow Heights - Bridgnorth,2023-08-14 10:10:00+00:00,busbar,,L1 Active Power,kW,11.88
776898,Ludlow Heights - Bridgnorth,2023-08-14 10:10:00+00:00,busbar,,N Current (RMS),A,48.1
776898,Ludlow Heights - Bridgnorth,2023-08-14 10:10:00+00:00,busbar,,L3 Current (RMS),A,79.8
776898,Ludlow Heights - Bridgnorth,2023-08-14 10:10:00+00:00,busbar,,L2 Current (RMS),A,80.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 10:10:00+00:00,busbar,,L1 Current (RMS),A,54.2
776898,Ludlow Heights - Bridgnorth,2023-08-14 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
776898,Ludlow Heights - Bridgnorth,2023-08-14 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.83
776898,Ludlow Heights - Bridgnorth,2023-08-14 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.17
776898,Ludlow Heights - Bridgnorth,2023-08-14 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.59
776898,Ludlow Heights - Bridgnorth,2023-08-14 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.17
776898,Ludlow Heights - Bridgnorth,2023-08-14 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.51
776898,Ludlow Heights - Bridgnorth,2023-08-14 10:00:00+00:00,feeder,5.0,N Current (RMS),A,9.4
776898,Ludlow Heights - Bridgnorth,2023-08-14 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.8
776898,Ludlow Heights - Bridgnorth,2023-08-14 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,7.3
776898,Ludlow Heights - Bridgnorth,2023-08-14 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,7.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
776898,Ludlow Heights - Bridgnorth,2023-08-14 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-14 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
776898,Ludlow Heights - Bridgnorth,2023-08-14 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.47
776898,Ludlow Heights - Bridgnorth,2023-08-14 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.11
776898,Ludlow Heights - Bridgnorth,2023-08-14 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.66
776898,Ludlow Heights - Bridgnorth,2023-08-14 10:00:00+00:00,feeder,4.0,N Current (RMS),A,24.2
776898,Ludlow Heights - Bridgnorth,2023-08-14 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,28.4
776898,Ludlow Heights - Bridgnorth,2023-08-14 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,30.8
776898,Ludlow Heights - Bridgnorth,2023-08-14 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,13.8
776898,Ludlow Heights - Bridgnorth,2023-08-14 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-14 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-14 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-14 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-14 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.52
776898,Ludlow Heights - Bridgnorth,2023-08-14 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-14 10:00:00+00:00,feeder,3.0,N Current (RMS),A,1.7
776898,Ludlow Heights - Bridgnorth,2023-08-14 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.5
776898,Ludlow Heights - Bridgnorth,2023-08-14 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
776898,Ludlow Heights - Bridgnorth,2023-08-14 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
776898,Ludlow Heights - Bridgnorth,2023-08-14 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
776898,Ludlow Heights - Bridgnorth,2023-08-14 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.16
776898,Ludlow Heights - Bridgnorth,2023-08-14 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.8
776898,Ludlow Heights - Bridgnorth,2023-08-14 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.14
776898,Ludlow Heights - Bridgnorth,2023-08-14 10:00:00+00:00,feeder,1.0,N Current (RMS),A,26.7
776898,Ludlow Heights - Bridgnorth,2023-08-14 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,32.7
776898,Ludlow Heights - Bridgnorth,2023-08-14 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,39.4
776898,Ludlow Heights - Bridgnorth,2023-08-14 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.9
776898,Ludlow Heights - Bridgnorth,2023-08-14 10:00:00+00:00,transformer,,Temperature,C,22.2
776898,Ludlow Heights - Bridgnorth,2023-08-14 10:00:00+00:00,busbar,,L3 Voltage THD,%,1.91
776898,Ludlow Heights - Bridgnorth,2023-08-14 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.33
776898,Ludlow Heights - Bridgnorth,2023-08-14 10:00:00+00:00,busbar,,L2 Voltage THD,%,1.81
776898,Ludlow Heights - Bridgnorth,2023-08-14 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.71
776898,Ludlow Heights - Bridgnorth,2023-08-14 10:00:00+00:00,busbar,,L1 Voltage THD,%,1.96
776898,Ludlow Heights - Bridgnorth,2023-08-14 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.42
776898,Ludlow Heights - Bridgnorth,2023-08-14 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
776898,Ludlow Heights - Bridgnorth,2023-08-14 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
776898,Ludlow Heights - Bridgnorth,2023-08-14 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
776898,Ludlow Heights - Bridgnorth,2023-08-14 10:00:00+00:00,busbar,,L3 Active Power,kW,14.24
776898,Ludlow Heights - Bridgnorth,2023-08-14 10:00:00+00:00,busbar,,L2 Active Power,kW,17.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 10:00:00+00:00,busbar,,L1 Active Power,kW,9.28
776898,Ludlow Heights - Bridgnorth,2023-08-14 10:00:00+00:00,busbar,,N Current (RMS),A,48.8
776898,Ludlow Heights - Bridgnorth,2023-08-14 10:00:00+00:00,busbar,,L3 Current (RMS),A,63.5
776898,Ludlow Heights - Bridgnorth,2023-08-14 10:00:00+00:00,busbar,,L2 Current (RMS),A,77.5
776898,Ludlow Heights - Bridgnorth,2023-08-14 10:00:00+00:00,busbar,,L1 Current (RMS),A,44.2
776898,Ludlow Heights - Bridgnorth,2023-08-14 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.12
776898,Ludlow Heights - Bridgnorth,2023-08-14 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.01
776898,Ludlow Heights - Bridgnorth,2023-08-14 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.41
776898,Ludlow Heights - Bridgnorth,2023-08-14 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.86
776898,Ludlow Heights - Bridgnorth,2023-08-14 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.98
776898,Ludlow Heights - Bridgnorth,2023-08-14 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.35
776898,Ludlow Heights - Bridgnorth,2023-08-14 09:50:00+00:00,feeder,5.0,N Current (RMS),A,9.1
776898,Ludlow Heights - Bridgnorth,2023-08-14 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,5.1
776898,Ludlow Heights - Bridgnorth,2023-08-14 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,6.7
776898,Ludlow Heights - Bridgnorth,2023-08-14 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.5
776898,Ludlow Heights - Bridgnorth,2023-08-14 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
776898,Ludlow Heights - Bridgnorth,2023-08-14 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
776898,Ludlow Heights - Bridgnorth,2023-08-14 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
776898,Ludlow Heights - Bridgnorth,2023-08-14 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.78
776898,Ludlow Heights - Bridgnorth,2023-08-14 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.38
