Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776898,Ludlow Heights - Bridgnorth,2023-08-14 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.33
776898,Ludlow Heights - Bridgnorth,2023-08-14 09:50:00+00:00,feeder,4.0,N Current (RMS),A,22.9
776898,Ludlow Heights - Bridgnorth,2023-08-14 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,29.9
776898,Ludlow Heights - Bridgnorth,2023-08-14 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,23.3
776898,Ludlow Heights - Bridgnorth,2023-08-14 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,11.8
776898,Ludlow Heights - Bridgnorth,2023-08-14 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-14 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
776898,Ludlow Heights - Bridgnorth,2023-08-14 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
776898,Ludlow Heights - Bridgnorth,2023-08-14 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.25
776898,Ludlow Heights - Bridgnorth,2023-08-14 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-14 09:50:00+00:00,feeder,3.0,N Current (RMS),A,1.5
776898,Ludlow Heights - Bridgnorth,2023-08-14 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,1.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
776898,Ludlow Heights - Bridgnorth,2023-08-14 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
776898,Ludlow Heights - Bridgnorth,2023-08-14 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
776898,Ludlow Heights - Bridgnorth,2023-08-14 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,14.43
776898,Ludlow Heights - Bridgnorth,2023-08-14 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.64
776898,Ludlow Heights - Bridgnorth,2023-08-14 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.83
776898,Ludlow Heights - Bridgnorth,2023-08-14 09:50:00+00:00,feeder,1.0,N Current (RMS),A,38.4
776898,Ludlow Heights - Bridgnorth,2023-08-14 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,62.1
776898,Ludlow Heights - Bridgnorth,2023-08-14 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,34.7
776898,Ludlow Heights - Bridgnorth,2023-08-14 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,32.2
776898,Ludlow Heights - Bridgnorth,2023-08-14 09:50:00+00:00,transformer,,Temperature,C,22.2
776898,Ludlow Heights - Bridgnorth,2023-08-14 09:50:00+00:00,busbar,,L3 Voltage THD,%,1.92
776898,Ludlow Heights - Bridgnorth,2023-08-14 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.79
776898,Ludlow Heights - Bridgnorth,2023-08-14 09:50:00+00:00,busbar,,L2 Voltage THD,%,1.82
776898,Ludlow Heights - Bridgnorth,2023-08-14 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.44
776898,Ludlow Heights - Bridgnorth,2023-08-14 09:50:00+00:00,busbar,,L1 Voltage THD,%,1.98
776898,Ludlow Heights - Bridgnorth,2023-08-14 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.8
776898,Ludlow Heights - Bridgnorth,2023-08-14 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
776898,Ludlow Heights - Bridgnorth,2023-08-14 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
776898,Ludlow Heights - Bridgnorth,2023-08-14 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
776898,Ludlow Heights - Bridgnorth,2023-08-14 09:50:00+00:00,busbar,,L3 Active Power,kW,22.11
776898,Ludlow Heights - Bridgnorth,2023-08-14 09:50:00+00:00,busbar,,L2 Active Power,kW,14.25
776898,Ludlow Heights - Bridgnorth,2023-08-14 09:50:00+00:00,busbar,,L1 Active Power,kW,10.48
776898,Ludlow Heights - Bridgnorth,2023-08-14 09:50:00+00:00,busbar,,N Current (RMS),A,54.7
776898,Ludlow Heights - Bridgnorth,2023-08-14 09:50:00+00:00,busbar,,L3 Current (RMS),A,95.5
776898,Ludlow Heights - Bridgnorth,2023-08-14 09:50:00+00:00,busbar,,L2 Current (RMS),A,63.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 09:50:00+00:00,busbar,,L1 Current (RMS),A,48.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.14
776898,Ludlow Heights - Bridgnorth,2023-08-14 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
776898,Ludlow Heights - Bridgnorth,2023-08-14 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.29
776898,Ludlow Heights - Bridgnorth,2023-08-14 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.54
776898,Ludlow Heights - Bridgnorth,2023-08-14 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.53
776898,Ludlow Heights - Bridgnorth,2023-08-14 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.38
776898,Ludlow Heights - Bridgnorth,2023-08-14 09:40:00+00:00,feeder,5.0,N Current (RMS),A,14.4
776898,Ludlow Heights - Bridgnorth,2023-08-14 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,12.5
776898,Ludlow Heights - Bridgnorth,2023-08-14 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,12.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
776898,Ludlow Heights - Bridgnorth,2023-08-14 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-14 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
776898,Ludlow Heights - Bridgnorth,2023-08-14 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.66
776898,Ludlow Heights - Bridgnorth,2023-08-14 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.07
776898,Ludlow Heights - Bridgnorth,2023-08-14 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.56
776898,Ludlow Heights - Bridgnorth,2023-08-14 09:40:00+00:00,feeder,4.0,N Current (RMS),A,34.8
776898,Ludlow Heights - Bridgnorth,2023-08-14 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,46.2
776898,Ludlow Heights - Bridgnorth,2023-08-14 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,26.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,12.9
776898,Ludlow Heights - Bridgnorth,2023-08-14 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-14 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
776898,Ludlow Heights - Bridgnorth,2023-08-14 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-14 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.07
776898,Ludlow Heights - Bridgnorth,2023-08-14 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.32
776898,Ludlow Heights - Bridgnorth,2023-08-14 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.06
776898,Ludlow Heights - Bridgnorth,2023-08-14 09:40:00+00:00,feeder,3.0,N Current (RMS),A,1.3
776898,Ludlow Heights - Bridgnorth,2023-08-14 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776898,Ludlow Heights - Bridgnorth,2023-08-14 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,1.8
776898,Ludlow Heights - Bridgnorth,2023-08-14 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
776898,Ludlow Heights - Bridgnorth,2023-08-14 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
776898,Ludlow Heights - Bridgnorth,2023-08-14 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
776898,Ludlow Heights - Bridgnorth,2023-08-14 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.84
776898,Ludlow Heights - Bridgnorth,2023-08-14 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.44
776898,Ludlow Heights - Bridgnorth,2023-08-14 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.12
776898,Ludlow Heights - Bridgnorth,2023-08-14 09:40:00+00:00,feeder,1.0,N Current (RMS),A,21.8
776898,Ludlow Heights - Bridgnorth,2023-08-14 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,27.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,29.5
776898,Ludlow Heights - Bridgnorth,2023-08-14 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,28.9
776898,Ludlow Heights - Bridgnorth,2023-08-14 09:40:00+00:00,transformer,,Temperature,C,22.2
776898,Ludlow Heights - Bridgnorth,2023-08-14 09:40:00+00:00,busbar,,L3 Voltage THD,%,1.94
776898,Ludlow Heights - Bridgnorth,2023-08-14 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.63
776898,Ludlow Heights - Bridgnorth,2023-08-14 09:40:00+00:00,busbar,,L2 Voltage THD,%,1.87
776898,Ludlow Heights - Bridgnorth,2023-08-14 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.97
776898,Ludlow Heights - Bridgnorth,2023-08-14 09:40:00+00:00,busbar,,L1 Voltage THD,%,1.99
776898,Ludlow Heights - Bridgnorth,2023-08-14 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.3
776898,Ludlow Heights - Bridgnorth,2023-08-14 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
776898,Ludlow Heights - Bridgnorth,2023-08-14 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
776898,Ludlow Heights - Bridgnorth,2023-08-14 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
776898,Ludlow Heights - Bridgnorth,2023-08-14 09:40:00+00:00,busbar,,L3 Active Power,kW,17.1
776898,Ludlow Heights - Bridgnorth,2023-08-14 09:40:00+00:00,busbar,,L2 Active Power,kW,15.37
776898,Ludlow Heights - Bridgnorth,2023-08-14 09:40:00+00:00,busbar,,L1 Active Power,kW,11.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 09:40:00+00:00,busbar,,N Current (RMS),A,42.4
776898,Ludlow Heights - Bridgnorth,2023-08-14 09:40:00+00:00,busbar,,L3 Current (RMS),A,75.1
776898,Ludlow Heights - Bridgnorth,2023-08-14 09:40:00+00:00,busbar,,L2 Current (RMS),A,68.1
776898,Ludlow Heights - Bridgnorth,2023-08-14 09:40:00+00:00,busbar,,L1 Current (RMS),A,50.3
776898,Ludlow Heights - Bridgnorth,2023-08-14 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.16
776898,Ludlow Heights - Bridgnorth,2023-08-14 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.8
776898,Ludlow Heights - Bridgnorth,2023-08-14 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.31
776898,Ludlow Heights - Bridgnorth,2023-08-14 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.57
776898,Ludlow Heights - Bridgnorth,2023-08-14 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.11
776898,Ludlow Heights - Bridgnorth,2023-08-14 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.9
776898,Ludlow Heights - Bridgnorth,2023-08-14 09:30:00+00:00,feeder,5.0,N Current (RMS),A,11.5
776898,Ludlow Heights - Bridgnorth,2023-08-14 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
776898,Ludlow Heights - Bridgnorth,2023-08-14 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,7.2
776898,Ludlow Heights - Bridgnorth,2023-08-14 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,9.9
776898,Ludlow Heights - Bridgnorth,2023-08-14 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
776898,Ludlow Heights - Bridgnorth,2023-08-14 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
776898,Ludlow Heights - Bridgnorth,2023-08-14 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
776898,Ludlow Heights - Bridgnorth,2023-08-14 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.03
776898,Ludlow Heights - Bridgnorth,2023-08-14 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.83
776898,Ludlow Heights - Bridgnorth,2023-08-14 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.71
776898,Ludlow Heights - Bridgnorth,2023-08-14 09:30:00+00:00,feeder,4.0,N Current (RMS),A,35.7
776898,Ludlow Heights - Bridgnorth,2023-08-14 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,29.2
776898,Ludlow Heights - Bridgnorth,2023-08-14 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,42.9
776898,Ludlow Heights - Bridgnorth,2023-08-14 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-14 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-14 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-14 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-14 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.38
776898,Ludlow Heights - Bridgnorth,2023-08-14 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 09:30:00+00:00,feeder,3.0,N Current (RMS),A,2.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
776898,Ludlow Heights - Bridgnorth,2023-08-14 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
776898,Ludlow Heights - Bridgnorth,2023-08-14 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
776898,Ludlow Heights - Bridgnorth,2023-08-14 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.34
776898,Ludlow Heights - Bridgnorth,2023-08-14 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.15
776898,Ludlow Heights - Bridgnorth,2023-08-14 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.91
776898,Ludlow Heights - Bridgnorth,2023-08-14 09:30:00+00:00,feeder,1.0,N Current (RMS),A,23.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,33.3
776898,Ludlow Heights - Bridgnorth,2023-08-14 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,32.4
776898,Ludlow Heights - Bridgnorth,2023-08-14 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,23.7
776898,Ludlow Heights - Bridgnorth,2023-08-14 09:30:00+00:00,transformer,,Temperature,C,22.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 09:30:00+00:00,busbar,,L3 Voltage THD,%,1.92
776898,Ludlow Heights - Bridgnorth,2023-08-14 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,236.41
776898,Ludlow Heights - Bridgnorth,2023-08-14 09:30:00+00:00,busbar,,L2 Voltage THD,%,1.86
776898,Ludlow Heights - Bridgnorth,2023-08-14 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,236.68
776898,Ludlow Heights - Bridgnorth,2023-08-14 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.02
776898,Ludlow Heights - Bridgnorth,2023-08-14 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,234.95
776898,Ludlow Heights - Bridgnorth,2023-08-14 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
776898,Ludlow Heights - Bridgnorth,2023-08-14 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
776898,Ludlow Heights - Bridgnorth,2023-08-14 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
776898,Ludlow Heights - Bridgnorth,2023-08-14 09:30:00+00:00,busbar,,L3 Active Power,kW,13.96
776898,Ludlow Heights - Bridgnorth,2023-08-14 09:30:00+00:00,busbar,,L2 Active Power,kW,12.46
776898,Ludlow Heights - Bridgnorth,2023-08-14 09:30:00+00:00,busbar,,L1 Active Power,kW,14.53
776898,Ludlow Heights - Bridgnorth,2023-08-14 09:30:00+00:00,busbar,,N Current (RMS),A,48.5
776898,Ludlow Heights - Bridgnorth,2023-08-14 09:30:00+00:00,busbar,,L3 Current (RMS),A,62.8
776898,Ludlow Heights - Bridgnorth,2023-08-14 09:30:00+00:00,busbar,,L2 Current (RMS),A,57.7
776898,Ludlow Heights - Bridgnorth,2023-08-14 09:30:00+00:00,busbar,,L1 Current (RMS),A,70.4
776898,Ludlow Heights - Bridgnorth,2023-08-14 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.14
776898,Ludlow Heights - Bridgnorth,2023-08-14 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.68
776898,Ludlow Heights - Bridgnorth,2023-08-14 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.69
776898,Ludlow Heights - Bridgnorth,2023-08-14 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.46
776898,Ludlow Heights - Bridgnorth,2023-08-14 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.29
776898,Ludlow Heights - Bridgnorth,2023-08-14 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.75
776898,Ludlow Heights - Bridgnorth,2023-08-14 09:20:00+00:00,feeder,5.0,N Current (RMS),A,28.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
776898,Ludlow Heights - Bridgnorth,2023-08-14 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,28.3
776898,Ludlow Heights - Bridgnorth,2023-08-14 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,9.5
776898,Ludlow Heights - Bridgnorth,2023-08-14 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
776898,Ludlow Heights - Bridgnorth,2023-08-14 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
776898,Ludlow Heights - Bridgnorth,2023-08-14 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
776898,Ludlow Heights - Bridgnorth,2023-08-14 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.49
776898,Ludlow Heights - Bridgnorth,2023-08-14 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.63
776898,Ludlow Heights - Bridgnorth,2023-08-14 09:20:00+00:00,feeder,4.0,N Current (RMS),A,18.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.2
776898,Ludlow Heights - Bridgnorth,2023-08-14 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,32.4
776898,Ludlow Heights - Bridgnorth,2023-08-14 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,29.9
776898,Ludlow Heights - Bridgnorth,2023-08-14 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-14 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-14 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-14 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-14 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.42
776898,Ludlow Heights - Bridgnorth,2023-08-14 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 09:20:00+00:00,feeder,3.0,N Current (RMS),A,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-14 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.1
776898,Ludlow Heights - Bridgnorth,2023-08-14 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
776898,Ludlow Heights - Bridgnorth,2023-08-14 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
776898,Ludlow Heights - Bridgnorth,2023-08-14 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
776898,Ludlow Heights - Bridgnorth,2023-08-14 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.22
776898,Ludlow Heights - Bridgnorth,2023-08-14 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.76
776898,Ludlow Heights - Bridgnorth,2023-08-14 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.64
776898,Ludlow Heights - Bridgnorth,2023-08-14 09:20:00+00:00,feeder,1.0,N Current (RMS),A,25.9
776898,Ludlow Heights - Bridgnorth,2023-08-14 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,36.8
776898,Ludlow Heights - Bridgnorth,2023-08-14 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,34.9
776898,Ludlow Heights - Bridgnorth,2023-08-14 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.7
776898,Ludlow Heights - Bridgnorth,2023-08-14 09:20:00+00:00,transformer,,Temperature,C,21.8
776898,Ludlow Heights - Bridgnorth,2023-08-14 09:20:00+00:00,busbar,,L3 Voltage THD,%,1.94
776898,Ludlow Heights - Bridgnorth,2023-08-14 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,236.78
776898,Ludlow Heights - Bridgnorth,2023-08-14 09:20:00+00:00,busbar,,L2 Voltage THD,%,1.91
776898,Ludlow Heights - Bridgnorth,2023-08-14 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,236.81
776898,Ludlow Heights - Bridgnorth,2023-08-14 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,235.24
776898,Ludlow Heights - Bridgnorth,2023-08-14 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
776898,Ludlow Heights - Bridgnorth,2023-08-14 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
776898,Ludlow Heights - Bridgnorth,2023-08-14 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
776898,Ludlow Heights - Bridgnorth,2023-08-14 09:20:00+00:00,busbar,,L3 Active Power,kW,12.24
776898,Ludlow Heights - Bridgnorth,2023-08-14 09:20:00+00:00,busbar,,L2 Active Power,kW,20.97
776898,Ludlow Heights - Bridgnorth,2023-08-14 09:20:00+00:00,busbar,,L1 Active Power,kW,13.03
776898,Ludlow Heights - Bridgnorth,2023-08-14 09:20:00+00:00,busbar,,N Current (RMS),A,54.4
776898,Ludlow Heights - Bridgnorth,2023-08-14 09:20:00+00:00,busbar,,L3 Current (RMS),A,55.4
776898,Ludlow Heights - Bridgnorth,2023-08-14 09:20:00+00:00,busbar,,L2 Current (RMS),A,92.9
776898,Ludlow Heights - Bridgnorth,2023-08-14 09:20:00+00:00,busbar,,L1 Current (RMS),A,58.7
776898,Ludlow Heights - Bridgnorth,2023-08-14 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.46
776898,Ludlow Heights - Bridgnorth,2023-08-14 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.17
776898,Ludlow Heights - Bridgnorth,2023-08-14 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.85
776898,Ludlow Heights - Bridgnorth,2023-08-14 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.62
776898,Ludlow Heights - Bridgnorth,2023-08-14 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.82
776898,Ludlow Heights - Bridgnorth,2023-08-14 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.59
776898,Ludlow Heights - Bridgnorth,2023-08-14 09:10:00+00:00,feeder,5.0,N Current (RMS),A,24.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,26.5
776898,Ludlow Heights - Bridgnorth,2023-08-14 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,8.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
776898,Ludlow Heights - Bridgnorth,2023-08-14 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
776898,Ludlow Heights - Bridgnorth,2023-08-14 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
776898,Ludlow Heights - Bridgnorth,2023-08-14 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.03
776898,Ludlow Heights - Bridgnorth,2023-08-14 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.41
776898,Ludlow Heights - Bridgnorth,2023-08-14 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.31
776898,Ludlow Heights - Bridgnorth,2023-08-14 09:10:00+00:00,feeder,4.0,N Current (RMS),A,19.4
776898,Ludlow Heights - Bridgnorth,2023-08-14 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,15.2
776898,Ludlow Heights - Bridgnorth,2023-08-14 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,29.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,21.3
776898,Ludlow Heights - Bridgnorth,2023-08-14 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-14 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
776898,Ludlow Heights - Bridgnorth,2023-08-14 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-14 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.55
776898,Ludlow Heights - Bridgnorth,2023-08-14 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-14 09:10:00+00:00,feeder,3.0,N Current (RMS),A,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-14 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
776898,Ludlow Heights - Bridgnorth,2023-08-14 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
776898,Ludlow Heights - Bridgnorth,2023-08-14 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
776898,Ludlow Heights - Bridgnorth,2023-08-14 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.06
776898,Ludlow Heights - Bridgnorth,2023-08-14 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.62
776898,Ludlow Heights - Bridgnorth,2023-08-14 09:10:00+00:00,feeder,1.0,N Current (RMS),A,25.7
776898,Ludlow Heights - Bridgnorth,2023-08-14 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,28.1
776898,Ludlow Heights - Bridgnorth,2023-08-14 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,39.9
776898,Ludlow Heights - Bridgnorth,2023-08-14 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,26.9
776898,Ludlow Heights - Bridgnorth,2023-08-14 09:10:00+00:00,transformer,,Temperature,C,21.7
776898,Ludlow Heights - Bridgnorth,2023-08-14 09:10:00+00:00,busbar,,L3 Voltage THD,%,1.95
776898,Ludlow Heights - Bridgnorth,2023-08-14 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.48
776898,Ludlow Heights - Bridgnorth,2023-08-14 09:10:00+00:00,busbar,,L2 Voltage THD,%,1.91
776898,Ludlow Heights - Bridgnorth,2023-08-14 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.68
776898,Ludlow Heights - Bridgnorth,2023-08-14 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.05
776898,Ludlow Heights - Bridgnorth,2023-08-14 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.12
776898,Ludlow Heights - Bridgnorth,2023-08-14 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
776898,Ludlow Heights - Bridgnorth,2023-08-14 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
776898,Ludlow Heights - Bridgnorth,2023-08-14 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
776898,Ludlow Heights - Bridgnorth,2023-08-14 09:10:00+00:00,busbar,,L3 Active Power,kW,9.63
776898,Ludlow Heights - Bridgnorth,2023-08-14 09:10:00+00:00,busbar,,L2 Active Power,kW,21.84
776898,Ludlow Heights - Bridgnorth,2023-08-14 09:10:00+00:00,busbar,,L1 Active Power,kW,11.5
776898,Ludlow Heights - Bridgnorth,2023-08-14 09:10:00+00:00,busbar,,N Current (RMS),A,61.2
776898,Ludlow Heights - Bridgnorth,2023-08-14 09:10:00+00:00,busbar,,L3 Current (RMS),A,44.9
776898,Ludlow Heights - Bridgnorth,2023-08-14 09:10:00+00:00,busbar,,L2 Current (RMS),A,95.5
776898,Ludlow Heights - Bridgnorth,2023-08-14 09:10:00+00:00,busbar,,L1 Current (RMS),A,53.1
776898,Ludlow Heights - Bridgnorth,2023-08-14 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.42
776898,Ludlow Heights - Bridgnorth,2023-08-14 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
776898,Ludlow Heights - Bridgnorth,2023-08-14 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.73
776898,Ludlow Heights - Bridgnorth,2023-08-14 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.65
776898,Ludlow Heights - Bridgnorth,2023-08-14 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.82
776898,Ludlow Heights - Bridgnorth,2023-08-14 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.94
776898,Ludlow Heights - Bridgnorth,2023-08-14 09:00:00+00:00,feeder,5.0,N Current (RMS),A,14.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,14.2
776898,Ludlow Heights - Bridgnorth,2023-08-14 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,10.4
776898,Ludlow Heights - Bridgnorth,2023-08-14 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
776898,Ludlow Heights - Bridgnorth,2023-08-14 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
776898,Ludlow Heights - Bridgnorth,2023-08-14 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
776898,Ludlow Heights - Bridgnorth,2023-08-14 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.84
776898,Ludlow Heights - Bridgnorth,2023-08-14 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.24
776898,Ludlow Heights - Bridgnorth,2023-08-14 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.08
776898,Ludlow Heights - Bridgnorth,2023-08-14 09:00:00+00:00,feeder,4.0,N Current (RMS),A,29.1
776898,Ludlow Heights - Bridgnorth,2023-08-14 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.3
776898,Ludlow Heights - Bridgnorth,2023-08-14 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,22.9
776898,Ludlow Heights - Bridgnorth,2023-08-14 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,42.7
776898,Ludlow Heights - Bridgnorth,2023-08-14 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-14 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
776898,Ludlow Heights - Bridgnorth,2023-08-14 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-14 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.37
776898,Ludlow Heights - Bridgnorth,2023-08-14 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-14 09:00:00+00:00,feeder,3.0,N Current (RMS),A,2.1
776898,Ludlow Heights - Bridgnorth,2023-08-14 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
776898,Ludlow Heights - Bridgnorth,2023-08-14 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
776898,Ludlow Heights - Bridgnorth,2023-08-14 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
776898,Ludlow Heights - Bridgnorth,2023-08-14 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.04
776898,Ludlow Heights - Bridgnorth,2023-08-14 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.32
776898,Ludlow Heights - Bridgnorth,2023-08-14 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.47
776898,Ludlow Heights - Bridgnorth,2023-08-14 09:00:00+00:00,feeder,1.0,N Current (RMS),A,23.9
776898,Ludlow Heights - Bridgnorth,2023-08-14 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,36.3
776898,Ludlow Heights - Bridgnorth,2023-08-14 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,33.1
776898,Ludlow Heights - Bridgnorth,2023-08-14 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,25.7
776898,Ludlow Heights - Bridgnorth,2023-08-14 09:00:00+00:00,transformer,,Temperature,C,21.7
776898,Ludlow Heights - Bridgnorth,2023-08-14 09:00:00+00:00,busbar,,L3 Voltage THD,%,1.98
776898,Ludlow Heights - Bridgnorth,2023-08-14 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.25
776898,Ludlow Heights - Bridgnorth,2023-08-14 09:00:00+00:00,busbar,,L2 Voltage THD,%,1.94
776898,Ludlow Heights - Bridgnorth,2023-08-14 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.86
776898,Ludlow Heights - Bridgnorth,2023-08-14 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.07
776898,Ludlow Heights - Bridgnorth,2023-08-14 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.66
776898,Ludlow Heights - Bridgnorth,2023-08-14 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
776898,Ludlow Heights - Bridgnorth,2023-08-14 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
776898,Ludlow Heights - Bridgnorth,2023-08-14 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 09:00:00+00:00,busbar,,L3 Active Power,kW,12.51
776898,Ludlow Heights - Bridgnorth,2023-08-14 09:00:00+00:00,busbar,,L2 Active Power,kW,15.75
776898,Ludlow Heights - Bridgnorth,2023-08-14 09:00:00+00:00,busbar,,L1 Active Power,kW,15.5
776898,Ludlow Heights - Bridgnorth,2023-08-14 09:00:00+00:00,busbar,,N Current (RMS),A,45.2
776898,Ludlow Heights - Bridgnorth,2023-08-14 09:00:00+00:00,busbar,,L3 Current (RMS),A,55.8
776898,Ludlow Heights - Bridgnorth,2023-08-14 09:00:00+00:00,busbar,,L2 Current (RMS),A,69.7
776898,Ludlow Heights - Bridgnorth,2023-08-14 09:00:00+00:00,busbar,,L1 Current (RMS),A,72.5
776898,Ludlow Heights - Bridgnorth,2023-08-14 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
776898,Ludlow Heights - Bridgnorth,2023-08-14 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.51
776898,Ludlow Heights - Bridgnorth,2023-08-14 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.11
776898,Ludlow Heights - Bridgnorth,2023-08-14 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.65
776898,Ludlow Heights - Bridgnorth,2023-08-14 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.65
776898,Ludlow Heights - Bridgnorth,2023-08-14 08:50:00+00:00,feeder,5.0,N Current (RMS),A,12.9
776898,Ludlow Heights - Bridgnorth,2023-08-14 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,6.3
776898,Ludlow Heights - Bridgnorth,2023-08-14 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,8.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,12.8
776898,Ludlow Heights - Bridgnorth,2023-08-14 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
776898,Ludlow Heights - Bridgnorth,2023-08-14 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
776898,Ludlow Heights - Bridgnorth,2023-08-14 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
776898,Ludlow Heights - Bridgnorth,2023-08-14 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.45
776898,Ludlow Heights - Bridgnorth,2023-08-14 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.73
776898,Ludlow Heights - Bridgnorth,2023-08-14 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.5
776898,Ludlow Heights - Bridgnorth,2023-08-14 08:50:00+00:00,feeder,4.0,N Current (RMS),A,17.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,16.1
776898,Ludlow Heights - Bridgnorth,2023-08-14 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,25.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,12.1
776898,Ludlow Heights - Bridgnorth,2023-08-14 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-14 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
776898,Ludlow Heights - Bridgnorth,2023-08-14 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-14 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.36
776898,Ludlow Heights - Bridgnorth,2023-08-14 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-14 08:50:00+00:00,feeder,3.0,N Current (RMS),A,1.8
776898,Ludlow Heights - Bridgnorth,2023-08-14 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
776898,Ludlow Heights - Bridgnorth,2023-08-14 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
776898,Ludlow Heights - Bridgnorth,2023-08-14 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
776898,Ludlow Heights - Bridgnorth,2023-08-14 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.26
776898,Ludlow Heights - Bridgnorth,2023-08-14 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.31
776898,Ludlow Heights - Bridgnorth,2023-08-14 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.75
776898,Ludlow Heights - Bridgnorth,2023-08-14 08:50:00+00:00,feeder,1.0,N Current (RMS),A,24.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,32.8
776898,Ludlow Heights - Bridgnorth,2023-08-14 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,33.3
776898,Ludlow Heights - Bridgnorth,2023-08-14 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,31.2
776898,Ludlow Heights - Bridgnorth,2023-08-14 08:50:00+00:00,transformer,,Temperature,C,21.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 08:50:00+00:00,busbar,,L3 Voltage THD,%,1.94
776898,Ludlow Heights - Bridgnorth,2023-08-14 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.36
776898,Ludlow Heights - Bridgnorth,2023-08-14 08:50:00+00:00,busbar,,L2 Voltage THD,%,1.95
776898,Ludlow Heights - Bridgnorth,2023-08-14 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.4
776898,Ludlow Heights - Bridgnorth,2023-08-14 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.08
776898,Ludlow Heights - Bridgnorth,2023-08-14 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.13
776898,Ludlow Heights - Bridgnorth,2023-08-14 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
776898,Ludlow Heights - Bridgnorth,2023-08-14 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
776898,Ludlow Heights - Bridgnorth,2023-08-14 08:50:00+00:00,busbar,,L3 Active Power,kW,11.81
776898,Ludlow Heights - Bridgnorth,2023-08-14 08:50:00+00:00,busbar,,L2 Active Power,kW,15.06
776898,Ludlow Heights - Bridgnorth,2023-08-14 08:50:00+00:00,busbar,,L1 Active Power,kW,11.87
776898,Ludlow Heights - Bridgnorth,2023-08-14 08:50:00+00:00,busbar,,N Current (RMS),A,39.5
776898,Ludlow Heights - Bridgnorth,2023-08-14 08:50:00+00:00,busbar,,L3 Current (RMS),A,52.3
776898,Ludlow Heights - Bridgnorth,2023-08-14 08:50:00+00:00,busbar,,L2 Current (RMS),A,67.5
776898,Ludlow Heights - Bridgnorth,2023-08-14 08:50:00+00:00,busbar,,L1 Current (RMS),A,53.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.65
776898,Ludlow Heights - Bridgnorth,2023-08-14 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
776898,Ludlow Heights - Bridgnorth,2023-08-14 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.39
776898,Ludlow Heights - Bridgnorth,2023-08-14 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.96
776898,Ludlow Heights - Bridgnorth,2023-08-14 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.55
776898,Ludlow Heights - Bridgnorth,2023-08-14 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.26
776898,Ludlow Heights - Bridgnorth,2023-08-14 08:40:00+00:00,feeder,5.0,N Current (RMS),A,9.4
776898,Ludlow Heights - Bridgnorth,2023-08-14 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,13.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,7.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,10.7
776898,Ludlow Heights - Bridgnorth,2023-08-14 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
776898,Ludlow Heights - Bridgnorth,2023-08-14 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
776898,Ludlow Heights - Bridgnorth,2023-08-14 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
776898,Ludlow Heights - Bridgnorth,2023-08-14 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.39
776898,Ludlow Heights - Bridgnorth,2023-08-14 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.54
776898,Ludlow Heights - Bridgnorth,2023-08-14 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.93
776898,Ludlow Heights - Bridgnorth,2023-08-14 08:40:00+00:00,feeder,4.0,N Current (RMS),A,16.8
776898,Ludlow Heights - Bridgnorth,2023-08-14 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,23.8
776898,Ludlow Heights - Bridgnorth,2023-08-14 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,27.8
776898,Ludlow Heights - Bridgnorth,2023-08-14 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.9
776898,Ludlow Heights - Bridgnorth,2023-08-14 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-14 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
776898,Ludlow Heights - Bridgnorth,2023-08-14 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-14 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-14 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.43
776898,Ludlow Heights - Bridgnorth,2023-08-14 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-14 08:40:00+00:00,feeder,3.0,N Current (RMS),A,2.1
776898,Ludlow Heights - Bridgnorth,2023-08-14 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-14 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
776898,Ludlow Heights - Bridgnorth,2023-08-14 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.97
776898,Ludlow Heights - Bridgnorth,2023-08-14 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
776898,Ludlow Heights - Bridgnorth,2023-08-14 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,15.95
776898,Ludlow Heights - Bridgnorth,2023-08-14 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.02
776898,Ludlow Heights - Bridgnorth,2023-08-14 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.86
776898,Ludlow Heights - Bridgnorth,2023-08-14 08:40:00+00:00,feeder,1.0,N Current (RMS),A,40.7
776898,Ludlow Heights - Bridgnorth,2023-08-14 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,67.3
776898,Ludlow Heights - Bridgnorth,2023-08-14 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,44.8
776898,Ludlow Heights - Bridgnorth,2023-08-14 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,27.2
776898,Ludlow Heights - Bridgnorth,2023-08-14 08:40:00+00:00,transformer,,Temperature,C,21.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 08:40:00+00:00,busbar,,L3 Voltage THD,%,1.92
776898,Ludlow Heights - Bridgnorth,2023-08-14 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.38
776898,Ludlow Heights - Bridgnorth,2023-08-14 08:40:00+00:00,busbar,,L2 Voltage THD,%,1.97
776898,Ludlow Heights - Bridgnorth,2023-08-14 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.65
776898,Ludlow Heights - Bridgnorth,2023-08-14 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.08
776898,Ludlow Heights - Bridgnorth,2023-08-14 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.42
776898,Ludlow Heights - Bridgnorth,2023-08-14 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
776898,Ludlow Heights - Bridgnorth,2023-08-14 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
776898,Ludlow Heights - Bridgnorth,2023-08-14 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
776898,Ludlow Heights - Bridgnorth,2023-08-14 08:40:00+00:00,busbar,,L3 Active Power,kW,24.31
776898,Ludlow Heights - Bridgnorth,2023-08-14 08:40:00+00:00,busbar,,L2 Active Power,kW,18.55
776898,Ludlow Heights - Bridgnorth,2023-08-14 08:40:00+00:00,busbar,,L1 Active Power,kW,11.04
776898,Ludlow Heights - Bridgnorth,2023-08-14 08:40:00+00:00,busbar,,N Current (RMS),A,52.8
776898,Ludlow Heights - Bridgnorth,2023-08-14 08:40:00+00:00,busbar,,L3 Current (RMS),A,102.8
776898,Ludlow Heights - Bridgnorth,2023-08-14 08:40:00+00:00,busbar,,L2 Current (RMS),A,80.7
776898,Ludlow Heights - Bridgnorth,2023-08-14 08:40:00+00:00,busbar,,L1 Current (RMS),A,49.8
776898,Ludlow Heights - Bridgnorth,2023-08-14 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.11
776898,Ludlow Heights - Bridgnorth,2023-08-14 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.51
776898,Ludlow Heights - Bridgnorth,2023-08-14 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.38
776898,Ludlow Heights - Bridgnorth,2023-08-14 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.68
776898,Ludlow Heights - Bridgnorth,2023-08-14 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.54
776898,Ludlow Heights - Bridgnorth,2023-08-14 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.52
776898,Ludlow Heights - Bridgnorth,2023-08-14 08:30:00+00:00,feeder,5.0,N Current (RMS),A,15.8
776898,Ludlow Heights - Bridgnorth,2023-08-14 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,4.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,7.4
776898,Ludlow Heights - Bridgnorth,2023-08-14 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,16.9
776898,Ludlow Heights - Bridgnorth,2023-08-14 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
776898,Ludlow Heights - Bridgnorth,2023-08-14 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
776898,Ludlow Heights - Bridgnorth,2023-08-14 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
776898,Ludlow Heights - Bridgnorth,2023-08-14 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.74
776898,Ludlow Heights - Bridgnorth,2023-08-14 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.48
776898,Ludlow Heights - Bridgnorth,2023-08-14 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.47
776898,Ludlow Heights - Bridgnorth,2023-08-14 08:30:00+00:00,feeder,4.0,N Current (RMS),A,15.2
776898,Ludlow Heights - Bridgnorth,2023-08-14 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,21.9
776898,Ludlow Heights - Bridgnorth,2023-08-14 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,23.9
776898,Ludlow Heights - Bridgnorth,2023-08-14 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,16.8
776898,Ludlow Heights - Bridgnorth,2023-08-14 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-14 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-14 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-14 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.66
776898,Ludlow Heights - Bridgnorth,2023-08-14 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 08:30:00+00:00,feeder,3.0,N Current (RMS),A,1.2
776898,Ludlow Heights - Bridgnorth,2023-08-14 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.2
776898,Ludlow Heights - Bridgnorth,2023-08-14 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-14 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
776898,Ludlow Heights - Bridgnorth,2023-08-14 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
776898,Ludlow Heights - Bridgnorth,2023-08-14 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
776898,Ludlow Heights - Bridgnorth,2023-08-14 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.5
776898,Ludlow Heights - Bridgnorth,2023-08-14 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.15
776898,Ludlow Heights - Bridgnorth,2023-08-14 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.89
776898,Ludlow Heights - Bridgnorth,2023-08-14 08:30:00+00:00,feeder,1.0,N Current (RMS),A,36.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,44.8
776898,Ludlow Heights - Bridgnorth,2023-08-14 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,49.8
776898,Ludlow Heights - Bridgnorth,2023-08-14 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,23.3
776898,Ludlow Heights - Bridgnorth,2023-08-14 08:30:00+00:00,transformer,,Temperature,C,21.5
776898,Ludlow Heights - Bridgnorth,2023-08-14 08:30:00+00:00,busbar,,L3 Voltage THD,%,1.98
776898,Ludlow Heights - Bridgnorth,2023-08-14 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.28
776898,Ludlow Heights - Bridgnorth,2023-08-14 08:30:00+00:00,busbar,,L2 Voltage THD,%,1.95
776898,Ludlow Heights - Bridgnorth,2023-08-14 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.06
776898,Ludlow Heights - Bridgnorth,2023-08-14 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.13
776898,Ludlow Heights - Bridgnorth,2023-08-14 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.88
776898,Ludlow Heights - Bridgnorth,2023-08-14 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
776898,Ludlow Heights - Bridgnorth,2023-08-14 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
776898,Ludlow Heights - Bridgnorth,2023-08-14 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
776898,Ludlow Heights - Bridgnorth,2023-08-14 08:30:00+00:00,busbar,,L3 Active Power,kW,14.91
776898,Ludlow Heights - Bridgnorth,2023-08-14 08:30:00+00:00,busbar,,L2 Active Power,kW,18.83
