Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776898,Ludlow Heights - Bridgnorth,2023-08-14 08:30:00+00:00,busbar,,L1 Active Power,kW,11.88
776898,Ludlow Heights - Bridgnorth,2023-08-14 08:30:00+00:00,busbar,,N Current (RMS),A,47.4
776898,Ludlow Heights - Bridgnorth,2023-08-14 08:30:00+00:00,busbar,,L3 Current (RMS),A,69.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 08:30:00+00:00,busbar,,L2 Current (RMS),A,82.5
776898,Ludlow Heights - Bridgnorth,2023-08-14 08:30:00+00:00,busbar,,L1 Current (RMS),A,53.4
776898,Ludlow Heights - Bridgnorth,2023-08-14 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-14 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
776898,Ludlow Heights - Bridgnorth,2023-08-14 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.32
776898,Ludlow Heights - Bridgnorth,2023-08-14 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.66
776898,Ludlow Heights - Bridgnorth,2023-08-14 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.25
776898,Ludlow Heights - Bridgnorth,2023-08-14 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.28
776898,Ludlow Heights - Bridgnorth,2023-08-14 08:20:00+00:00,feeder,5.0,N Current (RMS),A,12.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,4.1
776898,Ludlow Heights - Bridgnorth,2023-08-14 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,7.1
776898,Ludlow Heights - Bridgnorth,2023-08-14 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,10.8
776898,Ludlow Heights - Bridgnorth,2023-08-14 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
776898,Ludlow Heights - Bridgnorth,2023-08-14 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
776898,Ludlow Heights - Bridgnorth,2023-08-14 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
776898,Ludlow Heights - Bridgnorth,2023-08-14 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.97
776898,Ludlow Heights - Bridgnorth,2023-08-14 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.7
776898,Ludlow Heights - Bridgnorth,2023-08-14 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 08:20:00+00:00,feeder,4.0,N Current (RMS),A,13.4
776898,Ludlow Heights - Bridgnorth,2023-08-14 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,14.8
776898,Ludlow Heights - Bridgnorth,2023-08-14 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,20.4
776898,Ludlow Heights - Bridgnorth,2023-08-14 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,18.9
776898,Ludlow Heights - Bridgnorth,2023-08-14 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-14 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
776898,Ludlow Heights - Bridgnorth,2023-08-14 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-14 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-14 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.09
776898,Ludlow Heights - Bridgnorth,2023-08-14 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-14 08:20:00+00:00,feeder,3.0,N Current (RMS),A,1.4
776898,Ludlow Heights - Bridgnorth,2023-08-14 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.9
776898,Ludlow Heights - Bridgnorth,2023-08-14 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
776898,Ludlow Heights - Bridgnorth,2023-08-14 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
776898,Ludlow Heights - Bridgnorth,2023-08-14 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
776898,Ludlow Heights - Bridgnorth,2023-08-14 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.49
776898,Ludlow Heights - Bridgnorth,2023-08-14 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,15.75
776898,Ludlow Heights - Bridgnorth,2023-08-14 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.01
776898,Ludlow Heights - Bridgnorth,2023-08-14 08:20:00+00:00,feeder,1.0,N Current (RMS),A,49.5
776898,Ludlow Heights - Bridgnorth,2023-08-14 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,30.1
776898,Ludlow Heights - Bridgnorth,2023-08-14 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,68.4
776898,Ludlow Heights - Bridgnorth,2023-08-14 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,23.8
776898,Ludlow Heights - Bridgnorth,2023-08-14 08:20:00+00:00,transformer,,Temperature,C,21.5
776898,Ludlow Heights - Bridgnorth,2023-08-14 08:20:00+00:00,busbar,,L3 Voltage THD,%,1.94
776898,Ludlow Heights - Bridgnorth,2023-08-14 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.16
776898,Ludlow Heights - Bridgnorth,2023-08-14 08:20:00+00:00,busbar,,L2 Voltage THD,%,1.87
776898,Ludlow Heights - Bridgnorth,2023-08-14 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.85
776898,Ludlow Heights - Bridgnorth,2023-08-14 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.12
776898,Ludlow Heights - Bridgnorth,2023-08-14 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
776898,Ludlow Heights - Bridgnorth,2023-08-14 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
776898,Ludlow Heights - Bridgnorth,2023-08-14 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
776898,Ludlow Heights - Bridgnorth,2023-08-14 08:20:00+00:00,busbar,,L3 Active Power,kW,10.09
776898,Ludlow Heights - Bridgnorth,2023-08-14 08:20:00+00:00,busbar,,L2 Active Power,kW,22.79
776898,Ludlow Heights - Bridgnorth,2023-08-14 08:20:00+00:00,busbar,,L1 Active Power,kW,11.3
776898,Ludlow Heights - Bridgnorth,2023-08-14 08:20:00+00:00,busbar,,N Current (RMS),A,65.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 08:20:00+00:00,busbar,,L3 Current (RMS),A,46.8
776898,Ludlow Heights - Bridgnorth,2023-08-14 08:20:00+00:00,busbar,,L2 Current (RMS),A,99.3
776898,Ludlow Heights - Bridgnorth,2023-08-14 08:20:00+00:00,busbar,,L1 Current (RMS),A,51.4
776898,Ludlow Heights - Bridgnorth,2023-08-14 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.76
776898,Ludlow Heights - Bridgnorth,2023-08-14 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.23
776898,Ludlow Heights - Bridgnorth,2023-08-14 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.49
776898,Ludlow Heights - Bridgnorth,2023-08-14 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.46
776898,Ludlow Heights - Bridgnorth,2023-08-14 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.08
776898,Ludlow Heights - Bridgnorth,2023-08-14 08:10:00+00:00,feeder,5.0,N Current (RMS),A,16.2
776898,Ludlow Heights - Bridgnorth,2023-08-14 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
776898,Ludlow Heights - Bridgnorth,2023-08-14 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,7.9
776898,Ludlow Heights - Bridgnorth,2023-08-14 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,15.8
776898,Ludlow Heights - Bridgnorth,2023-08-14 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
776898,Ludlow Heights - Bridgnorth,2023-08-14 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
776898,Ludlow Heights - Bridgnorth,2023-08-14 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
776898,Ludlow Heights - Bridgnorth,2023-08-14 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.76
776898,Ludlow Heights - Bridgnorth,2023-08-14 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.57
776898,Ludlow Heights - Bridgnorth,2023-08-14 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 08:10:00+00:00,feeder,4.0,N Current (RMS),A,12.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,14.2
776898,Ludlow Heights - Bridgnorth,2023-08-14 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,17.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,12.2
776898,Ludlow Heights - Bridgnorth,2023-08-14 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
776898,Ludlow Heights - Bridgnorth,2023-08-14 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-14 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.52
776898,Ludlow Heights - Bridgnorth,2023-08-14 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-14 08:10:00+00:00,feeder,3.0,N Current (RMS),A,1.3
776898,Ludlow Heights - Bridgnorth,2023-08-14 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
776898,Ludlow Heights - Bridgnorth,2023-08-14 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
776898,Ludlow Heights - Bridgnorth,2023-08-14 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
776898,Ludlow Heights - Bridgnorth,2023-08-14 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.73
776898,Ludlow Heights - Bridgnorth,2023-08-14 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.95
776898,Ludlow Heights - Bridgnorth,2023-08-14 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.08
776898,Ludlow Heights - Bridgnorth,2023-08-14 08:10:00+00:00,feeder,1.0,N Current (RMS),A,24.2
776898,Ludlow Heights - Bridgnorth,2023-08-14 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,42.4
776898,Ludlow Heights - Bridgnorth,2023-08-14 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,44.4
776898,Ludlow Heights - Bridgnorth,2023-08-14 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,32.5
776898,Ludlow Heights - Bridgnorth,2023-08-14 08:10:00+00:00,transformer,,Temperature,C,21.5
776898,Ludlow Heights - Bridgnorth,2023-08-14 08:10:00+00:00,busbar,,L3 Voltage THD,%,1.9
776898,Ludlow Heights - Bridgnorth,2023-08-14 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,236.14
776898,Ludlow Heights - Bridgnorth,2023-08-14 08:10:00+00:00,busbar,,L2 Voltage THD,%,1.91
776898,Ludlow Heights - Bridgnorth,2023-08-14 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.05
776898,Ludlow Heights - Bridgnorth,2023-08-14 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.04
776898,Ludlow Heights - Bridgnorth,2023-08-14 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,234.94
776898,Ludlow Heights - Bridgnorth,2023-08-14 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
776898,Ludlow Heights - Bridgnorth,2023-08-14 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
776898,Ludlow Heights - Bridgnorth,2023-08-14 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
776898,Ludlow Heights - Bridgnorth,2023-08-14 08:10:00+00:00,busbar,,L3 Active Power,kW,12.97
776898,Ludlow Heights - Bridgnorth,2023-08-14 08:10:00+00:00,busbar,,L2 Active Power,kW,15.5
776898,Ludlow Heights - Bridgnorth,2023-08-14 08:10:00+00:00,busbar,,L1 Active Power,kW,12.75
776898,Ludlow Heights - Bridgnorth,2023-08-14 08:10:00+00:00,busbar,,N Current (RMS),A,39.4
776898,Ludlow Heights - Bridgnorth,2023-08-14 08:10:00+00:00,busbar,,L3 Current (RMS),A,57.9
776898,Ludlow Heights - Bridgnorth,2023-08-14 08:10:00+00:00,busbar,,L2 Current (RMS),A,70.2
776898,Ludlow Heights - Bridgnorth,2023-08-14 08:10:00+00:00,busbar,,L1 Current (RMS),A,58.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.12
776898,Ludlow Heights - Bridgnorth,2023-08-14 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.36
776898,Ludlow Heights - Bridgnorth,2023-08-14 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.12
776898,Ludlow Heights - Bridgnorth,2023-08-14 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.99
776898,Ludlow Heights - Bridgnorth,2023-08-14 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.13
776898,Ludlow Heights - Bridgnorth,2023-08-14 08:00:00+00:00,feeder,5.0,N Current (RMS),A,15.8
776898,Ludlow Heights - Bridgnorth,2023-08-14 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.9
776898,Ludlow Heights - Bridgnorth,2023-08-14 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,17.8
776898,Ludlow Heights - Bridgnorth,2023-08-14 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,14.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
776898,Ludlow Heights - Bridgnorth,2023-08-14 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
776898,Ludlow Heights - Bridgnorth,2023-08-14 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
776898,Ludlow Heights - Bridgnorth,2023-08-14 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.47
776898,Ludlow Heights - Bridgnorth,2023-08-14 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.84
776898,Ludlow Heights - Bridgnorth,2023-08-14 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.21
776898,Ludlow Heights - Bridgnorth,2023-08-14 08:00:00+00:00,feeder,4.0,N Current (RMS),A,17.8
776898,Ludlow Heights - Bridgnorth,2023-08-14 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,21.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,22.8
776898,Ludlow Heights - Bridgnorth,2023-08-14 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,15.3
776898,Ludlow Heights - Bridgnorth,2023-08-14 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-14 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
776898,Ludlow Heights - Bridgnorth,2023-08-14 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-14 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.28
776898,Ludlow Heights - Bridgnorth,2023-08-14 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-14 08:00:00+00:00,feeder,3.0,N Current (RMS),A,1.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,1.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
776898,Ludlow Heights - Bridgnorth,2023-08-14 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
776898,Ludlow Heights - Bridgnorth,2023-08-14 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
776898,Ludlow Heights - Bridgnorth,2023-08-14 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.9
776898,Ludlow Heights - Bridgnorth,2023-08-14 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.11
776898,Ludlow Heights - Bridgnorth,2023-08-14 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.22
776898,Ludlow Heights - Bridgnorth,2023-08-14 08:00:00+00:00,feeder,1.0,N Current (RMS),A,31.4
776898,Ludlow Heights - Bridgnorth,2023-08-14 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,51.4
776898,Ludlow Heights - Bridgnorth,2023-08-14 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,32.2
776898,Ludlow Heights - Bridgnorth,2023-08-14 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.3
776898,Ludlow Heights - Bridgnorth,2023-08-14 08:00:00+00:00,transformer,,Temperature,C,21.5
776898,Ludlow Heights - Bridgnorth,2023-08-14 08:00:00+00:00,busbar,,L3 Voltage THD,%,1.96
776898,Ludlow Heights - Bridgnorth,2023-08-14 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.81
776898,Ludlow Heights - Bridgnorth,2023-08-14 08:00:00+00:00,busbar,,L2 Voltage THD,%,1.9
776898,Ludlow Heights - Bridgnorth,2023-08-14 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.73
776898,Ludlow Heights - Bridgnorth,2023-08-14 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.08
776898,Ludlow Heights - Bridgnorth,2023-08-14 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.77
776898,Ludlow Heights - Bridgnorth,2023-08-14 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
776898,Ludlow Heights - Bridgnorth,2023-08-14 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
776898,Ludlow Heights - Bridgnorth,2023-08-14 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
776898,Ludlow Heights - Bridgnorth,2023-08-14 08:00:00+00:00,busbar,,L3 Active Power,kW,16.97
776898,Ludlow Heights - Bridgnorth,2023-08-14 08:00:00+00:00,busbar,,L2 Active Power,kW,16.22
776898,Ludlow Heights - Bridgnorth,2023-08-14 08:00:00+00:00,busbar,,L1 Active Power,kW,11.56
776898,Ludlow Heights - Bridgnorth,2023-08-14 08:00:00+00:00,busbar,,N Current (RMS),A,42.3
776898,Ludlow Heights - Bridgnorth,2023-08-14 08:00:00+00:00,busbar,,L3 Current (RMS),A,74.3
776898,Ludlow Heights - Bridgnorth,2023-08-14 08:00:00+00:00,busbar,,L2 Current (RMS),A,71.9
776898,Ludlow Heights - Bridgnorth,2023-08-14 08:00:00+00:00,busbar,,L1 Current (RMS),A,52.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.11
776898,Ludlow Heights - Bridgnorth,2023-08-14 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.31
776898,Ludlow Heights - Bridgnorth,2023-08-14 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
776898,Ludlow Heights - Bridgnorth,2023-08-14 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.63
776898,Ludlow Heights - Bridgnorth,2023-08-14 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.93
776898,Ludlow Heights - Bridgnorth,2023-08-14 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.16
776898,Ludlow Heights - Bridgnorth,2023-08-14 07:50:00+00:00,feeder,5.0,N Current (RMS),A,13.9
776898,Ludlow Heights - Bridgnorth,2023-08-14 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.1
776898,Ludlow Heights - Bridgnorth,2023-08-14 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,17.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,14.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
776898,Ludlow Heights - Bridgnorth,2023-08-14 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
776898,Ludlow Heights - Bridgnorth,2023-08-14 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
776898,Ludlow Heights - Bridgnorth,2023-08-14 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.08
776898,Ludlow Heights - Bridgnorth,2023-08-14 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.9
776898,Ludlow Heights - Bridgnorth,2023-08-14 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.96
776898,Ludlow Heights - Bridgnorth,2023-08-14 07:50:00+00:00,feeder,4.0,N Current (RMS),A,17.8
776898,Ludlow Heights - Bridgnorth,2023-08-14 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,23.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,31.3
776898,Ludlow Heights - Bridgnorth,2023-08-14 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-14 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-14 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.3
776898,Ludlow Heights - Bridgnorth,2023-08-14 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-14 07:50:00+00:00,feeder,3.0,N Current (RMS),A,1.5
776898,Ludlow Heights - Bridgnorth,2023-08-14 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,1.7
776898,Ludlow Heights - Bridgnorth,2023-08-14 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-14 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
776898,Ludlow Heights - Bridgnorth,2023-08-14 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
776898,Ludlow Heights - Bridgnorth,2023-08-14 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
776898,Ludlow Heights - Bridgnorth,2023-08-14 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.59
776898,Ludlow Heights - Bridgnorth,2023-08-14 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.11
776898,Ludlow Heights - Bridgnorth,2023-08-14 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.42
776898,Ludlow Heights - Bridgnorth,2023-08-14 07:50:00+00:00,feeder,1.0,N Current (RMS),A,27.2
776898,Ludlow Heights - Bridgnorth,2023-08-14 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,50.1
776898,Ludlow Heights - Bridgnorth,2023-08-14 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,35.9
776898,Ludlow Heights - Bridgnorth,2023-08-14 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,38.5
776898,Ludlow Heights - Bridgnorth,2023-08-14 07:50:00+00:00,transformer,,Temperature,C,21.4
776898,Ludlow Heights - Bridgnorth,2023-08-14 07:50:00+00:00,busbar,,L3 Voltage THD,%,1.9
776898,Ludlow Heights - Bridgnorth,2023-08-14 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.58
776898,Ludlow Heights - Bridgnorth,2023-08-14 07:50:00+00:00,busbar,,L2 Voltage THD,%,1.86
776898,Ludlow Heights - Bridgnorth,2023-08-14 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.48
776898,Ludlow Heights - Bridgnorth,2023-08-14 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.08
776898,Ludlow Heights - Bridgnorth,2023-08-14 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.34
776898,Ludlow Heights - Bridgnorth,2023-08-14 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
776898,Ludlow Heights - Bridgnorth,2023-08-14 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
776898,Ludlow Heights - Bridgnorth,2023-08-14 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
776898,Ludlow Heights - Bridgnorth,2023-08-14 07:50:00+00:00,busbar,,L3 Active Power,kW,17.31
776898,Ludlow Heights - Bridgnorth,2023-08-14 07:50:00+00:00,busbar,,L2 Active Power,kW,15.24
776898,Ludlow Heights - Bridgnorth,2023-08-14 07:50:00+00:00,busbar,,L1 Active Power,kW,18.53
776898,Ludlow Heights - Bridgnorth,2023-08-14 07:50:00+00:00,busbar,,N Current (RMS),A,42.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 07:50:00+00:00,busbar,,L3 Current (RMS),A,75.4
776898,Ludlow Heights - Bridgnorth,2023-08-14 07:50:00+00:00,busbar,,L2 Current (RMS),A,67.1
776898,Ludlow Heights - Bridgnorth,2023-08-14 07:50:00+00:00,busbar,,L1 Current (RMS),A,81.7
776898,Ludlow Heights - Bridgnorth,2023-08-14 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.1
776898,Ludlow Heights - Bridgnorth,2023-08-14 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-14 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.23
776898,Ludlow Heights - Bridgnorth,2023-08-14 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.41
776898,Ludlow Heights - Bridgnorth,2023-08-14 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.41
776898,Ludlow Heights - Bridgnorth,2023-08-14 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.09
776898,Ludlow Heights - Bridgnorth,2023-08-14 07:40:00+00:00,feeder,5.0,N Current (RMS),A,12.9
776898,Ludlow Heights - Bridgnorth,2023-08-14 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,11.3
776898,Ludlow Heights - Bridgnorth,2023-08-14 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,19.4
776898,Ludlow Heights - Bridgnorth,2023-08-14 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,10.1
776898,Ludlow Heights - Bridgnorth,2023-08-14 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
776898,Ludlow Heights - Bridgnorth,2023-08-14 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
776898,Ludlow Heights - Bridgnorth,2023-08-14 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.64
776898,Ludlow Heights - Bridgnorth,2023-08-14 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.77
776898,Ludlow Heights - Bridgnorth,2023-08-14 07:40:00+00:00,feeder,4.0,N Current (RMS),A,13.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,23.1
776898,Ludlow Heights - Bridgnorth,2023-08-14 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.3
776898,Ludlow Heights - Bridgnorth,2023-08-14 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,18.3
776898,Ludlow Heights - Bridgnorth,2023-08-14 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
776898,Ludlow Heights - Bridgnorth,2023-08-14 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-14 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-14 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.28
776898,Ludlow Heights - Bridgnorth,2023-08-14 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.06
776898,Ludlow Heights - Bridgnorth,2023-08-14 07:40:00+00:00,feeder,3.0,N Current (RMS),A,1.7
776898,Ludlow Heights - Bridgnorth,2023-08-14 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,1.8
776898,Ludlow Heights - Bridgnorth,2023-08-14 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776898,Ludlow Heights - Bridgnorth,2023-08-14 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
776898,Ludlow Heights - Bridgnorth,2023-08-14 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
776898,Ludlow Heights - Bridgnorth,2023-08-14 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.23
776898,Ludlow Heights - Bridgnorth,2023-08-14 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.03
776898,Ludlow Heights - Bridgnorth,2023-08-14 07:40:00+00:00,feeder,1.0,N Current (RMS),A,28.4
776898,Ludlow Heights - Bridgnorth,2023-08-14 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,36.8
776898,Ludlow Heights - Bridgnorth,2023-08-14 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,33.8
776898,Ludlow Heights - Bridgnorth,2023-08-14 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,48.5
776898,Ludlow Heights - Bridgnorth,2023-08-14 07:40:00+00:00,transformer,,Temperature,C,21.4
776898,Ludlow Heights - Bridgnorth,2023-08-14 07:40:00+00:00,busbar,,L3 Voltage THD,%,1.95
776898,Ludlow Heights - Bridgnorth,2023-08-14 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,236.5
776898,Ludlow Heights - Bridgnorth,2023-08-14 07:40:00+00:00,busbar,,L2 Voltage THD,%,1.98
776898,Ludlow Heights - Bridgnorth,2023-08-14 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.14
776898,Ludlow Heights - Bridgnorth,2023-08-14 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.13
776898,Ludlow Heights - Bridgnorth,2023-08-14 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,235.18
776898,Ludlow Heights - Bridgnorth,2023-08-14 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
776898,Ludlow Heights - Bridgnorth,2023-08-14 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
776898,Ludlow Heights - Bridgnorth,2023-08-14 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
776898,Ludlow Heights - Bridgnorth,2023-08-14 07:40:00+00:00,busbar,,L3 Active Power,kW,15.65
776898,Ludlow Heights - Bridgnorth,2023-08-14 07:40:00+00:00,busbar,,L2 Active Power,kW,15.93
776898,Ludlow Heights - Bridgnorth,2023-08-14 07:40:00+00:00,busbar,,L1 Active Power,kW,16.83
776898,Ludlow Heights - Bridgnorth,2023-08-14 07:40:00+00:00,busbar,,N Current (RMS),A,39.3
776898,Ludlow Heights - Bridgnorth,2023-08-14 07:40:00+00:00,busbar,,L3 Current (RMS),A,68.9
776898,Ludlow Heights - Bridgnorth,2023-08-14 07:40:00+00:00,busbar,,L2 Current (RMS),A,70.5
776898,Ludlow Heights - Bridgnorth,2023-08-14 07:40:00+00:00,busbar,,L1 Current (RMS),A,74.2
776898,Ludlow Heights - Bridgnorth,2023-08-14 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
776898,Ludlow Heights - Bridgnorth,2023-08-14 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.31
776898,Ludlow Heights - Bridgnorth,2023-08-14 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.33
776898,Ludlow Heights - Bridgnorth,2023-08-14 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.53
776898,Ludlow Heights - Bridgnorth,2023-08-14 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.18
776898,Ludlow Heights - Bridgnorth,2023-08-14 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.69
776898,Ludlow Heights - Bridgnorth,2023-08-14 07:30:00+00:00,feeder,5.0,N Current (RMS),A,22.5
776898,Ludlow Heights - Bridgnorth,2023-08-14 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
776898,Ludlow Heights - Bridgnorth,2023-08-14 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,24.8
776898,Ludlow Heights - Bridgnorth,2023-08-14 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,8.4
776898,Ludlow Heights - Bridgnorth,2023-08-14 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
776898,Ludlow Heights - Bridgnorth,2023-08-14 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-14 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.59
776898,Ludlow Heights - Bridgnorth,2023-08-14 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.17
776898,Ludlow Heights - Bridgnorth,2023-08-14 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.82
776898,Ludlow Heights - Bridgnorth,2023-08-14 07:30:00+00:00,feeder,4.0,N Current (RMS),A,14.7
776898,Ludlow Heights - Bridgnorth,2023-08-14 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,21.3
776898,Ludlow Heights - Bridgnorth,2023-08-14 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.8
776898,Ludlow Heights - Bridgnorth,2023-08-14 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,18.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-14 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
776898,Ludlow Heights - Bridgnorth,2023-08-14 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-14 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.7
776898,Ludlow Heights - Bridgnorth,2023-08-14 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-14 07:30:00+00:00,feeder,3.0,N Current (RMS),A,1.5
776898,Ludlow Heights - Bridgnorth,2023-08-14 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.5
776898,Ludlow Heights - Bridgnorth,2023-08-14 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
776898,Ludlow Heights - Bridgnorth,2023-08-14 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
776898,Ludlow Heights - Bridgnorth,2023-08-14 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
776898,Ludlow Heights - Bridgnorth,2023-08-14 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.74
776898,Ludlow Heights - Bridgnorth,2023-08-14 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.12
776898,Ludlow Heights - Bridgnorth,2023-08-14 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.8
776898,Ludlow Heights - Bridgnorth,2023-08-14 07:30:00+00:00,feeder,1.0,N Current (RMS),A,32.4
776898,Ludlow Heights - Bridgnorth,2023-08-14 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,35.2
776898,Ludlow Heights - Bridgnorth,2023-08-14 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,54.5
776898,Ludlow Heights - Bridgnorth,2023-08-14 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,43.7
776898,Ludlow Heights - Bridgnorth,2023-08-14 07:30:00+00:00,transformer,,Temperature,C,21.4
776898,Ludlow Heights - Bridgnorth,2023-08-14 07:30:00+00:00,busbar,,L3 Voltage THD,%,1.96
776898,Ludlow Heights - Bridgnorth,2023-08-14 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,236.14
776898,Ludlow Heights - Bridgnorth,2023-08-14 07:30:00+00:00,busbar,,L2 Voltage THD,%,1.98
776898,Ludlow Heights - Bridgnorth,2023-08-14 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,236.26
776898,Ludlow Heights - Bridgnorth,2023-08-14 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.14
776898,Ludlow Heights - Bridgnorth,2023-08-14 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,234.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
776898,Ludlow Heights - Bridgnorth,2023-08-14 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
776898,Ludlow Heights - Bridgnorth,2023-08-14 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
776898,Ludlow Heights - Bridgnorth,2023-08-14 07:30:00+00:00,busbar,,L3 Active Power,kW,12.87
776898,Ludlow Heights - Bridgnorth,2023-08-14 07:30:00+00:00,busbar,,L2 Active Power,kW,22.17
776898,Ludlow Heights - Bridgnorth,2023-08-14 07:30:00+00:00,busbar,,L1 Active Power,kW,15.27
776898,Ludlow Heights - Bridgnorth,2023-08-14 07:30:00+00:00,busbar,,N Current (RMS),A,56.9
776898,Ludlow Heights - Bridgnorth,2023-08-14 07:30:00+00:00,busbar,,L3 Current (RMS),A,58.4
776898,Ludlow Heights - Bridgnorth,2023-08-14 07:30:00+00:00,busbar,,L2 Current (RMS),A,98.5
776898,Ludlow Heights - Bridgnorth,2023-08-14 07:30:00+00:00,busbar,,L1 Current (RMS),A,67.8
776898,Ludlow Heights - Bridgnorth,2023-08-14 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.1
776898,Ludlow Heights - Bridgnorth,2023-08-14 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
776898,Ludlow Heights - Bridgnorth,2023-08-14 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.12
776898,Ludlow Heights - Bridgnorth,2023-08-14 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.75
776898,Ludlow Heights - Bridgnorth,2023-08-14 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.83
776898,Ludlow Heights - Bridgnorth,2023-08-14 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.25
776898,Ludlow Heights - Bridgnorth,2023-08-14 07:20:00+00:00,feeder,5.0,N Current (RMS),A,30.9
776898,Ludlow Heights - Bridgnorth,2023-08-14 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.4
776898,Ludlow Heights - Bridgnorth,2023-08-14 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,35.2
776898,Ludlow Heights - Bridgnorth,2023-08-14 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,11.4
776898,Ludlow Heights - Bridgnorth,2023-08-14 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
776898,Ludlow Heights - Bridgnorth,2023-08-14 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
776898,Ludlow Heights - Bridgnorth,2023-08-14 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
776898,Ludlow Heights - Bridgnorth,2023-08-14 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.07
776898,Ludlow Heights - Bridgnorth,2023-08-14 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.14
776898,Ludlow Heights - Bridgnorth,2023-08-14 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.58
776898,Ludlow Heights - Bridgnorth,2023-08-14 07:20:00+00:00,feeder,4.0,N Current (RMS),A,13.8
776898,Ludlow Heights - Bridgnorth,2023-08-14 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,22.8
776898,Ludlow Heights - Bridgnorth,2023-08-14 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.7
776898,Ludlow Heights - Bridgnorth,2023-08-14 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,17.1
776898,Ludlow Heights - Bridgnorth,2023-08-14 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-14 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
776898,Ludlow Heights - Bridgnorth,2023-08-14 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-14 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-14 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.17
776898,Ludlow Heights - Bridgnorth,2023-08-14 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.08
776898,Ludlow Heights - Bridgnorth,2023-08-14 07:20:00+00:00,feeder,3.0,N Current (RMS),A,1.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,1.8
776898,Ludlow Heights - Bridgnorth,2023-08-14 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
776898,Ludlow Heights - Bridgnorth,2023-08-14 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
776898,Ludlow Heights - Bridgnorth,2023-08-14 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
776898,Ludlow Heights - Bridgnorth,2023-08-14 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.59
776898,Ludlow Heights - Bridgnorth,2023-08-14 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.44
776898,Ludlow Heights - Bridgnorth,2023-08-14 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.51
776898,Ludlow Heights - Bridgnorth,2023-08-14 07:20:00+00:00,feeder,1.0,N Current (RMS),A,40.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,34.1
776898,Ludlow Heights - Bridgnorth,2023-08-14 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,28.8
776898,Ludlow Heights - Bridgnorth,2023-08-14 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,59.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 07:20:00+00:00,transformer,,Temperature,C,21.4
776898,Ludlow Heights - Bridgnorth,2023-08-14 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.16
776898,Ludlow Heights - Bridgnorth,2023-08-14 07:20:00+00:00,busbar,,L2 Voltage THD,%,1.99
776898,Ludlow Heights - Bridgnorth,2023-08-14 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.8
776898,Ludlow Heights - Bridgnorth,2023-08-14 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.12
776898,Ludlow Heights - Bridgnorth,2023-08-14 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.54
776898,Ludlow Heights - Bridgnorth,2023-08-14 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
776898,Ludlow Heights - Bridgnorth,2023-08-14 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
776898,Ludlow Heights - Bridgnorth,2023-08-14 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
776898,Ludlow Heights - Bridgnorth,2023-08-14 07:20:00+00:00,busbar,,L3 Active Power,kW,13.43
776898,Ludlow Heights - Bridgnorth,2023-08-14 07:20:00+00:00,busbar,,L2 Active Power,kW,17.59
776898,Ludlow Heights - Bridgnorth,2023-08-14 07:20:00+00:00,busbar,,L1 Active Power,kW,19.26
776898,Ludlow Heights - Bridgnorth,2023-08-14 07:20:00+00:00,busbar,,N Current (RMS),A,51.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 07:20:00+00:00,busbar,,L3 Current (RMS),A,59.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 07:20:00+00:00,busbar,,L2 Current (RMS),A,77.9
776898,Ludlow Heights - Bridgnorth,2023-08-14 07:20:00+00:00,busbar,,L1 Current (RMS),A,84.1
776898,Ludlow Heights - Bridgnorth,2023-08-14 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.18
776898,Ludlow Heights - Bridgnorth,2023-08-14 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.95
776898,Ludlow Heights - Bridgnorth,2023-08-14 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.12
776898,Ludlow Heights - Bridgnorth,2023-08-14 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.58
776898,Ludlow Heights - Bridgnorth,2023-08-14 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.79
776898,Ludlow Heights - Bridgnorth,2023-08-14 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.61
776898,Ludlow Heights - Bridgnorth,2023-08-14 07:10:00+00:00,feeder,5.0,N Current (RMS),A,18.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.7
776898,Ludlow Heights - Bridgnorth,2023-08-14 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,21.9
776898,Ludlow Heights - Bridgnorth,2023-08-14 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,7.7
776898,Ludlow Heights - Bridgnorth,2023-08-14 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
776898,Ludlow Heights - Bridgnorth,2023-08-14 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
776898,Ludlow Heights - Bridgnorth,2023-08-14 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
776898,Ludlow Heights - Bridgnorth,2023-08-14 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.41
776898,Ludlow Heights - Bridgnorth,2023-08-14 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.65
776898,Ludlow Heights - Bridgnorth,2023-08-14 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.47
776898,Ludlow Heights - Bridgnorth,2023-08-14 07:10:00+00:00,feeder,4.0,N Current (RMS),A,15.2
776898,Ludlow Heights - Bridgnorth,2023-08-14 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,24.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,17.5
776898,Ludlow Heights - Bridgnorth,2023-08-14 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,28.5
776898,Ludlow Heights - Bridgnorth,2023-08-14 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-14 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
776898,Ludlow Heights - Bridgnorth,2023-08-14 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
776898,Ludlow Heights - Bridgnorth,2023-08-14 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-14 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.07
776898,Ludlow Heights - Bridgnorth,2023-08-14 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-14 07:10:00+00:00,feeder,3.0,N Current (RMS),A,1.2
776898,Ludlow Heights - Bridgnorth,2023-08-14 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,1.3
776898,Ludlow Heights - Bridgnorth,2023-08-14 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
776898,Ludlow Heights - Bridgnorth,2023-08-14 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
776898,Ludlow Heights - Bridgnorth,2023-08-14 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
776898,Ludlow Heights - Bridgnorth,2023-08-14 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,17.16
776898,Ludlow Heights - Bridgnorth,2023-08-14 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.72
776898,Ludlow Heights - Bridgnorth,2023-08-14 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.49
776898,Ludlow Heights - Bridgnorth,2023-08-14 07:10:00+00:00,feeder,1.0,N Current (RMS),A,49.4
776898,Ludlow Heights - Bridgnorth,2023-08-14 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,76.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,30.9
776898,Ludlow Heights - Bridgnorth,2023-08-14 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,41.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 07:10:00+00:00,transformer,,Temperature,C,21.5
776898,Ludlow Heights - Bridgnorth,2023-08-14 07:10:00+00:00,busbar,,L3 Voltage THD,%,1.97
776898,Ludlow Heights - Bridgnorth,2023-08-14 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.32
776898,Ludlow Heights - Bridgnorth,2023-08-14 07:10:00+00:00,busbar,,L2 Voltage THD,%,1.99
776898,Ludlow Heights - Bridgnorth,2023-08-14 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.43
776898,Ludlow Heights - Bridgnorth,2023-08-14 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.1
776898,Ludlow Heights - Bridgnorth,2023-08-14 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.18
776898,Ludlow Heights - Bridgnorth,2023-08-14 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
776898,Ludlow Heights - Bridgnorth,2023-08-14 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
776898,Ludlow Heights - Bridgnorth,2023-08-14 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
776898,Ludlow Heights - Bridgnorth,2023-08-14 07:10:00+00:00,busbar,,L3 Active Power,kW,23.17
776898,Ludlow Heights - Bridgnorth,2023-08-14 07:10:00+00:00,busbar,,L2 Active Power,kW,15.24
776898,Ludlow Heights - Bridgnorth,2023-08-14 07:10:00+00:00,busbar,,L1 Active Power,kW,17.56
776898,Ludlow Heights - Bridgnorth,2023-08-14 07:10:00+00:00,busbar,,N Current (RMS),A,50.7
776898,Ludlow Heights - Bridgnorth,2023-08-14 07:10:00+00:00,busbar,,L3 Current (RMS),A,100.7
776898,Ludlow Heights - Bridgnorth,2023-08-14 07:10:00+00:00,busbar,,L2 Current (RMS),A,68.7
776898,Ludlow Heights - Bridgnorth,2023-08-14 07:10:00+00:00,busbar,,L1 Current (RMS),A,76.7
776898,Ludlow Heights - Bridgnorth,2023-08-14 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.19
776898,Ludlow Heights - Bridgnorth,2023-08-14 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
776898,Ludlow Heights - Bridgnorth,2023-08-14 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
776898,Ludlow Heights - Bridgnorth,2023-08-14 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.94
776898,Ludlow Heights - Bridgnorth,2023-08-14 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.55
776898,Ludlow Heights - Bridgnorth,2023-08-14 07:00:00+00:00,feeder,5.0,N Current (RMS),A,17.3
776898,Ludlow Heights - Bridgnorth,2023-08-14 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
776898,Ludlow Heights - Bridgnorth,2023-08-14 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,22.1
776898,Ludlow Heights - Bridgnorth,2023-08-14 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,7.7
776898,Ludlow Heights - Bridgnorth,2023-08-14 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
776898,Ludlow Heights - Bridgnorth,2023-08-14 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
776898,Ludlow Heights - Bridgnorth,2023-08-14 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.47
776898,Ludlow Heights - Bridgnorth,2023-08-14 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.53
776898,Ludlow Heights - Bridgnorth,2023-08-14 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.51
776898,Ludlow Heights - Bridgnorth,2023-08-14 07:00:00+00:00,feeder,4.0,N Current (RMS),A,15.3
776898,Ludlow Heights - Bridgnorth,2023-08-14 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,25.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,17.1
776898,Ludlow Heights - Bridgnorth,2023-08-14 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-14 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-14 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-14 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.21
776898,Ludlow Heights - Bridgnorth,2023-08-14 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-14 07:00:00+00:00,feeder,3.0,N Current (RMS),A,1.8
776898,Ludlow Heights - Bridgnorth,2023-08-14 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,1.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
776898,Ludlow Heights - Bridgnorth,2023-08-14 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
