Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776898,Ludlow Heights - Bridgnorth,2023-08-14 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
776898,Ludlow Heights - Bridgnorth,2023-08-14 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.62
776898,Ludlow Heights - Bridgnorth,2023-08-14 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.08
776898,Ludlow Heights - Bridgnorth,2023-08-14 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.59
776898,Ludlow Heights - Bridgnorth,2023-08-14 07:00:00+00:00,feeder,1.0,N Current (RMS),A,33.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,55.4
776898,Ludlow Heights - Bridgnorth,2023-08-14 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,32.8
776898,Ludlow Heights - Bridgnorth,2023-08-14 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,34.2
776898,Ludlow Heights - Bridgnorth,2023-08-14 07:00:00+00:00,transformer,,Temperature,C,21.5
776898,Ludlow Heights - Bridgnorth,2023-08-14 07:00:00+00:00,busbar,,L3 Voltage THD,%,1.99
776898,Ludlow Heights - Bridgnorth,2023-08-14 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,236.95
776898,Ludlow Heights - Bridgnorth,2023-08-14 07:00:00+00:00,busbar,,L2 Voltage THD,%,1.96
776898,Ludlow Heights - Bridgnorth,2023-08-14 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.06
776898,Ludlow Heights - Bridgnorth,2023-08-14 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.14
776898,Ludlow Heights - Bridgnorth,2023-08-14 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.01
776898,Ludlow Heights - Bridgnorth,2023-08-14 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
776898,Ludlow Heights - Bridgnorth,2023-08-14 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
776898,Ludlow Heights - Bridgnorth,2023-08-14 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
776898,Ludlow Heights - Bridgnorth,2023-08-14 07:00:00+00:00,busbar,,L3 Active Power,kW,18.71
776898,Ludlow Heights - Bridgnorth,2023-08-14 07:00:00+00:00,busbar,,L2 Active Power,kW,15.76
776898,Ludlow Heights - Bridgnorth,2023-08-14 07:00:00+00:00,busbar,,L1 Active Power,kW,12.62
776898,Ludlow Heights - Bridgnorth,2023-08-14 07:00:00+00:00,busbar,,N Current (RMS),A,43.8
776898,Ludlow Heights - Bridgnorth,2023-08-14 07:00:00+00:00,busbar,,L3 Current (RMS),A,82.1
776898,Ludlow Heights - Bridgnorth,2023-08-14 07:00:00+00:00,busbar,,L2 Current (RMS),A,71.4
776898,Ludlow Heights - Bridgnorth,2023-08-14 07:00:00+00:00,busbar,,L1 Current (RMS),A,57.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
776898,Ludlow Heights - Bridgnorth,2023-08-14 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.77
776898,Ludlow Heights - Bridgnorth,2023-08-14 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.11
776898,Ludlow Heights - Bridgnorth,2023-08-14 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.51
776898,Ludlow Heights - Bridgnorth,2023-08-14 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.38
776898,Ludlow Heights - Bridgnorth,2023-08-14 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.82
776898,Ludlow Heights - Bridgnorth,2023-08-14 06:50:00+00:00,feeder,5.0,N Current (RMS),A,18.2
776898,Ludlow Heights - Bridgnorth,2023-08-14 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
776898,Ludlow Heights - Bridgnorth,2023-08-14 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,21.1
776898,Ludlow Heights - Bridgnorth,2023-08-14 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,9.1
776898,Ludlow Heights - Bridgnorth,2023-08-14 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
776898,Ludlow Heights - Bridgnorth,2023-08-14 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
776898,Ludlow Heights - Bridgnorth,2023-08-14 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
776898,Ludlow Heights - Bridgnorth,2023-08-14 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.38
776898,Ludlow Heights - Bridgnorth,2023-08-14 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.74
776898,Ludlow Heights - Bridgnorth,2023-08-14 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.89
776898,Ludlow Heights - Bridgnorth,2023-08-14 06:50:00+00:00,feeder,4.0,N Current (RMS),A,18.5
776898,Ludlow Heights - Bridgnorth,2023-08-14 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,24.5
776898,Ludlow Heights - Bridgnorth,2023-08-14 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.9
776898,Ludlow Heights - Bridgnorth,2023-08-14 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,14.5
776898,Ludlow Heights - Bridgnorth,2023-08-14 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-14 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-14 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776898,Ludlow Heights - Bridgnorth,2023-08-14 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.24
776898,Ludlow Heights - Bridgnorth,2023-08-14 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-14 06:50:00+00:00,feeder,3.0,N Current (RMS),A,1.5
776898,Ludlow Heights - Bridgnorth,2023-08-14 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,1.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
776898,Ludlow Heights - Bridgnorth,2023-08-14 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
776898,Ludlow Heights - Bridgnorth,2023-08-14 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
776898,Ludlow Heights - Bridgnorth,2023-08-14 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.19
776898,Ludlow Heights - Bridgnorth,2023-08-14 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.22
776898,Ludlow Heights - Bridgnorth,2023-08-14 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.64
776898,Ludlow Heights - Bridgnorth,2023-08-14 06:50:00+00:00,feeder,1.0,N Current (RMS),A,30.3
776898,Ludlow Heights - Bridgnorth,2023-08-14 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,52.4
776898,Ludlow Heights - Bridgnorth,2023-08-14 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,32.9
776898,Ludlow Heights - Bridgnorth,2023-08-14 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,29.9
776898,Ludlow Heights - Bridgnorth,2023-08-14 06:50:00+00:00,transformer,,Temperature,C,21.5
776898,Ludlow Heights - Bridgnorth,2023-08-14 06:50:00+00:00,busbar,,L3 Voltage THD,%,1.96
776898,Ludlow Heights - Bridgnorth,2023-08-14 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.02
776898,Ludlow Heights - Bridgnorth,2023-08-14 06:50:00+00:00,busbar,,L2 Voltage THD,%,1.96
776898,Ludlow Heights - Bridgnorth,2023-08-14 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.18
776898,Ludlow Heights - Bridgnorth,2023-08-14 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.15
776898,Ludlow Heights - Bridgnorth,2023-08-14 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.91
776898,Ludlow Heights - Bridgnorth,2023-08-14 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
776898,Ludlow Heights - Bridgnorth,2023-08-14 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
776898,Ludlow Heights - Bridgnorth,2023-08-14 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
776898,Ludlow Heights - Bridgnorth,2023-08-14 06:50:00+00:00,busbar,,L3 Active Power,kW,18.12
776898,Ludlow Heights - Bridgnorth,2023-08-14 06:50:00+00:00,busbar,,L2 Active Power,kW,13.58
776898,Ludlow Heights - Bridgnorth,2023-08-14 06:50:00+00:00,busbar,,L1 Active Power,kW,11.33
776898,Ludlow Heights - Bridgnorth,2023-08-14 06:50:00+00:00,busbar,,N Current (RMS),A,43.5
776898,Ludlow Heights - Bridgnorth,2023-08-14 06:50:00+00:00,busbar,,L3 Current (RMS),A,78.3
776898,Ludlow Heights - Bridgnorth,2023-08-14 06:50:00+00:00,busbar,,L2 Current (RMS),A,61.7
776898,Ludlow Heights - Bridgnorth,2023-08-14 06:50:00+00:00,busbar,,L1 Current (RMS),A,51.4
776898,Ludlow Heights - Bridgnorth,2023-08-14 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
776898,Ludlow Heights - Bridgnorth,2023-08-14 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.86
776898,Ludlow Heights - Bridgnorth,2023-08-14 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.25
776898,Ludlow Heights - Bridgnorth,2023-08-14 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.36
776898,Ludlow Heights - Bridgnorth,2023-08-14 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.38
776898,Ludlow Heights - Bridgnorth,2023-08-14 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.44
776898,Ludlow Heights - Bridgnorth,2023-08-14 06:40:00+00:00,feeder,5.0,N Current (RMS),A,15.2
776898,Ludlow Heights - Bridgnorth,2023-08-14 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,1.9
776898,Ludlow Heights - Bridgnorth,2023-08-14 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,16.1
776898,Ludlow Heights - Bridgnorth,2023-08-14 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.8
776898,Ludlow Heights - Bridgnorth,2023-08-14 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
776898,Ludlow Heights - Bridgnorth,2023-08-14 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
776898,Ludlow Heights - Bridgnorth,2023-08-14 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
776898,Ludlow Heights - Bridgnorth,2023-08-14 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.58
776898,Ludlow Heights - Bridgnorth,2023-08-14 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.62
776898,Ludlow Heights - Bridgnorth,2023-08-14 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.45
776898,Ludlow Heights - Bridgnorth,2023-08-14 06:40:00+00:00,feeder,4.0,N Current (RMS),A,15.3
776898,Ludlow Heights - Bridgnorth,2023-08-14 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,21.3
776898,Ludlow Heights - Bridgnorth,2023-08-14 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.7
776898,Ludlow Heights - Bridgnorth,2023-08-14 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,17.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-14 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.24
776898,Ludlow Heights - Bridgnorth,2023-08-14 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
776898,Ludlow Heights - Bridgnorth,2023-08-14 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
776898,Ludlow Heights - Bridgnorth,2023-08-14 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.07
776898,Ludlow Heights - Bridgnorth,2023-08-14 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-14 06:40:00+00:00,feeder,3.0,N Current (RMS),A,1.9
776898,Ludlow Heights - Bridgnorth,2023-08-14 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,1.5
776898,Ludlow Heights - Bridgnorth,2023-08-14 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
776898,Ludlow Heights - Bridgnorth,2023-08-14 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
776898,Ludlow Heights - Bridgnorth,2023-08-14 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
776898,Ludlow Heights - Bridgnorth,2023-08-14 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,20.25
776898,Ludlow Heights - Bridgnorth,2023-08-14 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.7
776898,Ludlow Heights - Bridgnorth,2023-08-14 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.71
776898,Ludlow Heights - Bridgnorth,2023-08-14 06:40:00+00:00,feeder,1.0,N Current (RMS),A,63.2
776898,Ludlow Heights - Bridgnorth,2023-08-14 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,86.4
776898,Ludlow Heights - Bridgnorth,2023-08-14 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,31.4
776898,Ludlow Heights - Bridgnorth,2023-08-14 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,26.1
776898,Ludlow Heights - Bridgnorth,2023-08-14 06:40:00+00:00,transformer,,Temperature,C,21.5
776898,Ludlow Heights - Bridgnorth,2023-08-14 06:40:00+00:00,busbar,,L3 Voltage THD,%,1.95
776898,Ludlow Heights - Bridgnorth,2023-08-14 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.43
776898,Ludlow Heights - Bridgnorth,2023-08-14 06:40:00+00:00,busbar,,L2 Voltage THD,%,1.95
776898,Ludlow Heights - Bridgnorth,2023-08-14 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.36
776898,Ludlow Heights - Bridgnorth,2023-08-14 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.16
776898,Ludlow Heights - Bridgnorth,2023-08-14 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.28
776898,Ludlow Heights - Bridgnorth,2023-08-14 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
776898,Ludlow Heights - Bridgnorth,2023-08-14 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
776898,Ludlow Heights - Bridgnorth,2023-08-14 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
776898,Ludlow Heights - Bridgnorth,2023-08-14 06:40:00+00:00,busbar,,L3 Active Power,kW,25.23
776898,Ludlow Heights - Bridgnorth,2023-08-14 06:40:00+00:00,busbar,,L2 Active Power,kW,11.77
776898,Ludlow Heights - Bridgnorth,2023-08-14 06:40:00+00:00,busbar,,L1 Active Power,kW,10.62
776898,Ludlow Heights - Bridgnorth,2023-08-14 06:40:00+00:00,busbar,,N Current (RMS),A,67.2
776898,Ludlow Heights - Bridgnorth,2023-08-14 06:40:00+00:00,busbar,,L3 Current (RMS),A,108.4
776898,Ludlow Heights - Bridgnorth,2023-08-14 06:40:00+00:00,busbar,,L2 Current (RMS),A,54.9
776898,Ludlow Heights - Bridgnorth,2023-08-14 06:40:00+00:00,busbar,,L1 Current (RMS),A,48.9
776898,Ludlow Heights - Bridgnorth,2023-08-14 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
776898,Ludlow Heights - Bridgnorth,2023-08-14 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.87
776898,Ludlow Heights - Bridgnorth,2023-08-14 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.14
776898,Ludlow Heights - Bridgnorth,2023-08-14 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.52
776898,Ludlow Heights - Bridgnorth,2023-08-14 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.89
776898,Ludlow Heights - Bridgnorth,2023-08-14 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.66
776898,Ludlow Heights - Bridgnorth,2023-08-14 06:30:00+00:00,feeder,5.0,N Current (RMS),A,14.4
776898,Ludlow Heights - Bridgnorth,2023-08-14 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
776898,Ludlow Heights - Bridgnorth,2023-08-14 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,13.9
776898,Ludlow Heights - Bridgnorth,2023-08-14 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,12.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
776898,Ludlow Heights - Bridgnorth,2023-08-14 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
776898,Ludlow Heights - Bridgnorth,2023-08-14 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
776898,Ludlow Heights - Bridgnorth,2023-08-14 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.74
776898,Ludlow Heights - Bridgnorth,2023-08-14 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.42
776898,Ludlow Heights - Bridgnorth,2023-08-14 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.06
776898,Ludlow Heights - Bridgnorth,2023-08-14 06:30:00+00:00,feeder,4.0,N Current (RMS),A,17.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,21.7
776898,Ludlow Heights - Bridgnorth,2023-08-14 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,21.9
776898,Ludlow Heights - Bridgnorth,2023-08-14 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,15.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
776898,Ludlow Heights - Bridgnorth,2023-08-14 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-14 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-14 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.15
776898,Ludlow Heights - Bridgnorth,2023-08-14 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-14 06:30:00+00:00,feeder,3.0,N Current (RMS),A,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-14 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,1.3
776898,Ludlow Heights - Bridgnorth,2023-08-14 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
776898,Ludlow Heights - Bridgnorth,2023-08-14 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
776898,Ludlow Heights - Bridgnorth,2023-08-14 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
776898,Ludlow Heights - Bridgnorth,2023-08-14 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.91
776898,Ludlow Heights - Bridgnorth,2023-08-14 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.69
776898,Ludlow Heights - Bridgnorth,2023-08-14 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.81
776898,Ludlow Heights - Bridgnorth,2023-08-14 06:30:00+00:00,feeder,1.0,N Current (RMS),A,36.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,55.4
776898,Ludlow Heights - Bridgnorth,2023-08-14 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,27.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,27.2
776898,Ludlow Heights - Bridgnorth,2023-08-14 06:30:00+00:00,transformer,,Temperature,C,21.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 06:30:00+00:00,busbar,,L3 Voltage THD,%,1.99
776898,Ludlow Heights - Bridgnorth,2023-08-14 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,236.2
776898,Ludlow Heights - Bridgnorth,2023-08-14 06:30:00+00:00,busbar,,L2 Voltage THD,%,1.98
776898,Ludlow Heights - Bridgnorth,2023-08-14 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.28
776898,Ludlow Heights - Bridgnorth,2023-08-14 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.18
776898,Ludlow Heights - Bridgnorth,2023-08-14 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,234.96
776898,Ludlow Heights - Bridgnorth,2023-08-14 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
776898,Ludlow Heights - Bridgnorth,2023-08-14 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
776898,Ludlow Heights - Bridgnorth,2023-08-14 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
776898,Ludlow Heights - Bridgnorth,2023-08-14 06:30:00+00:00,busbar,,L3 Active Power,kW,17.19
776898,Ludlow Heights - Bridgnorth,2023-08-14 06:30:00+00:00,busbar,,L2 Active Power,kW,13.15
776898,Ludlow Heights - Bridgnorth,2023-08-14 06:30:00+00:00,busbar,,L1 Active Power,kW,11.51
776898,Ludlow Heights - Bridgnorth,2023-08-14 06:30:00+00:00,busbar,,N Current (RMS),A,44.1
776898,Ludlow Heights - Bridgnorth,2023-08-14 06:30:00+00:00,busbar,,L3 Current (RMS),A,77.8
776898,Ludlow Heights - Bridgnorth,2023-08-14 06:30:00+00:00,busbar,,L2 Current (RMS),A,60.5
776898,Ludlow Heights - Bridgnorth,2023-08-14 06:30:00+00:00,busbar,,L1 Current (RMS),A,52.9
776898,Ludlow Heights - Bridgnorth,2023-08-14 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.19
776898,Ludlow Heights - Bridgnorth,2023-08-14 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.68
776898,Ludlow Heights - Bridgnorth,2023-08-14 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.12
776898,Ludlow Heights - Bridgnorth,2023-08-14 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.72
776898,Ludlow Heights - Bridgnorth,2023-08-14 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.07
776898,Ludlow Heights - Bridgnorth,2023-08-14 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.21
776898,Ludlow Heights - Bridgnorth,2023-08-14 06:20:00+00:00,feeder,5.0,N Current (RMS),A,15.1
776898,Ludlow Heights - Bridgnorth,2023-08-14 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.4
776898,Ludlow Heights - Bridgnorth,2023-08-14 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,15.3
776898,Ludlow Heights - Bridgnorth,2023-08-14 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,11.8
776898,Ludlow Heights - Bridgnorth,2023-08-14 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
776898,Ludlow Heights - Bridgnorth,2023-08-14 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
776898,Ludlow Heights - Bridgnorth,2023-08-14 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
776898,Ludlow Heights - Bridgnorth,2023-08-14 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.62
776898,Ludlow Heights - Bridgnorth,2023-08-14 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.11
776898,Ludlow Heights - Bridgnorth,2023-08-14 06:20:00+00:00,feeder,4.0,N Current (RMS),A,21.2
776898,Ludlow Heights - Bridgnorth,2023-08-14 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.3
776898,Ludlow Heights - Bridgnorth,2023-08-14 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,31.2
776898,Ludlow Heights - Bridgnorth,2023-08-14 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,16.2
776898,Ludlow Heights - Bridgnorth,2023-08-14 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-14 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
776898,Ludlow Heights - Bridgnorth,2023-08-14 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-14 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.43
776898,Ludlow Heights - Bridgnorth,2023-08-14 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-14 06:20:00+00:00,feeder,3.0,N Current (RMS),A,1.8
776898,Ludlow Heights - Bridgnorth,2023-08-14 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-14 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
776898,Ludlow Heights - Bridgnorth,2023-08-14 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
776898,Ludlow Heights - Bridgnorth,2023-08-14 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.23
776898,Ludlow Heights - Bridgnorth,2023-08-14 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.41
776898,Ludlow Heights - Bridgnorth,2023-08-14 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.41
776898,Ludlow Heights - Bridgnorth,2023-08-14 06:20:00+00:00,feeder,1.0,N Current (RMS),A,27.4
776898,Ludlow Heights - Bridgnorth,2023-08-14 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,29.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,34.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.1
776898,Ludlow Heights - Bridgnorth,2023-08-14 06:20:00+00:00,transformer,,Temperature,C,21.7
776898,Ludlow Heights - Bridgnorth,2023-08-14 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.05
776898,Ludlow Heights - Bridgnorth,2023-08-14 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,235.83
776898,Ludlow Heights - Bridgnorth,2023-08-14 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,236.36
776898,Ludlow Heights - Bridgnorth,2023-08-14 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.22
776898,Ludlow Heights - Bridgnorth,2023-08-14 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,234.53
776898,Ludlow Heights - Bridgnorth,2023-08-14 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
776898,Ludlow Heights - Bridgnorth,2023-08-14 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
776898,Ludlow Heights - Bridgnorth,2023-08-14 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
776898,Ludlow Heights - Bridgnorth,2023-08-14 06:20:00+00:00,busbar,,L3 Active Power,kW,10.54
776898,Ludlow Heights - Bridgnorth,2023-08-14 06:20:00+00:00,busbar,,L2 Active Power,kW,17.91
776898,Ludlow Heights - Bridgnorth,2023-08-14 06:20:00+00:00,busbar,,L1 Active Power,kW,9.71
776898,Ludlow Heights - Bridgnorth,2023-08-14 06:20:00+00:00,busbar,,N Current (RMS),A,50.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 06:20:00+00:00,busbar,,L3 Current (RMS),A,49.3
776898,Ludlow Heights - Bridgnorth,2023-08-14 06:20:00+00:00,busbar,,L2 Current (RMS),A,79.2
776898,Ludlow Heights - Bridgnorth,2023-08-14 06:20:00+00:00,busbar,,L1 Current (RMS),A,47.2
776898,Ludlow Heights - Bridgnorth,2023-08-14 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.2
776898,Ludlow Heights - Bridgnorth,2023-08-14 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
776898,Ludlow Heights - Bridgnorth,2023-08-14 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.1
776898,Ludlow Heights - Bridgnorth,2023-08-14 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.79
776898,Ludlow Heights - Bridgnorth,2023-08-14 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.14
776898,Ludlow Heights - Bridgnorth,2023-08-14 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.63
776898,Ludlow Heights - Bridgnorth,2023-08-14 06:10:00+00:00,feeder,5.0,N Current (RMS),A,11.3
776898,Ludlow Heights - Bridgnorth,2023-08-14 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.9
776898,Ludlow Heights - Bridgnorth,2023-08-14 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,11.2
776898,Ludlow Heights - Bridgnorth,2023-08-14 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,9.1
776898,Ludlow Heights - Bridgnorth,2023-08-14 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
776898,Ludlow Heights - Bridgnorth,2023-08-14 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
776898,Ludlow Heights - Bridgnorth,2023-08-14 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
776898,Ludlow Heights - Bridgnorth,2023-08-14 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.75
776898,Ludlow Heights - Bridgnorth,2023-08-14 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.56
776898,Ludlow Heights - Bridgnorth,2023-08-14 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.19
776898,Ludlow Heights - Bridgnorth,2023-08-14 06:10:00+00:00,feeder,4.0,N Current (RMS),A,20.7
776898,Ludlow Heights - Bridgnorth,2023-08-14 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,14.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,30.1
776898,Ludlow Heights - Bridgnorth,2023-08-14 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-14 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
776898,Ludlow Heights - Bridgnorth,2023-08-14 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-14 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-14 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.61
776898,Ludlow Heights - Bridgnorth,2023-08-14 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 06:10:00+00:00,feeder,3.0,N Current (RMS),A,2.1
776898,Ludlow Heights - Bridgnorth,2023-08-14 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.9
776898,Ludlow Heights - Bridgnorth,2023-08-14 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
776898,Ludlow Heights - Bridgnorth,2023-08-14 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
776898,Ludlow Heights - Bridgnorth,2023-08-14 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
776898,Ludlow Heights - Bridgnorth,2023-08-14 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.96
776898,Ludlow Heights - Bridgnorth,2023-08-14 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.84
776898,Ludlow Heights - Bridgnorth,2023-08-14 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.81
776898,Ludlow Heights - Bridgnorth,2023-08-14 06:10:00+00:00,feeder,1.0,N Current (RMS),A,33.2
776898,Ludlow Heights - Bridgnorth,2023-08-14 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.5
776898,Ludlow Heights - Bridgnorth,2023-08-14 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,39.3
776898,Ludlow Heights - Bridgnorth,2023-08-14 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.3
776898,Ludlow Heights - Bridgnorth,2023-08-14 06:10:00+00:00,transformer,,Temperature,C,21.7
776898,Ludlow Heights - Bridgnorth,2023-08-14 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.07
776898,Ludlow Heights - Bridgnorth,2023-08-14 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,236.73
776898,Ludlow Heights - Bridgnorth,2023-08-14 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.02
776898,Ludlow Heights - Bridgnorth,2023-08-14 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.2
776898,Ludlow Heights - Bridgnorth,2023-08-14 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.23
776898,Ludlow Heights - Bridgnorth,2023-08-14 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,235.02
776898,Ludlow Heights - Bridgnorth,2023-08-14 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
776898,Ludlow Heights - Bridgnorth,2023-08-14 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
776898,Ludlow Heights - Bridgnorth,2023-08-14 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
776898,Ludlow Heights - Bridgnorth,2023-08-14 06:10:00+00:00,busbar,,L3 Active Power,kW,6.48
776898,Ludlow Heights - Bridgnorth,2023-08-14 06:10:00+00:00,busbar,,L2 Active Power,kW,14.16
776898,Ludlow Heights - Bridgnorth,2023-08-14 06:10:00+00:00,busbar,,L1 Active Power,kW,11.64
776898,Ludlow Heights - Bridgnorth,2023-08-14 06:10:00+00:00,busbar,,N Current (RMS),A,53.3
776898,Ludlow Heights - Bridgnorth,2023-08-14 06:10:00+00:00,busbar,,L3 Current (RMS),A,32.4
776898,Ludlow Heights - Bridgnorth,2023-08-14 06:10:00+00:00,busbar,,L2 Current (RMS),A,63.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 06:10:00+00:00,busbar,,L1 Current (RMS),A,59.4
776898,Ludlow Heights - Bridgnorth,2023-08-14 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
776898,Ludlow Heights - Bridgnorth,2023-08-14 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.51
776898,Ludlow Heights - Bridgnorth,2023-08-14 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.28
776898,Ludlow Heights - Bridgnorth,2023-08-14 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.87
776898,Ludlow Heights - Bridgnorth,2023-08-14 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.16
776898,Ludlow Heights - Bridgnorth,2023-08-14 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.01
776898,Ludlow Heights - Bridgnorth,2023-08-14 06:00:00+00:00,feeder,5.0,N Current (RMS),A,11.9
776898,Ludlow Heights - Bridgnorth,2023-08-14 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,5.3
776898,Ludlow Heights - Bridgnorth,2023-08-14 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,10.8
776898,Ludlow Heights - Bridgnorth,2023-08-14 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,10.9
776898,Ludlow Heights - Bridgnorth,2023-08-14 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
776898,Ludlow Heights - Bridgnorth,2023-08-14 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
776898,Ludlow Heights - Bridgnorth,2023-08-14 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
776898,Ludlow Heights - Bridgnorth,2023-08-14 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.28
776898,Ludlow Heights - Bridgnorth,2023-08-14 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.67
776898,Ludlow Heights - Bridgnorth,2023-08-14 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.53
776898,Ludlow Heights - Bridgnorth,2023-08-14 06:00:00+00:00,feeder,4.0,N Current (RMS),A,12.2
776898,Ludlow Heights - Bridgnorth,2023-08-14 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,16.3
776898,Ludlow Heights - Bridgnorth,2023-08-14 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.1
776898,Ludlow Heights - Bridgnorth,2023-08-14 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,13.4
776898,Ludlow Heights - Bridgnorth,2023-08-14 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-14 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
776898,Ludlow Heights - Bridgnorth,2023-08-14 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-14 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-14 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-14 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 06:00:00+00:00,feeder,3.0,N Current (RMS),A,2.5
776898,Ludlow Heights - Bridgnorth,2023-08-14 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-14 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
776898,Ludlow Heights - Bridgnorth,2023-08-14 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
776898,Ludlow Heights - Bridgnorth,2023-08-14 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
776898,Ludlow Heights - Bridgnorth,2023-08-14 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.2
776898,Ludlow Heights - Bridgnorth,2023-08-14 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.49
776898,Ludlow Heights - Bridgnorth,2023-08-14 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.43
776898,Ludlow Heights - Bridgnorth,2023-08-14 06:00:00+00:00,feeder,1.0,N Current (RMS),A,24.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.8
776898,Ludlow Heights - Bridgnorth,2023-08-14 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,33.2
776898,Ludlow Heights - Bridgnorth,2023-08-14 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.3
776898,Ludlow Heights - Bridgnorth,2023-08-14 06:00:00+00:00,transformer,,Temperature,C,21.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.08
776898,Ludlow Heights - Bridgnorth,2023-08-14 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.33
776898,Ludlow Heights - Bridgnorth,2023-08-14 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.05
776898,Ludlow Heights - Bridgnorth,2023-08-14 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.68
776898,Ludlow Heights - Bridgnorth,2023-08-14 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.27
776898,Ludlow Heights - Bridgnorth,2023-08-14 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,235.66
776898,Ludlow Heights - Bridgnorth,2023-08-14 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
776898,Ludlow Heights - Bridgnorth,2023-08-14 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
776898,Ludlow Heights - Bridgnorth,2023-08-14 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
776898,Ludlow Heights - Bridgnorth,2023-08-14 06:00:00+00:00,busbar,,L3 Active Power,kW,8.34
776898,Ludlow Heights - Bridgnorth,2023-08-14 06:00:00+00:00,busbar,,L2 Active Power,kW,11.81
776898,Ludlow Heights - Bridgnorth,2023-08-14 06:00:00+00:00,busbar,,L1 Active Power,kW,7.96
776898,Ludlow Heights - Bridgnorth,2023-08-14 06:00:00+00:00,busbar,,N Current (RMS),A,35.9
776898,Ludlow Heights - Bridgnorth,2023-08-14 06:00:00+00:00,busbar,,L3 Current (RMS),A,40.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 06:00:00+00:00,busbar,,L2 Current (RMS),A,54.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 06:00:00+00:00,busbar,,L1 Current (RMS),A,38.3
776898,Ludlow Heights - Bridgnorth,2023-08-14 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
776898,Ludlow Heights - Bridgnorth,2023-08-14 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.68
776898,Ludlow Heights - Bridgnorth,2023-08-14 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.3
776898,Ludlow Heights - Bridgnorth,2023-08-14 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.51
776898,Ludlow Heights - Bridgnorth,2023-08-14 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.91
776898,Ludlow Heights - Bridgnorth,2023-08-14 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.61
776898,Ludlow Heights - Bridgnorth,2023-08-14 05:50:00+00:00,feeder,5.0,N Current (RMS),A,9.8
776898,Ludlow Heights - Bridgnorth,2023-08-14 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
776898,Ludlow Heights - Bridgnorth,2023-08-14 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,9.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,7.5
776898,Ludlow Heights - Bridgnorth,2023-08-14 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
776898,Ludlow Heights - Bridgnorth,2023-08-14 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
776898,Ludlow Heights - Bridgnorth,2023-08-14 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
776898,Ludlow Heights - Bridgnorth,2023-08-14 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.98
776898,Ludlow Heights - Bridgnorth,2023-08-14 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.04
776898,Ludlow Heights - Bridgnorth,2023-08-14 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.49
776898,Ludlow Heights - Bridgnorth,2023-08-14 05:50:00+00:00,feeder,4.0,N Current (RMS),A,11.1
776898,Ludlow Heights - Bridgnorth,2023-08-14 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,14.5
776898,Ludlow Heights - Bridgnorth,2023-08-14 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.4
776898,Ludlow Heights - Bridgnorth,2023-08-14 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.3
776898,Ludlow Heights - Bridgnorth,2023-08-14 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-14 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
776898,Ludlow Heights - Bridgnorth,2023-08-14 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-14 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.63
776898,Ludlow Heights - Bridgnorth,2023-08-14 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 05:50:00+00:00,feeder,3.0,N Current (RMS),A,1.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.9
776898,Ludlow Heights - Bridgnorth,2023-08-14 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
776898,Ludlow Heights - Bridgnorth,2023-08-14 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
776898,Ludlow Heights - Bridgnorth,2023-08-14 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
776898,Ludlow Heights - Bridgnorth,2023-08-14 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.99
776898,Ludlow Heights - Bridgnorth,2023-08-14 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.15
776898,Ludlow Heights - Bridgnorth,2023-08-14 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.3
776898,Ludlow Heights - Bridgnorth,2023-08-14 05:50:00+00:00,feeder,1.0,N Current (RMS),A,31.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,40.1
776898,Ludlow Heights - Bridgnorth,2023-08-14 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.3
776898,Ludlow Heights - Bridgnorth,2023-08-14 05:50:00+00:00,transformer,,Temperature,C,21.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.09
776898,Ludlow Heights - Bridgnorth,2023-08-14 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.5
776898,Ludlow Heights - Bridgnorth,2023-08-14 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.04
776898,Ludlow Heights - Bridgnorth,2023-08-14 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.91
776898,Ludlow Heights - Bridgnorth,2023-08-14 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.33
776898,Ludlow Heights - Bridgnorth,2023-08-14 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,235.88
776898,Ludlow Heights - Bridgnorth,2023-08-14 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
776898,Ludlow Heights - Bridgnorth,2023-08-14 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
776898,Ludlow Heights - Bridgnorth,2023-08-14 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
776898,Ludlow Heights - Bridgnorth,2023-08-14 05:50:00+00:00,busbar,,L3 Active Power,kW,7.48
776898,Ludlow Heights - Bridgnorth,2023-08-14 05:50:00+00:00,busbar,,L2 Active Power,kW,13.72
776898,Ludlow Heights - Bridgnorth,2023-08-14 05:50:00+00:00,busbar,,L1 Active Power,kW,7.41
776898,Ludlow Heights - Bridgnorth,2023-08-14 05:50:00+00:00,busbar,,N Current (RMS),A,41.5
776898,Ludlow Heights - Bridgnorth,2023-08-14 05:50:00+00:00,busbar,,L3 Current (RMS),A,36.3
776898,Ludlow Heights - Bridgnorth,2023-08-14 05:50:00+00:00,busbar,,L2 Current (RMS),A,61.5
776898,Ludlow Heights - Bridgnorth,2023-08-14 05:50:00+00:00,busbar,,L1 Current (RMS),A,36.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.15
776898,Ludlow Heights - Bridgnorth,2023-08-14 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.55
776898,Ludlow Heights - Bridgnorth,2023-08-14 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-14 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.69
776898,Ludlow Heights - Bridgnorth,2023-08-14 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.69
776898,Ludlow Heights - Bridgnorth,2023-08-14 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.83
776898,Ludlow Heights - Bridgnorth,2023-08-14 05:40:00+00:00,feeder,5.0,N Current (RMS),A,14.8
776898,Ludlow Heights - Bridgnorth,2023-08-14 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.2
776898,Ludlow Heights - Bridgnorth,2023-08-14 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,12.8
776898,Ludlow Heights - Bridgnorth,2023-08-14 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,14.8
776898,Ludlow Heights - Bridgnorth,2023-08-14 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
776898,Ludlow Heights - Bridgnorth,2023-08-14 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
776898,Ludlow Heights - Bridgnorth,2023-08-14 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
776898,Ludlow Heights - Bridgnorth,2023-08-14 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.88
776898,Ludlow Heights - Bridgnorth,2023-08-14 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.48
776898,Ludlow Heights - Bridgnorth,2023-08-14 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.16
776898,Ludlow Heights - Bridgnorth,2023-08-14 05:40:00+00:00,feeder,4.0,N Current (RMS),A,11.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,14.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,11.5
776898,Ludlow Heights - Bridgnorth,2023-08-14 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
776898,Ludlow Heights - Bridgnorth,2023-08-14 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-14 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-14 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.53
776898,Ludlow Heights - Bridgnorth,2023-08-14 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 05:40:00+00:00,feeder,3.0,N Current (RMS),A,1.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.5
776898,Ludlow Heights - Bridgnorth,2023-08-14 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
776898,Ludlow Heights - Bridgnorth,2023-08-14 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
776898,Ludlow Heights - Bridgnorth,2023-08-14 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
776898,Ludlow Heights - Bridgnorth,2023-08-14 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.5
776898,Ludlow Heights - Bridgnorth,2023-08-14 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.77
776898,Ludlow Heights - Bridgnorth,2023-08-14 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.97
776898,Ludlow Heights - Bridgnorth,2023-08-14 05:40:00+00:00,feeder,1.0,N Current (RMS),A,28.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.9
776898,Ludlow Heights - Bridgnorth,2023-08-14 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,34.7
776898,Ludlow Heights - Bridgnorth,2023-08-14 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 05:40:00+00:00,transformer,,Temperature,C,21.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.08
776898,Ludlow Heights - Bridgnorth,2023-08-14 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,236.48
776898,Ludlow Heights - Bridgnorth,2023-08-14 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.1
776898,Ludlow Heights - Bridgnorth,2023-08-14 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,236.7
776898,Ludlow Heights - Bridgnorth,2023-08-14 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.28
776898,Ludlow Heights - Bridgnorth,2023-08-14 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,234.51
776898,Ludlow Heights - Bridgnorth,2023-08-14 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
776898,Ludlow Heights - Bridgnorth,2023-08-14 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
776898,Ludlow Heights - Bridgnorth,2023-08-14 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
776898,Ludlow Heights - Bridgnorth,2023-08-14 05:40:00+00:00,busbar,,L3 Active Power,kW,7.06
776898,Ludlow Heights - Bridgnorth,2023-08-14 05:40:00+00:00,busbar,,L2 Active Power,kW,13.47
776898,Ludlow Heights - Bridgnorth,2023-08-14 05:40:00+00:00,busbar,,L1 Active Power,kW,8.96
776898,Ludlow Heights - Bridgnorth,2023-08-14 05:40:00+00:00,busbar,,N Current (RMS),A,42.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 05:40:00+00:00,busbar,,L3 Current (RMS),A,35.5
776898,Ludlow Heights - Bridgnorth,2023-08-14 05:40:00+00:00,busbar,,L2 Current (RMS),A,60.8
776898,Ludlow Heights - Bridgnorth,2023-08-14 05:40:00+00:00,busbar,,L1 Current (RMS),A,43.8
776898,Ludlow Heights - Bridgnorth,2023-08-14 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.13
776898,Ludlow Heights - Bridgnorth,2023-08-14 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.15
776898,Ludlow Heights - Bridgnorth,2023-08-14 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.02
776898,Ludlow Heights - Bridgnorth,2023-08-14 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.95
776898,Ludlow Heights - Bridgnorth,2023-08-14 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.49
776898,Ludlow Heights - Bridgnorth,2023-08-14 05:30:00+00:00,feeder,5.0,N Current (RMS),A,8.2
776898,Ludlow Heights - Bridgnorth,2023-08-14 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,6.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,9.3
776898,Ludlow Heights - Bridgnorth,2023-08-14 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,7.3
776898,Ludlow Heights - Bridgnorth,2023-08-14 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
776898,Ludlow Heights - Bridgnorth,2023-08-14 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
776898,Ludlow Heights - Bridgnorth,2023-08-14 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
