Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776898,Ludlow Heights - Bridgnorth,2023-08-14 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.27
776898,Ludlow Heights - Bridgnorth,2023-08-14 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.55
776898,Ludlow Heights - Bridgnorth,2023-08-14 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.21
776898,Ludlow Heights - Bridgnorth,2023-08-14 05:30:00+00:00,feeder,4.0,N Current (RMS),A,11.7
776898,Ludlow Heights - Bridgnorth,2023-08-14 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,15.9
776898,Ludlow Heights - Bridgnorth,2023-08-14 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.5
776898,Ludlow Heights - Bridgnorth,2023-08-14 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,11.5
776898,Ludlow Heights - Bridgnorth,2023-08-14 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
776898,Ludlow Heights - Bridgnorth,2023-08-14 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-14 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
776898,Ludlow Heights - Bridgnorth,2023-08-14 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-14 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.23
776898,Ludlow Heights - Bridgnorth,2023-08-14 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-14 05:30:00+00:00,feeder,3.0,N Current (RMS),A,1.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
776898,Ludlow Heights - Bridgnorth,2023-08-14 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
776898,Ludlow Heights - Bridgnorth,2023-08-14 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
776898,Ludlow Heights - Bridgnorth,2023-08-14 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.58
776898,Ludlow Heights - Bridgnorth,2023-08-14 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,16.06
776898,Ludlow Heights - Bridgnorth,2023-08-14 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.5
776898,Ludlow Heights - Bridgnorth,2023-08-14 05:30:00+00:00,feeder,1.0,N Current (RMS),A,63.2
776898,Ludlow Heights - Bridgnorth,2023-08-14 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,71.5
776898,Ludlow Heights - Bridgnorth,2023-08-14 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.7
776898,Ludlow Heights - Bridgnorth,2023-08-14 05:30:00+00:00,transformer,,Temperature,C,21.7
776898,Ludlow Heights - Bridgnorth,2023-08-14 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.15
776898,Ludlow Heights - Bridgnorth,2023-08-14 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,235.7
776898,Ludlow Heights - Bridgnorth,2023-08-14 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.14
776898,Ludlow Heights - Bridgnorth,2023-08-14 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,235.74
776898,Ludlow Heights - Bridgnorth,2023-08-14 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.35
776898,Ludlow Heights - Bridgnorth,2023-08-14 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,233.93
776898,Ludlow Heights - Bridgnorth,2023-08-14 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
776898,Ludlow Heights - Bridgnorth,2023-08-14 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
776898,Ludlow Heights - Bridgnorth,2023-08-14 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
776898,Ludlow Heights - Bridgnorth,2023-08-14 05:30:00+00:00,busbar,,L3 Active Power,kW,7.87
776898,Ludlow Heights - Bridgnorth,2023-08-14 05:30:00+00:00,busbar,,L2 Active Power,kW,20.79
776898,Ludlow Heights - Bridgnorth,2023-08-14 05:30:00+00:00,busbar,,L1 Active Power,kW,7.22
776898,Ludlow Heights - Bridgnorth,2023-08-14 05:30:00+00:00,busbar,,N Current (RMS),A,66.8
776898,Ludlow Heights - Bridgnorth,2023-08-14 05:30:00+00:00,busbar,,L3 Current (RMS),A,38.2
776898,Ludlow Heights - Bridgnorth,2023-08-14 05:30:00+00:00,busbar,,L2 Current (RMS),A,92.7
776898,Ludlow Heights - Bridgnorth,2023-08-14 05:30:00+00:00,busbar,,L1 Current (RMS),A,35.7
776898,Ludlow Heights - Bridgnorth,2023-08-14 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.12
776898,Ludlow Heights - Bridgnorth,2023-08-14 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
776898,Ludlow Heights - Bridgnorth,2023-08-14 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
776898,Ludlow Heights - Bridgnorth,2023-08-14 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.66
776898,Ludlow Heights - Bridgnorth,2023-08-14 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.72
776898,Ludlow Heights - Bridgnorth,2023-08-14 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.25
776898,Ludlow Heights - Bridgnorth,2023-08-14 05:20:00+00:00,feeder,5.0,N Current (RMS),A,12.1
776898,Ludlow Heights - Bridgnorth,2023-08-14 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.1
776898,Ludlow Heights - Bridgnorth,2023-08-14 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,8.5
776898,Ludlow Heights - Bridgnorth,2023-08-14 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,12.4
776898,Ludlow Heights - Bridgnorth,2023-08-14 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
776898,Ludlow Heights - Bridgnorth,2023-08-14 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
776898,Ludlow Heights - Bridgnorth,2023-08-14 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
776898,Ludlow Heights - Bridgnorth,2023-08-14 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.22
776898,Ludlow Heights - Bridgnorth,2023-08-14 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.43
776898,Ludlow Heights - Bridgnorth,2023-08-14 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.79
776898,Ludlow Heights - Bridgnorth,2023-08-14 05:20:00+00:00,feeder,4.0,N Current (RMS),A,12.3
776898,Ludlow Heights - Bridgnorth,2023-08-14 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.2
776898,Ludlow Heights - Bridgnorth,2023-08-14 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.7
776898,Ludlow Heights - Bridgnorth,2023-08-14 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,10.3
776898,Ludlow Heights - Bridgnorth,2023-08-14 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-14 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-14 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-14 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.74
776898,Ludlow Heights - Bridgnorth,2023-08-14 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-14 05:20:00+00:00,feeder,3.0,N Current (RMS),A,0.9
776898,Ludlow Heights - Bridgnorth,2023-08-14 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.8
776898,Ludlow Heights - Bridgnorth,2023-08-14 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
776898,Ludlow Heights - Bridgnorth,2023-08-14 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
776898,Ludlow Heights - Bridgnorth,2023-08-14 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
776898,Ludlow Heights - Bridgnorth,2023-08-14 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.52
776898,Ludlow Heights - Bridgnorth,2023-08-14 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.59
776898,Ludlow Heights - Bridgnorth,2023-08-14 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.25
776898,Ludlow Heights - Bridgnorth,2023-08-14 05:20:00+00:00,feeder,1.0,N Current (RMS),A,40.3
776898,Ludlow Heights - Bridgnorth,2023-08-14 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.2
776898,Ludlow Heights - Bridgnorth,2023-08-14 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,51.8
776898,Ludlow Heights - Bridgnorth,2023-08-14 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.8
776898,Ludlow Heights - Bridgnorth,2023-08-14 05:20:00+00:00,transformer,,Temperature,C,21.8
776898,Ludlow Heights - Bridgnorth,2023-08-14 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.19
776898,Ludlow Heights - Bridgnorth,2023-08-14 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,236.32
776898,Ludlow Heights - Bridgnorth,2023-08-14 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.24
776898,Ludlow Heights - Bridgnorth,2023-08-14 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,236.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.41
776898,Ludlow Heights - Bridgnorth,2023-08-14 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,234.66
776898,Ludlow Heights - Bridgnorth,2023-08-14 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
776898,Ludlow Heights - Bridgnorth,2023-08-14 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
776898,Ludlow Heights - Bridgnorth,2023-08-14 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
776898,Ludlow Heights - Bridgnorth,2023-08-14 05:20:00+00:00,busbar,,L3 Active Power,kW,8.39
776898,Ludlow Heights - Bridgnorth,2023-08-14 05:20:00+00:00,busbar,,L2 Active Power,kW,15.48
776898,Ludlow Heights - Bridgnorth,2023-08-14 05:20:00+00:00,busbar,,L1 Active Power,kW,7.3
776898,Ludlow Heights - Bridgnorth,2023-08-14 05:20:00+00:00,busbar,,N Current (RMS),A,47.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 05:20:00+00:00,busbar,,L3 Current (RMS),A,40.1
776898,Ludlow Heights - Bridgnorth,2023-08-14 05:20:00+00:00,busbar,,L2 Current (RMS),A,72.4
776898,Ludlow Heights - Bridgnorth,2023-08-14 05:20:00+00:00,busbar,,L1 Current (RMS),A,36.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-14 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
776898,Ludlow Heights - Bridgnorth,2023-08-14 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.28
776898,Ludlow Heights - Bridgnorth,2023-08-14 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.56
776898,Ludlow Heights - Bridgnorth,2023-08-14 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.06
776898,Ludlow Heights - Bridgnorth,2023-08-14 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.92
776898,Ludlow Heights - Bridgnorth,2023-08-14 05:10:00+00:00,feeder,5.0,N Current (RMS),A,14.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.7
776898,Ludlow Heights - Bridgnorth,2023-08-14 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,9.7
776898,Ludlow Heights - Bridgnorth,2023-08-14 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,14.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
776898,Ludlow Heights - Bridgnorth,2023-08-14 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
776898,Ludlow Heights - Bridgnorth,2023-08-14 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
776898,Ludlow Heights - Bridgnorth,2023-08-14 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.03
776898,Ludlow Heights - Bridgnorth,2023-08-14 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.95
776898,Ludlow Heights - Bridgnorth,2023-08-14 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.52
776898,Ludlow Heights - Bridgnorth,2023-08-14 05:10:00+00:00,feeder,4.0,N Current (RMS),A,11.5
776898,Ludlow Heights - Bridgnorth,2023-08-14 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,14.8
776898,Ludlow Heights - Bridgnorth,2023-08-14 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,17.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-14 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
776898,Ludlow Heights - Bridgnorth,2023-08-14 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-14 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.44
776898,Ludlow Heights - Bridgnorth,2023-08-14 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 05:10:00+00:00,feeder,3.0,N Current (RMS),A,0.9
776898,Ludlow Heights - Bridgnorth,2023-08-14 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-14 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
776898,Ludlow Heights - Bridgnorth,2023-08-14 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
776898,Ludlow Heights - Bridgnorth,2023-08-14 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
776898,Ludlow Heights - Bridgnorth,2023-08-14 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.97
776898,Ludlow Heights - Bridgnorth,2023-08-14 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.95
776898,Ludlow Heights - Bridgnorth,2023-08-14 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.7
776898,Ludlow Heights - Bridgnorth,2023-08-14 05:10:00+00:00,feeder,1.0,N Current (RMS),A,22.1
776898,Ludlow Heights - Bridgnorth,2023-08-14 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.5
776898,Ludlow Heights - Bridgnorth,2023-08-14 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,31.7
776898,Ludlow Heights - Bridgnorth,2023-08-14 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.1
776898,Ludlow Heights - Bridgnorth,2023-08-14 05:10:00+00:00,transformer,,Temperature,C,21.8
776898,Ludlow Heights - Bridgnorth,2023-08-14 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.26
776898,Ludlow Heights - Bridgnorth,2023-08-14 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,236.31
776898,Ludlow Heights - Bridgnorth,2023-08-14 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-14 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,236.56
776898,Ludlow Heights - Bridgnorth,2023-08-14 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.46
776898,Ludlow Heights - Bridgnorth,2023-08-14 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,234.45
776898,Ludlow Heights - Bridgnorth,2023-08-14 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
776898,Ludlow Heights - Bridgnorth,2023-08-14 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
776898,Ludlow Heights - Bridgnorth,2023-08-14 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
776898,Ludlow Heights - Bridgnorth,2023-08-14 05:10:00+00:00,busbar,,L3 Active Power,kW,7.55
776898,Ludlow Heights - Bridgnorth,2023-08-14 05:10:00+00:00,busbar,,L2 Active Power,kW,11.4
776898,Ludlow Heights - Bridgnorth,2023-08-14 05:10:00+00:00,busbar,,L1 Active Power,kW,10.14
776898,Ludlow Heights - Bridgnorth,2023-08-14 05:10:00+00:00,busbar,,N Current (RMS),A,35.3
776898,Ludlow Heights - Bridgnorth,2023-08-14 05:10:00+00:00,busbar,,L3 Current (RMS),A,36.4
776898,Ludlow Heights - Bridgnorth,2023-08-14 05:10:00+00:00,busbar,,L2 Current (RMS),A,52.5
776898,Ludlow Heights - Bridgnorth,2023-08-14 05:10:00+00:00,busbar,,L1 Current (RMS),A,48.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-14 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
776898,Ludlow Heights - Bridgnorth,2023-08-14 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.19
776898,Ludlow Heights - Bridgnorth,2023-08-14 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.03
776898,Ludlow Heights - Bridgnorth,2023-08-14 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.44
776898,Ludlow Heights - Bridgnorth,2023-08-14 05:00:00+00:00,feeder,5.0,N Current (RMS),A,8.7
776898,Ludlow Heights - Bridgnorth,2023-08-14 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
776898,Ludlow Heights - Bridgnorth,2023-08-14 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,9.4
776898,Ludlow Heights - Bridgnorth,2023-08-14 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.9
776898,Ludlow Heights - Bridgnorth,2023-08-14 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
776898,Ludlow Heights - Bridgnorth,2023-08-14 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
776898,Ludlow Heights - Bridgnorth,2023-08-14 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
776898,Ludlow Heights - Bridgnorth,2023-08-14 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.15
776898,Ludlow Heights - Bridgnorth,2023-08-14 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.34
776898,Ludlow Heights - Bridgnorth,2023-08-14 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.25
776898,Ludlow Heights - Bridgnorth,2023-08-14 05:00:00+00:00,feeder,4.0,N Current (RMS),A,13.7
776898,Ludlow Heights - Bridgnorth,2023-08-14 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.5
776898,Ludlow Heights - Bridgnorth,2023-08-14 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,16.3
776898,Ludlow Heights - Bridgnorth,2023-08-14 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-14 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
776898,Ludlow Heights - Bridgnorth,2023-08-14 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-14 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-14 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.39
776898,Ludlow Heights - Bridgnorth,2023-08-14 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-14 05:00:00+00:00,feeder,3.0,N Current (RMS),A,1.2
776898,Ludlow Heights - Bridgnorth,2023-08-14 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-14 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
776898,Ludlow Heights - Bridgnorth,2023-08-14 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
776898,Ludlow Heights - Bridgnorth,2023-08-14 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
776898,Ludlow Heights - Bridgnorth,2023-08-14 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.65
776898,Ludlow Heights - Bridgnorth,2023-08-14 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.3
776898,Ludlow Heights - Bridgnorth,2023-08-14 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.16
776898,Ludlow Heights - Bridgnorth,2023-08-14 05:00:00+00:00,feeder,1.0,N Current (RMS),A,20.8
776898,Ludlow Heights - Bridgnorth,2023-08-14 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.3
776898,Ludlow Heights - Bridgnorth,2023-08-14 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,29.4
776898,Ludlow Heights - Bridgnorth,2023-08-14 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.8
776898,Ludlow Heights - Bridgnorth,2023-08-14 05:00:00+00:00,transformer,,Temperature,C,21.8
776898,Ludlow Heights - Bridgnorth,2023-08-14 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.32
776898,Ludlow Heights - Bridgnorth,2023-08-14 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,236.93
776898,Ludlow Heights - Bridgnorth,2023-08-14 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-14 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.22
776898,Ludlow Heights - Bridgnorth,2023-08-14 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.5
776898,Ludlow Heights - Bridgnorth,2023-08-14 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,235.07
776898,Ludlow Heights - Bridgnorth,2023-08-14 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
776898,Ludlow Heights - Bridgnorth,2023-08-14 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
776898,Ludlow Heights - Bridgnorth,2023-08-14 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
776898,Ludlow Heights - Bridgnorth,2023-08-14 05:00:00+00:00,busbar,,L3 Active Power,kW,8.4
776898,Ludlow Heights - Bridgnorth,2023-08-14 05:00:00+00:00,busbar,,L2 Active Power,kW,11.06
776898,Ludlow Heights - Bridgnorth,2023-08-14 05:00:00+00:00,busbar,,L1 Active Power,kW,8.84
776898,Ludlow Heights - Bridgnorth,2023-08-14 05:00:00+00:00,busbar,,N Current (RMS),A,33.7
776898,Ludlow Heights - Bridgnorth,2023-08-14 05:00:00+00:00,busbar,,L3 Current (RMS),A,40.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 05:00:00+00:00,busbar,,L2 Current (RMS),A,51.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 05:00:00+00:00,busbar,,L1 Current (RMS),A,42.2
776898,Ludlow Heights - Bridgnorth,2023-08-14 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.21
776898,Ludlow Heights - Bridgnorth,2023-08-14 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
776898,Ludlow Heights - Bridgnorth,2023-08-14 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-14 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.69
776898,Ludlow Heights - Bridgnorth,2023-08-14 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.22
776898,Ludlow Heights - Bridgnorth,2023-08-14 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.67
776898,Ludlow Heights - Bridgnorth,2023-08-14 04:50:00+00:00,feeder,5.0,N Current (RMS),A,9.3
776898,Ludlow Heights - Bridgnorth,2023-08-14 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.3
776898,Ludlow Heights - Bridgnorth,2023-08-14 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,9.9
776898,Ludlow Heights - Bridgnorth,2023-08-14 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,8.9
776898,Ludlow Heights - Bridgnorth,2023-08-14 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
776898,Ludlow Heights - Bridgnorth,2023-08-14 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
776898,Ludlow Heights - Bridgnorth,2023-08-14 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
776898,Ludlow Heights - Bridgnorth,2023-08-14 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.61
776898,Ludlow Heights - Bridgnorth,2023-08-14 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.19
776898,Ludlow Heights - Bridgnorth,2023-08-14 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.35
776898,Ludlow Heights - Bridgnorth,2023-08-14 04:50:00+00:00,feeder,4.0,N Current (RMS),A,16.9
776898,Ludlow Heights - Bridgnorth,2023-08-14 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,25.3
776898,Ludlow Heights - Bridgnorth,2023-08-14 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.3
776898,Ludlow Heights - Bridgnorth,2023-08-14 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,11.2
776898,Ludlow Heights - Bridgnorth,2023-08-14 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-14 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
776898,Ludlow Heights - Bridgnorth,2023-08-14 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-14 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-14 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.41
776898,Ludlow Heights - Bridgnorth,2023-08-14 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-14 04:50:00+00:00,feeder,3.0,N Current (RMS),A,1.3
776898,Ludlow Heights - Bridgnorth,2023-08-14 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-14 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
776898,Ludlow Heights - Bridgnorth,2023-08-14 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
776898,Ludlow Heights - Bridgnorth,2023-08-14 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
776898,Ludlow Heights - Bridgnorth,2023-08-14 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.84
776898,Ludlow Heights - Bridgnorth,2023-08-14 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.67
776898,Ludlow Heights - Bridgnorth,2023-08-14 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.86
776898,Ludlow Heights - Bridgnorth,2023-08-14 04:50:00+00:00,feeder,1.0,N Current (RMS),A,24.7
776898,Ludlow Heights - Bridgnorth,2023-08-14 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.5
776898,Ludlow Heights - Bridgnorth,2023-08-14 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,30.5
776898,Ludlow Heights - Bridgnorth,2023-08-14 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,26.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 04:50:00+00:00,transformer,,Temperature,C,21.8
776898,Ludlow Heights - Bridgnorth,2023-08-14 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.36
776898,Ludlow Heights - Bridgnorth,2023-08-14 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.73
776898,Ludlow Heights - Bridgnorth,2023-08-14 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.33
776898,Ludlow Heights - Bridgnorth,2023-08-14 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.11
776898,Ludlow Heights - Bridgnorth,2023-08-14 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.55
776898,Ludlow Heights - Bridgnorth,2023-08-14 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.74
776898,Ludlow Heights - Bridgnorth,2023-08-14 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
776898,Ludlow Heights - Bridgnorth,2023-08-14 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
776898,Ludlow Heights - Bridgnorth,2023-08-14 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
776898,Ludlow Heights - Bridgnorth,2023-08-14 04:50:00+00:00,busbar,,L3 Active Power,kW,9.17
776898,Ludlow Heights - Bridgnorth,2023-08-14 04:50:00+00:00,busbar,,L2 Active Power,kW,11.49
776898,Ludlow Heights - Bridgnorth,2023-08-14 04:50:00+00:00,busbar,,L1 Active Power,kW,9.84
776898,Ludlow Heights - Bridgnorth,2023-08-14 04:50:00+00:00,busbar,,N Current (RMS),A,32.3
776898,Ludlow Heights - Bridgnorth,2023-08-14 04:50:00+00:00,busbar,,L3 Current (RMS),A,42.1
776898,Ludlow Heights - Bridgnorth,2023-08-14 04:50:00+00:00,busbar,,L2 Current (RMS),A,52.4
776898,Ludlow Heights - Bridgnorth,2023-08-14 04:50:00+00:00,busbar,,L1 Current (RMS),A,44.9
776898,Ludlow Heights - Bridgnorth,2023-08-14 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.17
776898,Ludlow Heights - Bridgnorth,2023-08-14 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
776898,Ludlow Heights - Bridgnorth,2023-08-14 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.09
776898,Ludlow Heights - Bridgnorth,2023-08-14 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.68
776898,Ludlow Heights - Bridgnorth,2023-08-14 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.75
776898,Ludlow Heights - Bridgnorth,2023-08-14 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.18
776898,Ludlow Heights - Bridgnorth,2023-08-14 04:40:00+00:00,feeder,5.0,N Current (RMS),A,7.2
776898,Ludlow Heights - Bridgnorth,2023-08-14 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.1
776898,Ludlow Heights - Bridgnorth,2023-08-14 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,8.4
776898,Ludlow Heights - Bridgnorth,2023-08-14 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.8
776898,Ludlow Heights - Bridgnorth,2023-08-14 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
776898,Ludlow Heights - Bridgnorth,2023-08-14 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
776898,Ludlow Heights - Bridgnorth,2023-08-14 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
776898,Ludlow Heights - Bridgnorth,2023-08-14 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.74
776898,Ludlow Heights - Bridgnorth,2023-08-14 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.1
776898,Ludlow Heights - Bridgnorth,2023-08-14 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.29
776898,Ludlow Heights - Bridgnorth,2023-08-14 04:40:00+00:00,feeder,4.0,N Current (RMS),A,13.8
776898,Ludlow Heights - Bridgnorth,2023-08-14 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,21.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.9
776898,Ludlow Heights - Bridgnorth,2023-08-14 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,10.9
776898,Ludlow Heights - Bridgnorth,2023-08-14 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-14 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
776898,Ludlow Heights - Bridgnorth,2023-08-14 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-14 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-14 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-14 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-14 04:40:00+00:00,feeder,3.0,N Current (RMS),A,1.1
776898,Ludlow Heights - Bridgnorth,2023-08-14 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.4
776898,Ludlow Heights - Bridgnorth,2023-08-14 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
776898,Ludlow Heights - Bridgnorth,2023-08-14 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
776898,Ludlow Heights - Bridgnorth,2023-08-14 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
776898,Ludlow Heights - Bridgnorth,2023-08-14 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.81
776898,Ludlow Heights - Bridgnorth,2023-08-14 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.29
776898,Ludlow Heights - Bridgnorth,2023-08-14 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.9
776898,Ludlow Heights - Bridgnorth,2023-08-14 04:40:00+00:00,feeder,1.0,N Current (RMS),A,25.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,33.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.5
776898,Ludlow Heights - Bridgnorth,2023-08-14 04:40:00+00:00,transformer,,Temperature,C,21.9
776898,Ludlow Heights - Bridgnorth,2023-08-14 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.28
776898,Ludlow Heights - Bridgnorth,2023-08-14 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.27
776898,Ludlow Heights - Bridgnorth,2023-08-14 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.34
776898,Ludlow Heights - Bridgnorth,2023-08-14 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.77
776898,Ludlow Heights - Bridgnorth,2023-08-14 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.52
776898,Ludlow Heights - Bridgnorth,2023-08-14 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.33
776898,Ludlow Heights - Bridgnorth,2023-08-14 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
776898,Ludlow Heights - Bridgnorth,2023-08-14 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
776898,Ludlow Heights - Bridgnorth,2023-08-14 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
776898,Ludlow Heights - Bridgnorth,2023-08-14 04:40:00+00:00,busbar,,L3 Active Power,kW,8.24
776898,Ludlow Heights - Bridgnorth,2023-08-14 04:40:00+00:00,busbar,,L2 Active Power,kW,11.63
776898,Ludlow Heights - Bridgnorth,2023-08-14 04:40:00+00:00,busbar,,L1 Active Power,kW,7.35
776898,Ludlow Heights - Bridgnorth,2023-08-14 04:40:00+00:00,busbar,,N Current (RMS),A,33.8
776898,Ludlow Heights - Bridgnorth,2023-08-14 04:40:00+00:00,busbar,,L3 Current (RMS),A,38.5
776898,Ludlow Heights - Bridgnorth,2023-08-14 04:40:00+00:00,busbar,,L2 Current (RMS),A,53.2
776898,Ludlow Heights - Bridgnorth,2023-08-14 04:40:00+00:00,busbar,,L1 Current (RMS),A,35.4
776898,Ludlow Heights - Bridgnorth,2023-08-14 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.14
776898,Ludlow Heights - Bridgnorth,2023-08-14 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
776898,Ludlow Heights - Bridgnorth,2023-08-14 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
776898,Ludlow Heights - Bridgnorth,2023-08-14 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.69
776898,Ludlow Heights - Bridgnorth,2023-08-14 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.85
776898,Ludlow Heights - Bridgnorth,2023-08-14 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.86
776898,Ludlow Heights - Bridgnorth,2023-08-14 04:30:00+00:00,feeder,5.0,N Current (RMS),A,9.8
776898,Ludlow Heights - Bridgnorth,2023-08-14 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.1
776898,Ludlow Heights - Bridgnorth,2023-08-14 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,8.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,10.1
776898,Ludlow Heights - Bridgnorth,2023-08-14 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
776898,Ludlow Heights - Bridgnorth,2023-08-14 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
776898,Ludlow Heights - Bridgnorth,2023-08-14 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
776898,Ludlow Heights - Bridgnorth,2023-08-14 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.91
776898,Ludlow Heights - Bridgnorth,2023-08-14 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.05
776898,Ludlow Heights - Bridgnorth,2023-08-14 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.24
776898,Ludlow Heights - Bridgnorth,2023-08-14 04:30:00+00:00,feeder,4.0,N Current (RMS),A,14.1
776898,Ludlow Heights - Bridgnorth,2023-08-14 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,21.9
776898,Ludlow Heights - Bridgnorth,2023-08-14 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.8
776898,Ludlow Heights - Bridgnorth,2023-08-14 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,10.7
776898,Ludlow Heights - Bridgnorth,2023-08-14 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-14 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
776898,Ludlow Heights - Bridgnorth,2023-08-14 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-14 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-14 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.53
776898,Ludlow Heights - Bridgnorth,2023-08-14 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-14 04:30:00+00:00,feeder,3.0,N Current (RMS),A,0.9
776898,Ludlow Heights - Bridgnorth,2023-08-14 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.5
776898,Ludlow Heights - Bridgnorth,2023-08-14 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
776898,Ludlow Heights - Bridgnorth,2023-08-14 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
776898,Ludlow Heights - Bridgnorth,2023-08-14 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
776898,Ludlow Heights - Bridgnorth,2023-08-14 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.57
776898,Ludlow Heights - Bridgnorth,2023-08-14 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.47
776898,Ludlow Heights - Bridgnorth,2023-08-14 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.67
776898,Ludlow Heights - Bridgnorth,2023-08-14 04:30:00+00:00,feeder,1.0,N Current (RMS),A,27.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.1
776898,Ludlow Heights - Bridgnorth,2023-08-14 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,33.7
776898,Ludlow Heights - Bridgnorth,2023-08-14 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 04:30:00+00:00,transformer,,Temperature,C,22.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.4
776898,Ludlow Heights - Bridgnorth,2023-08-14 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.5
776898,Ludlow Heights - Bridgnorth,2023-08-14 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.44
776898,Ludlow Heights - Bridgnorth,2023-08-14 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.9
776898,Ludlow Heights - Bridgnorth,2023-08-14 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.58
776898,Ludlow Heights - Bridgnorth,2023-08-14 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.52
776898,Ludlow Heights - Bridgnorth,2023-08-14 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
776898,Ludlow Heights - Bridgnorth,2023-08-14 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
776898,Ludlow Heights - Bridgnorth,2023-08-14 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
776898,Ludlow Heights - Bridgnorth,2023-08-14 04:30:00+00:00,busbar,,L3 Active Power,kW,8.19
776898,Ludlow Heights - Bridgnorth,2023-08-14 04:30:00+00:00,busbar,,L2 Active Power,kW,11.9
776898,Ludlow Heights - Bridgnorth,2023-08-14 04:30:00+00:00,busbar,,L1 Active Power,kW,7.76
776898,Ludlow Heights - Bridgnorth,2023-08-14 04:30:00+00:00,busbar,,N Current (RMS),A,34.4
776898,Ludlow Heights - Bridgnorth,2023-08-14 04:30:00+00:00,busbar,,L3 Current (RMS),A,38.2
776898,Ludlow Heights - Bridgnorth,2023-08-14 04:30:00+00:00,busbar,,L2 Current (RMS),A,54.2
776898,Ludlow Heights - Bridgnorth,2023-08-14 04:30:00+00:00,busbar,,L1 Current (RMS),A,36.8
776898,Ludlow Heights - Bridgnorth,2023-08-14 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
776898,Ludlow Heights - Bridgnorth,2023-08-14 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
776898,Ludlow Heights - Bridgnorth,2023-08-14 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.17
776898,Ludlow Heights - Bridgnorth,2023-08-14 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.49
776898,Ludlow Heights - Bridgnorth,2023-08-14 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.87
776898,Ludlow Heights - Bridgnorth,2023-08-14 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.18
776898,Ludlow Heights - Bridgnorth,2023-08-14 04:20:00+00:00,feeder,5.0,N Current (RMS),A,8.3
776898,Ludlow Heights - Bridgnorth,2023-08-14 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-14 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,8.7
776898,Ludlow Heights - Bridgnorth,2023-08-14 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.8
776898,Ludlow Heights - Bridgnorth,2023-08-14 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
776898,Ludlow Heights - Bridgnorth,2023-08-14 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
776898,Ludlow Heights - Bridgnorth,2023-08-14 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
776898,Ludlow Heights - Bridgnorth,2023-08-14 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.15
776898,Ludlow Heights - Bridgnorth,2023-08-14 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.74
776898,Ludlow Heights - Bridgnorth,2023-08-14 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.44
776898,Ludlow Heights - Bridgnorth,2023-08-14 04:20:00+00:00,feeder,4.0,N Current (RMS),A,14.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,22.7
776898,Ludlow Heights - Bridgnorth,2023-08-14 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,11.8
776898,Ludlow Heights - Bridgnorth,2023-08-14 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-14 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
776898,Ludlow Heights - Bridgnorth,2023-08-14 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-14 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-14 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.44
776898,Ludlow Heights - Bridgnorth,2023-08-14 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-14 04:20:00+00:00,feeder,3.0,N Current (RMS),A,0.9
776898,Ludlow Heights - Bridgnorth,2023-08-14 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-14 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
776898,Ludlow Heights - Bridgnorth,2023-08-14 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
776898,Ludlow Heights - Bridgnorth,2023-08-14 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
776898,Ludlow Heights - Bridgnorth,2023-08-14 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.91
776898,Ludlow Heights - Bridgnorth,2023-08-14 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.48
776898,Ludlow Heights - Bridgnorth,2023-08-14 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.32
776898,Ludlow Heights - Bridgnorth,2023-08-14 04:20:00+00:00,feeder,1.0,N Current (RMS),A,21.9
776898,Ludlow Heights - Bridgnorth,2023-08-14 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.7
776898,Ludlow Heights - Bridgnorth,2023-08-14 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,29.8
776898,Ludlow Heights - Bridgnorth,2023-08-14 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 04:20:00+00:00,transformer,,Temperature,C,22.1
776898,Ludlow Heights - Bridgnorth,2023-08-14 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.66
776898,Ludlow Heights - Bridgnorth,2023-08-14 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.76
776898,Ludlow Heights - Bridgnorth,2023-08-14 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.84
776898,Ludlow Heights - Bridgnorth,2023-08-14 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.22
776898,Ludlow Heights - Bridgnorth,2023-08-14 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.85
776898,Ludlow Heights - Bridgnorth,2023-08-14 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.87
776898,Ludlow Heights - Bridgnorth,2023-08-14 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
776898,Ludlow Heights - Bridgnorth,2023-08-14 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
776898,Ludlow Heights - Bridgnorth,2023-08-14 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
776898,Ludlow Heights - Bridgnorth,2023-08-14 04:20:00+00:00,busbar,,L3 Active Power,kW,8.56
776898,Ludlow Heights - Bridgnorth,2023-08-14 04:20:00+00:00,busbar,,L2 Active Power,kW,10.53
776898,Ludlow Heights - Bridgnorth,2023-08-14 04:20:00+00:00,busbar,,L1 Active Power,kW,6.93
776898,Ludlow Heights - Bridgnorth,2023-08-14 04:20:00+00:00,busbar,,N Current (RMS),A,30.9
776898,Ludlow Heights - Bridgnorth,2023-08-14 04:20:00+00:00,busbar,,L3 Current (RMS),A,39.2
776898,Ludlow Heights - Bridgnorth,2023-08-14 04:20:00+00:00,busbar,,L2 Current (RMS),A,49.1
776898,Ludlow Heights - Bridgnorth,2023-08-14 04:20:00+00:00,busbar,,L1 Current (RMS),A,33.2
776898,Ludlow Heights - Bridgnorth,2023-08-14 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
776898,Ludlow Heights - Bridgnorth,2023-08-14 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.58
776898,Ludlow Heights - Bridgnorth,2023-08-14 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.26
776898,Ludlow Heights - Bridgnorth,2023-08-14 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.58
776898,Ludlow Heights - Bridgnorth,2023-08-14 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.69
776898,Ludlow Heights - Bridgnorth,2023-08-14 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.29
776898,Ludlow Heights - Bridgnorth,2023-08-14 04:10:00+00:00,feeder,5.0,N Current (RMS),A,8.2
776898,Ludlow Heights - Bridgnorth,2023-08-14 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.7
776898,Ludlow Heights - Bridgnorth,2023-08-14 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,8.1
776898,Ludlow Heights - Bridgnorth,2023-08-14 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.2
776898,Ludlow Heights - Bridgnorth,2023-08-14 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
776898,Ludlow Heights - Bridgnorth,2023-08-14 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
776898,Ludlow Heights - Bridgnorth,2023-08-14 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
776898,Ludlow Heights - Bridgnorth,2023-08-14 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.03
776898,Ludlow Heights - Bridgnorth,2023-08-14 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.12
776898,Ludlow Heights - Bridgnorth,2023-08-14 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.25
776898,Ludlow Heights - Bridgnorth,2023-08-14 04:10:00+00:00,feeder,4.0,N Current (RMS),A,14.3
776898,Ludlow Heights - Bridgnorth,2023-08-14 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,22.4
776898,Ludlow Heights - Bridgnorth,2023-08-14 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,10.8
776898,Ludlow Heights - Bridgnorth,2023-08-14 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-14 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
776898,Ludlow Heights - Bridgnorth,2023-08-14 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-14 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-14 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.42
776898,Ludlow Heights - Bridgnorth,2023-08-14 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-14 04:10:00+00:00,feeder,3.0,N Current (RMS),A,1.1
776898,Ludlow Heights - Bridgnorth,2023-08-14 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.1
776898,Ludlow Heights - Bridgnorth,2023-08-14 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
776898,Ludlow Heights - Bridgnorth,2023-08-14 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
776898,Ludlow Heights - Bridgnorth,2023-08-14 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
776898,Ludlow Heights - Bridgnorth,2023-08-14 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.13
776898,Ludlow Heights - Bridgnorth,2023-08-14 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.46
776898,Ludlow Heights - Bridgnorth,2023-08-14 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.51
776898,Ludlow Heights - Bridgnorth,2023-08-14 04:10:00+00:00,feeder,1.0,N Current (RMS),A,21.4
776898,Ludlow Heights - Bridgnorth,2023-08-14 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.4
776898,Ludlow Heights - Bridgnorth,2023-08-14 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,29.7
776898,Ludlow Heights - Bridgnorth,2023-08-14 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 04:10:00+00:00,transformer,,Temperature,C,22.2
776898,Ludlow Heights - Bridgnorth,2023-08-14 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.82
776898,Ludlow Heights - Bridgnorth,2023-08-14 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.96
776898,Ludlow Heights - Bridgnorth,2023-08-14 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.99
776898,Ludlow Heights - Bridgnorth,2023-08-14 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.53
776898,Ludlow Heights - Bridgnorth,2023-08-14 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.99
776898,Ludlow Heights - Bridgnorth,2023-08-14 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.02
776898,Ludlow Heights - Bridgnorth,2023-08-14 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
776898,Ludlow Heights - Bridgnorth,2023-08-14 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
776898,Ludlow Heights - Bridgnorth,2023-08-14 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
776898,Ludlow Heights - Bridgnorth,2023-08-14 04:10:00+00:00,busbar,,L3 Active Power,kW,8.76
