Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776898,Ludlow Heights - Bridgnorth,2023-08-14 04:10:00+00:00,busbar,,L2 Active Power,kW,10.69
776898,Ludlow Heights - Bridgnorth,2023-08-14 04:10:00+00:00,busbar,,L1 Active Power,kW,7.02
776898,Ludlow Heights - Bridgnorth,2023-08-14 04:10:00+00:00,busbar,,N Current (RMS),A,31.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 04:10:00+00:00,busbar,,L3 Current (RMS),A,40.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 04:10:00+00:00,busbar,,L2 Current (RMS),A,49.5
776898,Ludlow Heights - Bridgnorth,2023-08-14 04:10:00+00:00,busbar,,L1 Current (RMS),A,34.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.19
776898,Ludlow Heights - Bridgnorth,2023-08-14 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
776898,Ludlow Heights - Bridgnorth,2023-08-14 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.11
776898,Ludlow Heights - Bridgnorth,2023-08-14 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.69
776898,Ludlow Heights - Bridgnorth,2023-08-14 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.71
776898,Ludlow Heights - Bridgnorth,2023-08-14 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.71
776898,Ludlow Heights - Bridgnorth,2023-08-14 04:00:00+00:00,feeder,5.0,N Current (RMS),A,9.8
776898,Ludlow Heights - Bridgnorth,2023-08-14 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.2
776898,Ludlow Heights - Bridgnorth,2023-08-14 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,8.3
776898,Ludlow Heights - Bridgnorth,2023-08-14 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,9.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
776898,Ludlow Heights - Bridgnorth,2023-08-14 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
776898,Ludlow Heights - Bridgnorth,2023-08-14 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
776898,Ludlow Heights - Bridgnorth,2023-08-14 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.11
776898,Ludlow Heights - Bridgnorth,2023-08-14 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.03
776898,Ludlow Heights - Bridgnorth,2023-08-14 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.22
776898,Ludlow Heights - Bridgnorth,2023-08-14 04:00:00+00:00,feeder,4.0,N Current (RMS),A,14.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,22.7
776898,Ludlow Heights - Bridgnorth,2023-08-14 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.7
776898,Ludlow Heights - Bridgnorth,2023-08-14 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,10.5
776898,Ludlow Heights - Bridgnorth,2023-08-14 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-14 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
776898,Ludlow Heights - Bridgnorth,2023-08-14 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-14 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-14 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.41
776898,Ludlow Heights - Bridgnorth,2023-08-14 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-14 04:00:00+00:00,feeder,3.0,N Current (RMS),A,1.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
776898,Ludlow Heights - Bridgnorth,2023-08-14 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
776898,Ludlow Heights - Bridgnorth,2023-08-14 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
776898,Ludlow Heights - Bridgnorth,2023-08-14 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.04
776898,Ludlow Heights - Bridgnorth,2023-08-14 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.4
776898,Ludlow Heights - Bridgnorth,2023-08-14 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.01
776898,Ludlow Heights - Bridgnorth,2023-08-14 04:00:00+00:00,feeder,1.0,N Current (RMS),A,20.5
776898,Ludlow Heights - Bridgnorth,2023-08-14 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.8
776898,Ludlow Heights - Bridgnorth,2023-08-14 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,29.7
776898,Ludlow Heights - Bridgnorth,2023-08-14 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.7
776898,Ludlow Heights - Bridgnorth,2023-08-14 04:00:00+00:00,transformer,,Temperature,C,22.3
776898,Ludlow Heights - Bridgnorth,2023-08-14 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.9
776898,Ludlow Heights - Bridgnorth,2023-08-14 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.87
776898,Ludlow Heights - Bridgnorth,2023-08-14 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.03
776898,Ludlow Heights - Bridgnorth,2023-08-14 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.51
776898,Ludlow Heights - Bridgnorth,2023-08-14 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.02
776898,Ludlow Heights - Bridgnorth,2023-08-14 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.94
776898,Ludlow Heights - Bridgnorth,2023-08-14 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
776898,Ludlow Heights - Bridgnorth,2023-08-14 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
776898,Ludlow Heights - Bridgnorth,2023-08-14 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
776898,Ludlow Heights - Bridgnorth,2023-08-14 04:00:00+00:00,busbar,,L3 Active Power,kW,9.87
776898,Ludlow Heights - Bridgnorth,2023-08-14 04:00:00+00:00,busbar,,L2 Active Power,kW,10.54
776898,Ludlow Heights - Bridgnorth,2023-08-14 04:00:00+00:00,busbar,,L1 Active Power,kW,6.92
776898,Ludlow Heights - Bridgnorth,2023-08-14 04:00:00+00:00,busbar,,N Current (RMS),A,30.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 04:00:00+00:00,busbar,,L3 Current (RMS),A,44.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 04:00:00+00:00,busbar,,L2 Current (RMS),A,49.2
776898,Ludlow Heights - Bridgnorth,2023-08-14 04:00:00+00:00,busbar,,L1 Current (RMS),A,33.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.18
776898,Ludlow Heights - Bridgnorth,2023-08-14 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.37
776898,Ludlow Heights - Bridgnorth,2023-08-14 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.19
776898,Ludlow Heights - Bridgnorth,2023-08-14 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.59
776898,Ludlow Heights - Bridgnorth,2023-08-14 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.88
776898,Ludlow Heights - Bridgnorth,2023-08-14 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.31
776898,Ludlow Heights - Bridgnorth,2023-08-14 03:50:00+00:00,feeder,5.0,N Current (RMS),A,7.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.7
776898,Ludlow Heights - Bridgnorth,2023-08-14 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,8.5
776898,Ludlow Heights - Bridgnorth,2023-08-14 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.2
776898,Ludlow Heights - Bridgnorth,2023-08-14 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
776898,Ludlow Heights - Bridgnorth,2023-08-14 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
776898,Ludlow Heights - Bridgnorth,2023-08-14 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
776898,Ludlow Heights - Bridgnorth,2023-08-14 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.06
776898,Ludlow Heights - Bridgnorth,2023-08-14 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.79
776898,Ludlow Heights - Bridgnorth,2023-08-14 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.95
776898,Ludlow Heights - Bridgnorth,2023-08-14 03:50:00+00:00,feeder,4.0,N Current (RMS),A,14.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,22.5
776898,Ludlow Heights - Bridgnorth,2023-08-14 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.9
776898,Ludlow Heights - Bridgnorth,2023-08-14 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,14.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-14 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
776898,Ludlow Heights - Bridgnorth,2023-08-14 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-14 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-14 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.44
776898,Ludlow Heights - Bridgnorth,2023-08-14 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-14 03:50:00+00:00,feeder,3.0,N Current (RMS),A,0.8
776898,Ludlow Heights - Bridgnorth,2023-08-14 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-14 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
776898,Ludlow Heights - Bridgnorth,2023-08-14 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
776898,Ludlow Heights - Bridgnorth,2023-08-14 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
776898,Ludlow Heights - Bridgnorth,2023-08-14 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.03
776898,Ludlow Heights - Bridgnorth,2023-08-14 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.44
776898,Ludlow Heights - Bridgnorth,2023-08-14 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.05
776898,Ludlow Heights - Bridgnorth,2023-08-14 03:50:00+00:00,feeder,1.0,N Current (RMS),A,22.2
776898,Ludlow Heights - Bridgnorth,2023-08-14 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.7
776898,Ludlow Heights - Bridgnorth,2023-08-14 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,29.8
776898,Ludlow Heights - Bridgnorth,2023-08-14 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.8
776898,Ludlow Heights - Bridgnorth,2023-08-14 03:50:00+00:00,transformer,,Temperature,C,22.4
776898,Ludlow Heights - Bridgnorth,2023-08-14 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.57
776898,Ludlow Heights - Bridgnorth,2023-08-14 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.82
776898,Ludlow Heights - Bridgnorth,2023-08-14 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.57
776898,Ludlow Heights - Bridgnorth,2023-08-14 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.17
776898,Ludlow Heights - Bridgnorth,2023-08-14 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.76
776898,Ludlow Heights - Bridgnorth,2023-08-14 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.81
776898,Ludlow Heights - Bridgnorth,2023-08-14 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
776898,Ludlow Heights - Bridgnorth,2023-08-14 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
776898,Ludlow Heights - Bridgnorth,2023-08-14 03:50:00+00:00,busbar,,L3 Active Power,kW,8.7
776898,Ludlow Heights - Bridgnorth,2023-08-14 03:50:00+00:00,busbar,,L2 Active Power,kW,10.54
776898,Ludlow Heights - Bridgnorth,2023-08-14 03:50:00+00:00,busbar,,L1 Active Power,kW,7.3
776898,Ludlow Heights - Bridgnorth,2023-08-14 03:50:00+00:00,busbar,,N Current (RMS),A,30.4
776898,Ludlow Heights - Bridgnorth,2023-08-14 03:50:00+00:00,busbar,,L3 Current (RMS),A,40.1
776898,Ludlow Heights - Bridgnorth,2023-08-14 03:50:00+00:00,busbar,,L2 Current (RMS),A,48.7
776898,Ludlow Heights - Bridgnorth,2023-08-14 03:50:00+00:00,busbar,,L1 Current (RMS),A,35.2
776898,Ludlow Heights - Bridgnorth,2023-08-14 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.18
776898,Ludlow Heights - Bridgnorth,2023-08-14 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-14 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.31
776898,Ludlow Heights - Bridgnorth,2023-08-14 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.61
776898,Ludlow Heights - Bridgnorth,2023-08-14 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.8
776898,Ludlow Heights - Bridgnorth,2023-08-14 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.3
776898,Ludlow Heights - Bridgnorth,2023-08-14 03:40:00+00:00,feeder,5.0,N Current (RMS),A,10.2
776898,Ludlow Heights - Bridgnorth,2023-08-14 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.9
776898,Ludlow Heights - Bridgnorth,2023-08-14 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,12.4
776898,Ludlow Heights - Bridgnorth,2023-08-14 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.2
776898,Ludlow Heights - Bridgnorth,2023-08-14 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
776898,Ludlow Heights - Bridgnorth,2023-08-14 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
776898,Ludlow Heights - Bridgnorth,2023-08-14 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
776898,Ludlow Heights - Bridgnorth,2023-08-14 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.9
776898,Ludlow Heights - Bridgnorth,2023-08-14 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.68
776898,Ludlow Heights - Bridgnorth,2023-08-14 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.31
776898,Ludlow Heights - Bridgnorth,2023-08-14 03:40:00+00:00,feeder,4.0,N Current (RMS),A,13.7
776898,Ludlow Heights - Bridgnorth,2023-08-14 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,22.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.7
776898,Ludlow Heights - Bridgnorth,2023-08-14 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,11.1
776898,Ludlow Heights - Bridgnorth,2023-08-14 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-14 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
776898,Ludlow Heights - Bridgnorth,2023-08-14 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-14 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-14 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.44
776898,Ludlow Heights - Bridgnorth,2023-08-14 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-14 03:40:00+00:00,feeder,3.0,N Current (RMS),A,0.9
776898,Ludlow Heights - Bridgnorth,2023-08-14 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.1
776898,Ludlow Heights - Bridgnorth,2023-08-14 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
776898,Ludlow Heights - Bridgnorth,2023-08-14 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
776898,Ludlow Heights - Bridgnorth,2023-08-14 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
776898,Ludlow Heights - Bridgnorth,2023-08-14 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.18
776898,Ludlow Heights - Bridgnorth,2023-08-14 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.64
776898,Ludlow Heights - Bridgnorth,2023-08-14 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.95
776898,Ludlow Heights - Bridgnorth,2023-08-14 03:40:00+00:00,feeder,1.0,N Current (RMS),A,21.9
776898,Ludlow Heights - Bridgnorth,2023-08-14 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.2
776898,Ludlow Heights - Bridgnorth,2023-08-14 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,30.2
776898,Ludlow Heights - Bridgnorth,2023-08-14 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.7
776898,Ludlow Heights - Bridgnorth,2023-08-14 03:40:00+00:00,transformer,,Temperature,C,22.4
776898,Ludlow Heights - Bridgnorth,2023-08-14 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.42
776898,Ludlow Heights - Bridgnorth,2023-08-14 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.42
776898,Ludlow Heights - Bridgnorth,2023-08-14 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.42
776898,Ludlow Heights - Bridgnorth,2023-08-14 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.66
776898,Ludlow Heights - Bridgnorth,2023-08-14 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.66
776898,Ludlow Heights - Bridgnorth,2023-08-14 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.4
776898,Ludlow Heights - Bridgnorth,2023-08-14 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
776898,Ludlow Heights - Bridgnorth,2023-08-14 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
776898,Ludlow Heights - Bridgnorth,2023-08-14 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
776898,Ludlow Heights - Bridgnorth,2023-08-14 03:40:00+00:00,busbar,,L3 Active Power,kW,8.72
776898,Ludlow Heights - Bridgnorth,2023-08-14 03:40:00+00:00,busbar,,L2 Active Power,kW,11.56
776898,Ludlow Heights - Bridgnorth,2023-08-14 03:40:00+00:00,busbar,,L1 Active Power,kW,6.55
776898,Ludlow Heights - Bridgnorth,2023-08-14 03:40:00+00:00,busbar,,N Current (RMS),A,33.9
776898,Ludlow Heights - Bridgnorth,2023-08-14 03:40:00+00:00,busbar,,L3 Current (RMS),A,40.2
776898,Ludlow Heights - Bridgnorth,2023-08-14 03:40:00+00:00,busbar,,L2 Current (RMS),A,52.2
776898,Ludlow Heights - Bridgnorth,2023-08-14 03:40:00+00:00,busbar,,L1 Current (RMS),A,31.8
776898,Ludlow Heights - Bridgnorth,2023-08-14 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-14 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.47
776898,Ludlow Heights - Bridgnorth,2023-08-14 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.49
776898,Ludlow Heights - Bridgnorth,2023-08-14 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.49
776898,Ludlow Heights - Bridgnorth,2023-08-14 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.47
776898,Ludlow Heights - Bridgnorth,2023-08-14 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.34
776898,Ludlow Heights - Bridgnorth,2023-08-14 03:30:00+00:00,feeder,5.0,N Current (RMS),A,12.8
776898,Ludlow Heights - Bridgnorth,2023-08-14 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
776898,Ludlow Heights - Bridgnorth,2023-08-14 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,14.8
776898,Ludlow Heights - Bridgnorth,2023-08-14 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
776898,Ludlow Heights - Bridgnorth,2023-08-14 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
776898,Ludlow Heights - Bridgnorth,2023-08-14 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
776898,Ludlow Heights - Bridgnorth,2023-08-14 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.85
776898,Ludlow Heights - Bridgnorth,2023-08-14 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.52
776898,Ludlow Heights - Bridgnorth,2023-08-14 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.38
776898,Ludlow Heights - Bridgnorth,2023-08-14 03:30:00+00:00,feeder,4.0,N Current (RMS),A,14.3
776898,Ludlow Heights - Bridgnorth,2023-08-14 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,21.8
776898,Ludlow Heights - Bridgnorth,2023-08-14 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.2
776898,Ludlow Heights - Bridgnorth,2023-08-14 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,11.5
776898,Ludlow Heights - Bridgnorth,2023-08-14 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
776898,Ludlow Heights - Bridgnorth,2023-08-14 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-14 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-14 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.45
776898,Ludlow Heights - Bridgnorth,2023-08-14 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-14 03:30:00+00:00,feeder,3.0,N Current (RMS),A,1.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-14 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-14 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
776898,Ludlow Heights - Bridgnorth,2023-08-14 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
776898,Ludlow Heights - Bridgnorth,2023-08-14 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
776898,Ludlow Heights - Bridgnorth,2023-08-14 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.36
776898,Ludlow Heights - Bridgnorth,2023-08-14 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.42
776898,Ludlow Heights - Bridgnorth,2023-08-14 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.84
776898,Ludlow Heights - Bridgnorth,2023-08-14 03:30:00+00:00,feeder,1.0,N Current (RMS),A,20.4
776898,Ludlow Heights - Bridgnorth,2023-08-14 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,23.4
776898,Ludlow Heights - Bridgnorth,2023-08-14 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,33.5
776898,Ludlow Heights - Bridgnorth,2023-08-14 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.1
776898,Ludlow Heights - Bridgnorth,2023-08-14 03:30:00+00:00,transformer,,Temperature,C,22.5
776898,Ludlow Heights - Bridgnorth,2023-08-14 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.4
776898,Ludlow Heights - Bridgnorth,2023-08-14 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.23
776898,Ludlow Heights - Bridgnorth,2023-08-14 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.42
776898,Ludlow Heights - Bridgnorth,2023-08-14 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.62
776898,Ludlow Heights - Bridgnorth,2023-08-14 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.65
776898,Ludlow Heights - Bridgnorth,2023-08-14 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.38
776898,Ludlow Heights - Bridgnorth,2023-08-14 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
776898,Ludlow Heights - Bridgnorth,2023-08-14 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
776898,Ludlow Heights - Bridgnorth,2023-08-14 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
776898,Ludlow Heights - Bridgnorth,2023-08-14 03:30:00+00:00,busbar,,L3 Active Power,kW,10.73
776898,Ludlow Heights - Bridgnorth,2023-08-14 03:30:00+00:00,busbar,,L2 Active Power,kW,12.86
776898,Ludlow Heights - Bridgnorth,2023-08-14 03:30:00+00:00,busbar,,L1 Active Power,kW,6.56
776898,Ludlow Heights - Bridgnorth,2023-08-14 03:30:00+00:00,busbar,,N Current (RMS),A,35.3
776898,Ludlow Heights - Bridgnorth,2023-08-14 03:30:00+00:00,busbar,,L3 Current (RMS),A,47.4
776898,Ludlow Heights - Bridgnorth,2023-08-14 03:30:00+00:00,busbar,,L2 Current (RMS),A,56.8
776898,Ludlow Heights - Bridgnorth,2023-08-14 03:30:00+00:00,busbar,,L1 Current (RMS),A,31.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.13
776898,Ludlow Heights - Bridgnorth,2023-08-14 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.26
776898,Ludlow Heights - Bridgnorth,2023-08-14 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.49
776898,Ludlow Heights - Bridgnorth,2023-08-14 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.66
776898,Ludlow Heights - Bridgnorth,2023-08-14 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.33
776898,Ludlow Heights - Bridgnorth,2023-08-14 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.13
776898,Ludlow Heights - Bridgnorth,2023-08-14 03:20:00+00:00,feeder,5.0,N Current (RMS),A,12.5
776898,Ludlow Heights - Bridgnorth,2023-08-14 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.1
776898,Ludlow Heights - Bridgnorth,2023-08-14 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,14.2
776898,Ludlow Heights - Bridgnorth,2023-08-14 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,11.1
776898,Ludlow Heights - Bridgnorth,2023-08-14 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
776898,Ludlow Heights - Bridgnorth,2023-08-14 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
776898,Ludlow Heights - Bridgnorth,2023-08-14 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
776898,Ludlow Heights - Bridgnorth,2023-08-14 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.79
776898,Ludlow Heights - Bridgnorth,2023-08-14 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.7
776898,Ludlow Heights - Bridgnorth,2023-08-14 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.28
776898,Ludlow Heights - Bridgnorth,2023-08-14 03:20:00+00:00,feeder,4.0,N Current (RMS),A,13.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,21.3
776898,Ludlow Heights - Bridgnorth,2023-08-14 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,8.7
776898,Ludlow Heights - Bridgnorth,2023-08-14 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,10.8
776898,Ludlow Heights - Bridgnorth,2023-08-14 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
776898,Ludlow Heights - Bridgnorth,2023-08-14 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-14 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-14 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.55
776898,Ludlow Heights - Bridgnorth,2023-08-14 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 03:20:00+00:00,feeder,3.0,N Current (RMS),A,0.8
776898,Ludlow Heights - Bridgnorth,2023-08-14 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-14 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.5
776898,Ludlow Heights - Bridgnorth,2023-08-14 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
776898,Ludlow Heights - Bridgnorth,2023-08-14 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
776898,Ludlow Heights - Bridgnorth,2023-08-14 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
776898,Ludlow Heights - Bridgnorth,2023-08-14 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.58
776898,Ludlow Heights - Bridgnorth,2023-08-14 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.65
776898,Ludlow Heights - Bridgnorth,2023-08-14 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.73
776898,Ludlow Heights - Bridgnorth,2023-08-14 03:20:00+00:00,feeder,1.0,N Current (RMS),A,22.8
776898,Ludlow Heights - Bridgnorth,2023-08-14 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,24.1
776898,Ludlow Heights - Bridgnorth,2023-08-14 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,38.3
776898,Ludlow Heights - Bridgnorth,2023-08-14 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.7
776898,Ludlow Heights - Bridgnorth,2023-08-14 03:20:00+00:00,transformer,,Temperature,C,22.5
776898,Ludlow Heights - Bridgnorth,2023-08-14 03:20:00+00:00,busbar,,L3 Voltage THD,%,3.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.14
776898,Ludlow Heights - Bridgnorth,2023-08-14 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.1
776898,Ludlow Heights - Bridgnorth,2023-08-14 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.68
776898,Ludlow Heights - Bridgnorth,2023-08-14 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.06
776898,Ludlow Heights - Bridgnorth,2023-08-14 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.47
776898,Ludlow Heights - Bridgnorth,2023-08-14 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
776898,Ludlow Heights - Bridgnorth,2023-08-14 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
776898,Ludlow Heights - Bridgnorth,2023-08-14 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
776898,Ludlow Heights - Bridgnorth,2023-08-14 03:20:00+00:00,busbar,,L3 Active Power,kW,11.04
776898,Ludlow Heights - Bridgnorth,2023-08-14 03:20:00+00:00,busbar,,L2 Active Power,kW,14.23
776898,Ludlow Heights - Bridgnorth,2023-08-14 03:20:00+00:00,busbar,,L1 Active Power,kW,7.13
776898,Ludlow Heights - Bridgnorth,2023-08-14 03:20:00+00:00,busbar,,N Current (RMS),A,35.1
776898,Ludlow Heights - Bridgnorth,2023-08-14 03:20:00+00:00,busbar,,L3 Current (RMS),A,48.1
776898,Ludlow Heights - Bridgnorth,2023-08-14 03:20:00+00:00,busbar,,L2 Current (RMS),A,62.5
776898,Ludlow Heights - Bridgnorth,2023-08-14 03:20:00+00:00,busbar,,L1 Current (RMS),A,34.1
776898,Ludlow Heights - Bridgnorth,2023-08-14 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.24
776898,Ludlow Heights - Bridgnorth,2023-08-14 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.56
776898,Ludlow Heights - Bridgnorth,2023-08-14 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.23
776898,Ludlow Heights - Bridgnorth,2023-08-14 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.69
776898,Ludlow Heights - Bridgnorth,2023-08-14 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.71
776898,Ludlow Heights - Bridgnorth,2023-08-14 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.75
776898,Ludlow Heights - Bridgnorth,2023-08-14 03:10:00+00:00,feeder,5.0,N Current (RMS),A,11.8
776898,Ludlow Heights - Bridgnorth,2023-08-14 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.2
776898,Ludlow Heights - Bridgnorth,2023-08-14 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,15.9
776898,Ludlow Heights - Bridgnorth,2023-08-14 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,9.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
776898,Ludlow Heights - Bridgnorth,2023-08-14 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
776898,Ludlow Heights - Bridgnorth,2023-08-14 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
776898,Ludlow Heights - Bridgnorth,2023-08-14 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.16
776898,Ludlow Heights - Bridgnorth,2023-08-14 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.74
776898,Ludlow Heights - Bridgnorth,2023-08-14 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.32
776898,Ludlow Heights - Bridgnorth,2023-08-14 03:10:00+00:00,feeder,4.0,N Current (RMS),A,8.5
776898,Ludlow Heights - Bridgnorth,2023-08-14 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,15.5
776898,Ludlow Heights - Bridgnorth,2023-08-14 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.2
776898,Ludlow Heights - Bridgnorth,2023-08-14 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,10.9
776898,Ludlow Heights - Bridgnorth,2023-08-14 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
776898,Ludlow Heights - Bridgnorth,2023-08-14 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-14 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.57
776898,Ludlow Heights - Bridgnorth,2023-08-14 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 03:10:00+00:00,feeder,3.0,N Current (RMS),A,0.9
776898,Ludlow Heights - Bridgnorth,2023-08-14 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
776898,Ludlow Heights - Bridgnorth,2023-08-14 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
776898,Ludlow Heights - Bridgnorth,2023-08-14 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
776898,Ludlow Heights - Bridgnorth,2023-08-14 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.64
776898,Ludlow Heights - Bridgnorth,2023-08-14 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.25
776898,Ludlow Heights - Bridgnorth,2023-08-14 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.88
776898,Ludlow Heights - Bridgnorth,2023-08-14 03:10:00+00:00,feeder,1.0,N Current (RMS),A,27.2
776898,Ludlow Heights - Bridgnorth,2023-08-14 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.8
776898,Ludlow Heights - Bridgnorth,2023-08-14 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,37.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.2
776898,Ludlow Heights - Bridgnorth,2023-08-14 03:10:00+00:00,transformer,,Temperature,C,22.5
776898,Ludlow Heights - Bridgnorth,2023-08-14 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.99
776898,Ludlow Heights - Bridgnorth,2023-08-14 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.15
776898,Ludlow Heights - Bridgnorth,2023-08-14 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.06
776898,Ludlow Heights - Bridgnorth,2023-08-14 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.53
776898,Ludlow Heights - Bridgnorth,2023-08-14 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.04
776898,Ludlow Heights - Bridgnorth,2023-08-14 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.27
776898,Ludlow Heights - Bridgnorth,2023-08-14 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
776898,Ludlow Heights - Bridgnorth,2023-08-14 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
776898,Ludlow Heights - Bridgnorth,2023-08-14 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
776898,Ludlow Heights - Bridgnorth,2023-08-14 03:10:00+00:00,busbar,,L3 Active Power,kW,7.48
776898,Ludlow Heights - Bridgnorth,2023-08-14 03:10:00+00:00,busbar,,L2 Active Power,kW,14.27
776898,Ludlow Heights - Bridgnorth,2023-08-14 03:10:00+00:00,busbar,,L1 Active Power,kW,6.95
776898,Ludlow Heights - Bridgnorth,2023-08-14 03:10:00+00:00,busbar,,N Current (RMS),A,41.4
776898,Ludlow Heights - Bridgnorth,2023-08-14 03:10:00+00:00,busbar,,L3 Current (RMS),A,35.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 03:10:00+00:00,busbar,,L2 Current (RMS),A,62.7
776898,Ludlow Heights - Bridgnorth,2023-08-14 03:10:00+00:00,busbar,,L1 Current (RMS),A,33.3
776898,Ludlow Heights - Bridgnorth,2023-08-14 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.18
776898,Ludlow Heights - Bridgnorth,2023-08-14 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.14
776898,Ludlow Heights - Bridgnorth,2023-08-14 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.38
776898,Ludlow Heights - Bridgnorth,2023-08-14 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.59
776898,Ludlow Heights - Bridgnorth,2023-08-14 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.69
776898,Ludlow Heights - Bridgnorth,2023-08-14 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.58
776898,Ludlow Heights - Bridgnorth,2023-08-14 03:00:00+00:00,feeder,5.0,N Current (RMS),A,10.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
776898,Ludlow Heights - Bridgnorth,2023-08-14 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,12.2
776898,Ludlow Heights - Bridgnorth,2023-08-14 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,7.7
776898,Ludlow Heights - Bridgnorth,2023-08-14 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
776898,Ludlow Heights - Bridgnorth,2023-08-14 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
776898,Ludlow Heights - Bridgnorth,2023-08-14 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
776898,Ludlow Heights - Bridgnorth,2023-08-14 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.76
776898,Ludlow Heights - Bridgnorth,2023-08-14 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.69
776898,Ludlow Heights - Bridgnorth,2023-08-14 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.47
776898,Ludlow Heights - Bridgnorth,2023-08-14 03:00:00+00:00,feeder,4.0,N Current (RMS),A,7.8
776898,Ludlow Heights - Bridgnorth,2023-08-14 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,13.9
776898,Ludlow Heights - Bridgnorth,2023-08-14 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.8
776898,Ludlow Heights - Bridgnorth,2023-08-14 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,11.5
776898,Ludlow Heights - Bridgnorth,2023-08-14 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
776898,Ludlow Heights - Bridgnorth,2023-08-14 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-14 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-14 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.59
776898,Ludlow Heights - Bridgnorth,2023-08-14 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 03:00:00+00:00,feeder,3.0,N Current (RMS),A,0.9
776898,Ludlow Heights - Bridgnorth,2023-08-14 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-14 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.8
776898,Ludlow Heights - Bridgnorth,2023-08-14 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
776898,Ludlow Heights - Bridgnorth,2023-08-14 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
776898,Ludlow Heights - Bridgnorth,2023-08-14 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
776898,Ludlow Heights - Bridgnorth,2023-08-14 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.52
776898,Ludlow Heights - Bridgnorth,2023-08-14 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.03
776898,Ludlow Heights - Bridgnorth,2023-08-14 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.1
776898,Ludlow Heights - Bridgnorth,2023-08-14 03:00:00+00:00,feeder,1.0,N Current (RMS),A,31.1
776898,Ludlow Heights - Bridgnorth,2023-08-14 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.3
776898,Ludlow Heights - Bridgnorth,2023-08-14 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,36.1
776898,Ludlow Heights - Bridgnorth,2023-08-14 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 03:00:00+00:00,transformer,,Temperature,C,22.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 03:00:00+00:00,busbar,,L3 Voltage THD,%,3.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.43
776898,Ludlow Heights - Bridgnorth,2023-08-14 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.11
776898,Ludlow Heights - Bridgnorth,2023-08-14 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.96
776898,Ludlow Heights - Bridgnorth,2023-08-14 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.04
776898,Ludlow Heights - Bridgnorth,2023-08-14 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.44
776898,Ludlow Heights - Bridgnorth,2023-08-14 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
776898,Ludlow Heights - Bridgnorth,2023-08-14 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
776898,Ludlow Heights - Bridgnorth,2023-08-14 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
776898,Ludlow Heights - Bridgnorth,2023-08-14 03:00:00+00:00,busbar,,L3 Active Power,kW,5.87
776898,Ludlow Heights - Bridgnorth,2023-08-14 03:00:00+00:00,busbar,,L2 Active Power,kW,13.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 03:00:00+00:00,busbar,,L1 Active Power,kW,7.15
776898,Ludlow Heights - Bridgnorth,2023-08-14 03:00:00+00:00,busbar,,N Current (RMS),A,43.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 03:00:00+00:00,busbar,,L3 Current (RMS),A,30.1
776898,Ludlow Heights - Bridgnorth,2023-08-14 03:00:00+00:00,busbar,,L2 Current (RMS),A,58.4
776898,Ludlow Heights - Bridgnorth,2023-08-14 03:00:00+00:00,busbar,,L1 Current (RMS),A,33.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.13
776898,Ludlow Heights - Bridgnorth,2023-08-14 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.32
776898,Ludlow Heights - Bridgnorth,2023-08-14 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.24
776898,Ludlow Heights - Bridgnorth,2023-08-14 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.55
776898,Ludlow Heights - Bridgnorth,2023-08-14 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.18
776898,Ludlow Heights - Bridgnorth,2023-08-14 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.47
776898,Ludlow Heights - Bridgnorth,2023-08-14 02:50:00+00:00,feeder,5.0,N Current (RMS),A,8.9
776898,Ludlow Heights - Bridgnorth,2023-08-14 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.7
776898,Ludlow Heights - Bridgnorth,2023-08-14 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,9.5
776898,Ludlow Heights - Bridgnorth,2023-08-14 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,7.3
776898,Ludlow Heights - Bridgnorth,2023-08-14 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
776898,Ludlow Heights - Bridgnorth,2023-08-14 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
776898,Ludlow Heights - Bridgnorth,2023-08-14 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
776898,Ludlow Heights - Bridgnorth,2023-08-14 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.77
776898,Ludlow Heights - Bridgnorth,2023-08-14 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.68
776898,Ludlow Heights - Bridgnorth,2023-08-14 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.38
776898,Ludlow Heights - Bridgnorth,2023-08-14 02:50:00+00:00,feeder,4.0,N Current (RMS),A,7.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,13.8
776898,Ludlow Heights - Bridgnorth,2023-08-14 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.7
776898,Ludlow Heights - Bridgnorth,2023-08-14 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,11.1
776898,Ludlow Heights - Bridgnorth,2023-08-14 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
776898,Ludlow Heights - Bridgnorth,2023-08-14 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-14 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.49
776898,Ludlow Heights - Bridgnorth,2023-08-14 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 02:50:00+00:00,feeder,3.0,N Current (RMS),A,1.1
776898,Ludlow Heights - Bridgnorth,2023-08-14 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.4
776898,Ludlow Heights - Bridgnorth,2023-08-14 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
776898,Ludlow Heights - Bridgnorth,2023-08-14 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
776898,Ludlow Heights - Bridgnorth,2023-08-14 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.73
776898,Ludlow Heights - Bridgnorth,2023-08-14 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.96
776898,Ludlow Heights - Bridgnorth,2023-08-14 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.03
776898,Ludlow Heights - Bridgnorth,2023-08-14 02:50:00+00:00,feeder,1.0,N Current (RMS),A,25.5
776898,Ludlow Heights - Bridgnorth,2023-08-14 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.5
776898,Ludlow Heights - Bridgnorth,2023-08-14 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,32.1
776898,Ludlow Heights - Bridgnorth,2023-08-14 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
776898,Ludlow Heights - Bridgnorth,2023-08-14 02:50:00+00:00,transformer,,Temperature,C,22.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.59
776898,Ludlow Heights - Bridgnorth,2023-08-14 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.08
776898,Ludlow Heights - Bridgnorth,2023-08-14 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.61
776898,Ludlow Heights - Bridgnorth,2023-08-14 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.62
776898,Ludlow Heights - Bridgnorth,2023-08-14 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.75
776898,Ludlow Heights - Bridgnorth,2023-08-14 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.02
776898,Ludlow Heights - Bridgnorth,2023-08-14 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
776898,Ludlow Heights - Bridgnorth,2023-08-14 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
776898,Ludlow Heights - Bridgnorth,2023-08-14 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
776898,Ludlow Heights - Bridgnorth,2023-08-14 02:50:00+00:00,busbar,,L3 Active Power,kW,6.04
776898,Ludlow Heights - Bridgnorth,2023-08-14 02:50:00+00:00,busbar,,L2 Active Power,kW,11.31
776898,Ludlow Heights - Bridgnorth,2023-08-14 02:50:00+00:00,busbar,,L1 Active Power,kW,6.87
776898,Ludlow Heights - Bridgnorth,2023-08-14 02:50:00+00:00,busbar,,N Current (RMS),A,36.8
776898,Ludlow Heights - Bridgnorth,2023-08-14 02:50:00+00:00,busbar,,L3 Current (RMS),A,30.2
776898,Ludlow Heights - Bridgnorth,2023-08-14 02:50:00+00:00,busbar,,L2 Current (RMS),A,52.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 02:50:00+00:00,busbar,,L1 Current (RMS),A,32.7
776898,Ludlow Heights - Bridgnorth,2023-08-14 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
776898,Ludlow Heights - Bridgnorth,2023-08-14 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.33
776898,Ludlow Heights - Bridgnorth,2023-08-14 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.3
776898,Ludlow Heights - Bridgnorth,2023-08-14 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.43
776898,Ludlow Heights - Bridgnorth,2023-08-14 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-14 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.33
776898,Ludlow Heights - Bridgnorth,2023-08-14 02:40:00+00:00,feeder,5.0,N Current (RMS),A,9.4
776898,Ludlow Heights - Bridgnorth,2023-08-14 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.1
776898,Ludlow Heights - Bridgnorth,2023-08-14 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,9.7
776898,Ludlow Heights - Bridgnorth,2023-08-14 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.3
776898,Ludlow Heights - Bridgnorth,2023-08-14 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
776898,Ludlow Heights - Bridgnorth,2023-08-14 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
776898,Ludlow Heights - Bridgnorth,2023-08-14 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
776898,Ludlow Heights - Bridgnorth,2023-08-14 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.69
776898,Ludlow Heights - Bridgnorth,2023-08-14 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.9
776898,Ludlow Heights - Bridgnorth,2023-08-14 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.69
776898,Ludlow Heights - Bridgnorth,2023-08-14 02:40:00+00:00,feeder,4.0,N Current (RMS),A,7.5
776898,Ludlow Heights - Bridgnorth,2023-08-14 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,13.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.3
776898,Ludlow Heights - Bridgnorth,2023-08-14 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,12.4
776898,Ludlow Heights - Bridgnorth,2023-08-14 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
776898,Ludlow Heights - Bridgnorth,2023-08-14 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-14 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-14 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.47
776898,Ludlow Heights - Bridgnorth,2023-08-14 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 02:40:00+00:00,feeder,3.0,N Current (RMS),A,1.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-14 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-14 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
776898,Ludlow Heights - Bridgnorth,2023-08-14 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
