Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776898,Ludlow Heights - Bridgnorth,2023-08-14 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
776898,Ludlow Heights - Bridgnorth,2023-08-14 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.84
776898,Ludlow Heights - Bridgnorth,2023-08-14 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.67
776898,Ludlow Heights - Bridgnorth,2023-08-14 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.79
776898,Ludlow Heights - Bridgnorth,2023-08-14 02:40:00+00:00,feeder,1.0,N Current (RMS),A,23.3
776898,Ludlow Heights - Bridgnorth,2023-08-14 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.8
776898,Ludlow Heights - Bridgnorth,2023-08-14 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,30.8
776898,Ludlow Heights - Bridgnorth,2023-08-14 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.9
776898,Ludlow Heights - Bridgnorth,2023-08-14 02:40:00+00:00,transformer,,Temperature,C,22.7
776898,Ludlow Heights - Bridgnorth,2023-08-14 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.89
776898,Ludlow Heights - Bridgnorth,2023-08-14 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.12
776898,Ludlow Heights - Bridgnorth,2023-08-14 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.03
776898,Ludlow Heights - Bridgnorth,2023-08-14 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.44
776898,Ludlow Heights - Bridgnorth,2023-08-14 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.01
776898,Ludlow Heights - Bridgnorth,2023-08-14 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.98
776898,Ludlow Heights - Bridgnorth,2023-08-14 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
776898,Ludlow Heights - Bridgnorth,2023-08-14 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
776898,Ludlow Heights - Bridgnorth,2023-08-14 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
776898,Ludlow Heights - Bridgnorth,2023-08-14 02:40:00+00:00,busbar,,L3 Active Power,kW,5.95
776898,Ludlow Heights - Bridgnorth,2023-08-14 02:40:00+00:00,busbar,,L2 Active Power,kW,11.23
776898,Ludlow Heights - Bridgnorth,2023-08-14 02:40:00+00:00,busbar,,L1 Active Power,kW,6.82
776898,Ludlow Heights - Bridgnorth,2023-08-14 02:40:00+00:00,busbar,,N Current (RMS),A,36.9
776898,Ludlow Heights - Bridgnorth,2023-08-14 02:40:00+00:00,busbar,,L3 Current (RMS),A,30.3
776898,Ludlow Heights - Bridgnorth,2023-08-14 02:40:00+00:00,busbar,,L2 Current (RMS),A,51.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 02:40:00+00:00,busbar,,L1 Current (RMS),A,32.4
776898,Ludlow Heights - Bridgnorth,2023-08-14 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.15
776898,Ludlow Heights - Bridgnorth,2023-08-14 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.27
776898,Ludlow Heights - Bridgnorth,2023-08-14 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.32
776898,Ludlow Heights - Bridgnorth,2023-08-14 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.57
776898,Ludlow Heights - Bridgnorth,2023-08-14 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.45
776898,Ludlow Heights - Bridgnorth,2023-08-14 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.32
776898,Ludlow Heights - Bridgnorth,2023-08-14 02:30:00+00:00,feeder,5.0,N Current (RMS),A,11.9
776898,Ludlow Heights - Bridgnorth,2023-08-14 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.7
776898,Ludlow Heights - Bridgnorth,2023-08-14 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,14.8
776898,Ludlow Heights - Bridgnorth,2023-08-14 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.2
776898,Ludlow Heights - Bridgnorth,2023-08-14 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
776898,Ludlow Heights - Bridgnorth,2023-08-14 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
776898,Ludlow Heights - Bridgnorth,2023-08-14 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.03
776898,Ludlow Heights - Bridgnorth,2023-08-14 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.14
776898,Ludlow Heights - Bridgnorth,2023-08-14 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.2
776898,Ludlow Heights - Bridgnorth,2023-08-14 02:30:00+00:00,feeder,4.0,N Current (RMS),A,9.9
776898,Ludlow Heights - Bridgnorth,2023-08-14 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,14.5
776898,Ludlow Heights - Bridgnorth,2023-08-14 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.2
776898,Ludlow Heights - Bridgnorth,2023-08-14 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,19.1
776898,Ludlow Heights - Bridgnorth,2023-08-14 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
776898,Ludlow Heights - Bridgnorth,2023-08-14 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-14 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-14 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.48
776898,Ludlow Heights - Bridgnorth,2023-08-14 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 02:30:00+00:00,feeder,3.0,N Current (RMS),A,1.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-14 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-14 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
776898,Ludlow Heights - Bridgnorth,2023-08-14 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
776898,Ludlow Heights - Bridgnorth,2023-08-14 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
776898,Ludlow Heights - Bridgnorth,2023-08-14 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.67
776898,Ludlow Heights - Bridgnorth,2023-08-14 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.81
776898,Ludlow Heights - Bridgnorth,2023-08-14 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.95
776898,Ludlow Heights - Bridgnorth,2023-08-14 02:30:00+00:00,feeder,1.0,N Current (RMS),A,24.3
776898,Ludlow Heights - Bridgnorth,2023-08-14 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.1
776898,Ludlow Heights - Bridgnorth,2023-08-14 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,31.2
776898,Ludlow Heights - Bridgnorth,2023-08-14 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.4
776898,Ludlow Heights - Bridgnorth,2023-08-14 02:30:00+00:00,transformer,,Temperature,C,22.8
776898,Ludlow Heights - Bridgnorth,2023-08-14 02:30:00+00:00,busbar,,L3 Voltage THD,%,3.15
776898,Ludlow Heights - Bridgnorth,2023-08-14 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.78
776898,Ludlow Heights - Bridgnorth,2023-08-14 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.15
776898,Ludlow Heights - Bridgnorth,2023-08-14 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.11
776898,Ludlow Heights - Bridgnorth,2023-08-14 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.12
776898,Ludlow Heights - Bridgnorth,2023-08-14 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.65
776898,Ludlow Heights - Bridgnorth,2023-08-14 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
776898,Ludlow Heights - Bridgnorth,2023-08-14 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
776898,Ludlow Heights - Bridgnorth,2023-08-14 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
776898,Ludlow Heights - Bridgnorth,2023-08-14 02:30:00+00:00,busbar,,L3 Active Power,kW,6.26
776898,Ludlow Heights - Bridgnorth,2023-08-14 02:30:00+00:00,busbar,,L2 Active Power,kW,12.88
776898,Ludlow Heights - Bridgnorth,2023-08-14 02:30:00+00:00,busbar,,L1 Active Power,kW,8.48
776898,Ludlow Heights - Bridgnorth,2023-08-14 02:30:00+00:00,busbar,,N Current (RMS),A,39.7
776898,Ludlow Heights - Bridgnorth,2023-08-14 02:30:00+00:00,busbar,,L3 Current (RMS),A,30.5
776898,Ludlow Heights - Bridgnorth,2023-08-14 02:30:00+00:00,busbar,,L2 Current (RMS),A,57.1
776898,Ludlow Heights - Bridgnorth,2023-08-14 02:30:00+00:00,busbar,,L1 Current (RMS),A,38.9
776898,Ludlow Heights - Bridgnorth,2023-08-14 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.21
776898,Ludlow Heights - Bridgnorth,2023-08-14 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-14 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.12
776898,Ludlow Heights - Bridgnorth,2023-08-14 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.59
776898,Ludlow Heights - Bridgnorth,2023-08-14 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.97
776898,Ludlow Heights - Bridgnorth,2023-08-14 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.27
776898,Ludlow Heights - Bridgnorth,2023-08-14 02:20:00+00:00,feeder,5.0,N Current (RMS),A,10.2
776898,Ludlow Heights - Bridgnorth,2023-08-14 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
776898,Ludlow Heights - Bridgnorth,2023-08-14 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,13.2
776898,Ludlow Heights - Bridgnorth,2023-08-14 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.9
776898,Ludlow Heights - Bridgnorth,2023-08-14 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
776898,Ludlow Heights - Bridgnorth,2023-08-14 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
776898,Ludlow Heights - Bridgnorth,2023-08-14 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
776898,Ludlow Heights - Bridgnorth,2023-08-14 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.95
776898,Ludlow Heights - Bridgnorth,2023-08-14 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.84
776898,Ludlow Heights - Bridgnorth,2023-08-14 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.95
776898,Ludlow Heights - Bridgnorth,2023-08-14 02:20:00+00:00,feeder,4.0,N Current (RMS),A,8.5
776898,Ludlow Heights - Bridgnorth,2023-08-14 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,14.1
776898,Ludlow Heights - Bridgnorth,2023-08-14 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.3
776898,Ludlow Heights - Bridgnorth,2023-08-14 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.9
776898,Ludlow Heights - Bridgnorth,2023-08-14 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-14 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
776898,Ludlow Heights - Bridgnorth,2023-08-14 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-14 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-14 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.47
776898,Ludlow Heights - Bridgnorth,2023-08-14 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 02:20:00+00:00,feeder,3.0,N Current (RMS),A,0.9
776898,Ludlow Heights - Bridgnorth,2023-08-14 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-14 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-14 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
776898,Ludlow Heights - Bridgnorth,2023-08-14 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
776898,Ludlow Heights - Bridgnorth,2023-08-14 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
776898,Ludlow Heights - Bridgnorth,2023-08-14 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.44
776898,Ludlow Heights - Bridgnorth,2023-08-14 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.81
776898,Ludlow Heights - Bridgnorth,2023-08-14 02:20:00+00:00,feeder,1.0,N Current (RMS),A,24.4
776898,Ludlow Heights - Bridgnorth,2023-08-14 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.4
776898,Ludlow Heights - Bridgnorth,2023-08-14 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,30.4
776898,Ludlow Heights - Bridgnorth,2023-08-14 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.1
776898,Ludlow Heights - Bridgnorth,2023-08-14 02:20:00+00:00,transformer,,Temperature,C,22.8
776898,Ludlow Heights - Bridgnorth,2023-08-14 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.63
776898,Ludlow Heights - Bridgnorth,2023-08-14 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.73
776898,Ludlow Heights - Bridgnorth,2023-08-14 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.62
776898,Ludlow Heights - Bridgnorth,2023-08-14 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.2
776898,Ludlow Heights - Bridgnorth,2023-08-14 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.8
776898,Ludlow Heights - Bridgnorth,2023-08-14 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.82
776898,Ludlow Heights - Bridgnorth,2023-08-14 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
776898,Ludlow Heights - Bridgnorth,2023-08-14 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
776898,Ludlow Heights - Bridgnorth,2023-08-14 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
776898,Ludlow Heights - Bridgnorth,2023-08-14 02:20:00+00:00,busbar,,L3 Active Power,kW,5.98
776898,Ludlow Heights - Bridgnorth,2023-08-14 02:20:00+00:00,busbar,,L2 Active Power,kW,11.88
776898,Ludlow Heights - Bridgnorth,2023-08-14 02:20:00+00:00,busbar,,L1 Active Power,kW,7.03
776898,Ludlow Heights - Bridgnorth,2023-08-14 02:20:00+00:00,busbar,,N Current (RMS),A,36.9
776898,Ludlow Heights - Bridgnorth,2023-08-14 02:20:00+00:00,busbar,,L3 Current (RMS),A,29.3
776898,Ludlow Heights - Bridgnorth,2023-08-14 02:20:00+00:00,busbar,,L2 Current (RMS),A,53.9
776898,Ludlow Heights - Bridgnorth,2023-08-14 02:20:00+00:00,busbar,,L1 Current (RMS),A,33.7
776898,Ludlow Heights - Bridgnorth,2023-08-14 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.15
776898,Ludlow Heights - Bridgnorth,2023-08-14 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
776898,Ludlow Heights - Bridgnorth,2023-08-14 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.22
776898,Ludlow Heights - Bridgnorth,2023-08-14 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.56
776898,Ludlow Heights - Bridgnorth,2023-08-14 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.12
776898,Ludlow Heights - Bridgnorth,2023-08-14 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.38
776898,Ludlow Heights - Bridgnorth,2023-08-14 02:10:00+00:00,feeder,5.0,N Current (RMS),A,12.7
776898,Ludlow Heights - Bridgnorth,2023-08-14 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,9.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,12.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
776898,Ludlow Heights - Bridgnorth,2023-08-14 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
776898,Ludlow Heights - Bridgnorth,2023-08-14 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
776898,Ludlow Heights - Bridgnorth,2023-08-14 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.78
776898,Ludlow Heights - Bridgnorth,2023-08-14 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.79
776898,Ludlow Heights - Bridgnorth,2023-08-14 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.71
776898,Ludlow Heights - Bridgnorth,2023-08-14 02:10:00+00:00,feeder,4.0,N Current (RMS),A,7.7
776898,Ludlow Heights - Bridgnorth,2023-08-14 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,13.9
776898,Ludlow Heights - Bridgnorth,2023-08-14 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.3
776898,Ludlow Heights - Bridgnorth,2023-08-14 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,12.3
776898,Ludlow Heights - Bridgnorth,2023-08-14 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
776898,Ludlow Heights - Bridgnorth,2023-08-14 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-14 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-14 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.46
776898,Ludlow Heights - Bridgnorth,2023-08-14 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 02:10:00+00:00,feeder,3.0,N Current (RMS),A,1.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-14 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-14 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
776898,Ludlow Heights - Bridgnorth,2023-08-14 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
776898,Ludlow Heights - Bridgnorth,2023-08-14 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
776898,Ludlow Heights - Bridgnorth,2023-08-14 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.74
776898,Ludlow Heights - Bridgnorth,2023-08-14 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.61
776898,Ludlow Heights - Bridgnorth,2023-08-14 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.9
776898,Ludlow Heights - Bridgnorth,2023-08-14 02:10:00+00:00,feeder,1.0,N Current (RMS),A,23.1
776898,Ludlow Heights - Bridgnorth,2023-08-14 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.8
776898,Ludlow Heights - Bridgnorth,2023-08-14 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,30.4
776898,Ludlow Heights - Bridgnorth,2023-08-14 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.2
776898,Ludlow Heights - Bridgnorth,2023-08-14 02:10:00+00:00,transformer,,Temperature,C,23.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.76
776898,Ludlow Heights - Bridgnorth,2023-08-14 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.67
776898,Ludlow Heights - Bridgnorth,2023-08-14 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.8
776898,Ludlow Heights - Bridgnorth,2023-08-14 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.18
776898,Ludlow Heights - Bridgnorth,2023-08-14 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.89
776898,Ludlow Heights - Bridgnorth,2023-08-14 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.72
776898,Ludlow Heights - Bridgnorth,2023-08-14 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
776898,Ludlow Heights - Bridgnorth,2023-08-14 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
776898,Ludlow Heights - Bridgnorth,2023-08-14 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
776898,Ludlow Heights - Bridgnorth,2023-08-14 02:10:00+00:00,busbar,,L3 Active Power,kW,6.07
776898,Ludlow Heights - Bridgnorth,2023-08-14 02:10:00+00:00,busbar,,L2 Active Power,kW,10.97
776898,Ludlow Heights - Bridgnorth,2023-08-14 02:10:00+00:00,busbar,,L1 Active Power,kW,7.99
776898,Ludlow Heights - Bridgnorth,2023-08-14 02:10:00+00:00,busbar,,N Current (RMS),A,36.7
776898,Ludlow Heights - Bridgnorth,2023-08-14 02:10:00+00:00,busbar,,L3 Current (RMS),A,29.7
776898,Ludlow Heights - Bridgnorth,2023-08-14 02:10:00+00:00,busbar,,L2 Current (RMS),A,51.1
776898,Ludlow Heights - Bridgnorth,2023-08-14 02:10:00+00:00,busbar,,L1 Current (RMS),A,37.5
776898,Ludlow Heights - Bridgnorth,2023-08-14 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.15
776898,Ludlow Heights - Bridgnorth,2023-08-14 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.68
776898,Ludlow Heights - Bridgnorth,2023-08-14 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-14 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.64
776898,Ludlow Heights - Bridgnorth,2023-08-14 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.25
776898,Ludlow Heights - Bridgnorth,2023-08-14 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.37
776898,Ludlow Heights - Bridgnorth,2023-08-14 02:00:00+00:00,feeder,5.0,N Current (RMS),A,9.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,10.3
776898,Ludlow Heights - Bridgnorth,2023-08-14 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.9
776898,Ludlow Heights - Bridgnorth,2023-08-14 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
776898,Ludlow Heights - Bridgnorth,2023-08-14 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
776898,Ludlow Heights - Bridgnorth,2023-08-14 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
776898,Ludlow Heights - Bridgnorth,2023-08-14 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.67
776898,Ludlow Heights - Bridgnorth,2023-08-14 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.68
776898,Ludlow Heights - Bridgnorth,2023-08-14 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.78
776898,Ludlow Heights - Bridgnorth,2023-08-14 02:00:00+00:00,feeder,4.0,N Current (RMS),A,7.7
776898,Ludlow Heights - Bridgnorth,2023-08-14 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,13.7
776898,Ludlow Heights - Bridgnorth,2023-08-14 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.4
776898,Ludlow Heights - Bridgnorth,2023-08-14 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,12.8
776898,Ludlow Heights - Bridgnorth,2023-08-14 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
776898,Ludlow Heights - Bridgnorth,2023-08-14 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-14 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-14 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.46
776898,Ludlow Heights - Bridgnorth,2023-08-14 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 02:00:00+00:00,feeder,3.0,N Current (RMS),A,1.8
776898,Ludlow Heights - Bridgnorth,2023-08-14 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-14 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
776898,Ludlow Heights - Bridgnorth,2023-08-14 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
776898,Ludlow Heights - Bridgnorth,2023-08-14 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
776898,Ludlow Heights - Bridgnorth,2023-08-14 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.82
776898,Ludlow Heights - Bridgnorth,2023-08-14 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.67
776898,Ludlow Heights - Bridgnorth,2023-08-14 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.86
776898,Ludlow Heights - Bridgnorth,2023-08-14 02:00:00+00:00,feeder,1.0,N Current (RMS),A,22.3
776898,Ludlow Heights - Bridgnorth,2023-08-14 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.4
776898,Ludlow Heights - Bridgnorth,2023-08-14 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,30.7
776898,Ludlow Heights - Bridgnorth,2023-08-14 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.3
776898,Ludlow Heights - Bridgnorth,2023-08-14 02:00:00+00:00,transformer,,Temperature,C,23.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.95
776898,Ludlow Heights - Bridgnorth,2023-08-14 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.69
776898,Ludlow Heights - Bridgnorth,2023-08-14 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.08
776898,Ludlow Heights - Bridgnorth,2023-08-14 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.34
776898,Ludlow Heights - Bridgnorth,2023-08-14 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.06
776898,Ludlow Heights - Bridgnorth,2023-08-14 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.8
776898,Ludlow Heights - Bridgnorth,2023-08-14 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
776898,Ludlow Heights - Bridgnorth,2023-08-14 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
776898,Ludlow Heights - Bridgnorth,2023-08-14 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
776898,Ludlow Heights - Bridgnorth,2023-08-14 02:00:00+00:00,busbar,,L3 Active Power,kW,6.12
776898,Ludlow Heights - Bridgnorth,2023-08-14 02:00:00+00:00,busbar,,L2 Active Power,kW,11.06
776898,Ludlow Heights - Bridgnorth,2023-08-14 02:00:00+00:00,busbar,,L1 Active Power,kW,7.01
776898,Ludlow Heights - Bridgnorth,2023-08-14 02:00:00+00:00,busbar,,N Current (RMS),A,35.5
776898,Ludlow Heights - Bridgnorth,2023-08-14 02:00:00+00:00,busbar,,L3 Current (RMS),A,30.3
776898,Ludlow Heights - Bridgnorth,2023-08-14 02:00:00+00:00,busbar,,L2 Current (RMS),A,52.1
776898,Ludlow Heights - Bridgnorth,2023-08-14 02:00:00+00:00,busbar,,L1 Current (RMS),A,33.8
776898,Ludlow Heights - Bridgnorth,2023-08-14 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-14 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
776898,Ludlow Heights - Bridgnorth,2023-08-14 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.13
776898,Ludlow Heights - Bridgnorth,2023-08-14 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.53
776898,Ludlow Heights - Bridgnorth,2023-08-14 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.33
776898,Ludlow Heights - Bridgnorth,2023-08-14 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.37
776898,Ludlow Heights - Bridgnorth,2023-08-14 01:50:00+00:00,feeder,5.0,N Current (RMS),A,9.9
776898,Ludlow Heights - Bridgnorth,2023-08-14 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
776898,Ludlow Heights - Bridgnorth,2023-08-14 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,10.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.4
776898,Ludlow Heights - Bridgnorth,2023-08-14 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
776898,Ludlow Heights - Bridgnorth,2023-08-14 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
776898,Ludlow Heights - Bridgnorth,2023-08-14 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
776898,Ludlow Heights - Bridgnorth,2023-08-14 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.82
776898,Ludlow Heights - Bridgnorth,2023-08-14 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.13
776898,Ludlow Heights - Bridgnorth,2023-08-14 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.38
776898,Ludlow Heights - Bridgnorth,2023-08-14 01:50:00+00:00,feeder,4.0,N Current (RMS),A,8.1
776898,Ludlow Heights - Bridgnorth,2023-08-14 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,13.8
776898,Ludlow Heights - Bridgnorth,2023-08-14 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.3
776898,Ludlow Heights - Bridgnorth,2023-08-14 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,11.4
776898,Ludlow Heights - Bridgnorth,2023-08-14 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-14 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
776898,Ludlow Heights - Bridgnorth,2023-08-14 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-14 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.47
776898,Ludlow Heights - Bridgnorth,2023-08-14 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 01:50:00+00:00,feeder,3.0,N Current (RMS),A,2.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-14 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-14 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
776898,Ludlow Heights - Bridgnorth,2023-08-14 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
776898,Ludlow Heights - Bridgnorth,2023-08-14 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
776898,Ludlow Heights - Bridgnorth,2023-08-14 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.92
776898,Ludlow Heights - Bridgnorth,2023-08-14 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.84
776898,Ludlow Heights - Bridgnorth,2023-08-14 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.77
776898,Ludlow Heights - Bridgnorth,2023-08-14 01:50:00+00:00,feeder,1.0,N Current (RMS),A,22.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.8
776898,Ludlow Heights - Bridgnorth,2023-08-14 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,31.2
776898,Ludlow Heights - Bridgnorth,2023-08-14 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.2
776898,Ludlow Heights - Bridgnorth,2023-08-14 01:50:00+00:00,transformer,,Temperature,C,23.2
776898,Ludlow Heights - Bridgnorth,2023-08-14 01:50:00+00:00,busbar,,L3 Voltage THD,%,3.04
776898,Ludlow Heights - Bridgnorth,2023-08-14 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.68
776898,Ludlow Heights - Bridgnorth,2023-08-14 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.23
776898,Ludlow Heights - Bridgnorth,2023-08-14 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.07
776898,Ludlow Heights - Bridgnorth,2023-08-14 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.83
776898,Ludlow Heights - Bridgnorth,2023-08-14 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
776898,Ludlow Heights - Bridgnorth,2023-08-14 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
776898,Ludlow Heights - Bridgnorth,2023-08-14 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
776898,Ludlow Heights - Bridgnorth,2023-08-14 01:50:00+00:00,busbar,,L3 Active Power,kW,6.26
776898,Ludlow Heights - Bridgnorth,2023-08-14 01:50:00+00:00,busbar,,L2 Active Power,kW,11.78
776898,Ludlow Heights - Bridgnorth,2023-08-14 01:50:00+00:00,busbar,,L1 Active Power,kW,6.52
776898,Ludlow Heights - Bridgnorth,2023-08-14 01:50:00+00:00,busbar,,N Current (RMS),A,36.2
776898,Ludlow Heights - Bridgnorth,2023-08-14 01:50:00+00:00,busbar,,L3 Current (RMS),A,30.9
776898,Ludlow Heights - Bridgnorth,2023-08-14 01:50:00+00:00,busbar,,L2 Current (RMS),A,54.1
776898,Ludlow Heights - Bridgnorth,2023-08-14 01:50:00+00:00,busbar,,L1 Current (RMS),A,32.2
776898,Ludlow Heights - Bridgnorth,2023-08-14 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.16
776898,Ludlow Heights - Bridgnorth,2023-08-14 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.51
776898,Ludlow Heights - Bridgnorth,2023-08-14 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.23
776898,Ludlow Heights - Bridgnorth,2023-08-14 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.67
776898,Ludlow Heights - Bridgnorth,2023-08-14 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.79
776898,Ludlow Heights - Bridgnorth,2023-08-14 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.37
776898,Ludlow Heights - Bridgnorth,2023-08-14 01:40:00+00:00,feeder,5.0,N Current (RMS),A,10.1
776898,Ludlow Heights - Bridgnorth,2023-08-14 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.1
776898,Ludlow Heights - Bridgnorth,2023-08-14 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,12.1
776898,Ludlow Heights - Bridgnorth,2023-08-14 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.4
776898,Ludlow Heights - Bridgnorth,2023-08-14 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
776898,Ludlow Heights - Bridgnorth,2023-08-14 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
776898,Ludlow Heights - Bridgnorth,2023-08-14 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
776898,Ludlow Heights - Bridgnorth,2023-08-14 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.05
776898,Ludlow Heights - Bridgnorth,2023-08-14 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.36
776898,Ludlow Heights - Bridgnorth,2023-08-14 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.55
776898,Ludlow Heights - Bridgnorth,2023-08-14 01:40:00+00:00,feeder,4.0,N Current (RMS),A,10.9
776898,Ludlow Heights - Bridgnorth,2023-08-14 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,19.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.4
776898,Ludlow Heights - Bridgnorth,2023-08-14 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,11.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-14 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
776898,Ludlow Heights - Bridgnorth,2023-08-14 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-14 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.49
776898,Ludlow Heights - Bridgnorth,2023-08-14 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 01:40:00+00:00,feeder,3.0,N Current (RMS),A,1.9
776898,Ludlow Heights - Bridgnorth,2023-08-14 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-14 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-14 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
776898,Ludlow Heights - Bridgnorth,2023-08-14 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
776898,Ludlow Heights - Bridgnorth,2023-08-14 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
776898,Ludlow Heights - Bridgnorth,2023-08-14 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.68
776898,Ludlow Heights - Bridgnorth,2023-08-14 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.9
776898,Ludlow Heights - Bridgnorth,2023-08-14 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.88
776898,Ludlow Heights - Bridgnorth,2023-08-14 01:40:00+00:00,feeder,1.0,N Current (RMS),A,24.4
776898,Ludlow Heights - Bridgnorth,2023-08-14 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.5
776898,Ludlow Heights - Bridgnorth,2023-08-14 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,31.4
776898,Ludlow Heights - Bridgnorth,2023-08-14 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.3
776898,Ludlow Heights - Bridgnorth,2023-08-14 01:40:00+00:00,transformer,,Temperature,C,23.3
776898,Ludlow Heights - Bridgnorth,2023-08-14 01:40:00+00:00,busbar,,L3 Voltage THD,%,3.03
776898,Ludlow Heights - Bridgnorth,2023-08-14 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.1
776898,Ludlow Heights - Bridgnorth,2023-08-14 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.01
776898,Ludlow Heights - Bridgnorth,2023-08-14 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.54
776898,Ludlow Heights - Bridgnorth,2023-08-14 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.06
776898,Ludlow Heights - Bridgnorth,2023-08-14 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.16
776898,Ludlow Heights - Bridgnorth,2023-08-14 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
776898,Ludlow Heights - Bridgnorth,2023-08-14 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
776898,Ludlow Heights - Bridgnorth,2023-08-14 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
776898,Ludlow Heights - Bridgnorth,2023-08-14 01:40:00+00:00,busbar,,L3 Active Power,kW,7.4
776898,Ludlow Heights - Bridgnorth,2023-08-14 01:40:00+00:00,busbar,,L2 Active Power,kW,12.54
776898,Ludlow Heights - Bridgnorth,2023-08-14 01:40:00+00:00,busbar,,L1 Active Power,kW,6.79
776898,Ludlow Heights - Bridgnorth,2023-08-14 01:40:00+00:00,busbar,,N Current (RMS),A,38.7
776898,Ludlow Heights - Bridgnorth,2023-08-14 01:40:00+00:00,busbar,,L3 Current (RMS),A,35.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 01:40:00+00:00,busbar,,L2 Current (RMS),A,56.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 01:40:00+00:00,busbar,,L1 Current (RMS),A,32.5
776898,Ludlow Heights - Bridgnorth,2023-08-14 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.2
776898,Ludlow Heights - Bridgnorth,2023-08-14 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
776898,Ludlow Heights - Bridgnorth,2023-08-14 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.08
776898,Ludlow Heights - Bridgnorth,2023-08-14 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.7
776898,Ludlow Heights - Bridgnorth,2023-08-14 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.75
776898,Ludlow Heights - Bridgnorth,2023-08-14 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.74
776898,Ludlow Heights - Bridgnorth,2023-08-14 01:30:00+00:00,feeder,5.0,N Current (RMS),A,10.8
776898,Ludlow Heights - Bridgnorth,2023-08-14 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.2
776898,Ludlow Heights - Bridgnorth,2023-08-14 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,12.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,9.1
776898,Ludlow Heights - Bridgnorth,2023-08-14 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
776898,Ludlow Heights - Bridgnorth,2023-08-14 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
776898,Ludlow Heights - Bridgnorth,2023-08-14 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
776898,Ludlow Heights - Bridgnorth,2023-08-14 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.83
776898,Ludlow Heights - Bridgnorth,2023-08-14 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.04
776898,Ludlow Heights - Bridgnorth,2023-08-14 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.68
776898,Ludlow Heights - Bridgnorth,2023-08-14 01:30:00+00:00,feeder,4.0,N Current (RMS),A,11.8
776898,Ludlow Heights - Bridgnorth,2023-08-14 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,21.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.1
776898,Ludlow Heights - Bridgnorth,2023-08-14 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,12.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
776898,Ludlow Heights - Bridgnorth,2023-08-14 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-14 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-14 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-14 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 01:30:00+00:00,feeder,3.0,N Current (RMS),A,1.8
776898,Ludlow Heights - Bridgnorth,2023-08-14 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-14 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.4
776898,Ludlow Heights - Bridgnorth,2023-08-14 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
776898,Ludlow Heights - Bridgnorth,2023-08-14 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
776898,Ludlow Heights - Bridgnorth,2023-08-14 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
776898,Ludlow Heights - Bridgnorth,2023-08-14 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.79
776898,Ludlow Heights - Bridgnorth,2023-08-14 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.1
776898,Ludlow Heights - Bridgnorth,2023-08-14 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.15
776898,Ludlow Heights - Bridgnorth,2023-08-14 01:30:00+00:00,feeder,1.0,N Current (RMS),A,24.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.2
776898,Ludlow Heights - Bridgnorth,2023-08-14 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,31.9
776898,Ludlow Heights - Bridgnorth,2023-08-14 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.8
776898,Ludlow Heights - Bridgnorth,2023-08-14 01:30:00+00:00,transformer,,Temperature,C,23.3
776898,Ludlow Heights - Bridgnorth,2023-08-14 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.97
776898,Ludlow Heights - Bridgnorth,2023-08-14 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.74
776898,Ludlow Heights - Bridgnorth,2023-08-14 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.97
776898,Ludlow Heights - Bridgnorth,2023-08-14 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.26
776898,Ludlow Heights - Bridgnorth,2023-08-14 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.02
776898,Ludlow Heights - Bridgnorth,2023-08-14 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.76
776898,Ludlow Heights - Bridgnorth,2023-08-14 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
776898,Ludlow Heights - Bridgnorth,2023-08-14 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
776898,Ludlow Heights - Bridgnorth,2023-08-14 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
776898,Ludlow Heights - Bridgnorth,2023-08-14 01:30:00+00:00,busbar,,L3 Active Power,kW,8.33
776898,Ludlow Heights - Bridgnorth,2023-08-14 01:30:00+00:00,busbar,,L2 Active Power,kW,12.39
776898,Ludlow Heights - Bridgnorth,2023-08-14 01:30:00+00:00,busbar,,L1 Active Power,kW,7.56
776898,Ludlow Heights - Bridgnorth,2023-08-14 01:30:00+00:00,busbar,,N Current (RMS),A,35.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 01:30:00+00:00,busbar,,L3 Current (RMS),A,38.3
776898,Ludlow Heights - Bridgnorth,2023-08-14 01:30:00+00:00,busbar,,L2 Current (RMS),A,55.9
776898,Ludlow Heights - Bridgnorth,2023-08-14 01:30:00+00:00,busbar,,L1 Current (RMS),A,35.4
776898,Ludlow Heights - Bridgnorth,2023-08-14 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.2
776898,Ludlow Heights - Bridgnorth,2023-08-14 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-14 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-14 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.66
776898,Ludlow Heights - Bridgnorth,2023-08-14 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.32
776898,Ludlow Heights - Bridgnorth,2023-08-14 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.35
776898,Ludlow Heights - Bridgnorth,2023-08-14 01:20:00+00:00,feeder,5.0,N Current (RMS),A,11.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.1
776898,Ludlow Heights - Bridgnorth,2023-08-14 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,14.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.9
776898,Ludlow Heights - Bridgnorth,2023-08-14 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
776898,Ludlow Heights - Bridgnorth,2023-08-14 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
776898,Ludlow Heights - Bridgnorth,2023-08-14 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
776898,Ludlow Heights - Bridgnorth,2023-08-14 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.9
776898,Ludlow Heights - Bridgnorth,2023-08-14 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.27
776898,Ludlow Heights - Bridgnorth,2023-08-14 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.5
776898,Ludlow Heights - Bridgnorth,2023-08-14 01:20:00+00:00,feeder,4.0,N Current (RMS),A,12.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,21.7
776898,Ludlow Heights - Bridgnorth,2023-08-14 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,11.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
776898,Ludlow Heights - Bridgnorth,2023-08-14 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-14 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-14 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.47
776898,Ludlow Heights - Bridgnorth,2023-08-14 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-14 01:20:00+00:00,feeder,3.0,N Current (RMS),A,1.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-14 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
776898,Ludlow Heights - Bridgnorth,2023-08-14 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
776898,Ludlow Heights - Bridgnorth,2023-08-14 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
776898,Ludlow Heights - Bridgnorth,2023-08-14 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.94
776898,Ludlow Heights - Bridgnorth,2023-08-14 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.96
776898,Ludlow Heights - Bridgnorth,2023-08-14 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.05
776898,Ludlow Heights - Bridgnorth,2023-08-14 01:20:00+00:00,feeder,1.0,N Current (RMS),A,23.5
776898,Ludlow Heights - Bridgnorth,2023-08-14 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,31.2
776898,Ludlow Heights - Bridgnorth,2023-08-14 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.5
776898,Ludlow Heights - Bridgnorth,2023-08-14 01:20:00+00:00,transformer,,Temperature,C,23.4
776898,Ludlow Heights - Bridgnorth,2023-08-14 01:20:00+00:00,busbar,,L3 Voltage THD,%,3.02
776898,Ludlow Heights - Bridgnorth,2023-08-14 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.7
776898,Ludlow Heights - Bridgnorth,2023-08-14 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.98
776898,Ludlow Heights - Bridgnorth,2023-08-14 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.15
776898,Ludlow Heights - Bridgnorth,2023-08-14 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.06
776898,Ludlow Heights - Bridgnorth,2023-08-14 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.83
776898,Ludlow Heights - Bridgnorth,2023-08-14 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
776898,Ludlow Heights - Bridgnorth,2023-08-14 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
776898,Ludlow Heights - Bridgnorth,2023-08-14 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
776898,Ludlow Heights - Bridgnorth,2023-08-14 01:20:00+00:00,busbar,,L3 Active Power,kW,8.52
776898,Ludlow Heights - Bridgnorth,2023-08-14 01:20:00+00:00,busbar,,L2 Active Power,kW,13.04
776898,Ludlow Heights - Bridgnorth,2023-08-14 01:20:00+00:00,busbar,,L1 Active Power,kW,7.89
776898,Ludlow Heights - Bridgnorth,2023-08-14 01:20:00+00:00,busbar,,N Current (RMS),A,35.2
776898,Ludlow Heights - Bridgnorth,2023-08-14 01:20:00+00:00,busbar,,L3 Current (RMS),A,38.7
776898,Ludlow Heights - Bridgnorth,2023-08-14 01:20:00+00:00,busbar,,L2 Current (RMS),A,57.8
776898,Ludlow Heights - Bridgnorth,2023-08-14 01:20:00+00:00,busbar,,L1 Current (RMS),A,36.8
776898,Ludlow Heights - Bridgnorth,2023-08-14 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.19
776898,Ludlow Heights - Bridgnorth,2023-08-14 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.46
776898,Ludlow Heights - Bridgnorth,2023-08-14 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.18
776898,Ludlow Heights - Bridgnorth,2023-08-14 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.65
776898,Ludlow Heights - Bridgnorth,2023-08-14 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.27
776898,Ludlow Heights - Bridgnorth,2023-08-14 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.22
776898,Ludlow Heights - Bridgnorth,2023-08-14 01:10:00+00:00,feeder,5.0,N Current (RMS),A,13.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.1
776898,Ludlow Heights - Bridgnorth,2023-08-14 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,18.2
776898,Ludlow Heights - Bridgnorth,2023-08-14 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
776898,Ludlow Heights - Bridgnorth,2023-08-14 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
776898,Ludlow Heights - Bridgnorth,2023-08-14 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
