Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776898,Ludlow Heights - Bridgnorth,2023-08-14 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.78
776898,Ludlow Heights - Bridgnorth,2023-08-14 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.12
776898,Ludlow Heights - Bridgnorth,2023-08-14 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.5
776898,Ludlow Heights - Bridgnorth,2023-08-14 01:10:00+00:00,feeder,4.0,N Current (RMS),A,12.9
776898,Ludlow Heights - Bridgnorth,2023-08-14 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,21.5
776898,Ludlow Heights - Bridgnorth,2023-08-14 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.2
776898,Ludlow Heights - Bridgnorth,2023-08-14 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,12.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-14 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
776898,Ludlow Heights - Bridgnorth,2023-08-14 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-14 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-14 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.45
776898,Ludlow Heights - Bridgnorth,2023-08-14 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-14 01:10:00+00:00,feeder,3.0,N Current (RMS),A,2.1
776898,Ludlow Heights - Bridgnorth,2023-08-14 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-14 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
776898,Ludlow Heights - Bridgnorth,2023-08-14 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
776898,Ludlow Heights - Bridgnorth,2023-08-14 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
776898,Ludlow Heights - Bridgnorth,2023-08-14 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.28
776898,Ludlow Heights - Bridgnorth,2023-08-14 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.31
776898,Ludlow Heights - Bridgnorth,2023-08-14 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.35
776898,Ludlow Heights - Bridgnorth,2023-08-14 01:10:00+00:00,feeder,1.0,N Current (RMS),A,22.3
776898,Ludlow Heights - Bridgnorth,2023-08-14 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.3
776898,Ludlow Heights - Bridgnorth,2023-08-14 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,32.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.4
776898,Ludlow Heights - Bridgnorth,2023-08-14 01:10:00+00:00,transformer,,Temperature,C,23.5
776898,Ludlow Heights - Bridgnorth,2023-08-14 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.98
776898,Ludlow Heights - Bridgnorth,2023-08-14 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.51
776898,Ludlow Heights - Bridgnorth,2023-08-14 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.98
776898,Ludlow Heights - Bridgnorth,2023-08-14 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.89
776898,Ludlow Heights - Bridgnorth,2023-08-14 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.09
776898,Ludlow Heights - Bridgnorth,2023-08-14 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.75
776898,Ludlow Heights - Bridgnorth,2023-08-14 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
776898,Ludlow Heights - Bridgnorth,2023-08-14 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
776898,Ludlow Heights - Bridgnorth,2023-08-14 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
776898,Ludlow Heights - Bridgnorth,2023-08-14 01:10:00+00:00,busbar,,L3 Active Power,kW,8.73
776898,Ludlow Heights - Bridgnorth,2023-08-14 01:10:00+00:00,busbar,,L2 Active Power,kW,14.16
776898,Ludlow Heights - Bridgnorth,2023-08-14 01:10:00+00:00,busbar,,L1 Active Power,kW,9.05
776898,Ludlow Heights - Bridgnorth,2023-08-14 01:10:00+00:00,busbar,,N Current (RMS),A,35.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 01:10:00+00:00,busbar,,L3 Current (RMS),A,39.3
776898,Ludlow Heights - Bridgnorth,2023-08-14 01:10:00+00:00,busbar,,L2 Current (RMS),A,61.8
776898,Ludlow Heights - Bridgnorth,2023-08-14 01:10:00+00:00,busbar,,L1 Current (RMS),A,41.9
776898,Ludlow Heights - Bridgnorth,2023-08-14 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-14 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
776898,Ludlow Heights - Bridgnorth,2023-08-14 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.14
776898,Ludlow Heights - Bridgnorth,2023-08-14 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.47
776898,Ludlow Heights - Bridgnorth,2023-08-14 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.19
776898,Ludlow Heights - Bridgnorth,2023-08-14 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.39
776898,Ludlow Heights - Bridgnorth,2023-08-14 01:00:00+00:00,feeder,5.0,N Current (RMS),A,11.9
776898,Ludlow Heights - Bridgnorth,2023-08-14 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-14 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,14.1
776898,Ludlow Heights - Bridgnorth,2023-08-14 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
776898,Ludlow Heights - Bridgnorth,2023-08-14 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
776898,Ludlow Heights - Bridgnorth,2023-08-14 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
776898,Ludlow Heights - Bridgnorth,2023-08-14 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.81
776898,Ludlow Heights - Bridgnorth,2023-08-14 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.26
776898,Ludlow Heights - Bridgnorth,2023-08-14 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.31
776898,Ludlow Heights - Bridgnorth,2023-08-14 01:00:00+00:00,feeder,4.0,N Current (RMS),A,13.4
776898,Ludlow Heights - Bridgnorth,2023-08-14 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,21.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.9
776898,Ludlow Heights - Bridgnorth,2023-08-14 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,11.1
776898,Ludlow Heights - Bridgnorth,2023-08-14 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-14 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
776898,Ludlow Heights - Bridgnorth,2023-08-14 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-14 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-14 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.48
776898,Ludlow Heights - Bridgnorth,2023-08-14 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-14 01:00:00+00:00,feeder,3.0,N Current (RMS),A,2.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.4
776898,Ludlow Heights - Bridgnorth,2023-08-14 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
776898,Ludlow Heights - Bridgnorth,2023-08-14 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
776898,Ludlow Heights - Bridgnorth,2023-08-14 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
776898,Ludlow Heights - Bridgnorth,2023-08-14 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.27
776898,Ludlow Heights - Bridgnorth,2023-08-14 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.42
776898,Ludlow Heights - Bridgnorth,2023-08-14 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.08
776898,Ludlow Heights - Bridgnorth,2023-08-14 01:00:00+00:00,feeder,1.0,N Current (RMS),A,23.1
776898,Ludlow Heights - Bridgnorth,2023-08-14 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.2
776898,Ludlow Heights - Bridgnorth,2023-08-14 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,33.5
776898,Ludlow Heights - Bridgnorth,2023-08-14 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.1
776898,Ludlow Heights - Bridgnorth,2023-08-14 01:00:00+00:00,transformer,,Temperature,C,23.5
776898,Ludlow Heights - Bridgnorth,2023-08-14 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.86
776898,Ludlow Heights - Bridgnorth,2023-08-14 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.56
776898,Ludlow Heights - Bridgnorth,2023-08-14 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.95
776898,Ludlow Heights - Bridgnorth,2023-08-14 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.11
776898,Ludlow Heights - Bridgnorth,2023-08-14 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.01
776898,Ludlow Heights - Bridgnorth,2023-08-14 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.71
776898,Ludlow Heights - Bridgnorth,2023-08-14 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
776898,Ludlow Heights - Bridgnorth,2023-08-14 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
776898,Ludlow Heights - Bridgnorth,2023-08-14 01:00:00+00:00,busbar,,L3 Active Power,kW,8.56
776898,Ludlow Heights - Bridgnorth,2023-08-14 01:00:00+00:00,busbar,,L2 Active Power,kW,13.35
776898,Ludlow Heights - Bridgnorth,2023-08-14 01:00:00+00:00,busbar,,L1 Active Power,kW,7.76
776898,Ludlow Heights - Bridgnorth,2023-08-14 01:00:00+00:00,busbar,,N Current (RMS),A,36.5
776898,Ludlow Heights - Bridgnorth,2023-08-14 01:00:00+00:00,busbar,,L3 Current (RMS),A,38.9
776898,Ludlow Heights - Bridgnorth,2023-08-14 01:00:00+00:00,busbar,,L2 Current (RMS),A,59.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 01:00:00+00:00,busbar,,L1 Current (RMS),A,37.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.15
776898,Ludlow Heights - Bridgnorth,2023-08-14 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
776898,Ludlow Heights - Bridgnorth,2023-08-14 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.44
776898,Ludlow Heights - Bridgnorth,2023-08-14 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.63
776898,Ludlow Heights - Bridgnorth,2023-08-14 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.87
776898,Ludlow Heights - Bridgnorth,2023-08-14 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.72
776898,Ludlow Heights - Bridgnorth,2023-08-14 00:50:00+00:00,feeder,5.0,N Current (RMS),A,12.1
776898,Ludlow Heights - Bridgnorth,2023-08-14 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.9
776898,Ludlow Heights - Bridgnorth,2023-08-14 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,12.7
776898,Ludlow Heights - Bridgnorth,2023-08-14 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,8.1
776898,Ludlow Heights - Bridgnorth,2023-08-14 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
776898,Ludlow Heights - Bridgnorth,2023-08-14 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
776898,Ludlow Heights - Bridgnorth,2023-08-14 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
776898,Ludlow Heights - Bridgnorth,2023-08-14 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.03
776898,Ludlow Heights - Bridgnorth,2023-08-14 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.02
776898,Ludlow Heights - Bridgnorth,2023-08-14 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.33
776898,Ludlow Heights - Bridgnorth,2023-08-14 00:50:00+00:00,feeder,4.0,N Current (RMS),A,14.3
776898,Ludlow Heights - Bridgnorth,2023-08-14 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,22.3
776898,Ludlow Heights - Bridgnorth,2023-08-14 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.3
776898,Ludlow Heights - Bridgnorth,2023-08-14 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,11.3
776898,Ludlow Heights - Bridgnorth,2023-08-14 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
776898,Ludlow Heights - Bridgnorth,2023-08-14 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-14 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-14 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.59
776898,Ludlow Heights - Bridgnorth,2023-08-14 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 00:50:00+00:00,feeder,3.0,N Current (RMS),A,2.1
776898,Ludlow Heights - Bridgnorth,2023-08-14 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.7
776898,Ludlow Heights - Bridgnorth,2023-08-14 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
776898,Ludlow Heights - Bridgnorth,2023-08-14 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
776898,Ludlow Heights - Bridgnorth,2023-08-14 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
776898,Ludlow Heights - Bridgnorth,2023-08-14 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.99
776898,Ludlow Heights - Bridgnorth,2023-08-14 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.46
776898,Ludlow Heights - Bridgnorth,2023-08-14 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.07
776898,Ludlow Heights - Bridgnorth,2023-08-14 00:50:00+00:00,feeder,1.0,N Current (RMS),A,27.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.7
776898,Ludlow Heights - Bridgnorth,2023-08-14 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,37.8
776898,Ludlow Heights - Bridgnorth,2023-08-14 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.4
776898,Ludlow Heights - Bridgnorth,2023-08-14 00:50:00+00:00,transformer,,Temperature,C,23.7
776898,Ludlow Heights - Bridgnorth,2023-08-14 00:50:00+00:00,busbar,,L3 Voltage THD,%,3.03
776898,Ludlow Heights - Bridgnorth,2023-08-14 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.51
776898,Ludlow Heights - Bridgnorth,2023-08-14 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.14
776898,Ludlow Heights - Bridgnorth,2023-08-14 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.3
776898,Ludlow Heights - Bridgnorth,2023-08-14 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.1
776898,Ludlow Heights - Bridgnorth,2023-08-14 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.74
776898,Ludlow Heights - Bridgnorth,2023-08-14 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
776898,Ludlow Heights - Bridgnorth,2023-08-14 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
776898,Ludlow Heights - Bridgnorth,2023-08-14 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
776898,Ludlow Heights - Bridgnorth,2023-08-14 00:50:00+00:00,busbar,,L3 Active Power,kW,8.67
776898,Ludlow Heights - Bridgnorth,2023-08-14 00:50:00+00:00,busbar,,L2 Active Power,kW,13.93
776898,Ludlow Heights - Bridgnorth,2023-08-14 00:50:00+00:00,busbar,,L1 Active Power,kW,7.12
776898,Ludlow Heights - Bridgnorth,2023-08-14 00:50:00+00:00,busbar,,N Current (RMS),A,38.9
776898,Ludlow Heights - Bridgnorth,2023-08-14 00:50:00+00:00,busbar,,L3 Current (RMS),A,39.3
776898,Ludlow Heights - Bridgnorth,2023-08-14 00:50:00+00:00,busbar,,L2 Current (RMS),A,63.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 00:50:00+00:00,busbar,,L1 Current (RMS),A,34.4
776898,Ludlow Heights - Bridgnorth,2023-08-14 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.21
776898,Ludlow Heights - Bridgnorth,2023-08-14 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.36
776898,Ludlow Heights - Bridgnorth,2023-08-14 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.19
776898,Ludlow Heights - Bridgnorth,2023-08-14 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.68
776898,Ludlow Heights - Bridgnorth,2023-08-14 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.88
776898,Ludlow Heights - Bridgnorth,2023-08-14 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.7
776898,Ludlow Heights - Bridgnorth,2023-08-14 00:40:00+00:00,feeder,5.0,N Current (RMS),A,10.8
776898,Ludlow Heights - Bridgnorth,2023-08-14 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.1
776898,Ludlow Heights - Bridgnorth,2023-08-14 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,12.5
776898,Ludlow Heights - Bridgnorth,2023-08-14 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,8.7
776898,Ludlow Heights - Bridgnorth,2023-08-14 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
776898,Ludlow Heights - Bridgnorth,2023-08-14 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
776898,Ludlow Heights - Bridgnorth,2023-08-14 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
776898,Ludlow Heights - Bridgnorth,2023-08-14 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.41
776898,Ludlow Heights - Bridgnorth,2023-08-14 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.87
776898,Ludlow Heights - Bridgnorth,2023-08-14 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.7
776898,Ludlow Heights - Bridgnorth,2023-08-14 00:40:00+00:00,feeder,4.0,N Current (RMS),A,14.8
776898,Ludlow Heights - Bridgnorth,2023-08-14 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,24.4
776898,Ludlow Heights - Bridgnorth,2023-08-14 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.7
776898,Ludlow Heights - Bridgnorth,2023-08-14 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,17.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
776898,Ludlow Heights - Bridgnorth,2023-08-14 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-14 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-14 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.59
776898,Ludlow Heights - Bridgnorth,2023-08-14 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 00:40:00+00:00,feeder,3.0,N Current (RMS),A,2.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.8
776898,Ludlow Heights - Bridgnorth,2023-08-14 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776898,Ludlow Heights - Bridgnorth,2023-08-14 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
776898,Ludlow Heights - Bridgnorth,2023-08-14 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
776898,Ludlow Heights - Bridgnorth,2023-08-14 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.26
776898,Ludlow Heights - Bridgnorth,2023-08-14 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.72
776898,Ludlow Heights - Bridgnorth,2023-08-14 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.19
776898,Ludlow Heights - Bridgnorth,2023-08-14 00:40:00+00:00,feeder,1.0,N Current (RMS),A,27.2
776898,Ludlow Heights - Bridgnorth,2023-08-14 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.4
776898,Ludlow Heights - Bridgnorth,2023-08-14 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,38.9
776898,Ludlow Heights - Bridgnorth,2023-08-14 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.5
776898,Ludlow Heights - Bridgnorth,2023-08-14 00:40:00+00:00,transformer,,Temperature,C,23.9
776898,Ludlow Heights - Bridgnorth,2023-08-14 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.83
776898,Ludlow Heights - Bridgnorth,2023-08-14 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.2
776898,Ludlow Heights - Bridgnorth,2023-08-14 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.01
776898,Ludlow Heights - Bridgnorth,2023-08-14 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.9
776898,Ludlow Heights - Bridgnorth,2023-08-14 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.45
776898,Ludlow Heights - Bridgnorth,2023-08-14 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
776898,Ludlow Heights - Bridgnorth,2023-08-14 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
776898,Ludlow Heights - Bridgnorth,2023-08-14 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
776898,Ludlow Heights - Bridgnorth,2023-08-14 00:40:00+00:00,busbar,,L3 Active Power,kW,9.37
776898,Ludlow Heights - Bridgnorth,2023-08-14 00:40:00+00:00,busbar,,L2 Active Power,kW,14.06
776898,Ludlow Heights - Bridgnorth,2023-08-14 00:40:00+00:00,busbar,,L1 Active Power,kW,8.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 00:40:00+00:00,busbar,,N Current (RMS),A,37.4
776898,Ludlow Heights - Bridgnorth,2023-08-14 00:40:00+00:00,busbar,,L3 Current (RMS),A,42.2
776898,Ludlow Heights - Bridgnorth,2023-08-14 00:40:00+00:00,busbar,,L2 Current (RMS),A,63.2
776898,Ludlow Heights - Bridgnorth,2023-08-14 00:40:00+00:00,busbar,,L1 Current (RMS),A,40.3
776898,Ludlow Heights - Bridgnorth,2023-08-14 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.17
776898,Ludlow Heights - Bridgnorth,2023-08-14 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.57
776898,Ludlow Heights - Bridgnorth,2023-08-14 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.11
776898,Ludlow Heights - Bridgnorth,2023-08-14 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.66
776898,Ludlow Heights - Bridgnorth,2023-08-14 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.62
776898,Ludlow Heights - Bridgnorth,2023-08-14 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.49
776898,Ludlow Heights - Bridgnorth,2023-08-14 00:30:00+00:00,feeder,5.0,N Current (RMS),A,12.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.1
776898,Ludlow Heights - Bridgnorth,2023-08-14 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,11.7
776898,Ludlow Heights - Bridgnorth,2023-08-14 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,12.7
776898,Ludlow Heights - Bridgnorth,2023-08-14 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
776898,Ludlow Heights - Bridgnorth,2023-08-14 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
776898,Ludlow Heights - Bridgnorth,2023-08-14 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
776898,Ludlow Heights - Bridgnorth,2023-08-14 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.9
776898,Ludlow Heights - Bridgnorth,2023-08-14 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.92
776898,Ludlow Heights - Bridgnorth,2023-08-14 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.45
776898,Ludlow Heights - Bridgnorth,2023-08-14 00:30:00+00:00,feeder,4.0,N Current (RMS),A,18.5
776898,Ludlow Heights - Bridgnorth,2023-08-14 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,30.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.9
776898,Ludlow Heights - Bridgnorth,2023-08-14 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,16.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-14 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
776898,Ludlow Heights - Bridgnorth,2023-08-14 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
776898,Ludlow Heights - Bridgnorth,2023-08-14 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776898,Ludlow Heights - Bridgnorth,2023-08-14 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 00:30:00+00:00,feeder,3.0,N Current (RMS),A,1.9
776898,Ludlow Heights - Bridgnorth,2023-08-14 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.8
776898,Ludlow Heights - Bridgnorth,2023-08-14 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
776898,Ludlow Heights - Bridgnorth,2023-08-14 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
776898,Ludlow Heights - Bridgnorth,2023-08-14 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
776898,Ludlow Heights - Bridgnorth,2023-08-14 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.27
776898,Ludlow Heights - Bridgnorth,2023-08-14 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.74
776898,Ludlow Heights - Bridgnorth,2023-08-14 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.13
776898,Ludlow Heights - Bridgnorth,2023-08-14 00:30:00+00:00,feeder,1.0,N Current (RMS),A,27.5
776898,Ludlow Heights - Bridgnorth,2023-08-14 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.4
776898,Ludlow Heights - Bridgnorth,2023-08-14 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,39.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.3
776898,Ludlow Heights - Bridgnorth,2023-08-14 00:30:00+00:00,transformer,,Temperature,C,24.1
776898,Ludlow Heights - Bridgnorth,2023-08-14 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.76
776898,Ludlow Heights - Bridgnorth,2023-08-14 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.03
776898,Ludlow Heights - Bridgnorth,2023-08-14 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.96
776898,Ludlow Heights - Bridgnorth,2023-08-14 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.78
776898,Ludlow Heights - Bridgnorth,2023-08-14 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.99
776898,Ludlow Heights - Bridgnorth,2023-08-14 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.26
776898,Ludlow Heights - Bridgnorth,2023-08-14 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
776898,Ludlow Heights - Bridgnorth,2023-08-14 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
776898,Ludlow Heights - Bridgnorth,2023-08-14 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
776898,Ludlow Heights - Bridgnorth,2023-08-14 00:30:00+00:00,busbar,,L3 Active Power,kW,10.87
776898,Ludlow Heights - Bridgnorth,2023-08-14 00:30:00+00:00,busbar,,L2 Active Power,kW,13.88
776898,Ludlow Heights - Bridgnorth,2023-08-14 00:30:00+00:00,busbar,,L1 Active Power,kW,9.06
776898,Ludlow Heights - Bridgnorth,2023-08-14 00:30:00+00:00,busbar,,N Current (RMS),A,34.8
776898,Ludlow Heights - Bridgnorth,2023-08-14 00:30:00+00:00,busbar,,L3 Current (RMS),A,48.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 00:30:00+00:00,busbar,,L2 Current (RMS),A,62.9
776898,Ludlow Heights - Bridgnorth,2023-08-14 00:30:00+00:00,busbar,,L1 Current (RMS),A,42.3
776898,Ludlow Heights - Bridgnorth,2023-08-14 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.19
776898,Ludlow Heights - Bridgnorth,2023-08-14 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.43
776898,Ludlow Heights - Bridgnorth,2023-08-14 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.13
776898,Ludlow Heights - Bridgnorth,2023-08-14 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.65
776898,Ludlow Heights - Bridgnorth,2023-08-14 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.58
776898,Ludlow Heights - Bridgnorth,2023-08-14 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.24
776898,Ludlow Heights - Bridgnorth,2023-08-14 00:20:00+00:00,feeder,5.0,N Current (RMS),A,8.5
776898,Ludlow Heights - Bridgnorth,2023-08-14 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,11.4
776898,Ludlow Heights - Bridgnorth,2023-08-14 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.1
776898,Ludlow Heights - Bridgnorth,2023-08-14 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
776898,Ludlow Heights - Bridgnorth,2023-08-14 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
776898,Ludlow Heights - Bridgnorth,2023-08-14 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
776898,Ludlow Heights - Bridgnorth,2023-08-14 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.08
776898,Ludlow Heights - Bridgnorth,2023-08-14 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.97
776898,Ludlow Heights - Bridgnorth,2023-08-14 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.53
776898,Ludlow Heights - Bridgnorth,2023-08-14 00:20:00+00:00,feeder,4.0,N Current (RMS),A,13.5
776898,Ludlow Heights - Bridgnorth,2023-08-14 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,22.9
776898,Ludlow Heights - Bridgnorth,2023-08-14 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.2
776898,Ludlow Heights - Bridgnorth,2023-08-14 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,12.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-14 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
776898,Ludlow Heights - Bridgnorth,2023-08-14 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-14 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-14 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.53
776898,Ludlow Heights - Bridgnorth,2023-08-14 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-14 00:20:00+00:00,feeder,3.0,N Current (RMS),A,1.9
776898,Ludlow Heights - Bridgnorth,2023-08-14 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.5
776898,Ludlow Heights - Bridgnorth,2023-08-14 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
776898,Ludlow Heights - Bridgnorth,2023-08-14 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
776898,Ludlow Heights - Bridgnorth,2023-08-14 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
776898,Ludlow Heights - Bridgnorth,2023-08-14 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.25
776898,Ludlow Heights - Bridgnorth,2023-08-14 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.73
776898,Ludlow Heights - Bridgnorth,2023-08-14 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.23
776898,Ludlow Heights - Bridgnorth,2023-08-14 00:20:00+00:00,feeder,1.0,N Current (RMS),A,24.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.4
776898,Ludlow Heights - Bridgnorth,2023-08-14 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,35.1
776898,Ludlow Heights - Bridgnorth,2023-08-14 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 00:20:00+00:00,transformer,,Temperature,C,24.3
776898,Ludlow Heights - Bridgnorth,2023-08-14 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.99
776898,Ludlow Heights - Bridgnorth,2023-08-14 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.22
776898,Ludlow Heights - Bridgnorth,2023-08-14 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.04
776898,Ludlow Heights - Bridgnorth,2023-08-14 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.88
776898,Ludlow Heights - Bridgnorth,2023-08-14 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.08
776898,Ludlow Heights - Bridgnorth,2023-08-14 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.47
776898,Ludlow Heights - Bridgnorth,2023-08-14 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
776898,Ludlow Heights - Bridgnorth,2023-08-14 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
776898,Ludlow Heights - Bridgnorth,2023-08-14 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
776898,Ludlow Heights - Bridgnorth,2023-08-14 00:20:00+00:00,busbar,,L3 Active Power,kW,9.01
776898,Ludlow Heights - Bridgnorth,2023-08-14 00:20:00+00:00,busbar,,L2 Active Power,kW,12.81
776898,Ludlow Heights - Bridgnorth,2023-08-14 00:20:00+00:00,busbar,,L1 Active Power,kW,6.99
776898,Ludlow Heights - Bridgnorth,2023-08-14 00:20:00+00:00,busbar,,N Current (RMS),A,35.8
776898,Ludlow Heights - Bridgnorth,2023-08-14 00:20:00+00:00,busbar,,L3 Current (RMS),A,40.8
776898,Ludlow Heights - Bridgnorth,2023-08-14 00:20:00+00:00,busbar,,L2 Current (RMS),A,58.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 00:20:00+00:00,busbar,,L1 Current (RMS),A,34.2
776898,Ludlow Heights - Bridgnorth,2023-08-14 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-14 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.67
776898,Ludlow Heights - Bridgnorth,2023-08-14 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.28
776898,Ludlow Heights - Bridgnorth,2023-08-14 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.53
776898,Ludlow Heights - Bridgnorth,2023-08-14 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.58
776898,Ludlow Heights - Bridgnorth,2023-08-14 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.78
776898,Ludlow Heights - Bridgnorth,2023-08-14 00:10:00+00:00,feeder,5.0,N Current (RMS),A,11.8
776898,Ludlow Heights - Bridgnorth,2023-08-14 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
776898,Ludlow Heights - Bridgnorth,2023-08-14 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,11.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,8.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
776898,Ludlow Heights - Bridgnorth,2023-08-14 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
776898,Ludlow Heights - Bridgnorth,2023-08-14 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
776898,Ludlow Heights - Bridgnorth,2023-08-14 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.84
776898,Ludlow Heights - Bridgnorth,2023-08-14 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.27
776898,Ludlow Heights - Bridgnorth,2023-08-14 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.46
776898,Ludlow Heights - Bridgnorth,2023-08-14 00:10:00+00:00,feeder,4.0,N Current (RMS),A,13.3
776898,Ludlow Heights - Bridgnorth,2023-08-14 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,21.9
776898,Ludlow Heights - Bridgnorth,2023-08-14 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,11.5
776898,Ludlow Heights - Bridgnorth,2023-08-14 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-14 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
776898,Ludlow Heights - Bridgnorth,2023-08-14 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-14 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-14 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.53
776898,Ludlow Heights - Bridgnorth,2023-08-14 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-14 00:10:00+00:00,feeder,3.0,N Current (RMS),A,2.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.5
776898,Ludlow Heights - Bridgnorth,2023-08-14 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
776898,Ludlow Heights - Bridgnorth,2023-08-14 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
776898,Ludlow Heights - Bridgnorth,2023-08-14 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
776898,Ludlow Heights - Bridgnorth,2023-08-14 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.18
776898,Ludlow Heights - Bridgnorth,2023-08-14 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.88
776898,Ludlow Heights - Bridgnorth,2023-08-14 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.95
776898,Ludlow Heights - Bridgnorth,2023-08-14 00:10:00+00:00,feeder,1.0,N Current (RMS),A,25.3
776898,Ludlow Heights - Bridgnorth,2023-08-14 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.5
776898,Ludlow Heights - Bridgnorth,2023-08-14 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,35.5
776898,Ludlow Heights - Bridgnorth,2023-08-14 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.9
776898,Ludlow Heights - Bridgnorth,2023-08-14 00:10:00+00:00,transformer,,Temperature,C,24.4
776898,Ludlow Heights - Bridgnorth,2023-08-14 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.04
776898,Ludlow Heights - Bridgnorth,2023-08-14 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.05
776898,Ludlow Heights - Bridgnorth,2023-08-14 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.59
776898,Ludlow Heights - Bridgnorth,2023-08-14 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.09
776898,Ludlow Heights - Bridgnorth,2023-08-14 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.15
776898,Ludlow Heights - Bridgnorth,2023-08-14 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
776898,Ludlow Heights - Bridgnorth,2023-08-14 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
776898,Ludlow Heights - Bridgnorth,2023-08-14 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
776898,Ludlow Heights - Bridgnorth,2023-08-14 00:10:00+00:00,busbar,,L3 Active Power,kW,8.56
776898,Ludlow Heights - Bridgnorth,2023-08-14 00:10:00+00:00,busbar,,L2 Active Power,kW,13.26
776898,Ludlow Heights - Bridgnorth,2023-08-14 00:10:00+00:00,busbar,,L1 Active Power,kW,8.18
776898,Ludlow Heights - Bridgnorth,2023-08-14 00:10:00+00:00,busbar,,N Current (RMS),A,38.3
776898,Ludlow Heights - Bridgnorth,2023-08-14 00:10:00+00:00,busbar,,L3 Current (RMS),A,39.7
776898,Ludlow Heights - Bridgnorth,2023-08-14 00:10:00+00:00,busbar,,L2 Current (RMS),A,59.9
776898,Ludlow Heights - Bridgnorth,2023-08-14 00:10:00+00:00,busbar,,L1 Current (RMS),A,38.7
776898,Ludlow Heights - Bridgnorth,2023-08-14 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.1
776898,Ludlow Heights - Bridgnorth,2023-08-14 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
776898,Ludlow Heights - Bridgnorth,2023-08-14 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.45
776898,Ludlow Heights - Bridgnorth,2023-08-14 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.64
776898,Ludlow Heights - Bridgnorth,2023-08-14 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.5
776898,Ludlow Heights - Bridgnorth,2023-08-14 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.77
776898,Ludlow Heights - Bridgnorth,2023-08-14 00:00:00+00:00,feeder,5.0,N Current (RMS),A,11.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,11.4
776898,Ludlow Heights - Bridgnorth,2023-08-14 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,8.4
776898,Ludlow Heights - Bridgnorth,2023-08-14 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
776898,Ludlow Heights - Bridgnorth,2023-08-14 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
776898,Ludlow Heights - Bridgnorth,2023-08-14 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
776898,Ludlow Heights - Bridgnorth,2023-08-14 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.95
776898,Ludlow Heights - Bridgnorth,2023-08-14 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.26
776898,Ludlow Heights - Bridgnorth,2023-08-14 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.74
776898,Ludlow Heights - Bridgnorth,2023-08-14 00:00:00+00:00,feeder,4.0,N Current (RMS),A,13.7
776898,Ludlow Heights - Bridgnorth,2023-08-14 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,22.3
776898,Ludlow Heights - Bridgnorth,2023-08-14 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.7
776898,Ludlow Heights - Bridgnorth,2023-08-14 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,12.9
776898,Ludlow Heights - Bridgnorth,2023-08-14 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-14 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
776898,Ludlow Heights - Bridgnorth,2023-08-14 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-14 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-14 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.43
776898,Ludlow Heights - Bridgnorth,2023-08-14 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-14 00:00:00+00:00,feeder,3.0,N Current (RMS),A,1.8
776898,Ludlow Heights - Bridgnorth,2023-08-14 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-14 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-14 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
776898,Ludlow Heights - Bridgnorth,2023-08-14 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
776898,Ludlow Heights - Bridgnorth,2023-08-14 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
776898,Ludlow Heights - Bridgnorth,2023-08-14 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.4
776898,Ludlow Heights - Bridgnorth,2023-08-14 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.08
776898,Ludlow Heights - Bridgnorth,2023-08-14 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.67
776898,Ludlow Heights - Bridgnorth,2023-08-14 00:00:00+00:00,feeder,1.0,N Current (RMS),A,22.3
776898,Ludlow Heights - Bridgnorth,2023-08-14 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.1
776898,Ludlow Heights - Bridgnorth,2023-08-14 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,32.3
776898,Ludlow Heights - Bridgnorth,2023-08-14 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.7
776898,Ludlow Heights - Bridgnorth,2023-08-14 00:00:00+00:00,transformer,,Temperature,C,24.5
776898,Ludlow Heights - Bridgnorth,2023-08-14 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.09
776898,Ludlow Heights - Bridgnorth,2023-08-14 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.91
776898,Ludlow Heights - Bridgnorth,2023-08-14 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.15
776898,Ludlow Heights - Bridgnorth,2023-08-14 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.61
776898,Ludlow Heights - Bridgnorth,2023-08-14 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.11
776898,Ludlow Heights - Bridgnorth,2023-08-14 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.98
776898,Ludlow Heights - Bridgnorth,2023-08-14 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
776898,Ludlow Heights - Bridgnorth,2023-08-14 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
776898,Ludlow Heights - Bridgnorth,2023-08-14 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
776898,Ludlow Heights - Bridgnorth,2023-08-14 00:00:00+00:00,busbar,,L3 Active Power,kW,9.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 00:00:00+00:00,busbar,,L2 Active Power,kW,12.28
776898,Ludlow Heights - Bridgnorth,2023-08-14 00:00:00+00:00,busbar,,L1 Active Power,kW,9.17
776898,Ludlow Heights - Bridgnorth,2023-08-14 00:00:00+00:00,busbar,,N Current (RMS),A,34.5
776898,Ludlow Heights - Bridgnorth,2023-08-14 00:00:00+00:00,busbar,,L3 Current (RMS),A,41.0
776898,Ludlow Heights - Bridgnorth,2023-08-14 00:00:00+00:00,busbar,,L2 Current (RMS),A,56.2
776898,Ludlow Heights - Bridgnorth,2023-08-14 00:00:00+00:00,busbar,,L1 Current (RMS),A,42.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.13
776898,Ludlow Heights - Bridgnorth,2023-08-15 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.39
776898,Ludlow Heights - Bridgnorth,2023-08-15 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.23
776898,Ludlow Heights - Bridgnorth,2023-08-15 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.55
776898,Ludlow Heights - Bridgnorth,2023-08-15 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.05
776898,Ludlow Heights - Bridgnorth,2023-08-15 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.94
776898,Ludlow Heights - Bridgnorth,2023-08-15 23:50:00+00:00,feeder,5.0,N Current (RMS),A,12.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,13.1
776898,Ludlow Heights - Bridgnorth,2023-08-15 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,9.9
776898,Ludlow Heights - Bridgnorth,2023-08-15 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
776898,Ludlow Heights - Bridgnorth,2023-08-15 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
776898,Ludlow Heights - Bridgnorth,2023-08-15 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.76
776898,Ludlow Heights - Bridgnorth,2023-08-15 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.93
776898,Ludlow Heights - Bridgnorth,2023-08-15 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.26
776898,Ludlow Heights - Bridgnorth,2023-08-15 23:50:00+00:00,feeder,4.0,N Current (RMS),A,14.3
776898,Ludlow Heights - Bridgnorth,2023-08-15 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,15.8
776898,Ludlow Heights - Bridgnorth,2023-08-15 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-15 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
776898,Ludlow Heights - Bridgnorth,2023-08-15 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-15 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-15 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.42
776898,Ludlow Heights - Bridgnorth,2023-08-15 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-15 23:50:00+00:00,feeder,3.0,N Current (RMS),A,0.9
776898,Ludlow Heights - Bridgnorth,2023-08-15 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
776898,Ludlow Heights - Bridgnorth,2023-08-15 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
776898,Ludlow Heights - Bridgnorth,2023-08-15 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.42
776898,Ludlow Heights - Bridgnorth,2023-08-15 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.3
776898,Ludlow Heights - Bridgnorth,2023-08-15 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.57
776898,Ludlow Heights - Bridgnorth,2023-08-15 23:50:00+00:00,feeder,1.0,N Current (RMS),A,25.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,32.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,29.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 23:50:00+00:00,transformer,,Temperature,C,24.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.75
776898,Ludlow Heights - Bridgnorth,2023-08-15 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.64
776898,Ludlow Heights - Bridgnorth,2023-08-15 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.89
776898,Ludlow Heights - Bridgnorth,2023-08-15 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.49
776898,Ludlow Heights - Bridgnorth,2023-08-15 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.92
776898,Ludlow Heights - Bridgnorth,2023-08-15 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.03
776898,Ludlow Heights - Bridgnorth,2023-08-15 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
776898,Ludlow Heights - Bridgnorth,2023-08-15 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
776898,Ludlow Heights - Bridgnorth,2023-08-15 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
776898,Ludlow Heights - Bridgnorth,2023-08-15 23:50:00+00:00,busbar,,L3 Active Power,kW,8.75
