Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776898,Ludlow Heights - Bridgnorth,2023-08-15 23:50:00+00:00,busbar,,L2 Active Power,kW,12.7
776898,Ludlow Heights - Bridgnorth,2023-08-15 23:50:00+00:00,busbar,,L1 Active Power,kW,11.74
776898,Ludlow Heights - Bridgnorth,2023-08-15 23:50:00+00:00,busbar,,N Current (RMS),A,36.5
776898,Ludlow Heights - Bridgnorth,2023-08-15 23:50:00+00:00,busbar,,L3 Current (RMS),A,39.7
776898,Ludlow Heights - Bridgnorth,2023-08-15 23:50:00+00:00,busbar,,L2 Current (RMS),A,56.7
776898,Ludlow Heights - Bridgnorth,2023-08-15 23:50:00+00:00,busbar,,L1 Current (RMS),A,52.7
776898,Ludlow Heights - Bridgnorth,2023-08-15 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.11
776898,Ludlow Heights - Bridgnorth,2023-08-15 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
776898,Ludlow Heights - Bridgnorth,2023-08-15 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.19
776898,Ludlow Heights - Bridgnorth,2023-08-15 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-15 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.12
776898,Ludlow Heights - Bridgnorth,2023-08-15 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.51
776898,Ludlow Heights - Bridgnorth,2023-08-15 23:40:00+00:00,feeder,5.0,N Current (RMS),A,12.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,13.8
776898,Ludlow Heights - Bridgnorth,2023-08-15 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,7.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
776898,Ludlow Heights - Bridgnorth,2023-08-15 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
776898,Ludlow Heights - Bridgnorth,2023-08-15 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
776898,Ludlow Heights - Bridgnorth,2023-08-15 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.74
776898,Ludlow Heights - Bridgnorth,2023-08-15 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.81
776898,Ludlow Heights - Bridgnorth,2023-08-15 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.45
776898,Ludlow Heights - Bridgnorth,2023-08-15 23:40:00+00:00,feeder,4.0,N Current (RMS),A,13.7
776898,Ludlow Heights - Bridgnorth,2023-08-15 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,21.5
776898,Ludlow Heights - Bridgnorth,2023-08-15 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.1
776898,Ludlow Heights - Bridgnorth,2023-08-15 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,16.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
776898,Ludlow Heights - Bridgnorth,2023-08-15 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-15 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-15 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.46
776898,Ludlow Heights - Bridgnorth,2023-08-15 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-15 23:40:00+00:00,feeder,3.0,N Current (RMS),A,1.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-15 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
776898,Ludlow Heights - Bridgnorth,2023-08-15 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
776898,Ludlow Heights - Bridgnorth,2023-08-15 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
776898,Ludlow Heights - Bridgnorth,2023-08-15 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.32
776898,Ludlow Heights - Bridgnorth,2023-08-15 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.24
776898,Ludlow Heights - Bridgnorth,2023-08-15 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.09
776898,Ludlow Heights - Bridgnorth,2023-08-15 23:40:00+00:00,feeder,1.0,N Current (RMS),A,22.5
776898,Ludlow Heights - Bridgnorth,2023-08-15 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,32.3
776898,Ludlow Heights - Bridgnorth,2023-08-15 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.1
776898,Ludlow Heights - Bridgnorth,2023-08-15 23:40:00+00:00,transformer,,Temperature,C,24.5
776898,Ludlow Heights - Bridgnorth,2023-08-15 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.83
776898,Ludlow Heights - Bridgnorth,2023-08-15 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.78
776898,Ludlow Heights - Bridgnorth,2023-08-15 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.95
776898,Ludlow Heights - Bridgnorth,2023-08-15 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.77
776898,Ludlow Heights - Bridgnorth,2023-08-15 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.97
776898,Ludlow Heights - Bridgnorth,2023-08-15 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.31
776898,Ludlow Heights - Bridgnorth,2023-08-15 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
776898,Ludlow Heights - Bridgnorth,2023-08-15 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
776898,Ludlow Heights - Bridgnorth,2023-08-15 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
776898,Ludlow Heights - Bridgnorth,2023-08-15 23:40:00+00:00,busbar,,L3 Active Power,kW,8.59
776898,Ludlow Heights - Bridgnorth,2023-08-15 23:40:00+00:00,busbar,,L2 Active Power,kW,12.63
776898,Ludlow Heights - Bridgnorth,2023-08-15 23:40:00+00:00,busbar,,L1 Active Power,kW,9.05
776898,Ludlow Heights - Bridgnorth,2023-08-15 23:40:00+00:00,busbar,,N Current (RMS),A,35.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 23:40:00+00:00,busbar,,L3 Current (RMS),A,39.5
776898,Ludlow Heights - Bridgnorth,2023-08-15 23:40:00+00:00,busbar,,L2 Current (RMS),A,56.7
776898,Ludlow Heights - Bridgnorth,2023-08-15 23:40:00+00:00,busbar,,L1 Current (RMS),A,42.5
776898,Ludlow Heights - Bridgnorth,2023-08-15 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
776898,Ludlow Heights - Bridgnorth,2023-08-15 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
776898,Ludlow Heights - Bridgnorth,2023-08-15 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.23
776898,Ludlow Heights - Bridgnorth,2023-08-15 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.37
776898,Ludlow Heights - Bridgnorth,2023-08-15 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.8
776898,Ludlow Heights - Bridgnorth,2023-08-15 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.54
776898,Ludlow Heights - Bridgnorth,2023-08-15 23:30:00+00:00,feeder,5.0,N Current (RMS),A,18.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,20.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,7.3
776898,Ludlow Heights - Bridgnorth,2023-08-15 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
776898,Ludlow Heights - Bridgnorth,2023-08-15 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
776898,Ludlow Heights - Bridgnorth,2023-08-15 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
776898,Ludlow Heights - Bridgnorth,2023-08-15 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.01
776898,Ludlow Heights - Bridgnorth,2023-08-15 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.78
776898,Ludlow Heights - Bridgnorth,2023-08-15 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.16
776898,Ludlow Heights - Bridgnorth,2023-08-15 23:30:00+00:00,feeder,4.0,N Current (RMS),A,14.7
776898,Ludlow Heights - Bridgnorth,2023-08-15 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,22.3
776898,Ludlow Heights - Bridgnorth,2023-08-15 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.1
776898,Ludlow Heights - Bridgnorth,2023-08-15 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,15.5
776898,Ludlow Heights - Bridgnorth,2023-08-15 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
776898,Ludlow Heights - Bridgnorth,2023-08-15 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-15 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-15 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.56
776898,Ludlow Heights - Bridgnorth,2023-08-15 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-15 23:30:00+00:00,feeder,3.0,N Current (RMS),A,1.3
776898,Ludlow Heights - Bridgnorth,2023-08-15 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.7
776898,Ludlow Heights - Bridgnorth,2023-08-15 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
776898,Ludlow Heights - Bridgnorth,2023-08-15 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
776898,Ludlow Heights - Bridgnorth,2023-08-15 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
776898,Ludlow Heights - Bridgnorth,2023-08-15 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.29
776898,Ludlow Heights - Bridgnorth,2023-08-15 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.82
776898,Ludlow Heights - Bridgnorth,2023-08-15 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.74
776898,Ludlow Heights - Bridgnorth,2023-08-15 23:30:00+00:00,feeder,1.0,N Current (RMS),A,26.1
776898,Ludlow Heights - Bridgnorth,2023-08-15 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,38.8
776898,Ludlow Heights - Bridgnorth,2023-08-15 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,26.3
776898,Ludlow Heights - Bridgnorth,2023-08-15 23:30:00+00:00,transformer,,Temperature,C,24.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.78
776898,Ludlow Heights - Bridgnorth,2023-08-15 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.9
776898,Ludlow Heights - Bridgnorth,2023-08-15 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.26
776898,Ludlow Heights - Bridgnorth,2023-08-15 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.95
776898,Ludlow Heights - Bridgnorth,2023-08-15 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.89
776898,Ludlow Heights - Bridgnorth,2023-08-15 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
776898,Ludlow Heights - Bridgnorth,2023-08-15 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
776898,Ludlow Heights - Bridgnorth,2023-08-15 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
776898,Ludlow Heights - Bridgnorth,2023-08-15 23:30:00+00:00,busbar,,L3 Active Power,kW,8.69
776898,Ludlow Heights - Bridgnorth,2023-08-15 23:30:00+00:00,busbar,,L2 Active Power,kW,15.96
776898,Ludlow Heights - Bridgnorth,2023-08-15 23:30:00+00:00,busbar,,L1 Active Power,kW,10.42
776898,Ludlow Heights - Bridgnorth,2023-08-15 23:30:00+00:00,busbar,,N Current (RMS),A,42.3
776898,Ludlow Heights - Bridgnorth,2023-08-15 23:30:00+00:00,busbar,,L3 Current (RMS),A,40.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 23:30:00+00:00,busbar,,L2 Current (RMS),A,69.9
776898,Ludlow Heights - Bridgnorth,2023-08-15 23:30:00+00:00,busbar,,L1 Current (RMS),A,47.8
776898,Ludlow Heights - Bridgnorth,2023-08-15 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
776898,Ludlow Heights - Bridgnorth,2023-08-15 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.35
776898,Ludlow Heights - Bridgnorth,2023-08-15 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.44
776898,Ludlow Heights - Bridgnorth,2023-08-15 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.02
776898,Ludlow Heights - Bridgnorth,2023-08-15 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.59
776898,Ludlow Heights - Bridgnorth,2023-08-15 23:20:00+00:00,feeder,5.0,N Current (RMS),A,12.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.1
776898,Ludlow Heights - Bridgnorth,2023-08-15 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,13.1
776898,Ludlow Heights - Bridgnorth,2023-08-15 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,7.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
776898,Ludlow Heights - Bridgnorth,2023-08-15 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
776898,Ludlow Heights - Bridgnorth,2023-08-15 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
776898,Ludlow Heights - Bridgnorth,2023-08-15 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.52
776898,Ludlow Heights - Bridgnorth,2023-08-15 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.73
776898,Ludlow Heights - Bridgnorth,2023-08-15 23:20:00+00:00,feeder,4.0,N Current (RMS),A,36.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,53.1
776898,Ludlow Heights - Bridgnorth,2023-08-15 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.8
776898,Ludlow Heights - Bridgnorth,2023-08-15 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,30.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
776898,Ludlow Heights - Bridgnorth,2023-08-15 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
776898,Ludlow Heights - Bridgnorth,2023-08-15 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.09
776898,Ludlow Heights - Bridgnorth,2023-08-15 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.49
776898,Ludlow Heights - Bridgnorth,2023-08-15 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-15 23:20:00+00:00,feeder,3.0,N Current (RMS),A,1.3
776898,Ludlow Heights - Bridgnorth,2023-08-15 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776898,Ludlow Heights - Bridgnorth,2023-08-15 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776898,Ludlow Heights - Bridgnorth,2023-08-15 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
776898,Ludlow Heights - Bridgnorth,2023-08-15 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
776898,Ludlow Heights - Bridgnorth,2023-08-15 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
776898,Ludlow Heights - Bridgnorth,2023-08-15 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.59
776898,Ludlow Heights - Bridgnorth,2023-08-15 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.44
776898,Ludlow Heights - Bridgnorth,2023-08-15 23:20:00+00:00,feeder,1.0,N Current (RMS),A,23.7
776898,Ludlow Heights - Bridgnorth,2023-08-15 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,35.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,25.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 23:20:00+00:00,transformer,,Temperature,C,24.8
776898,Ludlow Heights - Bridgnorth,2023-08-15 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.87
776898,Ludlow Heights - Bridgnorth,2023-08-15 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.82
776898,Ludlow Heights - Bridgnorth,2023-08-15 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.07
776898,Ludlow Heights - Bridgnorth,2023-08-15 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.06
776898,Ludlow Heights - Bridgnorth,2023-08-15 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.03
776898,Ludlow Heights - Bridgnorth,2023-08-15 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.45
776898,Ludlow Heights - Bridgnorth,2023-08-15 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
776898,Ludlow Heights - Bridgnorth,2023-08-15 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
776898,Ludlow Heights - Bridgnorth,2023-08-15 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
776898,Ludlow Heights - Bridgnorth,2023-08-15 23:20:00+00:00,busbar,,L3 Active Power,kW,16.63
776898,Ludlow Heights - Bridgnorth,2023-08-15 23:20:00+00:00,busbar,,L2 Active Power,kW,13.51
776898,Ludlow Heights - Bridgnorth,2023-08-15 23:20:00+00:00,busbar,,L1 Active Power,kW,13.73
776898,Ludlow Heights - Bridgnorth,2023-08-15 23:20:00+00:00,busbar,,N Current (RMS),A,33.7
776898,Ludlow Heights - Bridgnorth,2023-08-15 23:20:00+00:00,busbar,,L3 Current (RMS),A,71.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 23:20:00+00:00,busbar,,L2 Current (RMS),A,60.3
776898,Ludlow Heights - Bridgnorth,2023-08-15 23:20:00+00:00,busbar,,L1 Current (RMS),A,60.9
776898,Ludlow Heights - Bridgnorth,2023-08-15 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.12
776898,Ludlow Heights - Bridgnorth,2023-08-15 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.43
776898,Ludlow Heights - Bridgnorth,2023-08-15 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.62
776898,Ludlow Heights - Bridgnorth,2023-08-15 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.56
776898,Ludlow Heights - Bridgnorth,2023-08-15 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 23:10:00+00:00,feeder,5.0,N Current (RMS),A,16.1
776898,Ludlow Heights - Bridgnorth,2023-08-15 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
776898,Ludlow Heights - Bridgnorth,2023-08-15 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,15.5
776898,Ludlow Heights - Bridgnorth,2023-08-15 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,14.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
776898,Ludlow Heights - Bridgnorth,2023-08-15 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
776898,Ludlow Heights - Bridgnorth,2023-08-15 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
776898,Ludlow Heights - Bridgnorth,2023-08-15 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.54
776898,Ludlow Heights - Bridgnorth,2023-08-15 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.04
776898,Ludlow Heights - Bridgnorth,2023-08-15 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.09
776898,Ludlow Heights - Bridgnorth,2023-08-15 23:10:00+00:00,feeder,4.0,N Current (RMS),A,37.8
776898,Ludlow Heights - Bridgnorth,2023-08-15 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,52.7
776898,Ludlow Heights - Bridgnorth,2023-08-15 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,18.7
776898,Ludlow Heights - Bridgnorth,2023-08-15 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-15 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
776898,Ludlow Heights - Bridgnorth,2023-08-15 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
776898,Ludlow Heights - Bridgnorth,2023-08-15 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.1
776898,Ludlow Heights - Bridgnorth,2023-08-15 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.43
776898,Ludlow Heights - Bridgnorth,2023-08-15 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-15 23:10:00+00:00,feeder,3.0,N Current (RMS),A,1.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776898,Ludlow Heights - Bridgnorth,2023-08-15 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.1
776898,Ludlow Heights - Bridgnorth,2023-08-15 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
776898,Ludlow Heights - Bridgnorth,2023-08-15 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
776898,Ludlow Heights - Bridgnorth,2023-08-15 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
776898,Ludlow Heights - Bridgnorth,2023-08-15 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.85
776898,Ludlow Heights - Bridgnorth,2023-08-15 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.67
776898,Ludlow Heights - Bridgnorth,2023-08-15 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.55
776898,Ludlow Heights - Bridgnorth,2023-08-15 23:10:00+00:00,feeder,1.0,N Current (RMS),A,19.7
776898,Ludlow Heights - Bridgnorth,2023-08-15 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,26.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,34.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.8
776898,Ludlow Heights - Bridgnorth,2023-08-15 23:10:00+00:00,transformer,,Temperature,C,24.9
776898,Ludlow Heights - Bridgnorth,2023-08-15 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.82
776898,Ludlow Heights - Bridgnorth,2023-08-15 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.52
776898,Ludlow Heights - Bridgnorth,2023-08-15 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.97
776898,Ludlow Heights - Bridgnorth,2023-08-15 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.67
776898,Ludlow Heights - Bridgnorth,2023-08-15 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.97
776898,Ludlow Heights - Bridgnorth,2023-08-15 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.28
776898,Ludlow Heights - Bridgnorth,2023-08-15 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
776898,Ludlow Heights - Bridgnorth,2023-08-15 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
776898,Ludlow Heights - Bridgnorth,2023-08-15 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
776898,Ludlow Heights - Bridgnorth,2023-08-15 23:10:00+00:00,busbar,,L3 Active Power,kW,19.11
776898,Ludlow Heights - Bridgnorth,2023-08-15 23:10:00+00:00,busbar,,L2 Active Power,kW,13.7
776898,Ludlow Heights - Bridgnorth,2023-08-15 23:10:00+00:00,busbar,,L1 Active Power,kW,11.61
776898,Ludlow Heights - Bridgnorth,2023-08-15 23:10:00+00:00,busbar,,N Current (RMS),A,39.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 23:10:00+00:00,busbar,,L3 Current (RMS),A,81.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 23:10:00+00:00,busbar,,L2 Current (RMS),A,60.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 23:10:00+00:00,busbar,,L1 Current (RMS),A,52.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.16
776898,Ludlow Heights - Bridgnorth,2023-08-15 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.16
776898,Ludlow Heights - Bridgnorth,2023-08-15 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
776898,Ludlow Heights - Bridgnorth,2023-08-15 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.72
776898,Ludlow Heights - Bridgnorth,2023-08-15 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.53
776898,Ludlow Heights - Bridgnorth,2023-08-15 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 23:00:00+00:00,feeder,5.0,N Current (RMS),A,14.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.3
776898,Ludlow Heights - Bridgnorth,2023-08-15 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,19.1
776898,Ludlow Heights - Bridgnorth,2023-08-15 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.9
776898,Ludlow Heights - Bridgnorth,2023-08-15 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
776898,Ludlow Heights - Bridgnorth,2023-08-15 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
776898,Ludlow Heights - Bridgnorth,2023-08-15 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
776898,Ludlow Heights - Bridgnorth,2023-08-15 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.59
776898,Ludlow Heights - Bridgnorth,2023-08-15 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.19
776898,Ludlow Heights - Bridgnorth,2023-08-15 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.73
776898,Ludlow Heights - Bridgnorth,2023-08-15 23:00:00+00:00,feeder,4.0,N Current (RMS),A,40.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,53.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.5
776898,Ludlow Heights - Bridgnorth,2023-08-15 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,13.1
776898,Ludlow Heights - Bridgnorth,2023-08-15 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
776898,Ludlow Heights - Bridgnorth,2023-08-15 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
776898,Ludlow Heights - Bridgnorth,2023-08-15 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.11
776898,Ludlow Heights - Bridgnorth,2023-08-15 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.42
776898,Ludlow Heights - Bridgnorth,2023-08-15 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-15 23:00:00+00:00,feeder,3.0,N Current (RMS),A,1.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776898,Ludlow Heights - Bridgnorth,2023-08-15 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
776898,Ludlow Heights - Bridgnorth,2023-08-15 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
776898,Ludlow Heights - Bridgnorth,2023-08-15 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
776898,Ludlow Heights - Bridgnorth,2023-08-15 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.46
776898,Ludlow Heights - Bridgnorth,2023-08-15 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.85
776898,Ludlow Heights - Bridgnorth,2023-08-15 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.88
776898,Ludlow Heights - Bridgnorth,2023-08-15 23:00:00+00:00,feeder,1.0,N Current (RMS),A,17.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,28.1
776898,Ludlow Heights - Bridgnorth,2023-08-15 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,35.1
776898,Ludlow Heights - Bridgnorth,2023-08-15 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.3
776898,Ludlow Heights - Bridgnorth,2023-08-15 23:00:00+00:00,transformer,,Temperature,C,25.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.83
776898,Ludlow Heights - Bridgnorth,2023-08-15 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.67
776898,Ludlow Heights - Bridgnorth,2023-08-15 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.95
776898,Ludlow Heights - Bridgnorth,2023-08-15 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.9
776898,Ludlow Heights - Bridgnorth,2023-08-15 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.98
776898,Ludlow Heights - Bridgnorth,2023-08-15 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.62
776898,Ludlow Heights - Bridgnorth,2023-08-15 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
776898,Ludlow Heights - Bridgnorth,2023-08-15 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
776898,Ludlow Heights - Bridgnorth,2023-08-15 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
776898,Ludlow Heights - Bridgnorth,2023-08-15 23:00:00+00:00,busbar,,L3 Active Power,kW,19.88
776898,Ludlow Heights - Bridgnorth,2023-08-15 23:00:00+00:00,busbar,,L2 Active Power,kW,14.99
776898,Ludlow Heights - Bridgnorth,2023-08-15 23:00:00+00:00,busbar,,L1 Active Power,kW,8.97
776898,Ludlow Heights - Bridgnorth,2023-08-15 23:00:00+00:00,busbar,,N Current (RMS),A,45.8
776898,Ludlow Heights - Bridgnorth,2023-08-15 23:00:00+00:00,busbar,,L3 Current (RMS),A,84.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 23:00:00+00:00,busbar,,L2 Current (RMS),A,65.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 23:00:00+00:00,busbar,,L1 Current (RMS),A,42.3
776898,Ludlow Heights - Bridgnorth,2023-08-15 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
776898,Ludlow Heights - Bridgnorth,2023-08-15 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.43
776898,Ludlow Heights - Bridgnorth,2023-08-15 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-15 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.66
776898,Ludlow Heights - Bridgnorth,2023-08-15 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.47
776898,Ludlow Heights - Bridgnorth,2023-08-15 22:50:00+00:00,feeder,5.0,N Current (RMS),A,10.9
776898,Ludlow Heights - Bridgnorth,2023-08-15 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.1
776898,Ludlow Heights - Bridgnorth,2023-08-15 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,13.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,7.1
776898,Ludlow Heights - Bridgnorth,2023-08-15 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
776898,Ludlow Heights - Bridgnorth,2023-08-15 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
776898,Ludlow Heights - Bridgnorth,2023-08-15 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
776898,Ludlow Heights - Bridgnorth,2023-08-15 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.8
776898,Ludlow Heights - Bridgnorth,2023-08-15 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.48
776898,Ludlow Heights - Bridgnorth,2023-08-15 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.34
776898,Ludlow Heights - Bridgnorth,2023-08-15 22:50:00+00:00,feeder,4.0,N Current (RMS),A,36.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,49.9
776898,Ludlow Heights - Bridgnorth,2023-08-15 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,15.3
776898,Ludlow Heights - Bridgnorth,2023-08-15 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-15 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
776898,Ludlow Heights - Bridgnorth,2023-08-15 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
776898,Ludlow Heights - Bridgnorth,2023-08-15 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.1
776898,Ludlow Heights - Bridgnorth,2023-08-15 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.59
776898,Ludlow Heights - Bridgnorth,2023-08-15 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-15 22:50:00+00:00,feeder,3.0,N Current (RMS),A,1.1
776898,Ludlow Heights - Bridgnorth,2023-08-15 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776898,Ludlow Heights - Bridgnorth,2023-08-15 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.7
776898,Ludlow Heights - Bridgnorth,2023-08-15 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
776898,Ludlow Heights - Bridgnorth,2023-08-15 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
776898,Ludlow Heights - Bridgnorth,2023-08-15 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
776898,Ludlow Heights - Bridgnorth,2023-08-15 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.91
776898,Ludlow Heights - Bridgnorth,2023-08-15 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.94
776898,Ludlow Heights - Bridgnorth,2023-08-15 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.25
776898,Ludlow Heights - Bridgnorth,2023-08-15 22:50:00+00:00,feeder,1.0,N Current (RMS),A,21.9
776898,Ludlow Heights - Bridgnorth,2023-08-15 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,29.9
776898,Ludlow Heights - Bridgnorth,2023-08-15 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,43.5
776898,Ludlow Heights - Bridgnorth,2023-08-15 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,24.3
776898,Ludlow Heights - Bridgnorth,2023-08-15 22:50:00+00:00,transformer,,Temperature,C,25.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.84
776898,Ludlow Heights - Bridgnorth,2023-08-15 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.54
776898,Ludlow Heights - Bridgnorth,2023-08-15 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.94
776898,Ludlow Heights - Bridgnorth,2023-08-15 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.67
776898,Ludlow Heights - Bridgnorth,2023-08-15 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.91
776898,Ludlow Heights - Bridgnorth,2023-08-15 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.43
776898,Ludlow Heights - Bridgnorth,2023-08-15 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
776898,Ludlow Heights - Bridgnorth,2023-08-15 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
776898,Ludlow Heights - Bridgnorth,2023-08-15 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
776898,Ludlow Heights - Bridgnorth,2023-08-15 22:50:00+00:00,busbar,,L3 Active Power,kW,19.47
776898,Ludlow Heights - Bridgnorth,2023-08-15 22:50:00+00:00,busbar,,L2 Active Power,kW,16.01
776898,Ludlow Heights - Bridgnorth,2023-08-15 22:50:00+00:00,busbar,,L1 Active Power,kW,10.02
776898,Ludlow Heights - Bridgnorth,2023-08-15 22:50:00+00:00,busbar,,N Current (RMS),A,42.1
776898,Ludlow Heights - Bridgnorth,2023-08-15 22:50:00+00:00,busbar,,L3 Current (RMS),A,82.8
776898,Ludlow Heights - Bridgnorth,2023-08-15 22:50:00+00:00,busbar,,L2 Current (RMS),A,70.1
776898,Ludlow Heights - Bridgnorth,2023-08-15 22:50:00+00:00,busbar,,L1 Current (RMS),A,46.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
776898,Ludlow Heights - Bridgnorth,2023-08-15 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
776898,Ludlow Heights - Bridgnorth,2023-08-15 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
776898,Ludlow Heights - Bridgnorth,2023-08-15 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.45
776898,Ludlow Heights - Bridgnorth,2023-08-15 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.84
776898,Ludlow Heights - Bridgnorth,2023-08-15 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.68
776898,Ludlow Heights - Bridgnorth,2023-08-15 22:40:00+00:00,feeder,5.0,N Current (RMS),A,14.7
776898,Ludlow Heights - Bridgnorth,2023-08-15 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,17.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,8.8
776898,Ludlow Heights - Bridgnorth,2023-08-15 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
776898,Ludlow Heights - Bridgnorth,2023-08-15 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.93
776898,Ludlow Heights - Bridgnorth,2023-08-15 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.27
776898,Ludlow Heights - Bridgnorth,2023-08-15 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.88
776898,Ludlow Heights - Bridgnorth,2023-08-15 22:40:00+00:00,feeder,4.0,N Current (RMS),A,34.5
776898,Ludlow Heights - Bridgnorth,2023-08-15 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,46.3
776898,Ludlow Heights - Bridgnorth,2023-08-15 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.9
776898,Ludlow Heights - Bridgnorth,2023-08-15 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.7
776898,Ludlow Heights - Bridgnorth,2023-08-15 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-15 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
776898,Ludlow Heights - Bridgnorth,2023-08-15 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.09
776898,Ludlow Heights - Bridgnorth,2023-08-15 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.72
776898,Ludlow Heights - Bridgnorth,2023-08-15 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-15 22:40:00+00:00,feeder,3.0,N Current (RMS),A,1.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776898,Ludlow Heights - Bridgnorth,2023-08-15 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
776898,Ludlow Heights - Bridgnorth,2023-08-15 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
776898,Ludlow Heights - Bridgnorth,2023-08-15 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
776898,Ludlow Heights - Bridgnorth,2023-08-15 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.17
776898,Ludlow Heights - Bridgnorth,2023-08-15 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.95
776898,Ludlow Heights - Bridgnorth,2023-08-15 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.08
776898,Ludlow Heights - Bridgnorth,2023-08-15 22:40:00+00:00,feeder,1.0,N Current (RMS),A,31.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,45.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,51.9
776898,Ludlow Heights - Bridgnorth,2023-08-15 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.5
776898,Ludlow Heights - Bridgnorth,2023-08-15 22:40:00+00:00,transformer,,Temperature,C,25.3
776898,Ludlow Heights - Bridgnorth,2023-08-15 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.83
776898,Ludlow Heights - Bridgnorth,2023-08-15 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.06
776898,Ludlow Heights - Bridgnorth,2023-08-15 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.28
776898,Ludlow Heights - Bridgnorth,2023-08-15 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.95
776898,Ludlow Heights - Bridgnorth,2023-08-15 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.14
776898,Ludlow Heights - Bridgnorth,2023-08-15 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
776898,Ludlow Heights - Bridgnorth,2023-08-15 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
776898,Ludlow Heights - Bridgnorth,2023-08-15 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
776898,Ludlow Heights - Bridgnorth,2023-08-15 22:40:00+00:00,busbar,,L3 Active Power,kW,21.63
776898,Ludlow Heights - Bridgnorth,2023-08-15 22:40:00+00:00,busbar,,L2 Active Power,kW,18.79
776898,Ludlow Heights - Bridgnorth,2023-08-15 22:40:00+00:00,busbar,,L1 Active Power,kW,8.63
776898,Ludlow Heights - Bridgnorth,2023-08-15 22:40:00+00:00,busbar,,N Current (RMS),A,54.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 22:40:00+00:00,busbar,,L3 Current (RMS),A,92.7
776898,Ludlow Heights - Bridgnorth,2023-08-15 22:40:00+00:00,busbar,,L2 Current (RMS),A,82.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 22:40:00+00:00,busbar,,L1 Current (RMS),A,40.8
776898,Ludlow Heights - Bridgnorth,2023-08-15 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-15 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.61
776898,Ludlow Heights - Bridgnorth,2023-08-15 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.18
776898,Ludlow Heights - Bridgnorth,2023-08-15 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.48
776898,Ludlow Heights - Bridgnorth,2023-08-15 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.22
776898,Ludlow Heights - Bridgnorth,2023-08-15 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.64
776898,Ludlow Heights - Bridgnorth,2023-08-15 22:30:00+00:00,feeder,5.0,N Current (RMS),A,16.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-15 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,18.5
776898,Ludlow Heights - Bridgnorth,2023-08-15 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,8.3
776898,Ludlow Heights - Bridgnorth,2023-08-15 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
776898,Ludlow Heights - Bridgnorth,2023-08-15 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
776898,Ludlow Heights - Bridgnorth,2023-08-15 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
776898,Ludlow Heights - Bridgnorth,2023-08-15 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.1
776898,Ludlow Heights - Bridgnorth,2023-08-15 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.25
776898,Ludlow Heights - Bridgnorth,2023-08-15 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.96
776898,Ludlow Heights - Bridgnorth,2023-08-15 22:30:00+00:00,feeder,4.0,N Current (RMS),A,34.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,47.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,14.3
776898,Ludlow Heights - Bridgnorth,2023-08-15 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-15 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
776898,Ludlow Heights - Bridgnorth,2023-08-15 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
776898,Ludlow Heights - Bridgnorth,2023-08-15 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.09
776898,Ludlow Heights - Bridgnorth,2023-08-15 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.91
776898,Ludlow Heights - Bridgnorth,2023-08-15 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-15 22:30:00+00:00,feeder,3.0,N Current (RMS),A,1.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776898,Ludlow Heights - Bridgnorth,2023-08-15 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776898,Ludlow Heights - Bridgnorth,2023-08-15 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
776898,Ludlow Heights - Bridgnorth,2023-08-15 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
776898,Ludlow Heights - Bridgnorth,2023-08-15 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
776898,Ludlow Heights - Bridgnorth,2023-08-15 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.83
776898,Ludlow Heights - Bridgnorth,2023-08-15 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.73
776898,Ludlow Heights - Bridgnorth,2023-08-15 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.31
776898,Ludlow Heights - Bridgnorth,2023-08-15 22:30:00+00:00,feeder,1.0,N Current (RMS),A,38.5
776898,Ludlow Heights - Bridgnorth,2023-08-15 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,32.3
776898,Ludlow Heights - Bridgnorth,2023-08-15 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,58.7
776898,Ludlow Heights - Bridgnorth,2023-08-15 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.8
776898,Ludlow Heights - Bridgnorth,2023-08-15 22:30:00+00:00,transformer,,Temperature,C,25.3
776898,Ludlow Heights - Bridgnorth,2023-08-15 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.79
776898,Ludlow Heights - Bridgnorth,2023-08-15 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.84
776898,Ludlow Heights - Bridgnorth,2023-08-15 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.02
776898,Ludlow Heights - Bridgnorth,2023-08-15 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.65
776898,Ludlow Heights - Bridgnorth,2023-08-15 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.98
776898,Ludlow Heights - Bridgnorth,2023-08-15 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.61
776898,Ludlow Heights - Bridgnorth,2023-08-15 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
776898,Ludlow Heights - Bridgnorth,2023-08-15 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
776898,Ludlow Heights - Bridgnorth,2023-08-15 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
776898,Ludlow Heights - Bridgnorth,2023-08-15 22:30:00+00:00,busbar,,L3 Active Power,kW,18.5
776898,Ludlow Heights - Bridgnorth,2023-08-15 22:30:00+00:00,busbar,,L2 Active Power,kW,21.11
776898,Ludlow Heights - Bridgnorth,2023-08-15 22:30:00+00:00,busbar,,L1 Active Power,kW,9.89
776898,Ludlow Heights - Bridgnorth,2023-08-15 22:30:00+00:00,busbar,,N Current (RMS),A,51.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 22:30:00+00:00,busbar,,L3 Current (RMS),A,79.8
776898,Ludlow Heights - Bridgnorth,2023-08-15 22:30:00+00:00,busbar,,L2 Current (RMS),A,91.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 22:30:00+00:00,busbar,,L1 Current (RMS),A,45.9
776898,Ludlow Heights - Bridgnorth,2023-08-15 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.08
776898,Ludlow Heights - Bridgnorth,2023-08-15 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.45
776898,Ludlow Heights - Bridgnorth,2023-08-15 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.32
776898,Ludlow Heights - Bridgnorth,2023-08-15 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.62
776898,Ludlow Heights - Bridgnorth,2023-08-15 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.29
776898,Ludlow Heights - Bridgnorth,2023-08-15 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.57
776898,Ludlow Heights - Bridgnorth,2023-08-15 22:20:00+00:00,feeder,5.0,N Current (RMS),A,14.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
776898,Ludlow Heights - Bridgnorth,2023-08-15 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,14.3
776898,Ludlow Heights - Bridgnorth,2023-08-15 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,13.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
776898,Ludlow Heights - Bridgnorth,2023-08-15 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
776898,Ludlow Heights - Bridgnorth,2023-08-15 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
776898,Ludlow Heights - Bridgnorth,2023-08-15 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.79
776898,Ludlow Heights - Bridgnorth,2023-08-15 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.65
776898,Ludlow Heights - Bridgnorth,2023-08-15 22:20:00+00:00,feeder,4.0,N Current (RMS),A,33.5
776898,Ludlow Heights - Bridgnorth,2023-08-15 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,47.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.5
776898,Ludlow Heights - Bridgnorth,2023-08-15 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,17.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
776898,Ludlow Heights - Bridgnorth,2023-08-15 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
776898,Ludlow Heights - Bridgnorth,2023-08-15 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.08
776898,Ludlow Heights - Bridgnorth,2023-08-15 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.78
776898,Ludlow Heights - Bridgnorth,2023-08-15 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-15 22:20:00+00:00,feeder,3.0,N Current (RMS),A,1.1
776898,Ludlow Heights - Bridgnorth,2023-08-15 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776898,Ludlow Heights - Bridgnorth,2023-08-15 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.5
776898,Ludlow Heights - Bridgnorth,2023-08-15 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
