Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776898,Ludlow Heights - Bridgnorth,2023-08-15 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
776898,Ludlow Heights - Bridgnorth,2023-08-15 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
776898,Ludlow Heights - Bridgnorth,2023-08-15 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.57
776898,Ludlow Heights - Bridgnorth,2023-08-15 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.68
776898,Ludlow Heights - Bridgnorth,2023-08-15 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 22:20:00+00:00,feeder,1.0,N Current (RMS),A,32.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,29.5
776898,Ludlow Heights - Bridgnorth,2023-08-15 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,50.8
776898,Ludlow Heights - Bridgnorth,2023-08-15 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.1
776898,Ludlow Heights - Bridgnorth,2023-08-15 22:20:00+00:00,transformer,,Temperature,C,25.3
776898,Ludlow Heights - Bridgnorth,2023-08-15 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.66
776898,Ludlow Heights - Bridgnorth,2023-08-15 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.57
776898,Ludlow Heights - Bridgnorth,2023-08-15 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.89
776898,Ludlow Heights - Bridgnorth,2023-08-15 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.55
776898,Ludlow Heights - Bridgnorth,2023-08-15 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.88
776898,Ludlow Heights - Bridgnorth,2023-08-15 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.34
776898,Ludlow Heights - Bridgnorth,2023-08-15 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
776898,Ludlow Heights - Bridgnorth,2023-08-15 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
776898,Ludlow Heights - Bridgnorth,2023-08-15 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
776898,Ludlow Heights - Bridgnorth,2023-08-15 22:20:00+00:00,busbar,,L3 Active Power,kW,18.47
776898,Ludlow Heights - Bridgnorth,2023-08-15 22:20:00+00:00,busbar,,L2 Active Power,kW,18.54
776898,Ludlow Heights - Bridgnorth,2023-08-15 22:20:00+00:00,busbar,,L1 Active Power,kW,10.61
776898,Ludlow Heights - Bridgnorth,2023-08-15 22:20:00+00:00,busbar,,N Current (RMS),A,45.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 22:20:00+00:00,busbar,,L3 Current (RMS),A,79.5
776898,Ludlow Heights - Bridgnorth,2023-08-15 22:20:00+00:00,busbar,,L2 Current (RMS),A,81.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 22:20:00+00:00,busbar,,L1 Current (RMS),A,49.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
776898,Ludlow Heights - Bridgnorth,2023-08-15 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
776898,Ludlow Heights - Bridgnorth,2023-08-15 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.16
776898,Ludlow Heights - Bridgnorth,2023-08-15 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.63
776898,Ludlow Heights - Bridgnorth,2023-08-15 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.98
776898,Ludlow Heights - Bridgnorth,2023-08-15 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.47
776898,Ludlow Heights - Bridgnorth,2023-08-15 22:10:00+00:00,feeder,5.0,N Current (RMS),A,11.7
776898,Ludlow Heights - Bridgnorth,2023-08-15 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.9
776898,Ludlow Heights - Bridgnorth,2023-08-15 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,13.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,7.3
776898,Ludlow Heights - Bridgnorth,2023-08-15 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
776898,Ludlow Heights - Bridgnorth,2023-08-15 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
776898,Ludlow Heights - Bridgnorth,2023-08-15 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
776898,Ludlow Heights - Bridgnorth,2023-08-15 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.01
776898,Ludlow Heights - Bridgnorth,2023-08-15 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.97
776898,Ludlow Heights - Bridgnorth,2023-08-15 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.38
776898,Ludlow Heights - Bridgnorth,2023-08-15 22:10:00+00:00,feeder,4.0,N Current (RMS),A,26.9
776898,Ludlow Heights - Bridgnorth,2023-08-15 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,47.1
776898,Ludlow Heights - Bridgnorth,2023-08-15 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,21.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,24.8
776898,Ludlow Heights - Bridgnorth,2023-08-15 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-15 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
776898,Ludlow Heights - Bridgnorth,2023-08-15 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
776898,Ludlow Heights - Bridgnorth,2023-08-15 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
776898,Ludlow Heights - Bridgnorth,2023-08-15 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.72
776898,Ludlow Heights - Bridgnorth,2023-08-15 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-15 22:10:00+00:00,feeder,3.0,N Current (RMS),A,1.1
776898,Ludlow Heights - Bridgnorth,2023-08-15 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.3
776898,Ludlow Heights - Bridgnorth,2023-08-15 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
776898,Ludlow Heights - Bridgnorth,2023-08-15 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
776898,Ludlow Heights - Bridgnorth,2023-08-15 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
776898,Ludlow Heights - Bridgnorth,2023-08-15 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.26
776898,Ludlow Heights - Bridgnorth,2023-08-15 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.06
776898,Ludlow Heights - Bridgnorth,2023-08-15 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.84
776898,Ludlow Heights - Bridgnorth,2023-08-15 22:10:00+00:00,feeder,1.0,N Current (RMS),A,29.9
776898,Ludlow Heights - Bridgnorth,2023-08-15 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,24.5
776898,Ludlow Heights - Bridgnorth,2023-08-15 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,48.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,27.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 22:10:00+00:00,transformer,,Temperature,C,25.5
776898,Ludlow Heights - Bridgnorth,2023-08-15 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.66
776898,Ludlow Heights - Bridgnorth,2023-08-15 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.75
776898,Ludlow Heights - Bridgnorth,2023-08-15 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.88
776898,Ludlow Heights - Bridgnorth,2023-08-15 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.72
776898,Ludlow Heights - Bridgnorth,2023-08-15 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.91
776898,Ludlow Heights - Bridgnorth,2023-08-15 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.36
776898,Ludlow Heights - Bridgnorth,2023-08-15 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
776898,Ludlow Heights - Bridgnorth,2023-08-15 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
776898,Ludlow Heights - Bridgnorth,2023-08-15 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
776898,Ludlow Heights - Bridgnorth,2023-08-15 22:10:00+00:00,busbar,,L3 Active Power,kW,16.97
776898,Ludlow Heights - Bridgnorth,2023-08-15 22:10:00+00:00,busbar,,L2 Active Power,kW,19.73
776898,Ludlow Heights - Bridgnorth,2023-08-15 22:10:00+00:00,busbar,,L1 Active Power,kW,12.66
776898,Ludlow Heights - Bridgnorth,2023-08-15 22:10:00+00:00,busbar,,N Current (RMS),A,43.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 22:10:00+00:00,busbar,,L3 Current (RMS),A,74.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 22:10:00+00:00,busbar,,L2 Current (RMS),A,85.9
776898,Ludlow Heights - Bridgnorth,2023-08-15 22:10:00+00:00,busbar,,L1 Current (RMS),A,57.5
776898,Ludlow Heights - Bridgnorth,2023-08-15 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
776898,Ludlow Heights - Bridgnorth,2023-08-15 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
776898,Ludlow Heights - Bridgnorth,2023-08-15 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.09
776898,Ludlow Heights - Bridgnorth,2023-08-15 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.54
776898,Ludlow Heights - Bridgnorth,2023-08-15 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.73
776898,Ludlow Heights - Bridgnorth,2023-08-15 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 22:00:00+00:00,feeder,5.0,N Current (RMS),A,12.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
776898,Ludlow Heights - Bridgnorth,2023-08-15 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,12.3
776898,Ludlow Heights - Bridgnorth,2023-08-15 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,10.8
776898,Ludlow Heights - Bridgnorth,2023-08-15 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
776898,Ludlow Heights - Bridgnorth,2023-08-15 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
776898,Ludlow Heights - Bridgnorth,2023-08-15 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
776898,Ludlow Heights - Bridgnorth,2023-08-15 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.34
776898,Ludlow Heights - Bridgnorth,2023-08-15 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.91
776898,Ludlow Heights - Bridgnorth,2023-08-15 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.65
776898,Ludlow Heights - Bridgnorth,2023-08-15 22:00:00+00:00,feeder,4.0,N Current (RMS),A,34.5
776898,Ludlow Heights - Bridgnorth,2023-08-15 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,48.5
776898,Ludlow Heights - Bridgnorth,2023-08-15 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.9
776898,Ludlow Heights - Bridgnorth,2023-08-15 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,17.3
776898,Ludlow Heights - Bridgnorth,2023-08-15 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
776898,Ludlow Heights - Bridgnorth,2023-08-15 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
776898,Ludlow Heights - Bridgnorth,2023-08-15 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.09
776898,Ludlow Heights - Bridgnorth,2023-08-15 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.65
776898,Ludlow Heights - Bridgnorth,2023-08-15 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-15 22:00:00+00:00,feeder,3.0,N Current (RMS),A,1.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776898,Ludlow Heights - Bridgnorth,2023-08-15 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
776898,Ludlow Heights - Bridgnorth,2023-08-15 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
776898,Ludlow Heights - Bridgnorth,2023-08-15 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
776898,Ludlow Heights - Bridgnorth,2023-08-15 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.14
776898,Ludlow Heights - Bridgnorth,2023-08-15 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.42
776898,Ludlow Heights - Bridgnorth,2023-08-15 22:00:00+00:00,feeder,1.0,N Current (RMS),A,27.5
776898,Ludlow Heights - Bridgnorth,2023-08-15 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,41.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,49.1
776898,Ludlow Heights - Bridgnorth,2023-08-15 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,29.1
776898,Ludlow Heights - Bridgnorth,2023-08-15 22:00:00+00:00,transformer,,Temperature,C,25.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.56
776898,Ludlow Heights - Bridgnorth,2023-08-15 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.89
776898,Ludlow Heights - Bridgnorth,2023-08-15 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.81
776898,Ludlow Heights - Bridgnorth,2023-08-15 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.82
776898,Ludlow Heights - Bridgnorth,2023-08-15 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.81
776898,Ludlow Heights - Bridgnorth,2023-08-15 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.63
776898,Ludlow Heights - Bridgnorth,2023-08-15 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
776898,Ludlow Heights - Bridgnorth,2023-08-15 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
776898,Ludlow Heights - Bridgnorth,2023-08-15 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
776898,Ludlow Heights - Bridgnorth,2023-08-15 22:00:00+00:00,busbar,,L3 Active Power,kW,21.11
776898,Ludlow Heights - Bridgnorth,2023-08-15 22:00:00+00:00,busbar,,L2 Active Power,kW,17.49
776898,Ludlow Heights - Bridgnorth,2023-08-15 22:00:00+00:00,busbar,,L1 Active Power,kW,12.24
776898,Ludlow Heights - Bridgnorth,2023-08-15 22:00:00+00:00,busbar,,N Current (RMS),A,47.9
776898,Ludlow Heights - Bridgnorth,2023-08-15 22:00:00+00:00,busbar,,L3 Current (RMS),A,91.5
776898,Ludlow Heights - Bridgnorth,2023-08-15 22:00:00+00:00,busbar,,L2 Current (RMS),A,77.3
776898,Ludlow Heights - Bridgnorth,2023-08-15 22:00:00+00:00,busbar,,L1 Current (RMS),A,55.9
776898,Ludlow Heights - Bridgnorth,2023-08-15 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
776898,Ludlow Heights - Bridgnorth,2023-08-15 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.33
776898,Ludlow Heights - Bridgnorth,2023-08-15 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
776898,Ludlow Heights - Bridgnorth,2023-08-15 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.54
776898,Ludlow Heights - Bridgnorth,2023-08-15 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.19
776898,Ludlow Heights - Bridgnorth,2023-08-15 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.23
776898,Ludlow Heights - Bridgnorth,2023-08-15 21:50:00+00:00,feeder,5.0,N Current (RMS),A,13.3
776898,Ludlow Heights - Bridgnorth,2023-08-15 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.7
776898,Ludlow Heights - Bridgnorth,2023-08-15 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,14.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,10.7
776898,Ludlow Heights - Bridgnorth,2023-08-15 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
776898,Ludlow Heights - Bridgnorth,2023-08-15 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
776898,Ludlow Heights - Bridgnorth,2023-08-15 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
776898,Ludlow Heights - Bridgnorth,2023-08-15 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.54
776898,Ludlow Heights - Bridgnorth,2023-08-15 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.95
776898,Ludlow Heights - Bridgnorth,2023-08-15 21:50:00+00:00,feeder,4.0,N Current (RMS),A,41.9
776898,Ludlow Heights - Bridgnorth,2023-08-15 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,55.8
776898,Ludlow Heights - Bridgnorth,2023-08-15 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.1
776898,Ludlow Heights - Bridgnorth,2023-08-15 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,18.7
776898,Ludlow Heights - Bridgnorth,2023-08-15 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-15 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
776898,Ludlow Heights - Bridgnorth,2023-08-15 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.11
776898,Ludlow Heights - Bridgnorth,2023-08-15 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.57
776898,Ludlow Heights - Bridgnorth,2023-08-15 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-15 21:50:00+00:00,feeder,3.0,N Current (RMS),A,1.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776898,Ludlow Heights - Bridgnorth,2023-08-15 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
776898,Ludlow Heights - Bridgnorth,2023-08-15 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.86
776898,Ludlow Heights - Bridgnorth,2023-08-15 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
776898,Ludlow Heights - Bridgnorth,2023-08-15 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.07
776898,Ludlow Heights - Bridgnorth,2023-08-15 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.29
776898,Ludlow Heights - Bridgnorth,2023-08-15 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.06
776898,Ludlow Heights - Bridgnorth,2023-08-15 21:50:00+00:00,feeder,1.0,N Current (RMS),A,26.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,43.8
776898,Ludlow Heights - Bridgnorth,2023-08-15 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,45.9
776898,Ludlow Heights - Bridgnorth,2023-08-15 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,24.5
776898,Ludlow Heights - Bridgnorth,2023-08-15 21:50:00+00:00,transformer,,Temperature,C,25.7
776898,Ludlow Heights - Bridgnorth,2023-08-15 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.57
776898,Ludlow Heights - Bridgnorth,2023-08-15 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,236.68
776898,Ludlow Heights - Bridgnorth,2023-08-15 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.8
776898,Ludlow Heights - Bridgnorth,2023-08-15 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.82
776898,Ludlow Heights - Bridgnorth,2023-08-15 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.81
776898,Ludlow Heights - Bridgnorth,2023-08-15 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,235.44
776898,Ludlow Heights - Bridgnorth,2023-08-15 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
776898,Ludlow Heights - Bridgnorth,2023-08-15 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
776898,Ludlow Heights - Bridgnorth,2023-08-15 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
776898,Ludlow Heights - Bridgnorth,2023-08-15 21:50:00+00:00,busbar,,L3 Active Power,kW,23.73
776898,Ludlow Heights - Bridgnorth,2023-08-15 21:50:00+00:00,busbar,,L2 Active Power,kW,16.58
776898,Ludlow Heights - Bridgnorth,2023-08-15 21:50:00+00:00,busbar,,L1 Active Power,kW,11.22
776898,Ludlow Heights - Bridgnorth,2023-08-15 21:50:00+00:00,busbar,,N Current (RMS),A,56.3
776898,Ludlow Heights - Bridgnorth,2023-08-15 21:50:00+00:00,busbar,,L3 Current (RMS),A,102.1
776898,Ludlow Heights - Bridgnorth,2023-08-15 21:50:00+00:00,busbar,,L2 Current (RMS),A,73.9
776898,Ludlow Heights - Bridgnorth,2023-08-15 21:50:00+00:00,busbar,,L1 Current (RMS),A,52.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
776898,Ludlow Heights - Bridgnorth,2023-08-15 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.51
776898,Ludlow Heights - Bridgnorth,2023-08-15 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.21
776898,Ludlow Heights - Bridgnorth,2023-08-15 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.96
776898,Ludlow Heights - Bridgnorth,2023-08-15 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.38
776898,Ludlow Heights - Bridgnorth,2023-08-15 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.78
776898,Ludlow Heights - Bridgnorth,2023-08-15 21:40:00+00:00,feeder,5.0,N Current (RMS),A,14.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,5.3
776898,Ludlow Heights - Bridgnorth,2023-08-15 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,18.8
776898,Ludlow Heights - Bridgnorth,2023-08-15 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,13.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
776898,Ludlow Heights - Bridgnorth,2023-08-15 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
776898,Ludlow Heights - Bridgnorth,2023-08-15 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.91
776898,Ludlow Heights - Bridgnorth,2023-08-15 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.35
776898,Ludlow Heights - Bridgnorth,2023-08-15 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.13
776898,Ludlow Heights - Bridgnorth,2023-08-15 21:40:00+00:00,feeder,4.0,N Current (RMS),A,44.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,59.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.3
776898,Ludlow Heights - Bridgnorth,2023-08-15 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,19.1
776898,Ludlow Heights - Bridgnorth,2023-08-15 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-15 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
776898,Ludlow Heights - Bridgnorth,2023-08-15 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
776898,Ludlow Heights - Bridgnorth,2023-08-15 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.11
776898,Ludlow Heights - Bridgnorth,2023-08-15 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.65
776898,Ludlow Heights - Bridgnorth,2023-08-15 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-15 21:40:00+00:00,feeder,3.0,N Current (RMS),A,1.3
776898,Ludlow Heights - Bridgnorth,2023-08-15 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776898,Ludlow Heights - Bridgnorth,2023-08-15 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776898,Ludlow Heights - Bridgnorth,2023-08-15 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
776898,Ludlow Heights - Bridgnorth,2023-08-15 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
776898,Ludlow Heights - Bridgnorth,2023-08-15 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
776898,Ludlow Heights - Bridgnorth,2023-08-15 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.65
776898,Ludlow Heights - Bridgnorth,2023-08-15 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.78
776898,Ludlow Heights - Bridgnorth,2023-08-15 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.38
776898,Ludlow Heights - Bridgnorth,2023-08-15 21:40:00+00:00,feeder,1.0,N Current (RMS),A,25.9
776898,Ludlow Heights - Bridgnorth,2023-08-15 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,29.9
776898,Ludlow Heights - Bridgnorth,2023-08-15 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,47.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,29.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 21:40:00+00:00,transformer,,Temperature,C,25.8
776898,Ludlow Heights - Bridgnorth,2023-08-15 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.56
776898,Ludlow Heights - Bridgnorth,2023-08-15 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.49
776898,Ludlow Heights - Bridgnorth,2023-08-15 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.73
776898,Ludlow Heights - Bridgnorth,2023-08-15 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.28
776898,Ludlow Heights - Bridgnorth,2023-08-15 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.76
776898,Ludlow Heights - Bridgnorth,2023-08-15 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.36
776898,Ludlow Heights - Bridgnorth,2023-08-15 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
776898,Ludlow Heights - Bridgnorth,2023-08-15 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
776898,Ludlow Heights - Bridgnorth,2023-08-15 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
776898,Ludlow Heights - Bridgnorth,2023-08-15 21:40:00+00:00,busbar,,L3 Active Power,kW,21.63
776898,Ludlow Heights - Bridgnorth,2023-08-15 21:40:00+00:00,busbar,,L2 Active Power,kW,18.15
776898,Ludlow Heights - Bridgnorth,2023-08-15 21:40:00+00:00,busbar,,L1 Active Power,kW,13.25
776898,Ludlow Heights - Bridgnorth,2023-08-15 21:40:00+00:00,busbar,,N Current (RMS),A,48.8
776898,Ludlow Heights - Bridgnorth,2023-08-15 21:40:00+00:00,busbar,,L3 Current (RMS),A,93.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 21:40:00+00:00,busbar,,L2 Current (RMS),A,79.1
776898,Ludlow Heights - Bridgnorth,2023-08-15 21:40:00+00:00,busbar,,L1 Current (RMS),A,60.1
776898,Ludlow Heights - Bridgnorth,2023-08-15 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.1
776898,Ludlow Heights - Bridgnorth,2023-08-15 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.21
776898,Ludlow Heights - Bridgnorth,2023-08-15 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-15 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.81
776898,Ludlow Heights - Bridgnorth,2023-08-15 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.86
776898,Ludlow Heights - Bridgnorth,2023-08-15 21:30:00+00:00,feeder,5.0,N Current (RMS),A,14.1
776898,Ludlow Heights - Bridgnorth,2023-08-15 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.7
776898,Ludlow Heights - Bridgnorth,2023-08-15 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,18.1
776898,Ludlow Heights - Bridgnorth,2023-08-15 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,14.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
776898,Ludlow Heights - Bridgnorth,2023-08-15 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
776898,Ludlow Heights - Bridgnorth,2023-08-15 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
776898,Ludlow Heights - Bridgnorth,2023-08-15 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.97
776898,Ludlow Heights - Bridgnorth,2023-08-15 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.44
776898,Ludlow Heights - Bridgnorth,2023-08-15 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.44
776898,Ludlow Heights - Bridgnorth,2023-08-15 21:30:00+00:00,feeder,4.0,N Current (RMS),A,43.3
776898,Ludlow Heights - Bridgnorth,2023-08-15 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,59.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.7
776898,Ludlow Heights - Bridgnorth,2023-08-15 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,25.3
776898,Ludlow Heights - Bridgnorth,2023-08-15 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-15 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
776898,Ludlow Heights - Bridgnorth,2023-08-15 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
776898,Ludlow Heights - Bridgnorth,2023-08-15 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.11
776898,Ludlow Heights - Bridgnorth,2023-08-15 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.72
776898,Ludlow Heights - Bridgnorth,2023-08-15 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-15 21:30:00+00:00,feeder,3.0,N Current (RMS),A,1.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776898,Ludlow Heights - Bridgnorth,2023-08-15 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776898,Ludlow Heights - Bridgnorth,2023-08-15 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
776898,Ludlow Heights - Bridgnorth,2023-08-15 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
776898,Ludlow Heights - Bridgnorth,2023-08-15 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
776898,Ludlow Heights - Bridgnorth,2023-08-15 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.24
776898,Ludlow Heights - Bridgnorth,2023-08-15 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.38
776898,Ludlow Heights - Bridgnorth,2023-08-15 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.41
776898,Ludlow Heights - Bridgnorth,2023-08-15 21:30:00+00:00,feeder,1.0,N Current (RMS),A,32.8
776898,Ludlow Heights - Bridgnorth,2023-08-15 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,24.7
776898,Ludlow Heights - Bridgnorth,2023-08-15 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,50.1
776898,Ludlow Heights - Bridgnorth,2023-08-15 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,37.7
776898,Ludlow Heights - Bridgnorth,2023-08-15 21:30:00+00:00,transformer,,Temperature,C,25.9
776898,Ludlow Heights - Bridgnorth,2023-08-15 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.51
776898,Ludlow Heights - Bridgnorth,2023-08-15 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,236.27
776898,Ludlow Heights - Bridgnorth,2023-08-15 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.67
776898,Ludlow Heights - Bridgnorth,2023-08-15 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.16
776898,Ludlow Heights - Bridgnorth,2023-08-15 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.73
776898,Ludlow Heights - Bridgnorth,2023-08-15 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,234.75
776898,Ludlow Heights - Bridgnorth,2023-08-15 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
776898,Ludlow Heights - Bridgnorth,2023-08-15 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
776898,Ludlow Heights - Bridgnorth,2023-08-15 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
776898,Ludlow Heights - Bridgnorth,2023-08-15 21:30:00+00:00,busbar,,L3 Active Power,kW,20.12
776898,Ludlow Heights - Bridgnorth,2023-08-15 21:30:00+00:00,busbar,,L2 Active Power,kW,18.74
776898,Ludlow Heights - Bridgnorth,2023-08-15 21:30:00+00:00,busbar,,L1 Active Power,kW,16.67
776898,Ludlow Heights - Bridgnorth,2023-08-15 21:30:00+00:00,busbar,,N Current (RMS),A,41.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 21:30:00+00:00,busbar,,L3 Current (RMS),A,87.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 21:30:00+00:00,busbar,,L2 Current (RMS),A,82.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 21:30:00+00:00,busbar,,L1 Current (RMS),A,74.7
776898,Ludlow Heights - Bridgnorth,2023-08-15 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.1
776898,Ludlow Heights - Bridgnorth,2023-08-15 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.09
776898,Ludlow Heights - Bridgnorth,2023-08-15 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.86
776898,Ludlow Heights - Bridgnorth,2023-08-15 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.77
776898,Ludlow Heights - Bridgnorth,2023-08-15 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.96
776898,Ludlow Heights - Bridgnorth,2023-08-15 21:20:00+00:00,feeder,5.0,N Current (RMS),A,12.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,4.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,16.5
776898,Ludlow Heights - Bridgnorth,2023-08-15 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,9.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
776898,Ludlow Heights - Bridgnorth,2023-08-15 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
776898,Ludlow Heights - Bridgnorth,2023-08-15 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
776898,Ludlow Heights - Bridgnorth,2023-08-15 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.44
776898,Ludlow Heights - Bridgnorth,2023-08-15 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.21
776898,Ludlow Heights - Bridgnorth,2023-08-15 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.43
776898,Ludlow Heights - Bridgnorth,2023-08-15 21:20:00+00:00,feeder,4.0,N Current (RMS),A,44.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,61.3
776898,Ludlow Heights - Bridgnorth,2023-08-15 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,20.5
776898,Ludlow Heights - Bridgnorth,2023-08-15 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-15 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
776898,Ludlow Heights - Bridgnorth,2023-08-15 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
776898,Ludlow Heights - Bridgnorth,2023-08-15 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.12
776898,Ludlow Heights - Bridgnorth,2023-08-15 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.61
776898,Ludlow Heights - Bridgnorth,2023-08-15 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-15 21:20:00+00:00,feeder,3.0,N Current (RMS),A,1.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
776898,Ludlow Heights - Bridgnorth,2023-08-15 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.9
776898,Ludlow Heights - Bridgnorth,2023-08-15 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776898,Ludlow Heights - Bridgnorth,2023-08-15 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
776898,Ludlow Heights - Bridgnorth,2023-08-15 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
776898,Ludlow Heights - Bridgnorth,2023-08-15 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
776898,Ludlow Heights - Bridgnorth,2023-08-15 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.16
776898,Ludlow Heights - Bridgnorth,2023-08-15 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.34
776898,Ludlow Heights - Bridgnorth,2023-08-15 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.94
776898,Ludlow Heights - Bridgnorth,2023-08-15 21:20:00+00:00,feeder,1.0,N Current (RMS),A,25.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,36.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,46.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,27.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 21:20:00+00:00,transformer,,Temperature,C,26.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.5
776898,Ludlow Heights - Bridgnorth,2023-08-15 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.66
776898,Ludlow Heights - Bridgnorth,2023-08-15 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.66
776898,Ludlow Heights - Bridgnorth,2023-08-15 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.55
776898,Ludlow Heights - Bridgnorth,2023-08-15 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.78
776898,Ludlow Heights - Bridgnorth,2023-08-15 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.3
776898,Ludlow Heights - Bridgnorth,2023-08-15 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
776898,Ludlow Heights - Bridgnorth,2023-08-15 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
776898,Ludlow Heights - Bridgnorth,2023-08-15 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 21:20:00+00:00,busbar,,L3 Active Power,kW,23.58
776898,Ludlow Heights - Bridgnorth,2023-08-15 21:20:00+00:00,busbar,,L2 Active Power,kW,17.93
776898,Ludlow Heights - Bridgnorth,2023-08-15 21:20:00+00:00,busbar,,L1 Active Power,kW,12.29
776898,Ludlow Heights - Bridgnorth,2023-08-15 21:20:00+00:00,busbar,,N Current (RMS),A,53.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 21:20:00+00:00,busbar,,L3 Current (RMS),A,101.1
776898,Ludlow Heights - Bridgnorth,2023-08-15 21:20:00+00:00,busbar,,L2 Current (RMS),A,79.1
776898,Ludlow Heights - Bridgnorth,2023-08-15 21:20:00+00:00,busbar,,L1 Current (RMS),A,56.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
776898,Ludlow Heights - Bridgnorth,2023-08-15 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.57
776898,Ludlow Heights - Bridgnorth,2023-08-15 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.15
776898,Ludlow Heights - Bridgnorth,2023-08-15 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.7
776898,Ludlow Heights - Bridgnorth,2023-08-15 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.78
776898,Ludlow Heights - Bridgnorth,2023-08-15 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.07
776898,Ludlow Heights - Bridgnorth,2023-08-15 21:10:00+00:00,feeder,5.0,N Current (RMS),A,11.1
776898,Ludlow Heights - Bridgnorth,2023-08-15 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,12.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,9.9
776898,Ludlow Heights - Bridgnorth,2023-08-15 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
776898,Ludlow Heights - Bridgnorth,2023-08-15 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
776898,Ludlow Heights - Bridgnorth,2023-08-15 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
776898,Ludlow Heights - Bridgnorth,2023-08-15 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,16.12
776898,Ludlow Heights - Bridgnorth,2023-08-15 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.98
776898,Ludlow Heights - Bridgnorth,2023-08-15 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.94
776898,Ludlow Heights - Bridgnorth,2023-08-15 21:10:00+00:00,feeder,4.0,N Current (RMS),A,50.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,68.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,14.1
776898,Ludlow Heights - Bridgnorth,2023-08-15 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.3
776898,Ludlow Heights - Bridgnorth,2023-08-15 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-15 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
776898,Ludlow Heights - Bridgnorth,2023-08-15 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
776898,Ludlow Heights - Bridgnorth,2023-08-15 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.13
776898,Ludlow Heights - Bridgnorth,2023-08-15 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.62
776898,Ludlow Heights - Bridgnorth,2023-08-15 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-15 21:10:00+00:00,feeder,3.0,N Current (RMS),A,1.7
776898,Ludlow Heights - Bridgnorth,2023-08-15 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
776898,Ludlow Heights - Bridgnorth,2023-08-15 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.9
776898,Ludlow Heights - Bridgnorth,2023-08-15 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776898,Ludlow Heights - Bridgnorth,2023-08-15 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
776898,Ludlow Heights - Bridgnorth,2023-08-15 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.91
776898,Ludlow Heights - Bridgnorth,2023-08-15 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
776898,Ludlow Heights - Bridgnorth,2023-08-15 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.59
776898,Ludlow Heights - Bridgnorth,2023-08-15 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.36
776898,Ludlow Heights - Bridgnorth,2023-08-15 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.44
776898,Ludlow Heights - Bridgnorth,2023-08-15 21:10:00+00:00,feeder,1.0,N Current (RMS),A,25.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,33.8
776898,Ludlow Heights - Bridgnorth,2023-08-15 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,46.1
776898,Ludlow Heights - Bridgnorth,2023-08-15 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,25.7
776898,Ludlow Heights - Bridgnorth,2023-08-15 21:10:00+00:00,transformer,,Temperature,C,26.1
776898,Ludlow Heights - Bridgnorth,2023-08-15 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.45
776898,Ludlow Heights - Bridgnorth,2023-08-15 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.76
776898,Ludlow Heights - Bridgnorth,2023-08-15 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.65
776898,Ludlow Heights - Bridgnorth,2023-08-15 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.91
776898,Ludlow Heights - Bridgnorth,2023-08-15 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.73
776898,Ludlow Heights - Bridgnorth,2023-08-15 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.61
776898,Ludlow Heights - Bridgnorth,2023-08-15 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
776898,Ludlow Heights - Bridgnorth,2023-08-15 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
776898,Ludlow Heights - Bridgnorth,2023-08-15 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
776898,Ludlow Heights - Bridgnorth,2023-08-15 21:10:00+00:00,busbar,,L3 Active Power,kW,24.55
776898,Ludlow Heights - Bridgnorth,2023-08-15 21:10:00+00:00,busbar,,L2 Active Power,kW,16.74
776898,Ludlow Heights - Bridgnorth,2023-08-15 21:10:00+00:00,busbar,,L1 Active Power,kW,12.42
776898,Ludlow Heights - Bridgnorth,2023-08-15 21:10:00+00:00,busbar,,N Current (RMS),A,55.3
776898,Ludlow Heights - Bridgnorth,2023-08-15 21:10:00+00:00,busbar,,L3 Current (RMS),A,105.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 21:10:00+00:00,busbar,,L2 Current (RMS),A,74.7
776898,Ludlow Heights - Bridgnorth,2023-08-15 21:10:00+00:00,busbar,,L1 Current (RMS),A,57.1
776898,Ludlow Heights - Bridgnorth,2023-08-15 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
776898,Ludlow Heights - Bridgnorth,2023-08-15 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.48
776898,Ludlow Heights - Bridgnorth,2023-08-15 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.1
776898,Ludlow Heights - Bridgnorth,2023-08-15 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.71
776898,Ludlow Heights - Bridgnorth,2023-08-15 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.64
776898,Ludlow Heights - Bridgnorth,2023-08-15 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.86
776898,Ludlow Heights - Bridgnorth,2023-08-15 21:00:00+00:00,feeder,5.0,N Current (RMS),A,13.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,12.1
776898,Ludlow Heights - Bridgnorth,2023-08-15 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,13.7
776898,Ludlow Heights - Bridgnorth,2023-08-15 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
776898,Ludlow Heights - Bridgnorth,2023-08-15 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
776898,Ludlow Heights - Bridgnorth,2023-08-15 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
776898,Ludlow Heights - Bridgnorth,2023-08-15 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.26
776898,Ludlow Heights - Bridgnorth,2023-08-15 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.57
776898,Ludlow Heights - Bridgnorth,2023-08-15 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.87
776898,Ludlow Heights - Bridgnorth,2023-08-15 21:00:00+00:00,feeder,4.0,N Current (RMS),A,41.5
776898,Ludlow Heights - Bridgnorth,2023-08-15 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,62.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,20.5
776898,Ludlow Heights - Bridgnorth,2023-08-15 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,27.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
776898,Ludlow Heights - Bridgnorth,2023-08-15 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
776898,Ludlow Heights - Bridgnorth,2023-08-15 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.11
776898,Ludlow Heights - Bridgnorth,2023-08-15 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-15 21:00:00+00:00,feeder,3.0,N Current (RMS),A,1.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776898,Ludlow Heights - Bridgnorth,2023-08-15 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.9
776898,Ludlow Heights - Bridgnorth,2023-08-15 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776898,Ludlow Heights - Bridgnorth,2023-08-15 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
776898,Ludlow Heights - Bridgnorth,2023-08-15 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
776898,Ludlow Heights - Bridgnorth,2023-08-15 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
776898,Ludlow Heights - Bridgnorth,2023-08-15 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.05
776898,Ludlow Heights - Bridgnorth,2023-08-15 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.9
776898,Ludlow Heights - Bridgnorth,2023-08-15 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.83
776898,Ludlow Heights - Bridgnorth,2023-08-15 21:00:00+00:00,feeder,1.0,N Current (RMS),A,24.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,35.7
776898,Ludlow Heights - Bridgnorth,2023-08-15 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,48.1
776898,Ludlow Heights - Bridgnorth,2023-08-15 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,39.1
776898,Ludlow Heights - Bridgnorth,2023-08-15 21:00:00+00:00,transformer,,Temperature,C,26.3
776898,Ludlow Heights - Bridgnorth,2023-08-15 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.39
776898,Ludlow Heights - Bridgnorth,2023-08-15 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,236.88
776898,Ludlow Heights - Bridgnorth,2023-08-15 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.62
776898,Ludlow Heights - Bridgnorth,2023-08-15 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.87
776898,Ludlow Heights - Bridgnorth,2023-08-15 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.66
776898,Ludlow Heights - Bridgnorth,2023-08-15 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,235.59
776898,Ludlow Heights - Bridgnorth,2023-08-15 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
776898,Ludlow Heights - Bridgnorth,2023-08-15 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
776898,Ludlow Heights - Bridgnorth,2023-08-15 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 21:00:00+00:00,busbar,,L3 Active Power,kW,23.12
776898,Ludlow Heights - Bridgnorth,2023-08-15 21:00:00+00:00,busbar,,L2 Active Power,kW,18.72
776898,Ludlow Heights - Bridgnorth,2023-08-15 21:00:00+00:00,busbar,,L1 Active Power,kW,17.51
776898,Ludlow Heights - Bridgnorth,2023-08-15 21:00:00+00:00,busbar,,N Current (RMS),A,48.3
776898,Ludlow Heights - Bridgnorth,2023-08-15 21:00:00+00:00,busbar,,L3 Current (RMS),A,101.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 21:00:00+00:00,busbar,,L2 Current (RMS),A,82.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 21:00:00+00:00,busbar,,L1 Current (RMS),A,78.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
776898,Ludlow Heights - Bridgnorth,2023-08-15 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.67
776898,Ludlow Heights - Bridgnorth,2023-08-15 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.12
776898,Ludlow Heights - Bridgnorth,2023-08-15 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.91
776898,Ludlow Heights - Bridgnorth,2023-08-15 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.44
776898,Ludlow Heights - Bridgnorth,2023-08-15 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 20:50:00+00:00,feeder,5.0,N Current (RMS),A,12.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,4.1
776898,Ludlow Heights - Bridgnorth,2023-08-15 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,11.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,12.3
776898,Ludlow Heights - Bridgnorth,2023-08-15 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
