Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776898,Ludlow Heights - Bridgnorth,2023-08-15 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
776898,Ludlow Heights - Bridgnorth,2023-08-15 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
776898,Ludlow Heights - Bridgnorth,2023-08-15 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.52
776898,Ludlow Heights - Bridgnorth,2023-08-15 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.09
776898,Ludlow Heights - Bridgnorth,2023-08-15 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.86
776898,Ludlow Heights - Bridgnorth,2023-08-15 20:50:00+00:00,feeder,4.0,N Current (RMS),A,17.7
776898,Ludlow Heights - Bridgnorth,2023-08-15 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,28.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.1
776898,Ludlow Heights - Bridgnorth,2023-08-15 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-15 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-15 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776898,Ludlow Heights - Bridgnorth,2023-08-15 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.66
776898,Ludlow Heights - Bridgnorth,2023-08-15 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-15 20:50:00+00:00,feeder,3.0,N Current (RMS),A,1.8
776898,Ludlow Heights - Bridgnorth,2023-08-15 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
776898,Ludlow Heights - Bridgnorth,2023-08-15 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
776898,Ludlow Heights - Bridgnorth,2023-08-15 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
776898,Ludlow Heights - Bridgnorth,2023-08-15 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.73
776898,Ludlow Heights - Bridgnorth,2023-08-15 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.72
776898,Ludlow Heights - Bridgnorth,2023-08-15 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.07
776898,Ludlow Heights - Bridgnorth,2023-08-15 20:50:00+00:00,feeder,1.0,N Current (RMS),A,33.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,42.8
776898,Ludlow Heights - Bridgnorth,2023-08-15 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,51.7
776898,Ludlow Heights - Bridgnorth,2023-08-15 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,40.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 20:50:00+00:00,transformer,,Temperature,C,26.5
776898,Ludlow Heights - Bridgnorth,2023-08-15 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.44
776898,Ludlow Heights - Bridgnorth,2023-08-15 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.43
776898,Ludlow Heights - Bridgnorth,2023-08-15 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.64
776898,Ludlow Heights - Bridgnorth,2023-08-15 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.39
776898,Ludlow Heights - Bridgnorth,2023-08-15 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.68
776898,Ludlow Heights - Bridgnorth,2023-08-15 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.01
776898,Ludlow Heights - Bridgnorth,2023-08-15 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
776898,Ludlow Heights - Bridgnorth,2023-08-15 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
776898,Ludlow Heights - Bridgnorth,2023-08-15 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
776898,Ludlow Heights - Bridgnorth,2023-08-15 20:50:00+00:00,busbar,,L3 Active Power,kW,16.18
776898,Ludlow Heights - Bridgnorth,2023-08-15 20:50:00+00:00,busbar,,L2 Active Power,kW,17.91
776898,Ludlow Heights - Bridgnorth,2023-08-15 20:50:00+00:00,busbar,,L1 Active Power,kW,16.51
776898,Ludlow Heights - Bridgnorth,2023-08-15 20:50:00+00:00,busbar,,N Current (RMS),A,48.8
776898,Ludlow Heights - Bridgnorth,2023-08-15 20:50:00+00:00,busbar,,L3 Current (RMS),A,73.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 20:50:00+00:00,busbar,,L2 Current (RMS),A,80.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 20:50:00+00:00,busbar,,L1 Current (RMS),A,73.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
776898,Ludlow Heights - Bridgnorth,2023-08-15 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
776898,Ludlow Heights - Bridgnorth,2023-08-15 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
776898,Ludlow Heights - Bridgnorth,2023-08-15 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.88
776898,Ludlow Heights - Bridgnorth,2023-08-15 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.65
776898,Ludlow Heights - Bridgnorth,2023-08-15 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.5
776898,Ludlow Heights - Bridgnorth,2023-08-15 20:40:00+00:00,feeder,5.0,N Current (RMS),A,12.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,4.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,12.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,11.5
776898,Ludlow Heights - Bridgnorth,2023-08-15 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
776898,Ludlow Heights - Bridgnorth,2023-08-15 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
776898,Ludlow Heights - Bridgnorth,2023-08-15 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
776898,Ludlow Heights - Bridgnorth,2023-08-15 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.23
776898,Ludlow Heights - Bridgnorth,2023-08-15 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.41
776898,Ludlow Heights - Bridgnorth,2023-08-15 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.69
776898,Ludlow Heights - Bridgnorth,2023-08-15 20:40:00+00:00,feeder,4.0,N Current (RMS),A,17.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,27.5
776898,Ludlow Heights - Bridgnorth,2023-08-15 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.5
776898,Ludlow Heights - Bridgnorth,2023-08-15 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,26.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
776898,Ludlow Heights - Bridgnorth,2023-08-15 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-15 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-15 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.66
776898,Ludlow Heights - Bridgnorth,2023-08-15 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 20:40:00+00:00,feeder,3.0,N Current (RMS),A,1.9
776898,Ludlow Heights - Bridgnorth,2023-08-15 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.1
776898,Ludlow Heights - Bridgnorth,2023-08-15 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
776898,Ludlow Heights - Bridgnorth,2023-08-15 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
776898,Ludlow Heights - Bridgnorth,2023-08-15 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
776898,Ludlow Heights - Bridgnorth,2023-08-15 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.18
776898,Ludlow Heights - Bridgnorth,2023-08-15 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.75
776898,Ludlow Heights - Bridgnorth,2023-08-15 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.91
776898,Ludlow Heights - Bridgnorth,2023-08-15 20:40:00+00:00,feeder,1.0,N Current (RMS),A,34.1
776898,Ludlow Heights - Bridgnorth,2023-08-15 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,51.9
776898,Ludlow Heights - Bridgnorth,2023-08-15 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,51.9
776898,Ludlow Heights - Bridgnorth,2023-08-15 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,35.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 20:40:00+00:00,transformer,,Temperature,C,26.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.39
776898,Ludlow Heights - Bridgnorth,2023-08-15 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.01
776898,Ludlow Heights - Bridgnorth,2023-08-15 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.05
776898,Ludlow Heights - Bridgnorth,2023-08-15 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.63
776898,Ludlow Heights - Bridgnorth,2023-08-15 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.72
776898,Ludlow Heights - Bridgnorth,2023-08-15 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
776898,Ludlow Heights - Bridgnorth,2023-08-15 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
776898,Ludlow Heights - Bridgnorth,2023-08-15 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
776898,Ludlow Heights - Bridgnorth,2023-08-15 20:40:00+00:00,busbar,,L3 Active Power,kW,18.31
776898,Ludlow Heights - Bridgnorth,2023-08-15 20:40:00+00:00,busbar,,L2 Active Power,kW,18.47
776898,Ludlow Heights - Bridgnorth,2023-08-15 20:40:00+00:00,busbar,,L1 Active Power,kW,16.1
776898,Ludlow Heights - Bridgnorth,2023-08-15 20:40:00+00:00,busbar,,N Current (RMS),A,48.8
776898,Ludlow Heights - Bridgnorth,2023-08-15 20:40:00+00:00,busbar,,L3 Current (RMS),A,81.8
776898,Ludlow Heights - Bridgnorth,2023-08-15 20:40:00+00:00,busbar,,L2 Current (RMS),A,82.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 20:40:00+00:00,busbar,,L1 Current (RMS),A,71.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
776898,Ludlow Heights - Bridgnorth,2023-08-15 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
776898,Ludlow Heights - Bridgnorth,2023-08-15 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-15 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.88
776898,Ludlow Heights - Bridgnorth,2023-08-15 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.14
776898,Ludlow Heights - Bridgnorth,2023-08-15 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.27
776898,Ludlow Heights - Bridgnorth,2023-08-15 20:30:00+00:00,feeder,5.0,N Current (RMS),A,16.3
776898,Ludlow Heights - Bridgnorth,2023-08-15 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,4.1
776898,Ludlow Heights - Bridgnorth,2023-08-15 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,14.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,16.3
776898,Ludlow Heights - Bridgnorth,2023-08-15 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
776898,Ludlow Heights - Bridgnorth,2023-08-15 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
776898,Ludlow Heights - Bridgnorth,2023-08-15 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
776898,Ludlow Heights - Bridgnorth,2023-08-15 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.25
776898,Ludlow Heights - Bridgnorth,2023-08-15 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.55
776898,Ludlow Heights - Bridgnorth,2023-08-15 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.48
776898,Ludlow Heights - Bridgnorth,2023-08-15 20:30:00+00:00,feeder,4.0,N Current (RMS),A,17.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,27.8
776898,Ludlow Heights - Bridgnorth,2023-08-15 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.7
776898,Ludlow Heights - Bridgnorth,2023-08-15 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,25.3
776898,Ludlow Heights - Bridgnorth,2023-08-15 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
776898,Ludlow Heights - Bridgnorth,2023-08-15 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-15 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776898,Ludlow Heights - Bridgnorth,2023-08-15 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.64
776898,Ludlow Heights - Bridgnorth,2023-08-15 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-15 20:30:00+00:00,feeder,3.0,N Current (RMS),A,1.5
776898,Ludlow Heights - Bridgnorth,2023-08-15 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
776898,Ludlow Heights - Bridgnorth,2023-08-15 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
776898,Ludlow Heights - Bridgnorth,2023-08-15 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
776898,Ludlow Heights - Bridgnorth,2023-08-15 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.53
776898,Ludlow Heights - Bridgnorth,2023-08-15 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.15
776898,Ludlow Heights - Bridgnorth,2023-08-15 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.61
776898,Ludlow Heights - Bridgnorth,2023-08-15 20:30:00+00:00,feeder,1.0,N Current (RMS),A,31.8
776898,Ludlow Heights - Bridgnorth,2023-08-15 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,33.9
776898,Ludlow Heights - Bridgnorth,2023-08-15 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,49.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,46.5
776898,Ludlow Heights - Bridgnorth,2023-08-15 20:30:00+00:00,transformer,,Temperature,C,26.7
776898,Ludlow Heights - Bridgnorth,2023-08-15 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.47
776898,Ludlow Heights - Bridgnorth,2023-08-15 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.05
776898,Ludlow Heights - Bridgnorth,2023-08-15 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.61
776898,Ludlow Heights - Bridgnorth,2023-08-15 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.92
776898,Ludlow Heights - Bridgnorth,2023-08-15 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.62
776898,Ludlow Heights - Bridgnorth,2023-08-15 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.3
776898,Ludlow Heights - Bridgnorth,2023-08-15 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
776898,Ludlow Heights - Bridgnorth,2023-08-15 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
776898,Ludlow Heights - Bridgnorth,2023-08-15 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
776898,Ludlow Heights - Bridgnorth,2023-08-15 20:30:00+00:00,busbar,,L3 Active Power,kW,14.68
776898,Ludlow Heights - Bridgnorth,2023-08-15 20:30:00+00:00,busbar,,L2 Active Power,kW,18.48
776898,Ludlow Heights - Bridgnorth,2023-08-15 20:30:00+00:00,busbar,,L1 Active Power,kW,19.32
776898,Ludlow Heights - Bridgnorth,2023-08-15 20:30:00+00:00,busbar,,N Current (RMS),A,52.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 20:30:00+00:00,busbar,,L3 Current (RMS),A,65.5
776898,Ludlow Heights - Bridgnorth,2023-08-15 20:30:00+00:00,busbar,,L2 Current (RMS),A,82.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 20:30:00+00:00,busbar,,L1 Current (RMS),A,85.1
776898,Ludlow Heights - Bridgnorth,2023-08-15 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
776898,Ludlow Heights - Bridgnorth,2023-08-15 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.7
776898,Ludlow Heights - Bridgnorth,2023-08-15 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.15
776898,Ludlow Heights - Bridgnorth,2023-08-15 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.89
776898,Ludlow Heights - Bridgnorth,2023-08-15 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.38
776898,Ludlow Heights - Bridgnorth,2023-08-15 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.33
776898,Ludlow Heights - Bridgnorth,2023-08-15 20:20:00+00:00,feeder,5.0,N Current (RMS),A,11.7
776898,Ludlow Heights - Bridgnorth,2023-08-15 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,4.7
776898,Ludlow Heights - Bridgnorth,2023-08-15 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,11.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,11.3
776898,Ludlow Heights - Bridgnorth,2023-08-15 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
776898,Ludlow Heights - Bridgnorth,2023-08-15 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
776898,Ludlow Heights - Bridgnorth,2023-08-15 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
776898,Ludlow Heights - Bridgnorth,2023-08-15 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.12
776898,Ludlow Heights - Bridgnorth,2023-08-15 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.91
776898,Ludlow Heights - Bridgnorth,2023-08-15 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.75
776898,Ludlow Heights - Bridgnorth,2023-08-15 20:20:00+00:00,feeder,4.0,N Current (RMS),A,17.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,27.3
776898,Ludlow Heights - Bridgnorth,2023-08-15 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.8
776898,Ludlow Heights - Bridgnorth,2023-08-15 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,26.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
776898,Ludlow Heights - Bridgnorth,2023-08-15 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-15 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-15 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.61
776898,Ludlow Heights - Bridgnorth,2023-08-15 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-15 20:20:00+00:00,feeder,3.0,N Current (RMS),A,1.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
776898,Ludlow Heights - Bridgnorth,2023-08-15 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
776898,Ludlow Heights - Bridgnorth,2023-08-15 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.56
776898,Ludlow Heights - Bridgnorth,2023-08-15 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.03
776898,Ludlow Heights - Bridgnorth,2023-08-15 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.68
776898,Ludlow Heights - Bridgnorth,2023-08-15 20:20:00+00:00,feeder,1.0,N Current (RMS),A,30.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,38.5
776898,Ludlow Heights - Bridgnorth,2023-08-15 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,48.8
776898,Ludlow Heights - Bridgnorth,2023-08-15 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,44.1
776898,Ludlow Heights - Bridgnorth,2023-08-15 20:20:00+00:00,transformer,,Temperature,C,26.8
776898,Ludlow Heights - Bridgnorth,2023-08-15 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.45
776898,Ludlow Heights - Bridgnorth,2023-08-15 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.64
776898,Ludlow Heights - Bridgnorth,2023-08-15 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.61
776898,Ludlow Heights - Bridgnorth,2023-08-15 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.53
776898,Ludlow Heights - Bridgnorth,2023-08-15 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.61
776898,Ludlow Heights - Bridgnorth,2023-08-15 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.05
776898,Ludlow Heights - Bridgnorth,2023-08-15 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
776898,Ludlow Heights - Bridgnorth,2023-08-15 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
776898,Ludlow Heights - Bridgnorth,2023-08-15 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
776898,Ludlow Heights - Bridgnorth,2023-08-15 20:20:00+00:00,busbar,,L3 Active Power,kW,15.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 20:20:00+00:00,busbar,,L2 Active Power,kW,16.93
776898,Ludlow Heights - Bridgnorth,2023-08-15 20:20:00+00:00,busbar,,L1 Active Power,kW,17.74
776898,Ludlow Heights - Bridgnorth,2023-08-15 20:20:00+00:00,busbar,,N Current (RMS),A,48.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 20:20:00+00:00,busbar,,L3 Current (RMS),A,69.9
776898,Ludlow Heights - Bridgnorth,2023-08-15 20:20:00+00:00,busbar,,L2 Current (RMS),A,76.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 20:20:00+00:00,busbar,,L1 Current (RMS),A,79.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-15 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
776898,Ludlow Heights - Bridgnorth,2023-08-15 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.31
776898,Ludlow Heights - Bridgnorth,2023-08-15 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.19
776898,Ludlow Heights - Bridgnorth,2023-08-15 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.57
776898,Ludlow Heights - Bridgnorth,2023-08-15 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.43
776898,Ludlow Heights - Bridgnorth,2023-08-15 20:10:00+00:00,feeder,5.0,N Current (RMS),A,9.3
776898,Ludlow Heights - Bridgnorth,2023-08-15 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,10.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,11.7
776898,Ludlow Heights - Bridgnorth,2023-08-15 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,11.1
776898,Ludlow Heights - Bridgnorth,2023-08-15 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
776898,Ludlow Heights - Bridgnorth,2023-08-15 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
776898,Ludlow Heights - Bridgnorth,2023-08-15 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
776898,Ludlow Heights - Bridgnorth,2023-08-15 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.81
776898,Ludlow Heights - Bridgnorth,2023-08-15 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.07
776898,Ludlow Heights - Bridgnorth,2023-08-15 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.64
776898,Ludlow Heights - Bridgnorth,2023-08-15 20:10:00+00:00,feeder,4.0,N Current (RMS),A,15.8
776898,Ludlow Heights - Bridgnorth,2023-08-15 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,26.3
776898,Ludlow Heights - Bridgnorth,2023-08-15 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,25.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
776898,Ludlow Heights - Bridgnorth,2023-08-15 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-15 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-15 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.65
776898,Ludlow Heights - Bridgnorth,2023-08-15 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-15 20:10:00+00:00,feeder,3.0,N Current (RMS),A,1.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.1
776898,Ludlow Heights - Bridgnorth,2023-08-15 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
776898,Ludlow Heights - Bridgnorth,2023-08-15 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
776898,Ludlow Heights - Bridgnorth,2023-08-15 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
776898,Ludlow Heights - Bridgnorth,2023-08-15 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.44
776898,Ludlow Heights - Bridgnorth,2023-08-15 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.41
776898,Ludlow Heights - Bridgnorth,2023-08-15 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.33
776898,Ludlow Heights - Bridgnorth,2023-08-15 20:10:00+00:00,feeder,1.0,N Current (RMS),A,29.1
776898,Ludlow Heights - Bridgnorth,2023-08-15 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,37.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,50.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,42.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 20:10:00+00:00,transformer,,Temperature,C,26.9
776898,Ludlow Heights - Bridgnorth,2023-08-15 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.45
776898,Ludlow Heights - Bridgnorth,2023-08-15 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.68
776898,Ludlow Heights - Bridgnorth,2023-08-15 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.64
776898,Ludlow Heights - Bridgnorth,2023-08-15 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.68
776898,Ludlow Heights - Bridgnorth,2023-08-15 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.65
776898,Ludlow Heights - Bridgnorth,2023-08-15 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.03
776898,Ludlow Heights - Bridgnorth,2023-08-15 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
776898,Ludlow Heights - Bridgnorth,2023-08-15 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
776898,Ludlow Heights - Bridgnorth,2023-08-15 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
776898,Ludlow Heights - Bridgnorth,2023-08-15 20:10:00+00:00,busbar,,L3 Active Power,kW,16.45
776898,Ludlow Heights - Bridgnorth,2023-08-15 20:10:00+00:00,busbar,,L2 Active Power,kW,17.7
776898,Ludlow Heights - Bridgnorth,2023-08-15 20:10:00+00:00,busbar,,L1 Active Power,kW,17.38
776898,Ludlow Heights - Bridgnorth,2023-08-15 20:10:00+00:00,busbar,,N Current (RMS),A,46.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 20:10:00+00:00,busbar,,L3 Current (RMS),A,72.7
776898,Ludlow Heights - Bridgnorth,2023-08-15 20:10:00+00:00,busbar,,L2 Current (RMS),A,79.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 20:10:00+00:00,busbar,,L1 Current (RMS),A,77.3
776898,Ludlow Heights - Bridgnorth,2023-08-15 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.15
776898,Ludlow Heights - Bridgnorth,2023-08-15 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.36
776898,Ludlow Heights - Bridgnorth,2023-08-15 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.43
776898,Ludlow Heights - Bridgnorth,2023-08-15 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.56
776898,Ludlow Heights - Bridgnorth,2023-08-15 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.16
776898,Ludlow Heights - Bridgnorth,2023-08-15 20:00:00+00:00,feeder,5.0,N Current (RMS),A,8.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,15.1
776898,Ludlow Heights - Bridgnorth,2023-08-15 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,11.5
776898,Ludlow Heights - Bridgnorth,2023-08-15 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,10.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
776898,Ludlow Heights - Bridgnorth,2023-08-15 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
776898,Ludlow Heights - Bridgnorth,2023-08-15 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
776898,Ludlow Heights - Bridgnorth,2023-08-15 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.38
776898,Ludlow Heights - Bridgnorth,2023-08-15 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.44
776898,Ludlow Heights - Bridgnorth,2023-08-15 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.56
776898,Ludlow Heights - Bridgnorth,2023-08-15 20:00:00+00:00,feeder,4.0,N Current (RMS),A,15.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,24.5
776898,Ludlow Heights - Bridgnorth,2023-08-15 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.9
776898,Ludlow Heights - Bridgnorth,2023-08-15 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,25.3
776898,Ludlow Heights - Bridgnorth,2023-08-15 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-15 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
776898,Ludlow Heights - Bridgnorth,2023-08-15 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-15 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-15 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.58
776898,Ludlow Heights - Bridgnorth,2023-08-15 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-15 20:00:00+00:00,feeder,3.0,N Current (RMS),A,1.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.9
776898,Ludlow Heights - Bridgnorth,2023-08-15 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
776898,Ludlow Heights - Bridgnorth,2023-08-15 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
776898,Ludlow Heights - Bridgnorth,2023-08-15 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
776898,Ludlow Heights - Bridgnorth,2023-08-15 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,13.37
776898,Ludlow Heights - Bridgnorth,2023-08-15 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.84
776898,Ludlow Heights - Bridgnorth,2023-08-15 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.82
776898,Ludlow Heights - Bridgnorth,2023-08-15 20:00:00+00:00,feeder,1.0,N Current (RMS),A,31.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,60.8
776898,Ludlow Heights - Bridgnorth,2023-08-15 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,52.1
776898,Ludlow Heights - Bridgnorth,2023-08-15 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,47.3
776898,Ludlow Heights - Bridgnorth,2023-08-15 20:00:00+00:00,transformer,,Temperature,C,27.1
776898,Ludlow Heights - Bridgnorth,2023-08-15 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.38
776898,Ludlow Heights - Bridgnorth,2023-08-15 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.83
776898,Ludlow Heights - Bridgnorth,2023-08-15 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.57
776898,Ludlow Heights - Bridgnorth,2023-08-15 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.83
776898,Ludlow Heights - Bridgnorth,2023-08-15 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.61
776898,Ludlow Heights - Bridgnorth,2023-08-15 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.26
776898,Ludlow Heights - Bridgnorth,2023-08-15 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
776898,Ludlow Heights - Bridgnorth,2023-08-15 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
776898,Ludlow Heights - Bridgnorth,2023-08-15 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
776898,Ludlow Heights - Bridgnorth,2023-08-15 20:00:00+00:00,busbar,,L3 Active Power,kW,22.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 20:00:00+00:00,busbar,,L2 Active Power,kW,18.41
776898,Ludlow Heights - Bridgnorth,2023-08-15 20:00:00+00:00,busbar,,L1 Active Power,kW,18.52
776898,Ludlow Heights - Bridgnorth,2023-08-15 20:00:00+00:00,busbar,,N Current (RMS),A,51.1
776898,Ludlow Heights - Bridgnorth,2023-08-15 20:00:00+00:00,busbar,,L3 Current (RMS),A,98.8
776898,Ludlow Heights - Bridgnorth,2023-08-15 20:00:00+00:00,busbar,,L2 Current (RMS),A,81.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 20:00:00+00:00,busbar,,L1 Current (RMS),A,81.5
776898,Ludlow Heights - Bridgnorth,2023-08-15 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.1
776898,Ludlow Heights - Bridgnorth,2023-08-15 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
776898,Ludlow Heights - Bridgnorth,2023-08-15 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.42
776898,Ludlow Heights - Bridgnorth,2023-08-15 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.82
776898,Ludlow Heights - Bridgnorth,2023-08-15 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.75
776898,Ludlow Heights - Bridgnorth,2023-08-15 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.72
776898,Ludlow Heights - Bridgnorth,2023-08-15 19:50:00+00:00,feeder,5.0,N Current (RMS),A,11.9
776898,Ludlow Heights - Bridgnorth,2023-08-15 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,8.5
776898,Ludlow Heights - Bridgnorth,2023-08-15 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,12.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,13.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
776898,Ludlow Heights - Bridgnorth,2023-08-15 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
776898,Ludlow Heights - Bridgnorth,2023-08-15 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.76
776898,Ludlow Heights - Bridgnorth,2023-08-15 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.28
776898,Ludlow Heights - Bridgnorth,2023-08-15 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.64
776898,Ludlow Heights - Bridgnorth,2023-08-15 19:50:00+00:00,feeder,4.0,N Current (RMS),A,14.5
776898,Ludlow Heights - Bridgnorth,2023-08-15 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,25.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,19.9
776898,Ludlow Heights - Bridgnorth,2023-08-15 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,25.8
776898,Ludlow Heights - Bridgnorth,2023-08-15 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-15 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
776898,Ludlow Heights - Bridgnorth,2023-08-15 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-15 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-15 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.78
776898,Ludlow Heights - Bridgnorth,2023-08-15 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-15 19:50:00+00:00,feeder,3.0,N Current (RMS),A,1.9
776898,Ludlow Heights - Bridgnorth,2023-08-15 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.7
776898,Ludlow Heights - Bridgnorth,2023-08-15 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
776898,Ludlow Heights - Bridgnorth,2023-08-15 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
776898,Ludlow Heights - Bridgnorth,2023-08-15 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
776898,Ludlow Heights - Bridgnorth,2023-08-15 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.86
776898,Ludlow Heights - Bridgnorth,2023-08-15 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.25
776898,Ludlow Heights - Bridgnorth,2023-08-15 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.75
776898,Ludlow Heights - Bridgnorth,2023-08-15 19:50:00+00:00,feeder,1.0,N Current (RMS),A,34.8
776898,Ludlow Heights - Bridgnorth,2023-08-15 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,35.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,57.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,51.3
776898,Ludlow Heights - Bridgnorth,2023-08-15 19:50:00+00:00,transformer,,Temperature,C,27.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.44
776898,Ludlow Heights - Bridgnorth,2023-08-15 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.36
776898,Ludlow Heights - Bridgnorth,2023-08-15 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.54
776898,Ludlow Heights - Bridgnorth,2023-08-15 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.62
776898,Ludlow Heights - Bridgnorth,2023-08-15 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,235.53
776898,Ludlow Heights - Bridgnorth,2023-08-15 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
776898,Ludlow Heights - Bridgnorth,2023-08-15 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
776898,Ludlow Heights - Bridgnorth,2023-08-15 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
776898,Ludlow Heights - Bridgnorth,2023-08-15 19:50:00+00:00,busbar,,L3 Active Power,kW,15.46
776898,Ludlow Heights - Bridgnorth,2023-08-15 19:50:00+00:00,busbar,,L2 Active Power,kW,21.07
776898,Ludlow Heights - Bridgnorth,2023-08-15 19:50:00+00:00,busbar,,L1 Active Power,kW,20.08
776898,Ludlow Heights - Bridgnorth,2023-08-15 19:50:00+00:00,busbar,,N Current (RMS),A,52.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 19:50:00+00:00,busbar,,L3 Current (RMS),A,68.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 19:50:00+00:00,busbar,,L2 Current (RMS),A,92.1
776898,Ludlow Heights - Bridgnorth,2023-08-15 19:50:00+00:00,busbar,,L1 Current (RMS),A,88.1
776898,Ludlow Heights - Bridgnorth,2023-08-15 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
776898,Ludlow Heights - Bridgnorth,2023-08-15 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
776898,Ludlow Heights - Bridgnorth,2023-08-15 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.16
776898,Ludlow Heights - Bridgnorth,2023-08-15 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.71
776898,Ludlow Heights - Bridgnorth,2023-08-15 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.36
776898,Ludlow Heights - Bridgnorth,2023-08-15 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.34
776898,Ludlow Heights - Bridgnorth,2023-08-15 19:40:00+00:00,feeder,5.0,N Current (RMS),A,15.5
776898,Ludlow Heights - Bridgnorth,2023-08-15 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,8.1
776898,Ludlow Heights - Bridgnorth,2023-08-15 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,16.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,17.9
776898,Ludlow Heights - Bridgnorth,2023-08-15 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
776898,Ludlow Heights - Bridgnorth,2023-08-15 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
776898,Ludlow Heights - Bridgnorth,2023-08-15 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
776898,Ludlow Heights - Bridgnorth,2023-08-15 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.49
776898,Ludlow Heights - Bridgnorth,2023-08-15 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.28
776898,Ludlow Heights - Bridgnorth,2023-08-15 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.57
776898,Ludlow Heights - Bridgnorth,2023-08-15 19:40:00+00:00,feeder,4.0,N Current (RMS),A,18.8
776898,Ludlow Heights - Bridgnorth,2023-08-15 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,25.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.8
776898,Ludlow Heights - Bridgnorth,2023-08-15 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,33.7
776898,Ludlow Heights - Bridgnorth,2023-08-15 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
776898,Ludlow Heights - Bridgnorth,2023-08-15 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-15 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-15 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.52
776898,Ludlow Heights - Bridgnorth,2023-08-15 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-15 19:40:00+00:00,feeder,3.0,N Current (RMS),A,1.9
776898,Ludlow Heights - Bridgnorth,2023-08-15 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.7
776898,Ludlow Heights - Bridgnorth,2023-08-15 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
776898,Ludlow Heights - Bridgnorth,2023-08-15 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
776898,Ludlow Heights - Bridgnorth,2023-08-15 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
776898,Ludlow Heights - Bridgnorth,2023-08-15 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.59
776898,Ludlow Heights - Bridgnorth,2023-08-15 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.93
776898,Ludlow Heights - Bridgnorth,2023-08-15 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.44
776898,Ludlow Heights - Bridgnorth,2023-08-15 19:40:00+00:00,feeder,1.0,N Current (RMS),A,31.1
776898,Ludlow Heights - Bridgnorth,2023-08-15 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,52.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,48.1
776898,Ludlow Heights - Bridgnorth,2023-08-15 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,54.8
776898,Ludlow Heights - Bridgnorth,2023-08-15 19:40:00+00:00,transformer,,Temperature,C,27.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.36
776898,Ludlow Heights - Bridgnorth,2023-08-15 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,236.26
776898,Ludlow Heights - Bridgnorth,2023-08-15 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.5
776898,Ludlow Heights - Bridgnorth,2023-08-15 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.39
776898,Ludlow Heights - Bridgnorth,2023-08-15 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.52
776898,Ludlow Heights - Bridgnorth,2023-08-15 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,234.34
776898,Ludlow Heights - Bridgnorth,2023-08-15 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
776898,Ludlow Heights - Bridgnorth,2023-08-15 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
776898,Ludlow Heights - Bridgnorth,2023-08-15 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
776898,Ludlow Heights - Bridgnorth,2023-08-15 19:40:00+00:00,busbar,,L3 Active Power,kW,18.8
776898,Ludlow Heights - Bridgnorth,2023-08-15 19:40:00+00:00,busbar,,L2 Active Power,kW,18.08
776898,Ludlow Heights - Bridgnorth,2023-08-15 19:40:00+00:00,busbar,,L1 Active Power,kW,23.33
776898,Ludlow Heights - Bridgnorth,2023-08-15 19:40:00+00:00,busbar,,N Current (RMS),A,52.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 19:40:00+00:00,busbar,,L3 Current (RMS),A,84.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 19:40:00+00:00,busbar,,L2 Current (RMS),A,80.8
776898,Ludlow Heights - Bridgnorth,2023-08-15 19:40:00+00:00,busbar,,L1 Current (RMS),A,102.3
776898,Ludlow Heights - Bridgnorth,2023-08-15 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-15 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
776898,Ludlow Heights - Bridgnorth,2023-08-15 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.3
776898,Ludlow Heights - Bridgnorth,2023-08-15 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.46
776898,Ludlow Heights - Bridgnorth,2023-08-15 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.32
776898,Ludlow Heights - Bridgnorth,2023-08-15 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.37
776898,Ludlow Heights - Bridgnorth,2023-08-15 19:30:00+00:00,feeder,5.0,N Current (RMS),A,16.1
776898,Ludlow Heights - Bridgnorth,2023-08-15 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,10.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,23.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,11.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
776898,Ludlow Heights - Bridgnorth,2023-08-15 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
776898,Ludlow Heights - Bridgnorth,2023-08-15 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
776898,Ludlow Heights - Bridgnorth,2023-08-15 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.75
776898,Ludlow Heights - Bridgnorth,2023-08-15 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.43
776898,Ludlow Heights - Bridgnorth,2023-08-15 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.71
776898,Ludlow Heights - Bridgnorth,2023-08-15 19:30:00+00:00,feeder,4.0,N Current (RMS),A,13.8
776898,Ludlow Heights - Bridgnorth,2023-08-15 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.8
776898,Ludlow Heights - Bridgnorth,2023-08-15 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.8
776898,Ludlow Heights - Bridgnorth,2023-08-15 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.3
776898,Ludlow Heights - Bridgnorth,2023-08-15 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-15 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
776898,Ludlow Heights - Bridgnorth,2023-08-15 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-15 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.41
776898,Ludlow Heights - Bridgnorth,2023-08-15 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.06
776898,Ludlow Heights - Bridgnorth,2023-08-15 19:30:00+00:00,feeder,3.0,N Current (RMS),A,1.9
776898,Ludlow Heights - Bridgnorth,2023-08-15 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
776898,Ludlow Heights - Bridgnorth,2023-08-15 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
776898,Ludlow Heights - Bridgnorth,2023-08-15 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
776898,Ludlow Heights - Bridgnorth,2023-08-15 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.37
776898,Ludlow Heights - Bridgnorth,2023-08-15 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.63
776898,Ludlow Heights - Bridgnorth,2023-08-15 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,14.97
776898,Ludlow Heights - Bridgnorth,2023-08-15 19:30:00+00:00,feeder,1.0,N Current (RMS),A,36.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,36.8
776898,Ludlow Heights - Bridgnorth,2023-08-15 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,41.5
776898,Ludlow Heights - Bridgnorth,2023-08-15 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,64.3
776898,Ludlow Heights - Bridgnorth,2023-08-15 19:30:00+00:00,transformer,,Temperature,C,27.5
776898,Ludlow Heights - Bridgnorth,2023-08-15 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.35
776898,Ludlow Heights - Bridgnorth,2023-08-15 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.18
776898,Ludlow Heights - Bridgnorth,2023-08-15 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.38
776898,Ludlow Heights - Bridgnorth,2023-08-15 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.08
776898,Ludlow Heights - Bridgnorth,2023-08-15 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.51
776898,Ludlow Heights - Bridgnorth,2023-08-15 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.38
776898,Ludlow Heights - Bridgnorth,2023-08-15 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
