Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776898,Ludlow Heights - Bridgnorth,2023-08-15 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
776898,Ludlow Heights - Bridgnorth,2023-08-15 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
776898,Ludlow Heights - Bridgnorth,2023-08-15 19:30:00+00:00,busbar,,L3 Active Power,kW,14.59
776898,Ludlow Heights - Bridgnorth,2023-08-15 19:30:00+00:00,busbar,,L2 Active Power,kW,18.8
776898,Ludlow Heights - Bridgnorth,2023-08-15 19:30:00+00:00,busbar,,L1 Active Power,kW,21.99
776898,Ludlow Heights - Bridgnorth,2023-08-15 19:30:00+00:00,busbar,,N Current (RMS),A,50.3
776898,Ludlow Heights - Bridgnorth,2023-08-15 19:30:00+00:00,busbar,,L3 Current (RMS),A,64.3
776898,Ludlow Heights - Bridgnorth,2023-08-15 19:30:00+00:00,busbar,,L2 Current (RMS),A,81.3
776898,Ludlow Heights - Bridgnorth,2023-08-15 19:30:00+00:00,busbar,,L1 Current (RMS),A,95.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.14
776898,Ludlow Heights - Bridgnorth,2023-08-15 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.76
776898,Ludlow Heights - Bridgnorth,2023-08-15 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.34
776898,Ludlow Heights - Bridgnorth,2023-08-15 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.44
776898,Ludlow Heights - Bridgnorth,2023-08-15 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.21
776898,Ludlow Heights - Bridgnorth,2023-08-15 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.22
776898,Ludlow Heights - Bridgnorth,2023-08-15 19:20:00+00:00,feeder,5.0,N Current (RMS),A,12.8
776898,Ludlow Heights - Bridgnorth,2023-08-15 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,7.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,15.9
776898,Ludlow Heights - Bridgnorth,2023-08-15 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,10.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
776898,Ludlow Heights - Bridgnorth,2023-08-15 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
776898,Ludlow Heights - Bridgnorth,2023-08-15 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
776898,Ludlow Heights - Bridgnorth,2023-08-15 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.7
776898,Ludlow Heights - Bridgnorth,2023-08-15 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.19
776898,Ludlow Heights - Bridgnorth,2023-08-15 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.96
776898,Ludlow Heights - Bridgnorth,2023-08-15 19:20:00+00:00,feeder,4.0,N Current (RMS),A,13.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.5
776898,Ludlow Heights - Bridgnorth,2023-08-15 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,19.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-15 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
776898,Ludlow Heights - Bridgnorth,2023-08-15 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-15 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.71
776898,Ludlow Heights - Bridgnorth,2023-08-15 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-15 19:20:00+00:00,feeder,3.0,N Current (RMS),A,1.5
776898,Ludlow Heights - Bridgnorth,2023-08-15 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
776898,Ludlow Heights - Bridgnorth,2023-08-15 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
776898,Ludlow Heights - Bridgnorth,2023-08-15 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.07
776898,Ludlow Heights - Bridgnorth,2023-08-15 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.86
776898,Ludlow Heights - Bridgnorth,2023-08-15 19:20:00+00:00,feeder,1.0,N Current (RMS),A,30.7
776898,Ludlow Heights - Bridgnorth,2023-08-15 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,39.7
776898,Ludlow Heights - Bridgnorth,2023-08-15 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,54.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,43.7
776898,Ludlow Heights - Bridgnorth,2023-08-15 19:20:00+00:00,transformer,,Temperature,C,27.7
776898,Ludlow Heights - Bridgnorth,2023-08-15 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.36
776898,Ludlow Heights - Bridgnorth,2023-08-15 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.42
776898,Ludlow Heights - Bridgnorth,2023-08-15 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.44
776898,Ludlow Heights - Bridgnorth,2023-08-15 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.52
776898,Ludlow Heights - Bridgnorth,2023-08-15 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.52
776898,Ludlow Heights - Bridgnorth,2023-08-15 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.94
776898,Ludlow Heights - Bridgnorth,2023-08-15 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
776898,Ludlow Heights - Bridgnorth,2023-08-15 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
776898,Ludlow Heights - Bridgnorth,2023-08-15 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
776898,Ludlow Heights - Bridgnorth,2023-08-15 19:20:00+00:00,busbar,,L3 Active Power,kW,14.21
776898,Ludlow Heights - Bridgnorth,2023-08-15 19:20:00+00:00,busbar,,L2 Active Power,kW,19.5
776898,Ludlow Heights - Bridgnorth,2023-08-15 19:20:00+00:00,busbar,,L1 Active Power,kW,16.01
776898,Ludlow Heights - Bridgnorth,2023-08-15 19:20:00+00:00,busbar,,N Current (RMS),A,47.7
776898,Ludlow Heights - Bridgnorth,2023-08-15 19:20:00+00:00,busbar,,L3 Current (RMS),A,62.8
776898,Ludlow Heights - Bridgnorth,2023-08-15 19:20:00+00:00,busbar,,L2 Current (RMS),A,85.3
776898,Ludlow Heights - Bridgnorth,2023-08-15 19:20:00+00:00,busbar,,L1 Current (RMS),A,71.5
776898,Ludlow Heights - Bridgnorth,2023-08-15 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.1
776898,Ludlow Heights - Bridgnorth,2023-08-15 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.49
776898,Ludlow Heights - Bridgnorth,2023-08-15 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.14
776898,Ludlow Heights - Bridgnorth,2023-08-15 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.82
776898,Ludlow Heights - Bridgnorth,2023-08-15 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.59
776898,Ludlow Heights - Bridgnorth,2023-08-15 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.09
776898,Ludlow Heights - Bridgnorth,2023-08-15 19:10:00+00:00,feeder,5.0,N Current (RMS),A,11.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.7
776898,Ludlow Heights - Bridgnorth,2023-08-15 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,12.3
776898,Ludlow Heights - Bridgnorth,2023-08-15 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,9.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
776898,Ludlow Heights - Bridgnorth,2023-08-15 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
776898,Ludlow Heights - Bridgnorth,2023-08-15 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
776898,Ludlow Heights - Bridgnorth,2023-08-15 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.37
776898,Ludlow Heights - Bridgnorth,2023-08-15 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.99
776898,Ludlow Heights - Bridgnorth,2023-08-15 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 19:10:00+00:00,feeder,4.0,N Current (RMS),A,17.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,22.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,25.3
776898,Ludlow Heights - Bridgnorth,2023-08-15 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-15 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
776898,Ludlow Heights - Bridgnorth,2023-08-15 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-15 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-15 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.03
776898,Ludlow Heights - Bridgnorth,2023-08-15 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-15 19:10:00+00:00,feeder,3.0,N Current (RMS),A,1.5
776898,Ludlow Heights - Bridgnorth,2023-08-15 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
776898,Ludlow Heights - Bridgnorth,2023-08-15 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
776898,Ludlow Heights - Bridgnorth,2023-08-15 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
776898,Ludlow Heights - Bridgnorth,2023-08-15 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.15
776898,Ludlow Heights - Bridgnorth,2023-08-15 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,16.1
776898,Ludlow Heights - Bridgnorth,2023-08-15 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.03
776898,Ludlow Heights - Bridgnorth,2023-08-15 19:10:00+00:00,feeder,1.0,N Current (RMS),A,42.1
776898,Ludlow Heights - Bridgnorth,2023-08-15 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,44.8
776898,Ludlow Heights - Bridgnorth,2023-08-15 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,68.8
776898,Ludlow Heights - Bridgnorth,2023-08-15 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,31.9
776898,Ludlow Heights - Bridgnorth,2023-08-15 19:10:00+00:00,transformer,,Temperature,C,27.8
776898,Ludlow Heights - Bridgnorth,2023-08-15 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-15 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.91
776898,Ludlow Heights - Bridgnorth,2023-08-15 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.32
776898,Ludlow Heights - Bridgnorth,2023-08-15 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.82
776898,Ludlow Heights - Bridgnorth,2023-08-15 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.44
776898,Ludlow Heights - Bridgnorth,2023-08-15 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.42
776898,Ludlow Heights - Bridgnorth,2023-08-15 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
776898,Ludlow Heights - Bridgnorth,2023-08-15 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
776898,Ludlow Heights - Bridgnorth,2023-08-15 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
776898,Ludlow Heights - Bridgnorth,2023-08-15 19:10:00+00:00,busbar,,L3 Active Power,kW,15.33
776898,Ludlow Heights - Bridgnorth,2023-08-15 19:10:00+00:00,busbar,,L2 Active Power,kW,24.72
776898,Ludlow Heights - Bridgnorth,2023-08-15 19:10:00+00:00,busbar,,L1 Active Power,kW,14.34
776898,Ludlow Heights - Bridgnorth,2023-08-15 19:10:00+00:00,busbar,,N Current (RMS),A,60.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 19:10:00+00:00,busbar,,L3 Current (RMS),A,68.1
776898,Ludlow Heights - Bridgnorth,2023-08-15 19:10:00+00:00,busbar,,L2 Current (RMS),A,106.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 19:10:00+00:00,busbar,,L1 Current (RMS),A,65.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.08
776898,Ludlow Heights - Bridgnorth,2023-08-15 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
776898,Ludlow Heights - Bridgnorth,2023-08-15 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.41
776898,Ludlow Heights - Bridgnorth,2023-08-15 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.84
776898,Ludlow Heights - Bridgnorth,2023-08-15 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.7
776898,Ludlow Heights - Bridgnorth,2023-08-15 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.84
776898,Ludlow Heights - Bridgnorth,2023-08-15 19:00:00+00:00,feeder,5.0,N Current (RMS),A,17.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.8
776898,Ludlow Heights - Bridgnorth,2023-08-15 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,16.8
776898,Ludlow Heights - Bridgnorth,2023-08-15 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,13.8
776898,Ludlow Heights - Bridgnorth,2023-08-15 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
776898,Ludlow Heights - Bridgnorth,2023-08-15 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
776898,Ludlow Heights - Bridgnorth,2023-08-15 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
776898,Ludlow Heights - Bridgnorth,2023-08-15 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.52
776898,Ludlow Heights - Bridgnorth,2023-08-15 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.47
776898,Ludlow Heights - Bridgnorth,2023-08-15 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.42
776898,Ludlow Heights - Bridgnorth,2023-08-15 19:00:00+00:00,feeder,4.0,N Current (RMS),A,19.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,21.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,27.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,25.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-15 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-15 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-15 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-15 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.28
776898,Ludlow Heights - Bridgnorth,2023-08-15 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-15 19:00:00+00:00,feeder,3.0,N Current (RMS),A,1.1
776898,Ludlow Heights - Bridgnorth,2023-08-15 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
776898,Ludlow Heights - Bridgnorth,2023-08-15 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
776898,Ludlow Heights - Bridgnorth,2023-08-15 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
776898,Ludlow Heights - Bridgnorth,2023-08-15 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.22
776898,Ludlow Heights - Bridgnorth,2023-08-15 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,18.58
776898,Ludlow Heights - Bridgnorth,2023-08-15 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.29
776898,Ludlow Heights - Bridgnorth,2023-08-15 19:00:00+00:00,feeder,1.0,N Current (RMS),A,54.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,36.7
776898,Ludlow Heights - Bridgnorth,2023-08-15 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,79.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,32.7
776898,Ludlow Heights - Bridgnorth,2023-08-15 19:00:00+00:00,transformer,,Temperature,C,27.9
776898,Ludlow Heights - Bridgnorth,2023-08-15 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.31
776898,Ludlow Heights - Bridgnorth,2023-08-15 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.72
776898,Ludlow Heights - Bridgnorth,2023-08-15 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.38
776898,Ludlow Heights - Bridgnorth,2023-08-15 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.09
776898,Ludlow Heights - Bridgnorth,2023-08-15 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.44
776898,Ludlow Heights - Bridgnorth,2023-08-15 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,235.76
776898,Ludlow Heights - Bridgnorth,2023-08-15 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
776898,Ludlow Heights - Bridgnorth,2023-08-15 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
776898,Ludlow Heights - Bridgnorth,2023-08-15 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
776898,Ludlow Heights - Bridgnorth,2023-08-15 19:00:00+00:00,busbar,,L3 Active Power,kW,13.57
776898,Ludlow Heights - Bridgnorth,2023-08-15 19:00:00+00:00,busbar,,L2 Active Power,kW,29.02
776898,Ludlow Heights - Bridgnorth,2023-08-15 19:00:00+00:00,busbar,,L1 Active Power,kW,15.56
776898,Ludlow Heights - Bridgnorth,2023-08-15 19:00:00+00:00,busbar,,N Current (RMS),A,77.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 19:00:00+00:00,busbar,,L3 Current (RMS),A,60.5
776898,Ludlow Heights - Bridgnorth,2023-08-15 19:00:00+00:00,busbar,,L2 Current (RMS),A,125.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 19:00:00+00:00,busbar,,L1 Current (RMS),A,69.8
776898,Ludlow Heights - Bridgnorth,2023-08-15 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.51
776898,Ludlow Heights - Bridgnorth,2023-08-15 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.35
776898,Ludlow Heights - Bridgnorth,2023-08-15 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.71
776898,Ludlow Heights - Bridgnorth,2023-08-15 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.75
776898,Ludlow Heights - Bridgnorth,2023-08-15 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 18:50:00+00:00,feeder,5.0,N Current (RMS),A,15.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,8.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,17.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,17.8
776898,Ludlow Heights - Bridgnorth,2023-08-15 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
776898,Ludlow Heights - Bridgnorth,2023-08-15 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
776898,Ludlow Heights - Bridgnorth,2023-08-15 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
776898,Ludlow Heights - Bridgnorth,2023-08-15 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.01
776898,Ludlow Heights - Bridgnorth,2023-08-15 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.93
776898,Ludlow Heights - Bridgnorth,2023-08-15 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.76
776898,Ludlow Heights - Bridgnorth,2023-08-15 18:50:00+00:00,feeder,4.0,N Current (RMS),A,16.7
776898,Ludlow Heights - Bridgnorth,2023-08-15 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,26.7
776898,Ludlow Heights - Bridgnorth,2023-08-15 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,18.3
776898,Ludlow Heights - Bridgnorth,2023-08-15 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,17.9
776898,Ludlow Heights - Bridgnorth,2023-08-15 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
776898,Ludlow Heights - Bridgnorth,2023-08-15 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
776898,Ludlow Heights - Bridgnorth,2023-08-15 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.38
776898,Ludlow Heights - Bridgnorth,2023-08-15 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-15 18:50:00+00:00,feeder,3.0,N Current (RMS),A,1.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.1
776898,Ludlow Heights - Bridgnorth,2023-08-15 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
776898,Ludlow Heights - Bridgnorth,2023-08-15 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776898,Ludlow Heights - Bridgnorth,2023-08-15 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
776898,Ludlow Heights - Bridgnorth,2023-08-15 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.23
776898,Ludlow Heights - Bridgnorth,2023-08-15 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,19.98
776898,Ludlow Heights - Bridgnorth,2023-08-15 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.05
776898,Ludlow Heights - Bridgnorth,2023-08-15 18:50:00+00:00,feeder,1.0,N Current (RMS),A,59.3
776898,Ludlow Heights - Bridgnorth,2023-08-15 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,32.5
776898,Ludlow Heights - Bridgnorth,2023-08-15 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,85.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,40.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 18:50:00+00:00,transformer,,Temperature,C,28.1
776898,Ludlow Heights - Bridgnorth,2023-08-15 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.31
776898,Ludlow Heights - Bridgnorth,2023-08-15 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,236.22
776898,Ludlow Heights - Bridgnorth,2023-08-15 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.32
776898,Ludlow Heights - Bridgnorth,2023-08-15 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,236.59
776898,Ludlow Heights - Bridgnorth,2023-08-15 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.46
776898,Ludlow Heights - Bridgnorth,2023-08-15 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,234.52
776898,Ludlow Heights - Bridgnorth,2023-08-15 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
776898,Ludlow Heights - Bridgnorth,2023-08-15 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
776898,Ludlow Heights - Bridgnorth,2023-08-15 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
776898,Ludlow Heights - Bridgnorth,2023-08-15 18:50:00+00:00,busbar,,L3 Active Power,kW,14.96
776898,Ludlow Heights - Bridgnorth,2023-08-15 18:50:00+00:00,busbar,,L2 Active Power,kW,29.04
776898,Ludlow Heights - Bridgnorth,2023-08-15 18:50:00+00:00,busbar,,L1 Active Power,kW,16.81
776898,Ludlow Heights - Bridgnorth,2023-08-15 18:50:00+00:00,busbar,,N Current (RMS),A,70.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 18:50:00+00:00,busbar,,L3 Current (RMS),A,66.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 18:50:00+00:00,busbar,,L2 Current (RMS),A,124.9
776898,Ludlow Heights - Bridgnorth,2023-08-15 18:50:00+00:00,busbar,,L1 Current (RMS),A,74.8
776898,Ludlow Heights - Bridgnorth,2023-08-15 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
776898,Ludlow Heights - Bridgnorth,2023-08-15 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.82
776898,Ludlow Heights - Bridgnorth,2023-08-15 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.36
776898,Ludlow Heights - Bridgnorth,2023-08-15 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.32
776898,Ludlow Heights - Bridgnorth,2023-08-15 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.57
776898,Ludlow Heights - Bridgnorth,2023-08-15 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.35
776898,Ludlow Heights - Bridgnorth,2023-08-15 18:40:00+00:00,feeder,5.0,N Current (RMS),A,17.9
776898,Ludlow Heights - Bridgnorth,2023-08-15 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,10.9
776898,Ludlow Heights - Bridgnorth,2023-08-15 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,21.7
776898,Ludlow Heights - Bridgnorth,2023-08-15 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,19.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
776898,Ludlow Heights - Bridgnorth,2023-08-15 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
776898,Ludlow Heights - Bridgnorth,2023-08-15 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.19
776898,Ludlow Heights - Bridgnorth,2023-08-15 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.14
776898,Ludlow Heights - Bridgnorth,2023-08-15 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.77
776898,Ludlow Heights - Bridgnorth,2023-08-15 18:40:00+00:00,feeder,4.0,N Current (RMS),A,14.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,20.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,18.9
776898,Ludlow Heights - Bridgnorth,2023-08-15 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,23.1
776898,Ludlow Heights - Bridgnorth,2023-08-15 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
776898,Ludlow Heights - Bridgnorth,2023-08-15 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-15 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-15 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.19
776898,Ludlow Heights - Bridgnorth,2023-08-15 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-15 18:40:00+00:00,feeder,3.0,N Current (RMS),A,1.8
776898,Ludlow Heights - Bridgnorth,2023-08-15 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
776898,Ludlow Heights - Bridgnorth,2023-08-15 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
776898,Ludlow Heights - Bridgnorth,2023-08-15 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
776898,Ludlow Heights - Bridgnorth,2023-08-15 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.66
776898,Ludlow Heights - Bridgnorth,2023-08-15 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,17.96
776898,Ludlow Heights - Bridgnorth,2023-08-15 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.82
776898,Ludlow Heights - Bridgnorth,2023-08-15 18:40:00+00:00,feeder,1.0,N Current (RMS),A,50.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,29.8
776898,Ludlow Heights - Bridgnorth,2023-08-15 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,76.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,48.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 18:40:00+00:00,transformer,,Temperature,C,28.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.38
776898,Ludlow Heights - Bridgnorth,2023-08-15 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.22
776898,Ludlow Heights - Bridgnorth,2023-08-15 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.36
776898,Ludlow Heights - Bridgnorth,2023-08-15 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.71
776898,Ludlow Heights - Bridgnorth,2023-08-15 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.52
776898,Ludlow Heights - Bridgnorth,2023-08-15 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,235.51
776898,Ludlow Heights - Bridgnorth,2023-08-15 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
776898,Ludlow Heights - Bridgnorth,2023-08-15 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
776898,Ludlow Heights - Bridgnorth,2023-08-15 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
776898,Ludlow Heights - Bridgnorth,2023-08-15 18:40:00+00:00,busbar,,L3 Active Power,kW,13.16
776898,Ludlow Heights - Bridgnorth,2023-08-15 18:40:00+00:00,busbar,,L2 Active Power,kW,27.86
776898,Ludlow Heights - Bridgnorth,2023-08-15 18:40:00+00:00,busbar,,L1 Active Power,kW,19.92
776898,Ludlow Heights - Bridgnorth,2023-08-15 18:40:00+00:00,busbar,,N Current (RMS),A,71.5
776898,Ludlow Heights - Bridgnorth,2023-08-15 18:40:00+00:00,busbar,,L3 Current (RMS),A,59.1
776898,Ludlow Heights - Bridgnorth,2023-08-15 18:40:00+00:00,busbar,,L2 Current (RMS),A,119.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 18:40:00+00:00,busbar,,L1 Current (RMS),A,88.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.13
776898,Ludlow Heights - Bridgnorth,2023-08-15 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
776898,Ludlow Heights - Bridgnorth,2023-08-15 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.9
776898,Ludlow Heights - Bridgnorth,2023-08-15 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.77
776898,Ludlow Heights - Bridgnorth,2023-08-15 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.03
776898,Ludlow Heights - Bridgnorth,2023-08-15 18:30:00+00:00,feeder,5.0,N Current (RMS),A,13.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,4.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,14.7
776898,Ludlow Heights - Bridgnorth,2023-08-15 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,9.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
776898,Ludlow Heights - Bridgnorth,2023-08-15 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
776898,Ludlow Heights - Bridgnorth,2023-08-15 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
776898,Ludlow Heights - Bridgnorth,2023-08-15 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.88
776898,Ludlow Heights - Bridgnorth,2023-08-15 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.28
776898,Ludlow Heights - Bridgnorth,2023-08-15 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.51
776898,Ludlow Heights - Bridgnorth,2023-08-15 18:30:00+00:00,feeder,4.0,N Current (RMS),A,13.7
776898,Ludlow Heights - Bridgnorth,2023-08-15 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,19.5
776898,Ludlow Heights - Bridgnorth,2023-08-15 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,21.7
776898,Ludlow Heights - Bridgnorth,2023-08-15 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
776898,Ludlow Heights - Bridgnorth,2023-08-15 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-15 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-15 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.91
776898,Ludlow Heights - Bridgnorth,2023-08-15 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-15 18:30:00+00:00,feeder,3.0,N Current (RMS),A,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.1
776898,Ludlow Heights - Bridgnorth,2023-08-15 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
776898,Ludlow Heights - Bridgnorth,2023-08-15 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
776898,Ludlow Heights - Bridgnorth,2023-08-15 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
776898,Ludlow Heights - Bridgnorth,2023-08-15 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.41
776898,Ludlow Heights - Bridgnorth,2023-08-15 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.82
776898,Ludlow Heights - Bridgnorth,2023-08-15 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.88
776898,Ludlow Heights - Bridgnorth,2023-08-15 18:30:00+00:00,feeder,1.0,N Current (RMS),A,36.7
776898,Ludlow Heights - Bridgnorth,2023-08-15 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,33.3
776898,Ludlow Heights - Bridgnorth,2023-08-15 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,63.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,43.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 18:30:00+00:00,transformer,,Temperature,C,28.5
776898,Ludlow Heights - Bridgnorth,2023-08-15 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.34
776898,Ludlow Heights - Bridgnorth,2023-08-15 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.11
776898,Ludlow Heights - Bridgnorth,2023-08-15 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.37
776898,Ludlow Heights - Bridgnorth,2023-08-15 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.71
776898,Ludlow Heights - Bridgnorth,2023-08-15 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.47
776898,Ludlow Heights - Bridgnorth,2023-08-15 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.48
776898,Ludlow Heights - Bridgnorth,2023-08-15 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
776898,Ludlow Heights - Bridgnorth,2023-08-15 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
776898,Ludlow Heights - Bridgnorth,2023-08-15 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
776898,Ludlow Heights - Bridgnorth,2023-08-15 18:30:00+00:00,busbar,,L3 Active Power,kW,12.18
776898,Ludlow Heights - Bridgnorth,2023-08-15 18:30:00+00:00,busbar,,L2 Active Power,kW,22.78
776898,Ludlow Heights - Bridgnorth,2023-08-15 18:30:00+00:00,busbar,,L1 Active Power,kW,16.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 18:30:00+00:00,busbar,,N Current (RMS),A,55.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 18:30:00+00:00,busbar,,L3 Current (RMS),A,54.8
776898,Ludlow Heights - Bridgnorth,2023-08-15 18:30:00+00:00,busbar,,L2 Current (RMS),A,98.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 18:30:00+00:00,busbar,,L1 Current (RMS),A,72.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.12
776898,Ludlow Heights - Bridgnorth,2023-08-15 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
776898,Ludlow Heights - Bridgnorth,2023-08-15 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.44
776898,Ludlow Heights - Bridgnorth,2023-08-15 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.43
776898,Ludlow Heights - Bridgnorth,2023-08-15 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.26
776898,Ludlow Heights - Bridgnorth,2023-08-15 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.05
776898,Ludlow Heights - Bridgnorth,2023-08-15 18:20:00+00:00,feeder,5.0,N Current (RMS),A,13.3
776898,Ludlow Heights - Bridgnorth,2023-08-15 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,7.1
776898,Ludlow Heights - Bridgnorth,2023-08-15 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,15.5
776898,Ludlow Heights - Bridgnorth,2023-08-15 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,9.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
776898,Ludlow Heights - Bridgnorth,2023-08-15 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
776898,Ludlow Heights - Bridgnorth,2023-08-15 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
776898,Ludlow Heights - Bridgnorth,2023-08-15 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.78
776898,Ludlow Heights - Bridgnorth,2023-08-15 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.11
776898,Ludlow Heights - Bridgnorth,2023-08-15 18:20:00+00:00,feeder,4.0,N Current (RMS),A,16.5
776898,Ludlow Heights - Bridgnorth,2023-08-15 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,18.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,25.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,19.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-15 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
776898,Ludlow Heights - Bridgnorth,2023-08-15 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-15 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-15 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.21
776898,Ludlow Heights - Bridgnorth,2023-08-15 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-15 18:20:00+00:00,feeder,3.0,N Current (RMS),A,1.3
776898,Ludlow Heights - Bridgnorth,2023-08-15 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
776898,Ludlow Heights - Bridgnorth,2023-08-15 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
776898,Ludlow Heights - Bridgnorth,2023-08-15 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.99
776898,Ludlow Heights - Bridgnorth,2023-08-15 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,19.12
776898,Ludlow Heights - Bridgnorth,2023-08-15 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.55
776898,Ludlow Heights - Bridgnorth,2023-08-15 18:20:00+00:00,feeder,1.0,N Current (RMS),A,46.5
776898,Ludlow Heights - Bridgnorth,2023-08-15 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,43.8
776898,Ludlow Heights - Bridgnorth,2023-08-15 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,82.7
776898,Ludlow Heights - Bridgnorth,2023-08-15 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,46.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 18:20:00+00:00,transformer,,Temperature,C,28.7
776898,Ludlow Heights - Bridgnorth,2023-08-15 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-15 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,235.64
776898,Ludlow Heights - Bridgnorth,2023-08-15 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.29
776898,Ludlow Heights - Bridgnorth,2023-08-15 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,236.46
776898,Ludlow Heights - Bridgnorth,2023-08-15 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.39
776898,Ludlow Heights - Bridgnorth,2023-08-15 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,234.32
776898,Ludlow Heights - Bridgnorth,2023-08-15 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
776898,Ludlow Heights - Bridgnorth,2023-08-15 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
776898,Ludlow Heights - Bridgnorth,2023-08-15 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
776898,Ludlow Heights - Bridgnorth,2023-08-15 18:20:00+00:00,busbar,,L3 Active Power,kW,15.18
776898,Ludlow Heights - Bridgnorth,2023-08-15 18:20:00+00:00,busbar,,L2 Active Power,kW,29.19
776898,Ludlow Heights - Bridgnorth,2023-08-15 18:20:00+00:00,busbar,,L1 Active Power,kW,16.7
776898,Ludlow Heights - Bridgnorth,2023-08-15 18:20:00+00:00,busbar,,N Current (RMS),A,70.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 18:20:00+00:00,busbar,,L3 Current (RMS),A,67.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 18:20:00+00:00,busbar,,L2 Current (RMS),A,127.1
776898,Ludlow Heights - Bridgnorth,2023-08-15 18:20:00+00:00,busbar,,L1 Current (RMS),A,74.1
776898,Ludlow Heights - Bridgnorth,2023-08-15 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
776898,Ludlow Heights - Bridgnorth,2023-08-15 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
776898,Ludlow Heights - Bridgnorth,2023-08-15 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.42
776898,Ludlow Heights - Bridgnorth,2023-08-15 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.99
776898,Ludlow Heights - Bridgnorth,2023-08-15 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.5
776898,Ludlow Heights - Bridgnorth,2023-08-15 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.92
776898,Ludlow Heights - Bridgnorth,2023-08-15 18:10:00+00:00,feeder,5.0,N Current (RMS),A,12.1
776898,Ludlow Heights - Bridgnorth,2023-08-15 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,5.1
776898,Ludlow Heights - Bridgnorth,2023-08-15 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,12.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,9.1
776898,Ludlow Heights - Bridgnorth,2023-08-15 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
776898,Ludlow Heights - Bridgnorth,2023-08-15 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
776898,Ludlow Heights - Bridgnorth,2023-08-15 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
776898,Ludlow Heights - Bridgnorth,2023-08-15 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.66
776898,Ludlow Heights - Bridgnorth,2023-08-15 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.88
776898,Ludlow Heights - Bridgnorth,2023-08-15 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.01
776898,Ludlow Heights - Bridgnorth,2023-08-15 18:10:00+00:00,feeder,4.0,N Current (RMS),A,24.8
776898,Ludlow Heights - Bridgnorth,2023-08-15 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,37.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,21.7
776898,Ludlow Heights - Bridgnorth,2023-08-15 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,19.8
776898,Ludlow Heights - Bridgnorth,2023-08-15 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-15 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
776898,Ludlow Heights - Bridgnorth,2023-08-15 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-15 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-15 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.06
776898,Ludlow Heights - Bridgnorth,2023-08-15 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-15 18:10:00+00:00,feeder,3.0,N Current (RMS),A,1.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.8
776898,Ludlow Heights - Bridgnorth,2023-08-15 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
776898,Ludlow Heights - Bridgnorth,2023-08-15 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
776898,Ludlow Heights - Bridgnorth,2023-08-15 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
776898,Ludlow Heights - Bridgnorth,2023-08-15 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.62
776898,Ludlow Heights - Bridgnorth,2023-08-15 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,17.8
776898,Ludlow Heights - Bridgnorth,2023-08-15 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.13
776898,Ludlow Heights - Bridgnorth,2023-08-15 18:10:00+00:00,feeder,1.0,N Current (RMS),A,39.9
776898,Ludlow Heights - Bridgnorth,2023-08-15 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,49.9
776898,Ludlow Heights - Bridgnorth,2023-08-15 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,77.1
776898,Ludlow Heights - Bridgnorth,2023-08-15 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,49.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 18:10:00+00:00,transformer,,Temperature,C,28.7
776898,Ludlow Heights - Bridgnorth,2023-08-15 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.31
776898,Ludlow Heights - Bridgnorth,2023-08-15 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.38
776898,Ludlow Heights - Bridgnorth,2023-08-15 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.37
776898,Ludlow Heights - Bridgnorth,2023-08-15 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.17
776898,Ludlow Heights - Bridgnorth,2023-08-15 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.44
776898,Ludlow Heights - Bridgnorth,2023-08-15 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.37
776898,Ludlow Heights - Bridgnorth,2023-08-15 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
776898,Ludlow Heights - Bridgnorth,2023-08-15 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
776898,Ludlow Heights - Bridgnorth,2023-08-15 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
776898,Ludlow Heights - Bridgnorth,2023-08-15 18:10:00+00:00,busbar,,L3 Active Power,kW,20.29
776898,Ludlow Heights - Bridgnorth,2023-08-15 18:10:00+00:00,busbar,,L2 Active Power,kW,26.24
776898,Ludlow Heights - Bridgnorth,2023-08-15 18:10:00+00:00,busbar,,L1 Active Power,kW,17.03
776898,Ludlow Heights - Bridgnorth,2023-08-15 18:10:00+00:00,busbar,,N Current (RMS),A,50.5
776898,Ludlow Heights - Bridgnorth,2023-08-15 18:10:00+00:00,busbar,,L3 Current (RMS),A,88.1
776898,Ludlow Heights - Bridgnorth,2023-08-15 18:10:00+00:00,busbar,,L2 Current (RMS),A,113.5
776898,Ludlow Heights - Bridgnorth,2023-08-15 18:10:00+00:00,busbar,,L1 Current (RMS),A,75.5
776898,Ludlow Heights - Bridgnorth,2023-08-15 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
776898,Ludlow Heights - Bridgnorth,2023-08-15 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.58
776898,Ludlow Heights - Bridgnorth,2023-08-15 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.43
776898,Ludlow Heights - Bridgnorth,2023-08-15 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.98
776898,Ludlow Heights - Bridgnorth,2023-08-15 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.75
776898,Ludlow Heights - Bridgnorth,2023-08-15 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.5
776898,Ludlow Heights - Bridgnorth,2023-08-15 18:00:00+00:00,feeder,5.0,N Current (RMS),A,14.5
776898,Ludlow Heights - Bridgnorth,2023-08-15 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,5.3
776898,Ludlow Heights - Bridgnorth,2023-08-15 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,13.9
776898,Ludlow Heights - Bridgnorth,2023-08-15 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,12.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
776898,Ludlow Heights - Bridgnorth,2023-08-15 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
776898,Ludlow Heights - Bridgnorth,2023-08-15 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
776898,Ludlow Heights - Bridgnorth,2023-08-15 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.23
776898,Ludlow Heights - Bridgnorth,2023-08-15 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.49
776898,Ludlow Heights - Bridgnorth,2023-08-15 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.46
776898,Ludlow Heights - Bridgnorth,2023-08-15 18:00:00+00:00,feeder,4.0,N Current (RMS),A,17.1
776898,Ludlow Heights - Bridgnorth,2023-08-15 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.9
776898,Ludlow Heights - Bridgnorth,2023-08-15 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,29.1
776898,Ludlow Heights - Bridgnorth,2023-08-15 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,21.7
776898,Ludlow Heights - Bridgnorth,2023-08-15 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-15 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-15 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-15 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-15 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.47
776898,Ludlow Heights - Bridgnorth,2023-08-15 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-15 18:00:00+00:00,feeder,3.0,N Current (RMS),A,1.9
776898,Ludlow Heights - Bridgnorth,2023-08-15 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
