Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776898,Ludlow Heights - Bridgnorth,2023-08-15 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.5
776898,Ludlow Heights - Bridgnorth,2023-08-15 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
776898,Ludlow Heights - Bridgnorth,2023-08-15 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
776898,Ludlow Heights - Bridgnorth,2023-08-15 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
776898,Ludlow Heights - Bridgnorth,2023-08-15 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,13.31
776898,Ludlow Heights - Bridgnorth,2023-08-15 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.91
776898,Ludlow Heights - Bridgnorth,2023-08-15 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.51
776898,Ludlow Heights - Bridgnorth,2023-08-15 18:00:00+00:00,feeder,1.0,N Current (RMS),A,33.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,60.1
776898,Ludlow Heights - Bridgnorth,2023-08-15 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,47.9
776898,Ludlow Heights - Bridgnorth,2023-08-15 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,47.5
776898,Ludlow Heights - Bridgnorth,2023-08-15 18:00:00+00:00,transformer,,Temperature,C,28.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-15 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,234.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.36
776898,Ludlow Heights - Bridgnorth,2023-08-15 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,235.66
776898,Ludlow Heights - Bridgnorth,2023-08-15 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,233.54
776898,Ludlow Heights - Bridgnorth,2023-08-15 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
776898,Ludlow Heights - Bridgnorth,2023-08-15 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
776898,Ludlow Heights - Bridgnorth,2023-08-15 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
776898,Ludlow Heights - Bridgnorth,2023-08-15 18:00:00+00:00,busbar,,L3 Active Power,kW,18.5
776898,Ludlow Heights - Bridgnorth,2023-08-15 18:00:00+00:00,busbar,,L2 Active Power,kW,20.62
776898,Ludlow Heights - Bridgnorth,2023-08-15 18:00:00+00:00,busbar,,L1 Active Power,kW,17.44
776898,Ludlow Heights - Bridgnorth,2023-08-15 18:00:00+00:00,busbar,,N Current (RMS),A,49.5
776898,Ludlow Heights - Bridgnorth,2023-08-15 18:00:00+00:00,busbar,,L3 Current (RMS),A,82.7
776898,Ludlow Heights - Bridgnorth,2023-08-15 18:00:00+00:00,busbar,,L2 Current (RMS),A,91.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 18:00:00+00:00,busbar,,L1 Current (RMS),A,78.3
776898,Ludlow Heights - Bridgnorth,2023-08-15 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.11
776898,Ludlow Heights - Bridgnorth,2023-08-15 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
776898,Ludlow Heights - Bridgnorth,2023-08-15 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.25
776898,Ludlow Heights - Bridgnorth,2023-08-15 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.63
776898,Ludlow Heights - Bridgnorth,2023-08-15 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.53
776898,Ludlow Heights - Bridgnorth,2023-08-15 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.21
776898,Ludlow Heights - Bridgnorth,2023-08-15 17:50:00+00:00,feeder,5.0,N Current (RMS),A,16.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,8.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,20.3
776898,Ludlow Heights - Bridgnorth,2023-08-15 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,18.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
776898,Ludlow Heights - Bridgnorth,2023-08-15 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
776898,Ludlow Heights - Bridgnorth,2023-08-15 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
776898,Ludlow Heights - Bridgnorth,2023-08-15 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.93
776898,Ludlow Heights - Bridgnorth,2023-08-15 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.12
776898,Ludlow Heights - Bridgnorth,2023-08-15 17:50:00+00:00,feeder,4.0,N Current (RMS),A,16.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,26.5
776898,Ludlow Heights - Bridgnorth,2023-08-15 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,27.1
776898,Ludlow Heights - Bridgnorth,2023-08-15 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,32.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-15 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
776898,Ludlow Heights - Bridgnorth,2023-08-15 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-15 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-15 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.69
776898,Ludlow Heights - Bridgnorth,2023-08-15 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-15 17:50:00+00:00,feeder,3.0,N Current (RMS),A,1.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
776898,Ludlow Heights - Bridgnorth,2023-08-15 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
776898,Ludlow Heights - Bridgnorth,2023-08-15 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
776898,Ludlow Heights - Bridgnorth,2023-08-15 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.44
776898,Ludlow Heights - Bridgnorth,2023-08-15 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.65
776898,Ludlow Heights - Bridgnorth,2023-08-15 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.76
776898,Ludlow Heights - Bridgnorth,2023-08-15 17:50:00+00:00,feeder,1.0,N Current (RMS),A,35.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,38.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,55.1
776898,Ludlow Heights - Bridgnorth,2023-08-15 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,52.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 17:50:00+00:00,transformer,,Temperature,C,28.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.24
776898,Ludlow Heights - Bridgnorth,2023-08-15 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,236.11
776898,Ludlow Heights - Bridgnorth,2023-08-15 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.33
776898,Ludlow Heights - Bridgnorth,2023-08-15 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.14
776898,Ludlow Heights - Bridgnorth,2023-08-15 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.38
776898,Ludlow Heights - Bridgnorth,2023-08-15 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,234.69
776898,Ludlow Heights - Bridgnorth,2023-08-15 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
776898,Ludlow Heights - Bridgnorth,2023-08-15 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
776898,Ludlow Heights - Bridgnorth,2023-08-15 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
776898,Ludlow Heights - Bridgnorth,2023-08-15 17:50:00+00:00,busbar,,L3 Active Power,kW,15.98
776898,Ludlow Heights - Bridgnorth,2023-08-15 17:50:00+00:00,busbar,,L2 Active Power,kW,23.88
776898,Ludlow Heights - Bridgnorth,2023-08-15 17:50:00+00:00,busbar,,L1 Active Power,kW,23.06
776898,Ludlow Heights - Bridgnorth,2023-08-15 17:50:00+00:00,busbar,,N Current (RMS),A,58.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 17:50:00+00:00,busbar,,L3 Current (RMS),A,71.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 17:50:00+00:00,busbar,,L2 Current (RMS),A,103.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 17:50:00+00:00,busbar,,L1 Current (RMS),A,101.7
776898,Ludlow Heights - Bridgnorth,2023-08-15 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
776898,Ludlow Heights - Bridgnorth,2023-08-15 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
776898,Ludlow Heights - Bridgnorth,2023-08-15 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.94
776898,Ludlow Heights - Bridgnorth,2023-08-15 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.68
776898,Ludlow Heights - Bridgnorth,2023-08-15 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.43
776898,Ludlow Heights - Bridgnorth,2023-08-15 17:40:00+00:00,feeder,5.0,N Current (RMS),A,19.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,9.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,21.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,23.9
776898,Ludlow Heights - Bridgnorth,2023-08-15 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
776898,Ludlow Heights - Bridgnorth,2023-08-15 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
776898,Ludlow Heights - Bridgnorth,2023-08-15 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
776898,Ludlow Heights - Bridgnorth,2023-08-15 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.06
776898,Ludlow Heights - Bridgnorth,2023-08-15 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.69
776898,Ludlow Heights - Bridgnorth,2023-08-15 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.41
776898,Ludlow Heights - Bridgnorth,2023-08-15 17:40:00+00:00,feeder,4.0,N Current (RMS),A,16.9
776898,Ludlow Heights - Bridgnorth,2023-08-15 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,31.5
776898,Ludlow Heights - Bridgnorth,2023-08-15 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,29.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,37.5
776898,Ludlow Heights - Bridgnorth,2023-08-15 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
776898,Ludlow Heights - Bridgnorth,2023-08-15 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-15 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-15 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.46
776898,Ludlow Heights - Bridgnorth,2023-08-15 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.06
776898,Ludlow Heights - Bridgnorth,2023-08-15 17:40:00+00:00,feeder,3.0,N Current (RMS),A,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-15 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
776898,Ludlow Heights - Bridgnorth,2023-08-15 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
776898,Ludlow Heights - Bridgnorth,2023-08-15 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
776898,Ludlow Heights - Bridgnorth,2023-08-15 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.68
776898,Ludlow Heights - Bridgnorth,2023-08-15 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.16
776898,Ludlow Heights - Bridgnorth,2023-08-15 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.69
776898,Ludlow Heights - Bridgnorth,2023-08-15 17:40:00+00:00,feeder,1.0,N Current (RMS),A,41.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,35.1
776898,Ludlow Heights - Bridgnorth,2023-08-15 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,44.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,64.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 17:40:00+00:00,transformer,,Temperature,C,28.8
776898,Ludlow Heights - Bridgnorth,2023-08-15 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-15 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,235.95
776898,Ludlow Heights - Bridgnorth,2023-08-15 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.29
776898,Ludlow Heights - Bridgnorth,2023-08-15 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.16
776898,Ludlow Heights - Bridgnorth,2023-08-15 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.38
776898,Ludlow Heights - Bridgnorth,2023-08-15 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,234.31
776898,Ludlow Heights - Bridgnorth,2023-08-15 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
776898,Ludlow Heights - Bridgnorth,2023-08-15 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
776898,Ludlow Heights - Bridgnorth,2023-08-15 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
776898,Ludlow Heights - Bridgnorth,2023-08-15 17:40:00+00:00,busbar,,L3 Active Power,kW,16.67
776898,Ludlow Heights - Bridgnorth,2023-08-15 17:40:00+00:00,busbar,,L2 Active Power,kW,22.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 17:40:00+00:00,busbar,,L1 Active Power,kW,28.47
776898,Ludlow Heights - Bridgnorth,2023-08-15 17:40:00+00:00,busbar,,N Current (RMS),A,65.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 17:40:00+00:00,busbar,,L3 Current (RMS),A,73.8
776898,Ludlow Heights - Bridgnorth,2023-08-15 17:40:00+00:00,busbar,,L2 Current (RMS),A,95.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 17:40:00+00:00,busbar,,L1 Current (RMS),A,123.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.1
776898,Ludlow Heights - Bridgnorth,2023-08-15 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.64
776898,Ludlow Heights - Bridgnorth,2023-08-15 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.31
776898,Ludlow Heights - Bridgnorth,2023-08-15 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.25
776898,Ludlow Heights - Bridgnorth,2023-08-15 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.99
776898,Ludlow Heights - Bridgnorth,2023-08-15 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 17:30:00+00:00,feeder,5.0,N Current (RMS),A,16.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,10.1
776898,Ludlow Heights - Bridgnorth,2023-08-15 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,19.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,21.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
776898,Ludlow Heights - Bridgnorth,2023-08-15 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
776898,Ludlow Heights - Bridgnorth,2023-08-15 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
776898,Ludlow Heights - Bridgnorth,2023-08-15 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.43
776898,Ludlow Heights - Bridgnorth,2023-08-15 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.66
776898,Ludlow Heights - Bridgnorth,2023-08-15 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.9
776898,Ludlow Heights - Bridgnorth,2023-08-15 17:30:00+00:00,feeder,4.0,N Current (RMS),A,20.1
776898,Ludlow Heights - Bridgnorth,2023-08-15 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,33.1
776898,Ludlow Heights - Bridgnorth,2023-08-15 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,21.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,23.1
776898,Ludlow Heights - Bridgnorth,2023-08-15 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
776898,Ludlow Heights - Bridgnorth,2023-08-15 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-15 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-15 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.64
776898,Ludlow Heights - Bridgnorth,2023-08-15 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-15 17:30:00+00:00,feeder,3.0,N Current (RMS),A,2.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
776898,Ludlow Heights - Bridgnorth,2023-08-15 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
776898,Ludlow Heights - Bridgnorth,2023-08-15 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
776898,Ludlow Heights - Bridgnorth,2023-08-15 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.55
776898,Ludlow Heights - Bridgnorth,2023-08-15 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.99
776898,Ludlow Heights - Bridgnorth,2023-08-15 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.83
776898,Ludlow Heights - Bridgnorth,2023-08-15 17:30:00+00:00,feeder,1.0,N Current (RMS),A,32.3
776898,Ludlow Heights - Bridgnorth,2023-08-15 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,43.5
776898,Ludlow Heights - Bridgnorth,2023-08-15 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,53.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,45.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 17:30:00+00:00,transformer,,Temperature,C,29.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.17
776898,Ludlow Heights - Bridgnorth,2023-08-15 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,234.52
776898,Ludlow Heights - Bridgnorth,2023-08-15 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.26
776898,Ludlow Heights - Bridgnorth,2023-08-15 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,235.8
776898,Ludlow Heights - Bridgnorth,2023-08-15 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.36
776898,Ludlow Heights - Bridgnorth,2023-08-15 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,233.38
776898,Ludlow Heights - Bridgnorth,2023-08-15 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
776898,Ludlow Heights - Bridgnorth,2023-08-15 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
776898,Ludlow Heights - Bridgnorth,2023-08-15 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
776898,Ludlow Heights - Bridgnorth,2023-08-15 17:30:00+00:00,busbar,,L3 Active Power,kW,19.24
776898,Ludlow Heights - Bridgnorth,2023-08-15 17:30:00+00:00,busbar,,L2 Active Power,kW,21.28
776898,Ludlow Heights - Bridgnorth,2023-08-15 17:30:00+00:00,busbar,,L1 Active Power,kW,19.29
776898,Ludlow Heights - Bridgnorth,2023-08-15 17:30:00+00:00,busbar,,N Current (RMS),A,47.8
776898,Ludlow Heights - Bridgnorth,2023-08-15 17:30:00+00:00,busbar,,L3 Current (RMS),A,85.1
776898,Ludlow Heights - Bridgnorth,2023-08-15 17:30:00+00:00,busbar,,L2 Current (RMS),A,93.7
776898,Ludlow Heights - Bridgnorth,2023-08-15 17:30:00+00:00,busbar,,L1 Current (RMS),A,86.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.19
776898,Ludlow Heights - Bridgnorth,2023-08-15 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
776898,Ludlow Heights - Bridgnorth,2023-08-15 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.56
776898,Ludlow Heights - Bridgnorth,2023-08-15 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.13
776898,Ludlow Heights - Bridgnorth,2023-08-15 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.18
776898,Ludlow Heights - Bridgnorth,2023-08-15 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 17:20:00+00:00,feeder,5.0,N Current (RMS),A,22.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,9.8
776898,Ludlow Heights - Bridgnorth,2023-08-15 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,24.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,25.1
776898,Ludlow Heights - Bridgnorth,2023-08-15 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
776898,Ludlow Heights - Bridgnorth,2023-08-15 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
776898,Ludlow Heights - Bridgnorth,2023-08-15 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
776898,Ludlow Heights - Bridgnorth,2023-08-15 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.02
776898,Ludlow Heights - Bridgnorth,2023-08-15 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.95
776898,Ludlow Heights - Bridgnorth,2023-08-15 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.49
776898,Ludlow Heights - Bridgnorth,2023-08-15 17:20:00+00:00,feeder,4.0,N Current (RMS),A,19.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,35.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,35.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,25.5
776898,Ludlow Heights - Bridgnorth,2023-08-15 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-15 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
776898,Ludlow Heights - Bridgnorth,2023-08-15 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-15 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.47
776898,Ludlow Heights - Bridgnorth,2023-08-15 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-15 17:20:00+00:00,feeder,3.0,N Current (RMS),A,1.9
776898,Ludlow Heights - Bridgnorth,2023-08-15 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
776898,Ludlow Heights - Bridgnorth,2023-08-15 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
776898,Ludlow Heights - Bridgnorth,2023-08-15 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
776898,Ludlow Heights - Bridgnorth,2023-08-15 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,12.22
776898,Ludlow Heights - Bridgnorth,2023-08-15 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.57
776898,Ludlow Heights - Bridgnorth,2023-08-15 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.16
776898,Ludlow Heights - Bridgnorth,2023-08-15 17:20:00+00:00,feeder,1.0,N Current (RMS),A,27.3
776898,Ludlow Heights - Bridgnorth,2023-08-15 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,53.9
776898,Ludlow Heights - Bridgnorth,2023-08-15 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,46.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,45.5
776898,Ludlow Heights - Bridgnorth,2023-08-15 17:20:00+00:00,transformer,,Temperature,C,29.3
776898,Ludlow Heights - Bridgnorth,2023-08-15 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,236.08
776898,Ludlow Heights - Bridgnorth,2023-08-15 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.29
776898,Ludlow Heights - Bridgnorth,2023-08-15 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.55
776898,Ludlow Heights - Bridgnorth,2023-08-15 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.36
776898,Ludlow Heights - Bridgnorth,2023-08-15 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,235.18
776898,Ludlow Heights - Bridgnorth,2023-08-15 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
776898,Ludlow Heights - Bridgnorth,2023-08-15 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
776898,Ludlow Heights - Bridgnorth,2023-08-15 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
776898,Ludlow Heights - Bridgnorth,2023-08-15 17:20:00+00:00,busbar,,L3 Active Power,kW,22.36
776898,Ludlow Heights - Bridgnorth,2023-08-15 17:20:00+00:00,busbar,,L2 Active Power,kW,24.18
776898,Ludlow Heights - Bridgnorth,2023-08-15 17:20:00+00:00,busbar,,L1 Active Power,kW,21.01
776898,Ludlow Heights - Bridgnorth,2023-08-15 17:20:00+00:00,busbar,,N Current (RMS),A,46.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 17:20:00+00:00,busbar,,L3 Current (RMS),A,97.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 17:20:00+00:00,busbar,,L2 Current (RMS),A,105.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 17:20:00+00:00,busbar,,L1 Current (RMS),A,93.3
776898,Ludlow Heights - Bridgnorth,2023-08-15 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-15 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
776898,Ludlow Heights - Bridgnorth,2023-08-15 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.58
776898,Ludlow Heights - Bridgnorth,2023-08-15 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.69
776898,Ludlow Heights - Bridgnorth,2023-08-15 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.73
776898,Ludlow Heights - Bridgnorth,2023-08-15 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.5
776898,Ludlow Heights - Bridgnorth,2023-08-15 17:10:00+00:00,feeder,5.0,N Current (RMS),A,34.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.1
776898,Ludlow Heights - Bridgnorth,2023-08-15 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,38.7
776898,Ludlow Heights - Bridgnorth,2023-08-15 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,24.7
776898,Ludlow Heights - Bridgnorth,2023-08-15 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
776898,Ludlow Heights - Bridgnorth,2023-08-15 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
776898,Ludlow Heights - Bridgnorth,2023-08-15 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
776898,Ludlow Heights - Bridgnorth,2023-08-15 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.61
776898,Ludlow Heights - Bridgnorth,2023-08-15 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.19
776898,Ludlow Heights - Bridgnorth,2023-08-15 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.98
776898,Ludlow Heights - Bridgnorth,2023-08-15 17:10:00+00:00,feeder,4.0,N Current (RMS),A,23.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,33.9
776898,Ludlow Heights - Bridgnorth,2023-08-15 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,19.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,19.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-15 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-15 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-15 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-15 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-15 17:10:00+00:00,feeder,3.0,N Current (RMS),A,2.8
776898,Ludlow Heights - Bridgnorth,2023-08-15 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
776898,Ludlow Heights - Bridgnorth,2023-08-15 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
776898,Ludlow Heights - Bridgnorth,2023-08-15 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
776898,Ludlow Heights - Bridgnorth,2023-08-15 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,13.57
776898,Ludlow Heights - Bridgnorth,2023-08-15 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.36
776898,Ludlow Heights - Bridgnorth,2023-08-15 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.33
776898,Ludlow Heights - Bridgnorth,2023-08-15 17:10:00+00:00,feeder,1.0,N Current (RMS),A,29.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,59.5
776898,Ludlow Heights - Bridgnorth,2023-08-15 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,54.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,46.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 17:10:00+00:00,transformer,,Temperature,C,29.5
776898,Ludlow Heights - Bridgnorth,2023-08-15 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.17
776898,Ludlow Heights - Bridgnorth,2023-08-15 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,236.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.28
776898,Ludlow Heights - Bridgnorth,2023-08-15 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.34
776898,Ludlow Heights - Bridgnorth,2023-08-15 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,235.44
776898,Ludlow Heights - Bridgnorth,2023-08-15 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
776898,Ludlow Heights - Bridgnorth,2023-08-15 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
776898,Ludlow Heights - Bridgnorth,2023-08-15 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
776898,Ludlow Heights - Bridgnorth,2023-08-15 17:10:00+00:00,busbar,,L3 Active Power,kW,21.88
776898,Ludlow Heights - Bridgnorth,2023-08-15 17:10:00+00:00,busbar,,L2 Active Power,kW,25.89
776898,Ludlow Heights - Bridgnorth,2023-08-15 17:10:00+00:00,busbar,,L1 Active Power,kW,19.78
776898,Ludlow Heights - Bridgnorth,2023-08-15 17:10:00+00:00,busbar,,N Current (RMS),A,51.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 17:10:00+00:00,busbar,,L3 Current (RMS),A,95.5
776898,Ludlow Heights - Bridgnorth,2023-08-15 17:10:00+00:00,busbar,,L2 Current (RMS),A,112.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 17:10:00+00:00,busbar,,L1 Current (RMS),A,87.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.19
776898,Ludlow Heights - Bridgnorth,2023-08-15 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
776898,Ludlow Heights - Bridgnorth,2023-08-15 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.29
776898,Ludlow Heights - Bridgnorth,2023-08-15 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.3
776898,Ludlow Heights - Bridgnorth,2023-08-15 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.38
776898,Ludlow Heights - Bridgnorth,2023-08-15 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.93
776898,Ludlow Heights - Bridgnorth,2023-08-15 17:00:00+00:00,feeder,5.0,N Current (RMS),A,33.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,7.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,40.7
776898,Ludlow Heights - Bridgnorth,2023-08-15 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,13.7
776898,Ludlow Heights - Bridgnorth,2023-08-15 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
776898,Ludlow Heights - Bridgnorth,2023-08-15 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
776898,Ludlow Heights - Bridgnorth,2023-08-15 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
776898,Ludlow Heights - Bridgnorth,2023-08-15 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.83
776898,Ludlow Heights - Bridgnorth,2023-08-15 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.94
776898,Ludlow Heights - Bridgnorth,2023-08-15 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.93
776898,Ludlow Heights - Bridgnorth,2023-08-15 17:00:00+00:00,feeder,4.0,N Current (RMS),A,20.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,30.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,18.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,23.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-15 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-15 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-15 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.78
776898,Ludlow Heights - Bridgnorth,2023-08-15 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-15 17:00:00+00:00,feeder,3.0,N Current (RMS),A,2.8
776898,Ludlow Heights - Bridgnorth,2023-08-15 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.7
776898,Ludlow Heights - Bridgnorth,2023-08-15 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
776898,Ludlow Heights - Bridgnorth,2023-08-15 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
776898,Ludlow Heights - Bridgnorth,2023-08-15 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,14.04
776898,Ludlow Heights - Bridgnorth,2023-08-15 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,14.99
776898,Ludlow Heights - Bridgnorth,2023-08-15 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.17
776898,Ludlow Heights - Bridgnorth,2023-08-15 17:00:00+00:00,feeder,1.0,N Current (RMS),A,30.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,60.9
776898,Ludlow Heights - Bridgnorth,2023-08-15 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,64.9
776898,Ludlow Heights - Bridgnorth,2023-08-15 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,53.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 17:00:00+00:00,transformer,,Temperature,C,29.8
776898,Ludlow Heights - Bridgnorth,2023-08-15 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.24
776898,Ludlow Heights - Bridgnorth,2023-08-15 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.8
776898,Ludlow Heights - Bridgnorth,2023-08-15 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.22
776898,Ludlow Heights - Bridgnorth,2023-08-15 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.56
776898,Ludlow Heights - Bridgnorth,2023-08-15 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.33
776898,Ludlow Heights - Bridgnorth,2023-08-15 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.94
776898,Ludlow Heights - Bridgnorth,2023-08-15 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
776898,Ludlow Heights - Bridgnorth,2023-08-15 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
776898,Ludlow Heights - Bridgnorth,2023-08-15 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
776898,Ludlow Heights - Bridgnorth,2023-08-15 17:00:00+00:00,busbar,,L3 Active Power,kW,22.17
776898,Ludlow Heights - Bridgnorth,2023-08-15 17:00:00+00:00,busbar,,L2 Active Power,kW,29.09
776898,Ludlow Heights - Bridgnorth,2023-08-15 17:00:00+00:00,busbar,,L1 Active Power,kW,20.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 17:00:00+00:00,busbar,,N Current (RMS),A,57.3
776898,Ludlow Heights - Bridgnorth,2023-08-15 17:00:00+00:00,busbar,,L3 Current (RMS),A,95.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 17:00:00+00:00,busbar,,L2 Current (RMS),A,125.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 17:00:00+00:00,busbar,,L1 Current (RMS),A,88.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.68
776898,Ludlow Heights - Bridgnorth,2023-08-15 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
776898,Ludlow Heights - Bridgnorth,2023-08-15 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.38
776898,Ludlow Heights - Bridgnorth,2023-08-15 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.3
776898,Ludlow Heights - Bridgnorth,2023-08-15 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.95
776898,Ludlow Heights - Bridgnorth,2023-08-15 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.06
776898,Ludlow Heights - Bridgnorth,2023-08-15 16:50:00+00:00,feeder,5.0,N Current (RMS),A,30.1
776898,Ludlow Heights - Bridgnorth,2023-08-15 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,6.7
776898,Ludlow Heights - Bridgnorth,2023-08-15 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,38.9
776898,Ludlow Heights - Bridgnorth,2023-08-15 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,18.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
776898,Ludlow Heights - Bridgnorth,2023-08-15 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-15 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
776898,Ludlow Heights - Bridgnorth,2023-08-15 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.97
776898,Ludlow Heights - Bridgnorth,2023-08-15 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.52
776898,Ludlow Heights - Bridgnorth,2023-08-15 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.84
776898,Ludlow Heights - Bridgnorth,2023-08-15 16:50:00+00:00,feeder,4.0,N Current (RMS),A,20.1
776898,Ludlow Heights - Bridgnorth,2023-08-15 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,31.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,24.7
776898,Ludlow Heights - Bridgnorth,2023-08-15 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,43.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-15 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
776898,Ludlow Heights - Bridgnorth,2023-08-15 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-15 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-15 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.64
776898,Ludlow Heights - Bridgnorth,2023-08-15 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-15 16:50:00+00:00,feeder,3.0,N Current (RMS),A,2.9
776898,Ludlow Heights - Bridgnorth,2023-08-15 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.1
776898,Ludlow Heights - Bridgnorth,2023-08-15 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
776898,Ludlow Heights - Bridgnorth,2023-08-15 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
776898,Ludlow Heights - Bridgnorth,2023-08-15 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
776898,Ludlow Heights - Bridgnorth,2023-08-15 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.37
776898,Ludlow Heights - Bridgnorth,2023-08-15 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.12
776898,Ludlow Heights - Bridgnorth,2023-08-15 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.54
776898,Ludlow Heights - Bridgnorth,2023-08-15 16:50:00+00:00,feeder,1.0,N Current (RMS),A,32.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,54.5
776898,Ludlow Heights - Bridgnorth,2023-08-15 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,57.3
776898,Ludlow Heights - Bridgnorth,2023-08-15 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,58.9
776898,Ludlow Heights - Bridgnorth,2023-08-15 16:50:00+00:00,transformer,,Temperature,C,29.8
776898,Ludlow Heights - Bridgnorth,2023-08-15 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.18
776898,Ludlow Heights - Bridgnorth,2023-08-15 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,236.84
776898,Ludlow Heights - Bridgnorth,2023-08-15 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.18
776898,Ludlow Heights - Bridgnorth,2023-08-15 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.71
776898,Ludlow Heights - Bridgnorth,2023-08-15 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.31
776898,Ludlow Heights - Bridgnorth,2023-08-15 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,235.67
776898,Ludlow Heights - Bridgnorth,2023-08-15 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
776898,Ludlow Heights - Bridgnorth,2023-08-15 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
776898,Ludlow Heights - Bridgnorth,2023-08-15 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
776898,Ludlow Heights - Bridgnorth,2023-08-15 16:50:00+00:00,busbar,,L3 Active Power,kW,20.62
776898,Ludlow Heights - Bridgnorth,2023-08-15 16:50:00+00:00,busbar,,L2 Active Power,kW,28.23
776898,Ludlow Heights - Bridgnorth,2023-08-15 16:50:00+00:00,busbar,,L1 Active Power,kW,26.42
776898,Ludlow Heights - Bridgnorth,2023-08-15 16:50:00+00:00,busbar,,N Current (RMS),A,55.9
776898,Ludlow Heights - Bridgnorth,2023-08-15 16:50:00+00:00,busbar,,L3 Current (RMS),A,90.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 16:50:00+00:00,busbar,,L2 Current (RMS),A,121.7
776898,Ludlow Heights - Bridgnorth,2023-08-15 16:50:00+00:00,busbar,,L1 Current (RMS),A,115.7
776898,Ludlow Heights - Bridgnorth,2023-08-15 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.13
776898,Ludlow Heights - Bridgnorth,2023-08-15 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.83
776898,Ludlow Heights - Bridgnorth,2023-08-15 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.84
776898,Ludlow Heights - Bridgnorth,2023-08-15 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.19
776898,Ludlow Heights - Bridgnorth,2023-08-15 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.59
776898,Ludlow Heights - Bridgnorth,2023-08-15 16:40:00+00:00,feeder,5.0,N Current (RMS),A,26.8
776898,Ludlow Heights - Bridgnorth,2023-08-15 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.8
776898,Ludlow Heights - Bridgnorth,2023-08-15 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,31.7
776898,Ludlow Heights - Bridgnorth,2023-08-15 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,12.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
776898,Ludlow Heights - Bridgnorth,2023-08-15 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
776898,Ludlow Heights - Bridgnorth,2023-08-15 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.63
776898,Ludlow Heights - Bridgnorth,2023-08-15 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.19
776898,Ludlow Heights - Bridgnorth,2023-08-15 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.56
776898,Ludlow Heights - Bridgnorth,2023-08-15 16:40:00+00:00,feeder,4.0,N Current (RMS),A,27.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,29.5
776898,Ludlow Heights - Bridgnorth,2023-08-15 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,19.8
776898,Ludlow Heights - Bridgnorth,2023-08-15 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,49.8
776898,Ludlow Heights - Bridgnorth,2023-08-15 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-15 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
776898,Ludlow Heights - Bridgnorth,2023-08-15 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-15 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-15 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.75
776898,Ludlow Heights - Bridgnorth,2023-08-15 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 16:40:00+00:00,feeder,3.0,N Current (RMS),A,1.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
776898,Ludlow Heights - Bridgnorth,2023-08-15 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
776898,Ludlow Heights - Bridgnorth,2023-08-15 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
776898,Ludlow Heights - Bridgnorth,2023-08-15 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.99
776898,Ludlow Heights - Bridgnorth,2023-08-15 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.36
776898,Ludlow Heights - Bridgnorth,2023-08-15 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.99
776898,Ludlow Heights - Bridgnorth,2023-08-15 16:40:00+00:00,feeder,1.0,N Current (RMS),A,28.7
776898,Ludlow Heights - Bridgnorth,2023-08-15 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,39.8
776898,Ludlow Heights - Bridgnorth,2023-08-15 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,57.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,44.5
776898,Ludlow Heights - Bridgnorth,2023-08-15 16:40:00+00:00,transformer,,Temperature,C,29.9
776898,Ludlow Heights - Bridgnorth,2023-08-15 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.26
776898,Ludlow Heights - Bridgnorth,2023-08-15 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.79
776898,Ludlow Heights - Bridgnorth,2023-08-15 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.29
776898,Ludlow Heights - Bridgnorth,2023-08-15 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.47
776898,Ludlow Heights - Bridgnorth,2023-08-15 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.39
776898,Ludlow Heights - Bridgnorth,2023-08-15 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.53
776898,Ludlow Heights - Bridgnorth,2023-08-15 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
776898,Ludlow Heights - Bridgnorth,2023-08-15 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
776898,Ludlow Heights - Bridgnorth,2023-08-15 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
776898,Ludlow Heights - Bridgnorth,2023-08-15 16:40:00+00:00,busbar,,L3 Active Power,kW,16.44
776898,Ludlow Heights - Bridgnorth,2023-08-15 16:40:00+00:00,busbar,,L2 Active Power,kW,25.49
776898,Ludlow Heights - Bridgnorth,2023-08-15 16:40:00+00:00,busbar,,L1 Active Power,kW,24.14
776898,Ludlow Heights - Bridgnorth,2023-08-15 16:40:00+00:00,busbar,,N Current (RMS),A,55.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 16:40:00+00:00,busbar,,L3 Current (RMS),A,71.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 16:40:00+00:00,busbar,,L2 Current (RMS),A,109.5
776898,Ludlow Heights - Bridgnorth,2023-08-15 16:40:00+00:00,busbar,,L1 Current (RMS),A,104.1
776898,Ludlow Heights - Bridgnorth,2023-08-15 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.08
776898,Ludlow Heights - Bridgnorth,2023-08-15 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.23
776898,Ludlow Heights - Bridgnorth,2023-08-15 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.63
776898,Ludlow Heights - Bridgnorth,2023-08-15 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.77
776898,Ludlow Heights - Bridgnorth,2023-08-15 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.34
776898,Ludlow Heights - Bridgnorth,2023-08-15 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.78
776898,Ludlow Heights - Bridgnorth,2023-08-15 16:30:00+00:00,feeder,5.0,N Current (RMS),A,25.8
776898,Ludlow Heights - Bridgnorth,2023-08-15 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.6
