Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776898,Ludlow Heights - Bridgnorth,2023-08-15 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,26.8
776898,Ludlow Heights - Bridgnorth,2023-08-15 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,13.8
776898,Ludlow Heights - Bridgnorth,2023-08-15 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
776898,Ludlow Heights - Bridgnorth,2023-08-15 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
776898,Ludlow Heights - Bridgnorth,2023-08-15 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
776898,Ludlow Heights - Bridgnorth,2023-08-15 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.63
776898,Ludlow Heights - Bridgnorth,2023-08-15 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.35
776898,Ludlow Heights - Bridgnorth,2023-08-15 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.9
776898,Ludlow Heights - Bridgnorth,2023-08-15 16:30:00+00:00,feeder,4.0,N Current (RMS),A,19.9
776898,Ludlow Heights - Bridgnorth,2023-08-15 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,22.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,32.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,39.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-15 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-15 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-15 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-15 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.69
776898,Ludlow Heights - Bridgnorth,2023-08-15 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-15 16:30:00+00:00,feeder,3.0,N Current (RMS),A,2.5
776898,Ludlow Heights - Bridgnorth,2023-08-15 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
776898,Ludlow Heights - Bridgnorth,2023-08-15 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
776898,Ludlow Heights - Bridgnorth,2023-08-15 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.42
776898,Ludlow Heights - Bridgnorth,2023-08-15 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.47
776898,Ludlow Heights - Bridgnorth,2023-08-15 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 16:30:00+00:00,feeder,1.0,N Current (RMS),A,28.1
776898,Ludlow Heights - Bridgnorth,2023-08-15 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,54.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,57.7
776898,Ludlow Heights - Bridgnorth,2023-08-15 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,41.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 16:30:00+00:00,transformer,,Temperature,C,30.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-15 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.18
776898,Ludlow Heights - Bridgnorth,2023-08-15 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.28
776898,Ludlow Heights - Bridgnorth,2023-08-15 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.89
776898,Ludlow Heights - Bridgnorth,2023-08-15 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.43
776898,Ludlow Heights - Bridgnorth,2023-08-15 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.03
776898,Ludlow Heights - Bridgnorth,2023-08-15 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
776898,Ludlow Heights - Bridgnorth,2023-08-15 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
776898,Ludlow Heights - Bridgnorth,2023-08-15 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
776898,Ludlow Heights - Bridgnorth,2023-08-15 16:30:00+00:00,busbar,,L3 Active Power,kW,17.79
776898,Ludlow Heights - Bridgnorth,2023-08-15 16:30:00+00:00,busbar,,L2 Active Power,kW,26.85
776898,Ludlow Heights - Bridgnorth,2023-08-15 16:30:00+00:00,busbar,,L1 Active Power,kW,21.06
776898,Ludlow Heights - Bridgnorth,2023-08-15 16:30:00+00:00,busbar,,N Current (RMS),A,55.3
776898,Ludlow Heights - Bridgnorth,2023-08-15 16:30:00+00:00,busbar,,L3 Current (RMS),A,77.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 16:30:00+00:00,busbar,,L2 Current (RMS),A,115.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 16:30:00+00:00,busbar,,L1 Current (RMS),A,92.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
776898,Ludlow Heights - Bridgnorth,2023-08-15 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.82
776898,Ludlow Heights - Bridgnorth,2023-08-15 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.56
776898,Ludlow Heights - Bridgnorth,2023-08-15 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.58
776898,Ludlow Heights - Bridgnorth,2023-08-15 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.47
776898,Ludlow Heights - Bridgnorth,2023-08-15 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.36
776898,Ludlow Heights - Bridgnorth,2023-08-15 16:20:00+00:00,feeder,5.0,N Current (RMS),A,15.5
776898,Ludlow Heights - Bridgnorth,2023-08-15 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
776898,Ludlow Heights - Bridgnorth,2023-08-15 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,12.9
776898,Ludlow Heights - Bridgnorth,2023-08-15 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,12.1
776898,Ludlow Heights - Bridgnorth,2023-08-15 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
776898,Ludlow Heights - Bridgnorth,2023-08-15 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
776898,Ludlow Heights - Bridgnorth,2023-08-15 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
776898,Ludlow Heights - Bridgnorth,2023-08-15 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.21
776898,Ludlow Heights - Bridgnorth,2023-08-15 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.38
776898,Ludlow Heights - Bridgnorth,2023-08-15 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.84
776898,Ludlow Heights - Bridgnorth,2023-08-15 16:20:00+00:00,feeder,4.0,N Current (RMS),A,22.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,24.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,37.1
776898,Ludlow Heights - Bridgnorth,2023-08-15 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,36.7
776898,Ludlow Heights - Bridgnorth,2023-08-15 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-15 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
776898,Ludlow Heights - Bridgnorth,2023-08-15 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
776898,Ludlow Heights - Bridgnorth,2023-08-15 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-15 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.28
776898,Ludlow Heights - Bridgnorth,2023-08-15 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-15 16:20:00+00:00,feeder,3.0,N Current (RMS),A,1.9
776898,Ludlow Heights - Bridgnorth,2023-08-15 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,1.8
776898,Ludlow Heights - Bridgnorth,2023-08-15 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
776898,Ludlow Heights - Bridgnorth,2023-08-15 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
776898,Ludlow Heights - Bridgnorth,2023-08-15 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
776898,Ludlow Heights - Bridgnorth,2023-08-15 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,15.72
776898,Ludlow Heights - Bridgnorth,2023-08-15 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.86
776898,Ludlow Heights - Bridgnorth,2023-08-15 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.43
776898,Ludlow Heights - Bridgnorth,2023-08-15 16:20:00+00:00,feeder,1.0,N Current (RMS),A,37.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,67.9
776898,Ludlow Heights - Bridgnorth,2023-08-15 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,39.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,38.3
776898,Ludlow Heights - Bridgnorth,2023-08-15 16:20:00+00:00,transformer,,Temperature,C,30.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.23
776898,Ludlow Heights - Bridgnorth,2023-08-15 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,236.36
776898,Ludlow Heights - Bridgnorth,2023-08-15 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.24
776898,Ludlow Heights - Bridgnorth,2023-08-15 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.35
776898,Ludlow Heights - Bridgnorth,2023-08-15 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.36
776898,Ludlow Heights - Bridgnorth,2023-08-15 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,235.19
776898,Ludlow Heights - Bridgnorth,2023-08-15 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
776898,Ludlow Heights - Bridgnorth,2023-08-15 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
776898,Ludlow Heights - Bridgnorth,2023-08-15 16:20:00+00:00,busbar,,L3 Active Power,kW,21.49
776898,Ludlow Heights - Bridgnorth,2023-08-15 16:20:00+00:00,busbar,,L2 Active Power,kW,20.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 16:20:00+00:00,busbar,,L1 Active Power,kW,18.61
776898,Ludlow Heights - Bridgnorth,2023-08-15 16:20:00+00:00,busbar,,N Current (RMS),A,44.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 16:20:00+00:00,busbar,,L3 Current (RMS),A,93.3
776898,Ludlow Heights - Bridgnorth,2023-08-15 16:20:00+00:00,busbar,,L2 Current (RMS),A,88.1
776898,Ludlow Heights - Bridgnorth,2023-08-15 16:20:00+00:00,busbar,,L1 Current (RMS),A,83.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.12
776898,Ludlow Heights - Bridgnorth,2023-08-15 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
776898,Ludlow Heights - Bridgnorth,2023-08-15 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.33
776898,Ludlow Heights - Bridgnorth,2023-08-15 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.73
776898,Ludlow Heights - Bridgnorth,2023-08-15 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.71
776898,Ludlow Heights - Bridgnorth,2023-08-15 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.93
776898,Ludlow Heights - Bridgnorth,2023-08-15 16:10:00+00:00,feeder,5.0,N Current (RMS),A,18.1
776898,Ludlow Heights - Bridgnorth,2023-08-15 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,18.1
776898,Ludlow Heights - Bridgnorth,2023-08-15 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,14.7
776898,Ludlow Heights - Bridgnorth,2023-08-15 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
776898,Ludlow Heights - Bridgnorth,2023-08-15 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
776898,Ludlow Heights - Bridgnorth,2023-08-15 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
776898,Ludlow Heights - Bridgnorth,2023-08-15 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.35
776898,Ludlow Heights - Bridgnorth,2023-08-15 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.84
776898,Ludlow Heights - Bridgnorth,2023-08-15 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.17
776898,Ludlow Heights - Bridgnorth,2023-08-15 16:10:00+00:00,feeder,4.0,N Current (RMS),A,18.1
776898,Ludlow Heights - Bridgnorth,2023-08-15 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,25.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,34.9
776898,Ludlow Heights - Bridgnorth,2023-08-15 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,32.5
776898,Ludlow Heights - Bridgnorth,2023-08-15 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-15 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
776898,Ludlow Heights - Bridgnorth,2023-08-15 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-15 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-15 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.24
776898,Ludlow Heights - Bridgnorth,2023-08-15 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-15 16:10:00+00:00,feeder,3.0,N Current (RMS),A,2.1
776898,Ludlow Heights - Bridgnorth,2023-08-15 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,1.7
776898,Ludlow Heights - Bridgnorth,2023-08-15 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
776898,Ludlow Heights - Bridgnorth,2023-08-15 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
776898,Ludlow Heights - Bridgnorth,2023-08-15 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
776898,Ludlow Heights - Bridgnorth,2023-08-15 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.26
776898,Ludlow Heights - Bridgnorth,2023-08-15 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.25
776898,Ludlow Heights - Bridgnorth,2023-08-15 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.23
776898,Ludlow Heights - Bridgnorth,2023-08-15 16:10:00+00:00,feeder,1.0,N Current (RMS),A,33.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,53.7
776898,Ludlow Heights - Bridgnorth,2023-08-15 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,36.5
776898,Ludlow Heights - Bridgnorth,2023-08-15 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,53.8
776898,Ludlow Heights - Bridgnorth,2023-08-15 16:10:00+00:00,transformer,,Temperature,C,30.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.22
776898,Ludlow Heights - Bridgnorth,2023-08-15 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.41
776898,Ludlow Heights - Bridgnorth,2023-08-15 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.24
776898,Ludlow Heights - Bridgnorth,2023-08-15 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.24
776898,Ludlow Heights - Bridgnorth,2023-08-15 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.34
776898,Ludlow Heights - Bridgnorth,2023-08-15 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.07
776898,Ludlow Heights - Bridgnorth,2023-08-15 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
776898,Ludlow Heights - Bridgnorth,2023-08-15 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
776898,Ludlow Heights - Bridgnorth,2023-08-15 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
776898,Ludlow Heights - Bridgnorth,2023-08-15 16:10:00+00:00,busbar,,L3 Active Power,kW,18.33
776898,Ludlow Heights - Bridgnorth,2023-08-15 16:10:00+00:00,busbar,,L2 Active Power,kW,20.04
776898,Ludlow Heights - Bridgnorth,2023-08-15 16:10:00+00:00,busbar,,L1 Active Power,kW,22.28
776898,Ludlow Heights - Bridgnorth,2023-08-15 16:10:00+00:00,busbar,,N Current (RMS),A,46.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 16:10:00+00:00,busbar,,L3 Current (RMS),A,80.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 16:10:00+00:00,busbar,,L2 Current (RMS),A,87.8
776898,Ludlow Heights - Bridgnorth,2023-08-15 16:10:00+00:00,busbar,,L1 Current (RMS),A,97.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.1
776898,Ludlow Heights - Bridgnorth,2023-08-15 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-15 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.64
776898,Ludlow Heights - Bridgnorth,2023-08-15 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.31
776898,Ludlow Heights - Bridgnorth,2023-08-15 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.34
776898,Ludlow Heights - Bridgnorth,2023-08-15 16:00:00+00:00,feeder,5.0,N Current (RMS),A,15.5
776898,Ludlow Heights - Bridgnorth,2023-08-15 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.9
776898,Ludlow Heights - Bridgnorth,2023-08-15 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,15.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,15.5
776898,Ludlow Heights - Bridgnorth,2023-08-15 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
776898,Ludlow Heights - Bridgnorth,2023-08-15 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
776898,Ludlow Heights - Bridgnorth,2023-08-15 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
776898,Ludlow Heights - Bridgnorth,2023-08-15 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.29
776898,Ludlow Heights - Bridgnorth,2023-08-15 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.61
776898,Ludlow Heights - Bridgnorth,2023-08-15 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.49
776898,Ludlow Heights - Bridgnorth,2023-08-15 16:00:00+00:00,feeder,4.0,N Current (RMS),A,15.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,28.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,19.9
776898,Ludlow Heights - Bridgnorth,2023-08-15 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,25.7
776898,Ludlow Heights - Bridgnorth,2023-08-15 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-15 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-15 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-15 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.41
776898,Ludlow Heights - Bridgnorth,2023-08-15 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-15 16:00:00+00:00,feeder,3.0,N Current (RMS),A,1.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
776898,Ludlow Heights - Bridgnorth,2023-08-15 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
776898,Ludlow Heights - Bridgnorth,2023-08-15 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
776898,Ludlow Heights - Bridgnorth,2023-08-15 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,13.56
776898,Ludlow Heights - Bridgnorth,2023-08-15 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.04
776898,Ludlow Heights - Bridgnorth,2023-08-15 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 16:00:00+00:00,feeder,1.0,N Current (RMS),A,33.1
776898,Ludlow Heights - Bridgnorth,2023-08-15 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,59.9
776898,Ludlow Heights - Bridgnorth,2023-08-15 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,44.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,42.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 16:00:00+00:00,transformer,,Temperature,C,30.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.14
776898,Ludlow Heights - Bridgnorth,2023-08-15 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.11
776898,Ludlow Heights - Bridgnorth,2023-08-15 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.19
776898,Ludlow Heights - Bridgnorth,2023-08-15 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.09
776898,Ludlow Heights - Bridgnorth,2023-08-15 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-15 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,235.84
776898,Ludlow Heights - Bridgnorth,2023-08-15 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
776898,Ludlow Heights - Bridgnorth,2023-08-15 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
776898,Ludlow Heights - Bridgnorth,2023-08-15 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 16:00:00+00:00,busbar,,L3 Active Power,kW,20.51
776898,Ludlow Heights - Bridgnorth,2023-08-15 16:00:00+00:00,busbar,,L2 Active Power,kW,18.38
776898,Ludlow Heights - Bridgnorth,2023-08-15 16:00:00+00:00,busbar,,L1 Active Power,kW,18.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 16:00:00+00:00,busbar,,N Current (RMS),A,46.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 16:00:00+00:00,busbar,,L3 Current (RMS),A,89.8
776898,Ludlow Heights - Bridgnorth,2023-08-15 16:00:00+00:00,busbar,,L2 Current (RMS),A,80.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 16:00:00+00:00,busbar,,L1 Current (RMS),A,80.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.41
776898,Ludlow Heights - Bridgnorth,2023-08-15 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.58
776898,Ludlow Heights - Bridgnorth,2023-08-15 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.49
776898,Ludlow Heights - Bridgnorth,2023-08-15 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.8
776898,Ludlow Heights - Bridgnorth,2023-08-15 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.92
776898,Ludlow Heights - Bridgnorth,2023-08-15 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.94
776898,Ludlow Heights - Bridgnorth,2023-08-15 15:50:00+00:00,feeder,5.0,N Current (RMS),A,14.3
776898,Ludlow Heights - Bridgnorth,2023-08-15 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,4.5
776898,Ludlow Heights - Bridgnorth,2023-08-15 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,18.1
776898,Ludlow Heights - Bridgnorth,2023-08-15 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,9.9
776898,Ludlow Heights - Bridgnorth,2023-08-15 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
776898,Ludlow Heights - Bridgnorth,2023-08-15 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
776898,Ludlow Heights - Bridgnorth,2023-08-15 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
776898,Ludlow Heights - Bridgnorth,2023-08-15 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.24
776898,Ludlow Heights - Bridgnorth,2023-08-15 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.06
776898,Ludlow Heights - Bridgnorth,2023-08-15 15:50:00+00:00,feeder,4.0,N Current (RMS),A,15.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,24.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,19.7
776898,Ludlow Heights - Bridgnorth,2023-08-15 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,24.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-15 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
776898,Ludlow Heights - Bridgnorth,2023-08-15 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
776898,Ludlow Heights - Bridgnorth,2023-08-15 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-15 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.19
776898,Ludlow Heights - Bridgnorth,2023-08-15 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-15 15:50:00+00:00,feeder,3.0,N Current (RMS),A,1.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,1.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
776898,Ludlow Heights - Bridgnorth,2023-08-15 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
776898,Ludlow Heights - Bridgnorth,2023-08-15 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
776898,Ludlow Heights - Bridgnorth,2023-08-15 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,17.19
776898,Ludlow Heights - Bridgnorth,2023-08-15 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.19
776898,Ludlow Heights - Bridgnorth,2023-08-15 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.1
776898,Ludlow Heights - Bridgnorth,2023-08-15 15:50:00+00:00,feeder,1.0,N Current (RMS),A,41.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,74.5
776898,Ludlow Heights - Bridgnorth,2023-08-15 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,38.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,40.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 15:50:00+00:00,transformer,,Temperature,C,30.9
776898,Ludlow Heights - Bridgnorth,2023-08-15 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.23
776898,Ludlow Heights - Bridgnorth,2023-08-15 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,236.15
776898,Ludlow Heights - Bridgnorth,2023-08-15 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-15 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.31
776898,Ludlow Heights - Bridgnorth,2023-08-15 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.38
776898,Ludlow Heights - Bridgnorth,2023-08-15 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,235.36
776898,Ludlow Heights - Bridgnorth,2023-08-15 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
776898,Ludlow Heights - Bridgnorth,2023-08-15 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
776898,Ludlow Heights - Bridgnorth,2023-08-15 15:50:00+00:00,busbar,,L3 Active Power,kW,23.24
776898,Ludlow Heights - Bridgnorth,2023-08-15 15:50:00+00:00,busbar,,L2 Active Power,kW,16.7
776898,Ludlow Heights - Bridgnorth,2023-08-15 15:50:00+00:00,busbar,,L1 Active Power,kW,16.08
776898,Ludlow Heights - Bridgnorth,2023-08-15 15:50:00+00:00,busbar,,N Current (RMS),A,50.9
776898,Ludlow Heights - Bridgnorth,2023-08-15 15:50:00+00:00,busbar,,L3 Current (RMS),A,100.9
776898,Ludlow Heights - Bridgnorth,2023-08-15 15:50:00+00:00,busbar,,L2 Current (RMS),A,74.1
776898,Ludlow Heights - Bridgnorth,2023-08-15 15:50:00+00:00,busbar,,L1 Current (RMS),A,72.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.13
776898,Ludlow Heights - Bridgnorth,2023-08-15 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.93
776898,Ludlow Heights - Bridgnorth,2023-08-15 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-15 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.55
776898,Ludlow Heights - Bridgnorth,2023-08-15 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.64
776898,Ludlow Heights - Bridgnorth,2023-08-15 15:40:00+00:00,feeder,5.0,N Current (RMS),A,16.1
776898,Ludlow Heights - Bridgnorth,2023-08-15 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
776898,Ludlow Heights - Bridgnorth,2023-08-15 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,18.9
776898,Ludlow Heights - Bridgnorth,2023-08-15 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,9.1
776898,Ludlow Heights - Bridgnorth,2023-08-15 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
776898,Ludlow Heights - Bridgnorth,2023-08-15 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
776898,Ludlow Heights - Bridgnorth,2023-08-15 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
776898,Ludlow Heights - Bridgnorth,2023-08-15 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.68
776898,Ludlow Heights - Bridgnorth,2023-08-15 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.72
776898,Ludlow Heights - Bridgnorth,2023-08-15 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.92
776898,Ludlow Heights - Bridgnorth,2023-08-15 15:40:00+00:00,feeder,4.0,N Current (RMS),A,13.7
776898,Ludlow Heights - Bridgnorth,2023-08-15 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,21.7
776898,Ludlow Heights - Bridgnorth,2023-08-15 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.9
776898,Ludlow Heights - Bridgnorth,2023-08-15 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,22.8
776898,Ludlow Heights - Bridgnorth,2023-08-15 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-15 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
776898,Ludlow Heights - Bridgnorth,2023-08-15 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-15 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-15 15:40:00+00:00,feeder,3.0,N Current (RMS),A,1.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-15 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
776898,Ludlow Heights - Bridgnorth,2023-08-15 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
776898,Ludlow Heights - Bridgnorth,2023-08-15 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
776898,Ludlow Heights - Bridgnorth,2023-08-15 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.5
776898,Ludlow Heights - Bridgnorth,2023-08-15 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.51
776898,Ludlow Heights - Bridgnorth,2023-08-15 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.82
776898,Ludlow Heights - Bridgnorth,2023-08-15 15:40:00+00:00,feeder,1.0,N Current (RMS),A,27.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,34.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,37.9
776898,Ludlow Heights - Bridgnorth,2023-08-15 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,43.3
776898,Ludlow Heights - Bridgnorth,2023-08-15 15:40:00+00:00,transformer,,Temperature,C,31.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.27
776898,Ludlow Heights - Bridgnorth,2023-08-15 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.1
776898,Ludlow Heights - Bridgnorth,2023-08-15 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.33
776898,Ludlow Heights - Bridgnorth,2023-08-15 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.52
776898,Ludlow Heights - Bridgnorth,2023-08-15 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.95
776898,Ludlow Heights - Bridgnorth,2023-08-15 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
776898,Ludlow Heights - Bridgnorth,2023-08-15 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
776898,Ludlow Heights - Bridgnorth,2023-08-15 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
776898,Ludlow Heights - Bridgnorth,2023-08-15 15:40:00+00:00,busbar,,L3 Active Power,kW,12.74
776898,Ludlow Heights - Bridgnorth,2023-08-15 15:40:00+00:00,busbar,,L2 Active Power,kW,16.63
776898,Ludlow Heights - Bridgnorth,2023-08-15 15:40:00+00:00,busbar,,L1 Active Power,kW,16.34
776898,Ludlow Heights - Bridgnorth,2023-08-15 15:40:00+00:00,busbar,,N Current (RMS),A,43.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 15:40:00+00:00,busbar,,L3 Current (RMS),A,57.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 15:40:00+00:00,busbar,,L2 Current (RMS),A,72.7
776898,Ludlow Heights - Bridgnorth,2023-08-15 15:40:00+00:00,busbar,,L1 Current (RMS),A,72.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.15
776898,Ludlow Heights - Bridgnorth,2023-08-15 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.66
776898,Ludlow Heights - Bridgnorth,2023-08-15 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.63
776898,Ludlow Heights - Bridgnorth,2023-08-15 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.56
776898,Ludlow Heights - Bridgnorth,2023-08-15 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 15:30:00+00:00,feeder,5.0,N Current (RMS),A,17.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.9
776898,Ludlow Heights - Bridgnorth,2023-08-15 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,20.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,7.9
776898,Ludlow Heights - Bridgnorth,2023-08-15 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
776898,Ludlow Heights - Bridgnorth,2023-08-15 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
776898,Ludlow Heights - Bridgnorth,2023-08-15 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
776898,Ludlow Heights - Bridgnorth,2023-08-15 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.42
776898,Ludlow Heights - Bridgnorth,2023-08-15 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.63
776898,Ludlow Heights - Bridgnorth,2023-08-15 15:30:00+00:00,feeder,4.0,N Current (RMS),A,20.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,24.3
776898,Ludlow Heights - Bridgnorth,2023-08-15 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.8
776898,Ludlow Heights - Bridgnorth,2023-08-15 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,27.5
776898,Ludlow Heights - Bridgnorth,2023-08-15 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
776898,Ludlow Heights - Bridgnorth,2023-08-15 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-15 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-15 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.35
776898,Ludlow Heights - Bridgnorth,2023-08-15 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-15 15:30:00+00:00,feeder,3.0,N Current (RMS),A,1.5
776898,Ludlow Heights - Bridgnorth,2023-08-15 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
776898,Ludlow Heights - Bridgnorth,2023-08-15 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
776898,Ludlow Heights - Bridgnorth,2023-08-15 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
776898,Ludlow Heights - Bridgnorth,2023-08-15 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.29
776898,Ludlow Heights - Bridgnorth,2023-08-15 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.38
776898,Ludlow Heights - Bridgnorth,2023-08-15 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.31
776898,Ludlow Heights - Bridgnorth,2023-08-15 15:30:00+00:00,feeder,1.0,N Current (RMS),A,25.1
776898,Ludlow Heights - Bridgnorth,2023-08-15 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,45.9
776898,Ludlow Heights - Bridgnorth,2023-08-15 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,38.1
776898,Ludlow Heights - Bridgnorth,2023-08-15 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,37.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 15:30:00+00:00,transformer,,Temperature,C,31.9
776898,Ludlow Heights - Bridgnorth,2023-08-15 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.29
776898,Ludlow Heights - Bridgnorth,2023-08-15 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.62
776898,Ludlow Heights - Bridgnorth,2023-08-15 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.38
776898,Ludlow Heights - Bridgnorth,2023-08-15 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.53
776898,Ludlow Heights - Bridgnorth,2023-08-15 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.55
776898,Ludlow Heights - Bridgnorth,2023-08-15 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
776898,Ludlow Heights - Bridgnorth,2023-08-15 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
776898,Ludlow Heights - Bridgnorth,2023-08-15 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
776898,Ludlow Heights - Bridgnorth,2023-08-15 15:30:00+00:00,busbar,,L3 Active Power,kW,16.34
776898,Ludlow Heights - Bridgnorth,2023-08-15 15:30:00+00:00,busbar,,L2 Active Power,kW,15.49
776898,Ludlow Heights - Bridgnorth,2023-08-15 15:30:00+00:00,busbar,,L1 Active Power,kW,15.32
776898,Ludlow Heights - Bridgnorth,2023-08-15 15:30:00+00:00,busbar,,N Current (RMS),A,39.8
776898,Ludlow Heights - Bridgnorth,2023-08-15 15:30:00+00:00,busbar,,L3 Current (RMS),A,72.3
776898,Ludlow Heights - Bridgnorth,2023-08-15 15:30:00+00:00,busbar,,L2 Current (RMS),A,68.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 15:30:00+00:00,busbar,,L1 Current (RMS),A,68.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.13
776898,Ludlow Heights - Bridgnorth,2023-08-15 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.28
776898,Ludlow Heights - Bridgnorth,2023-08-15 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.69
776898,Ludlow Heights - Bridgnorth,2023-08-15 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.59
776898,Ludlow Heights - Bridgnorth,2023-08-15 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.01
776898,Ludlow Heights - Bridgnorth,2023-08-15 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.31
776898,Ludlow Heights - Bridgnorth,2023-08-15 15:20:00+00:00,feeder,5.0,N Current (RMS),A,16.9
776898,Ludlow Heights - Bridgnorth,2023-08-15 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
776898,Ludlow Heights - Bridgnorth,2023-08-15 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,18.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,7.9
776898,Ludlow Heights - Bridgnorth,2023-08-15 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
776898,Ludlow Heights - Bridgnorth,2023-08-15 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
776898,Ludlow Heights - Bridgnorth,2023-08-15 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
776898,Ludlow Heights - Bridgnorth,2023-08-15 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.76
776898,Ludlow Heights - Bridgnorth,2023-08-15 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.73
776898,Ludlow Heights - Bridgnorth,2023-08-15 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.35
776898,Ludlow Heights - Bridgnorth,2023-08-15 15:20:00+00:00,feeder,4.0,N Current (RMS),A,16.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,21.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.9
776898,Ludlow Heights - Bridgnorth,2023-08-15 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,12.5
776898,Ludlow Heights - Bridgnorth,2023-08-15 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-15 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
776898,Ludlow Heights - Bridgnorth,2023-08-15 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-15 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.64
776898,Ludlow Heights - Bridgnorth,2023-08-15 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-15 15:20:00+00:00,feeder,3.0,N Current (RMS),A,1.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
776898,Ludlow Heights - Bridgnorth,2023-08-15 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
776898,Ludlow Heights - Bridgnorth,2023-08-15 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
776898,Ludlow Heights - Bridgnorth,2023-08-15 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.85
776898,Ludlow Heights - Bridgnorth,2023-08-15 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.89
776898,Ludlow Heights - Bridgnorth,2023-08-15 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.49
776898,Ludlow Heights - Bridgnorth,2023-08-15 15:20:00+00:00,feeder,1.0,N Current (RMS),A,28.8
776898,Ludlow Heights - Bridgnorth,2023-08-15 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,30.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,47.5
776898,Ludlow Heights - Bridgnorth,2023-08-15 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,33.7
776898,Ludlow Heights - Bridgnorth,2023-08-15 15:20:00+00:00,transformer,,Temperature,C,32.5
776898,Ludlow Heights - Bridgnorth,2023-08-15 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.35
776898,Ludlow Heights - Bridgnorth,2023-08-15 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.47
776898,Ludlow Heights - Bridgnorth,2023-08-15 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.39
776898,Ludlow Heights - Bridgnorth,2023-08-15 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.82
776898,Ludlow Heights - Bridgnorth,2023-08-15 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.45
776898,Ludlow Heights - Bridgnorth,2023-08-15 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.43
776898,Ludlow Heights - Bridgnorth,2023-08-15 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
776898,Ludlow Heights - Bridgnorth,2023-08-15 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
776898,Ludlow Heights - Bridgnorth,2023-08-15 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
776898,Ludlow Heights - Bridgnorth,2023-08-15 15:20:00+00:00,busbar,,L3 Active Power,kW,12.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 15:20:00+00:00,busbar,,L2 Active Power,kW,19.28
776898,Ludlow Heights - Bridgnorth,2023-08-15 15:20:00+00:00,busbar,,L1 Active Power,kW,11.12
776898,Ludlow Heights - Bridgnorth,2023-08-15 15:20:00+00:00,busbar,,N Current (RMS),A,49.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 15:20:00+00:00,busbar,,L3 Current (RMS),A,54.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 15:20:00+00:00,busbar,,L2 Current (RMS),A,83.3
776898,Ludlow Heights - Bridgnorth,2023-08-15 15:20:00+00:00,busbar,,L1 Current (RMS),A,50.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.15
776898,Ludlow Heights - Bridgnorth,2023-08-15 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.62
776898,Ludlow Heights - Bridgnorth,2023-08-15 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.69
776898,Ludlow Heights - Bridgnorth,2023-08-15 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.84
776898,Ludlow Heights - Bridgnorth,2023-08-15 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.72
776898,Ludlow Heights - Bridgnorth,2023-08-15 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.37
776898,Ludlow Heights - Bridgnorth,2023-08-15 15:10:00+00:00,feeder,5.0,N Current (RMS),A,18.8
776898,Ludlow Heights - Bridgnorth,2023-08-15 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.8
776898,Ludlow Heights - Bridgnorth,2023-08-15 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,20.8
776898,Ludlow Heights - Bridgnorth,2023-08-15 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,13.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
776898,Ludlow Heights - Bridgnorth,2023-08-15 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
776898,Ludlow Heights - Bridgnorth,2023-08-15 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.42
776898,Ludlow Heights - Bridgnorth,2023-08-15 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.39
776898,Ludlow Heights - Bridgnorth,2023-08-15 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 15:10:00+00:00,feeder,4.0,N Current (RMS),A,13.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.1
776898,Ludlow Heights - Bridgnorth,2023-08-15 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.9
776898,Ludlow Heights - Bridgnorth,2023-08-15 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,11.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-15 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-15 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.46
776898,Ludlow Heights - Bridgnorth,2023-08-15 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-15 15:10:00+00:00,feeder,3.0,N Current (RMS),A,1.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
776898,Ludlow Heights - Bridgnorth,2023-08-15 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
776898,Ludlow Heights - Bridgnorth,2023-08-15 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
776898,Ludlow Heights - Bridgnorth,2023-08-15 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.35
776898,Ludlow Heights - Bridgnorth,2023-08-15 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.16
776898,Ludlow Heights - Bridgnorth,2023-08-15 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.26
776898,Ludlow Heights - Bridgnorth,2023-08-15 15:10:00+00:00,feeder,1.0,N Current (RMS),A,27.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,33.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,40.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,41.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 15:10:00+00:00,transformer,,Temperature,C,33.1
776898,Ludlow Heights - Bridgnorth,2023-08-15 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.38
776898,Ludlow Heights - Bridgnorth,2023-08-15 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.19
776898,Ludlow Heights - Bridgnorth,2023-08-15 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.42
