Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776898,Ludlow Heights - Bridgnorth,2023-08-15 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.01
776898,Ludlow Heights - Bridgnorth,2023-08-15 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
776898,Ludlow Heights - Bridgnorth,2023-08-15 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
776898,Ludlow Heights - Bridgnorth,2023-08-15 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
776898,Ludlow Heights - Bridgnorth,2023-08-15 15:10:00+00:00,busbar,,L3 Active Power,kW,11.62
776898,Ludlow Heights - Bridgnorth,2023-08-15 15:10:00+00:00,busbar,,L2 Active Power,kW,17.73
776898,Ludlow Heights - Bridgnorth,2023-08-15 15:10:00+00:00,busbar,,L1 Active Power,kW,13.59
776898,Ludlow Heights - Bridgnorth,2023-08-15 15:10:00+00:00,busbar,,N Current (RMS),A,45.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 15:10:00+00:00,busbar,,L3 Current (RMS),A,52.1
776898,Ludlow Heights - Bridgnorth,2023-08-15 15:10:00+00:00,busbar,,L2 Current (RMS),A,76.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 15:10:00+00:00,busbar,,L1 Current (RMS),A,60.8
776898,Ludlow Heights - Bridgnorth,2023-08-15 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.28
776898,Ludlow Heights - Bridgnorth,2023-08-15 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.17
776898,Ludlow Heights - Bridgnorth,2023-08-15 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.96
776898,Ludlow Heights - Bridgnorth,2023-08-15 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.42
776898,Ludlow Heights - Bridgnorth,2023-08-15 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.61
776898,Ludlow Heights - Bridgnorth,2023-08-15 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.47
776898,Ludlow Heights - Bridgnorth,2023-08-15 15:00:00+00:00,feeder,5.0,N Current (RMS),A,12.1
776898,Ludlow Heights - Bridgnorth,2023-08-15 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,10.9
776898,Ludlow Heights - Bridgnorth,2023-08-15 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,9.8
776898,Ludlow Heights - Bridgnorth,2023-08-15 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,12.8
776898,Ludlow Heights - Bridgnorth,2023-08-15 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
776898,Ludlow Heights - Bridgnorth,2023-08-15 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
776898,Ludlow Heights - Bridgnorth,2023-08-15 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
776898,Ludlow Heights - Bridgnorth,2023-08-15 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.56
776898,Ludlow Heights - Bridgnorth,2023-08-15 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.43
776898,Ludlow Heights - Bridgnorth,2023-08-15 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.57
776898,Ludlow Heights - Bridgnorth,2023-08-15 15:00:00+00:00,feeder,4.0,N Current (RMS),A,13.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,16.8
776898,Ludlow Heights - Bridgnorth,2023-08-15 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,13.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-15 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.64
776898,Ludlow Heights - Bridgnorth,2023-08-15 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-15 15:00:00+00:00,feeder,3.0,N Current (RMS),A,1.3
776898,Ludlow Heights - Bridgnorth,2023-08-15 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
776898,Ludlow Heights - Bridgnorth,2023-08-15 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
776898,Ludlow Heights - Bridgnorth,2023-08-15 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
776898,Ludlow Heights - Bridgnorth,2023-08-15 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.81
776898,Ludlow Heights - Bridgnorth,2023-08-15 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.86
776898,Ludlow Heights - Bridgnorth,2023-08-15 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.33
776898,Ludlow Heights - Bridgnorth,2023-08-15 15:00:00+00:00,feeder,1.0,N Current (RMS),A,29.3
776898,Ludlow Heights - Bridgnorth,2023-08-15 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,26.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,46.7
776898,Ludlow Heights - Bridgnorth,2023-08-15 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,36.5
776898,Ludlow Heights - Bridgnorth,2023-08-15 15:00:00+00:00,transformer,,Temperature,C,33.1
776898,Ludlow Heights - Bridgnorth,2023-08-15 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.31
776898,Ludlow Heights - Bridgnorth,2023-08-15 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.86
776898,Ludlow Heights - Bridgnorth,2023-08-15 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.33
776898,Ludlow Heights - Bridgnorth,2023-08-15 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.43
776898,Ludlow Heights - Bridgnorth,2023-08-15 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.36
776898,Ludlow Heights - Bridgnorth,2023-08-15 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.96
776898,Ludlow Heights - Bridgnorth,2023-08-15 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
776898,Ludlow Heights - Bridgnorth,2023-08-15 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
776898,Ludlow Heights - Bridgnorth,2023-08-15 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
776898,Ludlow Heights - Bridgnorth,2023-08-15 15:00:00+00:00,busbar,,L3 Active Power,kW,11.79
776898,Ludlow Heights - Bridgnorth,2023-08-15 15:00:00+00:00,busbar,,L2 Active Power,kW,15.54
776898,Ludlow Heights - Bridgnorth,2023-08-15 15:00:00+00:00,busbar,,L1 Active Power,kW,13.34
776898,Ludlow Heights - Bridgnorth,2023-08-15 15:00:00+00:00,busbar,,N Current (RMS),A,42.5
776898,Ludlow Heights - Bridgnorth,2023-08-15 15:00:00+00:00,busbar,,L3 Current (RMS),A,52.3
776898,Ludlow Heights - Bridgnorth,2023-08-15 15:00:00+00:00,busbar,,L2 Current (RMS),A,68.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 15:00:00+00:00,busbar,,L1 Current (RMS),A,59.1
776898,Ludlow Heights - Bridgnorth,2023-08-15 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.43
776898,Ludlow Heights - Bridgnorth,2023-08-15 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.29
776898,Ludlow Heights - Bridgnorth,2023-08-15 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.58
776898,Ludlow Heights - Bridgnorth,2023-08-15 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.16
776898,Ludlow Heights - Bridgnorth,2023-08-15 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.09
776898,Ludlow Heights - Bridgnorth,2023-08-15 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.97
776898,Ludlow Heights - Bridgnorth,2023-08-15 14:50:00+00:00,feeder,5.0,N Current (RMS),A,17.3
776898,Ludlow Heights - Bridgnorth,2023-08-15 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,9.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,22.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.5
776898,Ludlow Heights - Bridgnorth,2023-08-15 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
776898,Ludlow Heights - Bridgnorth,2023-08-15 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
776898,Ludlow Heights - Bridgnorth,2023-08-15 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
776898,Ludlow Heights - Bridgnorth,2023-08-15 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.64
776898,Ludlow Heights - Bridgnorth,2023-08-15 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.88
776898,Ludlow Heights - Bridgnorth,2023-08-15 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.54
776898,Ludlow Heights - Bridgnorth,2023-08-15 14:50:00+00:00,feeder,4.0,N Current (RMS),A,12.5
776898,Ludlow Heights - Bridgnorth,2023-08-15 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.5
776898,Ludlow Heights - Bridgnorth,2023-08-15 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,14.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
776898,Ludlow Heights - Bridgnorth,2023-08-15 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-15 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.61
776898,Ludlow Heights - Bridgnorth,2023-08-15 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-15 14:50:00+00:00,feeder,3.0,N Current (RMS),A,1.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
776898,Ludlow Heights - Bridgnorth,2023-08-15 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
776898,Ludlow Heights - Bridgnorth,2023-08-15 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
776898,Ludlow Heights - Bridgnorth,2023-08-15 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.69
776898,Ludlow Heights - Bridgnorth,2023-08-15 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.36
776898,Ludlow Heights - Bridgnorth,2023-08-15 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.51
776898,Ludlow Heights - Bridgnorth,2023-08-15 14:50:00+00:00,feeder,1.0,N Current (RMS),A,34.8
776898,Ludlow Heights - Bridgnorth,2023-08-15 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,30.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,48.5
776898,Ludlow Heights - Bridgnorth,2023-08-15 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,51.7
776898,Ludlow Heights - Bridgnorth,2023-08-15 14:50:00+00:00,transformer,,Temperature,C,32.8
776898,Ludlow Heights - Bridgnorth,2023-08-15 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.25
776898,Ludlow Heights - Bridgnorth,2023-08-15 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.97
776898,Ludlow Heights - Bridgnorth,2023-08-15 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.25
776898,Ludlow Heights - Bridgnorth,2023-08-15 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.33
776898,Ludlow Heights - Bridgnorth,2023-08-15 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.97
776898,Ludlow Heights - Bridgnorth,2023-08-15 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
776898,Ludlow Heights - Bridgnorth,2023-08-15 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
776898,Ludlow Heights - Bridgnorth,2023-08-15 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
776898,Ludlow Heights - Bridgnorth,2023-08-15 14:50:00+00:00,busbar,,L3 Active Power,kW,12.5
776898,Ludlow Heights - Bridgnorth,2023-08-15 14:50:00+00:00,busbar,,L2 Active Power,kW,18.94
776898,Ludlow Heights - Bridgnorth,2023-08-15 14:50:00+00:00,busbar,,L1 Active Power,kW,14.97
776898,Ludlow Heights - Bridgnorth,2023-08-15 14:50:00+00:00,busbar,,N Current (RMS),A,44.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 14:50:00+00:00,busbar,,L3 Current (RMS),A,54.7
776898,Ludlow Heights - Bridgnorth,2023-08-15 14:50:00+00:00,busbar,,L2 Current (RMS),A,81.7
776898,Ludlow Heights - Bridgnorth,2023-08-15 14:50:00+00:00,busbar,,L1 Current (RMS),A,66.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
776898,Ludlow Heights - Bridgnorth,2023-08-15 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.52
776898,Ludlow Heights - Bridgnorth,2023-08-15 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.54
776898,Ludlow Heights - Bridgnorth,2023-08-15 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.57
776898,Ludlow Heights - Bridgnorth,2023-08-15 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.94
776898,Ludlow Heights - Bridgnorth,2023-08-15 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.86
776898,Ludlow Heights - Bridgnorth,2023-08-15 14:40:00+00:00,feeder,5.0,N Current (RMS),A,17.5
776898,Ludlow Heights - Bridgnorth,2023-08-15 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,7.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,21.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,10.5
776898,Ludlow Heights - Bridgnorth,2023-08-15 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
776898,Ludlow Heights - Bridgnorth,2023-08-15 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
776898,Ludlow Heights - Bridgnorth,2023-08-15 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
776898,Ludlow Heights - Bridgnorth,2023-08-15 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.76
776898,Ludlow Heights - Bridgnorth,2023-08-15 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.74
776898,Ludlow Heights - Bridgnorth,2023-08-15 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.38
776898,Ludlow Heights - Bridgnorth,2023-08-15 14:40:00+00:00,feeder,4.0,N Current (RMS),A,13.9
776898,Ludlow Heights - Bridgnorth,2023-08-15 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.5
776898,Ludlow Heights - Bridgnorth,2023-08-15 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.3
776898,Ludlow Heights - Bridgnorth,2023-08-15 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,12.8
776898,Ludlow Heights - Bridgnorth,2023-08-15 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-15 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-15 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.43
776898,Ludlow Heights - Bridgnorth,2023-08-15 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-15 14:40:00+00:00,feeder,3.0,N Current (RMS),A,1.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
776898,Ludlow Heights - Bridgnorth,2023-08-15 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
776898,Ludlow Heights - Bridgnorth,2023-08-15 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.44
776898,Ludlow Heights - Bridgnorth,2023-08-15 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.77
776898,Ludlow Heights - Bridgnorth,2023-08-15 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.36
776898,Ludlow Heights - Bridgnorth,2023-08-15 14:40:00+00:00,feeder,1.0,N Current (RMS),A,34.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,44.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,37.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,37.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 14:40:00+00:00,transformer,,Temperature,C,32.8
776898,Ludlow Heights - Bridgnorth,2023-08-15 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.45
776898,Ludlow Heights - Bridgnorth,2023-08-15 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.73
776898,Ludlow Heights - Bridgnorth,2023-08-15 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.5
776898,Ludlow Heights - Bridgnorth,2023-08-15 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.53
776898,Ludlow Heights - Bridgnorth,2023-08-15 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
776898,Ludlow Heights - Bridgnorth,2023-08-15 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
776898,Ludlow Heights - Bridgnorth,2023-08-15 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
776898,Ludlow Heights - Bridgnorth,2023-08-15 14:40:00+00:00,busbar,,L3 Active Power,kW,14.77
776898,Ludlow Heights - Bridgnorth,2023-08-15 14:40:00+00:00,busbar,,L2 Active Power,kW,17.88
776898,Ludlow Heights - Bridgnorth,2023-08-15 14:40:00+00:00,busbar,,L1 Active Power,kW,11.58
776898,Ludlow Heights - Bridgnorth,2023-08-15 14:40:00+00:00,busbar,,N Current (RMS),A,51.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 14:40:00+00:00,busbar,,L3 Current (RMS),A,67.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 14:40:00+00:00,busbar,,L2 Current (RMS),A,76.7
776898,Ludlow Heights - Bridgnorth,2023-08-15 14:40:00+00:00,busbar,,L1 Current (RMS),A,55.8
776898,Ludlow Heights - Bridgnorth,2023-08-15 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
776898,Ludlow Heights - Bridgnorth,2023-08-15 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.31
776898,Ludlow Heights - Bridgnorth,2023-08-15 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.53
776898,Ludlow Heights - Bridgnorth,2023-08-15 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.84
776898,Ludlow Heights - Bridgnorth,2023-08-15 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.25
776898,Ludlow Heights - Bridgnorth,2023-08-15 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.45
776898,Ludlow Heights - Bridgnorth,2023-08-15 14:30:00+00:00,feeder,5.0,N Current (RMS),A,17.8
776898,Ludlow Heights - Bridgnorth,2023-08-15 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,4.8
776898,Ludlow Heights - Bridgnorth,2023-08-15 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,18.8
776898,Ludlow Heights - Bridgnorth,2023-08-15 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.7
776898,Ludlow Heights - Bridgnorth,2023-08-15 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
776898,Ludlow Heights - Bridgnorth,2023-08-15 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
776898,Ludlow Heights - Bridgnorth,2023-08-15 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
776898,Ludlow Heights - Bridgnorth,2023-08-15 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.22
776898,Ludlow Heights - Bridgnorth,2023-08-15 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.28
776898,Ludlow Heights - Bridgnorth,2023-08-15 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.44
776898,Ludlow Heights - Bridgnorth,2023-08-15 14:30:00+00:00,feeder,4.0,N Current (RMS),A,11.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,15.7
776898,Ludlow Heights - Bridgnorth,2023-08-15 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.7
776898,Ludlow Heights - Bridgnorth,2023-08-15 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,20.3
776898,Ludlow Heights - Bridgnorth,2023-08-15 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-15 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
776898,Ludlow Heights - Bridgnorth,2023-08-15 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-15 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-15 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.52
776898,Ludlow Heights - Bridgnorth,2023-08-15 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-15 14:30:00+00:00,feeder,3.0,N Current (RMS),A,1.5
776898,Ludlow Heights - Bridgnorth,2023-08-15 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.5
776898,Ludlow Heights - Bridgnorth,2023-08-15 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
776898,Ludlow Heights - Bridgnorth,2023-08-15 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
776898,Ludlow Heights - Bridgnorth,2023-08-15 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
776898,Ludlow Heights - Bridgnorth,2023-08-15 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.19
776898,Ludlow Heights - Bridgnorth,2023-08-15 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.5
776898,Ludlow Heights - Bridgnorth,2023-08-15 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.65
776898,Ludlow Heights - Bridgnorth,2023-08-15 14:30:00+00:00,feeder,1.0,N Current (RMS),A,27.5
776898,Ludlow Heights - Bridgnorth,2023-08-15 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,24.7
776898,Ludlow Heights - Bridgnorth,2023-08-15 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,37.5
776898,Ludlow Heights - Bridgnorth,2023-08-15 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.1
776898,Ludlow Heights - Bridgnorth,2023-08-15 14:30:00+00:00,transformer,,Temperature,C,32.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.41
776898,Ludlow Heights - Bridgnorth,2023-08-15 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.31
776898,Ludlow Heights - Bridgnorth,2023-08-15 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.44
776898,Ludlow Heights - Bridgnorth,2023-08-15 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.11
776898,Ludlow Heights - Bridgnorth,2023-08-15 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
776898,Ludlow Heights - Bridgnorth,2023-08-15 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
776898,Ludlow Heights - Bridgnorth,2023-08-15 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
776898,Ludlow Heights - Bridgnorth,2023-08-15 14:30:00+00:00,busbar,,L3 Active Power,kW,9.24
776898,Ludlow Heights - Bridgnorth,2023-08-15 14:30:00+00:00,busbar,,L2 Active Power,kW,16.55
776898,Ludlow Heights - Bridgnorth,2023-08-15 14:30:00+00:00,busbar,,L1 Active Power,kW,9.53
776898,Ludlow Heights - Bridgnorth,2023-08-15 14:30:00+00:00,busbar,,N Current (RMS),A,48.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 14:30:00+00:00,busbar,,L3 Current (RMS),A,42.9
776898,Ludlow Heights - Bridgnorth,2023-08-15 14:30:00+00:00,busbar,,L2 Current (RMS),A,73.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 14:30:00+00:00,busbar,,L1 Current (RMS),A,43.8
776898,Ludlow Heights - Bridgnorth,2023-08-15 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.65
776898,Ludlow Heights - Bridgnorth,2023-08-15 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.68
776898,Ludlow Heights - Bridgnorth,2023-08-15 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.9
776898,Ludlow Heights - Bridgnorth,2023-08-15 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.02
776898,Ludlow Heights - Bridgnorth,2023-08-15 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.54
776898,Ludlow Heights - Bridgnorth,2023-08-15 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.27
776898,Ludlow Heights - Bridgnorth,2023-08-15 14:20:00+00:00,feeder,5.0,N Current (RMS),A,15.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,11.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,11.3
776898,Ludlow Heights - Bridgnorth,2023-08-15 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,13.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
776898,Ludlow Heights - Bridgnorth,2023-08-15 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
776898,Ludlow Heights - Bridgnorth,2023-08-15 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
776898,Ludlow Heights - Bridgnorth,2023-08-15 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.34
776898,Ludlow Heights - Bridgnorth,2023-08-15 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.97
776898,Ludlow Heights - Bridgnorth,2023-08-15 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.35
776898,Ludlow Heights - Bridgnorth,2023-08-15 14:20:00+00:00,feeder,4.0,N Current (RMS),A,13.3
776898,Ludlow Heights - Bridgnorth,2023-08-15 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.7
776898,Ludlow Heights - Bridgnorth,2023-08-15 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,18.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,16.1
776898,Ludlow Heights - Bridgnorth,2023-08-15 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-15 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
776898,Ludlow Heights - Bridgnorth,2023-08-15 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.62
776898,Ludlow Heights - Bridgnorth,2023-08-15 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 14:20:00+00:00,feeder,3.0,N Current (RMS),A,1.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776898,Ludlow Heights - Bridgnorth,2023-08-15 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
776898,Ludlow Heights - Bridgnorth,2023-08-15 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.81
776898,Ludlow Heights - Bridgnorth,2023-08-15 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.08
776898,Ludlow Heights - Bridgnorth,2023-08-15 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 14:20:00+00:00,feeder,1.0,N Current (RMS),A,34.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,45.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,48.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,24.1
776898,Ludlow Heights - Bridgnorth,2023-08-15 14:20:00+00:00,transformer,,Temperature,C,32.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.34
776898,Ludlow Heights - Bridgnorth,2023-08-15 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.99
776898,Ludlow Heights - Bridgnorth,2023-08-15 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.41
776898,Ludlow Heights - Bridgnorth,2023-08-15 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.49
776898,Ludlow Heights - Bridgnorth,2023-08-15 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.43
776898,Ludlow Heights - Bridgnorth,2023-08-15 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.14
776898,Ludlow Heights - Bridgnorth,2023-08-15 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
776898,Ludlow Heights - Bridgnorth,2023-08-15 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
776898,Ludlow Heights - Bridgnorth,2023-08-15 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
776898,Ludlow Heights - Bridgnorth,2023-08-15 14:20:00+00:00,busbar,,L3 Active Power,kW,15.17
776898,Ludlow Heights - Bridgnorth,2023-08-15 14:20:00+00:00,busbar,,L2 Active Power,kW,17.22
776898,Ludlow Heights - Bridgnorth,2023-08-15 14:20:00+00:00,busbar,,L1 Active Power,kW,10.62
776898,Ludlow Heights - Bridgnorth,2023-08-15 14:20:00+00:00,busbar,,N Current (RMS),A,42.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 14:20:00+00:00,busbar,,L3 Current (RMS),A,67.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 14:20:00+00:00,busbar,,L2 Current (RMS),A,75.5
776898,Ludlow Heights - Bridgnorth,2023-08-15 14:20:00+00:00,busbar,,L1 Current (RMS),A,49.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.3
776898,Ludlow Heights - Bridgnorth,2023-08-15 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
776898,Ludlow Heights - Bridgnorth,2023-08-15 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.06
776898,Ludlow Heights - Bridgnorth,2023-08-15 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.76
776898,Ludlow Heights - Bridgnorth,2023-08-15 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,-0.11
776898,Ludlow Heights - Bridgnorth,2023-08-15 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.67
776898,Ludlow Heights - Bridgnorth,2023-08-15 14:10:00+00:00,feeder,5.0,N Current (RMS),A,16.8
776898,Ludlow Heights - Bridgnorth,2023-08-15 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.7
776898,Ludlow Heights - Bridgnorth,2023-08-15 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,6.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,15.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
776898,Ludlow Heights - Bridgnorth,2023-08-15 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-15 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
776898,Ludlow Heights - Bridgnorth,2023-08-15 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.54
776898,Ludlow Heights - Bridgnorth,2023-08-15 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.83
776898,Ludlow Heights - Bridgnorth,2023-08-15 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.78
776898,Ludlow Heights - Bridgnorth,2023-08-15 14:10:00+00:00,feeder,4.0,N Current (RMS),A,16.7
776898,Ludlow Heights - Bridgnorth,2023-08-15 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.8
776898,Ludlow Heights - Bridgnorth,2023-08-15 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,25.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
776898,Ludlow Heights - Bridgnorth,2023-08-15 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-15 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-15 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.06
776898,Ludlow Heights - Bridgnorth,2023-08-15 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-15 14:10:00+00:00,feeder,3.0,N Current (RMS),A,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-15 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.8
776898,Ludlow Heights - Bridgnorth,2023-08-15 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
776898,Ludlow Heights - Bridgnorth,2023-08-15 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
776898,Ludlow Heights - Bridgnorth,2023-08-15 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
776898,Ludlow Heights - Bridgnorth,2023-08-15 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.59
776898,Ludlow Heights - Bridgnorth,2023-08-15 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,15.77
776898,Ludlow Heights - Bridgnorth,2023-08-15 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.67
776898,Ludlow Heights - Bridgnorth,2023-08-15 14:10:00+00:00,feeder,1.0,N Current (RMS),A,49.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,35.1
776898,Ludlow Heights - Bridgnorth,2023-08-15 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,68.8
776898,Ludlow Heights - Bridgnorth,2023-08-15 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,26.8
776898,Ludlow Heights - Bridgnorth,2023-08-15 14:10:00+00:00,transformer,,Temperature,C,32.1
776898,Ludlow Heights - Bridgnorth,2023-08-15 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.19
776898,Ludlow Heights - Bridgnorth,2023-08-15 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.36
776898,Ludlow Heights - Bridgnorth,2023-08-15 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.29
776898,Ludlow Heights - Bridgnorth,2023-08-15 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.66
776898,Ludlow Heights - Bridgnorth,2023-08-15 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.34
776898,Ludlow Heights - Bridgnorth,2023-08-15 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.43
776898,Ludlow Heights - Bridgnorth,2023-08-15 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
776898,Ludlow Heights - Bridgnorth,2023-08-15 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
776898,Ludlow Heights - Bridgnorth,2023-08-15 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
776898,Ludlow Heights - Bridgnorth,2023-08-15 14:10:00+00:00,busbar,,L3 Active Power,kW,11.89
776898,Ludlow Heights - Bridgnorth,2023-08-15 14:10:00+00:00,busbar,,L2 Active Power,kW,19.55
776898,Ludlow Heights - Bridgnorth,2023-08-15 14:10:00+00:00,busbar,,L1 Active Power,kW,13.15
776898,Ludlow Heights - Bridgnorth,2023-08-15 14:10:00+00:00,busbar,,N Current (RMS),A,54.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 14:10:00+00:00,busbar,,L3 Current (RMS),A,53.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 14:10:00+00:00,busbar,,L2 Current (RMS),A,86.9
776898,Ludlow Heights - Bridgnorth,2023-08-15 14:10:00+00:00,busbar,,L1 Current (RMS),A,61.8
776898,Ludlow Heights - Bridgnorth,2023-08-15 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.24
776898,Ludlow Heights - Bridgnorth,2023-08-15 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
776898,Ludlow Heights - Bridgnorth,2023-08-15 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.59
776898,Ludlow Heights - Bridgnorth,2023-08-15 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.69
776898,Ludlow Heights - Bridgnorth,2023-08-15 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.76
776898,Ludlow Heights - Bridgnorth,2023-08-15 14:00:00+00:00,feeder,5.0,N Current (RMS),A,10.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,7.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,7.3
776898,Ludlow Heights - Bridgnorth,2023-08-15 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
776898,Ludlow Heights - Bridgnorth,2023-08-15 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
776898,Ludlow Heights - Bridgnorth,2023-08-15 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
776898,Ludlow Heights - Bridgnorth,2023-08-15 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.63
776898,Ludlow Heights - Bridgnorth,2023-08-15 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.66
776898,Ludlow Heights - Bridgnorth,2023-08-15 14:00:00+00:00,feeder,4.0,N Current (RMS),A,17.8
776898,Ludlow Heights - Bridgnorth,2023-08-15 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,16.3
776898,Ludlow Heights - Bridgnorth,2023-08-15 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.9
776898,Ludlow Heights - Bridgnorth,2023-08-15 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,8.9
776898,Ludlow Heights - Bridgnorth,2023-08-15 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-15 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-15 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-15 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-15 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.88
776898,Ludlow Heights - Bridgnorth,2023-08-15 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-15 14:00:00+00:00,feeder,3.0,N Current (RMS),A,1.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
776898,Ludlow Heights - Bridgnorth,2023-08-15 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
776898,Ludlow Heights - Bridgnorth,2023-08-15 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
776898,Ludlow Heights - Bridgnorth,2023-08-15 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.83
776898,Ludlow Heights - Bridgnorth,2023-08-15 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.92
776898,Ludlow Heights - Bridgnorth,2023-08-15 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.04
776898,Ludlow Heights - Bridgnorth,2023-08-15 14:00:00+00:00,feeder,1.0,N Current (RMS),A,40.3
776898,Ludlow Heights - Bridgnorth,2023-08-15 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,26.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,55.9
776898,Ludlow Heights - Bridgnorth,2023-08-15 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.5
776898,Ludlow Heights - Bridgnorth,2023-08-15 14:00:00+00:00,transformer,,Temperature,C,31.9
776898,Ludlow Heights - Bridgnorth,2023-08-15 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.36
776898,Ludlow Heights - Bridgnorth,2023-08-15 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.48
776898,Ludlow Heights - Bridgnorth,2023-08-15 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.83
776898,Ludlow Heights - Bridgnorth,2023-08-15 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.42
776898,Ludlow Heights - Bridgnorth,2023-08-15 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.63
776898,Ludlow Heights - Bridgnorth,2023-08-15 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
776898,Ludlow Heights - Bridgnorth,2023-08-15 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
776898,Ludlow Heights - Bridgnorth,2023-08-15 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
776898,Ludlow Heights - Bridgnorth,2023-08-15 14:00:00+00:00,busbar,,L3 Active Power,kW,9.83
776898,Ludlow Heights - Bridgnorth,2023-08-15 14:00:00+00:00,busbar,,L2 Active Power,kW,17.13
776898,Ludlow Heights - Bridgnorth,2023-08-15 14:00:00+00:00,busbar,,L1 Active Power,kW,6.45
776898,Ludlow Heights - Bridgnorth,2023-08-15 14:00:00+00:00,busbar,,N Current (RMS),A,55.1
776898,Ludlow Heights - Bridgnorth,2023-08-15 14:00:00+00:00,busbar,,L3 Current (RMS),A,44.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 14:00:00+00:00,busbar,,L2 Current (RMS),A,75.8
776898,Ludlow Heights - Bridgnorth,2023-08-15 14:00:00+00:00,busbar,,L1 Current (RMS),A,33.8
776898,Ludlow Heights - Bridgnorth,2023-08-15 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.37
776898,Ludlow Heights - Bridgnorth,2023-08-15 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
776898,Ludlow Heights - Bridgnorth,2023-08-15 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.13
776898,Ludlow Heights - Bridgnorth,2023-08-15 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.62
776898,Ludlow Heights - Bridgnorth,2023-08-15 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.57
776898,Ludlow Heights - Bridgnorth,2023-08-15 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.15
776898,Ludlow Heights - Bridgnorth,2023-08-15 13:50:00+00:00,feeder,5.0,N Current (RMS),A,12.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,4.3
776898,Ludlow Heights - Bridgnorth,2023-08-15 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,8.9
776898,Ludlow Heights - Bridgnorth,2023-08-15 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,11.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
776898,Ludlow Heights - Bridgnorth,2023-08-15 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
776898,Ludlow Heights - Bridgnorth,2023-08-15 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
776898,Ludlow Heights - Bridgnorth,2023-08-15 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.09
776898,Ludlow Heights - Bridgnorth,2023-08-15 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.78
776898,Ludlow Heights - Bridgnorth,2023-08-15 13:50:00+00:00,feeder,4.0,N Current (RMS),A,13.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,15.1
776898,Ludlow Heights - Bridgnorth,2023-08-15 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.8
776898,Ludlow Heights - Bridgnorth,2023-08-15 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,9.9
776898,Ludlow Heights - Bridgnorth,2023-08-15 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-15 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-15 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.95
776898,Ludlow Heights - Bridgnorth,2023-08-15 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 13:50:00+00:00,feeder,3.0,N Current (RMS),A,1.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
776898,Ludlow Heights - Bridgnorth,2023-08-15 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
776898,Ludlow Heights - Bridgnorth,2023-08-15 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
776898,Ludlow Heights - Bridgnorth,2023-08-15 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.38
776898,Ludlow Heights - Bridgnorth,2023-08-15 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.88
776898,Ludlow Heights - Bridgnorth,2023-08-15 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.92
776898,Ludlow Heights - Bridgnorth,2023-08-15 13:50:00+00:00,feeder,1.0,N Current (RMS),A,41.8
776898,Ludlow Heights - Bridgnorth,2023-08-15 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,28.3
776898,Ludlow Heights - Bridgnorth,2023-08-15 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,59.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.1
776898,Ludlow Heights - Bridgnorth,2023-08-15 13:50:00+00:00,transformer,,Temperature,C,32.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.35
776898,Ludlow Heights - Bridgnorth,2023-08-15 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.95
776898,Ludlow Heights - Bridgnorth,2023-08-15 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.44
776898,Ludlow Heights - Bridgnorth,2023-08-15 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.99
776898,Ludlow Heights - Bridgnorth,2023-08-15 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
776898,Ludlow Heights - Bridgnorth,2023-08-15 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
776898,Ludlow Heights - Bridgnorth,2023-08-15 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
776898,Ludlow Heights - Bridgnorth,2023-08-15 13:50:00+00:00,busbar,,L3 Active Power,kW,10.1
776898,Ludlow Heights - Bridgnorth,2023-08-15 13:50:00+00:00,busbar,,L2 Active Power,kW,19.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 13:50:00+00:00,busbar,,L1 Active Power,kW,8.85
776898,Ludlow Heights - Bridgnorth,2023-08-15 13:50:00+00:00,busbar,,N Current (RMS),A,51.8
776898,Ludlow Heights - Bridgnorth,2023-08-15 13:50:00+00:00,busbar,,L3 Current (RMS),A,45.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 13:50:00+00:00,busbar,,L2 Current (RMS),A,81.8
776898,Ludlow Heights - Bridgnorth,2023-08-15 13:50:00+00:00,busbar,,L1 Current (RMS),A,41.9
776898,Ludlow Heights - Bridgnorth,2023-08-15 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.75
776898,Ludlow Heights - Bridgnorth,2023-08-15 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.86
776898,Ludlow Heights - Bridgnorth,2023-08-15 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.19
776898,Ludlow Heights - Bridgnorth,2023-08-15 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.14
776898,Ludlow Heights - Bridgnorth,2023-08-15 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.11
776898,Ludlow Heights - Bridgnorth,2023-08-15 13:40:00+00:00,feeder,5.0,N Current (RMS),A,9.7
776898,Ludlow Heights - Bridgnorth,2023-08-15 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,6.7
776898,Ludlow Heights - Bridgnorth,2023-08-15 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,7.9
776898,Ludlow Heights - Bridgnorth,2023-08-15 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.9
776898,Ludlow Heights - Bridgnorth,2023-08-15 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
776898,Ludlow Heights - Bridgnorth,2023-08-15 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
776898,Ludlow Heights - Bridgnorth,2023-08-15 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
776898,Ludlow Heights - Bridgnorth,2023-08-15 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.08
776898,Ludlow Heights - Bridgnorth,2023-08-15 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.77
776898,Ludlow Heights - Bridgnorth,2023-08-15 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-15 13:40:00+00:00,feeder,4.0,N Current (RMS),A,20.1
776898,Ludlow Heights - Bridgnorth,2023-08-15 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,15.5
776898,Ludlow Heights - Bridgnorth,2023-08-15 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.5
776898,Ludlow Heights - Bridgnorth,2023-08-15 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,8.7
776898,Ludlow Heights - Bridgnorth,2023-08-15 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-15 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
776898,Ludlow Heights - Bridgnorth,2023-08-15 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-15 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.49
