Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776898,Ludlow Heights - Bridgnorth,2023-08-15 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-15 13:40:00+00:00,feeder,3.0,N Current (RMS),A,1.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
776898,Ludlow Heights - Bridgnorth,2023-08-15 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
776898,Ludlow Heights - Bridgnorth,2023-08-15 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.81
776898,Ludlow Heights - Bridgnorth,2023-08-15 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.07
776898,Ludlow Heights - Bridgnorth,2023-08-15 13:40:00+00:00,feeder,1.0,N Current (RMS),A,30.9
776898,Ludlow Heights - Bridgnorth,2023-08-15 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,48.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,41.1
776898,Ludlow Heights - Bridgnorth,2023-08-15 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,23.7
776898,Ludlow Heights - Bridgnorth,2023-08-15 13:40:00+00:00,transformer,,Temperature,C,31.9
776898,Ludlow Heights - Bridgnorth,2023-08-15 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.19
776898,Ludlow Heights - Bridgnorth,2023-08-15 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.64
776898,Ludlow Heights - Bridgnorth,2023-08-15 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.28
776898,Ludlow Heights - Bridgnorth,2023-08-15 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.28
776898,Ludlow Heights - Bridgnorth,2023-08-15 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.31
776898,Ludlow Heights - Bridgnorth,2023-08-15 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.09
776898,Ludlow Heights - Bridgnorth,2023-08-15 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
776898,Ludlow Heights - Bridgnorth,2023-08-15 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
776898,Ludlow Heights - Bridgnorth,2023-08-15 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
776898,Ludlow Heights - Bridgnorth,2023-08-15 13:40:00+00:00,busbar,,L3 Active Power,kW,15.05
776898,Ludlow Heights - Bridgnorth,2023-08-15 13:40:00+00:00,busbar,,L2 Active Power,kW,13.86
776898,Ludlow Heights - Bridgnorth,2023-08-15 13:40:00+00:00,busbar,,L1 Active Power,kW,5.12
776898,Ludlow Heights - Bridgnorth,2023-08-15 13:40:00+00:00,busbar,,N Current (RMS),A,49.8
776898,Ludlow Heights - Bridgnorth,2023-08-15 13:40:00+00:00,busbar,,L3 Current (RMS),A,66.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 13:40:00+00:00,busbar,,L2 Current (RMS),A,61.9
776898,Ludlow Heights - Bridgnorth,2023-08-15 13:40:00+00:00,busbar,,L1 Current (RMS),A,29.5
776898,Ludlow Heights - Bridgnorth,2023-08-15 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.35
776898,Ludlow Heights - Bridgnorth,2023-08-15 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
776898,Ludlow Heights - Bridgnorth,2023-08-15 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.36
776898,Ludlow Heights - Bridgnorth,2023-08-15 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.37
776898,Ludlow Heights - Bridgnorth,2023-08-15 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.25
776898,Ludlow Heights - Bridgnorth,2023-08-15 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.69
776898,Ludlow Heights - Bridgnorth,2023-08-15 13:30:00+00:00,feeder,5.0,N Current (RMS),A,13.8
776898,Ludlow Heights - Bridgnorth,2023-08-15 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,14.7
776898,Ludlow Heights - Bridgnorth,2023-08-15 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,12.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.7
776898,Ludlow Heights - Bridgnorth,2023-08-15 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
776898,Ludlow Heights - Bridgnorth,2023-08-15 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
776898,Ludlow Heights - Bridgnorth,2023-08-15 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
776898,Ludlow Heights - Bridgnorth,2023-08-15 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.54
776898,Ludlow Heights - Bridgnorth,2023-08-15 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.35
776898,Ludlow Heights - Bridgnorth,2023-08-15 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,-0.48
776898,Ludlow Heights - Bridgnorth,2023-08-15 13:30:00+00:00,feeder,4.0,N Current (RMS),A,21.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.8
776898,Ludlow Heights - Bridgnorth,2023-08-15 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.3
776898,Ludlow Heights - Bridgnorth,2023-08-15 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-15 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
776898,Ludlow Heights - Bridgnorth,2023-08-15 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-15 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.78
776898,Ludlow Heights - Bridgnorth,2023-08-15 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 13:30:00+00:00,feeder,3.0,N Current (RMS),A,1.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
776898,Ludlow Heights - Bridgnorth,2023-08-15 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
776898,Ludlow Heights - Bridgnorth,2023-08-15 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,14.15
776898,Ludlow Heights - Bridgnorth,2023-08-15 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.9
776898,Ludlow Heights - Bridgnorth,2023-08-15 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.25
776898,Ludlow Heights - Bridgnorth,2023-08-15 13:30:00+00:00,feeder,1.0,N Current (RMS),A,40.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,60.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,59.5
776898,Ludlow Heights - Bridgnorth,2023-08-15 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.5
776898,Ludlow Heights - Bridgnorth,2023-08-15 13:30:00+00:00,transformer,,Temperature,C,31.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.12
776898,Ludlow Heights - Bridgnorth,2023-08-15 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.46
776898,Ludlow Heights - Bridgnorth,2023-08-15 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.21
776898,Ludlow Heights - Bridgnorth,2023-08-15 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.17
776898,Ludlow Heights - Bridgnorth,2023-08-15 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.26
776898,Ludlow Heights - Bridgnorth,2023-08-15 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.98
776898,Ludlow Heights - Bridgnorth,2023-08-15 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
776898,Ludlow Heights - Bridgnorth,2023-08-15 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
776898,Ludlow Heights - Bridgnorth,2023-08-15 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
776898,Ludlow Heights - Bridgnorth,2023-08-15 13:30:00+00:00,busbar,,L3 Active Power,kW,21.08
776898,Ludlow Heights - Bridgnorth,2023-08-15 13:30:00+00:00,busbar,,L2 Active Power,kW,19.28
776898,Ludlow Heights - Bridgnorth,2023-08-15 13:30:00+00:00,busbar,,L1 Active Power,kW,5.46
776898,Ludlow Heights - Bridgnorth,2023-08-15 13:30:00+00:00,busbar,,N Current (RMS),A,66.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 13:30:00+00:00,busbar,,L3 Current (RMS),A,89.7
776898,Ludlow Heights - Bridgnorth,2023-08-15 13:30:00+00:00,busbar,,L2 Current (RMS),A,84.5
776898,Ludlow Heights - Bridgnorth,2023-08-15 13:30:00+00:00,busbar,,L1 Current (RMS),A,29.9
776898,Ludlow Heights - Bridgnorth,2023-08-15 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.24
776898,Ludlow Heights - Bridgnorth,2023-08-15 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
776898,Ludlow Heights - Bridgnorth,2023-08-15 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.41
776898,Ludlow Heights - Bridgnorth,2023-08-15 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.13
776898,Ludlow Heights - Bridgnorth,2023-08-15 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.62
776898,Ludlow Heights - Bridgnorth,2023-08-15 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.02
776898,Ludlow Heights - Bridgnorth,2023-08-15 13:20:00+00:00,feeder,5.0,N Current (RMS),A,19.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,6.3
776898,Ludlow Heights - Bridgnorth,2023-08-15 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,21.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.8
776898,Ludlow Heights - Bridgnorth,2023-08-15 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
776898,Ludlow Heights - Bridgnorth,2023-08-15 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
776898,Ludlow Heights - Bridgnorth,2023-08-15 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
776898,Ludlow Heights - Bridgnorth,2023-08-15 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.37
776898,Ludlow Heights - Bridgnorth,2023-08-15 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.58
776898,Ludlow Heights - Bridgnorth,2023-08-15 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.31
776898,Ludlow Heights - Bridgnorth,2023-08-15 13:20:00+00:00,feeder,4.0,N Current (RMS),A,18.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,16.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,24.5
776898,Ludlow Heights - Bridgnorth,2023-08-15 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,14.1
776898,Ludlow Heights - Bridgnorth,2023-08-15 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-15 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
776898,Ludlow Heights - Bridgnorth,2023-08-15 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-15 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.82
776898,Ludlow Heights - Bridgnorth,2023-08-15 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 13:20:00+00:00,feeder,3.0,N Current (RMS),A,1.1
776898,Ludlow Heights - Bridgnorth,2023-08-15 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.7
776898,Ludlow Heights - Bridgnorth,2023-08-15 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
776898,Ludlow Heights - Bridgnorth,2023-08-15 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
776898,Ludlow Heights - Bridgnorth,2023-08-15 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
776898,Ludlow Heights - Bridgnorth,2023-08-15 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.06
776898,Ludlow Heights - Bridgnorth,2023-08-15 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.55
776898,Ludlow Heights - Bridgnorth,2023-08-15 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.96
776898,Ludlow Heights - Bridgnorth,2023-08-15 13:20:00+00:00,feeder,1.0,N Current (RMS),A,37.8
776898,Ludlow Heights - Bridgnorth,2023-08-15 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,35.3
776898,Ludlow Heights - Bridgnorth,2023-08-15 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,53.8
776898,Ludlow Heights - Bridgnorth,2023-08-15 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.3
776898,Ludlow Heights - Bridgnorth,2023-08-15 13:20:00+00:00,transformer,,Temperature,C,31.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.29
776898,Ludlow Heights - Bridgnorth,2023-08-15 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.23
776898,Ludlow Heights - Bridgnorth,2023-08-15 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.38
776898,Ludlow Heights - Bridgnorth,2023-08-15 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.56
776898,Ludlow Heights - Bridgnorth,2023-08-15 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.37
776898,Ludlow Heights - Bridgnorth,2023-08-15 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
776898,Ludlow Heights - Bridgnorth,2023-08-15 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
776898,Ludlow Heights - Bridgnorth,2023-08-15 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
776898,Ludlow Heights - Bridgnorth,2023-08-15 13:20:00+00:00,busbar,,L3 Active Power,kW,12.54
776898,Ludlow Heights - Bridgnorth,2023-08-15 13:20:00+00:00,busbar,,L2 Active Power,kW,23.58
776898,Ludlow Heights - Bridgnorth,2023-08-15 13:20:00+00:00,busbar,,L1 Active Power,kW,7.29
776898,Ludlow Heights - Bridgnorth,2023-08-15 13:20:00+00:00,busbar,,N Current (RMS),A,68.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 13:20:00+00:00,busbar,,L3 Current (RMS),A,55.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 13:20:00+00:00,busbar,,L2 Current (RMS),A,101.3
776898,Ludlow Heights - Bridgnorth,2023-08-15 13:20:00+00:00,busbar,,L1 Current (RMS),A,36.5
776898,Ludlow Heights - Bridgnorth,2023-08-15 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.25
776898,Ludlow Heights - Bridgnorth,2023-08-15 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.88
776898,Ludlow Heights - Bridgnorth,2023-08-15 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.22
776898,Ludlow Heights - Bridgnorth,2023-08-15 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.55
776898,Ludlow Heights - Bridgnorth,2023-08-15 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.84
776898,Ludlow Heights - Bridgnorth,2023-08-15 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.89
776898,Ludlow Heights - Bridgnorth,2023-08-15 13:10:00+00:00,feeder,5.0,N Current (RMS),A,15.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,17.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.5
776898,Ludlow Heights - Bridgnorth,2023-08-15 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
776898,Ludlow Heights - Bridgnorth,2023-08-15 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
776898,Ludlow Heights - Bridgnorth,2023-08-15 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.26
776898,Ludlow Heights - Bridgnorth,2023-08-15 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.54
776898,Ludlow Heights - Bridgnorth,2023-08-15 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.1
776898,Ludlow Heights - Bridgnorth,2023-08-15 13:10:00+00:00,feeder,4.0,N Current (RMS),A,20.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,19.8
776898,Ludlow Heights - Bridgnorth,2023-08-15 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,20.8
776898,Ludlow Heights - Bridgnorth,2023-08-15 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,9.1
776898,Ludlow Heights - Bridgnorth,2023-08-15 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-15 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-15 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-15 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.54
776898,Ludlow Heights - Bridgnorth,2023-08-15 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-15 13:10:00+00:00,feeder,3.0,N Current (RMS),A,1.1
776898,Ludlow Heights - Bridgnorth,2023-08-15 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
776898,Ludlow Heights - Bridgnorth,2023-08-15 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
776898,Ludlow Heights - Bridgnorth,2023-08-15 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
776898,Ludlow Heights - Bridgnorth,2023-08-15 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.27
776898,Ludlow Heights - Bridgnorth,2023-08-15 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.06
776898,Ludlow Heights - Bridgnorth,2023-08-15 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.06
776898,Ludlow Heights - Bridgnorth,2023-08-15 13:10:00+00:00,feeder,1.0,N Current (RMS),A,26.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,32.7
776898,Ludlow Heights - Bridgnorth,2023-08-15 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,40.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 13:10:00+00:00,transformer,,Temperature,C,30.8
776898,Ludlow Heights - Bridgnorth,2023-08-15 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.35
776898,Ludlow Heights - Bridgnorth,2023-08-15 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.34
776898,Ludlow Heights - Bridgnorth,2023-08-15 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.41
776898,Ludlow Heights - Bridgnorth,2023-08-15 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.09
776898,Ludlow Heights - Bridgnorth,2023-08-15 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.43
776898,Ludlow Heights - Bridgnorth,2023-08-15 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.7
776898,Ludlow Heights - Bridgnorth,2023-08-15 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
776898,Ludlow Heights - Bridgnorth,2023-08-15 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
776898,Ludlow Heights - Bridgnorth,2023-08-15 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
776898,Ludlow Heights - Bridgnorth,2023-08-15 13:10:00+00:00,busbar,,L3 Active Power,kW,12.08
776898,Ludlow Heights - Bridgnorth,2023-08-15 13:10:00+00:00,busbar,,L2 Active Power,kW,17.98
776898,Ludlow Heights - Bridgnorth,2023-08-15 13:10:00+00:00,busbar,,L1 Active Power,kW,6.02
776898,Ludlow Heights - Bridgnorth,2023-08-15 13:10:00+00:00,busbar,,N Current (RMS),A,52.8
776898,Ludlow Heights - Bridgnorth,2023-08-15 13:10:00+00:00,busbar,,L3 Current (RMS),A,54.1
776898,Ludlow Heights - Bridgnorth,2023-08-15 13:10:00+00:00,busbar,,L2 Current (RMS),A,78.9
776898,Ludlow Heights - Bridgnorth,2023-08-15 13:10:00+00:00,busbar,,L1 Current (RMS),A,31.7
776898,Ludlow Heights - Bridgnorth,2023-08-15 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.41
776898,Ludlow Heights - Bridgnorth,2023-08-15 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
776898,Ludlow Heights - Bridgnorth,2023-08-15 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.44
776898,Ludlow Heights - Bridgnorth,2023-08-15 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.53
776898,Ludlow Heights - Bridgnorth,2023-08-15 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.63
776898,Ludlow Heights - Bridgnorth,2023-08-15 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.83
776898,Ludlow Heights - Bridgnorth,2023-08-15 13:00:00+00:00,feeder,5.0,N Current (RMS),A,13.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.8
776898,Ludlow Heights - Bridgnorth,2023-08-15 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,9.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,11.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
776898,Ludlow Heights - Bridgnorth,2023-08-15 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
776898,Ludlow Heights - Bridgnorth,2023-08-15 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
776898,Ludlow Heights - Bridgnorth,2023-08-15 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.43
776898,Ludlow Heights - Bridgnorth,2023-08-15 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.97
776898,Ludlow Heights - Bridgnorth,2023-08-15 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.83
776898,Ludlow Heights - Bridgnorth,2023-08-15 13:00:00+00:00,feeder,4.0,N Current (RMS),A,17.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.1
776898,Ludlow Heights - Bridgnorth,2023-08-15 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,8.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-15 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-15 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-15 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.51
776898,Ludlow Heights - Bridgnorth,2023-08-15 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-15 13:00:00+00:00,feeder,3.0,N Current (RMS),A,1.3
776898,Ludlow Heights - Bridgnorth,2023-08-15 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.5
776898,Ludlow Heights - Bridgnorth,2023-08-15 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
776898,Ludlow Heights - Bridgnorth,2023-08-15 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
776898,Ludlow Heights - Bridgnorth,2023-08-15 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
776898,Ludlow Heights - Bridgnorth,2023-08-15 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.44
776898,Ludlow Heights - Bridgnorth,2023-08-15 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.93
776898,Ludlow Heights - Bridgnorth,2023-08-15 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.22
776898,Ludlow Heights - Bridgnorth,2023-08-15 13:00:00+00:00,feeder,1.0,N Current (RMS),A,25.3
776898,Ludlow Heights - Bridgnorth,2023-08-15 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,37.5
776898,Ludlow Heights - Bridgnorth,2023-08-15 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,40.1
776898,Ludlow Heights - Bridgnorth,2023-08-15 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.3
776898,Ludlow Heights - Bridgnorth,2023-08-15 13:00:00+00:00,transformer,,Temperature,C,30.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.24
776898,Ludlow Heights - Bridgnorth,2023-08-15 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.02
776898,Ludlow Heights - Bridgnorth,2023-08-15 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.31
776898,Ludlow Heights - Bridgnorth,2023-08-15 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.78
776898,Ludlow Heights - Bridgnorth,2023-08-15 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.34
776898,Ludlow Heights - Bridgnorth,2023-08-15 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.35
776898,Ludlow Heights - Bridgnorth,2023-08-15 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
776898,Ludlow Heights - Bridgnorth,2023-08-15 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
776898,Ludlow Heights - Bridgnorth,2023-08-15 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
776898,Ludlow Heights - Bridgnorth,2023-08-15 13:00:00+00:00,busbar,,L3 Active Power,kW,12.41
776898,Ludlow Heights - Bridgnorth,2023-08-15 13:00:00+00:00,busbar,,L2 Active Power,kW,14.05
776898,Ludlow Heights - Bridgnorth,2023-08-15 13:00:00+00:00,busbar,,L1 Active Power,kW,6.88
776898,Ludlow Heights - Bridgnorth,2023-08-15 13:00:00+00:00,busbar,,N Current (RMS),A,42.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 13:00:00+00:00,busbar,,L3 Current (RMS),A,55.8
776898,Ludlow Heights - Bridgnorth,2023-08-15 13:00:00+00:00,busbar,,L2 Current (RMS),A,63.9
776898,Ludlow Heights - Bridgnorth,2023-08-15 13:00:00+00:00,busbar,,L1 Current (RMS),A,34.7
776898,Ludlow Heights - Bridgnorth,2023-08-15 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.54
776898,Ludlow Heights - Bridgnorth,2023-08-15 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.7
776898,Ludlow Heights - Bridgnorth,2023-08-15 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.38
776898,Ludlow Heights - Bridgnorth,2023-08-15 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.65
776898,Ludlow Heights - Bridgnorth,2023-08-15 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.85
776898,Ludlow Heights - Bridgnorth,2023-08-15 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.14
776898,Ludlow Heights - Bridgnorth,2023-08-15 12:50:00+00:00,feeder,5.0,N Current (RMS),A,8.5
776898,Ludlow Heights - Bridgnorth,2023-08-15 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,4.3
776898,Ludlow Heights - Bridgnorth,2023-08-15 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,5.8
776898,Ludlow Heights - Bridgnorth,2023-08-15 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
776898,Ludlow Heights - Bridgnorth,2023-08-15 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
776898,Ludlow Heights - Bridgnorth,2023-08-15 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.92
776898,Ludlow Heights - Bridgnorth,2023-08-15 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.07
776898,Ludlow Heights - Bridgnorth,2023-08-15 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.61
776898,Ludlow Heights - Bridgnorth,2023-08-15 12:50:00+00:00,feeder,4.0,N Current (RMS),A,14.1
776898,Ludlow Heights - Bridgnorth,2023-08-15 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.7
776898,Ludlow Heights - Bridgnorth,2023-08-15 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,18.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
776898,Ludlow Heights - Bridgnorth,2023-08-15 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-15 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-15 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.52
776898,Ludlow Heights - Bridgnorth,2023-08-15 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 12:50:00+00:00,feeder,3.0,N Current (RMS),A,1.5
776898,Ludlow Heights - Bridgnorth,2023-08-15 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.5
776898,Ludlow Heights - Bridgnorth,2023-08-15 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
776898,Ludlow Heights - Bridgnorth,2023-08-15 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
776898,Ludlow Heights - Bridgnorth,2023-08-15 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
776898,Ludlow Heights - Bridgnorth,2023-08-15 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.84
776898,Ludlow Heights - Bridgnorth,2023-08-15 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.92
776898,Ludlow Heights - Bridgnorth,2023-08-15 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.58
776898,Ludlow Heights - Bridgnorth,2023-08-15 12:50:00+00:00,feeder,1.0,N Current (RMS),A,24.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,35.7
776898,Ludlow Heights - Bridgnorth,2023-08-15 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,39.5
776898,Ludlow Heights - Bridgnorth,2023-08-15 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,25.3
776898,Ludlow Heights - Bridgnorth,2023-08-15 12:50:00+00:00,transformer,,Temperature,C,30.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.21
776898,Ludlow Heights - Bridgnorth,2023-08-15 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.44
776898,Ludlow Heights - Bridgnorth,2023-08-15 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-15 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.12
776898,Ludlow Heights - Bridgnorth,2023-08-15 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.33
776898,Ludlow Heights - Bridgnorth,2023-08-15 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.55
776898,Ludlow Heights - Bridgnorth,2023-08-15 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
776898,Ludlow Heights - Bridgnorth,2023-08-15 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
776898,Ludlow Heights - Bridgnorth,2023-08-15 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
776898,Ludlow Heights - Bridgnorth,2023-08-15 12:50:00+00:00,busbar,,L3 Active Power,kW,12.44
776898,Ludlow Heights - Bridgnorth,2023-08-15 12:50:00+00:00,busbar,,L2 Active Power,kW,12.36
776898,Ludlow Heights - Bridgnorth,2023-08-15 12:50:00+00:00,busbar,,L1 Active Power,kW,10.33
776898,Ludlow Heights - Bridgnorth,2023-08-15 12:50:00+00:00,busbar,,N Current (RMS),A,36.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 12:50:00+00:00,busbar,,L3 Current (RMS),A,55.9
776898,Ludlow Heights - Bridgnorth,2023-08-15 12:50:00+00:00,busbar,,L2 Current (RMS),A,56.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 12:50:00+00:00,busbar,,L1 Current (RMS),A,47.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.54
776898,Ludlow Heights - Bridgnorth,2023-08-15 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.27
776898,Ludlow Heights - Bridgnorth,2023-08-15 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.64
776898,Ludlow Heights - Bridgnorth,2023-08-15 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,-1.08
776898,Ludlow Heights - Bridgnorth,2023-08-15 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,-0.85
776898,Ludlow Heights - Bridgnorth,2023-08-15 12:40:00+00:00,feeder,5.0,N Current (RMS),A,8.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,4.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,7.8
776898,Ludlow Heights - Bridgnorth,2023-08-15 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.8
776898,Ludlow Heights - Bridgnorth,2023-08-15 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
776898,Ludlow Heights - Bridgnorth,2023-08-15 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
776898,Ludlow Heights - Bridgnorth,2023-08-15 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
776898,Ludlow Heights - Bridgnorth,2023-08-15 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.11
776898,Ludlow Heights - Bridgnorth,2023-08-15 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.88
776898,Ludlow Heights - Bridgnorth,2023-08-15 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.95
776898,Ludlow Heights - Bridgnorth,2023-08-15 12:40:00+00:00,feeder,4.0,N Current (RMS),A,19.8
776898,Ludlow Heights - Bridgnorth,2023-08-15 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,23.1
776898,Ludlow Heights - Bridgnorth,2023-08-15 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.9
776898,Ludlow Heights - Bridgnorth,2023-08-15 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,9.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-15 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-15 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-15 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776898,Ludlow Heights - Bridgnorth,2023-08-15 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.36
776898,Ludlow Heights - Bridgnorth,2023-08-15 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-15 12:40:00+00:00,feeder,3.0,N Current (RMS),A,1.5
776898,Ludlow Heights - Bridgnorth,2023-08-15 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
776898,Ludlow Heights - Bridgnorth,2023-08-15 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
776898,Ludlow Heights - Bridgnorth,2023-08-15 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
776898,Ludlow Heights - Bridgnorth,2023-08-15 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.67
776898,Ludlow Heights - Bridgnorth,2023-08-15 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.71
776898,Ludlow Heights - Bridgnorth,2023-08-15 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.1
776898,Ludlow Heights - Bridgnorth,2023-08-15 12:40:00+00:00,feeder,1.0,N Current (RMS),A,36.5
776898,Ludlow Heights - Bridgnorth,2023-08-15 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,55.8
776898,Ludlow Heights - Bridgnorth,2023-08-15 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,35.3
776898,Ludlow Heights - Bridgnorth,2023-08-15 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,23.8
776898,Ludlow Heights - Bridgnorth,2023-08-15 12:40:00+00:00,transformer,,Temperature,C,29.7
776898,Ludlow Heights - Bridgnorth,2023-08-15 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.13
776898,Ludlow Heights - Bridgnorth,2023-08-15 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.15
776898,Ludlow Heights - Bridgnorth,2023-08-15 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.26
776898,Ludlow Heights - Bridgnorth,2023-08-15 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.17
776898,Ludlow Heights - Bridgnorth,2023-08-15 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.29
776898,Ludlow Heights - Bridgnorth,2023-08-15 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.59
776898,Ludlow Heights - Bridgnorth,2023-08-15 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
776898,Ludlow Heights - Bridgnorth,2023-08-15 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
776898,Ludlow Heights - Bridgnorth,2023-08-15 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
776898,Ludlow Heights - Bridgnorth,2023-08-15 12:40:00+00:00,busbar,,L3 Active Power,kW,17.46
776898,Ludlow Heights - Bridgnorth,2023-08-15 12:40:00+00:00,busbar,,L2 Active Power,kW,8.86
776898,Ludlow Heights - Bridgnorth,2023-08-15 12:40:00+00:00,busbar,,L1 Active Power,kW,5.18
776898,Ludlow Heights - Bridgnorth,2023-08-15 12:40:00+00:00,busbar,,N Current (RMS),A,54.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 12:40:00+00:00,busbar,,L3 Current (RMS),A,79.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 12:40:00+00:00,busbar,,L2 Current (RMS),A,44.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 12:40:00+00:00,busbar,,L1 Current (RMS),A,29.8
776898,Ludlow Heights - Bridgnorth,2023-08-15 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.86
776898,Ludlow Heights - Bridgnorth,2023-08-15 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
776898,Ludlow Heights - Bridgnorth,2023-08-15 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.26
776898,Ludlow Heights - Bridgnorth,2023-08-15 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.8
776898,Ludlow Heights - Bridgnorth,2023-08-15 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,-0.91
776898,Ludlow Heights - Bridgnorth,2023-08-15 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,-0.39
776898,Ludlow Heights - Bridgnorth,2023-08-15 12:30:00+00:00,feeder,5.0,N Current (RMS),A,9.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,5.7
776898,Ludlow Heights - Bridgnorth,2023-08-15 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,6.8
776898,Ludlow Heights - Bridgnorth,2023-08-15 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.3
776898,Ludlow Heights - Bridgnorth,2023-08-15 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
776898,Ludlow Heights - Bridgnorth,2023-08-15 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
776898,Ludlow Heights - Bridgnorth,2023-08-15 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
776898,Ludlow Heights - Bridgnorth,2023-08-15 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.01
776898,Ludlow Heights - Bridgnorth,2023-08-15 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.27
776898,Ludlow Heights - Bridgnorth,2023-08-15 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.7
776898,Ludlow Heights - Bridgnorth,2023-08-15 12:30:00+00:00,feeder,4.0,N Current (RMS),A,16.9
776898,Ludlow Heights - Bridgnorth,2023-08-15 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,22.3
776898,Ludlow Heights - Bridgnorth,2023-08-15 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,12.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-15 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
776898,Ludlow Heights - Bridgnorth,2023-08-15 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-15 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-15 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-15 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-15 12:30:00+00:00,feeder,3.0,N Current (RMS),A,1.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
776898,Ludlow Heights - Bridgnorth,2023-08-15 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
776898,Ludlow Heights - Bridgnorth,2023-08-15 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
776898,Ludlow Heights - Bridgnorth,2023-08-15 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.26
776898,Ludlow Heights - Bridgnorth,2023-08-15 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.34
776898,Ludlow Heights - Bridgnorth,2023-08-15 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.83
776898,Ludlow Heights - Bridgnorth,2023-08-15 12:30:00+00:00,feeder,1.0,N Current (RMS),A,26.7
776898,Ludlow Heights - Bridgnorth,2023-08-15 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,30.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,37.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.7
776898,Ludlow Heights - Bridgnorth,2023-08-15 12:30:00+00:00,transformer,,Temperature,C,28.7
776898,Ludlow Heights - Bridgnorth,2023-08-15 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.24
776898,Ludlow Heights - Bridgnorth,2023-08-15 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.04
776898,Ludlow Heights - Bridgnorth,2023-08-15 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.29
776898,Ludlow Heights - Bridgnorth,2023-08-15 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.72
776898,Ludlow Heights - Bridgnorth,2023-08-15 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.32
776898,Ludlow Heights - Bridgnorth,2023-08-15 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.06
776898,Ludlow Heights - Bridgnorth,2023-08-15 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
776898,Ludlow Heights - Bridgnorth,2023-08-15 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
776898,Ludlow Heights - Bridgnorth,2023-08-15 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
776898,Ludlow Heights - Bridgnorth,2023-08-15 12:30:00+00:00,busbar,,L3 Active Power,kW,12.09
776898,Ludlow Heights - Bridgnorth,2023-08-15 12:30:00+00:00,busbar,,L2 Active Power,kW,10.19
776898,Ludlow Heights - Bridgnorth,2023-08-15 12:30:00+00:00,busbar,,L1 Active Power,kW,6.13
776898,Ludlow Heights - Bridgnorth,2023-08-15 12:30:00+00:00,busbar,,N Current (RMS),A,37.9
776898,Ludlow Heights - Bridgnorth,2023-08-15 12:30:00+00:00,busbar,,L3 Current (RMS),A,54.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 12:30:00+00:00,busbar,,L2 Current (RMS),A,48.5
776898,Ludlow Heights - Bridgnorth,2023-08-15 12:30:00+00:00,busbar,,L1 Current (RMS),A,32.9
776898,Ludlow Heights - Bridgnorth,2023-08-15 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.84
776898,Ludlow Heights - Bridgnorth,2023-08-15 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.32
776898,Ludlow Heights - Bridgnorth,2023-08-15 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.19
776898,Ludlow Heights - Bridgnorth,2023-08-15 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.66
776898,Ludlow Heights - Bridgnorth,2023-08-15 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.8
776898,Ludlow Heights - Bridgnorth,2023-08-15 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.12
776898,Ludlow Heights - Bridgnorth,2023-08-15 12:20:00+00:00,feeder,5.0,N Current (RMS),A,11.7
776898,Ludlow Heights - Bridgnorth,2023-08-15 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,13.7
776898,Ludlow Heights - Bridgnorth,2023-08-15 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,10.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,2.7
776898,Ludlow Heights - Bridgnorth,2023-08-15 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
776898,Ludlow Heights - Bridgnorth,2023-08-15 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
776898,Ludlow Heights - Bridgnorth,2023-08-15 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
776898,Ludlow Heights - Bridgnorth,2023-08-15 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.11
776898,Ludlow Heights - Bridgnorth,2023-08-15 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.27
776898,Ludlow Heights - Bridgnorth,2023-08-15 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.62
776898,Ludlow Heights - Bridgnorth,2023-08-15 12:20:00+00:00,feeder,4.0,N Current (RMS),A,17.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,23.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,10.9
776898,Ludlow Heights - Bridgnorth,2023-08-15 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-15 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
776898,Ludlow Heights - Bridgnorth,2023-08-15 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-15 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776898,Ludlow Heights - Bridgnorth,2023-08-15 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.42
776898,Ludlow Heights - Bridgnorth,2023-08-15 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-15 12:20:00+00:00,feeder,3.0,N Current (RMS),A,1.1
776898,Ludlow Heights - Bridgnorth,2023-08-15 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.1
776898,Ludlow Heights - Bridgnorth,2023-08-15 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
776898,Ludlow Heights - Bridgnorth,2023-08-15 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
776898,Ludlow Heights - Bridgnorth,2023-08-15 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
776898,Ludlow Heights - Bridgnorth,2023-08-15 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.15
776898,Ludlow Heights - Bridgnorth,2023-08-15 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.23
776898,Ludlow Heights - Bridgnorth,2023-08-15 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.23
776898,Ludlow Heights - Bridgnorth,2023-08-15 12:20:00+00:00,feeder,1.0,N Current (RMS),A,21.3
776898,Ludlow Heights - Bridgnorth,2023-08-15 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,24.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,32.3
776898,Ludlow Heights - Bridgnorth,2023-08-15 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.3
776898,Ludlow Heights - Bridgnorth,2023-08-15 12:20:00+00:00,transformer,,Temperature,C,28.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.57
776898,Ludlow Heights - Bridgnorth,2023-08-15 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.23
776898,Ludlow Heights - Bridgnorth,2023-08-15 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.16
776898,Ludlow Heights - Bridgnorth,2023-08-15 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-15 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.79
776898,Ludlow Heights - Bridgnorth,2023-08-15 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
776898,Ludlow Heights - Bridgnorth,2023-08-15 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
776898,Ludlow Heights - Bridgnorth,2023-08-15 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
776898,Ludlow Heights - Bridgnorth,2023-08-15 12:20:00+00:00,busbar,,L3 Active Power,kW,12.96
776898,Ludlow Heights - Bridgnorth,2023-08-15 12:20:00+00:00,busbar,,L2 Active Power,kW,12.73
776898,Ludlow Heights - Bridgnorth,2023-08-15 12:20:00+00:00,busbar,,L1 Active Power,kW,5.94
776898,Ludlow Heights - Bridgnorth,2023-08-15 12:20:00+00:00,busbar,,N Current (RMS),A,39.7
776898,Ludlow Heights - Bridgnorth,2023-08-15 12:20:00+00:00,busbar,,L3 Current (RMS),A,57.5
776898,Ludlow Heights - Bridgnorth,2023-08-15 12:20:00+00:00,busbar,,L2 Current (RMS),A,57.3
776898,Ludlow Heights - Bridgnorth,2023-08-15 12:20:00+00:00,busbar,,L1 Current (RMS),A,31.1
776898,Ludlow Heights - Bridgnorth,2023-08-15 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.59
776898,Ludlow Heights - Bridgnorth,2023-08-15 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.68
776898,Ludlow Heights - Bridgnorth,2023-08-15 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.16
776898,Ludlow Heights - Bridgnorth,2023-08-15 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.75
776898,Ludlow Heights - Bridgnorth,2023-08-15 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.55
776898,Ludlow Heights - Bridgnorth,2023-08-15 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.73
