Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776898,Ludlow Heights - Bridgnorth,2023-08-15 12:10:00+00:00,feeder,5.0,N Current (RMS),A,10.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,5.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,9.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.1
776898,Ludlow Heights - Bridgnorth,2023-08-15 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
776898,Ludlow Heights - Bridgnorth,2023-08-15 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
776898,Ludlow Heights - Bridgnorth,2023-08-15 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.51
776898,Ludlow Heights - Bridgnorth,2023-08-15 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.13
776898,Ludlow Heights - Bridgnorth,2023-08-15 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.5
776898,Ludlow Heights - Bridgnorth,2023-08-15 12:10:00+00:00,feeder,4.0,N Current (RMS),A,18.3
776898,Ludlow Heights - Bridgnorth,2023-08-15 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,24.9
776898,Ludlow Heights - Bridgnorth,2023-08-15 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,18.8
776898,Ludlow Heights - Bridgnorth,2023-08-15 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,13.5
776898,Ludlow Heights - Bridgnorth,2023-08-15 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-15 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
776898,Ludlow Heights - Bridgnorth,2023-08-15 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-15 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-15 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.39
776898,Ludlow Heights - Bridgnorth,2023-08-15 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-15 12:10:00+00:00,feeder,3.0,N Current (RMS),A,1.3
776898,Ludlow Heights - Bridgnorth,2023-08-15 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,1.9
776898,Ludlow Heights - Bridgnorth,2023-08-15 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
776898,Ludlow Heights - Bridgnorth,2023-08-15 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
776898,Ludlow Heights - Bridgnorth,2023-08-15 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
776898,Ludlow Heights - Bridgnorth,2023-08-15 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.22
776898,Ludlow Heights - Bridgnorth,2023-08-15 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.58
776898,Ludlow Heights - Bridgnorth,2023-08-15 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.53
776898,Ludlow Heights - Bridgnorth,2023-08-15 12:10:00+00:00,feeder,1.0,N Current (RMS),A,20.9
776898,Ludlow Heights - Bridgnorth,2023-08-15 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,32.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,33.3
776898,Ludlow Heights - Bridgnorth,2023-08-15 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,25.9
776898,Ludlow Heights - Bridgnorth,2023-08-15 12:10:00+00:00,transformer,,Temperature,C,27.7
776898,Ludlow Heights - Bridgnorth,2023-08-15 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.15
776898,Ludlow Heights - Bridgnorth,2023-08-15 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.01
776898,Ludlow Heights - Bridgnorth,2023-08-15 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.13
776898,Ludlow Heights - Bridgnorth,2023-08-15 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.56
776898,Ludlow Heights - Bridgnorth,2023-08-15 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.26
776898,Ludlow Heights - Bridgnorth,2023-08-15 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.27
776898,Ludlow Heights - Bridgnorth,2023-08-15 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
776898,Ludlow Heights - Bridgnorth,2023-08-15 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
776898,Ludlow Heights - Bridgnorth,2023-08-15 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
776898,Ludlow Heights - Bridgnorth,2023-08-15 12:10:00+00:00,busbar,,L3 Active Power,kW,13.51
776898,Ludlow Heights - Bridgnorth,2023-08-15 12:10:00+00:00,busbar,,L2 Active Power,kW,13.65
776898,Ludlow Heights - Bridgnorth,2023-08-15 12:10:00+00:00,busbar,,L1 Active Power,kW,8.72
776898,Ludlow Heights - Bridgnorth,2023-08-15 12:10:00+00:00,busbar,,N Current (RMS),A,36.9
776898,Ludlow Heights - Bridgnorth,2023-08-15 12:10:00+00:00,busbar,,L3 Current (RMS),A,59.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 12:10:00+00:00,busbar,,L2 Current (RMS),A,60.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 12:10:00+00:00,busbar,,L1 Current (RMS),A,41.7
776898,Ludlow Heights - Bridgnorth,2023-08-15 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.83
776898,Ludlow Heights - Bridgnorth,2023-08-15 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.64
776898,Ludlow Heights - Bridgnorth,2023-08-15 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.28
776898,Ludlow Heights - Bridgnorth,2023-08-15 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.97
776898,Ludlow Heights - Bridgnorth,2023-08-15 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.54
776898,Ludlow Heights - Bridgnorth,2023-08-15 12:00:00+00:00,feeder,5.0,N Current (RMS),A,8.3
776898,Ludlow Heights - Bridgnorth,2023-08-15 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,6.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,11.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,3.7
776898,Ludlow Heights - Bridgnorth,2023-08-15 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
776898,Ludlow Heights - Bridgnorth,2023-08-15 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
776898,Ludlow Heights - Bridgnorth,2023-08-15 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
776898,Ludlow Heights - Bridgnorth,2023-08-15 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.47
776898,Ludlow Heights - Bridgnorth,2023-08-15 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.04
776898,Ludlow Heights - Bridgnorth,2023-08-15 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.84
776898,Ludlow Heights - Bridgnorth,2023-08-15 12:00:00+00:00,feeder,4.0,N Current (RMS),A,24.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,33.1
776898,Ludlow Heights - Bridgnorth,2023-08-15 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,10.7
776898,Ludlow Heights - Bridgnorth,2023-08-15 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-15 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
776898,Ludlow Heights - Bridgnorth,2023-08-15 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-15 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
776898,Ludlow Heights - Bridgnorth,2023-08-15 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.48
776898,Ludlow Heights - Bridgnorth,2023-08-15 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-15 12:00:00+00:00,feeder,3.0,N Current (RMS),A,1.3
776898,Ludlow Heights - Bridgnorth,2023-08-15 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-15 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
776898,Ludlow Heights - Bridgnorth,2023-08-15 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
776898,Ludlow Heights - Bridgnorth,2023-08-15 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
776898,Ludlow Heights - Bridgnorth,2023-08-15 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.41
776898,Ludlow Heights - Bridgnorth,2023-08-15 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.09
776898,Ludlow Heights - Bridgnorth,2023-08-15 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 12:00:00+00:00,feeder,1.0,N Current (RMS),A,23.8
776898,Ludlow Heights - Bridgnorth,2023-08-15 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,25.3
776898,Ludlow Heights - Bridgnorth,2023-08-15 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,35.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,27.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 12:00:00+00:00,transformer,,Temperature,C,27.5
776898,Ludlow Heights - Bridgnorth,2023-08-15 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.32
776898,Ludlow Heights - Bridgnorth,2023-08-15 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.53
776898,Ludlow Heights - Bridgnorth,2023-08-15 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.33
776898,Ludlow Heights - Bridgnorth,2023-08-15 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.26
776898,Ludlow Heights - Bridgnorth,2023-08-15 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.38
776898,Ludlow Heights - Bridgnorth,2023-08-15 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.64
776898,Ludlow Heights - Bridgnorth,2023-08-15 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
776898,Ludlow Heights - Bridgnorth,2023-08-15 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
776898,Ludlow Heights - Bridgnorth,2023-08-15 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
776898,Ludlow Heights - Bridgnorth,2023-08-15 12:00:00+00:00,busbar,,L3 Active Power,kW,13.89
776898,Ludlow Heights - Bridgnorth,2023-08-15 12:00:00+00:00,busbar,,L2 Active Power,kW,13.8
776898,Ludlow Heights - Bridgnorth,2023-08-15 12:00:00+00:00,busbar,,L1 Active Power,kW,8.35
776898,Ludlow Heights - Bridgnorth,2023-08-15 12:00:00+00:00,busbar,,N Current (RMS),A,37.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 12:00:00+00:00,busbar,,L3 Current (RMS),A,61.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 12:00:00+00:00,busbar,,L2 Current (RMS),A,61.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 12:00:00+00:00,busbar,,L1 Current (RMS),A,39.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.03
776898,Ludlow Heights - Bridgnorth,2023-08-15 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.48
776898,Ludlow Heights - Bridgnorth,2023-08-15 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.26
776898,Ludlow Heights - Bridgnorth,2023-08-15 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.62
776898,Ludlow Heights - Bridgnorth,2023-08-15 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.07
776898,Ludlow Heights - Bridgnorth,2023-08-15 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.31
776898,Ludlow Heights - Bridgnorth,2023-08-15 11:50:00+00:00,feeder,5.0,N Current (RMS),A,15.7
776898,Ludlow Heights - Bridgnorth,2023-08-15 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,13.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,17.5
776898,Ludlow Heights - Bridgnorth,2023-08-15 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
776898,Ludlow Heights - Bridgnorth,2023-08-15 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
776898,Ludlow Heights - Bridgnorth,2023-08-15 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
776898,Ludlow Heights - Bridgnorth,2023-08-15 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.95
776898,Ludlow Heights - Bridgnorth,2023-08-15 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.7
776898,Ludlow Heights - Bridgnorth,2023-08-15 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.7
776898,Ludlow Heights - Bridgnorth,2023-08-15 11:50:00+00:00,feeder,4.0,N Current (RMS),A,17.8
776898,Ludlow Heights - Bridgnorth,2023-08-15 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,26.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,14.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-15 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
776898,Ludlow Heights - Bridgnorth,2023-08-15 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-15 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776898,Ludlow Heights - Bridgnorth,2023-08-15 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.48
776898,Ludlow Heights - Bridgnorth,2023-08-15 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-15 11:50:00+00:00,feeder,3.0,N Current (RMS),A,1.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
776898,Ludlow Heights - Bridgnorth,2023-08-15 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
776898,Ludlow Heights - Bridgnorth,2023-08-15 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
776898,Ludlow Heights - Bridgnorth,2023-08-15 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.55
776898,Ludlow Heights - Bridgnorth,2023-08-15 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.43
776898,Ludlow Heights - Bridgnorth,2023-08-15 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.94
776898,Ludlow Heights - Bridgnorth,2023-08-15 11:50:00+00:00,feeder,1.0,N Current (RMS),A,25.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,25.8
776898,Ludlow Heights - Bridgnorth,2023-08-15 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,36.7
776898,Ludlow Heights - Bridgnorth,2023-08-15 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,32.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 11:50:00+00:00,transformer,,Temperature,C,27.7
776898,Ludlow Heights - Bridgnorth,2023-08-15 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.32
776898,Ludlow Heights - Bridgnorth,2023-08-15 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.86
776898,Ludlow Heights - Bridgnorth,2023-08-15 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.34
776898,Ludlow Heights - Bridgnorth,2023-08-15 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.56
776898,Ludlow Heights - Bridgnorth,2023-08-15 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.38
776898,Ludlow Heights - Bridgnorth,2023-08-15 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.13
776898,Ludlow Heights - Bridgnorth,2023-08-15 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
776898,Ludlow Heights - Bridgnorth,2023-08-15 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
776898,Ludlow Heights - Bridgnorth,2023-08-15 11:50:00+00:00,busbar,,L3 Active Power,kW,14.15
776898,Ludlow Heights - Bridgnorth,2023-08-15 11:50:00+00:00,busbar,,L2 Active Power,kW,14.68
776898,Ludlow Heights - Bridgnorth,2023-08-15 11:50:00+00:00,busbar,,L1 Active Power,kW,10.92
776898,Ludlow Heights - Bridgnorth,2023-08-15 11:50:00+00:00,busbar,,N Current (RMS),A,39.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 11:50:00+00:00,busbar,,L3 Current (RMS),A,62.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 11:50:00+00:00,busbar,,L2 Current (RMS),A,64.8
776898,Ludlow Heights - Bridgnorth,2023-08-15 11:50:00+00:00,busbar,,L1 Current (RMS),A,50.9
776898,Ludlow Heights - Bridgnorth,2023-08-15 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.93
776898,Ludlow Heights - Bridgnorth,2023-08-15 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
776898,Ludlow Heights - Bridgnorth,2023-08-15 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.27
776898,Ludlow Heights - Bridgnorth,2023-08-15 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.54
776898,Ludlow Heights - Bridgnorth,2023-08-15 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.58
776898,Ludlow Heights - Bridgnorth,2023-08-15 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.31
776898,Ludlow Heights - Bridgnorth,2023-08-15 11:40:00+00:00,feeder,5.0,N Current (RMS),A,10.7
776898,Ludlow Heights - Bridgnorth,2023-08-15 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,12.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,5.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,7.1
776898,Ludlow Heights - Bridgnorth,2023-08-15 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
776898,Ludlow Heights - Bridgnorth,2023-08-15 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
776898,Ludlow Heights - Bridgnorth,2023-08-15 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
776898,Ludlow Heights - Bridgnorth,2023-08-15 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.36
776898,Ludlow Heights - Bridgnorth,2023-08-15 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.08
776898,Ludlow Heights - Bridgnorth,2023-08-15 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.17
776898,Ludlow Heights - Bridgnorth,2023-08-15 11:40:00+00:00,feeder,4.0,N Current (RMS),A,22.3
776898,Ludlow Heights - Bridgnorth,2023-08-15 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,32.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.9
776898,Ludlow Heights - Bridgnorth,2023-08-15 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,15.7
776898,Ludlow Heights - Bridgnorth,2023-08-15 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
776898,Ludlow Heights - Bridgnorth,2023-08-15 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
776898,Ludlow Heights - Bridgnorth,2023-08-15 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
776898,Ludlow Heights - Bridgnorth,2023-08-15 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.54
776898,Ludlow Heights - Bridgnorth,2023-08-15 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-15 11:40:00+00:00,feeder,3.0,N Current (RMS),A,1.7
776898,Ludlow Heights - Bridgnorth,2023-08-15 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.5
776898,Ludlow Heights - Bridgnorth,2023-08-15 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
776898,Ludlow Heights - Bridgnorth,2023-08-15 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
776898,Ludlow Heights - Bridgnorth,2023-08-15 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
776898,Ludlow Heights - Bridgnorth,2023-08-15 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.61
776898,Ludlow Heights - Bridgnorth,2023-08-15 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.89
776898,Ludlow Heights - Bridgnorth,2023-08-15 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.1
776898,Ludlow Heights - Bridgnorth,2023-08-15 11:40:00+00:00,feeder,1.0,N Current (RMS),A,23.9
776898,Ludlow Heights - Bridgnorth,2023-08-15 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,26.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,38.8
776898,Ludlow Heights - Bridgnorth,2023-08-15 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,28.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 11:40:00+00:00,transformer,,Temperature,C,27.9
776898,Ludlow Heights - Bridgnorth,2023-08-15 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.33
776898,Ludlow Heights - Bridgnorth,2023-08-15 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,236.33
776898,Ludlow Heights - Bridgnorth,2023-08-15 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.41
776898,Ludlow Heights - Bridgnorth,2023-08-15 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.24
776898,Ludlow Heights - Bridgnorth,2023-08-15 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,235.54
776898,Ludlow Heights - Bridgnorth,2023-08-15 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
776898,Ludlow Heights - Bridgnorth,2023-08-15 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
776898,Ludlow Heights - Bridgnorth,2023-08-15 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
776898,Ludlow Heights - Bridgnorth,2023-08-15 11:40:00+00:00,busbar,,L3 Active Power,kW,15.57
776898,Ludlow Heights - Bridgnorth,2023-08-15 11:40:00+00:00,busbar,,L2 Active Power,kW,12.1
776898,Ludlow Heights - Bridgnorth,2023-08-15 11:40:00+00:00,busbar,,L1 Active Power,kW,10.56
776898,Ludlow Heights - Bridgnorth,2023-08-15 11:40:00+00:00,busbar,,N Current (RMS),A,33.3
776898,Ludlow Heights - Bridgnorth,2023-08-15 11:40:00+00:00,busbar,,L3 Current (RMS),A,68.1
776898,Ludlow Heights - Bridgnorth,2023-08-15 11:40:00+00:00,busbar,,L2 Current (RMS),A,54.3
776898,Ludlow Heights - Bridgnorth,2023-08-15 11:40:00+00:00,busbar,,L1 Current (RMS),A,48.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.43
776898,Ludlow Heights - Bridgnorth,2023-08-15 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.22
776898,Ludlow Heights - Bridgnorth,2023-08-15 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.18
776898,Ludlow Heights - Bridgnorth,2023-08-15 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.03
776898,Ludlow Heights - Bridgnorth,2023-08-15 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.77
776898,Ludlow Heights - Bridgnorth,2023-08-15 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.21
776898,Ludlow Heights - Bridgnorth,2023-08-15 11:30:00+00:00,feeder,5.0,N Current (RMS),A,13.3
776898,Ludlow Heights - Bridgnorth,2023-08-15 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,9.1
776898,Ludlow Heights - Bridgnorth,2023-08-15 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,10.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,12.8
776898,Ludlow Heights - Bridgnorth,2023-08-15 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
776898,Ludlow Heights - Bridgnorth,2023-08-15 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
776898,Ludlow Heights - Bridgnorth,2023-08-15 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
776898,Ludlow Heights - Bridgnorth,2023-08-15 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.14
776898,Ludlow Heights - Bridgnorth,2023-08-15 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.66
776898,Ludlow Heights - Bridgnorth,2023-08-15 11:30:00+00:00,feeder,4.0,N Current (RMS),A,31.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,37.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.1
776898,Ludlow Heights - Bridgnorth,2023-08-15 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,11.3
776898,Ludlow Heights - Bridgnorth,2023-08-15 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-15 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-15 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
776898,Ludlow Heights - Bridgnorth,2023-08-15 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.07
776898,Ludlow Heights - Bridgnorth,2023-08-15 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.62
776898,Ludlow Heights - Bridgnorth,2023-08-15 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-15 11:30:00+00:00,feeder,3.0,N Current (RMS),A,1.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776898,Ludlow Heights - Bridgnorth,2023-08-15 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.9
776898,Ludlow Heights - Bridgnorth,2023-08-15 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
776898,Ludlow Heights - Bridgnorth,2023-08-15 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
776898,Ludlow Heights - Bridgnorth,2023-08-15 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
776898,Ludlow Heights - Bridgnorth,2023-08-15 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.46
776898,Ludlow Heights - Bridgnorth,2023-08-15 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.76
776898,Ludlow Heights - Bridgnorth,2023-08-15 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.87
776898,Ludlow Heights - Bridgnorth,2023-08-15 11:30:00+00:00,feeder,1.0,N Current (RMS),A,24.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,37.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,46.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,26.7
776898,Ludlow Heights - Bridgnorth,2023-08-15 11:30:00+00:00,transformer,,Temperature,C,28.1
776898,Ludlow Heights - Bridgnorth,2023-08-15 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.33
776898,Ludlow Heights - Bridgnorth,2023-08-15 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.92
776898,Ludlow Heights - Bridgnorth,2023-08-15 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.39
776898,Ludlow Heights - Bridgnorth,2023-08-15 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.56
776898,Ludlow Heights - Bridgnorth,2023-08-15 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
776898,Ludlow Heights - Bridgnorth,2023-08-15 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
776898,Ludlow Heights - Bridgnorth,2023-08-15 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
776898,Ludlow Heights - Bridgnorth,2023-08-15 11:30:00+00:00,busbar,,L3 Active Power,kW,19.16
776898,Ludlow Heights - Bridgnorth,2023-08-15 11:30:00+00:00,busbar,,L2 Active Power,kW,15.3
776898,Ludlow Heights - Bridgnorth,2023-08-15 11:30:00+00:00,busbar,,L1 Active Power,kW,9.72
776898,Ludlow Heights - Bridgnorth,2023-08-15 11:30:00+00:00,busbar,,N Current (RMS),A,44.7
776898,Ludlow Heights - Bridgnorth,2023-08-15 11:30:00+00:00,busbar,,L3 Current (RMS),A,82.3
776898,Ludlow Heights - Bridgnorth,2023-08-15 11:30:00+00:00,busbar,,L2 Current (RMS),A,67.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 11:30:00+00:00,busbar,,L1 Current (RMS),A,44.8
776898,Ludlow Heights - Bridgnorth,2023-08-15 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.74
776898,Ludlow Heights - Bridgnorth,2023-08-15 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
776898,Ludlow Heights - Bridgnorth,2023-08-15 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.45
776898,Ludlow Heights - Bridgnorth,2023-08-15 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.16
776898,Ludlow Heights - Bridgnorth,2023-08-15 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.62
776898,Ludlow Heights - Bridgnorth,2023-08-15 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.06
776898,Ludlow Heights - Bridgnorth,2023-08-15 11:20:00+00:00,feeder,5.0,N Current (RMS),A,9.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,10.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,6.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.9
776898,Ludlow Heights - Bridgnorth,2023-08-15 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
776898,Ludlow Heights - Bridgnorth,2023-08-15 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
776898,Ludlow Heights - Bridgnorth,2023-08-15 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
776898,Ludlow Heights - Bridgnorth,2023-08-15 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.71
776898,Ludlow Heights - Bridgnorth,2023-08-15 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.82
776898,Ludlow Heights - Bridgnorth,2023-08-15 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.82
776898,Ludlow Heights - Bridgnorth,2023-08-15 11:20:00+00:00,feeder,4.0,N Current (RMS),A,35.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,38.1
776898,Ludlow Heights - Bridgnorth,2023-08-15 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,9.8
776898,Ludlow Heights - Bridgnorth,2023-08-15 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-15 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-15 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
776898,Ludlow Heights - Bridgnorth,2023-08-15 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.08
776898,Ludlow Heights - Bridgnorth,2023-08-15 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.77
776898,Ludlow Heights - Bridgnorth,2023-08-15 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-15 11:20:00+00:00,feeder,3.0,N Current (RMS),A,1.7
776898,Ludlow Heights - Bridgnorth,2023-08-15 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776898,Ludlow Heights - Bridgnorth,2023-08-15 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.8
776898,Ludlow Heights - Bridgnorth,2023-08-15 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776898,Ludlow Heights - Bridgnorth,2023-08-15 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.91
776898,Ludlow Heights - Bridgnorth,2023-08-15 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
776898,Ludlow Heights - Bridgnorth,2023-08-15 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
776898,Ludlow Heights - Bridgnorth,2023-08-15 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.07
776898,Ludlow Heights - Bridgnorth,2023-08-15 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.3
776898,Ludlow Heights - Bridgnorth,2023-08-15 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.5
776898,Ludlow Heights - Bridgnorth,2023-08-15 11:20:00+00:00,feeder,1.0,N Current (RMS),A,36.1
776898,Ludlow Heights - Bridgnorth,2023-08-15 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,44.8
776898,Ludlow Heights - Bridgnorth,2023-08-15 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,60.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,30.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 11:20:00+00:00,transformer,,Temperature,C,27.9
776898,Ludlow Heights - Bridgnorth,2023-08-15 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.32
776898,Ludlow Heights - Bridgnorth,2023-08-15 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,236.41
776898,Ludlow Heights - Bridgnorth,2023-08-15 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.34
776898,Ludlow Heights - Bridgnorth,2023-08-15 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.45
776898,Ludlow Heights - Bridgnorth,2023-08-15 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.34
776898,Ludlow Heights - Bridgnorth,2023-08-15 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.38
776898,Ludlow Heights - Bridgnorth,2023-08-15 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.52
776898,Ludlow Heights - Bridgnorth,2023-08-15 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
776898,Ludlow Heights - Bridgnorth,2023-08-15 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
776898,Ludlow Heights - Bridgnorth,2023-08-15 11:20:00+00:00,busbar,,L3 Active Power,kW,21.01
776898,Ludlow Heights - Bridgnorth,2023-08-15 11:20:00+00:00,busbar,,L2 Active Power,kW,17.51
776898,Ludlow Heights - Bridgnorth,2023-08-15 11:20:00+00:00,busbar,,L1 Active Power,kW,8.35
776898,Ludlow Heights - Bridgnorth,2023-08-15 11:20:00+00:00,busbar,,N Current (RMS),A,55.5
776898,Ludlow Heights - Bridgnorth,2023-08-15 11:20:00+00:00,busbar,,L3 Current (RMS),A,90.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 11:20:00+00:00,busbar,,L2 Current (RMS),A,78.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 11:20:00+00:00,busbar,,L1 Current (RMS),A,39.8
776898,Ludlow Heights - Bridgnorth,2023-08-15 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.43
776898,Ludlow Heights - Bridgnorth,2023-08-15 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.28
776898,Ludlow Heights - Bridgnorth,2023-08-15 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.24
776898,Ludlow Heights - Bridgnorth,2023-08-15 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.61
776898,Ludlow Heights - Bridgnorth,2023-08-15 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.88
776898,Ludlow Heights - Bridgnorth,2023-08-15 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.09
776898,Ludlow Heights - Bridgnorth,2023-08-15 11:10:00+00:00,feeder,5.0,N Current (RMS),A,11.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,8.1
776898,Ludlow Heights - Bridgnorth,2023-08-15 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,14.9
776898,Ludlow Heights - Bridgnorth,2023-08-15 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,10.7
776898,Ludlow Heights - Bridgnorth,2023-08-15 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
776898,Ludlow Heights - Bridgnorth,2023-08-15 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
776898,Ludlow Heights - Bridgnorth,2023-08-15 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
776898,Ludlow Heights - Bridgnorth,2023-08-15 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.46
776898,Ludlow Heights - Bridgnorth,2023-08-15 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.56
776898,Ludlow Heights - Bridgnorth,2023-08-15 11:10:00+00:00,feeder,4.0,N Current (RMS),A,30.1
776898,Ludlow Heights - Bridgnorth,2023-08-15 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,35.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,9.9
776898,Ludlow Heights - Bridgnorth,2023-08-15 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-15 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
776898,Ludlow Heights - Bridgnorth,2023-08-15 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.08
776898,Ludlow Heights - Bridgnorth,2023-08-15 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.21
776898,Ludlow Heights - Bridgnorth,2023-08-15 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-15 11:10:00+00:00,feeder,3.0,N Current (RMS),A,1.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776898,Ludlow Heights - Bridgnorth,2023-08-15 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,1.5
776898,Ludlow Heights - Bridgnorth,2023-08-15 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
776898,Ludlow Heights - Bridgnorth,2023-08-15 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
776898,Ludlow Heights - Bridgnorth,2023-08-15 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
776898,Ludlow Heights - Bridgnorth,2023-08-15 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,17.08
776898,Ludlow Heights - Bridgnorth,2023-08-15 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.23
776898,Ludlow Heights - Bridgnorth,2023-08-15 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 11:10:00+00:00,feeder,1.0,N Current (RMS),A,43.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,73.8
776898,Ludlow Heights - Bridgnorth,2023-08-15 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,36.9
776898,Ludlow Heights - Bridgnorth,2023-08-15 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,36.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 11:10:00+00:00,transformer,,Temperature,C,27.8
776898,Ludlow Heights - Bridgnorth,2023-08-15 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.22
776898,Ludlow Heights - Bridgnorth,2023-08-15 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.25
776898,Ludlow Heights - Bridgnorth,2023-08-15 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.47
776898,Ludlow Heights - Bridgnorth,2023-08-15 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-15 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.17
776898,Ludlow Heights - Bridgnorth,2023-08-15 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
776898,Ludlow Heights - Bridgnorth,2023-08-15 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
776898,Ludlow Heights - Bridgnorth,2023-08-15 11:10:00+00:00,busbar,,L3 Active Power,kW,26.78
776898,Ludlow Heights - Bridgnorth,2023-08-15 11:10:00+00:00,busbar,,L2 Active Power,kW,13.78
776898,Ludlow Heights - Bridgnorth,2023-08-15 11:10:00+00:00,busbar,,L1 Active Power,kW,11.82
776898,Ludlow Heights - Bridgnorth,2023-08-15 11:10:00+00:00,busbar,,N Current (RMS),A,67.8
776898,Ludlow Heights - Bridgnorth,2023-08-15 11:10:00+00:00,busbar,,L3 Current (RMS),A,114.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 11:10:00+00:00,busbar,,L2 Current (RMS),A,60.7
776898,Ludlow Heights - Bridgnorth,2023-08-15 11:10:00+00:00,busbar,,L1 Current (RMS),A,54.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.84
776898,Ludlow Heights - Bridgnorth,2023-08-15 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.3
776898,Ludlow Heights - Bridgnorth,2023-08-15 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.78
776898,Ludlow Heights - Bridgnorth,2023-08-15 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.37
776898,Ludlow Heights - Bridgnorth,2023-08-15 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.83
776898,Ludlow Heights - Bridgnorth,2023-08-15 11:00:00+00:00,feeder,5.0,N Current (RMS),A,26.3
776898,Ludlow Heights - Bridgnorth,2023-08-15 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.9
776898,Ludlow Heights - Bridgnorth,2023-08-15 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,32.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,10.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
776898,Ludlow Heights - Bridgnorth,2023-08-15 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-15 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
776898,Ludlow Heights - Bridgnorth,2023-08-15 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.93
776898,Ludlow Heights - Bridgnorth,2023-08-15 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.65
776898,Ludlow Heights - Bridgnorth,2023-08-15 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.71
776898,Ludlow Heights - Bridgnorth,2023-08-15 11:00:00+00:00,feeder,4.0,N Current (RMS),A,20.5
776898,Ludlow Heights - Bridgnorth,2023-08-15 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,23.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.5
776898,Ludlow Heights - Bridgnorth,2023-08-15 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,10.5
776898,Ludlow Heights - Bridgnorth,2023-08-15 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-15 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-15 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776898,Ludlow Heights - Bridgnorth,2023-08-15 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.69
776898,Ludlow Heights - Bridgnorth,2023-08-15 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-15 11:00:00+00:00,feeder,3.0,N Current (RMS),A,1.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.8
776898,Ludlow Heights - Bridgnorth,2023-08-15 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
776898,Ludlow Heights - Bridgnorth,2023-08-15 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
776898,Ludlow Heights - Bridgnorth,2023-08-15 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,14.98
776898,Ludlow Heights - Bridgnorth,2023-08-15 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.28
776898,Ludlow Heights - Bridgnorth,2023-08-15 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.62
776898,Ludlow Heights - Bridgnorth,2023-08-15 11:00:00+00:00,feeder,1.0,N Current (RMS),A,42.7
776898,Ludlow Heights - Bridgnorth,2023-08-15 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,66.1
776898,Ludlow Heights - Bridgnorth,2023-08-15 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,61.8
776898,Ludlow Heights - Bridgnorth,2023-08-15 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,38.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 11:00:00+00:00,transformer,,Temperature,C,28.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.33
776898,Ludlow Heights - Bridgnorth,2023-08-15 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,236.95
776898,Ludlow Heights - Bridgnorth,2023-08-15 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.38
776898,Ludlow Heights - Bridgnorth,2023-08-15 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.46
776898,Ludlow Heights - Bridgnorth,2023-08-15 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.31
776898,Ludlow Heights - Bridgnorth,2023-08-15 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
776898,Ludlow Heights - Bridgnorth,2023-08-15 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
776898,Ludlow Heights - Bridgnorth,2023-08-15 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 11:00:00+00:00,busbar,,L3 Active Power,kW,20.72
776898,Ludlow Heights - Bridgnorth,2023-08-15 11:00:00+00:00,busbar,,L2 Active Power,kW,24.99
776898,Ludlow Heights - Bridgnorth,2023-08-15 11:00:00+00:00,busbar,,L1 Active Power,kW,12.13
776898,Ludlow Heights - Bridgnorth,2023-08-15 11:00:00+00:00,busbar,,N Current (RMS),A,65.3
776898,Ludlow Heights - Bridgnorth,2023-08-15 11:00:00+00:00,busbar,,L3 Current (RMS),A,90.9
776898,Ludlow Heights - Bridgnorth,2023-08-15 11:00:00+00:00,busbar,,L2 Current (RMS),A,109.8
776898,Ludlow Heights - Bridgnorth,2023-08-15 11:00:00+00:00,busbar,,L1 Current (RMS),A,54.9
776898,Ludlow Heights - Bridgnorth,2023-08-15 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.38
776898,Ludlow Heights - Bridgnorth,2023-08-15 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.07
776898,Ludlow Heights - Bridgnorth,2023-08-15 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.08
776898,Ludlow Heights - Bridgnorth,2023-08-15 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.59
776898,Ludlow Heights - Bridgnorth,2023-08-15 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.76
776898,Ludlow Heights - Bridgnorth,2023-08-15 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,-1.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 10:50:00+00:00,feeder,5.0,N Current (RMS),A,33.8
776898,Ludlow Heights - Bridgnorth,2023-08-15 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,34.3
776898,Ludlow Heights - Bridgnorth,2023-08-15 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,7.8
776898,Ludlow Heights - Bridgnorth,2023-08-15 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
776898,Ludlow Heights - Bridgnorth,2023-08-15 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-15 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
776898,Ludlow Heights - Bridgnorth,2023-08-15 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.92
776898,Ludlow Heights - Bridgnorth,2023-08-15 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.56
776898,Ludlow Heights - Bridgnorth,2023-08-15 10:50:00+00:00,feeder,4.0,N Current (RMS),A,26.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,26.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,22.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,10.3
776898,Ludlow Heights - Bridgnorth,2023-08-15 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
776898,Ludlow Heights - Bridgnorth,2023-08-15 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-15 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-15 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776898,Ludlow Heights - Bridgnorth,2023-08-15 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.44
776898,Ludlow Heights - Bridgnorth,2023-08-15 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-15 10:50:00+00:00,feeder,3.0,N Current (RMS),A,1.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
776898,Ludlow Heights - Bridgnorth,2023-08-15 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
776898,Ludlow Heights - Bridgnorth,2023-08-15 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
776898,Ludlow Heights - Bridgnorth,2023-08-15 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.32
776898,Ludlow Heights - Bridgnorth,2023-08-15 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.87
776898,Ludlow Heights - Bridgnorth,2023-08-15 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.34
776898,Ludlow Heights - Bridgnorth,2023-08-15 10:50:00+00:00,feeder,1.0,N Current (RMS),A,24.8
776898,Ludlow Heights - Bridgnorth,2023-08-15 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,45.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,41.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,29.3
776898,Ludlow Heights - Bridgnorth,2023-08-15 10:50:00+00:00,transformer,,Temperature,C,28.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.36
776898,Ludlow Heights - Bridgnorth,2023-08-15 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.91
