Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776898,Ludlow Heights - Bridgnorth,2023-08-15 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.42
776898,Ludlow Heights - Bridgnorth,2023-08-15 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.41
776898,Ludlow Heights - Bridgnorth,2023-08-15 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.45
776898,Ludlow Heights - Bridgnorth,2023-08-15 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.35
776898,Ludlow Heights - Bridgnorth,2023-08-15 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
776898,Ludlow Heights - Bridgnorth,2023-08-15 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
776898,Ludlow Heights - Bridgnorth,2023-08-15 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
776898,Ludlow Heights - Bridgnorth,2023-08-15 10:50:00+00:00,busbar,,L3 Active Power,kW,16.86
776898,Ludlow Heights - Bridgnorth,2023-08-15 10:50:00+00:00,busbar,,L2 Active Power,kW,22.08
776898,Ludlow Heights - Bridgnorth,2023-08-15 10:50:00+00:00,busbar,,L1 Active Power,kW,5.85
776898,Ludlow Heights - Bridgnorth,2023-08-15 10:50:00+00:00,busbar,,N Current (RMS),A,67.9
776898,Ludlow Heights - Bridgnorth,2023-08-15 10:50:00+00:00,busbar,,L3 Current (RMS),A,73.1
776898,Ludlow Heights - Bridgnorth,2023-08-15 10:50:00+00:00,busbar,,L2 Current (RMS),A,95.1
776898,Ludlow Heights - Bridgnorth,2023-08-15 10:50:00+00:00,busbar,,L1 Current (RMS),A,32.3
776898,Ludlow Heights - Bridgnorth,2023-08-15 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.29
776898,Ludlow Heights - Bridgnorth,2023-08-15 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.72
776898,Ludlow Heights - Bridgnorth,2023-08-15 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.14
776898,Ludlow Heights - Bridgnorth,2023-08-15 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.01
776898,Ludlow Heights - Bridgnorth,2023-08-15 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.19
776898,Ludlow Heights - Bridgnorth,2023-08-15 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,-0.85
776898,Ludlow Heights - Bridgnorth,2023-08-15 10:40:00+00:00,feeder,5.0,N Current (RMS),A,35.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,4.8
776898,Ludlow Heights - Bridgnorth,2023-08-15 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,36.7
776898,Ludlow Heights - Bridgnorth,2023-08-15 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.9
776898,Ludlow Heights - Bridgnorth,2023-08-15 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
776898,Ludlow Heights - Bridgnorth,2023-08-15 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.24
776898,Ludlow Heights - Bridgnorth,2023-08-15 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
776898,Ludlow Heights - Bridgnorth,2023-08-15 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.98
776898,Ludlow Heights - Bridgnorth,2023-08-15 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.7
776898,Ludlow Heights - Bridgnorth,2023-08-15 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.56
776898,Ludlow Heights - Bridgnorth,2023-08-15 10:40:00+00:00,feeder,4.0,N Current (RMS),A,30.7
776898,Ludlow Heights - Bridgnorth,2023-08-15 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,34.9
776898,Ludlow Heights - Bridgnorth,2023-08-15 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.5
776898,Ludlow Heights - Bridgnorth,2023-08-15 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,11.7
776898,Ludlow Heights - Bridgnorth,2023-08-15 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-15 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
776898,Ludlow Heights - Bridgnorth,2023-08-15 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-15 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
776898,Ludlow Heights - Bridgnorth,2023-08-15 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.46
776898,Ludlow Heights - Bridgnorth,2023-08-15 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-15 10:40:00+00:00,feeder,3.0,N Current (RMS),A,1.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776898,Ludlow Heights - Bridgnorth,2023-08-15 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-15 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
776898,Ludlow Heights - Bridgnorth,2023-08-15 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
776898,Ludlow Heights - Bridgnorth,2023-08-15 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.13
776898,Ludlow Heights - Bridgnorth,2023-08-15 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.81
776898,Ludlow Heights - Bridgnorth,2023-08-15 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.31
776898,Ludlow Heights - Bridgnorth,2023-08-15 10:40:00+00:00,feeder,1.0,N Current (RMS),A,23.3
776898,Ludlow Heights - Bridgnorth,2023-08-15 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,27.8
776898,Ludlow Heights - Bridgnorth,2023-08-15 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,35.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 10:40:00+00:00,transformer,,Temperature,C,27.1
776898,Ludlow Heights - Bridgnorth,2023-08-15 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.26
776898,Ludlow Heights - Bridgnorth,2023-08-15 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.05
776898,Ludlow Heights - Bridgnorth,2023-08-15 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.31
776898,Ludlow Heights - Bridgnorth,2023-08-15 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.21
776898,Ludlow Heights - Bridgnorth,2023-08-15 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.33
776898,Ludlow Heights - Bridgnorth,2023-08-15 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.24
776898,Ludlow Heights - Bridgnorth,2023-08-15 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
776898,Ludlow Heights - Bridgnorth,2023-08-15 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
776898,Ludlow Heights - Bridgnorth,2023-08-15 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
776898,Ludlow Heights - Bridgnorth,2023-08-15 10:40:00+00:00,busbar,,L3 Active Power,kW,15.17
776898,Ludlow Heights - Bridgnorth,2023-08-15 10:40:00+00:00,busbar,,L2 Active Power,kW,20.16
776898,Ludlow Heights - Bridgnorth,2023-08-15 10:40:00+00:00,busbar,,L1 Active Power,kW,4.97
776898,Ludlow Heights - Bridgnorth,2023-08-15 10:40:00+00:00,busbar,,N Current (RMS),A,66.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 10:40:00+00:00,busbar,,L3 Current (RMS),A,66.1
776898,Ludlow Heights - Bridgnorth,2023-08-15 10:40:00+00:00,busbar,,L2 Current (RMS),A,87.1
776898,Ludlow Heights - Bridgnorth,2023-08-15 10:40:00+00:00,busbar,,L1 Current (RMS),A,30.3
776898,Ludlow Heights - Bridgnorth,2023-08-15 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.55
776898,Ludlow Heights - Bridgnorth,2023-08-15 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.31
776898,Ludlow Heights - Bridgnorth,2023-08-15 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.32
776898,Ludlow Heights - Bridgnorth,2023-08-15 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.36
776898,Ludlow Heights - Bridgnorth,2023-08-15 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,-1.24
776898,Ludlow Heights - Bridgnorth,2023-08-15 10:30:00+00:00,feeder,5.0,N Current (RMS),A,14.3
776898,Ludlow Heights - Bridgnorth,2023-08-15 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,6.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,11.8
776898,Ludlow Heights - Bridgnorth,2023-08-15 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.8
776898,Ludlow Heights - Bridgnorth,2023-08-15 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
776898,Ludlow Heights - Bridgnorth,2023-08-15 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
776898,Ludlow Heights - Bridgnorth,2023-08-15 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.35
776898,Ludlow Heights - Bridgnorth,2023-08-15 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.11
776898,Ludlow Heights - Bridgnorth,2023-08-15 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.72
776898,Ludlow Heights - Bridgnorth,2023-08-15 10:30:00+00:00,feeder,4.0,N Current (RMS),A,30.9
776898,Ludlow Heights - Bridgnorth,2023-08-15 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,32.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,30.3
776898,Ludlow Heights - Bridgnorth,2023-08-15 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
776898,Ludlow Heights - Bridgnorth,2023-08-15 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
776898,Ludlow Heights - Bridgnorth,2023-08-15 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-15 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
776898,Ludlow Heights - Bridgnorth,2023-08-15 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.53
776898,Ludlow Heights - Bridgnorth,2023-08-15 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.06
776898,Ludlow Heights - Bridgnorth,2023-08-15 10:30:00+00:00,feeder,3.0,N Current (RMS),A,2.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776898,Ludlow Heights - Bridgnorth,2023-08-15 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
776898,Ludlow Heights - Bridgnorth,2023-08-15 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
776898,Ludlow Heights - Bridgnorth,2023-08-15 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
776898,Ludlow Heights - Bridgnorth,2023-08-15 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.88
776898,Ludlow Heights - Bridgnorth,2023-08-15 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.58
776898,Ludlow Heights - Bridgnorth,2023-08-15 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.97
776898,Ludlow Heights - Bridgnorth,2023-08-15 10:30:00+00:00,feeder,1.0,N Current (RMS),A,28.3
776898,Ludlow Heights - Bridgnorth,2023-08-15 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,24.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,37.8
776898,Ludlow Heights - Bridgnorth,2023-08-15 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,27.8
776898,Ludlow Heights - Bridgnorth,2023-08-15 10:30:00+00:00,transformer,,Temperature,C,26.3
776898,Ludlow Heights - Bridgnorth,2023-08-15 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.25
776898,Ludlow Heights - Bridgnorth,2023-08-15 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.52
776898,Ludlow Heights - Bridgnorth,2023-08-15 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.33
776898,Ludlow Heights - Bridgnorth,2023-08-15 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.69
776898,Ludlow Heights - Bridgnorth,2023-08-15 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.32
776898,Ludlow Heights - Bridgnorth,2023-08-15 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.65
776898,Ludlow Heights - Bridgnorth,2023-08-15 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
776898,Ludlow Heights - Bridgnorth,2023-08-15 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
776898,Ludlow Heights - Bridgnorth,2023-08-15 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
776898,Ludlow Heights - Bridgnorth,2023-08-15 10:30:00+00:00,busbar,,L3 Active Power,kW,13.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 10:30:00+00:00,busbar,,L2 Active Power,kW,18.59
776898,Ludlow Heights - Bridgnorth,2023-08-15 10:30:00+00:00,busbar,,L1 Active Power,kW,5.39
776898,Ludlow Heights - Bridgnorth,2023-08-15 10:30:00+00:00,busbar,,N Current (RMS),A,58.9
776898,Ludlow Heights - Bridgnorth,2023-08-15 10:30:00+00:00,busbar,,L3 Current (RMS),A,60.9
776898,Ludlow Heights - Bridgnorth,2023-08-15 10:30:00+00:00,busbar,,L2 Current (RMS),A,80.1
776898,Ludlow Heights - Bridgnorth,2023-08-15 10:30:00+00:00,busbar,,L1 Current (RMS),A,29.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.52
776898,Ludlow Heights - Bridgnorth,2023-08-15 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.43
776898,Ludlow Heights - Bridgnorth,2023-08-15 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.19
776898,Ludlow Heights - Bridgnorth,2023-08-15 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.56
776898,Ludlow Heights - Bridgnorth,2023-08-15 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.22
776898,Ludlow Heights - Bridgnorth,2023-08-15 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,-0.22
776898,Ludlow Heights - Bridgnorth,2023-08-15 10:20:00+00:00,feeder,5.0,N Current (RMS),A,10.7
776898,Ludlow Heights - Bridgnorth,2023-08-15 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,7.9
776898,Ludlow Heights - Bridgnorth,2023-08-15 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,11.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,4.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
776898,Ludlow Heights - Bridgnorth,2023-08-15 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
776898,Ludlow Heights - Bridgnorth,2023-08-15 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
776898,Ludlow Heights - Bridgnorth,2023-08-15 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.59
776898,Ludlow Heights - Bridgnorth,2023-08-15 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.79
776898,Ludlow Heights - Bridgnorth,2023-08-15 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.48
776898,Ludlow Heights - Bridgnorth,2023-08-15 10:20:00+00:00,feeder,4.0,N Current (RMS),A,23.3
776898,Ludlow Heights - Bridgnorth,2023-08-15 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,29.8
776898,Ludlow Heights - Bridgnorth,2023-08-15 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,21.3
776898,Ludlow Heights - Bridgnorth,2023-08-15 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,15.1
776898,Ludlow Heights - Bridgnorth,2023-08-15 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-15 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
776898,Ludlow Heights - Bridgnorth,2023-08-15 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-15 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776898,Ludlow Heights - Bridgnorth,2023-08-15 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.35
776898,Ludlow Heights - Bridgnorth,2023-08-15 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-15 10:20:00+00:00,feeder,3.0,N Current (RMS),A,1.1
776898,Ludlow Heights - Bridgnorth,2023-08-15 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,1.9
776898,Ludlow Heights - Bridgnorth,2023-08-15 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
776898,Ludlow Heights - Bridgnorth,2023-08-15 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
776898,Ludlow Heights - Bridgnorth,2023-08-15 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
776898,Ludlow Heights - Bridgnorth,2023-08-15 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.12
776898,Ludlow Heights - Bridgnorth,2023-08-15 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.35
776898,Ludlow Heights - Bridgnorth,2023-08-15 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.88
776898,Ludlow Heights - Bridgnorth,2023-08-15 10:20:00+00:00,feeder,1.0,N Current (RMS),A,22.9
776898,Ludlow Heights - Bridgnorth,2023-08-15 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,25.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,28.3
776898,Ludlow Heights - Bridgnorth,2023-08-15 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,27.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 10:20:00+00:00,transformer,,Temperature,C,25.8
776898,Ludlow Heights - Bridgnorth,2023-08-15 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.24
776898,Ludlow Heights - Bridgnorth,2023-08-15 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.76
776898,Ludlow Heights - Bridgnorth,2023-08-15 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.37
776898,Ludlow Heights - Bridgnorth,2023-08-15 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.31
776898,Ludlow Heights - Bridgnorth,2023-08-15 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-15 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.65
776898,Ludlow Heights - Bridgnorth,2023-08-15 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
776898,Ludlow Heights - Bridgnorth,2023-08-15 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
776898,Ludlow Heights - Bridgnorth,2023-08-15 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
776898,Ludlow Heights - Bridgnorth,2023-08-15 10:20:00+00:00,busbar,,L3 Active Power,kW,13.3
776898,Ludlow Heights - Bridgnorth,2023-08-15 10:20:00+00:00,busbar,,L2 Active Power,kW,13.71
776898,Ludlow Heights - Bridgnorth,2023-08-15 10:20:00+00:00,busbar,,L1 Active Power,kW,8.11
776898,Ludlow Heights - Bridgnorth,2023-08-15 10:20:00+00:00,busbar,,N Current (RMS),A,41.8
776898,Ludlow Heights - Bridgnorth,2023-08-15 10:20:00+00:00,busbar,,L3 Current (RMS),A,59.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 10:20:00+00:00,busbar,,L2 Current (RMS),A,61.1
776898,Ludlow Heights - Bridgnorth,2023-08-15 10:20:00+00:00,busbar,,L1 Current (RMS),A,39.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.41
776898,Ludlow Heights - Bridgnorth,2023-08-15 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.21
776898,Ludlow Heights - Bridgnorth,2023-08-15 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.23
776898,Ludlow Heights - Bridgnorth,2023-08-15 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.89
776898,Ludlow Heights - Bridgnorth,2023-08-15 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.71
776898,Ludlow Heights - Bridgnorth,2023-08-15 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.34
776898,Ludlow Heights - Bridgnorth,2023-08-15 10:10:00+00:00,feeder,5.0,N Current (RMS),A,12.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,8.9
776898,Ludlow Heights - Bridgnorth,2023-08-15 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,16.7
776898,Ludlow Heights - Bridgnorth,2023-08-15 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,8.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
776898,Ludlow Heights - Bridgnorth,2023-08-15 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
776898,Ludlow Heights - Bridgnorth,2023-08-15 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
776898,Ludlow Heights - Bridgnorth,2023-08-15 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.01
776898,Ludlow Heights - Bridgnorth,2023-08-15 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.09
776898,Ludlow Heights - Bridgnorth,2023-08-15 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.82
776898,Ludlow Heights - Bridgnorth,2023-08-15 10:10:00+00:00,feeder,4.0,N Current (RMS),A,14.9
776898,Ludlow Heights - Bridgnorth,2023-08-15 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,26.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,22.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-15 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-15 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-15 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-15 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.38
776898,Ludlow Heights - Bridgnorth,2023-08-15 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-15 10:10:00+00:00,feeder,3.0,N Current (RMS),A,1.3
776898,Ludlow Heights - Bridgnorth,2023-08-15 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,1.9
776898,Ludlow Heights - Bridgnorth,2023-08-15 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
776898,Ludlow Heights - Bridgnorth,2023-08-15 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
776898,Ludlow Heights - Bridgnorth,2023-08-15 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
776898,Ludlow Heights - Bridgnorth,2023-08-15 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.31
776898,Ludlow Heights - Bridgnorth,2023-08-15 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.96
776898,Ludlow Heights - Bridgnorth,2023-08-15 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.1
776898,Ludlow Heights - Bridgnorth,2023-08-15 10:10:00+00:00,feeder,1.0,N Current (RMS),A,22.9
776898,Ludlow Heights - Bridgnorth,2023-08-15 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,33.3
776898,Ludlow Heights - Bridgnorth,2023-08-15 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,30.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 10:10:00+00:00,transformer,,Temperature,C,26.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-15 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.91
776898,Ludlow Heights - Bridgnorth,2023-08-15 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.38
776898,Ludlow Heights - Bridgnorth,2023-08-15 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.32
776898,Ludlow Heights - Bridgnorth,2023-08-15 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.34
776898,Ludlow Heights - Bridgnorth,2023-08-15 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.78
776898,Ludlow Heights - Bridgnorth,2023-08-15 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
776898,Ludlow Heights - Bridgnorth,2023-08-15 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
776898,Ludlow Heights - Bridgnorth,2023-08-15 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
776898,Ludlow Heights - Bridgnorth,2023-08-15 10:10:00+00:00,busbar,,L3 Active Power,kW,15.22
776898,Ludlow Heights - Bridgnorth,2023-08-15 10:10:00+00:00,busbar,,L2 Active Power,kW,16.13
776898,Ludlow Heights - Bridgnorth,2023-08-15 10:10:00+00:00,busbar,,L1 Active Power,kW,11.25
776898,Ludlow Heights - Bridgnorth,2023-08-15 10:10:00+00:00,busbar,,N Current (RMS),A,41.1
776898,Ludlow Heights - Bridgnorth,2023-08-15 10:10:00+00:00,busbar,,L3 Current (RMS),A,66.5
776898,Ludlow Heights - Bridgnorth,2023-08-15 10:10:00+00:00,busbar,,L2 Current (RMS),A,69.8
776898,Ludlow Heights - Bridgnorth,2023-08-15 10:10:00+00:00,busbar,,L1 Current (RMS),A,50.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-15 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.1
776898,Ludlow Heights - Bridgnorth,2023-08-15 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,-1.23
776898,Ludlow Heights - Bridgnorth,2023-08-15 10:00:00+00:00,feeder,5.0,N Current (RMS),A,14.3
776898,Ludlow Heights - Bridgnorth,2023-08-15 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,12.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,9.8
776898,Ludlow Heights - Bridgnorth,2023-08-15 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
776898,Ludlow Heights - Bridgnorth,2023-08-15 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
776898,Ludlow Heights - Bridgnorth,2023-08-15 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
776898,Ludlow Heights - Bridgnorth,2023-08-15 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.87
776898,Ludlow Heights - Bridgnorth,2023-08-15 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.61
776898,Ludlow Heights - Bridgnorth,2023-08-15 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.32
776898,Ludlow Heights - Bridgnorth,2023-08-15 10:00:00+00:00,feeder,4.0,N Current (RMS),A,22.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,30.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,14.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-15 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-15 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-15 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
776898,Ludlow Heights - Bridgnorth,2023-08-15 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.43
776898,Ludlow Heights - Bridgnorth,2023-08-15 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-15 10:00:00+00:00,feeder,3.0,N Current (RMS),A,1.5
776898,Ludlow Heights - Bridgnorth,2023-08-15 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.1
776898,Ludlow Heights - Bridgnorth,2023-08-15 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
776898,Ludlow Heights - Bridgnorth,2023-08-15 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
776898,Ludlow Heights - Bridgnorth,2023-08-15 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
776898,Ludlow Heights - Bridgnorth,2023-08-15 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.94
776898,Ludlow Heights - Bridgnorth,2023-08-15 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.96
776898,Ludlow Heights - Bridgnorth,2023-08-15 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.34
776898,Ludlow Heights - Bridgnorth,2023-08-15 10:00:00+00:00,feeder,1.0,N Current (RMS),A,24.5
776898,Ludlow Heights - Bridgnorth,2023-08-15 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,25.9
776898,Ludlow Heights - Bridgnorth,2023-08-15 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,30.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 10:00:00+00:00,transformer,,Temperature,C,25.7
776898,Ludlow Heights - Bridgnorth,2023-08-15 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.31
776898,Ludlow Heights - Bridgnorth,2023-08-15 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.39
776898,Ludlow Heights - Bridgnorth,2023-08-15 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.43
776898,Ludlow Heights - Bridgnorth,2023-08-15 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.33
776898,Ludlow Heights - Bridgnorth,2023-08-15 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.08
776898,Ludlow Heights - Bridgnorth,2023-08-15 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
776898,Ludlow Heights - Bridgnorth,2023-08-15 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
776898,Ludlow Heights - Bridgnorth,2023-08-15 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
776898,Ludlow Heights - Bridgnorth,2023-08-15 10:00:00+00:00,busbar,,L3 Active Power,kW,12.25
776898,Ludlow Heights - Bridgnorth,2023-08-15 10:00:00+00:00,busbar,,L2 Active Power,kW,13.19
776898,Ludlow Heights - Bridgnorth,2023-08-15 10:00:00+00:00,busbar,,L1 Active Power,kW,5.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 10:00:00+00:00,busbar,,N Current (RMS),A,48.5
776898,Ludlow Heights - Bridgnorth,2023-08-15 10:00:00+00:00,busbar,,L3 Current (RMS),A,56.7
776898,Ludlow Heights - Bridgnorth,2023-08-15 10:00:00+00:00,busbar,,L2 Current (RMS),A,58.1
776898,Ludlow Heights - Bridgnorth,2023-08-15 10:00:00+00:00,busbar,,L1 Current (RMS),A,32.7
776898,Ludlow Heights - Bridgnorth,2023-08-15 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-15 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
776898,Ludlow Heights - Bridgnorth,2023-08-15 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.26
776898,Ludlow Heights - Bridgnorth,2023-08-15 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.46
776898,Ludlow Heights - Bridgnorth,2023-08-15 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.46
776898,Ludlow Heights - Bridgnorth,2023-08-15 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.14
776898,Ludlow Heights - Bridgnorth,2023-08-15 09:50:00+00:00,feeder,5.0,N Current (RMS),A,10.1
776898,Ludlow Heights - Bridgnorth,2023-08-15 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,8.5
776898,Ludlow Heights - Bridgnorth,2023-08-15 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.8
776898,Ludlow Heights - Bridgnorth,2023-08-15 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
776898,Ludlow Heights - Bridgnorth,2023-08-15 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
776898,Ludlow Heights - Bridgnorth,2023-08-15 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
776898,Ludlow Heights - Bridgnorth,2023-08-15 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.45
776898,Ludlow Heights - Bridgnorth,2023-08-15 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.74
776898,Ludlow Heights - Bridgnorth,2023-08-15 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.11
776898,Ludlow Heights - Bridgnorth,2023-08-15 09:50:00+00:00,feeder,4.0,N Current (RMS),A,24.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,32.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,26.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,12.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-15 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
776898,Ludlow Heights - Bridgnorth,2023-08-15 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-15 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776898,Ludlow Heights - Bridgnorth,2023-08-15 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.33
776898,Ludlow Heights - Bridgnorth,2023-08-15 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-15 09:50:00+00:00,feeder,3.0,N Current (RMS),A,1.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,1.9
776898,Ludlow Heights - Bridgnorth,2023-08-15 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
776898,Ludlow Heights - Bridgnorth,2023-08-15 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
776898,Ludlow Heights - Bridgnorth,2023-08-15 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
776898,Ludlow Heights - Bridgnorth,2023-08-15 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.65
776898,Ludlow Heights - Bridgnorth,2023-08-15 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.22
776898,Ludlow Heights - Bridgnorth,2023-08-15 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.34
776898,Ludlow Heights - Bridgnorth,2023-08-15 09:50:00+00:00,feeder,1.0,N Current (RMS),A,36.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,53.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,32.3
776898,Ludlow Heights - Bridgnorth,2023-08-15 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.3
776898,Ludlow Heights - Bridgnorth,2023-08-15 09:50:00+00:00,transformer,,Temperature,C,25.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.11
776898,Ludlow Heights - Bridgnorth,2023-08-15 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.62
776898,Ludlow Heights - Bridgnorth,2023-08-15 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.17
776898,Ludlow Heights - Bridgnorth,2023-08-15 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.33
776898,Ludlow Heights - Bridgnorth,2023-08-15 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.18
776898,Ludlow Heights - Bridgnorth,2023-08-15 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.76
776898,Ludlow Heights - Bridgnorth,2023-08-15 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
776898,Ludlow Heights - Bridgnorth,2023-08-15 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
776898,Ludlow Heights - Bridgnorth,2023-08-15 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
776898,Ludlow Heights - Bridgnorth,2023-08-15 09:50:00+00:00,busbar,,L3 Active Power,kW,19.59
776898,Ludlow Heights - Bridgnorth,2023-08-15 09:50:00+00:00,busbar,,L2 Active Power,kW,14.75
776898,Ludlow Heights - Bridgnorth,2023-08-15 09:50:00+00:00,busbar,,L1 Active Power,kW,6.58
776898,Ludlow Heights - Bridgnorth,2023-08-15 09:50:00+00:00,busbar,,N Current (RMS),A,57.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 09:50:00+00:00,busbar,,L3 Current (RMS),A,86.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 09:50:00+00:00,busbar,,L2 Current (RMS),A,65.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 09:50:00+00:00,busbar,,L1 Current (RMS),A,34.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.38
776898,Ludlow Heights - Bridgnorth,2023-08-15 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.68
776898,Ludlow Heights - Bridgnorth,2023-08-15 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.29
776898,Ludlow Heights - Bridgnorth,2023-08-15 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.69
776898,Ludlow Heights - Bridgnorth,2023-08-15 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.36
776898,Ludlow Heights - Bridgnorth,2023-08-15 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.25
776898,Ludlow Heights - Bridgnorth,2023-08-15 09:40:00+00:00,feeder,5.0,N Current (RMS),A,15.9
776898,Ludlow Heights - Bridgnorth,2023-08-15 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,17.7
776898,Ludlow Heights - Bridgnorth,2023-08-15 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,7.3
776898,Ludlow Heights - Bridgnorth,2023-08-15 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
776898,Ludlow Heights - Bridgnorth,2023-08-15 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
776898,Ludlow Heights - Bridgnorth,2023-08-15 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
776898,Ludlow Heights - Bridgnorth,2023-08-15 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.67
776898,Ludlow Heights - Bridgnorth,2023-08-15 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.61
776898,Ludlow Heights - Bridgnorth,2023-08-15 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.73
776898,Ludlow Heights - Bridgnorth,2023-08-15 09:40:00+00:00,feeder,4.0,N Current (RMS),A,19.8
776898,Ludlow Heights - Bridgnorth,2023-08-15 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,21.8
776898,Ludlow Heights - Bridgnorth,2023-08-15 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,32.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,18.8
776898,Ludlow Heights - Bridgnorth,2023-08-15 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
776898,Ludlow Heights - Bridgnorth,2023-08-15 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
776898,Ludlow Heights - Bridgnorth,2023-08-15 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
776898,Ludlow Heights - Bridgnorth,2023-08-15 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-15 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.22
776898,Ludlow Heights - Bridgnorth,2023-08-15 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-15 09:40:00+00:00,feeder,3.0,N Current (RMS),A,1.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776898,Ludlow Heights - Bridgnorth,2023-08-15 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,1.5
776898,Ludlow Heights - Bridgnorth,2023-08-15 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
776898,Ludlow Heights - Bridgnorth,2023-08-15 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
776898,Ludlow Heights - Bridgnorth,2023-08-15 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
776898,Ludlow Heights - Bridgnorth,2023-08-15 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,14.42
776898,Ludlow Heights - Bridgnorth,2023-08-15 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.88
776898,Ludlow Heights - Bridgnorth,2023-08-15 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.42
776898,Ludlow Heights - Bridgnorth,2023-08-15 09:40:00+00:00,feeder,1.0,N Current (RMS),A,38.1
776898,Ludlow Heights - Bridgnorth,2023-08-15 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,61.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,31.3
776898,Ludlow Heights - Bridgnorth,2023-08-15 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,25.1
776898,Ludlow Heights - Bridgnorth,2023-08-15 09:40:00+00:00,transformer,,Temperature,C,25.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.26
776898,Ludlow Heights - Bridgnorth,2023-08-15 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.16
776898,Ludlow Heights - Bridgnorth,2023-08-15 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.35
776898,Ludlow Heights - Bridgnorth,2023-08-15 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.91
776898,Ludlow Heights - Bridgnorth,2023-08-15 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.31
776898,Ludlow Heights - Bridgnorth,2023-08-15 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.28
776898,Ludlow Heights - Bridgnorth,2023-08-15 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
776898,Ludlow Heights - Bridgnorth,2023-08-15 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
776898,Ludlow Heights - Bridgnorth,2023-08-15 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
776898,Ludlow Heights - Bridgnorth,2023-08-15 09:40:00+00:00,busbar,,L3 Active Power,kW,19.77
776898,Ludlow Heights - Bridgnorth,2023-08-15 09:40:00+00:00,busbar,,L2 Active Power,kW,18.08
776898,Ludlow Heights - Bridgnorth,2023-08-15 09:40:00+00:00,busbar,,L1 Active Power,kW,9.39
776898,Ludlow Heights - Bridgnorth,2023-08-15 09:40:00+00:00,busbar,,N Current (RMS),A,49.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 09:40:00+00:00,busbar,,L3 Current (RMS),A,85.3
776898,Ludlow Heights - Bridgnorth,2023-08-15 09:40:00+00:00,busbar,,L2 Current (RMS),A,79.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 09:40:00+00:00,busbar,,L1 Current (RMS),A,44.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.42
776898,Ludlow Heights - Bridgnorth,2023-08-15 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
776898,Ludlow Heights - Bridgnorth,2023-08-15 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.21
776898,Ludlow Heights - Bridgnorth,2023-08-15 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.31
776898,Ludlow Heights - Bridgnorth,2023-08-15 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.48
776898,Ludlow Heights - Bridgnorth,2023-08-15 09:30:00+00:00,feeder,5.0,N Current (RMS),A,19.1
776898,Ludlow Heights - Bridgnorth,2023-08-15 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,23.1
776898,Ludlow Heights - Bridgnorth,2023-08-15 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,7.8
776898,Ludlow Heights - Bridgnorth,2023-08-15 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
776898,Ludlow Heights - Bridgnorth,2023-08-15 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
776898,Ludlow Heights - Bridgnorth,2023-08-15 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
776898,Ludlow Heights - Bridgnorth,2023-08-15 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.49
776898,Ludlow Heights - Bridgnorth,2023-08-15 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.01
776898,Ludlow Heights - Bridgnorth,2023-08-15 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.99
776898,Ludlow Heights - Bridgnorth,2023-08-15 09:30:00+00:00,feeder,4.0,N Current (RMS),A,16.1
776898,Ludlow Heights - Bridgnorth,2023-08-15 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,25.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,18.9
776898,Ludlow Heights - Bridgnorth,2023-08-15 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-15 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
776898,Ludlow Heights - Bridgnorth,2023-08-15 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-15 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-15 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.26
776898,Ludlow Heights - Bridgnorth,2023-08-15 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-15 09:30:00+00:00,feeder,3.0,N Current (RMS),A,1.5
776898,Ludlow Heights - Bridgnorth,2023-08-15 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,1.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
776898,Ludlow Heights - Bridgnorth,2023-08-15 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
776898,Ludlow Heights - Bridgnorth,2023-08-15 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
776898,Ludlow Heights - Bridgnorth,2023-08-15 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,15.31
776898,Ludlow Heights - Bridgnorth,2023-08-15 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.95
776898,Ludlow Heights - Bridgnorth,2023-08-15 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.02
776898,Ludlow Heights - Bridgnorth,2023-08-15 09:30:00+00:00,feeder,1.0,N Current (RMS),A,34.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,65.3
776898,Ludlow Heights - Bridgnorth,2023-08-15 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,35.3
776898,Ludlow Heights - Bridgnorth,2023-08-15 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,35.3
776898,Ludlow Heights - Bridgnorth,2023-08-15 09:30:00+00:00,transformer,,Temperature,C,25.3
776898,Ludlow Heights - Bridgnorth,2023-08-15 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.32
776898,Ludlow Heights - Bridgnorth,2023-08-15 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.85
776898,Ludlow Heights - Bridgnorth,2023-08-15 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.63
776898,Ludlow Heights - Bridgnorth,2023-08-15 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.31
776898,Ludlow Heights - Bridgnorth,2023-08-15 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.7
776898,Ludlow Heights - Bridgnorth,2023-08-15 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
776898,Ludlow Heights - Bridgnorth,2023-08-15 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
776898,Ludlow Heights - Bridgnorth,2023-08-15 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
776898,Ludlow Heights - Bridgnorth,2023-08-15 09:30:00+00:00,busbar,,L3 Active Power,kW,21.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 09:30:00+00:00,busbar,,L2 Active Power,kW,17.54
776898,Ludlow Heights - Bridgnorth,2023-08-15 09:30:00+00:00,busbar,,L1 Active Power,kW,13.47
776898,Ludlow Heights - Bridgnorth,2023-08-15 09:30:00+00:00,busbar,,N Current (RMS),A,42.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 09:30:00+00:00,busbar,,L3 Current (RMS),A,91.9
776898,Ludlow Heights - Bridgnorth,2023-08-15 09:30:00+00:00,busbar,,L2 Current (RMS),A,77.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 09:30:00+00:00,busbar,,L1 Current (RMS),A,59.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.45
776898,Ludlow Heights - Bridgnorth,2023-08-15 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.58
776898,Ludlow Heights - Bridgnorth,2023-08-15 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.13
776898,Ludlow Heights - Bridgnorth,2023-08-15 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.64
776898,Ludlow Heights - Bridgnorth,2023-08-15 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.8
776898,Ludlow Heights - Bridgnorth,2023-08-15 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.18
776898,Ludlow Heights - Bridgnorth,2023-08-15 09:20:00+00:00,feeder,5.0,N Current (RMS),A,25.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,28.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.1
776898,Ludlow Heights - Bridgnorth,2023-08-15 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
776898,Ludlow Heights - Bridgnorth,2023-08-15 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
776898,Ludlow Heights - Bridgnorth,2023-08-15 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
776898,Ludlow Heights - Bridgnorth,2023-08-15 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.61
776898,Ludlow Heights - Bridgnorth,2023-08-15 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.62
776898,Ludlow Heights - Bridgnorth,2023-08-15 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.34
776898,Ludlow Heights - Bridgnorth,2023-08-15 09:20:00+00:00,feeder,4.0,N Current (RMS),A,18.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,25.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-15 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
776898,Ludlow Heights - Bridgnorth,2023-08-15 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
