Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776898,Ludlow Heights - Bridgnorth,2023-08-15 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-15 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-15 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-15 09:20:00+00:00,feeder,3.0,N Current (RMS),A,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-15 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
776898,Ludlow Heights - Bridgnorth,2023-08-15 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
776898,Ludlow Heights - Bridgnorth,2023-08-15 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
776898,Ludlow Heights - Bridgnorth,2023-08-15 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.88
776898,Ludlow Heights - Bridgnorth,2023-08-15 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.62
776898,Ludlow Heights - Bridgnorth,2023-08-15 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.75
776898,Ludlow Heights - Bridgnorth,2023-08-15 09:20:00+00:00,feeder,1.0,N Current (RMS),A,29.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,35.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,41.7
776898,Ludlow Heights - Bridgnorth,2023-08-15 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,42.3
776898,Ludlow Heights - Bridgnorth,2023-08-15 09:20:00+00:00,transformer,,Temperature,C,25.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-15 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.49
776898,Ludlow Heights - Bridgnorth,2023-08-15 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.36
776898,Ludlow Heights - Bridgnorth,2023-08-15 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.26
776898,Ludlow Heights - Bridgnorth,2023-08-15 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.32
776898,Ludlow Heights - Bridgnorth,2023-08-15 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.28
776898,Ludlow Heights - Bridgnorth,2023-08-15 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
776898,Ludlow Heights - Bridgnorth,2023-08-15 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
776898,Ludlow Heights - Bridgnorth,2023-08-15 09:20:00+00:00,busbar,,L3 Active Power,kW,13.14
776898,Ludlow Heights - Bridgnorth,2023-08-15 09:20:00+00:00,busbar,,L2 Active Power,kW,19.54
776898,Ludlow Heights - Bridgnorth,2023-08-15 09:20:00+00:00,busbar,,L1 Active Power,kW,12.21
776898,Ludlow Heights - Bridgnorth,2023-08-15 09:20:00+00:00,busbar,,N Current (RMS),A,48.3
776898,Ludlow Heights - Bridgnorth,2023-08-15 09:20:00+00:00,busbar,,L3 Current (RMS),A,60.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 09:20:00+00:00,busbar,,L2 Current (RMS),A,85.9
776898,Ludlow Heights - Bridgnorth,2023-08-15 09:20:00+00:00,busbar,,L1 Current (RMS),A,55.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.39
776898,Ludlow Heights - Bridgnorth,2023-08-15 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.43
776898,Ludlow Heights - Bridgnorth,2023-08-15 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.08
776898,Ludlow Heights - Bridgnorth,2023-08-15 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.63
776898,Ludlow Heights - Bridgnorth,2023-08-15 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.81
776898,Ludlow Heights - Bridgnorth,2023-08-15 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.51
776898,Ludlow Heights - Bridgnorth,2023-08-15 09:10:00+00:00,feeder,5.0,N Current (RMS),A,25.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,4.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,29.1
776898,Ludlow Heights - Bridgnorth,2023-08-15 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,8.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
776898,Ludlow Heights - Bridgnorth,2023-08-15 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
776898,Ludlow Heights - Bridgnorth,2023-08-15 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
776898,Ludlow Heights - Bridgnorth,2023-08-15 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.33
776898,Ludlow Heights - Bridgnorth,2023-08-15 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.46
776898,Ludlow Heights - Bridgnorth,2023-08-15 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.06
776898,Ludlow Heights - Bridgnorth,2023-08-15 09:10:00+00:00,feeder,4.0,N Current (RMS),A,20.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,28.5
776898,Ludlow Heights - Bridgnorth,2023-08-15 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.3
776898,Ludlow Heights - Bridgnorth,2023-08-15 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,15.7
776898,Ludlow Heights - Bridgnorth,2023-08-15 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-15 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
776898,Ludlow Heights - Bridgnorth,2023-08-15 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-15 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.55
776898,Ludlow Heights - Bridgnorth,2023-08-15 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-15 09:10:00+00:00,feeder,3.0,N Current (RMS),A,3.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
776898,Ludlow Heights - Bridgnorth,2023-08-15 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
776898,Ludlow Heights - Bridgnorth,2023-08-15 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
776898,Ludlow Heights - Bridgnorth,2023-08-15 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.19
776898,Ludlow Heights - Bridgnorth,2023-08-15 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.65
776898,Ludlow Heights - Bridgnorth,2023-08-15 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.45
776898,Ludlow Heights - Bridgnorth,2023-08-15 09:10:00+00:00,feeder,1.0,N Current (RMS),A,24.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,32.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,42.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,29.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 09:10:00+00:00,transformer,,Temperature,C,25.5
776898,Ludlow Heights - Bridgnorth,2023-08-15 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.33
776898,Ludlow Heights - Bridgnorth,2023-08-15 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.44
776898,Ludlow Heights - Bridgnorth,2023-08-15 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.37
776898,Ludlow Heights - Bridgnorth,2023-08-15 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.92
776898,Ludlow Heights - Bridgnorth,2023-08-15 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.36
776898,Ludlow Heights - Bridgnorth,2023-08-15 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.14
776898,Ludlow Heights - Bridgnorth,2023-08-15 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
776898,Ludlow Heights - Bridgnorth,2023-08-15 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
776898,Ludlow Heights - Bridgnorth,2023-08-15 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
776898,Ludlow Heights - Bridgnorth,2023-08-15 09:10:00+00:00,busbar,,L3 Active Power,kW,14.16
776898,Ludlow Heights - Bridgnorth,2023-08-15 09:10:00+00:00,busbar,,L2 Active Power,kW,19.47
776898,Ludlow Heights - Bridgnorth,2023-08-15 09:10:00+00:00,busbar,,L1 Active Power,kW,11.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 09:10:00+00:00,busbar,,N Current (RMS),A,50.5
776898,Ludlow Heights - Bridgnorth,2023-08-15 09:10:00+00:00,busbar,,L3 Current (RMS),A,62.8
776898,Ludlow Heights - Bridgnorth,2023-08-15 09:10:00+00:00,busbar,,L2 Current (RMS),A,86.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 09:10:00+00:00,busbar,,L1 Current (RMS),A,51.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.62
776898,Ludlow Heights - Bridgnorth,2023-08-15 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.22
776898,Ludlow Heights - Bridgnorth,2023-08-15 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.22
776898,Ludlow Heights - Bridgnorth,2023-08-15 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.69
776898,Ludlow Heights - Bridgnorth,2023-08-15 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.74
776898,Ludlow Heights - Bridgnorth,2023-08-15 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.24
776898,Ludlow Heights - Bridgnorth,2023-08-15 09:00:00+00:00,feeder,5.0,N Current (RMS),A,21.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,8.7
776898,Ludlow Heights - Bridgnorth,2023-08-15 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,25.1
776898,Ludlow Heights - Bridgnorth,2023-08-15 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
776898,Ludlow Heights - Bridgnorth,2023-08-15 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
776898,Ludlow Heights - Bridgnorth,2023-08-15 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
776898,Ludlow Heights - Bridgnorth,2023-08-15 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.78
776898,Ludlow Heights - Bridgnorth,2023-08-15 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.96
776898,Ludlow Heights - Bridgnorth,2023-08-15 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.69
776898,Ludlow Heights - Bridgnorth,2023-08-15 09:00:00+00:00,feeder,4.0,N Current (RMS),A,25.7
776898,Ludlow Heights - Bridgnorth,2023-08-15 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,33.9
776898,Ludlow Heights - Bridgnorth,2023-08-15 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,18.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,14.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-15 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-15 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-15 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776898,Ludlow Heights - Bridgnorth,2023-08-15 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-15 09:00:00+00:00,feeder,3.0,N Current (RMS),A,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.1
776898,Ludlow Heights - Bridgnorth,2023-08-15 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776898,Ludlow Heights - Bridgnorth,2023-08-15 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
776898,Ludlow Heights - Bridgnorth,2023-08-15 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
776898,Ludlow Heights - Bridgnorth,2023-08-15 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.01
776898,Ludlow Heights - Bridgnorth,2023-08-15 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.78
776898,Ludlow Heights - Bridgnorth,2023-08-15 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 09:00:00+00:00,feeder,1.0,N Current (RMS),A,23.7
776898,Ludlow Heights - Bridgnorth,2023-08-15 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,36.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,34.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,26.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 09:00:00+00:00,transformer,,Temperature,C,25.5
776898,Ludlow Heights - Bridgnorth,2023-08-15 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.32
776898,Ludlow Heights - Bridgnorth,2023-08-15 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.88
776898,Ludlow Heights - Bridgnorth,2023-08-15 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.37
776898,Ludlow Heights - Bridgnorth,2023-08-15 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.64
776898,Ludlow Heights - Bridgnorth,2023-08-15 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.39
776898,Ludlow Heights - Bridgnorth,2023-08-15 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.84
776898,Ludlow Heights - Bridgnorth,2023-08-15 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
776898,Ludlow Heights - Bridgnorth,2023-08-15 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
776898,Ludlow Heights - Bridgnorth,2023-08-15 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
776898,Ludlow Heights - Bridgnorth,2023-08-15 09:00:00+00:00,busbar,,L3 Active Power,kW,17.51
776898,Ludlow Heights - Bridgnorth,2023-08-15 09:00:00+00:00,busbar,,L2 Active Power,kW,16.88
776898,Ludlow Heights - Bridgnorth,2023-08-15 09:00:00+00:00,busbar,,L1 Active Power,kW,8.5
776898,Ludlow Heights - Bridgnorth,2023-08-15 09:00:00+00:00,busbar,,N Current (RMS),A,51.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 09:00:00+00:00,busbar,,L3 Current (RMS),A,76.5
776898,Ludlow Heights - Bridgnorth,2023-08-15 09:00:00+00:00,busbar,,L2 Current (RMS),A,74.5
776898,Ludlow Heights - Bridgnorth,2023-08-15 09:00:00+00:00,busbar,,L1 Current (RMS),A,40.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.39
776898,Ludlow Heights - Bridgnorth,2023-08-15 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.24
776898,Ludlow Heights - Bridgnorth,2023-08-15 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.02
776898,Ludlow Heights - Bridgnorth,2023-08-15 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.71
776898,Ludlow Heights - Bridgnorth,2023-08-15 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,-0.25
776898,Ludlow Heights - Bridgnorth,2023-08-15 08:50:00+00:00,feeder,5.0,N Current (RMS),A,16.5
776898,Ludlow Heights - Bridgnorth,2023-08-15 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,9.8
776898,Ludlow Heights - Bridgnorth,2023-08-15 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,21.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.3
776898,Ludlow Heights - Bridgnorth,2023-08-15 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
776898,Ludlow Heights - Bridgnorth,2023-08-15 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
776898,Ludlow Heights - Bridgnorth,2023-08-15 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
776898,Ludlow Heights - Bridgnorth,2023-08-15 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.86
776898,Ludlow Heights - Bridgnorth,2023-08-15 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.03
776898,Ludlow Heights - Bridgnorth,2023-08-15 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.12
776898,Ludlow Heights - Bridgnorth,2023-08-15 08:50:00+00:00,feeder,4.0,N Current (RMS),A,18.7
776898,Ludlow Heights - Bridgnorth,2023-08-15 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,26.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,22.7
776898,Ludlow Heights - Bridgnorth,2023-08-15 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,16.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-15 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
776898,Ludlow Heights - Bridgnorth,2023-08-15 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-15 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.45
776898,Ludlow Heights - Bridgnorth,2023-08-15 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-15 08:50:00+00:00,feeder,3.0,N Current (RMS),A,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-15 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
776898,Ludlow Heights - Bridgnorth,2023-08-15 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
776898,Ludlow Heights - Bridgnorth,2023-08-15 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
776898,Ludlow Heights - Bridgnorth,2023-08-15 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.16
776898,Ludlow Heights - Bridgnorth,2023-08-15 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.16
776898,Ludlow Heights - Bridgnorth,2023-08-15 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.37
776898,Ludlow Heights - Bridgnorth,2023-08-15 08:50:00+00:00,feeder,1.0,N Current (RMS),A,30.5
776898,Ludlow Heights - Bridgnorth,2023-08-15 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,53.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,40.3
776898,Ludlow Heights - Bridgnorth,2023-08-15 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,25.3
776898,Ludlow Heights - Bridgnorth,2023-08-15 08:50:00+00:00,transformer,,Temperature,C,25.3
776898,Ludlow Heights - Bridgnorth,2023-08-15 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.28
776898,Ludlow Heights - Bridgnorth,2023-08-15 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.62
776898,Ludlow Heights - Bridgnorth,2023-08-15 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.39
776898,Ludlow Heights - Bridgnorth,2023-08-15 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.58
776898,Ludlow Heights - Bridgnorth,2023-08-15 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.34
776898,Ludlow Heights - Bridgnorth,2023-08-15 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.61
776898,Ludlow Heights - Bridgnorth,2023-08-15 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
776898,Ludlow Heights - Bridgnorth,2023-08-15 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
776898,Ludlow Heights - Bridgnorth,2023-08-15 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
776898,Ludlow Heights - Bridgnorth,2023-08-15 08:50:00+00:00,busbar,,L3 Active Power,kW,20.05
776898,Ludlow Heights - Bridgnorth,2023-08-15 08:50:00+00:00,busbar,,L2 Active Power,kW,18.34
776898,Ludlow Heights - Bridgnorth,2023-08-15 08:50:00+00:00,busbar,,L1 Active Power,kW,8.23
776898,Ludlow Heights - Bridgnorth,2023-08-15 08:50:00+00:00,busbar,,N Current (RMS),A,53.8
776898,Ludlow Heights - Bridgnorth,2023-08-15 08:50:00+00:00,busbar,,L3 Current (RMS),A,87.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 08:50:00+00:00,busbar,,L2 Current (RMS),A,81.8
776898,Ludlow Heights - Bridgnorth,2023-08-15 08:50:00+00:00,busbar,,L1 Current (RMS),A,39.9
776898,Ludlow Heights - Bridgnorth,2023-08-15 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
776898,Ludlow Heights - Bridgnorth,2023-08-15 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.81
776898,Ludlow Heights - Bridgnorth,2023-08-15 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.8
776898,Ludlow Heights - Bridgnorth,2023-08-15 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.75
776898,Ludlow Heights - Bridgnorth,2023-08-15 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,-0.06
776898,Ludlow Heights - Bridgnorth,2023-08-15 08:40:00+00:00,feeder,5.0,N Current (RMS),A,14.5
776898,Ludlow Heights - Bridgnorth,2023-08-15 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,4.5
776898,Ludlow Heights - Bridgnorth,2023-08-15 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,11.1
776898,Ludlow Heights - Bridgnorth,2023-08-15 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,8.3
776898,Ludlow Heights - Bridgnorth,2023-08-15 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
776898,Ludlow Heights - Bridgnorth,2023-08-15 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
776898,Ludlow Heights - Bridgnorth,2023-08-15 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
776898,Ludlow Heights - Bridgnorth,2023-08-15 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.87
776898,Ludlow Heights - Bridgnorth,2023-08-15 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.91
776898,Ludlow Heights - Bridgnorth,2023-08-15 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.23
776898,Ludlow Heights - Bridgnorth,2023-08-15 08:40:00+00:00,feeder,4.0,N Current (RMS),A,16.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,26.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,18.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,16.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-15 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-15 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-15 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-15 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.38
776898,Ludlow Heights - Bridgnorth,2023-08-15 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-15 08:40:00+00:00,feeder,3.0,N Current (RMS),A,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
776898,Ludlow Heights - Bridgnorth,2023-08-15 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
776898,Ludlow Heights - Bridgnorth,2023-08-15 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
776898,Ludlow Heights - Bridgnorth,2023-08-15 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.73
776898,Ludlow Heights - Bridgnorth,2023-08-15 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.53
776898,Ludlow Heights - Bridgnorth,2023-08-15 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.07
776898,Ludlow Heights - Bridgnorth,2023-08-15 08:40:00+00:00,feeder,1.0,N Current (RMS),A,25.1
776898,Ludlow Heights - Bridgnorth,2023-08-15 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,40.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,33.9
776898,Ludlow Heights - Bridgnorth,2023-08-15 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,24.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 08:40:00+00:00,transformer,,Temperature,C,24.8
776898,Ludlow Heights - Bridgnorth,2023-08-15 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.26
776898,Ludlow Heights - Bridgnorth,2023-08-15 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.09
776898,Ludlow Heights - Bridgnorth,2023-08-15 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.39
776898,Ludlow Heights - Bridgnorth,2023-08-15 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.1
776898,Ludlow Heights - Bridgnorth,2023-08-15 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.35
776898,Ludlow Heights - Bridgnorth,2023-08-15 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.07
776898,Ludlow Heights - Bridgnorth,2023-08-15 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
776898,Ludlow Heights - Bridgnorth,2023-08-15 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
776898,Ludlow Heights - Bridgnorth,2023-08-15 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 08:40:00+00:00,busbar,,L3 Active Power,kW,15.41
776898,Ludlow Heights - Bridgnorth,2023-08-15 08:40:00+00:00,busbar,,L2 Active Power,kW,13.58
776898,Ludlow Heights - Bridgnorth,2023-08-15 08:40:00+00:00,busbar,,L1 Active Power,kW,8.22
776898,Ludlow Heights - Bridgnorth,2023-08-15 08:40:00+00:00,busbar,,N Current (RMS),A,46.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 08:40:00+00:00,busbar,,L3 Current (RMS),A,68.5
776898,Ludlow Heights - Bridgnorth,2023-08-15 08:40:00+00:00,busbar,,L2 Current (RMS),A,62.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 08:40:00+00:00,busbar,,L1 Current (RMS),A,40.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.1
776898,Ludlow Heights - Bridgnorth,2023-08-15 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-15 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.92
776898,Ludlow Heights - Bridgnorth,2023-08-15 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.58
776898,Ludlow Heights - Bridgnorth,2023-08-15 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.9
776898,Ludlow Heights - Bridgnorth,2023-08-15 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.25
776898,Ludlow Heights - Bridgnorth,2023-08-15 08:30:00+00:00,feeder,5.0,N Current (RMS),A,11.7
776898,Ludlow Heights - Bridgnorth,2023-08-15 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
776898,Ludlow Heights - Bridgnorth,2023-08-15 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,7.3
776898,Ludlow Heights - Bridgnorth,2023-08-15 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,9.8
776898,Ludlow Heights - Bridgnorth,2023-08-15 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
776898,Ludlow Heights - Bridgnorth,2023-08-15 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
776898,Ludlow Heights - Bridgnorth,2023-08-15 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
776898,Ludlow Heights - Bridgnorth,2023-08-15 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.96
776898,Ludlow Heights - Bridgnorth,2023-08-15 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.44
776898,Ludlow Heights - Bridgnorth,2023-08-15 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.07
776898,Ludlow Heights - Bridgnorth,2023-08-15 08:30:00+00:00,feeder,4.0,N Current (RMS),A,25.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,30.8
776898,Ludlow Heights - Bridgnorth,2023-08-15 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,25.3
776898,Ludlow Heights - Bridgnorth,2023-08-15 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,12.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-15 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
776898,Ludlow Heights - Bridgnorth,2023-08-15 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
776898,Ludlow Heights - Bridgnorth,2023-08-15 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-15 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.9
776898,Ludlow Heights - Bridgnorth,2023-08-15 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-15 08:30:00+00:00,feeder,3.0,N Current (RMS),A,2.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.3
776898,Ludlow Heights - Bridgnorth,2023-08-15 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
776898,Ludlow Heights - Bridgnorth,2023-08-15 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
776898,Ludlow Heights - Bridgnorth,2023-08-15 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.45
776898,Ludlow Heights - Bridgnorth,2023-08-15 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.97
776898,Ludlow Heights - Bridgnorth,2023-08-15 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.83
776898,Ludlow Heights - Bridgnorth,2023-08-15 08:30:00+00:00,feeder,1.0,N Current (RMS),A,46.1
776898,Ludlow Heights - Bridgnorth,2023-08-15 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.7
776898,Ludlow Heights - Bridgnorth,2023-08-15 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,58.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,27.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 08:30:00+00:00,transformer,,Temperature,C,24.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.37
776898,Ludlow Heights - Bridgnorth,2023-08-15 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.64
776898,Ludlow Heights - Bridgnorth,2023-08-15 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.95
776898,Ludlow Heights - Bridgnorth,2023-08-15 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.41
776898,Ludlow Heights - Bridgnorth,2023-08-15 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
776898,Ludlow Heights - Bridgnorth,2023-08-15 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
776898,Ludlow Heights - Bridgnorth,2023-08-15 08:30:00+00:00,busbar,,L3 Active Power,kW,12.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 08:30:00+00:00,busbar,,L2 Active Power,kW,20.23
776898,Ludlow Heights - Bridgnorth,2023-08-15 08:30:00+00:00,busbar,,L1 Active Power,kW,8.12
776898,Ludlow Heights - Bridgnorth,2023-08-15 08:30:00+00:00,busbar,,N Current (RMS),A,68.1
776898,Ludlow Heights - Bridgnorth,2023-08-15 08:30:00+00:00,busbar,,L3 Current (RMS),A,54.1
776898,Ludlow Heights - Bridgnorth,2023-08-15 08:30:00+00:00,busbar,,L2 Current (RMS),A,91.1
776898,Ludlow Heights - Bridgnorth,2023-08-15 08:30:00+00:00,busbar,,L1 Current (RMS),A,41.1
776898,Ludlow Heights - Bridgnorth,2023-08-15 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-15 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.61
776898,Ludlow Heights - Bridgnorth,2023-08-15 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.78
776898,Ludlow Heights - Bridgnorth,2023-08-15 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.47
776898,Ludlow Heights - Bridgnorth,2023-08-15 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.65
776898,Ludlow Heights - Bridgnorth,2023-08-15 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,-1.04
776898,Ludlow Heights - Bridgnorth,2023-08-15 08:20:00+00:00,feeder,5.0,N Current (RMS),A,11.3
776898,Ludlow Heights - Bridgnorth,2023-08-15 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,8.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,8.3
776898,Ludlow Heights - Bridgnorth,2023-08-15 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,7.1
776898,Ludlow Heights - Bridgnorth,2023-08-15 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
776898,Ludlow Heights - Bridgnorth,2023-08-15 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
776898,Ludlow Heights - Bridgnorth,2023-08-15 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
776898,Ludlow Heights - Bridgnorth,2023-08-15 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.94
776898,Ludlow Heights - Bridgnorth,2023-08-15 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.64
776898,Ludlow Heights - Bridgnorth,2023-08-15 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.54
776898,Ludlow Heights - Bridgnorth,2023-08-15 08:20:00+00:00,feeder,4.0,N Current (RMS),A,16.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,22.8
776898,Ludlow Heights - Bridgnorth,2023-08-15 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,17.5
776898,Ludlow Heights - Bridgnorth,2023-08-15 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.8
776898,Ludlow Heights - Bridgnorth,2023-08-15 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-15 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
776898,Ludlow Heights - Bridgnorth,2023-08-15 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-15 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.57
776898,Ludlow Heights - Bridgnorth,2023-08-15 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-15 08:20:00+00:00,feeder,3.0,N Current (RMS),A,2.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.7
776898,Ludlow Heights - Bridgnorth,2023-08-15 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
776898,Ludlow Heights - Bridgnorth,2023-08-15 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
776898,Ludlow Heights - Bridgnorth,2023-08-15 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
776898,Ludlow Heights - Bridgnorth,2023-08-15 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.41
776898,Ludlow Heights - Bridgnorth,2023-08-15 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.47
776898,Ludlow Heights - Bridgnorth,2023-08-15 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.72
776898,Ludlow Heights - Bridgnorth,2023-08-15 08:20:00+00:00,feeder,1.0,N Current (RMS),A,26.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,37.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,45.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,32.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 08:20:00+00:00,transformer,,Temperature,C,24.1
776898,Ludlow Heights - Bridgnorth,2023-08-15 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.32
776898,Ludlow Heights - Bridgnorth,2023-08-15 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.9
776898,Ludlow Heights - Bridgnorth,2023-08-15 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.41
776898,Ludlow Heights - Bridgnorth,2023-08-15 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.66
776898,Ludlow Heights - Bridgnorth,2023-08-15 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.37
776898,Ludlow Heights - Bridgnorth,2023-08-15 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.05
776898,Ludlow Heights - Bridgnorth,2023-08-15 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
776898,Ludlow Heights - Bridgnorth,2023-08-15 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
776898,Ludlow Heights - Bridgnorth,2023-08-15 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
776898,Ludlow Heights - Bridgnorth,2023-08-15 08:20:00+00:00,busbar,,L3 Active Power,kW,14.82
776898,Ludlow Heights - Bridgnorth,2023-08-15 08:20:00+00:00,busbar,,L2 Active Power,kW,15.34
776898,Ludlow Heights - Bridgnorth,2023-08-15 08:20:00+00:00,busbar,,L1 Active Power,kW,8.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 08:20:00+00:00,busbar,,N Current (RMS),A,44.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 08:20:00+00:00,busbar,,L3 Current (RMS),A,64.5
776898,Ludlow Heights - Bridgnorth,2023-08-15 08:20:00+00:00,busbar,,L2 Current (RMS),A,68.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 08:20:00+00:00,busbar,,L1 Current (RMS),A,41.8
776898,Ludlow Heights - Bridgnorth,2023-08-15 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
776898,Ludlow Heights - Bridgnorth,2023-08-15 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
776898,Ludlow Heights - Bridgnorth,2023-08-15 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.36
776898,Ludlow Heights - Bridgnorth,2023-08-15 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.42
776898,Ludlow Heights - Bridgnorth,2023-08-15 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,-0.46
776898,Ludlow Heights - Bridgnorth,2023-08-15 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,-0.49
776898,Ludlow Heights - Bridgnorth,2023-08-15 08:10:00+00:00,feeder,5.0,N Current (RMS),A,9.3
776898,Ludlow Heights - Bridgnorth,2023-08-15 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,5.8
776898,Ludlow Heights - Bridgnorth,2023-08-15 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,9.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
776898,Ludlow Heights - Bridgnorth,2023-08-15 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
776898,Ludlow Heights - Bridgnorth,2023-08-15 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
776898,Ludlow Heights - Bridgnorth,2023-08-15 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.75
776898,Ludlow Heights - Bridgnorth,2023-08-15 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.51
776898,Ludlow Heights - Bridgnorth,2023-08-15 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.59
776898,Ludlow Heights - Bridgnorth,2023-08-15 08:10:00+00:00,feeder,4.0,N Current (RMS),A,13.3
776898,Ludlow Heights - Bridgnorth,2023-08-15 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,14.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.3
776898,Ludlow Heights - Bridgnorth,2023-08-15 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.1
776898,Ludlow Heights - Bridgnorth,2023-08-15 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-15 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-15 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-15 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-15 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.7
776898,Ludlow Heights - Bridgnorth,2023-08-15 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-15 08:10:00+00:00,feeder,3.0,N Current (RMS),A,2.5
776898,Ludlow Heights - Bridgnorth,2023-08-15 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.1
776898,Ludlow Heights - Bridgnorth,2023-08-15 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
776898,Ludlow Heights - Bridgnorth,2023-08-15 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
776898,Ludlow Heights - Bridgnorth,2023-08-15 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.94
776898,Ludlow Heights - Bridgnorth,2023-08-15 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.8
776898,Ludlow Heights - Bridgnorth,2023-08-15 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.5
776898,Ludlow Heights - Bridgnorth,2023-08-15 08:10:00+00:00,feeder,1.0,N Current (RMS),A,22.7
776898,Ludlow Heights - Bridgnorth,2023-08-15 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,47.1
776898,Ludlow Heights - Bridgnorth,2023-08-15 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,54.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,37.5
776898,Ludlow Heights - Bridgnorth,2023-08-15 08:10:00+00:00,transformer,,Temperature,C,23.7
776898,Ludlow Heights - Bridgnorth,2023-08-15 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.34
776898,Ludlow Heights - Bridgnorth,2023-08-15 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.98
776898,Ludlow Heights - Bridgnorth,2023-08-15 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.39
776898,Ludlow Heights - Bridgnorth,2023-08-15 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.93
776898,Ludlow Heights - Bridgnorth,2023-08-15 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.37
776898,Ludlow Heights - Bridgnorth,2023-08-15 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.74
776898,Ludlow Heights - Bridgnorth,2023-08-15 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
776898,Ludlow Heights - Bridgnorth,2023-08-15 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
776898,Ludlow Heights - Bridgnorth,2023-08-15 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
776898,Ludlow Heights - Bridgnorth,2023-08-15 08:10:00+00:00,busbar,,L3 Active Power,kW,14.1
776898,Ludlow Heights - Bridgnorth,2023-08-15 08:10:00+00:00,busbar,,L2 Active Power,kW,16.55
776898,Ludlow Heights - Bridgnorth,2023-08-15 08:10:00+00:00,busbar,,L1 Active Power,kW,10.59
776898,Ludlow Heights - Bridgnorth,2023-08-15 08:10:00+00:00,busbar,,N Current (RMS),A,40.7
776898,Ludlow Heights - Bridgnorth,2023-08-15 08:10:00+00:00,busbar,,L3 Current (RMS),A,61.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 08:10:00+00:00,busbar,,L2 Current (RMS),A,72.3
776898,Ludlow Heights - Bridgnorth,2023-08-15 08:10:00+00:00,busbar,,L1 Current (RMS),A,48.7
776898,Ludlow Heights - Bridgnorth,2023-08-15 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.1
776898,Ludlow Heights - Bridgnorth,2023-08-15 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.61
776898,Ludlow Heights - Bridgnorth,2023-08-15 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.22
776898,Ludlow Heights - Bridgnorth,2023-08-15 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.81
776898,Ludlow Heights - Bridgnorth,2023-08-15 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,-0.16
776898,Ludlow Heights - Bridgnorth,2023-08-15 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.07
776898,Ludlow Heights - Bridgnorth,2023-08-15 08:00:00+00:00,feeder,5.0,N Current (RMS),A,8.3
776898,Ludlow Heights - Bridgnorth,2023-08-15 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,4.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,6.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,8.5
776898,Ludlow Heights - Bridgnorth,2023-08-15 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
776898,Ludlow Heights - Bridgnorth,2023-08-15 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
776898,Ludlow Heights - Bridgnorth,2023-08-15 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
776898,Ludlow Heights - Bridgnorth,2023-08-15 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.95
776898,Ludlow Heights - Bridgnorth,2023-08-15 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.25
776898,Ludlow Heights - Bridgnorth,2023-08-15 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.65
776898,Ludlow Heights - Bridgnorth,2023-08-15 08:00:00+00:00,feeder,4.0,N Current (RMS),A,11.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,14.7
776898,Ludlow Heights - Bridgnorth,2023-08-15 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,17.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-15 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
776898,Ludlow Heights - Bridgnorth,2023-08-15 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-15 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-15 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.43
776898,Ludlow Heights - Bridgnorth,2023-08-15 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-15 08:00:00+00:00,feeder,3.0,N Current (RMS),A,3.3
776898,Ludlow Heights - Bridgnorth,2023-08-15 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
776898,Ludlow Heights - Bridgnorth,2023-08-15 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
776898,Ludlow Heights - Bridgnorth,2023-08-15 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
776898,Ludlow Heights - Bridgnorth,2023-08-15 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.69
776898,Ludlow Heights - Bridgnorth,2023-08-15 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.11
776898,Ludlow Heights - Bridgnorth,2023-08-15 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.71
776898,Ludlow Heights - Bridgnorth,2023-08-15 08:00:00+00:00,feeder,1.0,N Current (RMS),A,22.9
776898,Ludlow Heights - Bridgnorth,2023-08-15 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,34.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,39.3
776898,Ludlow Heights - Bridgnorth,2023-08-15 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,38.5
776898,Ludlow Heights - Bridgnorth,2023-08-15 08:00:00+00:00,transformer,,Temperature,C,23.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.36
776898,Ludlow Heights - Bridgnorth,2023-08-15 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.08
776898,Ludlow Heights - Bridgnorth,2023-08-15 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.42
776898,Ludlow Heights - Bridgnorth,2023-08-15 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.92
776898,Ludlow Heights - Bridgnorth,2023-08-15 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.31
776898,Ludlow Heights - Bridgnorth,2023-08-15 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.69
776898,Ludlow Heights - Bridgnorth,2023-08-15 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
776898,Ludlow Heights - Bridgnorth,2023-08-15 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
776898,Ludlow Heights - Bridgnorth,2023-08-15 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
776898,Ludlow Heights - Bridgnorth,2023-08-15 08:00:00+00:00,busbar,,L3 Active Power,kW,11.42
776898,Ludlow Heights - Bridgnorth,2023-08-15 08:00:00+00:00,busbar,,L2 Active Power,kW,12.62
776898,Ludlow Heights - Bridgnorth,2023-08-15 08:00:00+00:00,busbar,,L1 Active Power,kW,12.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 08:00:00+00:00,busbar,,N Current (RMS),A,36.9
776898,Ludlow Heights - Bridgnorth,2023-08-15 08:00:00+00:00,busbar,,L3 Current (RMS),A,51.1
776898,Ludlow Heights - Bridgnorth,2023-08-15 08:00:00+00:00,busbar,,L2 Current (RMS),A,56.7
776898,Ludlow Heights - Bridgnorth,2023-08-15 08:00:00+00:00,busbar,,L1 Current (RMS),A,55.7
776898,Ludlow Heights - Bridgnorth,2023-08-15 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.16
776898,Ludlow Heights - Bridgnorth,2023-08-15 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
776898,Ludlow Heights - Bridgnorth,2023-08-15 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.37
776898,Ludlow Heights - Bridgnorth,2023-08-15 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.57
