Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776898,Ludlow Heights - Bridgnorth,2023-08-15 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.98
776898,Ludlow Heights - Bridgnorth,2023-08-15 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.31
776898,Ludlow Heights - Bridgnorth,2023-08-15 07:50:00+00:00,feeder,5.0,N Current (RMS),A,11.3
776898,Ludlow Heights - Bridgnorth,2023-08-15 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,8.9
776898,Ludlow Heights - Bridgnorth,2023-08-15 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,8.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,9.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
776898,Ludlow Heights - Bridgnorth,2023-08-15 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
776898,Ludlow Heights - Bridgnorth,2023-08-15 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
776898,Ludlow Heights - Bridgnorth,2023-08-15 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.19
776898,Ludlow Heights - Bridgnorth,2023-08-15 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.23
776898,Ludlow Heights - Bridgnorth,2023-08-15 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.89
776898,Ludlow Heights - Bridgnorth,2023-08-15 07:50:00+00:00,feeder,4.0,N Current (RMS),A,17.8
776898,Ludlow Heights - Bridgnorth,2023-08-15 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,15.3
776898,Ludlow Heights - Bridgnorth,2023-08-15 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,23.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.1
776898,Ludlow Heights - Bridgnorth,2023-08-15 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-15 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
776898,Ludlow Heights - Bridgnorth,2023-08-15 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-15 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.39
776898,Ludlow Heights - Bridgnorth,2023-08-15 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-15 07:50:00+00:00,feeder,3.0,N Current (RMS),A,3.1
776898,Ludlow Heights - Bridgnorth,2023-08-15 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
776898,Ludlow Heights - Bridgnorth,2023-08-15 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
776898,Ludlow Heights - Bridgnorth,2023-08-15 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
776898,Ludlow Heights - Bridgnorth,2023-08-15 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.63
776898,Ludlow Heights - Bridgnorth,2023-08-15 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.69
776898,Ludlow Heights - Bridgnorth,2023-08-15 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.22
776898,Ludlow Heights - Bridgnorth,2023-08-15 07:50:00+00:00,feeder,1.0,N Current (RMS),A,22.5
776898,Ludlow Heights - Bridgnorth,2023-08-15 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,38.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,37.7
776898,Ludlow Heights - Bridgnorth,2023-08-15 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,36.7
776898,Ludlow Heights - Bridgnorth,2023-08-15 07:50:00+00:00,transformer,,Temperature,C,23.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-15 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.32
776898,Ludlow Heights - Bridgnorth,2023-08-15 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.42
776898,Ludlow Heights - Bridgnorth,2023-08-15 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.45
776898,Ludlow Heights - Bridgnorth,2023-08-15 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.31
776898,Ludlow Heights - Bridgnorth,2023-08-15 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.23
776898,Ludlow Heights - Bridgnorth,2023-08-15 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
776898,Ludlow Heights - Bridgnorth,2023-08-15 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
776898,Ludlow Heights - Bridgnorth,2023-08-15 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
776898,Ludlow Heights - Bridgnorth,2023-08-15 07:50:00+00:00,busbar,,L3 Active Power,kW,13.37
776898,Ludlow Heights - Bridgnorth,2023-08-15 07:50:00+00:00,busbar,,L2 Active Power,kW,15.29
776898,Ludlow Heights - Bridgnorth,2023-08-15 07:50:00+00:00,busbar,,L1 Active Power,kW,11.38
776898,Ludlow Heights - Bridgnorth,2023-08-15 07:50:00+00:00,busbar,,N Current (RMS),A,38.8
776898,Ludlow Heights - Bridgnorth,2023-08-15 07:50:00+00:00,busbar,,L3 Current (RMS),A,59.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 07:50:00+00:00,busbar,,L2 Current (RMS),A,68.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 07:50:00+00:00,busbar,,L1 Current (RMS),A,51.7
776898,Ludlow Heights - Bridgnorth,2023-08-15 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.16
776898,Ludlow Heights - Bridgnorth,2023-08-15 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
776898,Ludlow Heights - Bridgnorth,2023-08-15 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.24
776898,Ludlow Heights - Bridgnorth,2023-08-15 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.59
776898,Ludlow Heights - Bridgnorth,2023-08-15 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.56
776898,Ludlow Heights - Bridgnorth,2023-08-15 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,-0.46
776898,Ludlow Heights - Bridgnorth,2023-08-15 07:40:00+00:00,feeder,5.0,N Current (RMS),A,16.3
776898,Ludlow Heights - Bridgnorth,2023-08-15 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
776898,Ludlow Heights - Bridgnorth,2023-08-15 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,12.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,8.1
776898,Ludlow Heights - Bridgnorth,2023-08-15 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
776898,Ludlow Heights - Bridgnorth,2023-08-15 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
776898,Ludlow Heights - Bridgnorth,2023-08-15 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
776898,Ludlow Heights - Bridgnorth,2023-08-15 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.1
776898,Ludlow Heights - Bridgnorth,2023-08-15 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.76
776898,Ludlow Heights - Bridgnorth,2023-08-15 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.91
776898,Ludlow Heights - Bridgnorth,2023-08-15 07:40:00+00:00,feeder,4.0,N Current (RMS),A,15.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,15.7
776898,Ludlow Heights - Bridgnorth,2023-08-15 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,18.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,15.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-15 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-15 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-15 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-15 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.53
776898,Ludlow Heights - Bridgnorth,2023-08-15 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-15 07:40:00+00:00,feeder,3.0,N Current (RMS),A,2.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.5
776898,Ludlow Heights - Bridgnorth,2023-08-15 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
776898,Ludlow Heights - Bridgnorth,2023-08-15 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
776898,Ludlow Heights - Bridgnorth,2023-08-15 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
776898,Ludlow Heights - Bridgnorth,2023-08-15 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.5
776898,Ludlow Heights - Bridgnorth,2023-08-15 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.37
776898,Ludlow Heights - Bridgnorth,2023-08-15 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.45
776898,Ludlow Heights - Bridgnorth,2023-08-15 07:40:00+00:00,feeder,1.0,N Current (RMS),A,23.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,33.7
776898,Ludlow Heights - Bridgnorth,2023-08-15 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,40.9
776898,Ludlow Heights - Bridgnorth,2023-08-15 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,25.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 07:40:00+00:00,transformer,,Temperature,C,22.9
776898,Ludlow Heights - Bridgnorth,2023-08-15 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.34
776898,Ludlow Heights - Bridgnorth,2023-08-15 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,236.74
776898,Ludlow Heights - Bridgnorth,2023-08-15 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.45
776898,Ludlow Heights - Bridgnorth,2023-08-15 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.37
776898,Ludlow Heights - Bridgnorth,2023-08-15 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.33
776898,Ludlow Heights - Bridgnorth,2023-08-15 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,235.47
776898,Ludlow Heights - Bridgnorth,2023-08-15 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
776898,Ludlow Heights - Bridgnorth,2023-08-15 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
776898,Ludlow Heights - Bridgnorth,2023-08-15 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
776898,Ludlow Heights - Bridgnorth,2023-08-15 07:40:00+00:00,busbar,,L3 Active Power,kW,11.16
776898,Ludlow Heights - Bridgnorth,2023-08-15 07:40:00+00:00,busbar,,L2 Active Power,kW,16.21
776898,Ludlow Heights - Bridgnorth,2023-08-15 07:40:00+00:00,busbar,,L1 Active Power,kW,7.89
776898,Ludlow Heights - Bridgnorth,2023-08-15 07:40:00+00:00,busbar,,N Current (RMS),A,47.5
776898,Ludlow Heights - Bridgnorth,2023-08-15 07:40:00+00:00,busbar,,L3 Current (RMS),A,50.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 07:40:00+00:00,busbar,,L2 Current (RMS),A,71.8
776898,Ludlow Heights - Bridgnorth,2023-08-15 07:40:00+00:00,busbar,,L1 Current (RMS),A,38.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
776898,Ludlow Heights - Bridgnorth,2023-08-15 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
776898,Ludlow Heights - Bridgnorth,2023-08-15 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.7
776898,Ludlow Heights - Bridgnorth,2023-08-15 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.49
776898,Ludlow Heights - Bridgnorth,2023-08-15 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.77
776898,Ludlow Heights - Bridgnorth,2023-08-15 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,-0.21
776898,Ludlow Heights - Bridgnorth,2023-08-15 07:30:00+00:00,feeder,5.0,N Current (RMS),A,19.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,17.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.3
776898,Ludlow Heights - Bridgnorth,2023-08-15 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
776898,Ludlow Heights - Bridgnorth,2023-08-15 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
776898,Ludlow Heights - Bridgnorth,2023-08-15 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
776898,Ludlow Heights - Bridgnorth,2023-08-15 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.34
776898,Ludlow Heights - Bridgnorth,2023-08-15 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.3
776898,Ludlow Heights - Bridgnorth,2023-08-15 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 07:30:00+00:00,feeder,4.0,N Current (RMS),A,18.3
776898,Ludlow Heights - Bridgnorth,2023-08-15 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,20.7
776898,Ludlow Heights - Bridgnorth,2023-08-15 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.5
776898,Ludlow Heights - Bridgnorth,2023-08-15 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,31.9
776898,Ludlow Heights - Bridgnorth,2023-08-15 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
776898,Ludlow Heights - Bridgnorth,2023-08-15 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-15 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-15 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.69
776898,Ludlow Heights - Bridgnorth,2023-08-15 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 07:30:00+00:00,feeder,3.0,N Current (RMS),A,3.1
776898,Ludlow Heights - Bridgnorth,2023-08-15 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.1
776898,Ludlow Heights - Bridgnorth,2023-08-15 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
776898,Ludlow Heights - Bridgnorth,2023-08-15 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
776898,Ludlow Heights - Bridgnorth,2023-08-15 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
776898,Ludlow Heights - Bridgnorth,2023-08-15 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.87
776898,Ludlow Heights - Bridgnorth,2023-08-15 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.83
776898,Ludlow Heights - Bridgnorth,2023-08-15 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.98
776898,Ludlow Heights - Bridgnorth,2023-08-15 07:30:00+00:00,feeder,1.0,N Current (RMS),A,30.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,27.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,46.8
776898,Ludlow Heights - Bridgnorth,2023-08-15 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,29.1
776898,Ludlow Heights - Bridgnorth,2023-08-15 07:30:00+00:00,transformer,,Temperature,C,22.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.36
776898,Ludlow Heights - Bridgnorth,2023-08-15 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.8
776898,Ludlow Heights - Bridgnorth,2023-08-15 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.45
776898,Ludlow Heights - Bridgnorth,2023-08-15 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.16
776898,Ludlow Heights - Bridgnorth,2023-08-15 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.35
776898,Ludlow Heights - Bridgnorth,2023-08-15 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.22
776898,Ludlow Heights - Bridgnorth,2023-08-15 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
776898,Ludlow Heights - Bridgnorth,2023-08-15 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
776898,Ludlow Heights - Bridgnorth,2023-08-15 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
776898,Ludlow Heights - Bridgnorth,2023-08-15 07:30:00+00:00,busbar,,L3 Active Power,kW,10.67
776898,Ludlow Heights - Bridgnorth,2023-08-15 07:30:00+00:00,busbar,,L2 Active Power,kW,18.58
776898,Ludlow Heights - Bridgnorth,2023-08-15 07:30:00+00:00,busbar,,L1 Active Power,kW,12.77
776898,Ludlow Heights - Bridgnorth,2023-08-15 07:30:00+00:00,busbar,,N Current (RMS),A,52.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 07:30:00+00:00,busbar,,L3 Current (RMS),A,49.1
776898,Ludlow Heights - Bridgnorth,2023-08-15 07:30:00+00:00,busbar,,L2 Current (RMS),A,81.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 07:30:00+00:00,busbar,,L1 Current (RMS),A,59.8
776898,Ludlow Heights - Bridgnorth,2023-08-15 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-15 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.07
776898,Ludlow Heights - Bridgnorth,2023-08-15 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.65
776898,Ludlow Heights - Bridgnorth,2023-08-15 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.43
776898,Ludlow Heights - Bridgnorth,2023-08-15 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.84
776898,Ludlow Heights - Bridgnorth,2023-08-15 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.48
776898,Ludlow Heights - Bridgnorth,2023-08-15 07:20:00+00:00,feeder,5.0,N Current (RMS),A,37.3
776898,Ludlow Heights - Bridgnorth,2023-08-15 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.1
776898,Ludlow Heights - Bridgnorth,2023-08-15 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,38.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,7.7
776898,Ludlow Heights - Bridgnorth,2023-08-15 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
776898,Ludlow Heights - Bridgnorth,2023-08-15 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
776898,Ludlow Heights - Bridgnorth,2023-08-15 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
776898,Ludlow Heights - Bridgnorth,2023-08-15 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.63
776898,Ludlow Heights - Bridgnorth,2023-08-15 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.63
776898,Ludlow Heights - Bridgnorth,2023-08-15 07:20:00+00:00,feeder,4.0,N Current (RMS),A,20.7
776898,Ludlow Heights - Bridgnorth,2023-08-15 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,25.3
776898,Ludlow Heights - Bridgnorth,2023-08-15 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,17.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,38.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-15 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-15 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.27
776898,Ludlow Heights - Bridgnorth,2023-08-15 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-15 07:20:00+00:00,feeder,3.0,N Current (RMS),A,2.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,1.7
776898,Ludlow Heights - Bridgnorth,2023-08-15 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
776898,Ludlow Heights - Bridgnorth,2023-08-15 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
776898,Ludlow Heights - Bridgnorth,2023-08-15 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
776898,Ludlow Heights - Bridgnorth,2023-08-15 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,15.68
776898,Ludlow Heights - Bridgnorth,2023-08-15 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.18
776898,Ludlow Heights - Bridgnorth,2023-08-15 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.12
776898,Ludlow Heights - Bridgnorth,2023-08-15 07:20:00+00:00,feeder,1.0,N Current (RMS),A,37.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,67.9
776898,Ludlow Heights - Bridgnorth,2023-08-15 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,41.1
776898,Ludlow Heights - Bridgnorth,2023-08-15 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,49.5
776898,Ludlow Heights - Bridgnorth,2023-08-15 07:20:00+00:00,transformer,,Temperature,C,22.3
776898,Ludlow Heights - Bridgnorth,2023-08-15 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.26
776898,Ludlow Heights - Bridgnorth,2023-08-15 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,236.25
776898,Ludlow Heights - Bridgnorth,2023-08-15 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.35
776898,Ludlow Heights - Bridgnorth,2023-08-15 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.3
776898,Ludlow Heights - Bridgnorth,2023-08-15 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.34
776898,Ludlow Heights - Bridgnorth,2023-08-15 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,235.09
776898,Ludlow Heights - Bridgnorth,2023-08-15 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
776898,Ludlow Heights - Bridgnorth,2023-08-15 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
776898,Ludlow Heights - Bridgnorth,2023-08-15 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
776898,Ludlow Heights - Bridgnorth,2023-08-15 07:20:00+00:00,busbar,,L3 Active Power,kW,21.71
776898,Ludlow Heights - Bridgnorth,2023-08-15 07:20:00+00:00,busbar,,L2 Active Power,kW,21.91
776898,Ludlow Heights - Bridgnorth,2023-08-15 07:20:00+00:00,busbar,,L1 Active Power,kW,20.21
776898,Ludlow Heights - Bridgnorth,2023-08-15 07:20:00+00:00,busbar,,N Current (RMS),A,39.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 07:20:00+00:00,busbar,,L3 Current (RMS),A,94.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 07:20:00+00:00,busbar,,L2 Current (RMS),A,94.9
776898,Ludlow Heights - Bridgnorth,2023-08-15 07:20:00+00:00,busbar,,L1 Current (RMS),A,89.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.16
776898,Ludlow Heights - Bridgnorth,2023-08-15 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.14
776898,Ludlow Heights - Bridgnorth,2023-08-15 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.16
776898,Ludlow Heights - Bridgnorth,2023-08-15 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.55
776898,Ludlow Heights - Bridgnorth,2023-08-15 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.08
776898,Ludlow Heights - Bridgnorth,2023-08-15 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.53
776898,Ludlow Heights - Bridgnorth,2023-08-15 07:10:00+00:00,feeder,5.0,N Current (RMS),A,29.3
776898,Ludlow Heights - Bridgnorth,2023-08-15 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.7
776898,Ludlow Heights - Bridgnorth,2023-08-15 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,32.7
776898,Ludlow Heights - Bridgnorth,2023-08-15 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,7.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
776898,Ludlow Heights - Bridgnorth,2023-08-15 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
776898,Ludlow Heights - Bridgnorth,2023-08-15 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
776898,Ludlow Heights - Bridgnorth,2023-08-15 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.1
776898,Ludlow Heights - Bridgnorth,2023-08-15 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.09
776898,Ludlow Heights - Bridgnorth,2023-08-15 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.18
776898,Ludlow Heights - Bridgnorth,2023-08-15 07:10:00+00:00,feeder,4.0,N Current (RMS),A,17.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,27.8
776898,Ludlow Heights - Bridgnorth,2023-08-15 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,28.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-15 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-15 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.51
776898,Ludlow Heights - Bridgnorth,2023-08-15 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 07:10:00+00:00,feeder,3.0,N Current (RMS),A,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.5
776898,Ludlow Heights - Bridgnorth,2023-08-15 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
776898,Ludlow Heights - Bridgnorth,2023-08-15 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
776898,Ludlow Heights - Bridgnorth,2023-08-15 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
776898,Ludlow Heights - Bridgnorth,2023-08-15 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.47
776898,Ludlow Heights - Bridgnorth,2023-08-15 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.46
776898,Ludlow Heights - Bridgnorth,2023-08-15 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.45
776898,Ludlow Heights - Bridgnorth,2023-08-15 07:10:00+00:00,feeder,1.0,N Current (RMS),A,30.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,44.1
776898,Ludlow Heights - Bridgnorth,2023-08-15 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,41.8
776898,Ludlow Heights - Bridgnorth,2023-08-15 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,25.8
776898,Ludlow Heights - Bridgnorth,2023-08-15 07:10:00+00:00,transformer,,Temperature,C,22.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.25
776898,Ludlow Heights - Bridgnorth,2023-08-15 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.22
776898,Ludlow Heights - Bridgnorth,2023-08-15 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.38
776898,Ludlow Heights - Bridgnorth,2023-08-15 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.15
776898,Ludlow Heights - Bridgnorth,2023-08-15 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.37
776898,Ludlow Heights - Bridgnorth,2023-08-15 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.06
776898,Ludlow Heights - Bridgnorth,2023-08-15 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
776898,Ludlow Heights - Bridgnorth,2023-08-15 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
776898,Ludlow Heights - Bridgnorth,2023-08-15 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
776898,Ludlow Heights - Bridgnorth,2023-08-15 07:10:00+00:00,busbar,,L3 Active Power,kW,16.13
776898,Ludlow Heights - Bridgnorth,2023-08-15 07:10:00+00:00,busbar,,L2 Active Power,kW,20.14
776898,Ludlow Heights - Bridgnorth,2023-08-15 07:10:00+00:00,busbar,,L1 Active Power,kW,12.15
776898,Ludlow Heights - Bridgnorth,2023-08-15 07:10:00+00:00,busbar,,N Current (RMS),A,48.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 07:10:00+00:00,busbar,,L3 Current (RMS),A,71.9
776898,Ludlow Heights - Bridgnorth,2023-08-15 07:10:00+00:00,busbar,,L2 Current (RMS),A,87.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 07:10:00+00:00,busbar,,L1 Current (RMS),A,55.1
776898,Ludlow Heights - Bridgnorth,2023-08-15 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.15
776898,Ludlow Heights - Bridgnorth,2023-08-15 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.15
776898,Ludlow Heights - Bridgnorth,2023-08-15 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.24
776898,Ludlow Heights - Bridgnorth,2023-08-15 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.49
776898,Ludlow Heights - Bridgnorth,2023-08-15 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.89
776898,Ludlow Heights - Bridgnorth,2023-08-15 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.06
776898,Ludlow Heights - Bridgnorth,2023-08-15 07:00:00+00:00,feeder,5.0,N Current (RMS),A,18.3
776898,Ludlow Heights - Bridgnorth,2023-08-15 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,21.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.8
776898,Ludlow Heights - Bridgnorth,2023-08-15 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
776898,Ludlow Heights - Bridgnorth,2023-08-15 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
776898,Ludlow Heights - Bridgnorth,2023-08-15 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.72
776898,Ludlow Heights - Bridgnorth,2023-08-15 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.26
776898,Ludlow Heights - Bridgnorth,2023-08-15 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.21
776898,Ludlow Heights - Bridgnorth,2023-08-15 07:00:00+00:00,feeder,4.0,N Current (RMS),A,13.1
776898,Ludlow Heights - Bridgnorth,2023-08-15 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.7
776898,Ludlow Heights - Bridgnorth,2023-08-15 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.3
776898,Ludlow Heights - Bridgnorth,2023-08-15 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,16.1
776898,Ludlow Heights - Bridgnorth,2023-08-15 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-15 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-15 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-15 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.79
776898,Ludlow Heights - Bridgnorth,2023-08-15 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-15 07:00:00+00:00,feeder,3.0,N Current (RMS),A,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.7
776898,Ludlow Heights - Bridgnorth,2023-08-15 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
776898,Ludlow Heights - Bridgnorth,2023-08-15 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
776898,Ludlow Heights - Bridgnorth,2023-08-15 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
776898,Ludlow Heights - Bridgnorth,2023-08-15 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.79
776898,Ludlow Heights - Bridgnorth,2023-08-15 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.77
776898,Ludlow Heights - Bridgnorth,2023-08-15 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.19
776898,Ludlow Heights - Bridgnorth,2023-08-15 07:00:00+00:00,feeder,1.0,N Current (RMS),A,34.1
776898,Ludlow Heights - Bridgnorth,2023-08-15 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,38.5
776898,Ludlow Heights - Bridgnorth,2023-08-15 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,56.9
776898,Ludlow Heights - Bridgnorth,2023-08-15 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.9
776898,Ludlow Heights - Bridgnorth,2023-08-15 07:00:00+00:00,transformer,,Temperature,C,21.7
776898,Ludlow Heights - Bridgnorth,2023-08-15 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.25
776898,Ludlow Heights - Bridgnorth,2023-08-15 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,236.39
776898,Ludlow Heights - Bridgnorth,2023-08-15 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.37
776898,Ludlow Heights - Bridgnorth,2023-08-15 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.45
776898,Ludlow Heights - Bridgnorth,2023-08-15 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.35
776898,Ludlow Heights - Bridgnorth,2023-08-15 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,235.22
776898,Ludlow Heights - Bridgnorth,2023-08-15 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
776898,Ludlow Heights - Bridgnorth,2023-08-15 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
776898,Ludlow Heights - Bridgnorth,2023-08-15 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
776898,Ludlow Heights - Bridgnorth,2023-08-15 07:00:00+00:00,busbar,,L3 Active Power,kW,13.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 07:00:00+00:00,busbar,,L2 Active Power,kW,20.72
776898,Ludlow Heights - Bridgnorth,2023-08-15 07:00:00+00:00,busbar,,L1 Active Power,kW,9.48
776898,Ludlow Heights - Bridgnorth,2023-08-15 07:00:00+00:00,busbar,,N Current (RMS),A,53.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 07:00:00+00:00,busbar,,L3 Current (RMS),A,57.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 07:00:00+00:00,busbar,,L2 Current (RMS),A,91.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 07:00:00+00:00,busbar,,L1 Current (RMS),A,44.3
776898,Ludlow Heights - Bridgnorth,2023-08-15 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.1
776898,Ludlow Heights - Bridgnorth,2023-08-15 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.64
776898,Ludlow Heights - Bridgnorth,2023-08-15 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-15 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.47
776898,Ludlow Heights - Bridgnorth,2023-08-15 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.39
776898,Ludlow Heights - Bridgnorth,2023-08-15 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.49
776898,Ludlow Heights - Bridgnorth,2023-08-15 06:50:00+00:00,feeder,5.0,N Current (RMS),A,12.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,12.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,7.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
776898,Ludlow Heights - Bridgnorth,2023-08-15 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
776898,Ludlow Heights - Bridgnorth,2023-08-15 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.1
776898,Ludlow Heights - Bridgnorth,2023-08-15 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.22
776898,Ludlow Heights - Bridgnorth,2023-08-15 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.52
776898,Ludlow Heights - Bridgnorth,2023-08-15 06:50:00+00:00,feeder,4.0,N Current (RMS),A,11.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,14.8
776898,Ludlow Heights - Bridgnorth,2023-08-15 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.1
776898,Ludlow Heights - Bridgnorth,2023-08-15 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.5
776898,Ludlow Heights - Bridgnorth,2023-08-15 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-15 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-15 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-15 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.53
776898,Ludlow Heights - Bridgnorth,2023-08-15 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 06:50:00+00:00,feeder,3.0,N Current (RMS),A,1.7
776898,Ludlow Heights - Bridgnorth,2023-08-15 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.9
776898,Ludlow Heights - Bridgnorth,2023-08-15 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
776898,Ludlow Heights - Bridgnorth,2023-08-15 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
776898,Ludlow Heights - Bridgnorth,2023-08-15 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
776898,Ludlow Heights - Bridgnorth,2023-08-15 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.7
776898,Ludlow Heights - Bridgnorth,2023-08-15 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.04
776898,Ludlow Heights - Bridgnorth,2023-08-15 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.77
776898,Ludlow Heights - Bridgnorth,2023-08-15 06:50:00+00:00,feeder,1.0,N Current (RMS),A,31.8
776898,Ludlow Heights - Bridgnorth,2023-08-15 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,34.5
776898,Ludlow Heights - Bridgnorth,2023-08-15 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,43.5
776898,Ludlow Heights - Bridgnorth,2023-08-15 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.8
776898,Ludlow Heights - Bridgnorth,2023-08-15 06:50:00+00:00,transformer,,Temperature,C,21.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.27
776898,Ludlow Heights - Bridgnorth,2023-08-15 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,235.74
776898,Ludlow Heights - Bridgnorth,2023-08-15 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.47
776898,Ludlow Heights - Bridgnorth,2023-08-15 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,236.71
776898,Ludlow Heights - Bridgnorth,2023-08-15 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.41
776898,Ludlow Heights - Bridgnorth,2023-08-15 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,234.35
776898,Ludlow Heights - Bridgnorth,2023-08-15 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
776898,Ludlow Heights - Bridgnorth,2023-08-15 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
776898,Ludlow Heights - Bridgnorth,2023-08-15 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
776898,Ludlow Heights - Bridgnorth,2023-08-15 06:50:00+00:00,busbar,,L3 Active Power,kW,11.27
776898,Ludlow Heights - Bridgnorth,2023-08-15 06:50:00+00:00,busbar,,L2 Active Power,kW,14.19
776898,Ludlow Heights - Bridgnorth,2023-08-15 06:50:00+00:00,busbar,,L1 Active Power,kW,7.78
776898,Ludlow Heights - Bridgnorth,2023-08-15 06:50:00+00:00,busbar,,N Current (RMS),A,46.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 06:50:00+00:00,busbar,,L3 Current (RMS),A,50.8
776898,Ludlow Heights - Bridgnorth,2023-08-15 06:50:00+00:00,busbar,,L2 Current (RMS),A,66.9
776898,Ludlow Heights - Bridgnorth,2023-08-15 06:50:00+00:00,busbar,,L1 Current (RMS),A,39.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
776898,Ludlow Heights - Bridgnorth,2023-08-15 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.01
776898,Ludlow Heights - Bridgnorth,2023-08-15 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.15
776898,Ludlow Heights - Bridgnorth,2023-08-15 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.8
776898,Ludlow Heights - Bridgnorth,2023-08-15 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.54
776898,Ludlow Heights - Bridgnorth,2023-08-15 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.15
776898,Ludlow Heights - Bridgnorth,2023-08-15 06:40:00+00:00,feeder,5.0,N Current (RMS),A,13.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,5.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,13.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,12.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
776898,Ludlow Heights - Bridgnorth,2023-08-15 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
776898,Ludlow Heights - Bridgnorth,2023-08-15 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
776898,Ludlow Heights - Bridgnorth,2023-08-15 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.95
776898,Ludlow Heights - Bridgnorth,2023-08-15 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.84
776898,Ludlow Heights - Bridgnorth,2023-08-15 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.95
776898,Ludlow Heights - Bridgnorth,2023-08-15 06:40:00+00:00,feeder,4.0,N Current (RMS),A,12.8
776898,Ludlow Heights - Bridgnorth,2023-08-15 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,14.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.3
776898,Ludlow Heights - Bridgnorth,2023-08-15 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,19.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-15 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
776898,Ludlow Heights - Bridgnorth,2023-08-15 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-15 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-15 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.34
776898,Ludlow Heights - Bridgnorth,2023-08-15 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 06:40:00+00:00,feeder,3.0,N Current (RMS),A,1.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,1.8
776898,Ludlow Heights - Bridgnorth,2023-08-15 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-15 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
776898,Ludlow Heights - Bridgnorth,2023-08-15 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
776898,Ludlow Heights - Bridgnorth,2023-08-15 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
776898,Ludlow Heights - Bridgnorth,2023-08-15 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.09
776898,Ludlow Heights - Bridgnorth,2023-08-15 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.31
776898,Ludlow Heights - Bridgnorth,2023-08-15 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 06:40:00+00:00,feeder,1.0,N Current (RMS),A,20.7
776898,Ludlow Heights - Bridgnorth,2023-08-15 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,28.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,28.8
776898,Ludlow Heights - Bridgnorth,2023-08-15 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.8
776898,Ludlow Heights - Bridgnorth,2023-08-15 06:40:00+00:00,transformer,,Temperature,C,21.3
776898,Ludlow Heights - Bridgnorth,2023-08-15 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.37
776898,Ludlow Heights - Bridgnorth,2023-08-15 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.26
776898,Ludlow Heights - Bridgnorth,2023-08-15 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.57
776898,Ludlow Heights - Bridgnorth,2023-08-15 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.22
776898,Ludlow Heights - Bridgnorth,2023-08-15 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.47
776898,Ludlow Heights - Bridgnorth,2023-08-15 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.82
776898,Ludlow Heights - Bridgnorth,2023-08-15 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
776898,Ludlow Heights - Bridgnorth,2023-08-15 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
776898,Ludlow Heights - Bridgnorth,2023-08-15 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
776898,Ludlow Heights - Bridgnorth,2023-08-15 06:40:00+00:00,busbar,,L3 Active Power,kW,9.83
776898,Ludlow Heights - Bridgnorth,2023-08-15 06:40:00+00:00,busbar,,L2 Active Power,kW,11.02
776898,Ludlow Heights - Bridgnorth,2023-08-15 06:40:00+00:00,busbar,,L1 Active Power,kW,10.51
776898,Ludlow Heights - Bridgnorth,2023-08-15 06:40:00+00:00,busbar,,N Current (RMS),A,34.3
776898,Ludlow Heights - Bridgnorth,2023-08-15 06:40:00+00:00,busbar,,L3 Current (RMS),A,45.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 06:40:00+00:00,busbar,,L2 Current (RMS),A,51.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 06:40:00+00:00,busbar,,L1 Current (RMS),A,48.5
776898,Ludlow Heights - Bridgnorth,2023-08-15 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
776898,Ludlow Heights - Bridgnorth,2023-08-15 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.89
776898,Ludlow Heights - Bridgnorth,2023-08-15 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-15 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.47
776898,Ludlow Heights - Bridgnorth,2023-08-15 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.47
776898,Ludlow Heights - Bridgnorth,2023-08-15 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.12
776898,Ludlow Heights - Bridgnorth,2023-08-15 06:30:00+00:00,feeder,5.0,N Current (RMS),A,11.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-15 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,8.1
776898,Ludlow Heights - Bridgnorth,2023-08-15 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,9.7
776898,Ludlow Heights - Bridgnorth,2023-08-15 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
776898,Ludlow Heights - Bridgnorth,2023-08-15 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
776898,Ludlow Heights - Bridgnorth,2023-08-15 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
776898,Ludlow Heights - Bridgnorth,2023-08-15 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.86
776898,Ludlow Heights - Bridgnorth,2023-08-15 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.9
776898,Ludlow Heights - Bridgnorth,2023-08-15 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.18
776898,Ludlow Heights - Bridgnorth,2023-08-15 06:30:00+00:00,feeder,4.0,N Current (RMS),A,12.3
776898,Ludlow Heights - Bridgnorth,2023-08-15 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,14.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,20.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-15 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
776898,Ludlow Heights - Bridgnorth,2023-08-15 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-15 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-15 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.87
776898,Ludlow Heights - Bridgnorth,2023-08-15 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-15 06:30:00+00:00,feeder,3.0,N Current (RMS),A,1.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.1
776898,Ludlow Heights - Bridgnorth,2023-08-15 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
776898,Ludlow Heights - Bridgnorth,2023-08-15 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
776898,Ludlow Heights - Bridgnorth,2023-08-15 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
776898,Ludlow Heights - Bridgnorth,2023-08-15 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.97
776898,Ludlow Heights - Bridgnorth,2023-08-15 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.61
776898,Ludlow Heights - Bridgnorth,2023-08-15 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.85
776898,Ludlow Heights - Bridgnorth,2023-08-15 06:30:00+00:00,feeder,1.0,N Current (RMS),A,44.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,25.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,55.8
776898,Ludlow Heights - Bridgnorth,2023-08-15 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,27.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 06:30:00+00:00,transformer,,Temperature,C,21.1
