Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776898,Ludlow Heights - Bridgnorth,2023-08-15 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.41
776898,Ludlow Heights - Bridgnorth,2023-08-15 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.96
776898,Ludlow Heights - Bridgnorth,2023-08-15 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.52
776898,Ludlow Heights - Bridgnorth,2023-08-15 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.64
776898,Ludlow Heights - Bridgnorth,2023-08-15 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.46
776898,Ludlow Heights - Bridgnorth,2023-08-15 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.29
776898,Ludlow Heights - Bridgnorth,2023-08-15 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
776898,Ludlow Heights - Bridgnorth,2023-08-15 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
776898,Ludlow Heights - Bridgnorth,2023-08-15 06:30:00+00:00,busbar,,L3 Active Power,kW,8.27
776898,Ludlow Heights - Bridgnorth,2023-08-15 06:30:00+00:00,busbar,,L2 Active Power,kW,16.86
776898,Ludlow Heights - Bridgnorth,2023-08-15 06:30:00+00:00,busbar,,L1 Active Power,kW,11.16
776898,Ludlow Heights - Bridgnorth,2023-08-15 06:30:00+00:00,busbar,,N Current (RMS),A,53.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 06:30:00+00:00,busbar,,L3 Current (RMS),A,40.7
776898,Ludlow Heights - Bridgnorth,2023-08-15 06:30:00+00:00,busbar,,L2 Current (RMS),A,75.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 06:30:00+00:00,busbar,,L1 Current (RMS),A,51.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
776898,Ludlow Heights - Bridgnorth,2023-08-15 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
776898,Ludlow Heights - Bridgnorth,2023-08-15 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.19
776898,Ludlow Heights - Bridgnorth,2023-08-15 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.65
776898,Ludlow Heights - Bridgnorth,2023-08-15 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.21
776898,Ludlow Heights - Bridgnorth,2023-08-15 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 06:20:00+00:00,feeder,5.0,N Current (RMS),A,16.8
776898,Ludlow Heights - Bridgnorth,2023-08-15 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,7.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,16.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
776898,Ludlow Heights - Bridgnorth,2023-08-15 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
776898,Ludlow Heights - Bridgnorth,2023-08-15 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
776898,Ludlow Heights - Bridgnorth,2023-08-15 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.98
776898,Ludlow Heights - Bridgnorth,2023-08-15 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.72
776898,Ludlow Heights - Bridgnorth,2023-08-15 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.34
776898,Ludlow Heights - Bridgnorth,2023-08-15 06:20:00+00:00,feeder,4.0,N Current (RMS),A,15.7
776898,Ludlow Heights - Bridgnorth,2023-08-15 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,14.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,18.9
776898,Ludlow Heights - Bridgnorth,2023-08-15 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,20.9
776898,Ludlow Heights - Bridgnorth,2023-08-15 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
776898,Ludlow Heights - Bridgnorth,2023-08-15 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-15 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-15 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.56
776898,Ludlow Heights - Bridgnorth,2023-08-15 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-15 06:20:00+00:00,feeder,3.0,N Current (RMS),A,1.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.8
776898,Ludlow Heights - Bridgnorth,2023-08-15 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
776898,Ludlow Heights - Bridgnorth,2023-08-15 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
776898,Ludlow Heights - Bridgnorth,2023-08-15 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
776898,Ludlow Heights - Bridgnorth,2023-08-15 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.93
776898,Ludlow Heights - Bridgnorth,2023-08-15 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.01
776898,Ludlow Heights - Bridgnorth,2023-08-15 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.24
776898,Ludlow Heights - Bridgnorth,2023-08-15 06:20:00+00:00,feeder,1.0,N Current (RMS),A,31.3
776898,Ludlow Heights - Bridgnorth,2023-08-15 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.7
776898,Ludlow Heights - Bridgnorth,2023-08-15 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,37.9
776898,Ludlow Heights - Bridgnorth,2023-08-15 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 06:20:00+00:00,transformer,,Temperature,C,21.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.34
776898,Ludlow Heights - Bridgnorth,2023-08-15 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.79
776898,Ludlow Heights - Bridgnorth,2023-08-15 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.46
776898,Ludlow Heights - Bridgnorth,2023-08-15 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.81
776898,Ludlow Heights - Bridgnorth,2023-08-15 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.42
776898,Ludlow Heights - Bridgnorth,2023-08-15 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.02
776898,Ludlow Heights - Bridgnorth,2023-08-15 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
776898,Ludlow Heights - Bridgnorth,2023-08-15 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
776898,Ludlow Heights - Bridgnorth,2023-08-15 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
776898,Ludlow Heights - Bridgnorth,2023-08-15 06:20:00+00:00,busbar,,L3 Active Power,kW,6.54
776898,Ludlow Heights - Bridgnorth,2023-08-15 06:20:00+00:00,busbar,,L2 Active Power,kW,13.51
776898,Ludlow Heights - Bridgnorth,2023-08-15 06:20:00+00:00,busbar,,L1 Active Power,kW,10.78
776898,Ludlow Heights - Bridgnorth,2023-08-15 06:20:00+00:00,busbar,,N Current (RMS),A,45.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 06:20:00+00:00,busbar,,L3 Current (RMS),A,32.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 06:20:00+00:00,busbar,,L2 Current (RMS),A,62.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 06:20:00+00:00,busbar,,L1 Current (RMS),A,50.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
776898,Ludlow Heights - Bridgnorth,2023-08-15 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.77
776898,Ludlow Heights - Bridgnorth,2023-08-15 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.45
776898,Ludlow Heights - Bridgnorth,2023-08-15 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.51
776898,Ludlow Heights - Bridgnorth,2023-08-15 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.56
776898,Ludlow Heights - Bridgnorth,2023-08-15 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.53
776898,Ludlow Heights - Bridgnorth,2023-08-15 06:10:00+00:00,feeder,5.0,N Current (RMS),A,12.3
776898,Ludlow Heights - Bridgnorth,2023-08-15 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,8.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,11.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
776898,Ludlow Heights - Bridgnorth,2023-08-15 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
776898,Ludlow Heights - Bridgnorth,2023-08-15 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
776898,Ludlow Heights - Bridgnorth,2023-08-15 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.99
776898,Ludlow Heights - Bridgnorth,2023-08-15 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.07
776898,Ludlow Heights - Bridgnorth,2023-08-15 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.25
776898,Ludlow Heights - Bridgnorth,2023-08-15 06:10:00+00:00,feeder,4.0,N Current (RMS),A,14.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,19.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.1
776898,Ludlow Heights - Bridgnorth,2023-08-15 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,20.5
776898,Ludlow Heights - Bridgnorth,2023-08-15 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-15 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
776898,Ludlow Heights - Bridgnorth,2023-08-15 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-15 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-15 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.69
776898,Ludlow Heights - Bridgnorth,2023-08-15 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-15 06:10:00+00:00,feeder,3.0,N Current (RMS),A,1.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.5
776898,Ludlow Heights - Bridgnorth,2023-08-15 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
776898,Ludlow Heights - Bridgnorth,2023-08-15 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
776898,Ludlow Heights - Bridgnorth,2023-08-15 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
776898,Ludlow Heights - Bridgnorth,2023-08-15 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.06
776898,Ludlow Heights - Bridgnorth,2023-08-15 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.64
776898,Ludlow Heights - Bridgnorth,2023-08-15 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.21
776898,Ludlow Heights - Bridgnorth,2023-08-15 06:10:00+00:00,feeder,1.0,N Current (RMS),A,37.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,46.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.7
776898,Ludlow Heights - Bridgnorth,2023-08-15 06:10:00+00:00,transformer,,Temperature,C,20.8
776898,Ludlow Heights - Bridgnorth,2023-08-15 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.39
776898,Ludlow Heights - Bridgnorth,2023-08-15 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.16
776898,Ludlow Heights - Bridgnorth,2023-08-15 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.53
776898,Ludlow Heights - Bridgnorth,2023-08-15 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.98
776898,Ludlow Heights - Bridgnorth,2023-08-15 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.48
776898,Ludlow Heights - Bridgnorth,2023-08-15 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,235.41
776898,Ludlow Heights - Bridgnorth,2023-08-15 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
776898,Ludlow Heights - Bridgnorth,2023-08-15 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
776898,Ludlow Heights - Bridgnorth,2023-08-15 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
776898,Ludlow Heights - Bridgnorth,2023-08-15 06:10:00+00:00,busbar,,L3 Active Power,kW,7.55
776898,Ludlow Heights - Bridgnorth,2023-08-15 06:10:00+00:00,busbar,,L2 Active Power,kW,13.96
776898,Ludlow Heights - Bridgnorth,2023-08-15 06:10:00+00:00,busbar,,L1 Active Power,kW,9.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 06:10:00+00:00,busbar,,N Current (RMS),A,46.1
776898,Ludlow Heights - Bridgnorth,2023-08-15 06:10:00+00:00,busbar,,L3 Current (RMS),A,36.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 06:10:00+00:00,busbar,,L2 Current (RMS),A,65.9
776898,Ludlow Heights - Bridgnorth,2023-08-15 06:10:00+00:00,busbar,,L1 Current (RMS),A,43.3
776898,Ludlow Heights - Bridgnorth,2023-08-15 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
776898,Ludlow Heights - Bridgnorth,2023-08-15 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.85
776898,Ludlow Heights - Bridgnorth,2023-08-15 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.08
776898,Ludlow Heights - Bridgnorth,2023-08-15 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.53
776898,Ludlow Heights - Bridgnorth,2023-08-15 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.86
776898,Ludlow Heights - Bridgnorth,2023-08-15 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.35
776898,Ludlow Heights - Bridgnorth,2023-08-15 06:00:00+00:00,feeder,5.0,N Current (RMS),A,13.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,9.3
776898,Ludlow Heights - Bridgnorth,2023-08-15 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,12.3
776898,Ludlow Heights - Bridgnorth,2023-08-15 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
776898,Ludlow Heights - Bridgnorth,2023-08-15 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
776898,Ludlow Heights - Bridgnorth,2023-08-15 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
776898,Ludlow Heights - Bridgnorth,2023-08-15 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.45
776898,Ludlow Heights - Bridgnorth,2023-08-15 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.7
776898,Ludlow Heights - Bridgnorth,2023-08-15 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.51
776898,Ludlow Heights - Bridgnorth,2023-08-15 06:00:00+00:00,feeder,4.0,N Current (RMS),A,17.5
776898,Ludlow Heights - Bridgnorth,2023-08-15 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,25.1
776898,Ludlow Heights - Bridgnorth,2023-08-15 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,21.1
776898,Ludlow Heights - Bridgnorth,2023-08-15 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-15 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
776898,Ludlow Heights - Bridgnorth,2023-08-15 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-15 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-15 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.49
776898,Ludlow Heights - Bridgnorth,2023-08-15 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 06:00:00+00:00,feeder,3.0,N Current (RMS),A,1.5
776898,Ludlow Heights - Bridgnorth,2023-08-15 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
776898,Ludlow Heights - Bridgnorth,2023-08-15 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
776898,Ludlow Heights - Bridgnorth,2023-08-15 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
776898,Ludlow Heights - Bridgnorth,2023-08-15 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.68
776898,Ludlow Heights - Bridgnorth,2023-08-15 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.68
776898,Ludlow Heights - Bridgnorth,2023-08-15 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.3
776898,Ludlow Heights - Bridgnorth,2023-08-15 06:00:00+00:00,feeder,1.0,N Current (RMS),A,28.7
776898,Ludlow Heights - Bridgnorth,2023-08-15 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,36.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.1
776898,Ludlow Heights - Bridgnorth,2023-08-15 06:00:00+00:00,transformer,,Temperature,C,20.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.38
776898,Ludlow Heights - Bridgnorth,2023-08-15 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,236.78
776898,Ludlow Heights - Bridgnorth,2023-08-15 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.69
776898,Ludlow Heights - Bridgnorth,2023-08-15 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.54
776898,Ludlow Heights - Bridgnorth,2023-08-15 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,235.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
776898,Ludlow Heights - Bridgnorth,2023-08-15 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
776898,Ludlow Heights - Bridgnorth,2023-08-15 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
776898,Ludlow Heights - Bridgnorth,2023-08-15 06:00:00+00:00,busbar,,L3 Active Power,kW,9.67
776898,Ludlow Heights - Bridgnorth,2023-08-15 06:00:00+00:00,busbar,,L2 Active Power,kW,11.73
776898,Ludlow Heights - Bridgnorth,2023-08-15 06:00:00+00:00,busbar,,L1 Active Power,kW,11.16
776898,Ludlow Heights - Bridgnorth,2023-08-15 06:00:00+00:00,busbar,,N Current (RMS),A,41.9
776898,Ludlow Heights - Bridgnorth,2023-08-15 06:00:00+00:00,busbar,,L3 Current (RMS),A,44.8
776898,Ludlow Heights - Bridgnorth,2023-08-15 06:00:00+00:00,busbar,,L2 Current (RMS),A,55.8
776898,Ludlow Heights - Bridgnorth,2023-08-15 06:00:00+00:00,busbar,,L1 Current (RMS),A,52.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
776898,Ludlow Heights - Bridgnorth,2023-08-15 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
776898,Ludlow Heights - Bridgnorth,2023-08-15 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.12
776898,Ludlow Heights - Bridgnorth,2023-08-15 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.38
776898,Ludlow Heights - Bridgnorth,2023-08-15 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.16
776898,Ludlow Heights - Bridgnorth,2023-08-15 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.92
776898,Ludlow Heights - Bridgnorth,2023-08-15 05:50:00+00:00,feeder,5.0,N Current (RMS),A,9.7
776898,Ludlow Heights - Bridgnorth,2023-08-15 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.1
776898,Ludlow Heights - Bridgnorth,2023-08-15 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,10.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.3
776898,Ludlow Heights - Bridgnorth,2023-08-15 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
776898,Ludlow Heights - Bridgnorth,2023-08-15 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
776898,Ludlow Heights - Bridgnorth,2023-08-15 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
776898,Ludlow Heights - Bridgnorth,2023-08-15 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.87
776898,Ludlow Heights - Bridgnorth,2023-08-15 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.74
776898,Ludlow Heights - Bridgnorth,2023-08-15 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.19
776898,Ludlow Heights - Bridgnorth,2023-08-15 05:50:00+00:00,feeder,4.0,N Current (RMS),A,19.7
776898,Ludlow Heights - Bridgnorth,2023-08-15 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,26.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,12.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
776898,Ludlow Heights - Bridgnorth,2023-08-15 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-15 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-15 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.37
776898,Ludlow Heights - Bridgnorth,2023-08-15 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-15 05:50:00+00:00,feeder,3.0,N Current (RMS),A,1.1
776898,Ludlow Heights - Bridgnorth,2023-08-15 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,1.9
776898,Ludlow Heights - Bridgnorth,2023-08-15 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
776898,Ludlow Heights - Bridgnorth,2023-08-15 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
776898,Ludlow Heights - Bridgnorth,2023-08-15 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
776898,Ludlow Heights - Bridgnorth,2023-08-15 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.89
776898,Ludlow Heights - Bridgnorth,2023-08-15 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.56
776898,Ludlow Heights - Bridgnorth,2023-08-15 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.98
776898,Ludlow Heights - Bridgnorth,2023-08-15 05:50:00+00:00,feeder,1.0,N Current (RMS),A,20.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,22.9
776898,Ludlow Heights - Bridgnorth,2023-08-15 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,30.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 05:50:00+00:00,transformer,,Temperature,C,20.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.32
776898,Ludlow Heights - Bridgnorth,2023-08-15 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.55
776898,Ludlow Heights - Bridgnorth,2023-08-15 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.32
776898,Ludlow Heights - Bridgnorth,2023-08-15 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.51
776898,Ludlow Heights - Bridgnorth,2023-08-15 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.04
776898,Ludlow Heights - Bridgnorth,2023-08-15 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
776898,Ludlow Heights - Bridgnorth,2023-08-15 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
776898,Ludlow Heights - Bridgnorth,2023-08-15 05:50:00+00:00,busbar,,L3 Active Power,kW,11.17
776898,Ludlow Heights - Bridgnorth,2023-08-15 05:50:00+00:00,busbar,,L2 Active Power,kW,11.83
776898,Ludlow Heights - Bridgnorth,2023-08-15 05:50:00+00:00,busbar,,L1 Active Power,kW,7.07
776898,Ludlow Heights - Bridgnorth,2023-08-15 05:50:00+00:00,busbar,,N Current (RMS),A,36.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 05:50:00+00:00,busbar,,L3 Current (RMS),A,50.5
776898,Ludlow Heights - Bridgnorth,2023-08-15 05:50:00+00:00,busbar,,L2 Current (RMS),A,54.5
776898,Ludlow Heights - Bridgnorth,2023-08-15 05:50:00+00:00,busbar,,L1 Current (RMS),A,36.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
776898,Ludlow Heights - Bridgnorth,2023-08-15 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.67
776898,Ludlow Heights - Bridgnorth,2023-08-15 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-15 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.45
776898,Ludlow Heights - Bridgnorth,2023-08-15 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.31
776898,Ludlow Heights - Bridgnorth,2023-08-15 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.16
776898,Ludlow Heights - Bridgnorth,2023-08-15 05:40:00+00:00,feeder,5.0,N Current (RMS),A,12.7
776898,Ludlow Heights - Bridgnorth,2023-08-15 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,10.9
776898,Ludlow Heights - Bridgnorth,2023-08-15 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,11.5
776898,Ludlow Heights - Bridgnorth,2023-08-15 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
776898,Ludlow Heights - Bridgnorth,2023-08-15 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
776898,Ludlow Heights - Bridgnorth,2023-08-15 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
776898,Ludlow Heights - Bridgnorth,2023-08-15 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.82
776898,Ludlow Heights - Bridgnorth,2023-08-15 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.29
776898,Ludlow Heights - Bridgnorth,2023-08-15 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.27
776898,Ludlow Heights - Bridgnorth,2023-08-15 05:40:00+00:00,feeder,4.0,N Current (RMS),A,20.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,26.3
776898,Ludlow Heights - Bridgnorth,2023-08-15 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,12.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
776898,Ludlow Heights - Bridgnorth,2023-08-15 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-15 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-15 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.41
776898,Ludlow Heights - Bridgnorth,2023-08-15 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-15 05:40:00+00:00,feeder,3.0,N Current (RMS),A,1.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
776898,Ludlow Heights - Bridgnorth,2023-08-15 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
776898,Ludlow Heights - Bridgnorth,2023-08-15 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
776898,Ludlow Heights - Bridgnorth,2023-08-15 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.89
776898,Ludlow Heights - Bridgnorth,2023-08-15 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.74
776898,Ludlow Heights - Bridgnorth,2023-08-15 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.04
776898,Ludlow Heights - Bridgnorth,2023-08-15 05:40:00+00:00,feeder,1.0,N Current (RMS),A,21.1
776898,Ludlow Heights - Bridgnorth,2023-08-15 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,22.8
776898,Ludlow Heights - Bridgnorth,2023-08-15 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,31.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 05:40:00+00:00,transformer,,Temperature,C,20.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.31
776898,Ludlow Heights - Bridgnorth,2023-08-15 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.61
776898,Ludlow Heights - Bridgnorth,2023-08-15 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.59
776898,Ludlow Heights - Bridgnorth,2023-08-15 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.63
776898,Ludlow Heights - Bridgnorth,2023-08-15 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.51
776898,Ludlow Heights - Bridgnorth,2023-08-15 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.16
776898,Ludlow Heights - Bridgnorth,2023-08-15 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
776898,Ludlow Heights - Bridgnorth,2023-08-15 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
776898,Ludlow Heights - Bridgnorth,2023-08-15 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
776898,Ludlow Heights - Bridgnorth,2023-08-15 05:40:00+00:00,busbar,,L3 Active Power,kW,11.19
776898,Ludlow Heights - Bridgnorth,2023-08-15 05:40:00+00:00,busbar,,L2 Active Power,kW,11.75
776898,Ludlow Heights - Bridgnorth,2023-08-15 05:40:00+00:00,busbar,,L1 Active Power,kW,7.46
776898,Ludlow Heights - Bridgnorth,2023-08-15 05:40:00+00:00,busbar,,N Current (RMS),A,34.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 05:40:00+00:00,busbar,,L3 Current (RMS),A,50.5
776898,Ludlow Heights - Bridgnorth,2023-08-15 05:40:00+00:00,busbar,,L2 Current (RMS),A,54.3
776898,Ludlow Heights - Bridgnorth,2023-08-15 05:40:00+00:00,busbar,,L1 Current (RMS),A,37.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
776898,Ludlow Heights - Bridgnorth,2023-08-15 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
776898,Ludlow Heights - Bridgnorth,2023-08-15 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.22
776898,Ludlow Heights - Bridgnorth,2023-08-15 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.91
776898,Ludlow Heights - Bridgnorth,2023-08-15 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.82
776898,Ludlow Heights - Bridgnorth,2023-08-15 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.64
776898,Ludlow Heights - Bridgnorth,2023-08-15 05:30:00+00:00,feeder,5.0,N Current (RMS),A,14.7
776898,Ludlow Heights - Bridgnorth,2023-08-15 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,5.5
776898,Ludlow Heights - Bridgnorth,2023-08-15 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,13.7
776898,Ludlow Heights - Bridgnorth,2023-08-15 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,13.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
776898,Ludlow Heights - Bridgnorth,2023-08-15 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
776898,Ludlow Heights - Bridgnorth,2023-08-15 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
776898,Ludlow Heights - Bridgnorth,2023-08-15 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.92
776898,Ludlow Heights - Bridgnorth,2023-08-15 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.69
776898,Ludlow Heights - Bridgnorth,2023-08-15 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.11
776898,Ludlow Heights - Bridgnorth,2023-08-15 05:30:00+00:00,feeder,4.0,N Current (RMS),A,17.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,22.1
776898,Ludlow Heights - Bridgnorth,2023-08-15 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.8
776898,Ludlow Heights - Bridgnorth,2023-08-15 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,15.8
776898,Ludlow Heights - Bridgnorth,2023-08-15 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-15 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-15 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-15 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-15 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.42
776898,Ludlow Heights - Bridgnorth,2023-08-15 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 05:30:00+00:00,feeder,3.0,N Current (RMS),A,1.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.1
776898,Ludlow Heights - Bridgnorth,2023-08-15 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
776898,Ludlow Heights - Bridgnorth,2023-08-15 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
776898,Ludlow Heights - Bridgnorth,2023-08-15 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.28
776898,Ludlow Heights - Bridgnorth,2023-08-15 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.94
776898,Ludlow Heights - Bridgnorth,2023-08-15 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.13
776898,Ludlow Heights - Bridgnorth,2023-08-15 05:30:00+00:00,feeder,1.0,N Current (RMS),A,21.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,24.8
776898,Ludlow Heights - Bridgnorth,2023-08-15 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,31.7
776898,Ludlow Heights - Bridgnorth,2023-08-15 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.5
776898,Ludlow Heights - Bridgnorth,2023-08-15 05:30:00+00:00,transformer,,Temperature,C,20.7
776898,Ludlow Heights - Bridgnorth,2023-08-15 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.46
776898,Ludlow Heights - Bridgnorth,2023-08-15 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.16
776898,Ludlow Heights - Bridgnorth,2023-08-15 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.65
776898,Ludlow Heights - Bridgnorth,2023-08-15 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.07
776898,Ludlow Heights - Bridgnorth,2023-08-15 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.57
776898,Ludlow Heights - Bridgnorth,2023-08-15 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.64
776898,Ludlow Heights - Bridgnorth,2023-08-15 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
776898,Ludlow Heights - Bridgnorth,2023-08-15 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
776898,Ludlow Heights - Bridgnorth,2023-08-15 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
776898,Ludlow Heights - Bridgnorth,2023-08-15 05:30:00+00:00,busbar,,L3 Active Power,kW,11.11
776898,Ludlow Heights - Bridgnorth,2023-08-15 05:30:00+00:00,busbar,,L2 Active Power,kW,11.87
776898,Ludlow Heights - Bridgnorth,2023-08-15 05:30:00+00:00,busbar,,L1 Active Power,kW,8.88
776898,Ludlow Heights - Bridgnorth,2023-08-15 05:30:00+00:00,busbar,,N Current (RMS),A,34.7
776898,Ludlow Heights - Bridgnorth,2023-08-15 05:30:00+00:00,busbar,,L3 Current (RMS),A,50.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 05:30:00+00:00,busbar,,L2 Current (RMS),A,54.8
776898,Ludlow Heights - Bridgnorth,2023-08-15 05:30:00+00:00,busbar,,L1 Current (RMS),A,42.5
776898,Ludlow Heights - Bridgnorth,2023-08-15 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
776898,Ludlow Heights - Bridgnorth,2023-08-15 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
776898,Ludlow Heights - Bridgnorth,2023-08-15 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.34
776898,Ludlow Heights - Bridgnorth,2023-08-15 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.54
776898,Ludlow Heights - Bridgnorth,2023-08-15 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.25
776898,Ludlow Heights - Bridgnorth,2023-08-15 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.3
776898,Ludlow Heights - Bridgnorth,2023-08-15 05:20:00+00:00,feeder,5.0,N Current (RMS),A,10.9
776898,Ludlow Heights - Bridgnorth,2023-08-15 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
776898,Ludlow Heights - Bridgnorth,2023-08-15 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,10.7
776898,Ludlow Heights - Bridgnorth,2023-08-15 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,7.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
776898,Ludlow Heights - Bridgnorth,2023-08-15 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
776898,Ludlow Heights - Bridgnorth,2023-08-15 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
776898,Ludlow Heights - Bridgnorth,2023-08-15 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.86
776898,Ludlow Heights - Bridgnorth,2023-08-15 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.83
776898,Ludlow Heights - Bridgnorth,2023-08-15 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.72
776898,Ludlow Heights - Bridgnorth,2023-08-15 05:20:00+00:00,feeder,4.0,N Current (RMS),A,16.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,21.9
776898,Ludlow Heights - Bridgnorth,2023-08-15 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,14.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-15 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
776898,Ludlow Heights - Bridgnorth,2023-08-15 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-15 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-15 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.33
776898,Ludlow Heights - Bridgnorth,2023-08-15 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 05:20:00+00:00,feeder,3.0,N Current (RMS),A,1.5
776898,Ludlow Heights - Bridgnorth,2023-08-15 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,1.7
776898,Ludlow Heights - Bridgnorth,2023-08-15 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
776898,Ludlow Heights - Bridgnorth,2023-08-15 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
776898,Ludlow Heights - Bridgnorth,2023-08-15 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
776898,Ludlow Heights - Bridgnorth,2023-08-15 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.89
776898,Ludlow Heights - Bridgnorth,2023-08-15 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.45
776898,Ludlow Heights - Bridgnorth,2023-08-15 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.27
776898,Ludlow Heights - Bridgnorth,2023-08-15 05:20:00+00:00,feeder,1.0,N Current (RMS),A,19.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.1
776898,Ludlow Heights - Bridgnorth,2023-08-15 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,25.1
776898,Ludlow Heights - Bridgnorth,2023-08-15 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 05:20:00+00:00,transformer,,Temperature,C,20.7
776898,Ludlow Heights - Bridgnorth,2023-08-15 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.58
776898,Ludlow Heights - Bridgnorth,2023-08-15 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.84
776898,Ludlow Heights - Bridgnorth,2023-08-15 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.78
776898,Ludlow Heights - Bridgnorth,2023-08-15 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.61
776898,Ludlow Heights - Bridgnorth,2023-08-15 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.67
776898,Ludlow Heights - Bridgnorth,2023-08-15 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.13
776898,Ludlow Heights - Bridgnorth,2023-08-15 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
776898,Ludlow Heights - Bridgnorth,2023-08-15 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
776898,Ludlow Heights - Bridgnorth,2023-08-15 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
776898,Ludlow Heights - Bridgnorth,2023-08-15 05:20:00+00:00,busbar,,L3 Active Power,kW,9.3
776898,Ludlow Heights - Bridgnorth,2023-08-15 05:20:00+00:00,busbar,,L2 Active Power,kW,9.86
776898,Ludlow Heights - Bridgnorth,2023-08-15 05:20:00+00:00,busbar,,L1 Active Power,kW,7.28
776898,Ludlow Heights - Bridgnorth,2023-08-15 05:20:00+00:00,busbar,,N Current (RMS),A,33.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 05:20:00+00:00,busbar,,L3 Current (RMS),A,43.3
776898,Ludlow Heights - Bridgnorth,2023-08-15 05:20:00+00:00,busbar,,L2 Current (RMS),A,46.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 05:20:00+00:00,busbar,,L1 Current (RMS),A,35.9
776898,Ludlow Heights - Bridgnorth,2023-08-15 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
776898,Ludlow Heights - Bridgnorth,2023-08-15 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.87
776898,Ludlow Heights - Bridgnorth,2023-08-15 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.12
776898,Ludlow Heights - Bridgnorth,2023-08-15 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.84
776898,Ludlow Heights - Bridgnorth,2023-08-15 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.12
776898,Ludlow Heights - Bridgnorth,2023-08-15 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.73
776898,Ludlow Heights - Bridgnorth,2023-08-15 05:10:00+00:00,feeder,5.0,N Current (RMS),A,11.5
776898,Ludlow Heights - Bridgnorth,2023-08-15 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,5.1
776898,Ludlow Heights - Bridgnorth,2023-08-15 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,10.5
776898,Ludlow Heights - Bridgnorth,2023-08-15 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,9.5
776898,Ludlow Heights - Bridgnorth,2023-08-15 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
776898,Ludlow Heights - Bridgnorth,2023-08-15 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
776898,Ludlow Heights - Bridgnorth,2023-08-15 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
776898,Ludlow Heights - Bridgnorth,2023-08-15 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.29
776898,Ludlow Heights - Bridgnorth,2023-08-15 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.03
776898,Ludlow Heights - Bridgnorth,2023-08-15 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.45
776898,Ludlow Heights - Bridgnorth,2023-08-15 05:10:00+00:00,feeder,4.0,N Current (RMS),A,17.9
776898,Ludlow Heights - Bridgnorth,2023-08-15 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,24.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.9
776898,Ludlow Heights - Bridgnorth,2023-08-15 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,12.5
776898,Ludlow Heights - Bridgnorth,2023-08-15 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-15 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
776898,Ludlow Heights - Bridgnorth,2023-08-15 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-15 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-15 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.44
776898,Ludlow Heights - Bridgnorth,2023-08-15 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 05:10:00+00:00,feeder,3.0,N Current (RMS),A,1.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-15 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
776898,Ludlow Heights - Bridgnorth,2023-08-15 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
776898,Ludlow Heights - Bridgnorth,2023-08-15 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
776898,Ludlow Heights - Bridgnorth,2023-08-15 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.78
776898,Ludlow Heights - Bridgnorth,2023-08-15 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.07
776898,Ludlow Heights - Bridgnorth,2023-08-15 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.69
776898,Ludlow Heights - Bridgnorth,2023-08-15 05:10:00+00:00,feeder,1.0,N Current (RMS),A,25.7
776898,Ludlow Heights - Bridgnorth,2023-08-15 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,23.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,33.3
776898,Ludlow Heights - Bridgnorth,2023-08-15 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 05:10:00+00:00,transformer,,Temperature,C,20.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.64
776898,Ludlow Heights - Bridgnorth,2023-08-15 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.55
776898,Ludlow Heights - Bridgnorth,2023-08-15 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.82
776898,Ludlow Heights - Bridgnorth,2023-08-15 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.73
776898,Ludlow Heights - Bridgnorth,2023-08-15 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,235.76
776898,Ludlow Heights - Bridgnorth,2023-08-15 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
776898,Ludlow Heights - Bridgnorth,2023-08-15 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
776898,Ludlow Heights - Bridgnorth,2023-08-15 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
776898,Ludlow Heights - Bridgnorth,2023-08-15 05:10:00+00:00,busbar,,L3 Active Power,kW,10.93
776898,Ludlow Heights - Bridgnorth,2023-08-15 05:10:00+00:00,busbar,,L2 Active Power,kW,11.67
776898,Ludlow Heights - Bridgnorth,2023-08-15 05:10:00+00:00,busbar,,L1 Active Power,kW,7.87
776898,Ludlow Heights - Bridgnorth,2023-08-15 05:10:00+00:00,busbar,,N Current (RMS),A,39.1
776898,Ludlow Heights - Bridgnorth,2023-08-15 05:10:00+00:00,busbar,,L3 Current (RMS),A,50.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 05:10:00+00:00,busbar,,L2 Current (RMS),A,54.8
776898,Ludlow Heights - Bridgnorth,2023-08-15 05:10:00+00:00,busbar,,L1 Current (RMS),A,39.1
776898,Ludlow Heights - Bridgnorth,2023-08-15 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
776898,Ludlow Heights - Bridgnorth,2023-08-15 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
776898,Ludlow Heights - Bridgnorth,2023-08-15 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
776898,Ludlow Heights - Bridgnorth,2023-08-15 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.46
776898,Ludlow Heights - Bridgnorth,2023-08-15 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.64
776898,Ludlow Heights - Bridgnorth,2023-08-15 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.52
776898,Ludlow Heights - Bridgnorth,2023-08-15 05:00:00+00:00,feeder,5.0,N Current (RMS),A,15.3
776898,Ludlow Heights - Bridgnorth,2023-08-15 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-15 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,16.9
776898,Ludlow Heights - Bridgnorth,2023-08-15 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,8.3
776898,Ludlow Heights - Bridgnorth,2023-08-15 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
776898,Ludlow Heights - Bridgnorth,2023-08-15 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
776898,Ludlow Heights - Bridgnorth,2023-08-15 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
776898,Ludlow Heights - Bridgnorth,2023-08-15 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.37
776898,Ludlow Heights - Bridgnorth,2023-08-15 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.17
776898,Ludlow Heights - Bridgnorth,2023-08-15 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.55
776898,Ludlow Heights - Bridgnorth,2023-08-15 05:00:00+00:00,feeder,4.0,N Current (RMS),A,24.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,32.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.7
776898,Ludlow Heights - Bridgnorth,2023-08-15 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,12.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
