Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776898,Ludlow Heights - Bridgnorth,2023-08-15 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-15 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
776898,Ludlow Heights - Bridgnorth,2023-08-15 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.45
776898,Ludlow Heights - Bridgnorth,2023-08-15 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-15 05:00:00+00:00,feeder,3.0,N Current (RMS),A,0.9
776898,Ludlow Heights - Bridgnorth,2023-08-15 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
776898,Ludlow Heights - Bridgnorth,2023-08-15 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
776898,Ludlow Heights - Bridgnorth,2023-08-15 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
776898,Ludlow Heights - Bridgnorth,2023-08-15 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.08
776898,Ludlow Heights - Bridgnorth,2023-08-15 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.08
776898,Ludlow Heights - Bridgnorth,2023-08-15 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.96
776898,Ludlow Heights - Bridgnorth,2023-08-15 05:00:00+00:00,feeder,1.0,N Current (RMS),A,22.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,31.7
776898,Ludlow Heights - Bridgnorth,2023-08-15 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 05:00:00+00:00,transformer,,Temperature,C,20.5
776898,Ludlow Heights - Bridgnorth,2023-08-15 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.67
776898,Ludlow Heights - Bridgnorth,2023-08-15 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.23
776898,Ludlow Heights - Bridgnorth,2023-08-15 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.84
776898,Ludlow Heights - Bridgnorth,2023-08-15 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.83
776898,Ludlow Heights - Bridgnorth,2023-08-15 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.8
776898,Ludlow Heights - Bridgnorth,2023-08-15 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,235.43
776898,Ludlow Heights - Bridgnorth,2023-08-15 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
776898,Ludlow Heights - Bridgnorth,2023-08-15 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
776898,Ludlow Heights - Bridgnorth,2023-08-15 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
776898,Ludlow Heights - Bridgnorth,2023-08-15 05:00:00+00:00,busbar,,L3 Active Power,kW,11.95
776898,Ludlow Heights - Bridgnorth,2023-08-15 05:00:00+00:00,busbar,,L2 Active Power,kW,13.34
776898,Ludlow Heights - Bridgnorth,2023-08-15 05:00:00+00:00,busbar,,L1 Active Power,kW,8.01
776898,Ludlow Heights - Bridgnorth,2023-08-15 05:00:00+00:00,busbar,,N Current (RMS),A,38.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 05:00:00+00:00,busbar,,L3 Current (RMS),A,54.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 05:00:00+00:00,busbar,,L2 Current (RMS),A,60.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 05:00:00+00:00,busbar,,L1 Current (RMS),A,38.9
776898,Ludlow Heights - Bridgnorth,2023-08-15 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-15 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.82
776898,Ludlow Heights - Bridgnorth,2023-08-15 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.36
776898,Ludlow Heights - Bridgnorth,2023-08-15 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.42
776898,Ludlow Heights - Bridgnorth,2023-08-15 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.71
776898,Ludlow Heights - Bridgnorth,2023-08-15 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.44
776898,Ludlow Heights - Bridgnorth,2023-08-15 04:50:00+00:00,feeder,5.0,N Current (RMS),A,13.5
776898,Ludlow Heights - Bridgnorth,2023-08-15 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.1
776898,Ludlow Heights - Bridgnorth,2023-08-15 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,13.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.9
776898,Ludlow Heights - Bridgnorth,2023-08-15 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
776898,Ludlow Heights - Bridgnorth,2023-08-15 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
776898,Ludlow Heights - Bridgnorth,2023-08-15 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
776898,Ludlow Heights - Bridgnorth,2023-08-15 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.68
776898,Ludlow Heights - Bridgnorth,2023-08-15 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.94
776898,Ludlow Heights - Bridgnorth,2023-08-15 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.54
776898,Ludlow Heights - Bridgnorth,2023-08-15 04:50:00+00:00,feeder,4.0,N Current (RMS),A,18.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,25.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.7
776898,Ludlow Heights - Bridgnorth,2023-08-15 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,12.7
776898,Ludlow Heights - Bridgnorth,2023-08-15 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-15 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
776898,Ludlow Heights - Bridgnorth,2023-08-15 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-15 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-15 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.47
776898,Ludlow Heights - Bridgnorth,2023-08-15 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-15 04:50:00+00:00,feeder,3.0,N Current (RMS),A,0.9
776898,Ludlow Heights - Bridgnorth,2023-08-15 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
776898,Ludlow Heights - Bridgnorth,2023-08-15 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
776898,Ludlow Heights - Bridgnorth,2023-08-15 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
776898,Ludlow Heights - Bridgnorth,2023-08-15 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.01
776898,Ludlow Heights - Bridgnorth,2023-08-15 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.8
776898,Ludlow Heights - Bridgnorth,2023-08-15 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.22
776898,Ludlow Heights - Bridgnorth,2023-08-15 04:50:00+00:00,feeder,1.0,N Current (RMS),A,23.9
776898,Ludlow Heights - Bridgnorth,2023-08-15 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,30.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 04:50:00+00:00,transformer,,Temperature,C,20.5
776898,Ludlow Heights - Bridgnorth,2023-08-15 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.69
776898,Ludlow Heights - Bridgnorth,2023-08-15 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.43
776898,Ludlow Heights - Bridgnorth,2023-08-15 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.87
776898,Ludlow Heights - Bridgnorth,2023-08-15 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.21
776898,Ludlow Heights - Bridgnorth,2023-08-15 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.8
776898,Ludlow Heights - Bridgnorth,2023-08-15 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,235.52
776898,Ludlow Heights - Bridgnorth,2023-08-15 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
776898,Ludlow Heights - Bridgnorth,2023-08-15 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
776898,Ludlow Heights - Bridgnorth,2023-08-15 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
776898,Ludlow Heights - Bridgnorth,2023-08-15 04:50:00+00:00,busbar,,L3 Active Power,kW,9.13
776898,Ludlow Heights - Bridgnorth,2023-08-15 04:50:00+00:00,busbar,,L2 Active Power,kW,11.92
776898,Ludlow Heights - Bridgnorth,2023-08-15 04:50:00+00:00,busbar,,L1 Active Power,kW,7.19
776898,Ludlow Heights - Bridgnorth,2023-08-15 04:50:00+00:00,busbar,,N Current (RMS),A,35.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 04:50:00+00:00,busbar,,L3 Current (RMS),A,41.9
776898,Ludlow Heights - Bridgnorth,2023-08-15 04:50:00+00:00,busbar,,L2 Current (RMS),A,54.5
776898,Ludlow Heights - Bridgnorth,2023-08-15 04:50:00+00:00,busbar,,L1 Current (RMS),A,34.5
776898,Ludlow Heights - Bridgnorth,2023-08-15 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
776898,Ludlow Heights - Bridgnorth,2023-08-15 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
776898,Ludlow Heights - Bridgnorth,2023-08-15 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.59
776898,Ludlow Heights - Bridgnorth,2023-08-15 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.51
776898,Ludlow Heights - Bridgnorth,2023-08-15 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.37
776898,Ludlow Heights - Bridgnorth,2023-08-15 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.91
776898,Ludlow Heights - Bridgnorth,2023-08-15 04:40:00+00:00,feeder,5.0,N Current (RMS),A,12.7
776898,Ludlow Heights - Bridgnorth,2023-08-15 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,11.1
776898,Ludlow Heights - Bridgnorth,2023-08-15 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,9.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
776898,Ludlow Heights - Bridgnorth,2023-08-15 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
776898,Ludlow Heights - Bridgnorth,2023-08-15 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
776898,Ludlow Heights - Bridgnorth,2023-08-15 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.61
776898,Ludlow Heights - Bridgnorth,2023-08-15 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.81
776898,Ludlow Heights - Bridgnorth,2023-08-15 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.31
776898,Ludlow Heights - Bridgnorth,2023-08-15 04:40:00+00:00,feeder,4.0,N Current (RMS),A,12.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.3
776898,Ludlow Heights - Bridgnorth,2023-08-15 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,11.7
776898,Ludlow Heights - Bridgnorth,2023-08-15 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
776898,Ludlow Heights - Bridgnorth,2023-08-15 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-15 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.46
776898,Ludlow Heights - Bridgnorth,2023-08-15 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 04:40:00+00:00,feeder,3.0,N Current (RMS),A,1.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
776898,Ludlow Heights - Bridgnorth,2023-08-15 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
776898,Ludlow Heights - Bridgnorth,2023-08-15 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
776898,Ludlow Heights - Bridgnorth,2023-08-15 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.85
776898,Ludlow Heights - Bridgnorth,2023-08-15 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.72
776898,Ludlow Heights - Bridgnorth,2023-08-15 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.18
776898,Ludlow Heights - Bridgnorth,2023-08-15 04:40:00+00:00,feeder,1.0,N Current (RMS),A,23.3
776898,Ludlow Heights - Bridgnorth,2023-08-15 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.7
776898,Ludlow Heights - Bridgnorth,2023-08-15 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,30.1
776898,Ludlow Heights - Bridgnorth,2023-08-15 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 04:40:00+00:00,transformer,,Temperature,C,20.5
776898,Ludlow Heights - Bridgnorth,2023-08-15 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.79
776898,Ludlow Heights - Bridgnorth,2023-08-15 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.68
776898,Ludlow Heights - Bridgnorth,2023-08-15 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.99
776898,Ludlow Heights - Bridgnorth,2023-08-15 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.85
776898,Ludlow Heights - Bridgnorth,2023-08-15 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,235.77
776898,Ludlow Heights - Bridgnorth,2023-08-15 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
776898,Ludlow Heights - Bridgnorth,2023-08-15 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
776898,Ludlow Heights - Bridgnorth,2023-08-15 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
776898,Ludlow Heights - Bridgnorth,2023-08-15 04:40:00+00:00,busbar,,L3 Active Power,kW,6.97
776898,Ludlow Heights - Bridgnorth,2023-08-15 04:40:00+00:00,busbar,,L2 Active Power,kW,11.36
776898,Ludlow Heights - Bridgnorth,2023-08-15 04:40:00+00:00,busbar,,L1 Active Power,kW,7.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 04:40:00+00:00,busbar,,N Current (RMS),A,35.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 04:40:00+00:00,busbar,,L3 Current (RMS),A,33.9
776898,Ludlow Heights - Bridgnorth,2023-08-15 04:40:00+00:00,busbar,,L2 Current (RMS),A,52.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 04:40:00+00:00,busbar,,L1 Current (RMS),A,35.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
776898,Ludlow Heights - Bridgnorth,2023-08-15 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.55
776898,Ludlow Heights - Bridgnorth,2023-08-15 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.42
776898,Ludlow Heights - Bridgnorth,2023-08-15 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.51
776898,Ludlow Heights - Bridgnorth,2023-08-15 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.11
776898,Ludlow Heights - Bridgnorth,2023-08-15 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.65
776898,Ludlow Heights - Bridgnorth,2023-08-15 04:30:00+00:00,feeder,5.0,N Current (RMS),A,10.8
776898,Ludlow Heights - Bridgnorth,2023-08-15 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,9.9
776898,Ludlow Heights - Bridgnorth,2023-08-15 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,8.1
776898,Ludlow Heights - Bridgnorth,2023-08-15 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
776898,Ludlow Heights - Bridgnorth,2023-08-15 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
776898,Ludlow Heights - Bridgnorth,2023-08-15 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
776898,Ludlow Heights - Bridgnorth,2023-08-15 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.64
776898,Ludlow Heights - Bridgnorth,2023-08-15 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.97
776898,Ludlow Heights - Bridgnorth,2023-08-15 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.23
776898,Ludlow Heights - Bridgnorth,2023-08-15 04:30:00+00:00,feeder,4.0,N Current (RMS),A,8.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,13.5
776898,Ludlow Heights - Bridgnorth,2023-08-15 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,11.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
776898,Ludlow Heights - Bridgnorth,2023-08-15 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-15 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-15 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.54
776898,Ludlow Heights - Bridgnorth,2023-08-15 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 04:30:00+00:00,feeder,3.0,N Current (RMS),A,0.9
776898,Ludlow Heights - Bridgnorth,2023-08-15 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.5
776898,Ludlow Heights - Bridgnorth,2023-08-15 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-15 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
776898,Ludlow Heights - Bridgnorth,2023-08-15 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
776898,Ludlow Heights - Bridgnorth,2023-08-15 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
776898,Ludlow Heights - Bridgnorth,2023-08-15 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.44
776898,Ludlow Heights - Bridgnorth,2023-08-15 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.47
776898,Ludlow Heights - Bridgnorth,2023-08-15 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.9
776898,Ludlow Heights - Bridgnorth,2023-08-15 04:30:00+00:00,feeder,1.0,N Current (RMS),A,26.8
776898,Ludlow Heights - Bridgnorth,2023-08-15 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.8
776898,Ludlow Heights - Bridgnorth,2023-08-15 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,33.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 04:30:00+00:00,transformer,,Temperature,C,20.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.82
776898,Ludlow Heights - Bridgnorth,2023-08-15 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.56
776898,Ludlow Heights - Bridgnorth,2023-08-15 04:30:00+00:00,busbar,,L2 Voltage THD,%,3.03
776898,Ludlow Heights - Bridgnorth,2023-08-15 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.14
776898,Ludlow Heights - Bridgnorth,2023-08-15 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.9
776898,Ludlow Heights - Bridgnorth,2023-08-15 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.54
776898,Ludlow Heights - Bridgnorth,2023-08-15 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
776898,Ludlow Heights - Bridgnorth,2023-08-15 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
776898,Ludlow Heights - Bridgnorth,2023-08-15 04:30:00+00:00,busbar,,L3 Active Power,kW,5.58
776898,Ludlow Heights - Bridgnorth,2023-08-15 04:30:00+00:00,busbar,,L2 Active Power,kW,12.09
776898,Ludlow Heights - Bridgnorth,2023-08-15 04:30:00+00:00,busbar,,L1 Active Power,kW,6.78
776898,Ludlow Heights - Bridgnorth,2023-08-15 04:30:00+00:00,busbar,,N Current (RMS),A,39.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 04:30:00+00:00,busbar,,L3 Current (RMS),A,29.1
776898,Ludlow Heights - Bridgnorth,2023-08-15 04:30:00+00:00,busbar,,L2 Current (RMS),A,55.5
776898,Ludlow Heights - Bridgnorth,2023-08-15 04:30:00+00:00,busbar,,L1 Current (RMS),A,33.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
776898,Ludlow Heights - Bridgnorth,2023-08-15 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
776898,Ludlow Heights - Bridgnorth,2023-08-15 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.24
776898,Ludlow Heights - Bridgnorth,2023-08-15 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.48
776898,Ludlow Heights - Bridgnorth,2023-08-15 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.97
776898,Ludlow Heights - Bridgnorth,2023-08-15 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.36
776898,Ludlow Heights - Bridgnorth,2023-08-15 04:20:00+00:00,feeder,5.0,N Current (RMS),A,9.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-15 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,9.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.9
776898,Ludlow Heights - Bridgnorth,2023-08-15 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
776898,Ludlow Heights - Bridgnorth,2023-08-15 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
776898,Ludlow Heights - Bridgnorth,2023-08-15 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
776898,Ludlow Heights - Bridgnorth,2023-08-15 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.97
776898,Ludlow Heights - Bridgnorth,2023-08-15 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.26
776898,Ludlow Heights - Bridgnorth,2023-08-15 04:20:00+00:00,feeder,4.0,N Current (RMS),A,8.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,14.5
776898,Ludlow Heights - Bridgnorth,2023-08-15 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,11.1
776898,Ludlow Heights - Bridgnorth,2023-08-15 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-15 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
776898,Ludlow Heights - Bridgnorth,2023-08-15 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-15 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.46
776898,Ludlow Heights - Bridgnorth,2023-08-15 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 04:20:00+00:00,feeder,3.0,N Current (RMS),A,1.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-15 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-15 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
776898,Ludlow Heights - Bridgnorth,2023-08-15 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
776898,Ludlow Heights - Bridgnorth,2023-08-15 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.79
776898,Ludlow Heights - Bridgnorth,2023-08-15 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.72
776898,Ludlow Heights - Bridgnorth,2023-08-15 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.84
776898,Ludlow Heights - Bridgnorth,2023-08-15 04:20:00+00:00,feeder,1.0,N Current (RMS),A,22.1
776898,Ludlow Heights - Bridgnorth,2023-08-15 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,30.8
776898,Ludlow Heights - Bridgnorth,2023-08-15 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 04:20:00+00:00,transformer,,Temperature,C,20.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.81
776898,Ludlow Heights - Bridgnorth,2023-08-15 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.08
776898,Ludlow Heights - Bridgnorth,2023-08-15 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.09
776898,Ludlow Heights - Bridgnorth,2023-08-15 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.93
776898,Ludlow Heights - Bridgnorth,2023-08-15 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.49
776898,Ludlow Heights - Bridgnorth,2023-08-15 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
776898,Ludlow Heights - Bridgnorth,2023-08-15 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
776898,Ludlow Heights - Bridgnorth,2023-08-15 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
776898,Ludlow Heights - Bridgnorth,2023-08-15 04:20:00+00:00,busbar,,L3 Active Power,kW,6.24
776898,Ludlow Heights - Bridgnorth,2023-08-15 04:20:00+00:00,busbar,,L2 Active Power,kW,11.15
776898,Ludlow Heights - Bridgnorth,2023-08-15 04:20:00+00:00,busbar,,L1 Active Power,kW,6.46
776898,Ludlow Heights - Bridgnorth,2023-08-15 04:20:00+00:00,busbar,,N Current (RMS),A,34.5
776898,Ludlow Heights - Bridgnorth,2023-08-15 04:20:00+00:00,busbar,,L3 Current (RMS),A,30.9
776898,Ludlow Heights - Bridgnorth,2023-08-15 04:20:00+00:00,busbar,,L2 Current (RMS),A,51.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 04:20:00+00:00,busbar,,L1 Current (RMS),A,32.3
776898,Ludlow Heights - Bridgnorth,2023-08-15 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
776898,Ludlow Heights - Bridgnorth,2023-08-15 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
776898,Ludlow Heights - Bridgnorth,2023-08-15 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.12
776898,Ludlow Heights - Bridgnorth,2023-08-15 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.37
776898,Ludlow Heights - Bridgnorth,2023-08-15 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.37
776898,Ludlow Heights - Bridgnorth,2023-08-15 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.21
776898,Ludlow Heights - Bridgnorth,2023-08-15 04:10:00+00:00,feeder,5.0,N Current (RMS),A,10.8
776898,Ludlow Heights - Bridgnorth,2023-08-15 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,1.8
776898,Ludlow Heights - Bridgnorth,2023-08-15 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,11.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.1
776898,Ludlow Heights - Bridgnorth,2023-08-15 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
776898,Ludlow Heights - Bridgnorth,2023-08-15 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
776898,Ludlow Heights - Bridgnorth,2023-08-15 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
776898,Ludlow Heights - Bridgnorth,2023-08-15 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.01
776898,Ludlow Heights - Bridgnorth,2023-08-15 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.81
776898,Ludlow Heights - Bridgnorth,2023-08-15 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.52
776898,Ludlow Heights - Bridgnorth,2023-08-15 04:10:00+00:00,feeder,4.0,N Current (RMS),A,9.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,14.8
776898,Ludlow Heights - Bridgnorth,2023-08-15 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.1
776898,Ludlow Heights - Bridgnorth,2023-08-15 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,12.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-15 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
776898,Ludlow Heights - Bridgnorth,2023-08-15 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-15 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.48
776898,Ludlow Heights - Bridgnorth,2023-08-15 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 04:10:00+00:00,feeder,3.0,N Current (RMS),A,1.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-15 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-15 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
776898,Ludlow Heights - Bridgnorth,2023-08-15 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
776898,Ludlow Heights - Bridgnorth,2023-08-15 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
776898,Ludlow Heights - Bridgnorth,2023-08-15 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.06
776898,Ludlow Heights - Bridgnorth,2023-08-15 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.13
776898,Ludlow Heights - Bridgnorth,2023-08-15 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.94
776898,Ludlow Heights - Bridgnorth,2023-08-15 04:10:00+00:00,feeder,1.0,N Current (RMS),A,22.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.1
776898,Ludlow Heights - Bridgnorth,2023-08-15 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,32.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.8
776898,Ludlow Heights - Bridgnorth,2023-08-15 04:10:00+00:00,transformer,,Temperature,C,20.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.82
776898,Ludlow Heights - Bridgnorth,2023-08-15 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.39
776898,Ludlow Heights - Bridgnorth,2023-08-15 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.13
776898,Ludlow Heights - Bridgnorth,2023-08-15 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.99
776898,Ludlow Heights - Bridgnorth,2023-08-15 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.42
776898,Ludlow Heights - Bridgnorth,2023-08-15 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
776898,Ludlow Heights - Bridgnorth,2023-08-15 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
776898,Ludlow Heights - Bridgnorth,2023-08-15 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
776898,Ludlow Heights - Bridgnorth,2023-08-15 04:10:00+00:00,busbar,,L3 Active Power,kW,6.44
776898,Ludlow Heights - Bridgnorth,2023-08-15 04:10:00+00:00,busbar,,L2 Active Power,kW,11.78
776898,Ludlow Heights - Bridgnorth,2023-08-15 04:10:00+00:00,busbar,,L1 Active Power,kW,6.67
776898,Ludlow Heights - Bridgnorth,2023-08-15 04:10:00+00:00,busbar,,N Current (RMS),A,35.5
776898,Ludlow Heights - Bridgnorth,2023-08-15 04:10:00+00:00,busbar,,L3 Current (RMS),A,31.5
776898,Ludlow Heights - Bridgnorth,2023-08-15 04:10:00+00:00,busbar,,L2 Current (RMS),A,53.9
776898,Ludlow Heights - Bridgnorth,2023-08-15 04:10:00+00:00,busbar,,L1 Current (RMS),A,33.5
776898,Ludlow Heights - Bridgnorth,2023-08-15 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.1
776898,Ludlow Heights - Bridgnorth,2023-08-15 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.37
776898,Ludlow Heights - Bridgnorth,2023-08-15 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.26
776898,Ludlow Heights - Bridgnorth,2023-08-15 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-15 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.9
776898,Ludlow Heights - Bridgnorth,2023-08-15 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.31
776898,Ludlow Heights - Bridgnorth,2023-08-15 04:00:00+00:00,feeder,5.0,N Current (RMS),A,14.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-15 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,16.7
776898,Ludlow Heights - Bridgnorth,2023-08-15 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
776898,Ludlow Heights - Bridgnorth,2023-08-15 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
776898,Ludlow Heights - Bridgnorth,2023-08-15 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
776898,Ludlow Heights - Bridgnorth,2023-08-15 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.03
776898,Ludlow Heights - Bridgnorth,2023-08-15 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.71
776898,Ludlow Heights - Bridgnorth,2023-08-15 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.03
776898,Ludlow Heights - Bridgnorth,2023-08-15 04:00:00+00:00,feeder,4.0,N Current (RMS),A,10.7
776898,Ludlow Heights - Bridgnorth,2023-08-15 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,14.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.9
776898,Ludlow Heights - Bridgnorth,2023-08-15 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,18.8
776898,Ludlow Heights - Bridgnorth,2023-08-15 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
776898,Ludlow Heights - Bridgnorth,2023-08-15 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-15 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-15 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.46
776898,Ludlow Heights - Bridgnorth,2023-08-15 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 04:00:00+00:00,feeder,3.0,N Current (RMS),A,1.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
776898,Ludlow Heights - Bridgnorth,2023-08-15 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
776898,Ludlow Heights - Bridgnorth,2023-08-15 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
776898,Ludlow Heights - Bridgnorth,2023-08-15 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.39
776898,Ludlow Heights - Bridgnorth,2023-08-15 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.97
776898,Ludlow Heights - Bridgnorth,2023-08-15 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.87
776898,Ludlow Heights - Bridgnorth,2023-08-15 04:00:00+00:00,feeder,1.0,N Current (RMS),A,22.5
776898,Ludlow Heights - Bridgnorth,2023-08-15 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,31.7
776898,Ludlow Heights - Bridgnorth,2023-08-15 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 04:00:00+00:00,transformer,,Temperature,C,20.5
776898,Ludlow Heights - Bridgnorth,2023-08-15 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.75
776898,Ludlow Heights - Bridgnorth,2023-08-15 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.53
776898,Ludlow Heights - Bridgnorth,2023-08-15 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.05
776898,Ludlow Heights - Bridgnorth,2023-08-15 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.08
776898,Ludlow Heights - Bridgnorth,2023-08-15 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.88
776898,Ludlow Heights - Bridgnorth,2023-08-15 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.41
776898,Ludlow Heights - Bridgnorth,2023-08-15 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
776898,Ludlow Heights - Bridgnorth,2023-08-15 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
776898,Ludlow Heights - Bridgnorth,2023-08-15 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
776898,Ludlow Heights - Bridgnorth,2023-08-15 04:00:00+00:00,busbar,,L3 Active Power,kW,6.9
776898,Ludlow Heights - Bridgnorth,2023-08-15 04:00:00+00:00,busbar,,L2 Active Power,kW,13.04
776898,Ludlow Heights - Bridgnorth,2023-08-15 04:00:00+00:00,busbar,,L1 Active Power,kW,9.21
776898,Ludlow Heights - Bridgnorth,2023-08-15 04:00:00+00:00,busbar,,N Current (RMS),A,38.9
776898,Ludlow Heights - Bridgnorth,2023-08-15 04:00:00+00:00,busbar,,L3 Current (RMS),A,33.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 04:00:00+00:00,busbar,,L2 Current (RMS),A,58.7
776898,Ludlow Heights - Bridgnorth,2023-08-15 04:00:00+00:00,busbar,,L1 Current (RMS),A,43.1
776898,Ludlow Heights - Bridgnorth,2023-08-15 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.11
776898,Ludlow Heights - Bridgnorth,2023-08-15 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
776898,Ludlow Heights - Bridgnorth,2023-08-15 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.53
776898,Ludlow Heights - Bridgnorth,2023-08-15 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.73
776898,Ludlow Heights - Bridgnorth,2023-08-15 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.17
776898,Ludlow Heights - Bridgnorth,2023-08-15 03:50:00+00:00,feeder,5.0,N Current (RMS),A,15.7
776898,Ludlow Heights - Bridgnorth,2023-08-15 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
776898,Ludlow Heights - Bridgnorth,2023-08-15 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,16.1
776898,Ludlow Heights - Bridgnorth,2023-08-15 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,11.1
776898,Ludlow Heights - Bridgnorth,2023-08-15 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
776898,Ludlow Heights - Bridgnorth,2023-08-15 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
776898,Ludlow Heights - Bridgnorth,2023-08-15 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.11
776898,Ludlow Heights - Bridgnorth,2023-08-15 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.55
776898,Ludlow Heights - Bridgnorth,2023-08-15 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.88
776898,Ludlow Heights - Bridgnorth,2023-08-15 03:50:00+00:00,feeder,4.0,N Current (RMS),A,9.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,14.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.3
776898,Ludlow Heights - Bridgnorth,2023-08-15 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,14.1
776898,Ludlow Heights - Bridgnorth,2023-08-15 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
776898,Ludlow Heights - Bridgnorth,2023-08-15 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-15 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-15 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.44
776898,Ludlow Heights - Bridgnorth,2023-08-15 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 03:50:00+00:00,feeder,3.0,N Current (RMS),A,1.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-15 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
776898,Ludlow Heights - Bridgnorth,2023-08-15 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
776898,Ludlow Heights - Bridgnorth,2023-08-15 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
776898,Ludlow Heights - Bridgnorth,2023-08-15 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.31
776898,Ludlow Heights - Bridgnorth,2023-08-15 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.59
776898,Ludlow Heights - Bridgnorth,2023-08-15 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.11
776898,Ludlow Heights - Bridgnorth,2023-08-15 03:50:00+00:00,feeder,1.0,N Current (RMS),A,21.9
776898,Ludlow Heights - Bridgnorth,2023-08-15 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.8
776898,Ludlow Heights - Bridgnorth,2023-08-15 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,30.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 03:50:00+00:00,transformer,,Temperature,C,20.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.7
776898,Ludlow Heights - Bridgnorth,2023-08-15 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.78
776898,Ludlow Heights - Bridgnorth,2023-08-15 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.98
776898,Ludlow Heights - Bridgnorth,2023-08-15 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.51
776898,Ludlow Heights - Bridgnorth,2023-08-15 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.86
776898,Ludlow Heights - Bridgnorth,2023-08-15 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.85
776898,Ludlow Heights - Bridgnorth,2023-08-15 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
776898,Ludlow Heights - Bridgnorth,2023-08-15 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
776898,Ludlow Heights - Bridgnorth,2023-08-15 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
776898,Ludlow Heights - Bridgnorth,2023-08-15 03:50:00+00:00,busbar,,L3 Active Power,kW,6.94
776898,Ludlow Heights - Bridgnorth,2023-08-15 03:50:00+00:00,busbar,,L2 Active Power,kW,12.31
776898,Ludlow Heights - Bridgnorth,2023-08-15 03:50:00+00:00,busbar,,L1 Active Power,kW,8.16
776898,Ludlow Heights - Bridgnorth,2023-08-15 03:50:00+00:00,busbar,,N Current (RMS),A,36.9
776898,Ludlow Heights - Bridgnorth,2023-08-15 03:50:00+00:00,busbar,,L3 Current (RMS),A,33.1
776898,Ludlow Heights - Bridgnorth,2023-08-15 03:50:00+00:00,busbar,,L2 Current (RMS),A,56.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 03:50:00+00:00,busbar,,L1 Current (RMS),A,38.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.14
776898,Ludlow Heights - Bridgnorth,2023-08-15 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.3
776898,Ludlow Heights - Bridgnorth,2023-08-15 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.16
776898,Ludlow Heights - Bridgnorth,2023-08-15 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.54
776898,Ludlow Heights - Bridgnorth,2023-08-15 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 03:40:00+00:00,feeder,5.0,N Current (RMS),A,14.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,17.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.9
776898,Ludlow Heights - Bridgnorth,2023-08-15 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
776898,Ludlow Heights - Bridgnorth,2023-08-15 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
776898,Ludlow Heights - Bridgnorth,2023-08-15 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
776898,Ludlow Heights - Bridgnorth,2023-08-15 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.9
776898,Ludlow Heights - Bridgnorth,2023-08-15 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.76
776898,Ludlow Heights - Bridgnorth,2023-08-15 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.17
776898,Ludlow Heights - Bridgnorth,2023-08-15 03:40:00+00:00,feeder,4.0,N Current (RMS),A,9.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,14.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.9
776898,Ludlow Heights - Bridgnorth,2023-08-15 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,10.7
776898,Ludlow Heights - Bridgnorth,2023-08-15 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-15 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
776898,Ludlow Heights - Bridgnorth,2023-08-15 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-15 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.39
776898,Ludlow Heights - Bridgnorth,2023-08-15 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 03:40:00+00:00,feeder,3.0,N Current (RMS),A,1.1
776898,Ludlow Heights - Bridgnorth,2023-08-15 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-15 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-15 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
776898,Ludlow Heights - Bridgnorth,2023-08-15 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
776898,Ludlow Heights - Bridgnorth,2023-08-15 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
776898,Ludlow Heights - Bridgnorth,2023-08-15 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.45
776898,Ludlow Heights - Bridgnorth,2023-08-15 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.68
776898,Ludlow Heights - Bridgnorth,2023-08-15 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.19
776898,Ludlow Heights - Bridgnorth,2023-08-15 03:40:00+00:00,feeder,1.0,N Current (RMS),A,23.1
776898,Ludlow Heights - Bridgnorth,2023-08-15 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,28.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,31.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 03:40:00+00:00,transformer,,Temperature,C,20.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.68
776898,Ludlow Heights - Bridgnorth,2023-08-15 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.48
776898,Ludlow Heights - Bridgnorth,2023-08-15 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.92
776898,Ludlow Heights - Bridgnorth,2023-08-15 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.39
776898,Ludlow Heights - Bridgnorth,2023-08-15 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.88
776898,Ludlow Heights - Bridgnorth,2023-08-15 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.92
776898,Ludlow Heights - Bridgnorth,2023-08-15 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
776898,Ludlow Heights - Bridgnorth,2023-08-15 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
776898,Ludlow Heights - Bridgnorth,2023-08-15 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
776898,Ludlow Heights - Bridgnorth,2023-08-15 03:40:00+00:00,busbar,,L3 Active Power,kW,8.89
776898,Ludlow Heights - Bridgnorth,2023-08-15 03:40:00+00:00,busbar,,L2 Active Power,kW,12.84
776898,Ludlow Heights - Bridgnorth,2023-08-15 03:40:00+00:00,busbar,,L1 Active Power,kW,6.55
776898,Ludlow Heights - Bridgnorth,2023-08-15 03:40:00+00:00,busbar,,N Current (RMS),A,37.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 03:40:00+00:00,busbar,,L3 Current (RMS),A,42.7
776898,Ludlow Heights - Bridgnorth,2023-08-15 03:40:00+00:00,busbar,,L2 Current (RMS),A,57.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 03:40:00+00:00,busbar,,L1 Current (RMS),A,32.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.51
776898,Ludlow Heights - Bridgnorth,2023-08-15 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.3
