Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776898,Ludlow Heights - Bridgnorth,2023-08-15 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.46
776898,Ludlow Heights - Bridgnorth,2023-08-15 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.53
776898,Ludlow Heights - Bridgnorth,2023-08-15 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.06
776898,Ludlow Heights - Bridgnorth,2023-08-15 03:30:00+00:00,feeder,5.0,N Current (RMS),A,13.5
776898,Ludlow Heights - Bridgnorth,2023-08-15 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-15 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,15.3
776898,Ludlow Heights - Bridgnorth,2023-08-15 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,10.9
776898,Ludlow Heights - Bridgnorth,2023-08-15 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
776898,Ludlow Heights - Bridgnorth,2023-08-15 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
776898,Ludlow Heights - Bridgnorth,2023-08-15 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
776898,Ludlow Heights - Bridgnorth,2023-08-15 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.66
776898,Ludlow Heights - Bridgnorth,2023-08-15 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.84
776898,Ludlow Heights - Bridgnorth,2023-08-15 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.29
776898,Ludlow Heights - Bridgnorth,2023-08-15 03:30:00+00:00,feeder,4.0,N Current (RMS),A,8.1
776898,Ludlow Heights - Bridgnorth,2023-08-15 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,13.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.1
776898,Ludlow Heights - Bridgnorth,2023-08-15 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,11.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-15 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
776898,Ludlow Heights - Bridgnorth,2023-08-15 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-15 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.29
776898,Ludlow Heights - Bridgnorth,2023-08-15 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-15 03:30:00+00:00,feeder,3.0,N Current (RMS),A,1.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,1.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-15 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
776898,Ludlow Heights - Bridgnorth,2023-08-15 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.01
776898,Ludlow Heights - Bridgnorth,2023-08-15 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
776898,Ludlow Heights - Bridgnorth,2023-08-15 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,13.43
776898,Ludlow Heights - Bridgnorth,2023-08-15 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.35
776898,Ludlow Heights - Bridgnorth,2023-08-15 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.13
776898,Ludlow Heights - Bridgnorth,2023-08-15 03:30:00+00:00,feeder,1.0,N Current (RMS),A,35.7
776898,Ludlow Heights - Bridgnorth,2023-08-15 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,57.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,34.3
776898,Ludlow Heights - Bridgnorth,2023-08-15 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 03:30:00+00:00,transformer,,Temperature,C,20.7
776898,Ludlow Heights - Bridgnorth,2023-08-15 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.66
776898,Ludlow Heights - Bridgnorth,2023-08-15 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.5
776898,Ludlow Heights - Bridgnorth,2023-08-15 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.94
776898,Ludlow Heights - Bridgnorth,2023-08-15 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.63
776898,Ludlow Heights - Bridgnorth,2023-08-15 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.89
776898,Ludlow Heights - Bridgnorth,2023-08-15 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.13
776898,Ludlow Heights - Bridgnorth,2023-08-15 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
776898,Ludlow Heights - Bridgnorth,2023-08-15 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
776898,Ludlow Heights - Bridgnorth,2023-08-15 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
776898,Ludlow Heights - Bridgnorth,2023-08-15 03:30:00+00:00,busbar,,L3 Active Power,kW,16.55
776898,Ludlow Heights - Bridgnorth,2023-08-15 03:30:00+00:00,busbar,,L2 Active Power,kW,13.01
776898,Ludlow Heights - Bridgnorth,2023-08-15 03:30:00+00:00,busbar,,L1 Active Power,kW,7.5
776898,Ludlow Heights - Bridgnorth,2023-08-15 03:30:00+00:00,busbar,,N Current (RMS),A,40.8
776898,Ludlow Heights - Bridgnorth,2023-08-15 03:30:00+00:00,busbar,,L3 Current (RMS),A,71.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 03:30:00+00:00,busbar,,L2 Current (RMS),A,58.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 03:30:00+00:00,busbar,,L1 Current (RMS),A,35.7
776898,Ludlow Heights - Bridgnorth,2023-08-15 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
776898,Ludlow Heights - Bridgnorth,2023-08-15 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.58
776898,Ludlow Heights - Bridgnorth,2023-08-15 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.24
776898,Ludlow Heights - Bridgnorth,2023-08-15 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.34
776898,Ludlow Heights - Bridgnorth,2023-08-15 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.87
776898,Ludlow Heights - Bridgnorth,2023-08-15 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.25
776898,Ludlow Heights - Bridgnorth,2023-08-15 03:20:00+00:00,feeder,5.0,N Current (RMS),A,14.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,1.8
776898,Ludlow Heights - Bridgnorth,2023-08-15 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,16.7
776898,Ludlow Heights - Bridgnorth,2023-08-15 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
776898,Ludlow Heights - Bridgnorth,2023-08-15 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
776898,Ludlow Heights - Bridgnorth,2023-08-15 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
776898,Ludlow Heights - Bridgnorth,2023-08-15 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.06
776898,Ludlow Heights - Bridgnorth,2023-08-15 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.71
776898,Ludlow Heights - Bridgnorth,2023-08-15 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.44
776898,Ludlow Heights - Bridgnorth,2023-08-15 03:20:00+00:00,feeder,4.0,N Current (RMS),A,9.7
776898,Ludlow Heights - Bridgnorth,2023-08-15 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,14.9
776898,Ludlow Heights - Bridgnorth,2023-08-15 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,8.9
776898,Ludlow Heights - Bridgnorth,2023-08-15 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,12.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
776898,Ludlow Heights - Bridgnorth,2023-08-15 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-15 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.43
776898,Ludlow Heights - Bridgnorth,2023-08-15 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 03:20:00+00:00,feeder,3.0,N Current (RMS),A,0.9
776898,Ludlow Heights - Bridgnorth,2023-08-15 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-15 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.1
776898,Ludlow Heights - Bridgnorth,2023-08-15 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-15 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
776898,Ludlow Heights - Bridgnorth,2023-08-15 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
776898,Ludlow Heights - Bridgnorth,2023-08-15 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.81
776898,Ludlow Heights - Bridgnorth,2023-08-15 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.28
776898,Ludlow Heights - Bridgnorth,2023-08-15 03:20:00+00:00,feeder,1.0,N Current (RMS),A,18.7
776898,Ludlow Heights - Bridgnorth,2023-08-15 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.1
776898,Ludlow Heights - Bridgnorth,2023-08-15 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,31.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.1
776898,Ludlow Heights - Bridgnorth,2023-08-15 03:20:00+00:00,transformer,,Temperature,C,20.9
776898,Ludlow Heights - Bridgnorth,2023-08-15 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.52
776898,Ludlow Heights - Bridgnorth,2023-08-15 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.72
776898,Ludlow Heights - Bridgnorth,2023-08-15 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.5
776898,Ludlow Heights - Bridgnorth,2023-08-15 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.78
776898,Ludlow Heights - Bridgnorth,2023-08-15 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.01
776898,Ludlow Heights - Bridgnorth,2023-08-15 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
776898,Ludlow Heights - Bridgnorth,2023-08-15 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
776898,Ludlow Heights - Bridgnorth,2023-08-15 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
776898,Ludlow Heights - Bridgnorth,2023-08-15 03:20:00+00:00,busbar,,L3 Active Power,kW,8.59
776898,Ludlow Heights - Bridgnorth,2023-08-15 03:20:00+00:00,busbar,,L2 Active Power,kW,12.82
776898,Ludlow Heights - Bridgnorth,2023-08-15 03:20:00+00:00,busbar,,L1 Active Power,kW,6.97
776898,Ludlow Heights - Bridgnorth,2023-08-15 03:20:00+00:00,busbar,,N Current (RMS),A,35.3
776898,Ludlow Heights - Bridgnorth,2023-08-15 03:20:00+00:00,busbar,,L3 Current (RMS),A,39.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 03:20:00+00:00,busbar,,L2 Current (RMS),A,56.9
776898,Ludlow Heights - Bridgnorth,2023-08-15 03:20:00+00:00,busbar,,L1 Current (RMS),A,33.5
776898,Ludlow Heights - Bridgnorth,2023-08-15 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.11
776898,Ludlow Heights - Bridgnorth,2023-08-15 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.11
776898,Ludlow Heights - Bridgnorth,2023-08-15 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.52
776898,Ludlow Heights - Bridgnorth,2023-08-15 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.68
776898,Ludlow Heights - Bridgnorth,2023-08-15 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.23
776898,Ludlow Heights - Bridgnorth,2023-08-15 03:10:00+00:00,feeder,5.0,N Current (RMS),A,13.1
776898,Ludlow Heights - Bridgnorth,2023-08-15 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,15.8
776898,Ludlow Heights - Bridgnorth,2023-08-15 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,11.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
776898,Ludlow Heights - Bridgnorth,2023-08-15 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
776898,Ludlow Heights - Bridgnorth,2023-08-15 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
776898,Ludlow Heights - Bridgnorth,2023-08-15 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.45
776898,Ludlow Heights - Bridgnorth,2023-08-15 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.91
776898,Ludlow Heights - Bridgnorth,2023-08-15 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.27
776898,Ludlow Heights - Bridgnorth,2023-08-15 03:10:00+00:00,feeder,4.0,N Current (RMS),A,13.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.5
776898,Ludlow Heights - Bridgnorth,2023-08-15 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,11.1
776898,Ludlow Heights - Bridgnorth,2023-08-15 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
776898,Ludlow Heights - Bridgnorth,2023-08-15 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-15 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-15 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.43
776898,Ludlow Heights - Bridgnorth,2023-08-15 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-15 03:10:00+00:00,feeder,3.0,N Current (RMS),A,1.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-15 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
776898,Ludlow Heights - Bridgnorth,2023-08-15 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
776898,Ludlow Heights - Bridgnorth,2023-08-15 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
776898,Ludlow Heights - Bridgnorth,2023-08-15 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.66
776898,Ludlow Heights - Bridgnorth,2023-08-15 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.49
776898,Ludlow Heights - Bridgnorth,2023-08-15 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.38
776898,Ludlow Heights - Bridgnorth,2023-08-15 03:10:00+00:00,feeder,1.0,N Current (RMS),A,21.7
776898,Ludlow Heights - Bridgnorth,2023-08-15 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,30.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 03:10:00+00:00,transformer,,Temperature,C,20.9
776898,Ludlow Heights - Bridgnorth,2023-08-15 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.16
776898,Ludlow Heights - Bridgnorth,2023-08-15 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.35
776898,Ludlow Heights - Bridgnorth,2023-08-15 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.33
776898,Ludlow Heights - Bridgnorth,2023-08-15 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.23
776898,Ludlow Heights - Bridgnorth,2023-08-15 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.51
776898,Ludlow Heights - Bridgnorth,2023-08-15 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.66
776898,Ludlow Heights - Bridgnorth,2023-08-15 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
776898,Ludlow Heights - Bridgnorth,2023-08-15 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
776898,Ludlow Heights - Bridgnorth,2023-08-15 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
776898,Ludlow Heights - Bridgnorth,2023-08-15 03:10:00+00:00,busbar,,L3 Active Power,kW,8.63
776898,Ludlow Heights - Bridgnorth,2023-08-15 03:10:00+00:00,busbar,,L2 Active Power,kW,12.51
776898,Ludlow Heights - Bridgnorth,2023-08-15 03:10:00+00:00,busbar,,L1 Active Power,kW,7.88
776898,Ludlow Heights - Bridgnorth,2023-08-15 03:10:00+00:00,busbar,,N Current (RMS),A,35.8
776898,Ludlow Heights - Bridgnorth,2023-08-15 03:10:00+00:00,busbar,,L3 Current (RMS),A,40.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 03:10:00+00:00,busbar,,L2 Current (RMS),A,56.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 03:10:00+00:00,busbar,,L1 Current (RMS),A,37.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.08
776898,Ludlow Heights - Bridgnorth,2023-08-15 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.36
776898,Ludlow Heights - Bridgnorth,2023-08-15 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.17
776898,Ludlow Heights - Bridgnorth,2023-08-15 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.49
776898,Ludlow Heights - Bridgnorth,2023-08-15 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.43
776898,Ludlow Heights - Bridgnorth,2023-08-15 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.38
776898,Ludlow Heights - Bridgnorth,2023-08-15 03:00:00+00:00,feeder,5.0,N Current (RMS),A,10.3
776898,Ludlow Heights - Bridgnorth,2023-08-15 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,11.3
776898,Ludlow Heights - Bridgnorth,2023-08-15 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.9
776898,Ludlow Heights - Bridgnorth,2023-08-15 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
776898,Ludlow Heights - Bridgnorth,2023-08-15 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
776898,Ludlow Heights - Bridgnorth,2023-08-15 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
776898,Ludlow Heights - Bridgnorth,2023-08-15 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.55
776898,Ludlow Heights - Bridgnorth,2023-08-15 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.8
776898,Ludlow Heights - Bridgnorth,2023-08-15 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.61
776898,Ludlow Heights - Bridgnorth,2023-08-15 03:00:00+00:00,feeder,4.0,N Current (RMS),A,12.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,20.8
776898,Ludlow Heights - Bridgnorth,2023-08-15 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.1
776898,Ludlow Heights - Bridgnorth,2023-08-15 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,11.9
776898,Ludlow Heights - Bridgnorth,2023-08-15 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
776898,Ludlow Heights - Bridgnorth,2023-08-15 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-15 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-15 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.44
776898,Ludlow Heights - Bridgnorth,2023-08-15 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-15 03:00:00+00:00,feeder,3.0,N Current (RMS),A,1.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-15 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
776898,Ludlow Heights - Bridgnorth,2023-08-15 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
776898,Ludlow Heights - Bridgnorth,2023-08-15 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
776898,Ludlow Heights - Bridgnorth,2023-08-15 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.76
776898,Ludlow Heights - Bridgnorth,2023-08-15 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.37
776898,Ludlow Heights - Bridgnorth,2023-08-15 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.47
776898,Ludlow Heights - Bridgnorth,2023-08-15 03:00:00+00:00,feeder,1.0,N Current (RMS),A,23.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.7
776898,Ludlow Heights - Bridgnorth,2023-08-15 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,29.7
776898,Ludlow Heights - Bridgnorth,2023-08-15 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.1
776898,Ludlow Heights - Bridgnorth,2023-08-15 03:00:00+00:00,transformer,,Temperature,C,21.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.27
776898,Ludlow Heights - Bridgnorth,2023-08-15 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.57
776898,Ludlow Heights - Bridgnorth,2023-08-15 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.52
776898,Ludlow Heights - Bridgnorth,2023-08-15 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.52
776898,Ludlow Heights - Bridgnorth,2023-08-15 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.59
776898,Ludlow Heights - Bridgnorth,2023-08-15 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.68
776898,Ludlow Heights - Bridgnorth,2023-08-15 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
776898,Ludlow Heights - Bridgnorth,2023-08-15 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
776898,Ludlow Heights - Bridgnorth,2023-08-15 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 03:00:00+00:00,busbar,,L3 Active Power,kW,7.81
776898,Ludlow Heights - Bridgnorth,2023-08-15 03:00:00+00:00,busbar,,L2 Active Power,kW,11.04
776898,Ludlow Heights - Bridgnorth,2023-08-15 03:00:00+00:00,busbar,,L1 Active Power,kW,7.45
776898,Ludlow Heights - Bridgnorth,2023-08-15 03:00:00+00:00,busbar,,N Current (RMS),A,34.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 03:00:00+00:00,busbar,,L3 Current (RMS),A,37.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 03:00:00+00:00,busbar,,L2 Current (RMS),A,51.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 03:00:00+00:00,busbar,,L1 Current (RMS),A,35.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
776898,Ludlow Heights - Bridgnorth,2023-08-15 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.64
776898,Ludlow Heights - Bridgnorth,2023-08-15 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
776898,Ludlow Heights - Bridgnorth,2023-08-15 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.47
776898,Ludlow Heights - Bridgnorth,2023-08-15 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.99
776898,Ludlow Heights - Bridgnorth,2023-08-15 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.13
776898,Ludlow Heights - Bridgnorth,2023-08-15 02:50:00+00:00,feeder,5.0,N Current (RMS),A,8.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-15 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,9.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
776898,Ludlow Heights - Bridgnorth,2023-08-15 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
776898,Ludlow Heights - Bridgnorth,2023-08-15 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
776898,Ludlow Heights - Bridgnorth,2023-08-15 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.81
776898,Ludlow Heights - Bridgnorth,2023-08-15 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.35
776898,Ludlow Heights - Bridgnorth,2023-08-15 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.55
776898,Ludlow Heights - Bridgnorth,2023-08-15 02:50:00+00:00,feeder,4.0,N Current (RMS),A,13.3
776898,Ludlow Heights - Bridgnorth,2023-08-15 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,7.9
776898,Ludlow Heights - Bridgnorth,2023-08-15 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,11.7
776898,Ludlow Heights - Bridgnorth,2023-08-15 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-15 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
776898,Ludlow Heights - Bridgnorth,2023-08-15 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-15 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-15 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.48
776898,Ludlow Heights - Bridgnorth,2023-08-15 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 02:50:00+00:00,feeder,3.0,N Current (RMS),A,1.1
776898,Ludlow Heights - Bridgnorth,2023-08-15 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-15 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
776898,Ludlow Heights - Bridgnorth,2023-08-15 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
776898,Ludlow Heights - Bridgnorth,2023-08-15 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
776898,Ludlow Heights - Bridgnorth,2023-08-15 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.43
776898,Ludlow Heights - Bridgnorth,2023-08-15 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.83
776898,Ludlow Heights - Bridgnorth,2023-08-15 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.13
776898,Ludlow Heights - Bridgnorth,2023-08-15 02:50:00+00:00,feeder,1.0,N Current (RMS),A,24.7
776898,Ludlow Heights - Bridgnorth,2023-08-15 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.9
776898,Ludlow Heights - Bridgnorth,2023-08-15 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,31.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.1
776898,Ludlow Heights - Bridgnorth,2023-08-15 02:50:00+00:00,transformer,,Temperature,C,21.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.49
776898,Ludlow Heights - Bridgnorth,2023-08-15 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.76
776898,Ludlow Heights - Bridgnorth,2023-08-15 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.73
776898,Ludlow Heights - Bridgnorth,2023-08-15 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.53
776898,Ludlow Heights - Bridgnorth,2023-08-15 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
776898,Ludlow Heights - Bridgnorth,2023-08-15 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
776898,Ludlow Heights - Bridgnorth,2023-08-15 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
776898,Ludlow Heights - Bridgnorth,2023-08-15 02:50:00+00:00,busbar,,L3 Active Power,kW,7.72
776898,Ludlow Heights - Bridgnorth,2023-08-15 02:50:00+00:00,busbar,,L2 Active Power,kW,10.66
776898,Ludlow Heights - Bridgnorth,2023-08-15 02:50:00+00:00,busbar,,L1 Active Power,kW,6.81
776898,Ludlow Heights - Bridgnorth,2023-08-15 02:50:00+00:00,busbar,,N Current (RMS),A,32.3
776898,Ludlow Heights - Bridgnorth,2023-08-15 02:50:00+00:00,busbar,,L3 Current (RMS),A,36.5
776898,Ludlow Heights - Bridgnorth,2023-08-15 02:50:00+00:00,busbar,,L2 Current (RMS),A,49.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 02:50:00+00:00,busbar,,L1 Current (RMS),A,32.8
776898,Ludlow Heights - Bridgnorth,2023-08-15 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-15 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.68
776898,Ludlow Heights - Bridgnorth,2023-08-15 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.23
776898,Ludlow Heights - Bridgnorth,2023-08-15 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.39
776898,Ludlow Heights - Bridgnorth,2023-08-15 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.95
776898,Ludlow Heights - Bridgnorth,2023-08-15 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.45
776898,Ludlow Heights - Bridgnorth,2023-08-15 02:40:00+00:00,feeder,5.0,N Current (RMS),A,10.3
776898,Ludlow Heights - Bridgnorth,2023-08-15 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,9.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,7.5
776898,Ludlow Heights - Bridgnorth,2023-08-15 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
776898,Ludlow Heights - Bridgnorth,2023-08-15 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
776898,Ludlow Heights - Bridgnorth,2023-08-15 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
776898,Ludlow Heights - Bridgnorth,2023-08-15 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.05
776898,Ludlow Heights - Bridgnorth,2023-08-15 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.69
776898,Ludlow Heights - Bridgnorth,2023-08-15 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.69
776898,Ludlow Heights - Bridgnorth,2023-08-15 02:40:00+00:00,feeder,4.0,N Current (RMS),A,14.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,22.3
776898,Ludlow Heights - Bridgnorth,2023-08-15 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.7
776898,Ludlow Heights - Bridgnorth,2023-08-15 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,17.3
776898,Ludlow Heights - Bridgnorth,2023-08-15 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-15 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
776898,Ludlow Heights - Bridgnorth,2023-08-15 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-15 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.59
776898,Ludlow Heights - Bridgnorth,2023-08-15 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-15 02:40:00+00:00,feeder,3.0,N Current (RMS),A,1.1
776898,Ludlow Heights - Bridgnorth,2023-08-15 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-15 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.7
776898,Ludlow Heights - Bridgnorth,2023-08-15 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
776898,Ludlow Heights - Bridgnorth,2023-08-15 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
776898,Ludlow Heights - Bridgnorth,2023-08-15 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
776898,Ludlow Heights - Bridgnorth,2023-08-15 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.63
776898,Ludlow Heights - Bridgnorth,2023-08-15 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.27
776898,Ludlow Heights - Bridgnorth,2023-08-15 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.86
776898,Ludlow Heights - Bridgnorth,2023-08-15 02:40:00+00:00,feeder,1.0,N Current (RMS),A,29.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,37.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 02:40:00+00:00,transformer,,Temperature,C,21.1
776898,Ludlow Heights - Bridgnorth,2023-08-15 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.45
776898,Ludlow Heights - Bridgnorth,2023-08-15 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.73
776898,Ludlow Heights - Bridgnorth,2023-08-15 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.87
776898,Ludlow Heights - Bridgnorth,2023-08-15 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.72
776898,Ludlow Heights - Bridgnorth,2023-08-15 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.34
776898,Ludlow Heights - Bridgnorth,2023-08-15 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
776898,Ludlow Heights - Bridgnorth,2023-08-15 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
776898,Ludlow Heights - Bridgnorth,2023-08-15 02:40:00+00:00,busbar,,L3 Active Power,kW,8.07
776898,Ludlow Heights - Bridgnorth,2023-08-15 02:40:00+00:00,busbar,,L2 Active Power,kW,12.51
776898,Ludlow Heights - Bridgnorth,2023-08-15 02:40:00+00:00,busbar,,L1 Active Power,kW,8.01
776898,Ludlow Heights - Bridgnorth,2023-08-15 02:40:00+00:00,busbar,,N Current (RMS),A,36.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 02:40:00+00:00,busbar,,L3 Current (RMS),A,37.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 02:40:00+00:00,busbar,,L2 Current (RMS),A,56.9
776898,Ludlow Heights - Bridgnorth,2023-08-15 02:40:00+00:00,busbar,,L1 Current (RMS),A,37.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
776898,Ludlow Heights - Bridgnorth,2023-08-15 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.3
776898,Ludlow Heights - Bridgnorth,2023-08-15 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
776898,Ludlow Heights - Bridgnorth,2023-08-15 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.35
776898,Ludlow Heights - Bridgnorth,2023-08-15 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.51
776898,Ludlow Heights - Bridgnorth,2023-08-15 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.24
776898,Ludlow Heights - Bridgnorth,2023-08-15 02:30:00+00:00,feeder,5.0,N Current (RMS),A,12.9
776898,Ludlow Heights - Bridgnorth,2023-08-15 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,1.9
776898,Ludlow Heights - Bridgnorth,2023-08-15 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,15.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.5
776898,Ludlow Heights - Bridgnorth,2023-08-15 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
776898,Ludlow Heights - Bridgnorth,2023-08-15 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
776898,Ludlow Heights - Bridgnorth,2023-08-15 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
776898,Ludlow Heights - Bridgnorth,2023-08-15 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.62
776898,Ludlow Heights - Bridgnorth,2023-08-15 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.56
776898,Ludlow Heights - Bridgnorth,2023-08-15 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.76
776898,Ludlow Heights - Bridgnorth,2023-08-15 02:30:00+00:00,feeder,4.0,N Current (RMS),A,13.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,21.1
776898,Ludlow Heights - Bridgnorth,2023-08-15 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
776898,Ludlow Heights - Bridgnorth,2023-08-15 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-15 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.61
776898,Ludlow Heights - Bridgnorth,2023-08-15 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 02:30:00+00:00,feeder,3.0,N Current (RMS),A,0.9
776898,Ludlow Heights - Bridgnorth,2023-08-15 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-15 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.8
776898,Ludlow Heights - Bridgnorth,2023-08-15 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
776898,Ludlow Heights - Bridgnorth,2023-08-15 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
776898,Ludlow Heights - Bridgnorth,2023-08-15 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
776898,Ludlow Heights - Bridgnorth,2023-08-15 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.72
776898,Ludlow Heights - Bridgnorth,2023-08-15 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.57
776898,Ludlow Heights - Bridgnorth,2023-08-15 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.74
776898,Ludlow Heights - Bridgnorth,2023-08-15 02:30:00+00:00,feeder,1.0,N Current (RMS),A,30.8
776898,Ludlow Heights - Bridgnorth,2023-08-15 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.3
776898,Ludlow Heights - Bridgnorth,2023-08-15 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,38.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 02:30:00+00:00,transformer,,Temperature,C,21.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.45
776898,Ludlow Heights - Bridgnorth,2023-08-15 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.07
776898,Ludlow Heights - Bridgnorth,2023-08-15 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.76
776898,Ludlow Heights - Bridgnorth,2023-08-15 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.46
776898,Ludlow Heights - Bridgnorth,2023-08-15 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.79
776898,Ludlow Heights - Bridgnorth,2023-08-15 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,235.21
776898,Ludlow Heights - Bridgnorth,2023-08-15 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
776898,Ludlow Heights - Bridgnorth,2023-08-15 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
776898,Ludlow Heights - Bridgnorth,2023-08-15 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
776898,Ludlow Heights - Bridgnorth,2023-08-15 02:30:00+00:00,busbar,,L3 Active Power,kW,7.7
776898,Ludlow Heights - Bridgnorth,2023-08-15 02:30:00+00:00,busbar,,L2 Active Power,kW,14.25
776898,Ludlow Heights - Bridgnorth,2023-08-15 02:30:00+00:00,busbar,,L1 Active Power,kW,6.75
776898,Ludlow Heights - Bridgnorth,2023-08-15 02:30:00+00:00,busbar,,N Current (RMS),A,43.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 02:30:00+00:00,busbar,,L3 Current (RMS),A,36.8
776898,Ludlow Heights - Bridgnorth,2023-08-15 02:30:00+00:00,busbar,,L2 Current (RMS),A,63.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 02:30:00+00:00,busbar,,L1 Current (RMS),A,33.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.13
776898,Ludlow Heights - Bridgnorth,2023-08-15 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
776898,Ludlow Heights - Bridgnorth,2023-08-15 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
776898,Ludlow Heights - Bridgnorth,2023-08-15 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.68
776898,Ludlow Heights - Bridgnorth,2023-08-15 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.71
776898,Ludlow Heights - Bridgnorth,2023-08-15 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.04
776898,Ludlow Heights - Bridgnorth,2023-08-15 02:20:00+00:00,feeder,5.0,N Current (RMS),A,9.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.1
776898,Ludlow Heights - Bridgnorth,2023-08-15 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,12.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.3
776898,Ludlow Heights - Bridgnorth,2023-08-15 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
776898,Ludlow Heights - Bridgnorth,2023-08-15 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
776898,Ludlow Heights - Bridgnorth,2023-08-15 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
776898,Ludlow Heights - Bridgnorth,2023-08-15 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.79
776898,Ludlow Heights - Bridgnorth,2023-08-15 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.54
776898,Ludlow Heights - Bridgnorth,2023-08-15 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.17
776898,Ludlow Heights - Bridgnorth,2023-08-15 02:20:00+00:00,feeder,4.0,N Current (RMS),A,14.8
776898,Ludlow Heights - Bridgnorth,2023-08-15 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,21.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,8.5
776898,Ludlow Heights - Bridgnorth,2023-08-15 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,10.8
776898,Ludlow Heights - Bridgnorth,2023-08-15 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-15 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
776898,Ludlow Heights - Bridgnorth,2023-08-15 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-15 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-15 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.61
776898,Ludlow Heights - Bridgnorth,2023-08-15 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 02:20:00+00:00,feeder,3.0,N Current (RMS),A,0.9
776898,Ludlow Heights - Bridgnorth,2023-08-15 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.8
776898,Ludlow Heights - Bridgnorth,2023-08-15 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
776898,Ludlow Heights - Bridgnorth,2023-08-15 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
776898,Ludlow Heights - Bridgnorth,2023-08-15 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
776898,Ludlow Heights - Bridgnorth,2023-08-15 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.87
776898,Ludlow Heights - Bridgnorth,2023-08-15 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.54
776898,Ludlow Heights - Bridgnorth,2023-08-15 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.88
776898,Ludlow Heights - Bridgnorth,2023-08-15 02:20:00+00:00,feeder,1.0,N Current (RMS),A,30.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.7
776898,Ludlow Heights - Bridgnorth,2023-08-15 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,38.3
776898,Ludlow Heights - Bridgnorth,2023-08-15 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
776898,Ludlow Heights - Bridgnorth,2023-08-15 02:20:00+00:00,transformer,,Temperature,C,21.3
776898,Ludlow Heights - Bridgnorth,2023-08-15 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.41
776898,Ludlow Heights - Bridgnorth,2023-08-15 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.08
776898,Ludlow Heights - Bridgnorth,2023-08-15 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.7
776898,Ludlow Heights - Bridgnorth,2023-08-15 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.56
776898,Ludlow Heights - Bridgnorth,2023-08-15 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.75
776898,Ludlow Heights - Bridgnorth,2023-08-15 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,235.38
776898,Ludlow Heights - Bridgnorth,2023-08-15 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
776898,Ludlow Heights - Bridgnorth,2023-08-15 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
776898,Ludlow Heights - Bridgnorth,2023-08-15 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
776898,Ludlow Heights - Bridgnorth,2023-08-15 02:20:00+00:00,busbar,,L3 Active Power,kW,8.35
776898,Ludlow Heights - Bridgnorth,2023-08-15 02:20:00+00:00,busbar,,L2 Active Power,kW,13.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 02:20:00+00:00,busbar,,L1 Active Power,kW,6.08
776898,Ludlow Heights - Bridgnorth,2023-08-15 02:20:00+00:00,busbar,,N Current (RMS),A,38.8
776898,Ludlow Heights - Bridgnorth,2023-08-15 02:20:00+00:00,busbar,,L3 Current (RMS),A,38.5
776898,Ludlow Heights - Bridgnorth,2023-08-15 02:20:00+00:00,busbar,,L2 Current (RMS),A,60.9
776898,Ludlow Heights - Bridgnorth,2023-08-15 02:20:00+00:00,busbar,,L1 Current (RMS),A,31.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
776898,Ludlow Heights - Bridgnorth,2023-08-15 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.58
776898,Ludlow Heights - Bridgnorth,2023-08-15 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
776898,Ludlow Heights - Bridgnorth,2023-08-15 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.65
776898,Ludlow Heights - Bridgnorth,2023-08-15 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.16
776898,Ludlow Heights - Bridgnorth,2023-08-15 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.52
776898,Ludlow Heights - Bridgnorth,2023-08-15 02:10:00+00:00,feeder,5.0,N Current (RMS),A,9.3
776898,Ludlow Heights - Bridgnorth,2023-08-15 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.9
776898,Ludlow Heights - Bridgnorth,2023-08-15 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,10.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,7.9
776898,Ludlow Heights - Bridgnorth,2023-08-15 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
776898,Ludlow Heights - Bridgnorth,2023-08-15 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
776898,Ludlow Heights - Bridgnorth,2023-08-15 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
776898,Ludlow Heights - Bridgnorth,2023-08-15 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.72
776898,Ludlow Heights - Bridgnorth,2023-08-15 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.76
776898,Ludlow Heights - Bridgnorth,2023-08-15 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.21
776898,Ludlow Heights - Bridgnorth,2023-08-15 02:10:00+00:00,feeder,4.0,N Current (RMS),A,14.7
776898,Ludlow Heights - Bridgnorth,2023-08-15 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,21.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.1
776898,Ludlow Heights - Bridgnorth,2023-08-15 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,11.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
776898,Ludlow Heights - Bridgnorth,2023-08-15 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-15 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-15 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.62
776898,Ludlow Heights - Bridgnorth,2023-08-15 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 02:10:00+00:00,feeder,3.0,N Current (RMS),A,1.1
776898,Ludlow Heights - Bridgnorth,2023-08-15 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-15 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.9
776898,Ludlow Heights - Bridgnorth,2023-08-15 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
776898,Ludlow Heights - Bridgnorth,2023-08-15 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
776898,Ludlow Heights - Bridgnorth,2023-08-15 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
776898,Ludlow Heights - Bridgnorth,2023-08-15 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.45
776898,Ludlow Heights - Bridgnorth,2023-08-15 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.39
776898,Ludlow Heights - Bridgnorth,2023-08-15 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.17
776898,Ludlow Heights - Bridgnorth,2023-08-15 02:10:00+00:00,feeder,1.0,N Current (RMS),A,32.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,37.7
776898,Ludlow Heights - Bridgnorth,2023-08-15 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 02:10:00+00:00,transformer,,Temperature,C,21.4
