Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776898,Ludlow Heights - Bridgnorth,2023-08-15 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.18
776898,Ludlow Heights - Bridgnorth,2023-08-15 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,236.79
776898,Ludlow Heights - Bridgnorth,2023-08-15 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-15 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.25
776898,Ludlow Heights - Bridgnorth,2023-08-15 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.52
776898,Ludlow Heights - Bridgnorth,2023-08-15 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,234.93
776898,Ludlow Heights - Bridgnorth,2023-08-15 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
776898,Ludlow Heights - Bridgnorth,2023-08-15 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
776898,Ludlow Heights - Bridgnorth,2023-08-15 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
776898,Ludlow Heights - Bridgnorth,2023-08-15 02:10:00+00:00,busbar,,L3 Active Power,kW,7.84
776898,Ludlow Heights - Bridgnorth,2023-08-15 02:10:00+00:00,busbar,,L2 Active Power,kW,12.93
776898,Ludlow Heights - Bridgnorth,2023-08-15 02:10:00+00:00,busbar,,L1 Active Power,kW,6.9
776898,Ludlow Heights - Bridgnorth,2023-08-15 02:10:00+00:00,busbar,,N Current (RMS),A,40.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 02:10:00+00:00,busbar,,L3 Current (RMS),A,37.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 02:10:00+00:00,busbar,,L2 Current (RMS),A,59.1
776898,Ludlow Heights - Bridgnorth,2023-08-15 02:10:00+00:00,busbar,,L1 Current (RMS),A,34.1
776898,Ludlow Heights - Bridgnorth,2023-08-15 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
776898,Ludlow Heights - Bridgnorth,2023-08-15 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
776898,Ludlow Heights - Bridgnorth,2023-08-15 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.51
776898,Ludlow Heights - Bridgnorth,2023-08-15 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.22
776898,Ludlow Heights - Bridgnorth,2023-08-15 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.46
776898,Ludlow Heights - Bridgnorth,2023-08-15 02:00:00+00:00,feeder,5.0,N Current (RMS),A,9.8
776898,Ludlow Heights - Bridgnorth,2023-08-15 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,10.1
776898,Ludlow Heights - Bridgnorth,2023-08-15 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,7.5
776898,Ludlow Heights - Bridgnorth,2023-08-15 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
776898,Ludlow Heights - Bridgnorth,2023-08-15 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
776898,Ludlow Heights - Bridgnorth,2023-08-15 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
776898,Ludlow Heights - Bridgnorth,2023-08-15 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.53
776898,Ludlow Heights - Bridgnorth,2023-08-15 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.73
776898,Ludlow Heights - Bridgnorth,2023-08-15 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 02:00:00+00:00,feeder,4.0,N Current (RMS),A,12.7
776898,Ludlow Heights - Bridgnorth,2023-08-15 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,20.8
776898,Ludlow Heights - Bridgnorth,2023-08-15 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.9
776898,Ludlow Heights - Bridgnorth,2023-08-15 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,12.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
776898,Ludlow Heights - Bridgnorth,2023-08-15 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-15 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.46
776898,Ludlow Heights - Bridgnorth,2023-08-15 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 02:00:00+00:00,feeder,3.0,N Current (RMS),A,1.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-15 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-15 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
776898,Ludlow Heights - Bridgnorth,2023-08-15 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
776898,Ludlow Heights - Bridgnorth,2023-08-15 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
776898,Ludlow Heights - Bridgnorth,2023-08-15 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.46
776898,Ludlow Heights - Bridgnorth,2023-08-15 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.66
776898,Ludlow Heights - Bridgnorth,2023-08-15 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.86
776898,Ludlow Heights - Bridgnorth,2023-08-15 02:00:00+00:00,feeder,1.0,N Current (RMS),A,24.7
776898,Ludlow Heights - Bridgnorth,2023-08-15 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,30.7
776898,Ludlow Heights - Bridgnorth,2023-08-15 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.1
776898,Ludlow Heights - Bridgnorth,2023-08-15 02:00:00+00:00,transformer,,Temperature,C,21.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.17
776898,Ludlow Heights - Bridgnorth,2023-08-15 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.15
776898,Ludlow Heights - Bridgnorth,2023-08-15 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.26
776898,Ludlow Heights - Bridgnorth,2023-08-15 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.76
776898,Ludlow Heights - Bridgnorth,2023-08-15 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.53
776898,Ludlow Heights - Bridgnorth,2023-08-15 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.28
776898,Ludlow Heights - Bridgnorth,2023-08-15 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
776898,Ludlow Heights - Bridgnorth,2023-08-15 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
776898,Ludlow Heights - Bridgnorth,2023-08-15 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
776898,Ludlow Heights - Bridgnorth,2023-08-15 02:00:00+00:00,busbar,,L3 Active Power,kW,7.5
776898,Ludlow Heights - Bridgnorth,2023-08-15 02:00:00+00:00,busbar,,L2 Active Power,kW,11.07
776898,Ludlow Heights - Bridgnorth,2023-08-15 02:00:00+00:00,busbar,,L1 Active Power,kW,6.93
776898,Ludlow Heights - Bridgnorth,2023-08-15 02:00:00+00:00,busbar,,N Current (RMS),A,35.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 02:00:00+00:00,busbar,,L3 Current (RMS),A,36.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 02:00:00+00:00,busbar,,L2 Current (RMS),A,51.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 02:00:00+00:00,busbar,,L1 Current (RMS),A,34.1
776898,Ludlow Heights - Bridgnorth,2023-08-15 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-15 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
776898,Ludlow Heights - Bridgnorth,2023-08-15 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.3
776898,Ludlow Heights - Bridgnorth,2023-08-15 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.42
776898,Ludlow Heights - Bridgnorth,2023-08-15 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.41
776898,Ludlow Heights - Bridgnorth,2023-08-15 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.37
776898,Ludlow Heights - Bridgnorth,2023-08-15 01:50:00+00:00,feeder,5.0,N Current (RMS),A,9.8
776898,Ludlow Heights - Bridgnorth,2023-08-15 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.1
776898,Ludlow Heights - Bridgnorth,2023-08-15 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,10.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
776898,Ludlow Heights - Bridgnorth,2023-08-15 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
776898,Ludlow Heights - Bridgnorth,2023-08-15 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
776898,Ludlow Heights - Bridgnorth,2023-08-15 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.63
776898,Ludlow Heights - Bridgnorth,2023-08-15 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.56
776898,Ludlow Heights - Bridgnorth,2023-08-15 01:50:00+00:00,feeder,4.0,N Current (RMS),A,12.8
776898,Ludlow Heights - Bridgnorth,2023-08-15 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,20.9
776898,Ludlow Heights - Bridgnorth,2023-08-15 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,12.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
776898,Ludlow Heights - Bridgnorth,2023-08-15 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-15 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-15 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.47
776898,Ludlow Heights - Bridgnorth,2023-08-15 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 01:50:00+00:00,feeder,3.0,N Current (RMS),A,1.1
776898,Ludlow Heights - Bridgnorth,2023-08-15 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-15 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
776898,Ludlow Heights - Bridgnorth,2023-08-15 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
776898,Ludlow Heights - Bridgnorth,2023-08-15 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.57
776898,Ludlow Heights - Bridgnorth,2023-08-15 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.77
776898,Ludlow Heights - Bridgnorth,2023-08-15 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 01:50:00+00:00,feeder,1.0,N Current (RMS),A,24.5
776898,Ludlow Heights - Bridgnorth,2023-08-15 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,31.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.1
776898,Ludlow Heights - Bridgnorth,2023-08-15 01:50:00+00:00,transformer,,Temperature,C,21.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.16
776898,Ludlow Heights - Bridgnorth,2023-08-15 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.27
776898,Ludlow Heights - Bridgnorth,2023-08-15 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.22
776898,Ludlow Heights - Bridgnorth,2023-08-15 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.99
776898,Ludlow Heights - Bridgnorth,2023-08-15 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.5
776898,Ludlow Heights - Bridgnorth,2023-08-15 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.37
776898,Ludlow Heights - Bridgnorth,2023-08-15 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
776898,Ludlow Heights - Bridgnorth,2023-08-15 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
776898,Ludlow Heights - Bridgnorth,2023-08-15 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
776898,Ludlow Heights - Bridgnorth,2023-08-15 01:50:00+00:00,busbar,,L3 Active Power,kW,7.63
776898,Ludlow Heights - Bridgnorth,2023-08-15 01:50:00+00:00,busbar,,L2 Active Power,kW,11.26
776898,Ludlow Heights - Bridgnorth,2023-08-15 01:50:00+00:00,busbar,,L1 Active Power,kW,6.93
776898,Ludlow Heights - Bridgnorth,2023-08-15 01:50:00+00:00,busbar,,N Current (RMS),A,34.9
776898,Ludlow Heights - Bridgnorth,2023-08-15 01:50:00+00:00,busbar,,L3 Current (RMS),A,36.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 01:50:00+00:00,busbar,,L2 Current (RMS),A,51.7
776898,Ludlow Heights - Bridgnorth,2023-08-15 01:50:00+00:00,busbar,,L1 Current (RMS),A,33.5
776898,Ludlow Heights - Bridgnorth,2023-08-15 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
776898,Ludlow Heights - Bridgnorth,2023-08-15 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.42
776898,Ludlow Heights - Bridgnorth,2023-08-15 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.22
776898,Ludlow Heights - Bridgnorth,2023-08-15 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.48
776898,Ludlow Heights - Bridgnorth,2023-08-15 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.47
776898,Ludlow Heights - Bridgnorth,2023-08-15 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.32
776898,Ludlow Heights - Bridgnorth,2023-08-15 01:40:00+00:00,feeder,5.0,N Current (RMS),A,10.3
776898,Ludlow Heights - Bridgnorth,2023-08-15 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-15 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,11.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
776898,Ludlow Heights - Bridgnorth,2023-08-15 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
776898,Ludlow Heights - Bridgnorth,2023-08-15 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
776898,Ludlow Heights - Bridgnorth,2023-08-15 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.43
776898,Ludlow Heights - Bridgnorth,2023-08-15 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.57
776898,Ludlow Heights - Bridgnorth,2023-08-15 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.84
776898,Ludlow Heights - Bridgnorth,2023-08-15 01:40:00+00:00,feeder,4.0,N Current (RMS),A,12.5
776898,Ludlow Heights - Bridgnorth,2023-08-15 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,20.1
776898,Ludlow Heights - Bridgnorth,2023-08-15 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-15 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
776898,Ludlow Heights - Bridgnorth,2023-08-15 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-15 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.47
776898,Ludlow Heights - Bridgnorth,2023-08-15 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 01:40:00+00:00,feeder,3.0,N Current (RMS),A,1.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-15 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-15 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
776898,Ludlow Heights - Bridgnorth,2023-08-15 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
776898,Ludlow Heights - Bridgnorth,2023-08-15 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
776898,Ludlow Heights - Bridgnorth,2023-08-15 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.81
776898,Ludlow Heights - Bridgnorth,2023-08-15 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.81
776898,Ludlow Heights - Bridgnorth,2023-08-15 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.11
776898,Ludlow Heights - Bridgnorth,2023-08-15 01:40:00+00:00,feeder,1.0,N Current (RMS),A,24.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.3
776898,Ludlow Heights - Bridgnorth,2023-08-15 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,30.9
776898,Ludlow Heights - Bridgnorth,2023-08-15 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 01:40:00+00:00,transformer,,Temperature,C,21.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.15
776898,Ludlow Heights - Bridgnorth,2023-08-15 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.23
776898,Ludlow Heights - Bridgnorth,2023-08-15 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.23
776898,Ludlow Heights - Bridgnorth,2023-08-15 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.98
776898,Ludlow Heights - Bridgnorth,2023-08-15 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.5
776898,Ludlow Heights - Bridgnorth,2023-08-15 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.45
776898,Ludlow Heights - Bridgnorth,2023-08-15 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
776898,Ludlow Heights - Bridgnorth,2023-08-15 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
776898,Ludlow Heights - Bridgnorth,2023-08-15 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
776898,Ludlow Heights - Bridgnorth,2023-08-15 01:40:00+00:00,busbar,,L3 Active Power,kW,7.73
776898,Ludlow Heights - Bridgnorth,2023-08-15 01:40:00+00:00,busbar,,L2 Active Power,kW,11.33
776898,Ludlow Heights - Bridgnorth,2023-08-15 01:40:00+00:00,busbar,,L1 Active Power,kW,7.26
776898,Ludlow Heights - Bridgnorth,2023-08-15 01:40:00+00:00,busbar,,N Current (RMS),A,34.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 01:40:00+00:00,busbar,,L3 Current (RMS),A,35.9
776898,Ludlow Heights - Bridgnorth,2023-08-15 01:40:00+00:00,busbar,,L2 Current (RMS),A,52.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 01:40:00+00:00,busbar,,L1 Current (RMS),A,34.5
776898,Ludlow Heights - Bridgnorth,2023-08-15 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.15
776898,Ludlow Heights - Bridgnorth,2023-08-15 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.44
776898,Ludlow Heights - Bridgnorth,2023-08-15 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.08
776898,Ludlow Heights - Bridgnorth,2023-08-15 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.57
776898,Ludlow Heights - Bridgnorth,2023-08-15 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.41
776898,Ludlow Heights - Bridgnorth,2023-08-15 01:30:00+00:00,feeder,5.0,N Current (RMS),A,10.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,13.9
776898,Ludlow Heights - Bridgnorth,2023-08-15 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,7.1
776898,Ludlow Heights - Bridgnorth,2023-08-15 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
776898,Ludlow Heights - Bridgnorth,2023-08-15 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
776898,Ludlow Heights - Bridgnorth,2023-08-15 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
776898,Ludlow Heights - Bridgnorth,2023-08-15 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.82
776898,Ludlow Heights - Bridgnorth,2023-08-15 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.85
776898,Ludlow Heights - Bridgnorth,2023-08-15 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.61
776898,Ludlow Heights - Bridgnorth,2023-08-15 01:30:00+00:00,feeder,4.0,N Current (RMS),A,7.8
776898,Ludlow Heights - Bridgnorth,2023-08-15 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,13.9
776898,Ludlow Heights - Bridgnorth,2023-08-15 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,11.9
776898,Ludlow Heights - Bridgnorth,2023-08-15 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-15 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
776898,Ludlow Heights - Bridgnorth,2023-08-15 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-15 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.46
776898,Ludlow Heights - Bridgnorth,2023-08-15 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 01:30:00+00:00,feeder,3.0,N Current (RMS),A,2.8
776898,Ludlow Heights - Bridgnorth,2023-08-15 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-15 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
776898,Ludlow Heights - Bridgnorth,2023-08-15 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
776898,Ludlow Heights - Bridgnorth,2023-08-15 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
776898,Ludlow Heights - Bridgnorth,2023-08-15 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.04
776898,Ludlow Heights - Bridgnorth,2023-08-15 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.89
776898,Ludlow Heights - Bridgnorth,2023-08-15 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.24
776898,Ludlow Heights - Bridgnorth,2023-08-15 01:30:00+00:00,feeder,1.0,N Current (RMS),A,23.7
776898,Ludlow Heights - Bridgnorth,2023-08-15 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,31.5
776898,Ludlow Heights - Bridgnorth,2023-08-15 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 01:30:00+00:00,transformer,,Temperature,C,21.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.45
776898,Ludlow Heights - Bridgnorth,2023-08-15 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.97
776898,Ludlow Heights - Bridgnorth,2023-08-15 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.7
776898,Ludlow Heights - Bridgnorth,2023-08-15 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.53
776898,Ludlow Heights - Bridgnorth,2023-08-15 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.75
776898,Ludlow Heights - Bridgnorth,2023-08-15 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.15
776898,Ludlow Heights - Bridgnorth,2023-08-15 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
776898,Ludlow Heights - Bridgnorth,2023-08-15 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
776898,Ludlow Heights - Bridgnorth,2023-08-15 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
776898,Ludlow Heights - Bridgnorth,2023-08-15 01:30:00+00:00,busbar,,L3 Active Power,kW,6.43
776898,Ludlow Heights - Bridgnorth,2023-08-15 01:30:00+00:00,busbar,,L2 Active Power,kW,12.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 01:30:00+00:00,busbar,,L1 Active Power,kW,7.26
776898,Ludlow Heights - Bridgnorth,2023-08-15 01:30:00+00:00,busbar,,N Current (RMS),A,35.9
776898,Ludlow Heights - Bridgnorth,2023-08-15 01:30:00+00:00,busbar,,L3 Current (RMS),A,30.9
776898,Ludlow Heights - Bridgnorth,2023-08-15 01:30:00+00:00,busbar,,L2 Current (RMS),A,55.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 01:30:00+00:00,busbar,,L1 Current (RMS),A,34.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.08
776898,Ludlow Heights - Bridgnorth,2023-08-15 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
776898,Ludlow Heights - Bridgnorth,2023-08-15 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.18
776898,Ludlow Heights - Bridgnorth,2023-08-15 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.49
776898,Ludlow Heights - Bridgnorth,2023-08-15 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.75
776898,Ludlow Heights - Bridgnorth,2023-08-15 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.08
776898,Ludlow Heights - Bridgnorth,2023-08-15 01:20:00+00:00,feeder,5.0,N Current (RMS),A,10.7
776898,Ludlow Heights - Bridgnorth,2023-08-15 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,8.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,10.8
776898,Ludlow Heights - Bridgnorth,2023-08-15 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
776898,Ludlow Heights - Bridgnorth,2023-08-15 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
776898,Ludlow Heights - Bridgnorth,2023-08-15 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.75
776898,Ludlow Heights - Bridgnorth,2023-08-15 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.84
776898,Ludlow Heights - Bridgnorth,2023-08-15 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.14
776898,Ludlow Heights - Bridgnorth,2023-08-15 01:20:00+00:00,feeder,4.0,N Current (RMS),A,9.3
776898,Ludlow Heights - Bridgnorth,2023-08-15 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,13.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.3
776898,Ludlow Heights - Bridgnorth,2023-08-15 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,15.1
776898,Ludlow Heights - Bridgnorth,2023-08-15 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-15 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
776898,Ludlow Heights - Bridgnorth,2023-08-15 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-15 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.45
776898,Ludlow Heights - Bridgnorth,2023-08-15 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 01:20:00+00:00,feeder,3.0,N Current (RMS),A,2.8
776898,Ludlow Heights - Bridgnorth,2023-08-15 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
776898,Ludlow Heights - Bridgnorth,2023-08-15 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
776898,Ludlow Heights - Bridgnorth,2023-08-15 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
776898,Ludlow Heights - Bridgnorth,2023-08-15 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.92
776898,Ludlow Heights - Bridgnorth,2023-08-15 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.73
776898,Ludlow Heights - Bridgnorth,2023-08-15 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.24
776898,Ludlow Heights - Bridgnorth,2023-08-15 01:20:00+00:00,feeder,1.0,N Current (RMS),A,23.9
776898,Ludlow Heights - Bridgnorth,2023-08-15 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.9
776898,Ludlow Heights - Bridgnorth,2023-08-15 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,31.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 01:20:00+00:00,transformer,,Temperature,C,21.7
776898,Ludlow Heights - Bridgnorth,2023-08-15 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.43
776898,Ludlow Heights - Bridgnorth,2023-08-15 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.37
776898,Ludlow Heights - Bridgnorth,2023-08-15 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.71
776898,Ludlow Heights - Bridgnorth,2023-08-15 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.03
776898,Ludlow Heights - Bridgnorth,2023-08-15 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.74
776898,Ludlow Heights - Bridgnorth,2023-08-15 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.46
776898,Ludlow Heights - Bridgnorth,2023-08-15 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
776898,Ludlow Heights - Bridgnorth,2023-08-15 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
776898,Ludlow Heights - Bridgnorth,2023-08-15 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
776898,Ludlow Heights - Bridgnorth,2023-08-15 01:20:00+00:00,busbar,,L3 Active Power,kW,6.16
776898,Ludlow Heights - Bridgnorth,2023-08-15 01:20:00+00:00,busbar,,L2 Active Power,kW,10.78
776898,Ludlow Heights - Bridgnorth,2023-08-15 01:20:00+00:00,busbar,,L1 Active Power,kW,8.46
776898,Ludlow Heights - Bridgnorth,2023-08-15 01:20:00+00:00,busbar,,N Current (RMS),A,35.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 01:20:00+00:00,busbar,,L3 Current (RMS),A,30.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 01:20:00+00:00,busbar,,L2 Current (RMS),A,50.3
776898,Ludlow Heights - Bridgnorth,2023-08-15 01:20:00+00:00,busbar,,L1 Current (RMS),A,39.8
776898,Ludlow Heights - Bridgnorth,2023-08-15 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
776898,Ludlow Heights - Bridgnorth,2023-08-15 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.35
776898,Ludlow Heights - Bridgnorth,2023-08-15 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.33
776898,Ludlow Heights - Bridgnorth,2023-08-15 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-15 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.74
776898,Ludlow Heights - Bridgnorth,2023-08-15 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.36
776898,Ludlow Heights - Bridgnorth,2023-08-15 01:10:00+00:00,feeder,5.0,N Current (RMS),A,8.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-15 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,8.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
776898,Ludlow Heights - Bridgnorth,2023-08-15 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
776898,Ludlow Heights - Bridgnorth,2023-08-15 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
776898,Ludlow Heights - Bridgnorth,2023-08-15 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.73
776898,Ludlow Heights - Bridgnorth,2023-08-15 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.76
776898,Ludlow Heights - Bridgnorth,2023-08-15 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.92
776898,Ludlow Heights - Bridgnorth,2023-08-15 01:10:00+00:00,feeder,4.0,N Current (RMS),A,9.1
776898,Ludlow Heights - Bridgnorth,2023-08-15 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,13.9
776898,Ludlow Heights - Bridgnorth,2023-08-15 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.1
776898,Ludlow Heights - Bridgnorth,2023-08-15 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-15 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
776898,Ludlow Heights - Bridgnorth,2023-08-15 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-15 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.44
776898,Ludlow Heights - Bridgnorth,2023-08-15 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 01:10:00+00:00,feeder,3.0,N Current (RMS),A,2.9
776898,Ludlow Heights - Bridgnorth,2023-08-15 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-15 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
776898,Ludlow Heights - Bridgnorth,2023-08-15 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
776898,Ludlow Heights - Bridgnorth,2023-08-15 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.79
776898,Ludlow Heights - Bridgnorth,2023-08-15 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.04
776898,Ludlow Heights - Bridgnorth,2023-08-15 01:10:00+00:00,feeder,1.0,N Current (RMS),A,22.8
776898,Ludlow Heights - Bridgnorth,2023-08-15 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.9
776898,Ludlow Heights - Bridgnorth,2023-08-15 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,31.3
776898,Ludlow Heights - Bridgnorth,2023-08-15 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 01:10:00+00:00,transformer,,Temperature,C,21.7
776898,Ludlow Heights - Bridgnorth,2023-08-15 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.37
776898,Ludlow Heights - Bridgnorth,2023-08-15 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.23
776898,Ludlow Heights - Bridgnorth,2023-08-15 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.07
776898,Ludlow Heights - Bridgnorth,2023-08-15 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.71
776898,Ludlow Heights - Bridgnorth,2023-08-15 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.34
776898,Ludlow Heights - Bridgnorth,2023-08-15 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
776898,Ludlow Heights - Bridgnorth,2023-08-15 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
776898,Ludlow Heights - Bridgnorth,2023-08-15 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
776898,Ludlow Heights - Bridgnorth,2023-08-15 01:10:00+00:00,busbar,,L3 Active Power,kW,6.23
776898,Ludlow Heights - Bridgnorth,2023-08-15 01:10:00+00:00,busbar,,L2 Active Power,kW,10.73
776898,Ludlow Heights - Bridgnorth,2023-08-15 01:10:00+00:00,busbar,,L1 Active Power,kW,7.33
776898,Ludlow Heights - Bridgnorth,2023-08-15 01:10:00+00:00,busbar,,N Current (RMS),A,34.3
776898,Ludlow Heights - Bridgnorth,2023-08-15 01:10:00+00:00,busbar,,L3 Current (RMS),A,30.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 01:10:00+00:00,busbar,,L2 Current (RMS),A,50.1
776898,Ludlow Heights - Bridgnorth,2023-08-15 01:10:00+00:00,busbar,,L1 Current (RMS),A,35.8
776898,Ludlow Heights - Bridgnorth,2023-08-15 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.1
776898,Ludlow Heights - Bridgnorth,2023-08-15 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
776898,Ludlow Heights - Bridgnorth,2023-08-15 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.38
776898,Ludlow Heights - Bridgnorth,2023-08-15 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.53
776898,Ludlow Heights - Bridgnorth,2023-08-15 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.59
776898,Ludlow Heights - Bridgnorth,2023-08-15 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.56
776898,Ludlow Heights - Bridgnorth,2023-08-15 01:00:00+00:00,feeder,5.0,N Current (RMS),A,12.7
776898,Ludlow Heights - Bridgnorth,2023-08-15 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
776898,Ludlow Heights - Bridgnorth,2023-08-15 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,12.5
776898,Ludlow Heights - Bridgnorth,2023-08-15 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,8.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
776898,Ludlow Heights - Bridgnorth,2023-08-15 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
776898,Ludlow Heights - Bridgnorth,2023-08-15 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
776898,Ludlow Heights - Bridgnorth,2023-08-15 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.64
776898,Ludlow Heights - Bridgnorth,2023-08-15 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.88
776898,Ludlow Heights - Bridgnorth,2023-08-15 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.39
776898,Ludlow Heights - Bridgnorth,2023-08-15 01:00:00+00:00,feeder,4.0,N Current (RMS),A,9.1
776898,Ludlow Heights - Bridgnorth,2023-08-15 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,13.8
776898,Ludlow Heights - Bridgnorth,2023-08-15 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,11.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-15 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
776898,Ludlow Heights - Bridgnorth,2023-08-15 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-15 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.42
776898,Ludlow Heights - Bridgnorth,2023-08-15 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 01:00:00+00:00,feeder,3.0,N Current (RMS),A,3.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-15 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.1
776898,Ludlow Heights - Bridgnorth,2023-08-15 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-15 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
776898,Ludlow Heights - Bridgnorth,2023-08-15 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
776898,Ludlow Heights - Bridgnorth,2023-08-15 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
776898,Ludlow Heights - Bridgnorth,2023-08-15 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.03
776898,Ludlow Heights - Bridgnorth,2023-08-15 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.72
776898,Ludlow Heights - Bridgnorth,2023-08-15 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.91
776898,Ludlow Heights - Bridgnorth,2023-08-15 01:00:00+00:00,feeder,1.0,N Current (RMS),A,22.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.9
776898,Ludlow Heights - Bridgnorth,2023-08-15 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,31.1
776898,Ludlow Heights - Bridgnorth,2023-08-15 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 01:00:00+00:00,transformer,,Temperature,C,21.8
776898,Ludlow Heights - Bridgnorth,2023-08-15 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.16
776898,Ludlow Heights - Bridgnorth,2023-08-15 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.78
776898,Ludlow Heights - Bridgnorth,2023-08-15 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.24
776898,Ludlow Heights - Bridgnorth,2023-08-15 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.7
776898,Ludlow Heights - Bridgnorth,2023-08-15 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.54
776898,Ludlow Heights - Bridgnorth,2023-08-15 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.07
776898,Ludlow Heights - Bridgnorth,2023-08-15 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
776898,Ludlow Heights - Bridgnorth,2023-08-15 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
776898,Ludlow Heights - Bridgnorth,2023-08-15 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
776898,Ludlow Heights - Bridgnorth,2023-08-15 01:00:00+00:00,busbar,,L3 Active Power,kW,6.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 01:00:00+00:00,busbar,,L2 Active Power,kW,11.61
776898,Ludlow Heights - Bridgnorth,2023-08-15 01:00:00+00:00,busbar,,L1 Active Power,kW,6.86
776898,Ludlow Heights - Bridgnorth,2023-08-15 01:00:00+00:00,busbar,,N Current (RMS),A,36.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 01:00:00+00:00,busbar,,L3 Current (RMS),A,30.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 01:00:00+00:00,busbar,,L2 Current (RMS),A,53.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 01:00:00+00:00,busbar,,L1 Current (RMS),A,34.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.15
776898,Ludlow Heights - Bridgnorth,2023-08-15 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.83
776898,Ludlow Heights - Bridgnorth,2023-08-15 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.09
776898,Ludlow Heights - Bridgnorth,2023-08-15 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.48
776898,Ludlow Heights - Bridgnorth,2023-08-15 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.27
776898,Ludlow Heights - Bridgnorth,2023-08-15 00:50:00+00:00,feeder,5.0,N Current (RMS),A,13.7
776898,Ludlow Heights - Bridgnorth,2023-08-15 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
776898,Ludlow Heights - Bridgnorth,2023-08-15 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,15.7
776898,Ludlow Heights - Bridgnorth,2023-08-15 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.7
776898,Ludlow Heights - Bridgnorth,2023-08-15 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
776898,Ludlow Heights - Bridgnorth,2023-08-15 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
776898,Ludlow Heights - Bridgnorth,2023-08-15 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
776898,Ludlow Heights - Bridgnorth,2023-08-15 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.85
776898,Ludlow Heights - Bridgnorth,2023-08-15 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.7
776898,Ludlow Heights - Bridgnorth,2023-08-15 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.71
776898,Ludlow Heights - Bridgnorth,2023-08-15 00:50:00+00:00,feeder,4.0,N Current (RMS),A,8.8
776898,Ludlow Heights - Bridgnorth,2023-08-15 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,14.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.7
776898,Ludlow Heights - Bridgnorth,2023-08-15 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,12.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-15 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
776898,Ludlow Heights - Bridgnorth,2023-08-15 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-15 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.42
776898,Ludlow Heights - Bridgnorth,2023-08-15 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 00:50:00+00:00,feeder,3.0,N Current (RMS),A,3.8
776898,Ludlow Heights - Bridgnorth,2023-08-15 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-15 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
776898,Ludlow Heights - Bridgnorth,2023-08-15 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
776898,Ludlow Heights - Bridgnorth,2023-08-15 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
776898,Ludlow Heights - Bridgnorth,2023-08-15 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.06
776898,Ludlow Heights - Bridgnorth,2023-08-15 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.66
776898,Ludlow Heights - Bridgnorth,2023-08-15 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.19
776898,Ludlow Heights - Bridgnorth,2023-08-15 00:50:00+00:00,feeder,1.0,N Current (RMS),A,23.5
776898,Ludlow Heights - Bridgnorth,2023-08-15 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.9
776898,Ludlow Heights - Bridgnorth,2023-08-15 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,30.8
776898,Ludlow Heights - Bridgnorth,2023-08-15 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.7
776898,Ludlow Heights - Bridgnorth,2023-08-15 00:50:00+00:00,transformer,,Temperature,C,21.9
776898,Ludlow Heights - Bridgnorth,2023-08-15 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.15
776898,Ludlow Heights - Bridgnorth,2023-08-15 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.63
776898,Ludlow Heights - Bridgnorth,2023-08-15 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.24
776898,Ludlow Heights - Bridgnorth,2023-08-15 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.42
776898,Ludlow Heights - Bridgnorth,2023-08-15 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.5
776898,Ludlow Heights - Bridgnorth,2023-08-15 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.81
776898,Ludlow Heights - Bridgnorth,2023-08-15 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
776898,Ludlow Heights - Bridgnorth,2023-08-15 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
776898,Ludlow Heights - Bridgnorth,2023-08-15 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
776898,Ludlow Heights - Bridgnorth,2023-08-15 00:50:00+00:00,busbar,,L3 Active Power,kW,6.52
776898,Ludlow Heights - Bridgnorth,2023-08-15 00:50:00+00:00,busbar,,L2 Active Power,kW,12.27
776898,Ludlow Heights - Bridgnorth,2023-08-15 00:50:00+00:00,busbar,,L1 Active Power,kW,7.17
776898,Ludlow Heights - Bridgnorth,2023-08-15 00:50:00+00:00,busbar,,N Current (RMS),A,37.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 00:50:00+00:00,busbar,,L3 Current (RMS),A,31.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 00:50:00+00:00,busbar,,L2 Current (RMS),A,56.3
776898,Ludlow Heights - Bridgnorth,2023-08-15 00:50:00+00:00,busbar,,L1 Current (RMS),A,34.8
776898,Ludlow Heights - Bridgnorth,2023-08-15 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.14
776898,Ludlow Heights - Bridgnorth,2023-08-15 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
776898,Ludlow Heights - Bridgnorth,2023-08-15 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
776898,Ludlow Heights - Bridgnorth,2023-08-15 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.58
776898,Ludlow Heights - Bridgnorth,2023-08-15 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.15
776898,Ludlow Heights - Bridgnorth,2023-08-15 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.23
776898,Ludlow Heights - Bridgnorth,2023-08-15 00:40:00+00:00,feeder,5.0,N Current (RMS),A,9.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,10.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
776898,Ludlow Heights - Bridgnorth,2023-08-15 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
776898,Ludlow Heights - Bridgnorth,2023-08-15 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
776898,Ludlow Heights - Bridgnorth,2023-08-15 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.02
776898,Ludlow Heights - Bridgnorth,2023-08-15 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.61
776898,Ludlow Heights - Bridgnorth,2023-08-15 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 00:40:00+00:00,feeder,4.0,N Current (RMS),A,8.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,14.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,11.9
776898,Ludlow Heights - Bridgnorth,2023-08-15 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-15 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
