Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776898,Ludlow Heights - Bridgnorth,2023-08-15 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-15 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-15 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.45
776898,Ludlow Heights - Bridgnorth,2023-08-15 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 00:40:00+00:00,feeder,3.0,N Current (RMS),A,3.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-15 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-15 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
776898,Ludlow Heights - Bridgnorth,2023-08-15 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
776898,Ludlow Heights - Bridgnorth,2023-08-15 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
776898,Ludlow Heights - Bridgnorth,2023-08-15 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.45
776898,Ludlow Heights - Bridgnorth,2023-08-15 00:40:00+00:00,feeder,1.0,N Current (RMS),A,24.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.3
776898,Ludlow Heights - Bridgnorth,2023-08-15 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,31.8
776898,Ludlow Heights - Bridgnorth,2023-08-15 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 00:40:00+00:00,transformer,,Temperature,C,21.9
776898,Ludlow Heights - Bridgnorth,2023-08-15 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.1
776898,Ludlow Heights - Bridgnorth,2023-08-15 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.08
776898,Ludlow Heights - Bridgnorth,2023-08-15 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.23
776898,Ludlow Heights - Bridgnorth,2023-08-15 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.92
776898,Ludlow Heights - Bridgnorth,2023-08-15 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.47
776898,Ludlow Heights - Bridgnorth,2023-08-15 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
776898,Ludlow Heights - Bridgnorth,2023-08-15 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
776898,Ludlow Heights - Bridgnorth,2023-08-15 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
776898,Ludlow Heights - Bridgnorth,2023-08-15 00:40:00+00:00,busbar,,L3 Active Power,kW,6.8
776898,Ludlow Heights - Bridgnorth,2023-08-15 00:40:00+00:00,busbar,,L2 Active Power,kW,11.22
776898,Ludlow Heights - Bridgnorth,2023-08-15 00:40:00+00:00,busbar,,L1 Active Power,kW,7.28
776898,Ludlow Heights - Bridgnorth,2023-08-15 00:40:00+00:00,busbar,,N Current (RMS),A,34.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 00:40:00+00:00,busbar,,L3 Current (RMS),A,31.7
776898,Ludlow Heights - Bridgnorth,2023-08-15 00:40:00+00:00,busbar,,L2 Current (RMS),A,51.9
776898,Ludlow Heights - Bridgnorth,2023-08-15 00:40:00+00:00,busbar,,L1 Current (RMS),A,34.9
776898,Ludlow Heights - Bridgnorth,2023-08-15 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.14
776898,Ludlow Heights - Bridgnorth,2023-08-15 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.13
776898,Ludlow Heights - Bridgnorth,2023-08-15 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.28
776898,Ludlow Heights - Bridgnorth,2023-08-15 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-15 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.63
776898,Ludlow Heights - Bridgnorth,2023-08-15 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.39
776898,Ludlow Heights - Bridgnorth,2023-08-15 00:30:00+00:00,feeder,5.0,N Current (RMS),A,17.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,20.3
776898,Ludlow Heights - Bridgnorth,2023-08-15 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.8
776898,Ludlow Heights - Bridgnorth,2023-08-15 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
776898,Ludlow Heights - Bridgnorth,2023-08-15 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
776898,Ludlow Heights - Bridgnorth,2023-08-15 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
776898,Ludlow Heights - Bridgnorth,2023-08-15 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.27
776898,Ludlow Heights - Bridgnorth,2023-08-15 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.05
776898,Ludlow Heights - Bridgnorth,2023-08-15 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.85
776898,Ludlow Heights - Bridgnorth,2023-08-15 00:30:00+00:00,feeder,4.0,N Current (RMS),A,8.8
776898,Ludlow Heights - Bridgnorth,2023-08-15 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,15.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.1
776898,Ludlow Heights - Bridgnorth,2023-08-15 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
776898,Ludlow Heights - Bridgnorth,2023-08-15 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-15 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.45
776898,Ludlow Heights - Bridgnorth,2023-08-15 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 00:30:00+00:00,feeder,3.0,N Current (RMS),A,2.9
776898,Ludlow Heights - Bridgnorth,2023-08-15 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-15 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-15 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
776898,Ludlow Heights - Bridgnorth,2023-08-15 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
776898,Ludlow Heights - Bridgnorth,2023-08-15 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.19
776898,Ludlow Heights - Bridgnorth,2023-08-15 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.99
776898,Ludlow Heights - Bridgnorth,2023-08-15 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.18
776898,Ludlow Heights - Bridgnorth,2023-08-15 00:30:00+00:00,feeder,1.0,N Current (RMS),A,24.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.3
776898,Ludlow Heights - Bridgnorth,2023-08-15 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,31.8
776898,Ludlow Heights - Bridgnorth,2023-08-15 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.5
776898,Ludlow Heights - Bridgnorth,2023-08-15 00:30:00+00:00,transformer,,Temperature,C,22.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.08
776898,Ludlow Heights - Bridgnorth,2023-08-15 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.56
776898,Ludlow Heights - Bridgnorth,2023-08-15 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.48
776898,Ludlow Heights - Bridgnorth,2023-08-15 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.75
776898,Ludlow Heights - Bridgnorth,2023-08-15 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
776898,Ludlow Heights - Bridgnorth,2023-08-15 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
776898,Ludlow Heights - Bridgnorth,2023-08-15 00:30:00+00:00,busbar,,L3 Active Power,kW,6.96
776898,Ludlow Heights - Bridgnorth,2023-08-15 00:30:00+00:00,busbar,,L2 Active Power,kW,14.12
776898,Ludlow Heights - Bridgnorth,2023-08-15 00:30:00+00:00,busbar,,L1 Active Power,kW,7.42
776898,Ludlow Heights - Bridgnorth,2023-08-15 00:30:00+00:00,busbar,,N Current (RMS),A,40.9
776898,Ludlow Heights - Bridgnorth,2023-08-15 00:30:00+00:00,busbar,,L3 Current (RMS),A,32.5
776898,Ludlow Heights - Bridgnorth,2023-08-15 00:30:00+00:00,busbar,,L2 Current (RMS),A,62.5
776898,Ludlow Heights - Bridgnorth,2023-08-15 00:30:00+00:00,busbar,,L1 Current (RMS),A,35.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
776898,Ludlow Heights - Bridgnorth,2023-08-15 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
776898,Ludlow Heights - Bridgnorth,2023-08-15 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.53
776898,Ludlow Heights - Bridgnorth,2023-08-15 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.42
776898,Ludlow Heights - Bridgnorth,2023-08-15 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.75
776898,Ludlow Heights - Bridgnorth,2023-08-15 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.57
776898,Ludlow Heights - Bridgnorth,2023-08-15 00:20:00+00:00,feeder,5.0,N Current (RMS),A,14.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,13.8
776898,Ludlow Heights - Bridgnorth,2023-08-15 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,7.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
776898,Ludlow Heights - Bridgnorth,2023-08-15 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
776898,Ludlow Heights - Bridgnorth,2023-08-15 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
776898,Ludlow Heights - Bridgnorth,2023-08-15 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.95
776898,Ludlow Heights - Bridgnorth,2023-08-15 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.92
776898,Ludlow Heights - Bridgnorth,2023-08-15 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.77
776898,Ludlow Heights - Bridgnorth,2023-08-15 00:20:00+00:00,feeder,4.0,N Current (RMS),A,8.8
776898,Ludlow Heights - Bridgnorth,2023-08-15 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,14.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,12.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-15 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
776898,Ludlow Heights - Bridgnorth,2023-08-15 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-15 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.46
776898,Ludlow Heights - Bridgnorth,2023-08-15 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 00:20:00+00:00,feeder,3.0,N Current (RMS),A,3.7
776898,Ludlow Heights - Bridgnorth,2023-08-15 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-15 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
776898,Ludlow Heights - Bridgnorth,2023-08-15 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
776898,Ludlow Heights - Bridgnorth,2023-08-15 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
776898,Ludlow Heights - Bridgnorth,2023-08-15 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.29
776898,Ludlow Heights - Bridgnorth,2023-08-15 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.09
776898,Ludlow Heights - Bridgnorth,2023-08-15 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.04
776898,Ludlow Heights - Bridgnorth,2023-08-15 00:20:00+00:00,feeder,1.0,N Current (RMS),A,23.8
776898,Ludlow Heights - Bridgnorth,2023-08-15 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.9
776898,Ludlow Heights - Bridgnorth,2023-08-15 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,32.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 00:20:00+00:00,transformer,,Temperature,C,22.1
776898,Ludlow Heights - Bridgnorth,2023-08-15 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.14
776898,Ludlow Heights - Bridgnorth,2023-08-15 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.74
776898,Ludlow Heights - Bridgnorth,2023-08-15 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.21
776898,Ludlow Heights - Bridgnorth,2023-08-15 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.64
776898,Ludlow Heights - Bridgnorth,2023-08-15 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.47
776898,Ludlow Heights - Bridgnorth,2023-08-15 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.87
776898,Ludlow Heights - Bridgnorth,2023-08-15 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
776898,Ludlow Heights - Bridgnorth,2023-08-15 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
776898,Ludlow Heights - Bridgnorth,2023-08-15 00:20:00+00:00,busbar,,L3 Active Power,kW,6.67
776898,Ludlow Heights - Bridgnorth,2023-08-15 00:20:00+00:00,busbar,,L2 Active Power,kW,12.21
776898,Ludlow Heights - Bridgnorth,2023-08-15 00:20:00+00:00,busbar,,L1 Active Power,kW,7.39
776898,Ludlow Heights - Bridgnorth,2023-08-15 00:20:00+00:00,busbar,,N Current (RMS),A,38.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 00:20:00+00:00,busbar,,L3 Current (RMS),A,32.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 00:20:00+00:00,busbar,,L2 Current (RMS),A,55.9
776898,Ludlow Heights - Bridgnorth,2023-08-15 00:20:00+00:00,busbar,,L1 Current (RMS),A,34.9
776898,Ludlow Heights - Bridgnorth,2023-08-15 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
776898,Ludlow Heights - Bridgnorth,2023-08-15 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.77
776898,Ludlow Heights - Bridgnorth,2023-08-15 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.28
776898,Ludlow Heights - Bridgnorth,2023-08-15 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.34
776898,Ludlow Heights - Bridgnorth,2023-08-15 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.82
776898,Ludlow Heights - Bridgnorth,2023-08-15 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.26
776898,Ludlow Heights - Bridgnorth,2023-08-15 00:10:00+00:00,feeder,5.0,N Current (RMS),A,13.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,9.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,11.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
776898,Ludlow Heights - Bridgnorth,2023-08-15 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
776898,Ludlow Heights - Bridgnorth,2023-08-15 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
776898,Ludlow Heights - Bridgnorth,2023-08-15 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.56
776898,Ludlow Heights - Bridgnorth,2023-08-15 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.73
776898,Ludlow Heights - Bridgnorth,2023-08-15 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.87
776898,Ludlow Heights - Bridgnorth,2023-08-15 00:10:00+00:00,feeder,4.0,N Current (RMS),A,12.7
776898,Ludlow Heights - Bridgnorth,2023-08-15 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.9
776898,Ludlow Heights - Bridgnorth,2023-08-15 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,13.1
776898,Ludlow Heights - Bridgnorth,2023-08-15 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-15 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
776898,Ludlow Heights - Bridgnorth,2023-08-15 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-15 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-15 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.54
776898,Ludlow Heights - Bridgnorth,2023-08-15 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 00:10:00+00:00,feeder,3.0,N Current (RMS),A,3.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
776898,Ludlow Heights - Bridgnorth,2023-08-15 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
776898,Ludlow Heights - Bridgnorth,2023-08-15 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
776898,Ludlow Heights - Bridgnorth,2023-08-15 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.55
776898,Ludlow Heights - Bridgnorth,2023-08-15 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.29
776898,Ludlow Heights - Bridgnorth,2023-08-15 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.03
776898,Ludlow Heights - Bridgnorth,2023-08-15 00:10:00+00:00,feeder,1.0,N Current (RMS),A,25.7
776898,Ludlow Heights - Bridgnorth,2023-08-15 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,37.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.1
776898,Ludlow Heights - Bridgnorth,2023-08-15 00:10:00+00:00,transformer,,Temperature,C,22.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.36
776898,Ludlow Heights - Bridgnorth,2023-08-15 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.5
776898,Ludlow Heights - Bridgnorth,2023-08-15 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.54
776898,Ludlow Heights - Bridgnorth,2023-08-15 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.41
776898,Ludlow Heights - Bridgnorth,2023-08-15 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.65
776898,Ludlow Heights - Bridgnorth,2023-08-15 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.69
776898,Ludlow Heights - Bridgnorth,2023-08-15 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
776898,Ludlow Heights - Bridgnorth,2023-08-15 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
776898,Ludlow Heights - Bridgnorth,2023-08-15 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
776898,Ludlow Heights - Bridgnorth,2023-08-15 00:10:00+00:00,busbar,,L3 Active Power,kW,8.47
776898,Ludlow Heights - Bridgnorth,2023-08-15 00:10:00+00:00,busbar,,L2 Active Power,kW,12.38
776898,Ludlow Heights - Bridgnorth,2023-08-15 00:10:00+00:00,busbar,,L1 Active Power,kW,8.16
776898,Ludlow Heights - Bridgnorth,2023-08-15 00:10:00+00:00,busbar,,N Current (RMS),A,35.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 00:10:00+00:00,busbar,,L3 Current (RMS),A,39.1
776898,Ludlow Heights - Bridgnorth,2023-08-15 00:10:00+00:00,busbar,,L2 Current (RMS),A,56.8
776898,Ludlow Heights - Bridgnorth,2023-08-15 00:10:00+00:00,busbar,,L1 Current (RMS),A,38.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
776898,Ludlow Heights - Bridgnorth,2023-08-15 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
776898,Ludlow Heights - Bridgnorth,2023-08-15 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-15 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.49
776898,Ludlow Heights - Bridgnorth,2023-08-15 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.01
776898,Ludlow Heights - Bridgnorth,2023-08-15 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.58
776898,Ludlow Heights - Bridgnorth,2023-08-15 00:00:00+00:00,feeder,5.0,N Current (RMS),A,10.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,9.5
776898,Ludlow Heights - Bridgnorth,2023-08-15 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,8.5
776898,Ludlow Heights - Bridgnorth,2023-08-15 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
776898,Ludlow Heights - Bridgnorth,2023-08-15 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
776898,Ludlow Heights - Bridgnorth,2023-08-15 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
776898,Ludlow Heights - Bridgnorth,2023-08-15 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.8
776898,Ludlow Heights - Bridgnorth,2023-08-15 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.56
776898,Ludlow Heights - Bridgnorth,2023-08-15 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 00:00:00+00:00,feeder,4.0,N Current (RMS),A,14.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,21.8
776898,Ludlow Heights - Bridgnorth,2023-08-15 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.5
776898,Ludlow Heights - Bridgnorth,2023-08-15 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,11.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-15 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
776898,Ludlow Heights - Bridgnorth,2023-08-15 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-15 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776898,Ludlow Heights - Bridgnorth,2023-08-15 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 00:00:00+00:00,feeder,3.0,N Current (RMS),A,3.9
776898,Ludlow Heights - Bridgnorth,2023-08-15 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.8
776898,Ludlow Heights - Bridgnorth,2023-08-15 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
776898,Ludlow Heights - Bridgnorth,2023-08-15 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
776898,Ludlow Heights - Bridgnorth,2023-08-15 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.02
776898,Ludlow Heights - Bridgnorth,2023-08-15 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.14
776898,Ludlow Heights - Bridgnorth,2023-08-15 00:00:00+00:00,feeder,1.0,N Current (RMS),A,29.4
776898,Ludlow Heights - Bridgnorth,2023-08-15 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,39.8
776898,Ludlow Heights - Bridgnorth,2023-08-15 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.6
776898,Ludlow Heights - Bridgnorth,2023-08-15 00:00:00+00:00,transformer,,Temperature,C,22.3
776898,Ludlow Heights - Bridgnorth,2023-08-15 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.17
776898,Ludlow Heights - Bridgnorth,2023-08-15 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.7
776898,Ludlow Heights - Bridgnorth,2023-08-15 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-15 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.58
776898,Ludlow Heights - Bridgnorth,2023-08-15 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.57
776898,Ludlow Heights - Bridgnorth,2023-08-15 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.98
776898,Ludlow Heights - Bridgnorth,2023-08-15 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
776898,Ludlow Heights - Bridgnorth,2023-08-15 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
776898,Ludlow Heights - Bridgnorth,2023-08-15 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
776898,Ludlow Heights - Bridgnorth,2023-08-15 00:00:00+00:00,busbar,,L3 Active Power,kW,8.71
776898,Ludlow Heights - Bridgnorth,2023-08-15 00:00:00+00:00,busbar,,L2 Active Power,kW,13.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 00:00:00+00:00,busbar,,L1 Active Power,kW,7.12
776898,Ludlow Heights - Bridgnorth,2023-08-15 00:00:00+00:00,busbar,,N Current (RMS),A,37.2
776898,Ludlow Heights - Bridgnorth,2023-08-15 00:00:00+00:00,busbar,,L3 Current (RMS),A,40.0
776898,Ludlow Heights - Bridgnorth,2023-08-15 00:00:00+00:00,busbar,,L2 Current (RMS),A,59.8
776898,Ludlow Heights - Bridgnorth,2023-08-15 00:00:00+00:00,busbar,,L1 Current (RMS),A,35.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
776898,Ludlow Heights - Bridgnorth,2023-08-16 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.39
776898,Ludlow Heights - Bridgnorth,2023-08-16 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.48
776898,Ludlow Heights - Bridgnorth,2023-08-16 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.46
776898,Ludlow Heights - Bridgnorth,2023-08-16 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.55
776898,Ludlow Heights - Bridgnorth,2023-08-16 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.64
776898,Ludlow Heights - Bridgnorth,2023-08-16 23:50:00+00:00,feeder,5.0,N Current (RMS),A,11.8
776898,Ludlow Heights - Bridgnorth,2023-08-16 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,11.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,7.9
776898,Ludlow Heights - Bridgnorth,2023-08-16 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
776898,Ludlow Heights - Bridgnorth,2023-08-16 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
776898,Ludlow Heights - Bridgnorth,2023-08-16 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
776898,Ludlow Heights - Bridgnorth,2023-08-16 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.08
776898,Ludlow Heights - Bridgnorth,2023-08-16 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.78
776898,Ludlow Heights - Bridgnorth,2023-08-16 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.59
776898,Ludlow Heights - Bridgnorth,2023-08-16 23:50:00+00:00,feeder,4.0,N Current (RMS),A,11.1
776898,Ludlow Heights - Bridgnorth,2023-08-16 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,14.8
776898,Ludlow Heights - Bridgnorth,2023-08-16 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.9
776898,Ludlow Heights - Bridgnorth,2023-08-16 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.8
776898,Ludlow Heights - Bridgnorth,2023-08-16 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-16 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
776898,Ludlow Heights - Bridgnorth,2023-08-16 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-16 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-16 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.03
776898,Ludlow Heights - Bridgnorth,2023-08-16 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-16 23:50:00+00:00,feeder,3.0,N Current (RMS),A,2.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
776898,Ludlow Heights - Bridgnorth,2023-08-16 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
776898,Ludlow Heights - Bridgnorth,2023-08-16 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
776898,Ludlow Heights - Bridgnorth,2023-08-16 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.22
776898,Ludlow Heights - Bridgnorth,2023-08-16 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.41
776898,Ludlow Heights - Bridgnorth,2023-08-16 23:50:00+00:00,feeder,1.0,N Current (RMS),A,47.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,60.1
776898,Ludlow Heights - Bridgnorth,2023-08-16 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 23:50:00+00:00,transformer,,Temperature,C,26.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.59
776898,Ludlow Heights - Bridgnorth,2023-08-16 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.81
776898,Ludlow Heights - Bridgnorth,2023-08-16 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.73
776898,Ludlow Heights - Bridgnorth,2023-08-16 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.59
776898,Ludlow Heights - Bridgnorth,2023-08-16 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.76
776898,Ludlow Heights - Bridgnorth,2023-08-16 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.15
776898,Ludlow Heights - Bridgnorth,2023-08-16 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
776898,Ludlow Heights - Bridgnorth,2023-08-16 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
776898,Ludlow Heights - Bridgnorth,2023-08-16 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
776898,Ludlow Heights - Bridgnorth,2023-08-16 23:50:00+00:00,busbar,,L3 Active Power,kW,6.77
776898,Ludlow Heights - Bridgnorth,2023-08-16 23:50:00+00:00,busbar,,L2 Active Power,kW,19.35
776898,Ludlow Heights - Bridgnorth,2023-08-16 23:50:00+00:00,busbar,,L1 Active Power,kW,7.66
776898,Ludlow Heights - Bridgnorth,2023-08-16 23:50:00+00:00,busbar,,N Current (RMS),A,55.8
776898,Ludlow Heights - Bridgnorth,2023-08-16 23:50:00+00:00,busbar,,L3 Current (RMS),A,32.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 23:50:00+00:00,busbar,,L2 Current (RMS),A,84.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 23:50:00+00:00,busbar,,L1 Current (RMS),A,37.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
776898,Ludlow Heights - Bridgnorth,2023-08-16 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.33
776898,Ludlow Heights - Bridgnorth,2023-08-16 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.43
776898,Ludlow Heights - Bridgnorth,2023-08-16 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.58
776898,Ludlow Heights - Bridgnorth,2023-08-16 23:40:00+00:00,feeder,5.0,N Current (RMS),A,11.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-16 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,11.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,7.7
776898,Ludlow Heights - Bridgnorth,2023-08-16 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
776898,Ludlow Heights - Bridgnorth,2023-08-16 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
776898,Ludlow Heights - Bridgnorth,2023-08-16 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
776898,Ludlow Heights - Bridgnorth,2023-08-16 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.87
776898,Ludlow Heights - Bridgnorth,2023-08-16 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 23:40:00+00:00,feeder,4.0,N Current (RMS),A,13.3
776898,Ludlow Heights - Bridgnorth,2023-08-16 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-16 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
776898,Ludlow Heights - Bridgnorth,2023-08-16 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
776898,Ludlow Heights - Bridgnorth,2023-08-16 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-16 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.16
776898,Ludlow Heights - Bridgnorth,2023-08-16 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-16 23:40:00+00:00,feeder,3.0,N Current (RMS),A,2.7
776898,Ludlow Heights - Bridgnorth,2023-08-16 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
776898,Ludlow Heights - Bridgnorth,2023-08-16 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
776898,Ludlow Heights - Bridgnorth,2023-08-16 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
776898,Ludlow Heights - Bridgnorth,2023-08-16 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.27
776898,Ludlow Heights - Bridgnorth,2023-08-16 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,15.62
776898,Ludlow Heights - Bridgnorth,2023-08-16 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.66
776898,Ludlow Heights - Bridgnorth,2023-08-16 23:40:00+00:00,feeder,1.0,N Current (RMS),A,52.9
776898,Ludlow Heights - Bridgnorth,2023-08-16 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.8
776898,Ludlow Heights - Bridgnorth,2023-08-16 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,66.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 23:40:00+00:00,transformer,,Temperature,C,26.1
776898,Ludlow Heights - Bridgnorth,2023-08-16 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.57
776898,Ludlow Heights - Bridgnorth,2023-08-16 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.08
776898,Ludlow Heights - Bridgnorth,2023-08-16 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.73
776898,Ludlow Heights - Bridgnorth,2023-08-16 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.84
776898,Ludlow Heights - Bridgnorth,2023-08-16 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.79
776898,Ludlow Heights - Bridgnorth,2023-08-16 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
776898,Ludlow Heights - Bridgnorth,2023-08-16 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
776898,Ludlow Heights - Bridgnorth,2023-08-16 23:40:00+00:00,busbar,,L3 Active Power,kW,7.65
776898,Ludlow Heights - Bridgnorth,2023-08-16 23:40:00+00:00,busbar,,L2 Active Power,kW,21.27
776898,Ludlow Heights - Bridgnorth,2023-08-16 23:40:00+00:00,busbar,,L1 Active Power,kW,7.75
776898,Ludlow Heights - Bridgnorth,2023-08-16 23:40:00+00:00,busbar,,N Current (RMS),A,60.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 23:40:00+00:00,busbar,,L3 Current (RMS),A,35.9
776898,Ludlow Heights - Bridgnorth,2023-08-16 23:40:00+00:00,busbar,,L2 Current (RMS),A,91.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 23:40:00+00:00,busbar,,L1 Current (RMS),A,37.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.11
776898,Ludlow Heights - Bridgnorth,2023-08-16 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.43
776898,Ludlow Heights - Bridgnorth,2023-08-16 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.24
776898,Ludlow Heights - Bridgnorth,2023-08-16 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.51
776898,Ludlow Heights - Bridgnorth,2023-08-16 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.62
776898,Ludlow Heights - Bridgnorth,2023-08-16 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.45
776898,Ludlow Heights - Bridgnorth,2023-08-16 23:30:00+00:00,feeder,5.0,N Current (RMS),A,11.3
776898,Ludlow Heights - Bridgnorth,2023-08-16 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-16 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,12.1
776898,Ludlow Heights - Bridgnorth,2023-08-16 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,7.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
776898,Ludlow Heights - Bridgnorth,2023-08-16 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
776898,Ludlow Heights - Bridgnorth,2023-08-16 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
776898,Ludlow Heights - Bridgnorth,2023-08-16 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.85
776898,Ludlow Heights - Bridgnorth,2023-08-16 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.76
776898,Ludlow Heights - Bridgnorth,2023-08-16 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.31
776898,Ludlow Heights - Bridgnorth,2023-08-16 23:30:00+00:00,feeder,4.0,N Current (RMS),A,15.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,21.8
776898,Ludlow Heights - Bridgnorth,2023-08-16 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.1
776898,Ludlow Heights - Bridgnorth,2023-08-16 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,11.9
776898,Ludlow Heights - Bridgnorth,2023-08-16 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-16 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
776898,Ludlow Heights - Bridgnorth,2023-08-16 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
776898,Ludlow Heights - Bridgnorth,2023-08-16 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776898,Ludlow Heights - Bridgnorth,2023-08-16 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.1
776898,Ludlow Heights - Bridgnorth,2023-08-16 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 23:30:00+00:00,feeder,3.0,N Current (RMS),A,3.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.8
776898,Ludlow Heights - Bridgnorth,2023-08-16 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776898,Ludlow Heights - Bridgnorth,2023-08-16 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
776898,Ludlow Heights - Bridgnorth,2023-08-16 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
776898,Ludlow Heights - Bridgnorth,2023-08-16 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.76
776898,Ludlow Heights - Bridgnorth,2023-08-16 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,15.17
776898,Ludlow Heights - Bridgnorth,2023-08-16 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.93
776898,Ludlow Heights - Bridgnorth,2023-08-16 23:30:00+00:00,feeder,1.0,N Current (RMS),A,49.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.3
776898,Ludlow Heights - Bridgnorth,2023-08-16 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,64.9
776898,Ludlow Heights - Bridgnorth,2023-08-16 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 23:30:00+00:00,transformer,,Temperature,C,26.3
776898,Ludlow Heights - Bridgnorth,2023-08-16 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.59
776898,Ludlow Heights - Bridgnorth,2023-08-16 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.89
776898,Ludlow Heights - Bridgnorth,2023-08-16 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.71
776898,Ludlow Heights - Bridgnorth,2023-08-16 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.86
776898,Ludlow Heights - Bridgnorth,2023-08-16 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.74
776898,Ludlow Heights - Bridgnorth,2023-08-16 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.36
776898,Ludlow Heights - Bridgnorth,2023-08-16 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
776898,Ludlow Heights - Bridgnorth,2023-08-16 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
776898,Ludlow Heights - Bridgnorth,2023-08-16 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
776898,Ludlow Heights - Bridgnorth,2023-08-16 23:30:00+00:00,busbar,,L3 Active Power,kW,9.15
776898,Ludlow Heights - Bridgnorth,2023-08-16 23:30:00+00:00,busbar,,L2 Active Power,kW,20.66
776898,Ludlow Heights - Bridgnorth,2023-08-16 23:30:00+00:00,busbar,,L1 Active Power,kW,7.69
776898,Ludlow Heights - Bridgnorth,2023-08-16 23:30:00+00:00,busbar,,N Current (RMS),A,54.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 23:30:00+00:00,busbar,,L3 Current (RMS),A,41.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 23:30:00+00:00,busbar,,L2 Current (RMS),A,89.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 23:30:00+00:00,busbar,,L1 Current (RMS),A,37.1
776898,Ludlow Heights - Bridgnorth,2023-08-16 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.16
776898,Ludlow Heights - Bridgnorth,2023-08-16 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.49
776898,Ludlow Heights - Bridgnorth,2023-08-16 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.61
776898,Ludlow Heights - Bridgnorth,2023-08-16 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.15
776898,Ludlow Heights - Bridgnorth,2023-08-16 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.56
776898,Ludlow Heights - Bridgnorth,2023-08-16 23:20:00+00:00,feeder,5.0,N Current (RMS),A,14.8
776898,Ludlow Heights - Bridgnorth,2023-08-16 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
776898,Ludlow Heights - Bridgnorth,2023-08-16 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,17.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,7.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
776898,Ludlow Heights - Bridgnorth,2023-08-16 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
776898,Ludlow Heights - Bridgnorth,2023-08-16 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
776898,Ludlow Heights - Bridgnorth,2023-08-16 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.83
776898,Ludlow Heights - Bridgnorth,2023-08-16 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.82
776898,Ludlow Heights - Bridgnorth,2023-08-16 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.63
776898,Ludlow Heights - Bridgnorth,2023-08-16 23:20:00+00:00,feeder,4.0,N Current (RMS),A,15.1
776898,Ludlow Heights - Bridgnorth,2023-08-16 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,21.7
776898,Ludlow Heights - Bridgnorth,2023-08-16 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.3
776898,Ludlow Heights - Bridgnorth,2023-08-16 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
776898,Ludlow Heights - Bridgnorth,2023-08-16 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
776898,Ludlow Heights - Bridgnorth,2023-08-16 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-16 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.19
776898,Ludlow Heights - Bridgnorth,2023-08-16 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 23:20:00+00:00,feeder,3.0,N Current (RMS),A,1.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.1
776898,Ludlow Heights - Bridgnorth,2023-08-16 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
776898,Ludlow Heights - Bridgnorth,2023-08-16 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
776898,Ludlow Heights - Bridgnorth,2023-08-16 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
776898,Ludlow Heights - Bridgnorth,2023-08-16 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.62
776898,Ludlow Heights - Bridgnorth,2023-08-16 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,16.17
776898,Ludlow Heights - Bridgnorth,2023-08-16 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.28
776898,Ludlow Heights - Bridgnorth,2023-08-16 23:20:00+00:00,feeder,1.0,N Current (RMS),A,50.9
776898,Ludlow Heights - Bridgnorth,2023-08-16 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.8
776898,Ludlow Heights - Bridgnorth,2023-08-16 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,68.3
776898,Ludlow Heights - Bridgnorth,2023-08-16 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.9
776898,Ludlow Heights - Bridgnorth,2023-08-16 23:20:00+00:00,transformer,,Temperature,C,26.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.66
776898,Ludlow Heights - Bridgnorth,2023-08-16 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.27
776898,Ludlow Heights - Bridgnorth,2023-08-16 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.79
776898,Ludlow Heights - Bridgnorth,2023-08-16 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.83
776898,Ludlow Heights - Bridgnorth,2023-08-16 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.81
776898,Ludlow Heights - Bridgnorth,2023-08-16 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.66
776898,Ludlow Heights - Bridgnorth,2023-08-16 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
776898,Ludlow Heights - Bridgnorth,2023-08-16 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
776898,Ludlow Heights - Bridgnorth,2023-08-16 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
776898,Ludlow Heights - Bridgnorth,2023-08-16 23:20:00+00:00,busbar,,L3 Active Power,kW,10.08
776898,Ludlow Heights - Bridgnorth,2023-08-16 23:20:00+00:00,busbar,,L2 Active Power,kW,23.34
776898,Ludlow Heights - Bridgnorth,2023-08-16 23:20:00+00:00,busbar,,L1 Active Power,kW,8.47
776898,Ludlow Heights - Bridgnorth,2023-08-16 23:20:00+00:00,busbar,,N Current (RMS),A,64.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 23:20:00+00:00,busbar,,L3 Current (RMS),A,44.7
776898,Ludlow Heights - Bridgnorth,2023-08-16 23:20:00+00:00,busbar,,L2 Current (RMS),A,98.7
776898,Ludlow Heights - Bridgnorth,2023-08-16 23:20:00+00:00,busbar,,L1 Current (RMS),A,39.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
776898,Ludlow Heights - Bridgnorth,2023-08-16 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.11
776898,Ludlow Heights - Bridgnorth,2023-08-16 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.22
