Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776898,Ludlow Heights - Bridgnorth,2023-08-16 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.64
776898,Ludlow Heights - Bridgnorth,2023-08-16 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.14
776898,Ludlow Heights - Bridgnorth,2023-08-16 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.25
776898,Ludlow Heights - Bridgnorth,2023-08-16 23:10:00+00:00,feeder,5.0,N Current (RMS),A,12.3
776898,Ludlow Heights - Bridgnorth,2023-08-16 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.9
776898,Ludlow Heights - Bridgnorth,2023-08-16 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,13.9
776898,Ludlow Heights - Bridgnorth,2023-08-16 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,12.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
776898,Ludlow Heights - Bridgnorth,2023-08-16 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
776898,Ludlow Heights - Bridgnorth,2023-08-16 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
776898,Ludlow Heights - Bridgnorth,2023-08-16 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.84
776898,Ludlow Heights - Bridgnorth,2023-08-16 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.91
776898,Ludlow Heights - Bridgnorth,2023-08-16 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.43
776898,Ludlow Heights - Bridgnorth,2023-08-16 23:10:00+00:00,feeder,4.0,N Current (RMS),A,15.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,21.7
776898,Ludlow Heights - Bridgnorth,2023-08-16 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,11.9
776898,Ludlow Heights - Bridgnorth,2023-08-16 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
776898,Ludlow Heights - Bridgnorth,2023-08-16 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
776898,Ludlow Heights - Bridgnorth,2023-08-16 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-16 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.16
776898,Ludlow Heights - Bridgnorth,2023-08-16 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-16 23:10:00+00:00,feeder,3.0,N Current (RMS),A,1.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
776898,Ludlow Heights - Bridgnorth,2023-08-16 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
776898,Ludlow Heights - Bridgnorth,2023-08-16 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
776898,Ludlow Heights - Bridgnorth,2023-08-16 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.58
776898,Ludlow Heights - Bridgnorth,2023-08-16 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,15.99
776898,Ludlow Heights - Bridgnorth,2023-08-16 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.46
776898,Ludlow Heights - Bridgnorth,2023-08-16 23:10:00+00:00,feeder,1.0,N Current (RMS),A,49.1
776898,Ludlow Heights - Bridgnorth,2023-08-16 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,24.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,67.9
776898,Ludlow Heights - Bridgnorth,2023-08-16 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.8
776898,Ludlow Heights - Bridgnorth,2023-08-16 23:10:00+00:00,transformer,,Temperature,C,26.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.58
776898,Ludlow Heights - Bridgnorth,2023-08-16 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.51
776898,Ludlow Heights - Bridgnorth,2023-08-16 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.69
776898,Ludlow Heights - Bridgnorth,2023-08-16 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.17
776898,Ludlow Heights - Bridgnorth,2023-08-16 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.77
776898,Ludlow Heights - Bridgnorth,2023-08-16 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.89
776898,Ludlow Heights - Bridgnorth,2023-08-16 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
776898,Ludlow Heights - Bridgnorth,2023-08-16 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
776898,Ludlow Heights - Bridgnorth,2023-08-16 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
776898,Ludlow Heights - Bridgnorth,2023-08-16 23:10:00+00:00,busbar,,L3 Active Power,kW,11.09
776898,Ludlow Heights - Bridgnorth,2023-08-16 23:10:00+00:00,busbar,,L2 Active Power,kW,22.21
776898,Ludlow Heights - Bridgnorth,2023-08-16 23:10:00+00:00,busbar,,L1 Active Power,kW,9.16
776898,Ludlow Heights - Bridgnorth,2023-08-16 23:10:00+00:00,busbar,,N Current (RMS),A,58.7
776898,Ludlow Heights - Bridgnorth,2023-08-16 23:10:00+00:00,busbar,,L3 Current (RMS),A,48.8
776898,Ludlow Heights - Bridgnorth,2023-08-16 23:10:00+00:00,busbar,,L2 Current (RMS),A,94.8
776898,Ludlow Heights - Bridgnorth,2023-08-16 23:10:00+00:00,busbar,,L1 Current (RMS),A,42.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
776898,Ludlow Heights - Bridgnorth,2023-08-16 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.55
776898,Ludlow Heights - Bridgnorth,2023-08-16 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-16 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.53
776898,Ludlow Heights - Bridgnorth,2023-08-16 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.31
776898,Ludlow Heights - Bridgnorth,2023-08-16 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.17
776898,Ludlow Heights - Bridgnorth,2023-08-16 23:00:00+00:00,feeder,5.0,N Current (RMS),A,9.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,10.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
776898,Ludlow Heights - Bridgnorth,2023-08-16 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
776898,Ludlow Heights - Bridgnorth,2023-08-16 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
776898,Ludlow Heights - Bridgnorth,2023-08-16 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.02
776898,Ludlow Heights - Bridgnorth,2023-08-16 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.89
776898,Ludlow Heights - Bridgnorth,2023-08-16 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.83
776898,Ludlow Heights - Bridgnorth,2023-08-16 23:00:00+00:00,feeder,4.0,N Current (RMS),A,15.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,22.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.7
776898,Ludlow Heights - Bridgnorth,2023-08-16 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,13.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-16 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
776898,Ludlow Heights - Bridgnorth,2023-08-16 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
776898,Ludlow Heights - Bridgnorth,2023-08-16 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-16 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.13
776898,Ludlow Heights - Bridgnorth,2023-08-16 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-16 23:00:00+00:00,feeder,3.0,N Current (RMS),A,1.1
776898,Ludlow Heights - Bridgnorth,2023-08-16 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.9
776898,Ludlow Heights - Bridgnorth,2023-08-16 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
776898,Ludlow Heights - Bridgnorth,2023-08-16 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
776898,Ludlow Heights - Bridgnorth,2023-08-16 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.37
776898,Ludlow Heights - Bridgnorth,2023-08-16 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,15.46
776898,Ludlow Heights - Bridgnorth,2023-08-16 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 23:00:00+00:00,feeder,1.0,N Current (RMS),A,49.1
776898,Ludlow Heights - Bridgnorth,2023-08-16 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.1
776898,Ludlow Heights - Bridgnorth,2023-08-16 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,66.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.7
776898,Ludlow Heights - Bridgnorth,2023-08-16 23:00:00+00:00,transformer,,Temperature,C,26.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.68
776898,Ludlow Heights - Bridgnorth,2023-08-16 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.74
776898,Ludlow Heights - Bridgnorth,2023-08-16 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.39
776898,Ludlow Heights - Bridgnorth,2023-08-16 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.8
776898,Ludlow Heights - Bridgnorth,2023-08-16 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.1
776898,Ludlow Heights - Bridgnorth,2023-08-16 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
776898,Ludlow Heights - Bridgnorth,2023-08-16 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
776898,Ludlow Heights - Bridgnorth,2023-08-16 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
776898,Ludlow Heights - Bridgnorth,2023-08-16 23:00:00+00:00,busbar,,L3 Active Power,kW,9.94
776898,Ludlow Heights - Bridgnorth,2023-08-16 23:00:00+00:00,busbar,,L2 Active Power,kW,20.79
776898,Ludlow Heights - Bridgnorth,2023-08-16 23:00:00+00:00,busbar,,L1 Active Power,kW,8.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 23:00:00+00:00,busbar,,N Current (RMS),A,56.3
776898,Ludlow Heights - Bridgnorth,2023-08-16 23:00:00+00:00,busbar,,L3 Current (RMS),A,45.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 23:00:00+00:00,busbar,,L2 Current (RMS),A,90.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 23:00:00+00:00,busbar,,L1 Current (RMS),A,40.8
776898,Ludlow Heights - Bridgnorth,2023-08-16 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.14
776898,Ludlow Heights - Bridgnorth,2023-08-16 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
776898,Ludlow Heights - Bridgnorth,2023-08-16 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
776898,Ludlow Heights - Bridgnorth,2023-08-16 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.71
776898,Ludlow Heights - Bridgnorth,2023-08-16 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.18
776898,Ludlow Heights - Bridgnorth,2023-08-16 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.12
776898,Ludlow Heights - Bridgnorth,2023-08-16 22:50:00+00:00,feeder,5.0,N Current (RMS),A,8.1
776898,Ludlow Heights - Bridgnorth,2023-08-16 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,10.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
776898,Ludlow Heights - Bridgnorth,2023-08-16 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
776898,Ludlow Heights - Bridgnorth,2023-08-16 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
776898,Ludlow Heights - Bridgnorth,2023-08-16 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.97
776898,Ludlow Heights - Bridgnorth,2023-08-16 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.03
776898,Ludlow Heights - Bridgnorth,2023-08-16 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.95
776898,Ludlow Heights - Bridgnorth,2023-08-16 22:50:00+00:00,feeder,4.0,N Current (RMS),A,14.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,22.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.1
776898,Ludlow Heights - Bridgnorth,2023-08-16 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.9
776898,Ludlow Heights - Bridgnorth,2023-08-16 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-16 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
776898,Ludlow Heights - Bridgnorth,2023-08-16 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
776898,Ludlow Heights - Bridgnorth,2023-08-16 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-16 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.28
776898,Ludlow Heights - Bridgnorth,2023-08-16 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-16 22:50:00+00:00,feeder,3.0,N Current (RMS),A,0.9
776898,Ludlow Heights - Bridgnorth,2023-08-16 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
776898,Ludlow Heights - Bridgnorth,2023-08-16 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
776898,Ludlow Heights - Bridgnorth,2023-08-16 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
776898,Ludlow Heights - Bridgnorth,2023-08-16 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.06
776898,Ludlow Heights - Bridgnorth,2023-08-16 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,17.84
776898,Ludlow Heights - Bridgnorth,2023-08-16 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.53
776898,Ludlow Heights - Bridgnorth,2023-08-16 22:50:00+00:00,feeder,1.0,N Current (RMS),A,52.8
776898,Ludlow Heights - Bridgnorth,2023-08-16 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,26.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,76.3
776898,Ludlow Heights - Bridgnorth,2023-08-16 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 22:50:00+00:00,transformer,,Temperature,C,26.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.63
776898,Ludlow Heights - Bridgnorth,2023-08-16 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.35
776898,Ludlow Heights - Bridgnorth,2023-08-16 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.8
776898,Ludlow Heights - Bridgnorth,2023-08-16 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.89
776898,Ludlow Heights - Bridgnorth,2023-08-16 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.83
776898,Ludlow Heights - Bridgnorth,2023-08-16 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.15
776898,Ludlow Heights - Bridgnorth,2023-08-16 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
776898,Ludlow Heights - Bridgnorth,2023-08-16 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
776898,Ludlow Heights - Bridgnorth,2023-08-16 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
776898,Ludlow Heights - Bridgnorth,2023-08-16 22:50:00+00:00,busbar,,L3 Active Power,kW,11.76
776898,Ludlow Heights - Bridgnorth,2023-08-16 22:50:00+00:00,busbar,,L2 Active Power,kW,23.32
776898,Ludlow Heights - Bridgnorth,2023-08-16 22:50:00+00:00,busbar,,L1 Active Power,kW,8.62
776898,Ludlow Heights - Bridgnorth,2023-08-16 22:50:00+00:00,busbar,,N Current (RMS),A,59.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 22:50:00+00:00,busbar,,L3 Current (RMS),A,52.1
776898,Ludlow Heights - Bridgnorth,2023-08-16 22:50:00+00:00,busbar,,L2 Current (RMS),A,101.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 22:50:00+00:00,busbar,,L1 Current (RMS),A,41.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
776898,Ludlow Heights - Bridgnorth,2023-08-16 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.58
776898,Ludlow Heights - Bridgnorth,2023-08-16 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-16 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.66
776898,Ludlow Heights - Bridgnorth,2023-08-16 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.35
776898,Ludlow Heights - Bridgnorth,2023-08-16 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.87
776898,Ludlow Heights - Bridgnorth,2023-08-16 22:40:00+00:00,feeder,5.0,N Current (RMS),A,10.7
776898,Ludlow Heights - Bridgnorth,2023-08-16 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,10.7
776898,Ludlow Heights - Bridgnorth,2023-08-16 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,10.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
776898,Ludlow Heights - Bridgnorth,2023-08-16 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
776898,Ludlow Heights - Bridgnorth,2023-08-16 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
776898,Ludlow Heights - Bridgnorth,2023-08-16 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.61
776898,Ludlow Heights - Bridgnorth,2023-08-16 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.98
776898,Ludlow Heights - Bridgnorth,2023-08-16 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.68
776898,Ludlow Heights - Bridgnorth,2023-08-16 22:40:00+00:00,feeder,4.0,N Current (RMS),A,40.8
776898,Ludlow Heights - Bridgnorth,2023-08-16 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,51.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.8
776898,Ludlow Heights - Bridgnorth,2023-08-16 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-16 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
776898,Ludlow Heights - Bridgnorth,2023-08-16 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
776898,Ludlow Heights - Bridgnorth,2023-08-16 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.09
776898,Ludlow Heights - Bridgnorth,2023-08-16 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.39
776898,Ludlow Heights - Bridgnorth,2023-08-16 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-16 22:40:00+00:00,feeder,3.0,N Current (RMS),A,0.9
776898,Ludlow Heights - Bridgnorth,2023-08-16 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776898,Ludlow Heights - Bridgnorth,2023-08-16 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.9
776898,Ludlow Heights - Bridgnorth,2023-08-16 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776898,Ludlow Heights - Bridgnorth,2023-08-16 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
776898,Ludlow Heights - Bridgnorth,2023-08-16 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
776898,Ludlow Heights - Bridgnorth,2023-08-16 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
776898,Ludlow Heights - Bridgnorth,2023-08-16 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.13
776898,Ludlow Heights - Bridgnorth,2023-08-16 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,19.79
776898,Ludlow Heights - Bridgnorth,2023-08-16 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.05
776898,Ludlow Heights - Bridgnorth,2023-08-16 22:40:00+00:00,feeder,1.0,N Current (RMS),A,54.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,31.7
776898,Ludlow Heights - Bridgnorth,2023-08-16 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,83.8
776898,Ludlow Heights - Bridgnorth,2023-08-16 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,28.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 22:40:00+00:00,transformer,,Temperature,C,26.8
776898,Ludlow Heights - Bridgnorth,2023-08-16 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.54
776898,Ludlow Heights - Bridgnorth,2023-08-16 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.28
776898,Ludlow Heights - Bridgnorth,2023-08-16 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.72
776898,Ludlow Heights - Bridgnorth,2023-08-16 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.97
776898,Ludlow Heights - Bridgnorth,2023-08-16 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.75
776898,Ludlow Heights - Bridgnorth,2023-08-16 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.06
776898,Ludlow Heights - Bridgnorth,2023-08-16 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
776898,Ludlow Heights - Bridgnorth,2023-08-16 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
776898,Ludlow Heights - Bridgnorth,2023-08-16 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
776898,Ludlow Heights - Bridgnorth,2023-08-16 22:40:00+00:00,busbar,,L3 Active Power,kW,19.48
776898,Ludlow Heights - Bridgnorth,2023-08-16 22:40:00+00:00,busbar,,L2 Active Power,kW,25.51
776898,Ludlow Heights - Bridgnorth,2023-08-16 22:40:00+00:00,busbar,,L1 Active Power,kW,10.59
776898,Ludlow Heights - Bridgnorth,2023-08-16 22:40:00+00:00,busbar,,N Current (RMS),A,58.8
776898,Ludlow Heights - Bridgnorth,2023-08-16 22:40:00+00:00,busbar,,L3 Current (RMS),A,85.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 22:40:00+00:00,busbar,,L2 Current (RMS),A,109.1
776898,Ludlow Heights - Bridgnorth,2023-08-16 22:40:00+00:00,busbar,,L1 Current (RMS),A,49.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.1
776898,Ludlow Heights - Bridgnorth,2023-08-16 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
776898,Ludlow Heights - Bridgnorth,2023-08-16 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.14
776898,Ludlow Heights - Bridgnorth,2023-08-16 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.59
776898,Ludlow Heights - Bridgnorth,2023-08-16 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.43
776898,Ludlow Heights - Bridgnorth,2023-08-16 22:30:00+00:00,feeder,5.0,N Current (RMS),A,9.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,7.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,11.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,7.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
776898,Ludlow Heights - Bridgnorth,2023-08-16 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
776898,Ludlow Heights - Bridgnorth,2023-08-16 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
776898,Ludlow Heights - Bridgnorth,2023-08-16 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.78
776898,Ludlow Heights - Bridgnorth,2023-08-16 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.1
776898,Ludlow Heights - Bridgnorth,2023-08-16 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.01
776898,Ludlow Heights - Bridgnorth,2023-08-16 22:30:00+00:00,feeder,4.0,N Current (RMS),A,23.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,32.7
776898,Ludlow Heights - Bridgnorth,2023-08-16 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.3
776898,Ludlow Heights - Bridgnorth,2023-08-16 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,19.8
776898,Ludlow Heights - Bridgnorth,2023-08-16 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-16 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
776898,Ludlow Heights - Bridgnorth,2023-08-16 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
776898,Ludlow Heights - Bridgnorth,2023-08-16 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776898,Ludlow Heights - Bridgnorth,2023-08-16 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.29
776898,Ludlow Heights - Bridgnorth,2023-08-16 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-16 22:30:00+00:00,feeder,3.0,N Current (RMS),A,1.1
776898,Ludlow Heights - Bridgnorth,2023-08-16 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
776898,Ludlow Heights - Bridgnorth,2023-08-16 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
776898,Ludlow Heights - Bridgnorth,2023-08-16 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.62
776898,Ludlow Heights - Bridgnorth,2023-08-16 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,18.32
776898,Ludlow Heights - Bridgnorth,2023-08-16 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.48
776898,Ludlow Heights - Bridgnorth,2023-08-16 22:30:00+00:00,feeder,1.0,N Current (RMS),A,51.9
776898,Ludlow Heights - Bridgnorth,2023-08-16 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,29.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,77.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,25.9
776898,Ludlow Heights - Bridgnorth,2023-08-16 22:30:00+00:00,transformer,,Temperature,C,26.9
776898,Ludlow Heights - Bridgnorth,2023-08-16 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.65
776898,Ludlow Heights - Bridgnorth,2023-08-16 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.09
776898,Ludlow Heights - Bridgnorth,2023-08-16 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.79
776898,Ludlow Heights - Bridgnorth,2023-08-16 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.62
776898,Ludlow Heights - Bridgnorth,2023-08-16 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.85
776898,Ludlow Heights - Bridgnorth,2023-08-16 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.67
776898,Ludlow Heights - Bridgnorth,2023-08-16 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
776898,Ludlow Heights - Bridgnorth,2023-08-16 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
776898,Ludlow Heights - Bridgnorth,2023-08-16 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
776898,Ludlow Heights - Bridgnorth,2023-08-16 22:30:00+00:00,busbar,,L3 Active Power,kW,14.94
776898,Ludlow Heights - Bridgnorth,2023-08-16 22:30:00+00:00,busbar,,L2 Active Power,kW,24.3
776898,Ludlow Heights - Bridgnorth,2023-08-16 22:30:00+00:00,busbar,,L1 Active Power,kW,10.92
776898,Ludlow Heights - Bridgnorth,2023-08-16 22:30:00+00:00,busbar,,N Current (RMS),A,56.9
776898,Ludlow Heights - Bridgnorth,2023-08-16 22:30:00+00:00,busbar,,L3 Current (RMS),A,66.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 22:30:00+00:00,busbar,,L2 Current (RMS),A,103.9
776898,Ludlow Heights - Bridgnorth,2023-08-16 22:30:00+00:00,busbar,,L1 Current (RMS),A,51.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-16 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
776898,Ludlow Heights - Bridgnorth,2023-08-16 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
776898,Ludlow Heights - Bridgnorth,2023-08-16 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.48
776898,Ludlow Heights - Bridgnorth,2023-08-16 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.68
776898,Ludlow Heights - Bridgnorth,2023-08-16 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.27
776898,Ludlow Heights - Bridgnorth,2023-08-16 22:20:00+00:00,feeder,5.0,N Current (RMS),A,9.7
776898,Ludlow Heights - Bridgnorth,2023-08-16 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,7.7
776898,Ludlow Heights - Bridgnorth,2023-08-16 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,11.8
776898,Ludlow Heights - Bridgnorth,2023-08-16 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
776898,Ludlow Heights - Bridgnorth,2023-08-16 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
776898,Ludlow Heights - Bridgnorth,2023-08-16 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
776898,Ludlow Heights - Bridgnorth,2023-08-16 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.76
776898,Ludlow Heights - Bridgnorth,2023-08-16 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.31
776898,Ludlow Heights - Bridgnorth,2023-08-16 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.05
776898,Ludlow Heights - Bridgnorth,2023-08-16 22:20:00+00:00,feeder,4.0,N Current (RMS),A,17.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,26.1
776898,Ludlow Heights - Bridgnorth,2023-08-16 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,14.8
776898,Ludlow Heights - Bridgnorth,2023-08-16 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-16 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
776898,Ludlow Heights - Bridgnorth,2023-08-16 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
776898,Ludlow Heights - Bridgnorth,2023-08-16 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-16 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.31
776898,Ludlow Heights - Bridgnorth,2023-08-16 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 22:20:00+00:00,feeder,3.0,N Current (RMS),A,1.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.7
776898,Ludlow Heights - Bridgnorth,2023-08-16 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
776898,Ludlow Heights - Bridgnorth,2023-08-16 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
776898,Ludlow Heights - Bridgnorth,2023-08-16 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
776898,Ludlow Heights - Bridgnorth,2023-08-16 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.82
776898,Ludlow Heights - Bridgnorth,2023-08-16 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,18.15
776898,Ludlow Heights - Bridgnorth,2023-08-16 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.79
776898,Ludlow Heights - Bridgnorth,2023-08-16 22:20:00+00:00,feeder,1.0,N Current (RMS),A,55.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,26.1
776898,Ludlow Heights - Bridgnorth,2023-08-16 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,77.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,26.8
776898,Ludlow Heights - Bridgnorth,2023-08-16 22:20:00+00:00,transformer,,Temperature,C,26.9
776898,Ludlow Heights - Bridgnorth,2023-08-16 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.56
776898,Ludlow Heights - Bridgnorth,2023-08-16 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.14
776898,Ludlow Heights - Bridgnorth,2023-08-16 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.69
776898,Ludlow Heights - Bridgnorth,2023-08-16 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.51
776898,Ludlow Heights - Bridgnorth,2023-08-16 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.78
776898,Ludlow Heights - Bridgnorth,2023-08-16 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.66
776898,Ludlow Heights - Bridgnorth,2023-08-16 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
776898,Ludlow Heights - Bridgnorth,2023-08-16 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
776898,Ludlow Heights - Bridgnorth,2023-08-16 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 22:20:00+00:00,busbar,,L3 Active Power,kW,13.08
776898,Ludlow Heights - Bridgnorth,2023-08-16 22:20:00+00:00,busbar,,L2 Active Power,kW,24.45
776898,Ludlow Heights - Bridgnorth,2023-08-16 22:20:00+00:00,busbar,,L1 Active Power,kW,10.11
776898,Ludlow Heights - Bridgnorth,2023-08-16 22:20:00+00:00,busbar,,N Current (RMS),A,64.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 22:20:00+00:00,busbar,,L3 Current (RMS),A,58.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 22:20:00+00:00,busbar,,L2 Current (RMS),A,105.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 22:20:00+00:00,busbar,,L1 Current (RMS),A,47.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
776898,Ludlow Heights - Bridgnorth,2023-08-16 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.45
776898,Ludlow Heights - Bridgnorth,2023-08-16 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.3
776898,Ludlow Heights - Bridgnorth,2023-08-16 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.53
776898,Ludlow Heights - Bridgnorth,2023-08-16 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.85
776898,Ludlow Heights - Bridgnorth,2023-08-16 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.62
776898,Ludlow Heights - Bridgnorth,2023-08-16 22:10:00+00:00,feeder,5.0,N Current (RMS),A,12.1
776898,Ludlow Heights - Bridgnorth,2023-08-16 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,12.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,7.7
776898,Ludlow Heights - Bridgnorth,2023-08-16 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
776898,Ludlow Heights - Bridgnorth,2023-08-16 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
776898,Ludlow Heights - Bridgnorth,2023-08-16 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
776898,Ludlow Heights - Bridgnorth,2023-08-16 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.16
776898,Ludlow Heights - Bridgnorth,2023-08-16 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.59
776898,Ludlow Heights - Bridgnorth,2023-08-16 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.53
776898,Ludlow Heights - Bridgnorth,2023-08-16 22:10:00+00:00,feeder,4.0,N Current (RMS),A,10.1
776898,Ludlow Heights - Bridgnorth,2023-08-16 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,15.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.3
776898,Ludlow Heights - Bridgnorth,2023-08-16 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,16.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
776898,Ludlow Heights - Bridgnorth,2023-08-16 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-16 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.15
776898,Ludlow Heights - Bridgnorth,2023-08-16 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-16 22:10:00+00:00,feeder,3.0,N Current (RMS),A,0.9
776898,Ludlow Heights - Bridgnorth,2023-08-16 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
776898,Ludlow Heights - Bridgnorth,2023-08-16 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
776898,Ludlow Heights - Bridgnorth,2023-08-16 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
776898,Ludlow Heights - Bridgnorth,2023-08-16 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.02
776898,Ludlow Heights - Bridgnorth,2023-08-16 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,16.67
776898,Ludlow Heights - Bridgnorth,2023-08-16 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.18
776898,Ludlow Heights - Bridgnorth,2023-08-16 22:10:00+00:00,feeder,1.0,N Current (RMS),A,46.1
776898,Ludlow Heights - Bridgnorth,2023-08-16 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,30.9
776898,Ludlow Heights - Bridgnorth,2023-08-16 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,71.3
776898,Ludlow Heights - Bridgnorth,2023-08-16 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,28.8
776898,Ludlow Heights - Bridgnorth,2023-08-16 22:10:00+00:00,transformer,,Temperature,C,26.9
776898,Ludlow Heights - Bridgnorth,2023-08-16 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.68
776898,Ludlow Heights - Bridgnorth,2023-08-16 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.87
776898,Ludlow Heights - Bridgnorth,2023-08-16 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.57
776898,Ludlow Heights - Bridgnorth,2023-08-16 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.87
776898,Ludlow Heights - Bridgnorth,2023-08-16 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.54
776898,Ludlow Heights - Bridgnorth,2023-08-16 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
776898,Ludlow Heights - Bridgnorth,2023-08-16 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
776898,Ludlow Heights - Bridgnorth,2023-08-16 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
776898,Ludlow Heights - Bridgnorth,2023-08-16 22:10:00+00:00,busbar,,L3 Active Power,kW,10.71
776898,Ludlow Heights - Bridgnorth,2023-08-16 22:10:00+00:00,busbar,,L2 Active Power,kW,23.26
776898,Ludlow Heights - Bridgnorth,2023-08-16 22:10:00+00:00,busbar,,L1 Active Power,kW,11.35
776898,Ludlow Heights - Bridgnorth,2023-08-16 22:10:00+00:00,busbar,,N Current (RMS),A,61.8
776898,Ludlow Heights - Bridgnorth,2023-08-16 22:10:00+00:00,busbar,,L3 Current (RMS),A,48.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 22:10:00+00:00,busbar,,L2 Current (RMS),A,100.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 22:10:00+00:00,busbar,,L1 Current (RMS),A,51.9
776898,Ludlow Heights - Bridgnorth,2023-08-16 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.14
776898,Ludlow Heights - Bridgnorth,2023-08-16 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.38
776898,Ludlow Heights - Bridgnorth,2023-08-16 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.27
776898,Ludlow Heights - Bridgnorth,2023-08-16 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.72
776898,Ludlow Heights - Bridgnorth,2023-08-16 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.39
776898,Ludlow Heights - Bridgnorth,2023-08-16 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.78
776898,Ludlow Heights - Bridgnorth,2023-08-16 22:00:00+00:00,feeder,5.0,N Current (RMS),A,22.9
776898,Ludlow Heights - Bridgnorth,2023-08-16 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.3
776898,Ludlow Heights - Bridgnorth,2023-08-16 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,27.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,8.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
776898,Ludlow Heights - Bridgnorth,2023-08-16 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
776898,Ludlow Heights - Bridgnorth,2023-08-16 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
776898,Ludlow Heights - Bridgnorth,2023-08-16 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.34
776898,Ludlow Heights - Bridgnorth,2023-08-16 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.58
776898,Ludlow Heights - Bridgnorth,2023-08-16 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.84
776898,Ludlow Heights - Bridgnorth,2023-08-16 22:00:00+00:00,feeder,4.0,N Current (RMS),A,10.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,16.3
776898,Ludlow Heights - Bridgnorth,2023-08-16 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.3
776898,Ludlow Heights - Bridgnorth,2023-08-16 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,17.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-16 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
776898,Ludlow Heights - Bridgnorth,2023-08-16 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-16 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-16 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.29
776898,Ludlow Heights - Bridgnorth,2023-08-16 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-16 22:00:00+00:00,feeder,3.0,N Current (RMS),A,1.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
776898,Ludlow Heights - Bridgnorth,2023-08-16 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
776898,Ludlow Heights - Bridgnorth,2023-08-16 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
776898,Ludlow Heights - Bridgnorth,2023-08-16 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.23
776898,Ludlow Heights - Bridgnorth,2023-08-16 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,17.94
776898,Ludlow Heights - Bridgnorth,2023-08-16 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.47
776898,Ludlow Heights - Bridgnorth,2023-08-16 22:00:00+00:00,feeder,1.0,N Current (RMS),A,56.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,28.1
776898,Ludlow Heights - Bridgnorth,2023-08-16 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,76.9
776898,Ludlow Heights - Bridgnorth,2023-08-16 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,25.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 22:00:00+00:00,transformer,,Temperature,C,26.9
776898,Ludlow Heights - Bridgnorth,2023-08-16 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.52
776898,Ludlow Heights - Bridgnorth,2023-08-16 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.27
776898,Ludlow Heights - Bridgnorth,2023-08-16 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.65
776898,Ludlow Heights - Bridgnorth,2023-08-16 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.39
776898,Ludlow Heights - Bridgnorth,2023-08-16 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.71
776898,Ludlow Heights - Bridgnorth,2023-08-16 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,235.64
776898,Ludlow Heights - Bridgnorth,2023-08-16 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
776898,Ludlow Heights - Bridgnorth,2023-08-16 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
776898,Ludlow Heights - Bridgnorth,2023-08-16 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
776898,Ludlow Heights - Bridgnorth,2023-08-16 22:00:00+00:00,busbar,,L3 Active Power,kW,10.27
776898,Ludlow Heights - Bridgnorth,2023-08-16 22:00:00+00:00,busbar,,L2 Active Power,kW,28.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 22:00:00+00:00,busbar,,L1 Active Power,kW,11.11
776898,Ludlow Heights - Bridgnorth,2023-08-16 22:00:00+00:00,busbar,,N Current (RMS),A,81.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 22:00:00+00:00,busbar,,L3 Current (RMS),A,47.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 22:00:00+00:00,busbar,,L2 Current (RMS),A,120.9
776898,Ludlow Heights - Bridgnorth,2023-08-16 22:00:00+00:00,busbar,,L1 Current (RMS),A,50.9
776898,Ludlow Heights - Bridgnorth,2023-08-16 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.14
776898,Ludlow Heights - Bridgnorth,2023-08-16 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.54
776898,Ludlow Heights - Bridgnorth,2023-08-16 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.27
776898,Ludlow Heights - Bridgnorth,2023-08-16 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.03
776898,Ludlow Heights - Bridgnorth,2023-08-16 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 21:50:00+00:00,feeder,5.0,N Current (RMS),A,15.8
776898,Ludlow Heights - Bridgnorth,2023-08-16 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,9.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,23.3
776898,Ludlow Heights - Bridgnorth,2023-08-16 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,14.9
776898,Ludlow Heights - Bridgnorth,2023-08-16 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
776898,Ludlow Heights - Bridgnorth,2023-08-16 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
776898,Ludlow Heights - Bridgnorth,2023-08-16 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.3
776898,Ludlow Heights - Bridgnorth,2023-08-16 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.49
776898,Ludlow Heights - Bridgnorth,2023-08-16 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.37
776898,Ludlow Heights - Bridgnorth,2023-08-16 21:50:00+00:00,feeder,4.0,N Current (RMS),A,11.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,16.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,20.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-16 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
776898,Ludlow Heights - Bridgnorth,2023-08-16 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-16 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-16 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.19
776898,Ludlow Heights - Bridgnorth,2023-08-16 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-16 21:50:00+00:00,feeder,3.0,N Current (RMS),A,1.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
776898,Ludlow Heights - Bridgnorth,2023-08-16 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
776898,Ludlow Heights - Bridgnorth,2023-08-16 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
776898,Ludlow Heights - Bridgnorth,2023-08-16 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.3
776898,Ludlow Heights - Bridgnorth,2023-08-16 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,17.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.78
776898,Ludlow Heights - Bridgnorth,2023-08-16 21:50:00+00:00,feeder,1.0,N Current (RMS),A,50.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,24.8
776898,Ludlow Heights - Bridgnorth,2023-08-16 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,73.8
776898,Ludlow Heights - Bridgnorth,2023-08-16 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,39.2
