Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776898,Ludlow Heights - Bridgnorth,2023-08-16 21:50:00+00:00,transformer,,Temperature,C,26.8
776898,Ludlow Heights - Bridgnorth,2023-08-16 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.68
776898,Ludlow Heights - Bridgnorth,2023-08-16 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.34
776898,Ludlow Heights - Bridgnorth,2023-08-16 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.85
776898,Ludlow Heights - Bridgnorth,2023-08-16 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.46
776898,Ludlow Heights - Bridgnorth,2023-08-16 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.83
776898,Ludlow Heights - Bridgnorth,2023-08-16 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,235.41
776898,Ludlow Heights - Bridgnorth,2023-08-16 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
776898,Ludlow Heights - Bridgnorth,2023-08-16 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
776898,Ludlow Heights - Bridgnorth,2023-08-16 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
776898,Ludlow Heights - Bridgnorth,2023-08-16 21:50:00+00:00,busbar,,L3 Active Power,kW,10.62
776898,Ludlow Heights - Bridgnorth,2023-08-16 21:50:00+00:00,busbar,,L2 Active Power,kW,26.28
776898,Ludlow Heights - Bridgnorth,2023-08-16 21:50:00+00:00,busbar,,L1 Active Power,kW,16.15
776898,Ludlow Heights - Bridgnorth,2023-08-16 21:50:00+00:00,busbar,,N Current (RMS),A,68.9
776898,Ludlow Heights - Bridgnorth,2023-08-16 21:50:00+00:00,busbar,,L3 Current (RMS),A,49.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 21:50:00+00:00,busbar,,L2 Current (RMS),A,113.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 21:50:00+00:00,busbar,,L1 Current (RMS),A,72.1
776898,Ludlow Heights - Bridgnorth,2023-08-16 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.16
776898,Ludlow Heights - Bridgnorth,2023-08-16 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.56
776898,Ludlow Heights - Bridgnorth,2023-08-16 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.09
776898,Ludlow Heights - Bridgnorth,2023-08-16 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.43
776898,Ludlow Heights - Bridgnorth,2023-08-16 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.31
776898,Ludlow Heights - Bridgnorth,2023-08-16 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.83
776898,Ludlow Heights - Bridgnorth,2023-08-16 21:40:00+00:00,feeder,5.0,N Current (RMS),A,16.8
776898,Ludlow Heights - Bridgnorth,2023-08-16 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,7.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,22.9
776898,Ludlow Heights - Bridgnorth,2023-08-16 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,8.7
776898,Ludlow Heights - Bridgnorth,2023-08-16 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
776898,Ludlow Heights - Bridgnorth,2023-08-16 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
776898,Ludlow Heights - Bridgnorth,2023-08-16 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.85
776898,Ludlow Heights - Bridgnorth,2023-08-16 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.35
776898,Ludlow Heights - Bridgnorth,2023-08-16 21:40:00+00:00,feeder,4.0,N Current (RMS),A,12.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,24.3
776898,Ludlow Heights - Bridgnorth,2023-08-16 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-16 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
776898,Ludlow Heights - Bridgnorth,2023-08-16 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-16 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-16 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.28
776898,Ludlow Heights - Bridgnorth,2023-08-16 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 21:40:00+00:00,feeder,3.0,N Current (RMS),A,1.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
776898,Ludlow Heights - Bridgnorth,2023-08-16 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
776898,Ludlow Heights - Bridgnorth,2023-08-16 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
776898,Ludlow Heights - Bridgnorth,2023-08-16 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.04
776898,Ludlow Heights - Bridgnorth,2023-08-16 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,18.87
776898,Ludlow Heights - Bridgnorth,2023-08-16 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.34
776898,Ludlow Heights - Bridgnorth,2023-08-16 21:40:00+00:00,feeder,1.0,N Current (RMS),A,51.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,32.8
776898,Ludlow Heights - Bridgnorth,2023-08-16 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,80.9
776898,Ludlow Heights - Bridgnorth,2023-08-16 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,41.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 21:40:00+00:00,transformer,,Temperature,C,26.7
776898,Ludlow Heights - Bridgnorth,2023-08-16 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.48
776898,Ludlow Heights - Bridgnorth,2023-08-16 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,236.49
776898,Ludlow Heights - Bridgnorth,2023-08-16 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.68
776898,Ludlow Heights - Bridgnorth,2023-08-16 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,236.61
776898,Ludlow Heights - Bridgnorth,2023-08-16 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.67
776898,Ludlow Heights - Bridgnorth,2023-08-16 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,234.58
776898,Ludlow Heights - Bridgnorth,2023-08-16 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
776898,Ludlow Heights - Bridgnorth,2023-08-16 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
776898,Ludlow Heights - Bridgnorth,2023-08-16 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
776898,Ludlow Heights - Bridgnorth,2023-08-16 21:40:00+00:00,busbar,,L3 Active Power,kW,11.96
776898,Ludlow Heights - Bridgnorth,2023-08-16 21:40:00+00:00,busbar,,L2 Active Power,kW,28.31
776898,Ludlow Heights - Bridgnorth,2023-08-16 21:40:00+00:00,busbar,,L1 Active Power,kW,16.51
776898,Ludlow Heights - Bridgnorth,2023-08-16 21:40:00+00:00,busbar,,N Current (RMS),A,71.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 21:40:00+00:00,busbar,,L3 Current (RMS),A,54.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 21:40:00+00:00,busbar,,L2 Current (RMS),A,121.7
776898,Ludlow Heights - Bridgnorth,2023-08-16 21:40:00+00:00,busbar,,L1 Current (RMS),A,73.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.17
776898,Ludlow Heights - Bridgnorth,2023-08-16 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.39
776898,Ludlow Heights - Bridgnorth,2023-08-16 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.72
776898,Ludlow Heights - Bridgnorth,2023-08-16 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.09
776898,Ludlow Heights - Bridgnorth,2023-08-16 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.96
776898,Ludlow Heights - Bridgnorth,2023-08-16 21:30:00+00:00,feeder,5.0,N Current (RMS),A,16.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,18.1
776898,Ludlow Heights - Bridgnorth,2023-08-16 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,9.1
776898,Ludlow Heights - Bridgnorth,2023-08-16 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
776898,Ludlow Heights - Bridgnorth,2023-08-16 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
776898,Ludlow Heights - Bridgnorth,2023-08-16 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.82
776898,Ludlow Heights - Bridgnorth,2023-08-16 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.25
776898,Ludlow Heights - Bridgnorth,2023-08-16 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.29
776898,Ludlow Heights - Bridgnorth,2023-08-16 21:30:00+00:00,feeder,4.0,N Current (RMS),A,14.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.8
776898,Ludlow Heights - Bridgnorth,2023-08-16 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,28.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-16 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
776898,Ludlow Heights - Bridgnorth,2023-08-16 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-16 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-16 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.16
776898,Ludlow Heights - Bridgnorth,2023-08-16 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 21:30:00+00:00,feeder,3.0,N Current (RMS),A,1.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.1
776898,Ludlow Heights - Bridgnorth,2023-08-16 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
776898,Ludlow Heights - Bridgnorth,2023-08-16 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
776898,Ludlow Heights - Bridgnorth,2023-08-16 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
776898,Ludlow Heights - Bridgnorth,2023-08-16 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.8
776898,Ludlow Heights - Bridgnorth,2023-08-16 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,17.92
776898,Ludlow Heights - Bridgnorth,2023-08-16 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.06
776898,Ludlow Heights - Bridgnorth,2023-08-16 21:30:00+00:00,feeder,1.0,N Current (RMS),A,41.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,43.1
776898,Ludlow Heights - Bridgnorth,2023-08-16 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,77.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,44.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 21:30:00+00:00,transformer,,Temperature,C,26.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.52
776898,Ludlow Heights - Bridgnorth,2023-08-16 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,235.94
776898,Ludlow Heights - Bridgnorth,2023-08-16 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.76
776898,Ludlow Heights - Bridgnorth,2023-08-16 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,236.22
776898,Ludlow Heights - Bridgnorth,2023-08-16 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.66
776898,Ludlow Heights - Bridgnorth,2023-08-16 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,233.89
776898,Ludlow Heights - Bridgnorth,2023-08-16 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
776898,Ludlow Heights - Bridgnorth,2023-08-16 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
776898,Ludlow Heights - Bridgnorth,2023-08-16 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
776898,Ludlow Heights - Bridgnorth,2023-08-16 21:30:00+00:00,busbar,,L3 Active Power,kW,14.34
776898,Ludlow Heights - Bridgnorth,2023-08-16 21:30:00+00:00,busbar,,L2 Active Power,kW,26.41
776898,Ludlow Heights - Bridgnorth,2023-08-16 21:30:00+00:00,busbar,,L1 Active Power,kW,18.32
776898,Ludlow Heights - Bridgnorth,2023-08-16 21:30:00+00:00,busbar,,N Current (RMS),A,61.3
776898,Ludlow Heights - Bridgnorth,2023-08-16 21:30:00+00:00,busbar,,L3 Current (RMS),A,63.8
776898,Ludlow Heights - Bridgnorth,2023-08-16 21:30:00+00:00,busbar,,L2 Current (RMS),A,114.7
776898,Ludlow Heights - Bridgnorth,2023-08-16 21:30:00+00:00,busbar,,L1 Current (RMS),A,81.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
776898,Ludlow Heights - Bridgnorth,2023-08-16 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.51
776898,Ludlow Heights - Bridgnorth,2023-08-16 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.34
776898,Ludlow Heights - Bridgnorth,2023-08-16 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.75
776898,Ludlow Heights - Bridgnorth,2023-08-16 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.78
776898,Ludlow Heights - Bridgnorth,2023-08-16 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.94
776898,Ludlow Heights - Bridgnorth,2023-08-16 21:20:00+00:00,feeder,5.0,N Current (RMS),A,15.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,16.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,8.9
776898,Ludlow Heights - Bridgnorth,2023-08-16 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
776898,Ludlow Heights - Bridgnorth,2023-08-16 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
776898,Ludlow Heights - Bridgnorth,2023-08-16 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
776898,Ludlow Heights - Bridgnorth,2023-08-16 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.12
776898,Ludlow Heights - Bridgnorth,2023-08-16 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.74
776898,Ludlow Heights - Bridgnorth,2023-08-16 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.67
776898,Ludlow Heights - Bridgnorth,2023-08-16 21:20:00+00:00,feeder,4.0,N Current (RMS),A,13.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,17.1
776898,Ludlow Heights - Bridgnorth,2023-08-16 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,25.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
776898,Ludlow Heights - Bridgnorth,2023-08-16 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-16 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-16 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-16 21:20:00+00:00,feeder,3.0,N Current (RMS),A,1.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
776898,Ludlow Heights - Bridgnorth,2023-08-16 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
776898,Ludlow Heights - Bridgnorth,2023-08-16 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
776898,Ludlow Heights - Bridgnorth,2023-08-16 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.18
776898,Ludlow Heights - Bridgnorth,2023-08-16 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,21.09
776898,Ludlow Heights - Bridgnorth,2023-08-16 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.95
776898,Ludlow Heights - Bridgnorth,2023-08-16 21:20:00+00:00,feeder,1.0,N Current (RMS),A,63.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,38.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,90.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,32.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 21:20:00+00:00,transformer,,Temperature,C,26.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.56
776898,Ludlow Heights - Bridgnorth,2023-08-16 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.1
776898,Ludlow Heights - Bridgnorth,2023-08-16 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.77
776898,Ludlow Heights - Bridgnorth,2023-08-16 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.16
776898,Ludlow Heights - Bridgnorth,2023-08-16 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.77
776898,Ludlow Heights - Bridgnorth,2023-08-16 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.25
776898,Ludlow Heights - Bridgnorth,2023-08-16 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
776898,Ludlow Heights - Bridgnorth,2023-08-16 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
776898,Ludlow Heights - Bridgnorth,2023-08-16 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
776898,Ludlow Heights - Bridgnorth,2023-08-16 21:20:00+00:00,busbar,,L3 Active Power,kW,13.03
776898,Ludlow Heights - Bridgnorth,2023-08-16 21:20:00+00:00,busbar,,L2 Active Power,kW,30.11
776898,Ludlow Heights - Bridgnorth,2023-08-16 21:20:00+00:00,busbar,,L1 Active Power,kW,14.59
776898,Ludlow Heights - Bridgnorth,2023-08-16 21:20:00+00:00,busbar,,N Current (RMS),A,81.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 21:20:00+00:00,busbar,,L3 Current (RMS),A,59.8
776898,Ludlow Heights - Bridgnorth,2023-08-16 21:20:00+00:00,busbar,,L2 Current (RMS),A,129.3
776898,Ludlow Heights - Bridgnorth,2023-08-16 21:20:00+00:00,busbar,,L1 Current (RMS),A,65.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
776898,Ludlow Heights - Bridgnorth,2023-08-16 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.27
776898,Ludlow Heights - Bridgnorth,2023-08-16 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.86
776898,Ludlow Heights - Bridgnorth,2023-08-16 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.49
776898,Ludlow Heights - Bridgnorth,2023-08-16 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.9
776898,Ludlow Heights - Bridgnorth,2023-08-16 21:10:00+00:00,feeder,5.0,N Current (RMS),A,18.9
776898,Ludlow Heights - Bridgnorth,2023-08-16 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.8
776898,Ludlow Heights - Bridgnorth,2023-08-16 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,19.9
776898,Ludlow Heights - Bridgnorth,2023-08-16 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,14.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
776898,Ludlow Heights - Bridgnorth,2023-08-16 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
776898,Ludlow Heights - Bridgnorth,2023-08-16 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.84
776898,Ludlow Heights - Bridgnorth,2023-08-16 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.43
776898,Ludlow Heights - Bridgnorth,2023-08-16 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.91
776898,Ludlow Heights - Bridgnorth,2023-08-16 21:10:00+00:00,feeder,4.0,N Current (RMS),A,15.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,18.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,23.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,30.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-16 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
776898,Ludlow Heights - Bridgnorth,2023-08-16 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-16 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-16 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.41
776898,Ludlow Heights - Bridgnorth,2023-08-16 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
776898,Ludlow Heights - Bridgnorth,2023-08-16 21:10:00+00:00,feeder,3.0,N Current (RMS),A,1.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.1
776898,Ludlow Heights - Bridgnorth,2023-08-16 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
776898,Ludlow Heights - Bridgnorth,2023-08-16 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
776898,Ludlow Heights - Bridgnorth,2023-08-16 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
776898,Ludlow Heights - Bridgnorth,2023-08-16 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,16.29
776898,Ludlow Heights - Bridgnorth,2023-08-16 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,22.11
776898,Ludlow Heights - Bridgnorth,2023-08-16 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.64
776898,Ludlow Heights - Bridgnorth,2023-08-16 21:10:00+00:00,feeder,1.0,N Current (RMS),A,56.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,69.7
776898,Ludlow Heights - Bridgnorth,2023-08-16 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,94.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,34.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 21:10:00+00:00,transformer,,Temperature,C,26.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.61
776898,Ludlow Heights - Bridgnorth,2023-08-16 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.71
776898,Ludlow Heights - Bridgnorth,2023-08-16 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.82
776898,Ludlow Heights - Bridgnorth,2023-08-16 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.72
776898,Ludlow Heights - Bridgnorth,2023-08-16 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
776898,Ludlow Heights - Bridgnorth,2023-08-16 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
776898,Ludlow Heights - Bridgnorth,2023-08-16 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
776898,Ludlow Heights - Bridgnorth,2023-08-16 21:10:00+00:00,busbar,,L3 Active Power,kW,20.95
776898,Ludlow Heights - Bridgnorth,2023-08-16 21:10:00+00:00,busbar,,L2 Active Power,kW,33.45
776898,Ludlow Heights - Bridgnorth,2023-08-16 21:10:00+00:00,busbar,,L1 Active Power,kW,17.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 21:10:00+00:00,busbar,,N Current (RMS),A,71.8
776898,Ludlow Heights - Bridgnorth,2023-08-16 21:10:00+00:00,busbar,,L3 Current (RMS),A,90.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 21:10:00+00:00,busbar,,L2 Current (RMS),A,142.3
776898,Ludlow Heights - Bridgnorth,2023-08-16 21:10:00+00:00,busbar,,L1 Current (RMS),A,76.7
776898,Ludlow Heights - Bridgnorth,2023-08-16 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.11
776898,Ludlow Heights - Bridgnorth,2023-08-16 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.32
776898,Ludlow Heights - Bridgnorth,2023-08-16 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.94
776898,Ludlow Heights - Bridgnorth,2023-08-16 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.51
776898,Ludlow Heights - Bridgnorth,2023-08-16 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.07
776898,Ludlow Heights - Bridgnorth,2023-08-16 21:00:00+00:00,feeder,5.0,N Current (RMS),A,20.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,4.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,24.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,9.3
776898,Ludlow Heights - Bridgnorth,2023-08-16 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
776898,Ludlow Heights - Bridgnorth,2023-08-16 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
776898,Ludlow Heights - Bridgnorth,2023-08-16 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
776898,Ludlow Heights - Bridgnorth,2023-08-16 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.94
776898,Ludlow Heights - Bridgnorth,2023-08-16 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.92
776898,Ludlow Heights - Bridgnorth,2023-08-16 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.28
776898,Ludlow Heights - Bridgnorth,2023-08-16 21:00:00+00:00,feeder,4.0,N Current (RMS),A,16.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.8
776898,Ludlow Heights - Bridgnorth,2023-08-16 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,32.3
776898,Ludlow Heights - Bridgnorth,2023-08-16 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-16 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-16 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-16 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.85
776898,Ludlow Heights - Bridgnorth,2023-08-16 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-16 21:00:00+00:00,feeder,3.0,N Current (RMS),A,2.1
776898,Ludlow Heights - Bridgnorth,2023-08-16 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.9
776898,Ludlow Heights - Bridgnorth,2023-08-16 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
776898,Ludlow Heights - Bridgnorth,2023-08-16 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
776898,Ludlow Heights - Bridgnorth,2023-08-16 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
776898,Ludlow Heights - Bridgnorth,2023-08-16 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,14.44
776898,Ludlow Heights - Bridgnorth,2023-08-16 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,15.12
776898,Ludlow Heights - Bridgnorth,2023-08-16 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 21:00:00+00:00,feeder,1.0,N Current (RMS),A,36.8
776898,Ludlow Heights - Bridgnorth,2023-08-16 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,63.3
776898,Ludlow Heights - Bridgnorth,2023-08-16 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,65.9
776898,Ludlow Heights - Bridgnorth,2023-08-16 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,37.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 21:00:00+00:00,transformer,,Temperature,C,26.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.48
776898,Ludlow Heights - Bridgnorth,2023-08-16 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.43
776898,Ludlow Heights - Bridgnorth,2023-08-16 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.71
776898,Ludlow Heights - Bridgnorth,2023-08-16 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.68
776898,Ludlow Heights - Bridgnorth,2023-08-16 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.62
776898,Ludlow Heights - Bridgnorth,2023-08-16 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.83
776898,Ludlow Heights - Bridgnorth,2023-08-16 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
776898,Ludlow Heights - Bridgnorth,2023-08-16 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
776898,Ludlow Heights - Bridgnorth,2023-08-16 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
776898,Ludlow Heights - Bridgnorth,2023-08-16 21:00:00+00:00,busbar,,L3 Active Power,kW,19.31
776898,Ludlow Heights - Bridgnorth,2023-08-16 21:00:00+00:00,busbar,,L2 Active Power,kW,25.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 21:00:00+00:00,busbar,,L1 Active Power,kW,17.76
776898,Ludlow Heights - Bridgnorth,2023-08-16 21:00:00+00:00,busbar,,N Current (RMS),A,54.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 21:00:00+00:00,busbar,,L3 Current (RMS),A,84.3
776898,Ludlow Heights - Bridgnorth,2023-08-16 21:00:00+00:00,busbar,,L2 Current (RMS),A,110.3
776898,Ludlow Heights - Bridgnorth,2023-08-16 21:00:00+00:00,busbar,,L1 Current (RMS),A,77.8
776898,Ludlow Heights - Bridgnorth,2023-08-16 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.15
776898,Ludlow Heights - Bridgnorth,2023-08-16 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
776898,Ludlow Heights - Bridgnorth,2023-08-16 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.24
776898,Ludlow Heights - Bridgnorth,2023-08-16 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.07
776898,Ludlow Heights - Bridgnorth,2023-08-16 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.16
776898,Ludlow Heights - Bridgnorth,2023-08-16 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.56
776898,Ludlow Heights - Bridgnorth,2023-08-16 20:50:00+00:00,feeder,5.0,N Current (RMS),A,15.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,4.7
776898,Ludlow Heights - Bridgnorth,2023-08-16 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,18.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,12.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
776898,Ludlow Heights - Bridgnorth,2023-08-16 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
776898,Ludlow Heights - Bridgnorth,2023-08-16 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
776898,Ludlow Heights - Bridgnorth,2023-08-16 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.74
776898,Ludlow Heights - Bridgnorth,2023-08-16 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.52
776898,Ludlow Heights - Bridgnorth,2023-08-16 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.38
776898,Ludlow Heights - Bridgnorth,2023-08-16 20:50:00+00:00,feeder,4.0,N Current (RMS),A,13.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.8
776898,Ludlow Heights - Bridgnorth,2023-08-16 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.1
776898,Ludlow Heights - Bridgnorth,2023-08-16 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,24.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-16 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-16 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-16 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.73
776898,Ludlow Heights - Bridgnorth,2023-08-16 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-16 20:50:00+00:00,feeder,3.0,N Current (RMS),A,1.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.3
776898,Ludlow Heights - Bridgnorth,2023-08-16 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
776898,Ludlow Heights - Bridgnorth,2023-08-16 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
776898,Ludlow Heights - Bridgnorth,2023-08-16 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
776898,Ludlow Heights - Bridgnorth,2023-08-16 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.68
776898,Ludlow Heights - Bridgnorth,2023-08-16 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.04
776898,Ludlow Heights - Bridgnorth,2023-08-16 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.04
776898,Ludlow Heights - Bridgnorth,2023-08-16 20:50:00+00:00,feeder,1.0,N Current (RMS),A,35.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,57.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,56.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,31.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 20:50:00+00:00,transformer,,Temperature,C,26.7
776898,Ludlow Heights - Bridgnorth,2023-08-16 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.48
776898,Ludlow Heights - Bridgnorth,2023-08-16 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.21
776898,Ludlow Heights - Bridgnorth,2023-08-16 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.73
776898,Ludlow Heights - Bridgnorth,2023-08-16 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.63
776898,Ludlow Heights - Bridgnorth,2023-08-16 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.66
776898,Ludlow Heights - Bridgnorth,2023-08-16 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
776898,Ludlow Heights - Bridgnorth,2023-08-16 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
776898,Ludlow Heights - Bridgnorth,2023-08-16 20:50:00+00:00,busbar,,L3 Active Power,kW,17.48
776898,Ludlow Heights - Bridgnorth,2023-08-16 20:50:00+00:00,busbar,,L2 Active Power,kW,21.45
776898,Ludlow Heights - Bridgnorth,2023-08-16 20:50:00+00:00,busbar,,L1 Active Power,kW,14.99
776898,Ludlow Heights - Bridgnorth,2023-08-16 20:50:00+00:00,busbar,,N Current (RMS),A,49.7
776898,Ludlow Heights - Bridgnorth,2023-08-16 20:50:00+00:00,busbar,,L3 Current (RMS),A,77.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 20:50:00+00:00,busbar,,L2 Current (RMS),A,93.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 20:50:00+00:00,busbar,,L1 Current (RMS),A,66.7
776898,Ludlow Heights - Bridgnorth,2023-08-16 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.14
776898,Ludlow Heights - Bridgnorth,2023-08-16 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
776898,Ludlow Heights - Bridgnorth,2023-08-16 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.27
776898,Ludlow Heights - Bridgnorth,2023-08-16 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.04
776898,Ludlow Heights - Bridgnorth,2023-08-16 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.94
776898,Ludlow Heights - Bridgnorth,2023-08-16 20:40:00+00:00,feeder,5.0,N Current (RMS),A,12.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,8.8
776898,Ludlow Heights - Bridgnorth,2023-08-16 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,16.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,13.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
776898,Ludlow Heights - Bridgnorth,2023-08-16 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
776898,Ludlow Heights - Bridgnorth,2023-08-16 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
776898,Ludlow Heights - Bridgnorth,2023-08-16 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.91
776898,Ludlow Heights - Bridgnorth,2023-08-16 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.35
776898,Ludlow Heights - Bridgnorth,2023-08-16 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.47
776898,Ludlow Heights - Bridgnorth,2023-08-16 20:40:00+00:00,feeder,4.0,N Current (RMS),A,17.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.1
776898,Ludlow Heights - Bridgnorth,2023-08-16 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,32.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
776898,Ludlow Heights - Bridgnorth,2023-08-16 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-16 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-16 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.78
776898,Ludlow Heights - Bridgnorth,2023-08-16 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-16 20:40:00+00:00,feeder,3.0,N Current (RMS),A,1.8
776898,Ludlow Heights - Bridgnorth,2023-08-16 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
776898,Ludlow Heights - Bridgnorth,2023-08-16 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
776898,Ludlow Heights - Bridgnorth,2023-08-16 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
776898,Ludlow Heights - Bridgnorth,2023-08-16 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.44
776898,Ludlow Heights - Bridgnorth,2023-08-16 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.9
776898,Ludlow Heights - Bridgnorth,2023-08-16 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.92
776898,Ludlow Heights - Bridgnorth,2023-08-16 20:40:00+00:00,feeder,1.0,N Current (RMS),A,34.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,43.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,56.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,32.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 20:40:00+00:00,transformer,,Temperature,C,26.8
776898,Ludlow Heights - Bridgnorth,2023-08-16 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.43
776898,Ludlow Heights - Bridgnorth,2023-08-16 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.66
776898,Ludlow Heights - Bridgnorth,2023-08-16 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.67
776898,Ludlow Heights - Bridgnorth,2023-08-16 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.24
776898,Ludlow Heights - Bridgnorth,2023-08-16 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.54
776898,Ludlow Heights - Bridgnorth,2023-08-16 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.99
776898,Ludlow Heights - Bridgnorth,2023-08-16 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
776898,Ludlow Heights - Bridgnorth,2023-08-16 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
776898,Ludlow Heights - Bridgnorth,2023-08-16 20:40:00+00:00,busbar,,L3 Active Power,kW,15.36
776898,Ludlow Heights - Bridgnorth,2023-08-16 20:40:00+00:00,busbar,,L2 Active Power,kW,20.63
776898,Ludlow Heights - Bridgnorth,2023-08-16 20:40:00+00:00,busbar,,L1 Active Power,kW,17.35
776898,Ludlow Heights - Bridgnorth,2023-08-16 20:40:00+00:00,busbar,,N Current (RMS),A,52.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 20:40:00+00:00,busbar,,L3 Current (RMS),A,68.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 20:40:00+00:00,busbar,,L2 Current (RMS),A,90.9
776898,Ludlow Heights - Bridgnorth,2023-08-16 20:40:00+00:00,busbar,,L1 Current (RMS),A,76.3
776898,Ludlow Heights - Bridgnorth,2023-08-16 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.08
776898,Ludlow Heights - Bridgnorth,2023-08-16 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
776898,Ludlow Heights - Bridgnorth,2023-08-16 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
776898,Ludlow Heights - Bridgnorth,2023-08-16 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.14
776898,Ludlow Heights - Bridgnorth,2023-08-16 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.96
776898,Ludlow Heights - Bridgnorth,2023-08-16 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.47
776898,Ludlow Heights - Bridgnorth,2023-08-16 20:30:00+00:00,feeder,5.0,N Current (RMS),A,12.1
776898,Ludlow Heights - Bridgnorth,2023-08-16 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,9.1
776898,Ludlow Heights - Bridgnorth,2023-08-16 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,13.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,16.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
776898,Ludlow Heights - Bridgnorth,2023-08-16 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
776898,Ludlow Heights - Bridgnorth,2023-08-16 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
776898,Ludlow Heights - Bridgnorth,2023-08-16 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.9
776898,Ludlow Heights - Bridgnorth,2023-08-16 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.17
776898,Ludlow Heights - Bridgnorth,2023-08-16 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.31
776898,Ludlow Heights - Bridgnorth,2023-08-16 20:30:00+00:00,feeder,4.0,N Current (RMS),A,13.8
776898,Ludlow Heights - Bridgnorth,2023-08-16 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.1
776898,Ludlow Heights - Bridgnorth,2023-08-16 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.1
776898,Ludlow Heights - Bridgnorth,2023-08-16 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,23.8
776898,Ludlow Heights - Bridgnorth,2023-08-16 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
776898,Ludlow Heights - Bridgnorth,2023-08-16 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-16 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.8
776898,Ludlow Heights - Bridgnorth,2023-08-16 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-16 20:30:00+00:00,feeder,3.0,N Current (RMS),A,1.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.7
776898,Ludlow Heights - Bridgnorth,2023-08-16 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
776898,Ludlow Heights - Bridgnorth,2023-08-16 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
776898,Ludlow Heights - Bridgnorth,2023-08-16 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
776898,Ludlow Heights - Bridgnorth,2023-08-16 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.63
776898,Ludlow Heights - Bridgnorth,2023-08-16 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.99
776898,Ludlow Heights - Bridgnorth,2023-08-16 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.47
776898,Ludlow Heights - Bridgnorth,2023-08-16 20:30:00+00:00,feeder,1.0,N Current (RMS),A,32.9
776898,Ludlow Heights - Bridgnorth,2023-08-16 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,37.9
776898,Ludlow Heights - Bridgnorth,2023-08-16 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,56.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,29.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 20:30:00+00:00,transformer,,Temperature,C,26.9
776898,Ludlow Heights - Bridgnorth,2023-08-16 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.48
776898,Ludlow Heights - Bridgnorth,2023-08-16 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.41
776898,Ludlow Heights - Bridgnorth,2023-08-16 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.7
776898,Ludlow Heights - Bridgnorth,2023-08-16 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.12
776898,Ludlow Heights - Bridgnorth,2023-08-16 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.93
776898,Ludlow Heights - Bridgnorth,2023-08-16 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
776898,Ludlow Heights - Bridgnorth,2023-08-16 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
776898,Ludlow Heights - Bridgnorth,2023-08-16 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
776898,Ludlow Heights - Bridgnorth,2023-08-16 20:30:00+00:00,busbar,,L3 Active Power,kW,14.67
776898,Ludlow Heights - Bridgnorth,2023-08-16 20:30:00+00:00,busbar,,L2 Active Power,kW,19.92
776898,Ludlow Heights - Bridgnorth,2023-08-16 20:30:00+00:00,busbar,,L1 Active Power,kW,15.26
776898,Ludlow Heights - Bridgnorth,2023-08-16 20:30:00+00:00,busbar,,N Current (RMS),A,50.1
776898,Ludlow Heights - Bridgnorth,2023-08-16 20:30:00+00:00,busbar,,L3 Current (RMS),A,64.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 20:30:00+00:00,busbar,,L2 Current (RMS),A,87.7
776898,Ludlow Heights - Bridgnorth,2023-08-16 20:30:00+00:00,busbar,,L1 Current (RMS),A,68.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
776898,Ludlow Heights - Bridgnorth,2023-08-16 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.77
776898,Ludlow Heights - Bridgnorth,2023-08-16 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.22
776898,Ludlow Heights - Bridgnorth,2023-08-16 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.08
776898,Ludlow Heights - Bridgnorth,2023-08-16 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.13
776898,Ludlow Heights - Bridgnorth,2023-08-16 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.75
776898,Ludlow Heights - Bridgnorth,2023-08-16 20:20:00+00:00,feeder,5.0,N Current (RMS),A,10.9
776898,Ludlow Heights - Bridgnorth,2023-08-16 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,8.8
776898,Ludlow Heights - Bridgnorth,2023-08-16 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,14.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,12.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
776898,Ludlow Heights - Bridgnorth,2023-08-16 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
776898,Ludlow Heights - Bridgnorth,2023-08-16 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.73
776898,Ludlow Heights - Bridgnorth,2023-08-16 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.49
776898,Ludlow Heights - Bridgnorth,2023-08-16 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.78
776898,Ludlow Heights - Bridgnorth,2023-08-16 20:20:00+00:00,feeder,4.0,N Current (RMS),A,15.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,25.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,20.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,25.7
